Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,1,7,15,23.5,4.0,1.0,8.85,4.5,0.0,0.0
2018,1,1,7,30,47.0,8.0,1.0,9.1,9.0,7.28,0.0
2018,1,1,7,45,91.0,22.0,1.0,9.3,29.5,17.88,0.0
2018,1,1,8,0,135.0,36.0,1.0,9.5,50.0,28.83,18.7
2018,1,1,8,15,175.0,50.5,1.0,9.85,77.0,48.76,31.46
2018,1,1,8,30,215.0,65.0,1.0,10.2,104.0,78.06,52.18
2018,1,1,8,45,248.5,79.0,1.05,10.5,134.5,110.75,78.32
2018,1,1,9,0,282.0,93.0,1.1,10.8,165.0,147.37,109.35
2018,1,1,9,15,352.0,99.0,1.1,11.25,203.0,193.58,147.89
2018,1,1,9,30,422.0,105.0,1.1,11.7,241.0,244.67,191.05
2018,1,1,9,45,431.0,116.0,1.1,12.15,267.5,284.43,225.97
2018,1,1,10,0,440.0,127.0,1.1,12.6,294.0,324.56,260.35
2018,1,1,10,15,489.0,127.5,1.0,13.05,326.0,373.58,300.46
2018,1,1,10,30,538.0,128.0,0.9,13.5,358.0,426.04,342.2
2018,1,1,10,45,589.5,123.0,0.8,14.0,386.5,482.14,385.46
2018,1,1,11,0,641.0,118.0,0.7,14.5,415.0,536.56,426.15
2018,1,1,11,15,707.0,105.5,0.6,14.85,442.0,594.09,468.36
2018,1,1,11,30,773.0,93.0,0.5,15.2,469.0,650.95,508.8
2018,1,1,11,45,727.5,106.0,0.4,15.55,464.0,663.22,514.89
2018,1,1,12,0,682.0,119.0,0.3,15.9,459.0,667.85,515.89
2018,1,1,12,15,648.5,127.0,0.35,16.05,450.0,671.13,518.63
2018,1,1,12,30,615.0,135.0,0.4,16.2,441.0,670.3,518.43
2018,1,1,12,45,591.0,139.0,0.4,16.35,429.0,668.99,517.43
2018,1,1,13,0,567.0,143.0,0.4,16.5,417.0,658.2,509.91
2018,1,1,13,15,584.5,133.5,0.45,16.55,408.0,677.17,524.75
2018,1,1,13,30,602.0,124.0,0.5,16.6,399.0,687.44,532.9
2018,1,1,13,45,624.0,111.5,0.5,16.6,384.5,695.34,538.98
2018,1,1,14,0,646.0,99.0,0.5,16.6,370.0,700.07,542.94
2018,1,1,14,15,672.0,86.0,0.5,16.45,351.0,704.08,546.79
2018,1,1,14,30,698.0,73.0,0.5,16.3,332.0,704.23,547.91
2018,1,1,14,45,646.5,74.0,0.55,16.15,296.0,656.2,515.39
2018,1,1,15,0,595.0,75.0,0.6,16.0,260.0,606.86,481.51
2018,1,1,15,15,551.0,70.0,0.6,16.0,224.0,555.04,443.76
2018,1,1,15,30,507.0,65.0,0.6,16.0,188.0,502.91,404.41
2018,1,1,15,45,398.5,60.5,0.65,15.2,146.0,404.07,328.04
2018,1,1,16,0,290.0,56.0,0.7,14.4,104.0,309.2,251.16
2018,1,1,16,15,232.5,43.5,0.75,14.1,75.0,247.32,197.44
2018,1,1,16,30,175.0,31.0,0.8,13.8,46.0,188.37,133.01
2018,1,1,16,45,99.5,17.5,0.85,13.5,25.0,74.72,0.0
2018,1,1,17,0,24.0,4.0,0.9,13.2,4.0,16.9,0.0
2018,1,1,17,15,12.0,2.0,0.9,13.0,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.0,10.3,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,10.7,4.0,3.64,0.0
2018,1,2,7,45,0.0,13.5,0.8,11.1,13.5,11.88,0.0
2018,1,2,8,0,0.0,23.0,0.7,11.5,23.0,20.27,11.37
2018,1,2,8,15,0.0,34.5,0.7,11.95,34.5,30.37,20.01
2018,1,2,8,30,0.0,46.0,0.7,12.4,46.0,40.43,28.93
2018,1,2,8,45,1.5,61.0,0.7,12.85,61.5,53.86,40.55
2018,1,2,9,0,3.0,76.0,0.7,13.3,77.0,67.69,52.35
2018,1,2,9,15,5.5,95.0,0.65,13.7,97.0,85.74,67.54
2018,1,2,9,30,8.0,114.0,0.6,14.1,117.0,104.42,83.04
2018,1,2,9,45,8.5,122.0,0.5,14.55,125.0,112.71,89.69
2018,1,2,10,0,9.0,130.0,0.4,15.0,133.0,121.07,96.3
2018,1,2,10,15,10.5,137.5,0.35,15.45,141.5,129.52,102.93
2018,1,2,10,30,12.0,145.0,0.3,15.9,150.0,138.17,109.64
2018,1,2,10,45,6.5,126.5,0.25,16.35,129.0,117.97,92.76
2018,1,2,11,0,1.0,108.0,0.2,16.8,108.0,97.39,75.64
2018,1,2,11,15,1.0,108.0,0.25,17.05,108.0,97.45,75.65
2018,1,2,11,30,1.0,108.0,0.3,17.3,108.0,97.53,75.6
2018,1,2,11,45,3.0,130.5,0.3,17.6,131.5,120.75,94.42
2018,1,2,12,0,5.0,153.0,0.3,17.9,155.0,144.89,113.69
2018,1,2,12,15,6.0,148.0,0.3,17.95,150.5,141.14,110.58
2018,1,2,12,30,7.0,143.0,0.3,18.0,146.0,137.42,107.66
2018,1,2,12,45,16.5,164.5,0.3,18.1,172.5,168.1,132.57
2018,1,2,13,0,26.0,186.0,0.3,18.2,199.0,200.47,158.39
2018,1,2,13,15,29.0,181.5,0.35,18.15,195.5,213.6,168.93
2018,1,2,13,30,32.0,177.0,0.4,18.1,192.0,213.34,169.12
2018,1,2,13,45,47.0,173.5,0.4,18.05,194.0,224.71,178.92
2018,1,2,14,0,62.0,170.0,0.4,18.0,196.0,236.36,188.87
2018,1,2,14,15,51.0,148.5,0.4,17.75,169.0,202.41,162.09
2018,1,2,14,30,40.0,127.0,0.4,17.5,142.0,168.32,135.01
2018,1,2,14,45,74.5,127.5,0.35,17.25,152.0,200.79,162.77
2018,1,2,15,0,109.0,128.0,0.3,17.0,162.0,248.15,201.39
2018,1,2,15,15,59.5,101.0,0.3,17.0,119.0,159.46,128.6
2018,1,2,15,30,10.0,74.0,0.3,17.0,76.0,79.15,61.24
2018,1,2,15,45,5.0,58.5,0.45,16.15,59.5,59.28,44.63
2018,1,2,16,0,0.0,43.0,0.6,15.3,43.0,39.44,27.59
2018,1,2,16,15,0.0,32.0,0.65,14.9,32.0,28.73,18.15
2018,1,2,16,30,0.0,21.0,0.7,14.5,21.0,18.51,8.23
2018,1,2,16,45,0.0,11.5,0.75,14.15,11.5,10.12,0.0
2018,1,2,17,0,0.0,2.0,0.8,13.8,2.0,1.82,0.0
2018,1,2,17,15,0.0,1.0,0.8,13.55,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.2,11.3,1.0,0.91,0.0
2018,1,3,7,45,0.0,3.0,1.15,11.55,3.0,2.63,0.0
2018,1,3,8,0,0.0,5.0,1.1,11.8,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.5,1.05,12.0,6.5,5.7,0.0
2018,1,3,8,30,0.0,8.0,1.0,12.2,8.0,7.02,0.37
2018,1,3,8,45,0.0,9.0,0.95,12.45,9.0,7.9,1.18
2018,1,3,9,0,0.0,10.0,0.9,12.7,10.0,8.78,1.97
2018,1,3,9,15,0.0,13.0,0.85,12.85,13.0,11.42,4.27
2018,1,3,9,30,0.0,16.0,0.8,13.0,16.0,14.07,6.56
2018,1,3,9,45,0.0,17.0,0.8,13.15,17.0,14.95,7.31
2018,1,3,10,0,0.0,18.0,0.8,13.3,18.0,15.84,8.05
2018,1,3,10,15,0.0,19.0,0.8,13.4,19.0,16.73,8.79
2018,1,3,10,30,0.0,20.0,0.8,13.5,20.0,17.61,9.52
2018,1,3,10,45,0.0,22.0,0.85,13.65,22.0,19.38,11.01
2018,1,3,11,0,0.0,24.0,0.9,13.8,24.0,21.15,12.49
2018,1,3,11,15,0.0,25.5,0.85,13.85,25.5,22.48,13.61
2018,1,3,11,30,0.0,27.0,0.8,13.9,27.0,23.81,14.73
2018,1,3,11,45,0.0,28.0,0.75,13.95,28.0,24.69,15.47
2018,1,3,12,0,0.0,29.0,0.7,14.0,29.0,25.58,16.21
2018,1,3,12,15,0.0,41.5,0.9,14.0,41.5,36.63,25.6
2018,1,3,12,30,0.0,54.0,1.1,14.0,54.0,47.71,34.97
2018,1,3,12,45,0.0,57.0,1.25,14.0,57.0,50.37,37.22
2018,1,3,13,0,0.0,60.0,1.4,14.0,60.0,53.03,39.49
2018,1,3,13,15,0.0,51.5,1.5,14.05,51.5,45.48,33.12
2018,1,3,13,30,0.0,43.0,1.6,14.1,43.0,37.95,26.76
2018,1,3,13,45,0.0,31.5,1.75,14.1,31.5,27.77,18.13
2018,1,3,14,0,0.0,20.0,1.9,14.1,20.0,17.61,9.46
2018,1,3,14,15,2.5,41.0,1.75,14.1,42.0,38.27,27.29
2018,1,3,14,30,5.0,62.0,1.6,14.1,64.0,58.95,45.07
2018,1,3,14,45,5.5,83.5,1.5,14.15,85.5,80.74,63.6
2018,1,3,15,0,6.0,105.0,1.4,14.2,107.0,107.54,86.21
2018,1,3,15,15,3.5,90.5,1.4,14.2,91.5,91.03,72.16
2018,1,3,15,30,1.0,76.0,1.4,14.2,76.0,74.56,58.06
2018,1,3,15,45,0.5,61.0,1.4,13.7,61.0,58.92,44.66
2018,1,3,16,0,0.0,46.0,1.4,13.2,46.0,43.07,30.91
2018,1,3,16,15,0.0,34.0,1.55,13.1,34.0,31.19,20.36
2018,1,3,16,30,0.0,22.0,1.7,13.0,22.0,19.39,9.17
2018,1,3,16,45,6.5,13.0,1.9,12.9,13.0,15.98,0.0
2018,1,3,17,0,13.0,4.0,2.1,12.8,4.0,10.87,0.0
2018,1,3,17,15,6.5,2.0,2.2,12.85,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,1.55,12.35,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,1.6,12.7,4.0,3.64,0.0
2018,1,4,7,45,9.0,13.5,1.6,13.05,14.5,12.12,0.0
2018,1,4,8,0,18.0,23.0,1.6,13.4,25.0,20.42,11.34
2018,1,4,8,15,9.5,34.5,1.6,13.75,35.5,30.65,19.83
2018,1,4,8,30,1.0,46.0,1.6,14.1,46.0,40.51,28.72
2018,1,4,8,45,32.0,65.0,1.6,14.45,73.0,62.46,46.18
2018,1,4,9,0,63.0,84.0,1.6,14.8,100.0,88.33,67.07
2018,1,4,9,15,99.0,99.5,1.65,15.2,129.5,118.88,92.04
2018,1,4,9,30,135.0,115.0,1.7,15.6,159.0,151.98,119.42
2018,1,4,9,45,149.0,136.5,1.75,16.0,189.5,186.68,148.55
2018,1,4,10,0,163.0,158.0,1.8,16.4,220.0,223.25,178.82
2018,1,4,10,15,128.5,165.0,1.9,16.7,216.0,223.78,179.82
2018,1,4,10,30,94.0,172.0,2.0,17.0,212.0,213.63,171.74
2018,1,4,10,45,63.0,165.5,2.05,17.25,193.0,194.42,155.99
2018,1,4,11,0,32.0,159.0,2.1,17.5,174.0,172.22,137.47
2018,1,4,11,15,28.0,166.5,2.15,17.6,180.0,179.51,143.28
2018,1,4,11,30,24.0,174.0,2.2,17.7,186.0,177.88,141.76
2018,1,4,11,45,19.0,168.5,2.2,17.85,178.0,169.93,135.1
2018,1,4,12,0,14.0,163.0,2.2,18.0,170.0,161.6,128.15
2018,1,4,12,15,10.0,159.0,2.2,17.95,164.0,155.26,122.94
2018,1,4,12,30,6.0,155.0,2.2,17.9,158.0,148.73,117.56
2018,1,4,12,45,23.5,151.0,2.2,17.9,162.5,169.4,135.09
2018,1,4,13,0,41.0,147.0,2.2,17.9,167.0,180.96,145.2
2018,1,4,13,15,68.0,136.5,2.15,17.8,168.5,193.49,156.59
2018,1,4,13,30,95.0,126.0,2.1,17.7,170.0,219.61,178.91
2018,1,4,13,45,47.5,107.0,2.1,17.6,129.0,145.83,117.51
2018,1,4,14,0,0.0,88.0,2.1,17.5,88.0,78.85,60.56
2018,1,4,14,15,199.5,81.5,2.05,17.3,157.0,271.96,226.55
2018,1,4,14,30,399.0,75.0,2.0,17.1,226.0,458.93,378.47
2018,1,4,14,45,289.5,67.5,1.95,16.9,171.5,344.37,286.04
2018,1,4,15,0,180.0,60.0,1.9,16.7,117.0,242.47,201.95
2018,1,4,15,15,156.5,45.0,1.9,16.7,90.0,199.77,166.75
2018,1,4,15,30,133.0,30.0,1.9,16.7,63.0,155.92,129.73
2018,1,4,15,45,133.5,27.0,1.65,15.95,55.0,150.12,124.51
2018,1,4,16,0,134.0,24.0,1.4,15.2,47.0,144.32,118.55
2018,1,4,16,15,67.0,15.0,1.35,14.75,26.5,80.59,62.7
2018,1,4,16,30,0.0,6.0,1.3,14.3,6.0,5.26,0.0
2018,1,4,16,45,10.0,5.0,1.25,13.85,5.0,11.29,0.0
2018,1,4,17,0,20.0,4.0,1.2,13.4,4.0,14.79,0.0
2018,1,4,17,15,10.0,2.0,1.25,13.35,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.4,13.65,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.4,13.8,1.0,0.91,0.0
2018,1,5,7,45,0.0,3.0,1.4,14.0,3.0,2.63,0.0
2018,1,5,8,0,0.0,5.0,1.4,14.2,5.0,4.38,0.0
2018,1,5,8,15,0.0,5.5,1.35,14.3,5.5,4.82,0.0
2018,1,5,8,30,0.0,6.0,1.3,14.4,6.0,5.26,0.0
2018,1,5,8,45,0.0,7.5,1.3,14.55,7.5,6.58,0.0
2018,1,5,9,0,0.0,9.0,1.3,14.7,9.0,7.9,1.15
2018,1,5,9,15,0.0,15.5,1.25,14.8,15.5,13.62,6.09
2018,1,5,9,30,0.0,22.0,1.2,14.9,22.0,19.36,11.01
2018,1,5,9,45,0.0,26.5,1.2,15.05,26.5,23.33,14.39
2018,1,5,10,0,0.0,31.0,1.2,15.2,31.0,27.31,17.75
2018,1,5,10,15,4.0,66.5,1.15,15.25,68.0,60.68,46.04
2018,1,5,10,30,8.0,102.0,1.1,15.3,105.0,95.28,74.97
2018,1,5,10,45,6.0,117.5,1.1,15.35,120.0,109.05,86.22
2018,1,5,11,0,4.0,133.0,1.1,15.4,135.0,122.93,97.5
2018,1,5,11,15,4.0,131.0,1.05,15.45,133.0,121.28,95.99
2018,1,5,11,30,4.0,129.0,1.0,15.5,131.0,119.62,94.53
2018,1,5,11,45,11.0,137.5,1.0,15.55,143.0,133.23,105.85
2018,1,5,12,0,18.0,146.0,1.0,15.6,155.0,147.44,117.62
2018,1,5,12,15,33.0,167.5,1.0,15.6,184.0,191.7,153.93
2018,1,5,12,30,48.0,189.0,1.0,15.6,213.0,229.91,184.88
2018,1,5,12,45,32.5,177.5,1.05,15.6,193.5,206.57,165.71
2018,1,5,13,0,17.0,166.0,1.1,15.6,174.0,170.94,136.7
2018,1,5,13,15,9.5,145.0,1.1,15.55,149.5,143.49,114.35
2018,1,5,13,30,2.0,124.0,1.1,15.5,125.0,116.05,91.73
2018,1,5,13,45,2.0,111.0,1.1,15.4,112.0,103.3,81.4
2018,1,5,14,0,2.0,98.0,1.1,15.3,99.0,90.58,70.99
2018,1,5,14,15,1.5,78.0,1.05,15.15,78.5,70.49,54.3
2018,1,5,14,30,1.0,58.0,1.0,15.0,58.0,52.06,38.85
2018,1,5,14,45,15.5,78.5,1.0,14.85,83.5,90.07,71.7
2018,1,5,15,0,30.0,99.0,1.0,14.7,109.0,128.75,104.65
2018,1,5,15,15,44.0,84.5,1.0,14.7,97.0,123.58,100.76
2018,1,5,15,30,58.0,70.0,1.0,14.7,85.0,129.77,106.21
2018,1,5,15,45,71.0,64.5,0.95,14.25,79.5,134.31,109.97
2018,1,5,16,0,84.0,59.0,0.9,13.8,74.0,139.35,113.47
2018,1,5,16,15,60.0,44.5,0.9,13.6,53.5,104.03,81.97
2018,1,5,16,30,36.0,30.0,0.9,13.4,33.0,69.56,49.25
2018,1,5,16,45,28.0,18.5,0.95,13.2,20.0,44.43,0.0
2018,1,5,17,0,20.0,7.0,1.0,13.0,7.0,17.56,0.0
2018,1,5,17,15,10.0,3.5,1.05,12.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,7,15,17.5,3.0,0.95,10.3,3.5,0.0,0.0
2018,1,6,7,30,35.0,6.0,1.0,10.5,7.0,5.46,0.0
2018,1,6,7,45,221.0,18.5,1.0,10.7,39.5,15.1,0.0
2018,1,6,8,0,407.0,31.0,1.0,10.9,72.0,25.44,15.73
2018,1,6,8,15,500.0,37.0,1.05,11.1,111.5,46.53,23.43
2018,1,6,8,30,593.0,43.0,1.1,11.3,151.0,94.92,51.0
2018,1,6,8,45,632.5,48.5,1.15,11.55,189.0,143.32,88.25
2018,1,6,9,0,672.0,54.0,1.2,11.8,227.0,195.86,133.52
2018,1,6,9,15,709.5,58.0,1.2,12.1,266.0,250.22,182.2
2018,1,6,9,30,747.0,62.0,1.2,12.4,305.0,307.83,233.71
2018,1,6,9,45,784.0,63.0,1.25,12.7,342.0,365.08,284.35
2018,1,6,10,0,821.0,64.0,1.3,13.0,379.0,424.7,335.75
2018,1,6,10,15,839.5,65.0,1.25,13.35,408.0,477.5,380.1
2018,1,6,10,30,858.0,66.0,1.2,13.7,437.0,527.83,421.08
2018,1,6,10,45,795.0,82.0,1.2,14.0,439.0,552.42,441.24
2018,1,6,11,0,732.0,98.0,1.2,14.3,441.0,568.74,454.27
2018,1,6,11,15,637.0,125.5,1.25,14.5,430.5,568.37,454.1
2018,1,6,11,30,542.0,153.0,1.3,14.7,420.0,553.19,442.42
2018,1,6,11,45,568.0,149.0,1.35,14.85,432.5,588.61,470.22
2018,1,6,12,0,594.0,145.0,1.4,15.0,445.0,629.6,501.21
2018,1,6,12,15,536.5,159.5,1.4,15.0,430.5,613.92,488.91
2018,1,6,12,30,479.0,174.0,1.4,15.0,416.0,599.66,477.83
2018,1,6,12,45,528.5,158.0,1.45,15.05,421.5,633.99,505.31
2018,1,6,13,0,578.0,142.0,1.5,15.1,427.0,673.86,536.1
2018,1,6,13,15,601.0,132.5,1.5,15.0,421.0,691.79,549.69
2018,1,6,13,30,624.0,123.0,1.5,14.9,415.0,707.25,561.54
2018,1,6,13,45,574.0,125.5,1.5,14.85,384.5,671.35,535.9
2018,1,6,14,0,524.0,128.0,1.5,14.8,354.0,626.44,503.8
2018,1,6,14,15,508.0,122.5,1.5,14.65,329.5,605.99,489.92
2018,1,6,14,30,492.0,117.0,1.5,14.5,305.0,583.66,474.18
2018,1,6,14,45,540.0,99.0,1.5,14.4,288.0,603.13,490.02
2018,1,6,15,0,588.0,81.0,1.5,14.3,271.0,612.93,497.89
2018,1,6,15,15,648.0,66.5,1.5,14.3,252.0,631.42,511.79
2018,1,6,15,30,708.0,52.0,1.5,14.3,233.0,638.64,516.31
2018,1,6,15,45,656.0,47.5,1.4,13.25,192.0,575.78,468.05
2018,1,6,16,0,604.0,43.0,1.3,12.2,151.0,513.2,418.12
2018,1,6,16,15,511.0,37.0,1.4,11.7,111.0,430.69,349.15
2018,1,6,16,30,418.0,31.0,1.5,11.2,71.0,345.91,266.02
2018,1,6,16,45,262.0,20.5,1.55,10.7,41.0,207.47,16.28
2018,1,6,17,0,106.0,10.0,1.6,10.2,11.0,68.6,0.0
2018,1,6,17,15,53.0,5.0,1.6,10.05,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,7,7,15,24.0,4.0,1.1,7.35,4.5,0.0,0.0
2018,1,7,7,30,48.0,8.0,1.1,7.8,9.0,7.28,0.0
2018,1,7,7,45,190.5,21.5,1.1,8.2,38.5,17.91,0.0
2018,1,7,8,0,333.0,35.0,1.1,8.6,68.0,29.09,19.01
2018,1,7,8,15,266.5,40.0,1.1,8.85,75.0,40.4,23.47
2018,1,7,8,30,200.0,45.0,1.1,9.1,82.0,57.6,35.84
2018,1,7,8,45,102.0,63.5,1.1,9.4,82.5,72.22,52.35
2018,1,7,9,0,4.0,82.0,1.1,9.7,83.0,73.05,57.65
2018,1,7,9,15,9.0,97.0,1.1,10.05,100.0,88.29,70.6
2018,1,7,9,30,14.0,112.0,1.1,10.4,117.0,104.29,84.06
2018,1,7,9,45,9.0,113.0,1.15,10.8,116.5,104.37,84.07
2018,1,7,10,0,4.0,114.0,1.2,11.2,116.0,103.79,83.44
2018,1,7,10,15,4.0,124.5,1.2,11.5,126.5,113.91,91.76
2018,1,7,10,30,4.0,135.0,1.2,11.8,137.0,124.15,100.1
2018,1,7,10,45,22.5,162.0,1.25,12.15,172.5,161.06,130.75
2018,1,7,11,0,41.0,189.0,1.3,12.5,208.0,208.67,169.77
2018,1,7,11,15,29.0,185.0,1.25,12.65,198.5,199.33,161.57
2018,1,7,11,30,17.0,181.0,1.2,12.8,189.0,179.87,145.26
2018,1,7,11,45,9.0,166.0,1.2,13.0,170.5,159.97,128.68
2018,1,7,12,0,1.0,151.0,1.2,13.2,152.0,139.57,111.6
2018,1,7,12,15,0.5,152.0,1.15,13.25,152.5,140.58,112.43
2018,1,7,12,30,0.0,153.0,1.1,13.3,153.0,141.66,113.26
2018,1,7,12,45,15.0,170.5,1.1,13.4,178.0,172.69,139.27
2018,1,7,13,0,30.0,188.0,1.1,13.5,203.0,218.66,177.05
2018,1,7,13,15,26.0,181.5,1.05,13.4,194.0,196.49,158.96
2018,1,7,13,30,22.0,175.0,1.0,13.3,185.0,187.66,151.93
2018,1,7,13,45,11.0,144.0,0.95,13.2,149.0,145.66,117.35
2018,1,7,14,0,0.0,113.0,0.9,13.1,113.0,104.22,82.8
2018,1,7,14,15,6.0,115.0,0.85,12.85,117.5,112.45,90.26
2018,1,7,14,30,12.0,117.0,0.8,12.6,122.0,121.13,97.98
2018,1,7,14,45,25.5,120.5,0.75,12.35,129.5,149.67,122.53
2018,1,7,15,0,39.0,124.0,0.7,12.1,137.0,169.51,139.58
2018,1,7,15,15,51.5,112.0,0.7,12.1,127.0,167.41,138.24
2018,1,7,15,30,64.0,100.0,0.7,12.1,117.0,164.99,136.47
2018,1,7,15,45,41.5,66.5,0.6,11.7,76.5,102.71,83.42
2018,1,7,16,0,19.0,33.0,0.5,11.3,36.0,43.97,32.66
2018,1,7,16,15,17.5,33.5,0.5,11.2,36.0,45.46,33.3
2018,1,7,16,30,16.0,34.0,0.5,11.1,36.0,52.88,37.14
2018,1,7,16,45,11.0,19.5,0.55,11.0,20.5,28.9,1.28
2018,1,7,17,0,6.0,5.0,0.6,10.9,5.0,7.93,0.0
2018,1,7,17,15,3.0,2.5,0.65,10.85,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.95,11.6,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.0,11.7,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.05,11.8,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.1,11.9,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.15,12.05,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.2,12.2,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.3,12.35,8.5,7.46,0.79
2018,1,8,9,0,0.0,10.0,2.4,12.5,10.0,8.78,1.96
2018,1,8,9,15,0.0,14.5,2.45,12.65,14.5,12.74,5.4
2018,1,8,9,30,0.0,19.0,2.5,12.8,19.0,16.71,8.82
2018,1,8,9,45,0.0,18.5,2.55,12.9,18.5,16.28,8.43
2018,1,8,10,0,0.0,18.0,2.6,13.0,18.0,15.84,8.02
2018,1,8,10,15,0.0,20.5,2.55,13.1,20.5,18.05,9.9
2018,1,8,10,30,0.0,23.0,2.5,13.2,23.0,20.26,11.77
2018,1,8,10,45,0.0,25.0,2.45,13.3,25.0,22.03,13.26
2018,1,8,11,0,0.0,27.0,2.4,13.4,27.0,23.8,14.74
2018,1,8,11,15,0.0,29.5,2.4,13.5,29.5,26.02,16.6
2018,1,8,11,30,0.0,32.0,2.4,13.6,32.0,28.23,18.46
2018,1,8,11,45,0.0,34.0,2.35,13.65,34.0,30.0,19.95
2018,1,8,12,0,0.0,36.0,2.3,13.7,36.0,31.77,21.44
2018,1,8,12,15,0.0,38.5,2.25,13.75,38.5,33.98,23.31
2018,1,8,12,30,0.0,41.0,2.2,13.8,41.0,36.2,25.19
2018,1,8,12,45,0.0,37.0,2.15,13.85,37.0,32.65,22.19
2018,1,8,13,0,0.0,33.0,2.1,13.9,33.0,29.11,19.19
2018,1,8,13,15,0.0,45.0,2.1,13.9,45.0,39.73,28.24
2018,1,8,13,30,0.0,57.0,2.1,13.9,57.0,50.36,37.29
2018,1,8,13,45,0.0,50.0,2.1,13.9,50.0,44.15,32.06
2018,1,8,14,0,0.0,43.0,2.1,13.9,43.0,37.94,26.83
2018,1,8,14,15,12.0,62.0,2.0,13.8,66.5,68.33,53.3
2018,1,8,14,30,24.0,81.0,1.9,13.7,90.0,99.07,79.88
2018,1,8,14,45,12.0,62.5,1.85,13.65,67.0,69.27,54.22
2018,1,8,15,0,0.0,44.0,1.8,13.6,44.0,38.8,27.77
2018,1,8,15,15,0.0,42.5,1.8,13.6,42.5,37.47,26.66
2018,1,8,15,30,0.0,41.0,1.8,13.6,41.0,36.15,25.49
2018,1,8,15,45,0.0,36.0,1.7,13.35,36.0,31.73,21.62
2018,1,8,16,0,0.0,31.0,1.6,13.1,31.0,27.31,17.68
2018,1,8,16,15,0.0,23.0,1.55,13.0,23.0,20.24,11.4
2018,1,8,16,30,0.0,15.0,1.5,12.9,15.0,13.19,4.96
2018,1,8,16,45,4.5,9.5,1.45,12.8,9.5,11.23,0.0
2018,1,8,17,0,9.0,4.0,1.4,12.7,4.0,8.72,0.0
2018,1,8,17,15,4.5,2.0,1.45,12.75,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.35,12.25,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.4,12.4,1.0,0.91,0.0
2018,1,9,7,45,0.0,3.0,1.45,12.6,3.0,2.63,0.0
2018,1,9,8,0,0.0,5.0,1.5,12.8,5.0,4.38,0.0
2018,1,9,8,15,0.0,6.0,1.55,12.95,6.0,5.26,0.0
2018,1,9,8,30,0.0,7.0,1.6,13.1,7.0,6.14,0.0
2018,1,9,8,45,0.0,8.5,1.65,13.25,8.5,7.46,0.78
2018,1,9,9,0,0.0,10.0,1.7,13.4,10.0,8.78,1.94
2018,1,9,9,15,0.0,11.5,1.7,13.5,11.5,10.1,3.09
2018,1,9,9,30,0.0,13.0,1.7,13.6,13.0,11.43,4.23
2018,1,9,9,45,0.0,15.0,1.65,13.7,15.0,13.19,5.74
2018,1,9,10,0,0.0,17.0,1.6,13.8,17.0,14.96,7.24
2018,1,9,10,15,0.0,26.5,1.55,13.85,26.5,23.35,14.42
2018,1,9,10,30,0.0,36.0,1.5,13.9,36.0,31.75,21.57
2018,1,9,10,45,1.5,75.5,1.45,13.95,76.0,67.64,52.0
2018,1,9,11,0,3.0,115.0,1.4,14.0,116.0,105.06,83.26
2018,1,9,11,15,1.5,111.0,1.4,14.0,111.5,100.48,79.25
2018,1,9,11,30,0.0,107.0,1.4,14.0,107.0,95.77,75.23
2018,1,9,11,45,0.0,91.0,1.35,13.95,91.0,80.79,62.7
2018,1,9,12,0,0.0,75.0,1.3,13.9,75.0,66.36,50.61
2018,1,9,12,15,0.0,84.0,1.35,13.85,84.0,74.37,57.36
2018,1,9,12,30,0.0,93.0,1.4,13.8,93.0,82.71,64.35
2018,1,9,12,45,0.0,103.0,1.5,13.75,103.0,92.31,72.41
2018,1,9,13,0,0.0,113.0,1.6,13.7,113.0,102.22,80.73
2018,1,9,13,15,4.5,109.0,1.8,13.6,111.0,102.34,81.13
2018,1,9,13,30,9.0,105.0,2.0,13.5,109.0,102.56,81.65
2018,1,9,13,45,4.5,80.0,2.15,13.4,82.0,74.65,58.13
2018,1,9,14,0,0.0,55.0,2.3,13.3,55.0,48.57,35.94
2018,1,9,14,15,0.0,52.5,2.4,13.2,52.5,46.35,34.13
2018,1,9,14,30,0.0,50.0,2.5,13.1,50.0,44.13,32.31
2018,1,9,14,45,1.5,69.5,2.55,12.95,70.0,62.69,48.34
2018,1,9,15,0,3.0,89.0,2.6,12.8,90.0,85.33,67.79
2018,1,9,15,15,1.5,74.5,2.6,12.8,75.0,69.59,54.31
2018,1,9,15,30,0.0,60.0,2.6,12.8,60.0,53.89,40.78
2018,1,9,15,45,0.0,47.5,2.7,12.55,47.5,41.93,30.44
2018,1,9,16,0,0.0,35.0,2.8,12.3,35.0,30.85,20.77
2018,1,9,16,15,0.0,26.0,2.8,12.15,26.0,22.9,13.7
2018,1,9,16,30,0.0,17.0,2.8,12.0,17.0,14.95,6.48
2018,1,9,16,45,1.5,10.5,2.85,11.9,10.5,10.14,0.0
2018,1,9,17,0,3.0,4.0,2.9,11.8,4.0,5.34,0.0
2018,1,9,17,15,1.5,2.0,3.0,11.75,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.65,9.6,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.6,9.9,1.0,0.91,0.0
2018,1,10,7,45,0.0,4.0,1.55,10.2,4.0,3.5,0.0
2018,1,10,8,0,0.0,7.0,1.5,10.5,7.0,6.14,0.0
2018,1,10,8,15,0.0,7.5,1.5,10.65,7.5,6.58,0.0
2018,1,10,8,30,0.0,8.0,1.5,10.8,8.0,7.02,0.4
2018,1,10,8,45,0.0,13.0,1.45,10.95,13.0,11.42,4.28
2018,1,10,9,0,0.0,18.0,1.4,11.1,18.0,15.82,8.15
2018,1,10,9,15,0.0,38.0,1.4,11.2,38.0,33.49,23.52
2018,1,10,9,30,0.0,58.0,1.4,11.3,58.0,51.22,38.81
2018,1,10,9,45,0.0,74.5,1.35,11.4,74.5,65.94,51.36
2018,1,10,10,0,0.0,91.0,1.3,11.5,91.0,80.88,63.99
2018,1,10,10,15,7.0,108.5,1.3,11.55,111.5,100.31,80.34
2018,1,10,10,30,14.0,126.0,1.3,11.6,132.0,120.72,97.43
2018,1,10,10,45,20.0,154.0,1.3,11.65,163.0,151.64,123.14
2018,1,10,11,0,26.0,182.0,1.3,11.7,194.0,183.9,149.67
2018,1,10,11,15,25.0,186.0,1.35,11.8,198.0,188.71,153.39
2018,1,10,11,30,24.0,190.0,1.4,11.9,202.0,193.47,157.17
2018,1,10,11,45,18.0,185.0,1.4,11.95,194.0,185.39,150.32
2018,1,10,12,0,12.0,180.0,1.4,12.0,186.0,176.87,143.14
2018,1,10,12,15,8.5,174.5,1.4,12.05,179.0,169.42,136.91
2018,1,10,12,30,5.0,169.0,1.4,12.1,172.0,161.77,130.52
2018,1,10,12,45,15.0,171.0,1.4,12.2,179.0,172.86,140.06
2018,1,10,13,0,25.0,173.0,1.4,12.3,186.0,196.39,159.75
2018,1,10,13,15,22.5,167.5,1.35,12.35,179.0,177.83,144.47
2018,1,10,13,30,20.0,162.0,1.3,12.4,172.0,171.14,139.05
2018,1,10,13,45,10.0,139.5,1.25,12.4,144.5,139.57,112.75
2018,1,10,14,0,0.0,117.0,1.2,12.4,117.0,108.13,86.32
2018,1,10,14,15,0.0,107.0,1.15,12.45,107.0,98.51,78.43
2018,1,10,14,30,0.0,97.0,1.1,12.5,97.0,88.9,70.45
2018,1,10,14,45,0.0,96.5,1.05,12.5,96.5,89.49,71.08
2018,1,10,15,0,0.0,96.0,1.0,12.5,96.0,90.6,72.11
2018,1,10,15,15,0.0,77.5,1.0,12.5,77.5,71.59,55.99
2018,1,10,15,30,0.0,59.0,1.0,12.5,59.0,52.69,39.82
2018,1,10,15,45,0.0,46.0,0.9,12.3,46.0,40.6,29.38
2018,1,10,16,0,0.0,33.0,0.8,12.1,33.0,29.08,19.34
2018,1,10,16,15,50.0,27.0,0.85,12.0,32.5,67.06,52.49
2018,1,10,16,30,100.0,21.0,0.9,11.9,32.0,117.53,91.73
2018,1,10,16,45,63.5,12.5,0.95,11.75,18.5,73.02,32.12
2018,1,10,17,0,27.0,4.0,1.0,11.6,5.0,19.0,0.0
2018,1,10,17,15,13.5,2.0,1.0,11.6,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,11,7,15,3.0,3.5,0.65,11.15,3.5,0.0,0.0
2018,1,11,7,30,6.0,7.0,0.6,11.3,7.0,6.37,0.0
2018,1,11,7,45,39.0,22.5,0.5,11.45,26.0,18.74,0.86
2018,1,11,8,0,72.0,38.0,0.4,11.6,45.0,31.02,20.56
2018,1,11,8,15,155.5,52.0,0.45,11.95,77.5,46.22,30.71
2018,1,11,8,30,239.0,66.0,0.5,12.3,110.0,77.52,50.83
2018,1,11,8,45,265.0,78.5,0.5,12.6,138.5,109.88,76.1
2018,1,11,9,0,291.0,91.0,0.5,12.9,167.0,145.28,105.76
2018,1,11,9,15,362.5,98.0,0.55,13.15,208.0,190.42,142.85
2018,1,11,9,30,434.0,105.0,0.6,13.4,249.0,243.2,186.91
2018,1,11,9,45,509.0,102.0,0.65,13.6,288.0,294.84,230.26
2018,1,11,10,0,584.0,99.0,0.7,13.8,327.0,357.23,281.92
2018,1,11,10,15,523.5,121.5,0.65,14.1,337.0,379.48,301.53
2018,1,11,10,30,463.0,144.0,0.6,14.4,347.0,399.03,317.82
2018,1,11,10,45,654.5,106.5,0.6,14.65,409.5,498.62,395.71
2018,1,11,11,0,846.0,69.0,0.6,14.9,472.0,600.63,473.01
2018,1,11,11,15,857.0,68.5,0.5,15.1,488.0,642.29,502.07
2018,1,11,11,30,868.0,68.0,0.4,15.3,504.0,682.14,529.01
2018,1,11,11,45,692.5,115.0,0.35,15.55,466.5,647.85,501.76
2018,1,11,12,0,517.0,162.0,0.3,15.8,429.0,585.16,454.32
2018,1,11,12,15,511.0,167.5,0.35,15.9,431.5,603.73,469.16
2018,1,11,12,30,505.0,173.0,0.4,16.0,434.0,620.19,481.35
2018,1,11,12,45,562.5,154.5,0.45,16.05,441.5,659.17,511.17
2018,1,11,13,0,620.0,136.0,0.5,16.1,449.0,704.83,544.5
2018,1,11,13,15,572.0,143.5,0.6,16.1,426.0,675.26,524.89
2018,1,11,13,30,524.0,151.0,0.7,16.1,403.0,650.36,508.72
2018,1,11,13,45,520.5,143.0,0.8,16.05,383.5,642.35,505.44
2018,1,11,14,0,517.0,135.0,0.9,16.0,364.0,631.99,500.14
2018,1,11,14,15,328.5,151.0,0.95,15.85,293.0,472.95,380.29
2018,1,11,14,30,140.0,167.0,1.0,15.7,222.0,319.16,258.86
2018,1,11,14,45,181.5,150.0,1.0,15.55,215.0,333.75,273.3
2018,1,11,15,0,223.0,133.0,1.0,15.4,208.0,362.02,297.0
