Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,233.0,116.0,1.0,15.4,186.5,346.45,285.07
2018,1,11,15,30,243.0,99.0,1.0,15.4,165.0,329.27,271.69
2018,1,11,15,45,304.0,79.5,0.9,14.5,148.0,361.09,297.76
2018,1,11,16,0,365.0,60.0,0.8,13.6,131.0,371.66,305.36
2018,1,11,16,15,249.5,50.5,0.85,13.15,93.5,270.46,220.33
2018,1,11,16,30,134.0,41.0,0.9,12.7,56.0,163.78,128.49
2018,1,11,16,45,82.0,25.5,1.0,12.25,33.5,100.87,52.2
2018,1,11,17,0,30.0,10.0,1.1,11.8,11.0,26.23,0.0
2018,1,11,17,15,15.0,5.0,1.1,11.65,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,12,7,15,57.5,5.5,1.4,8.7,6.5,0.0,0.0
2018,1,12,7,30,115.0,11.0,1.4,9.1,13.0,10.01,0.0
2018,1,12,7,45,188.0,23.0,1.45,9.45,37.5,18.19,1.2
2018,1,12,8,0,261.0,35.0,1.5,9.8,62.0,27.35,17.61
2018,1,12,8,15,438.0,38.5,1.55,10.15,109.5,42.2,22.92
2018,1,12,8,30,615.0,42.0,1.6,10.5,157.0,91.46,48.14
2018,1,12,8,45,674.0,45.5,1.65,10.9,199.5,142.12,85.68
2018,1,12,9,0,733.0,49.0,1.7,11.3,242.0,199.16,133.92
2018,1,12,9,15,764.5,52.0,1.7,11.8,281.0,254.57,184.12
2018,1,12,9,30,796.0,55.0,1.7,12.3,320.0,312.49,236.63
2018,1,12,9,45,816.5,58.0,1.75,12.8,354.5,368.54,287.09
2018,1,12,10,0,837.0,61.0,1.8,13.3,389.0,425.28,336.75
2018,1,12,10,15,854.0,62.5,1.75,13.65,418.5,477.65,381.39
2018,1,12,10,30,871.0,64.0,1.7,14.0,448.0,530.61,424.94
2018,1,12,10,45,856.0,71.0,1.65,14.35,464.5,573.72,459.33
2018,1,12,11,0,841.0,78.0,1.6,14.7,481.0,611.17,488.29
2018,1,12,11,15,874.5,72.5,1.6,14.9,503.0,658.39,524.79
2018,1,12,11,30,908.0,67.0,1.6,15.1,525.0,708.74,561.88
2018,1,12,11,45,911.5,67.5,1.55,15.25,533.5,743.75,585.53
2018,1,12,12,0,915.0,68.0,1.5,15.4,542.0,775.94,607.06
2018,1,12,12,15,914.0,69.0,1.55,15.5,543.0,802.26,625.52
2018,1,12,12,30,913.0,70.0,1.6,15.6,544.0,825.28,641.76
2018,1,12,12,45,874.5,77.5,1.6,15.7,526.5,822.12,639.26
2018,1,12,13,0,836.0,85.0,1.6,15.8,509.0,822.11,639.4
2018,1,12,13,15,806.5,88.0,1.6,15.75,487.5,812.5,633.27
2018,1,12,13,30,777.0,91.0,1.6,15.7,466.0,799.02,624.61
2018,1,12,13,45,754.5,89.0,1.6,15.65,440.0,782.06,613.6
2018,1,12,14,0,732.0,87.0,1.6,15.6,414.0,766.72,603.8
2018,1,12,14,15,717.0,83.5,1.6,15.45,387.0,748.36,592.02
2018,1,12,14,30,702.0,80.0,1.6,15.3,360.0,727.22,578.17
2018,1,12,14,45,693.5,74.0,1.6,15.15,330.5,705.57,563.78
2018,1,12,15,0,685.0,68.0,1.6,15.0,301.0,681.33,547.16
2018,1,12,15,15,646.5,64.5,1.6,15.0,264.0,634.09,512.57
2018,1,12,15,30,608.0,61.0,1.6,15.0,227.0,586.02,476.46
2018,1,12,15,45,515.5,59.5,1.45,14.0,184.0,499.41,409.96
2018,1,12,16,0,423.0,58.0,1.3,13.0,141.0,415.15,342.23
2018,1,12,16,15,335.5,49.0,1.3,12.45,104.5,327.51,268.82
2018,1,12,16,30,248.0,40.0,1.3,11.9,68.0,250.27,199.71
2018,1,12,16,45,173.5,26.5,1.35,11.4,42.0,171.77,101.19
2018,1,12,17,0,99.0,13.0,1.4,10.9,16.0,68.57,0.0
2018,1,12,17,15,49.5,6.5,1.45,10.7,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,13,7,15,26.0,5.0,2.45,8.2,5.5,0.0,0.0
2018,1,13,7,30,52.0,10.0,2.5,8.5,11.0,9.1,0.0
2018,1,13,7,45,120.5,23.5,2.55,8.8,34.0,18.51,1.87
2018,1,13,8,0,189.0,37.0,2.6,9.1,57.0,28.78,18.91
2018,1,13,8,15,245.5,49.5,2.55,9.55,88.0,45.15,28.82
2018,1,13,8,30,302.0,62.0,2.5,10.0,119.0,78.76,49.98
2018,1,13,8,45,323.5,76.0,2.45,10.4,150.0,115.4,79.04
2018,1,13,9,0,345.0,90.0,2.4,10.8,181.0,154.59,112.77
2018,1,13,9,15,368.0,101.5,2.35,11.4,212.5,194.31,147.84
2018,1,13,9,30,391.0,113.0,2.3,12.0,244.0,236.36,184.98
2018,1,13,9,45,435.5,119.0,2.25,12.6,279.0,283.31,225.37
2018,1,13,10,0,480.0,125.0,2.2,13.2,314.0,334.29,268.52
2018,1,13,10,15,593.0,112.0,2.05,13.7,363.0,406.63,327.63
2018,1,13,10,30,706.0,99.0,1.9,14.2,412.0,484.37,389.83
2018,1,13,10,45,800.5,83.5,1.75,14.7,455.0,555.78,445.66
2018,1,13,11,0,895.0,68.0,1.6,15.2,498.0,629.58,501.67
2018,1,13,11,15,902.0,68.5,1.5,15.6,514.0,671.95,532.57
2018,1,13,11,30,909.0,69.0,1.4,16.0,530.0,712.09,560.42
2018,1,13,11,45,913.0,69.5,1.35,16.45,538.5,747.65,583.58
2018,1,13,12,0,917.0,70.0,1.3,16.9,547.0,780.4,604.48
2018,1,13,12,15,917.0,70.0,1.25,17.15,547.5,806.48,620.98
2018,1,13,12,30,917.0,70.0,1.2,17.4,548.0,829.27,635.18
2018,1,13,12,45,901.0,72.5,1.15,17.65,537.0,838.6,640.2
2018,1,13,13,0,885.0,75.0,1.1,17.9,526.0,844.04,642.81
2018,1,13,13,15,830.5,85.5,1.1,17.95,499.5,830.85,634.13
2018,1,13,13,30,776.0,96.0,1.1,18.0,473.0,805.03,617.1
2018,1,13,13,45,766.5,91.5,1.05,18.1,450.0,796.44,611.33
2018,1,13,14,0,757.0,87.0,1.0,18.2,427.0,784.56,603.16
2018,1,13,14,15,797.5,75.5,0.95,18.0,414.0,803.85,617.32
2018,1,13,14,30,838.0,64.0,0.9,17.8,401.0,818.7,627.98
2018,1,13,14,45,819.5,61.5,0.9,17.6,367.5,791.52,610.48
2018,1,13,15,0,801.0,59.0,0.9,17.4,334.0,761.6,591.24
2018,1,13,15,15,752.0,57.5,0.9,17.4,292.0,705.92,552.71
2018,1,13,15,30,703.0,56.0,0.9,17.4,250.0,649.22,512.43
2018,1,13,15,45,622.5,53.5,0.85,16.1,204.5,573.25,457.98
2018,1,13,16,0,542.0,51.0,0.8,14.8,159.0,494.18,398.49
2018,1,13,16,15,435.0,44.5,0.8,14.25,117.5,394.49,318.44
2018,1,13,16,30,328.0,38.0,0.8,13.7,76.0,300.37,237.67
2018,1,13,16,45,232.5,26.5,0.85,13.2,47.5,209.09,130.98
2018,1,13,17,0,137.0,15.0,0.9,12.7,19.0,92.46,0.0
2018,1,13,17,15,68.5,7.5,0.95,12.6,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,14,7,15,20.0,4.5,1.75,10.25,5.0,0.0,0.0
2018,1,14,7,30,40.0,9.0,1.7,10.5,10.0,8.19,0.0
2018,1,14,7,45,81.5,23.0,1.65,10.75,30.0,18.67,2.44
2018,1,14,8,0,123.0,37.0,1.6,11.0,50.0,29.59,19.5
2018,1,14,8,15,212.5,50.5,1.55,11.35,85.5,44.86,29.04
2018,1,14,8,30,302.0,64.0,1.5,11.7,121.0,80.08,50.82
2018,1,14,8,45,483.0,61.0,1.4,12.05,178.0,126.41,80.61
2018,1,14,9,0,664.0,58.0,1.3,12.4,235.0,191.35,129.44
2018,1,14,9,15,667.0,65.5,1.2,12.9,266.5,240.35,174.34
2018,1,14,9,30,670.0,73.0,1.1,13.4,298.0,288.95,218.69
2018,1,14,9,45,569.0,100.5,0.95,13.85,305.5,318.04,247.84
2018,1,14,10,0,468.0,128.0,0.8,14.3,313.0,331.87,262.4
2018,1,14,10,15,636.0,103.0,0.7,14.75,374.5,417.86,330.39
2018,1,14,10,30,804.0,78.0,0.6,15.2,436.0,512.75,403.08
2018,1,14,10,45,661.0,113.0,0.5,15.65,417.0,508.83,399.4
2018,1,14,11,0,518.0,148.0,0.4,16.1,398.0,484.36,380.2
2018,1,14,11,15,386.0,184.5,0.45,16.3,374.0,450.0,354.43
2018,1,14,11,30,254.0,221.0,0.5,16.5,350.0,416.02,327.6
2018,1,14,11,45,156.5,214.5,0.55,16.7,294.5,338.34,267.87
2018,1,14,12,0,59.0,208.0,0.6,16.9,239.0,252.41,199.87
2018,1,14,12,15,55.0,211.5,0.6,16.95,240.5,256.45,203.47
2018,1,14,12,30,51.0,215.0,0.6,17.0,242.0,260.37,206.41
2018,1,14,12,45,71.0,219.0,0.6,17.05,256.0,284.66,226.0
2018,1,14,13,0,91.0,223.0,0.6,17.1,270.0,309.88,246.1
2018,1,14,13,15,193.5,206.5,0.55,17.05,302.5,396.38,315.18
2018,1,14,13,30,296.0,190.0,0.5,17.0,335.0,485.31,383.52
2018,1,14,13,45,277.0,176.0,0.45,17.0,307.0,455.91,360.75
2018,1,14,14,0,258.0,162.0,0.4,17.0,279.0,424.99,337.95
2018,1,14,14,15,194.0,153.0,0.35,16.9,238.0,360.49,288.23
2018,1,14,14,30,130.0,144.0,0.3,16.8,197.0,279.34,224.85
2018,1,14,14,45,122.5,143.0,0.3,16.7,189.5,274.05,221.49
2018,1,14,15,0,115.0,142.0,0.3,16.6,182.0,269.59,218.05
2018,1,14,15,15,160.5,119.0,0.3,16.6,168.0,276.79,225.48
2018,1,14,15,30,206.0,96.0,0.3,16.6,154.0,295.96,241.61
2018,1,14,15,45,199.5,81.0,0.6,15.6,129.5,268.41,220.88
2018,1,14,16,0,193.0,66.0,0.9,14.6,105.0,240.28,198.49
2018,1,14,16,15,195.5,54.0,0.9,14.2,85.5,223.06,182.61
2018,1,14,16,30,198.0,42.0,0.9,13.8,66.0,220.56,175.71
2018,1,14,16,45,138.5,28.0,0.9,13.45,41.5,155.46,101.43
2018,1,14,17,0,79.0,14.0,0.9,13.1,17.0,58.35,0.0
2018,1,14,17,15,39.5,7.0,0.9,13.1,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,15,7,15,9.0,2.5,1.15,10.5,2.5,0.0,0.0
2018,1,15,7,30,18.0,5.0,1.1,10.9,5.0,4.55,0.0
2018,1,15,7,45,9.0,10.5,1.05,11.3,10.5,9.42,0.0
2018,1,15,8,0,0.0,16.0,1.0,11.7,16.0,14.07,6.34
2018,1,15,8,15,0.0,22.5,1.0,12.05,22.5,19.8,11.15
2018,1,15,8,30,0.0,29.0,1.0,12.4,29.0,25.54,16.28
2018,1,15,8,45,24.5,56.0,1.0,12.75,62.5,53.15,38.99
2018,1,15,9,0,49.0,83.0,1.0,13.1,96.0,83.6,64.05
2018,1,15,9,15,73.5,103.5,0.95,13.5,126.5,111.88,87.36
2018,1,15,9,30,98.0,124.0,0.9,13.9,157.0,146.53,116.05
2018,1,15,9,45,85.0,128.0,0.9,14.25,159.0,152.62,121.75
2018,1,15,10,0,72.0,132.0,0.9,14.6,161.0,152.27,121.87
2018,1,15,10,15,166.5,157.0,0.95,15.05,230.0,231.58,186.47
2018,1,15,10,30,261.0,182.0,1.0,15.5,299.0,323.18,259.43
2018,1,15,10,45,375.0,171.5,1.05,15.9,348.5,392.12,314.03
2018,1,15,11,0,489.0,161.0,1.1,16.3,398.0,480.11,382.32
2018,1,15,11,15,501.5,165.5,1.1,16.25,415.5,516.36,409.9
2018,1,15,11,30,514.0,170.0,1.1,16.2,433.0,552.1,437.08
2018,1,15,11,45,436.0,191.5,1.1,16.2,417.0,539.67,426.77
2018,1,15,12,0,358.0,213.0,1.1,16.2,401.0,508.66,402.93
2018,1,15,12,15,333.0,218.5,1.05,16.0,393.5,508.39,402.84
2018,1,15,12,30,308.0,224.0,1.0,15.8,386.0,505.85,400.69
2018,1,15,12,45,312.0,220.0,0.95,15.65,382.5,514.06,407.27
2018,1,15,13,0,316.0,216.0,0.9,15.5,379.0,521.14,412.91
2018,1,15,13,15,291.0,213.5,0.85,15.35,360.5,504.12,400.02
2018,1,15,13,30,266.0,211.0,0.8,15.2,342.0,485.5,386.1
2018,1,15,13,45,207.0,205.5,0.75,15.05,304.5,415.95,333.07
2018,1,15,14,0,148.0,200.0,0.7,14.9,267.0,361.8,290.92
2018,1,15,14,15,122.5,186.0,0.65,14.8,239.5,325.15,262.62
2018,1,15,14,30,97.0,172.0,0.6,14.7,212.0,272.53,221.26
2018,1,15,14,45,179.0,151.5,0.6,14.6,217.0,333.13,272.57
2018,1,15,15,0,261.0,131.0,0.6,14.5,222.0,390.83,319.73
2018,1,15,15,15,252.5,118.5,0.6,14.5,198.5,365.93,299.93
2018,1,15,15,30,244.0,106.0,0.6,14.5,175.0,340.51,279.95
2018,1,15,15,45,214.0,91.0,0.65,13.95,144.5,294.64,243.28
2018,1,15,16,0,184.0,76.0,0.7,13.4,114.0,249.69,206.15
2018,1,15,16,15,178.5,60.0,0.7,13.3,89.5,221.39,181.28
2018,1,15,16,30,173.0,44.0,0.7,13.2,65.0,192.68,154.1
2018,1,15,16,45,115.0,29.5,0.75,13.1,41.0,131.35,88.76
2018,1,15,17,0,57.0,15.0,0.8,13.0,17.0,46.68,0.0
2018,1,15,17,15,28.5,7.5,0.8,12.9,8.5,6.82,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.0,0.5,13.0,4.0,0.0,0.0
2018,1,16,7,30,12.0,8.0,0.5,13.1,8.0,7.28,0.0
2018,1,16,7,45,11.0,22.0,0.45,13.2,22.5,18.88,3.66
2018,1,16,8,0,10.0,36.0,0.4,13.3,37.0,30.38,20.14
2018,1,16,8,15,20.5,53.0,0.4,13.45,56.5,44.8,31.79
2018,1,16,8,30,31.0,70.0,0.4,13.6,76.0,62.34,46.18
2018,1,16,8,45,42.0,83.5,0.35,13.75,93.5,78.72,59.64
2018,1,16,9,0,53.0,97.0,0.3,13.9,111.0,96.46,74.36
2018,1,16,9,15,93.0,110.5,0.3,14.35,140.0,125.31,97.34
2018,1,16,9,30,133.0,124.0,0.3,14.8,169.0,157.4,123.26
2018,1,16,9,45,123.0,134.0,0.35,15.25,179.0,172.21,136.15
2018,1,16,10,0,113.0,144.0,0.4,15.7,189.0,185.85,147.77
2018,1,16,10,15,112.5,150.5,0.35,16.0,198.0,199.45,158.9
2018,1,16,10,30,112.0,157.0,0.3,16.3,207.0,212.82,169.59
2018,1,16,10,45,113.5,178.5,0.25,16.6,231.5,242.45,192.75
2018,1,16,11,0,115.0,200.0,0.2,16.9,256.0,272.64,215.75
2018,1,16,11,15,73.5,185.5,0.25,16.95,221.5,227.41,179.96
2018,1,16,11,30,32.0,171.0,0.3,17.0,187.0,187.37,147.94
2018,1,16,11,45,38.5,191.5,0.3,17.05,211.5,215.97,170.83
2018,1,16,12,0,45.0,212.0,0.3,17.1,236.0,245.86,194.08
2018,1,16,12,15,27.5,194.5,0.35,17.1,209.0,215.49,169.85
2018,1,16,12,30,10.0,177.0,0.4,17.1,182.0,173.3,136.29
2018,1,16,12,45,32.5,194.0,0.45,17.15,211.0,223.37,177.03
2018,1,16,13,0,55.0,211.0,0.5,17.2,240.0,264.64,209.92
2018,1,16,13,15,35.0,183.5,0.55,17.1,201.5,217.95,172.9
2018,1,16,13,30,15.0,156.0,0.6,17.0,163.0,159.57,126.26
2018,1,16,13,45,14.5,146.5,0.65,16.9,153.0,150.16,119.18
2018,1,16,14,0,14.0,137.0,0.7,16.8,143.0,140.72,111.8
2018,1,16,14,15,24.0,131.0,0.7,16.65,141.0,154.64,123.85
2018,1,16,14,30,34.0,125.0,0.7,16.5,139.0,157.91,127.16
2018,1,16,14,45,166.5,123.5,0.65,16.3,183.5,301.21,246.81
2018,1,16,15,0,299.0,122.0,0.6,16.1,228.0,410.16,334.13
2018,1,16,15,15,191.0,92.0,0.6,16.1,157.0,278.91,228.85
2018,1,16,15,30,83.0,62.0,0.6,16.1,86.0,137.36,112.33
2018,1,16,15,45,41.5,36.0,0.7,15.25,48.0,72.15,57.21
2018,1,16,16,0,0.0,10.0,0.8,14.4,10.0,8.78,1.86
2018,1,16,16,15,12.0,12.5,0.9,14.0,14.0,21.92,13.37
2018,1,16,16,30,24.0,15.0,1.0,13.6,18.0,33.17,22.59
2018,1,16,16,45,22.0,12.5,1.05,13.15,14.5,29.16,16.3
2018,1,16,17,0,20.0,10.0,1.1,12.7,11.0,20.73,0.0
2018,1,16,17,15,10.0,5.0,1.1,12.55,5.5,4.55,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,7,15,14.5,4.5,0.95,11.0,5.0,0.0,0.0
2018,1,17,7,30,29.0,9.0,0.9,11.4,10.0,8.19,0.0
2018,1,17,7,45,51.0,20.5,0.85,11.8,25.0,16.77,3.19
2018,1,17,8,0,73.0,32.0,0.8,12.2,40.0,25.82,16.4
2018,1,17,8,15,36.5,36.0,0.85,12.5,40.0,31.56,20.57
2018,1,17,8,30,0.0,40.0,0.9,12.8,40.0,35.29,24.59
2018,1,17,8,45,18.0,62.0,0.9,13.1,67.0,57.3,42.77
2018,1,17,9,0,36.0,84.0,0.9,13.4,94.0,81.75,62.94
2018,1,17,9,15,45.0,107.5,0.85,13.75,121.5,107.91,84.86
2018,1,17,9,30,54.0,131.0,0.8,14.1,149.0,135.74,107.99
2018,1,17,9,45,33.5,133.0,0.75,14.45,144.5,134.1,107.01
2018,1,17,10,0,13.0,135.0,0.7,14.8,140.0,126.59,100.85
2018,1,17,10,15,10.5,141.0,0.65,15.0,145.5,131.93,105.09
2018,1,17,10,30,8.0,147.0,0.6,15.2,151.0,137.03,109.0
2018,1,17,10,45,38.0,177.0,0.55,15.45,195.5,190.06,152.05
2018,1,17,11,0,68.0,207.0,0.5,15.7,240.0,242.19,193.37
2018,1,17,11,15,118.0,217.5,0.55,15.9,277.5,299.93,239.08
2018,1,17,11,30,168.0,228.0,0.6,16.1,315.0,352.77,280.41
2018,1,17,11,45,212.5,230.0,0.6,16.3,342.0,395.64,313.47
2018,1,17,12,0,257.0,232.0,0.6,16.5,369.0,453.67,357.31
2018,1,17,12,15,374.0,208.0,0.65,16.6,407.5,528.72,415.38
2018,1,17,12,30,491.0,184.0,0.7,16.7,446.0,623.25,485.83
2018,1,17,12,45,548.0,166.0,0.75,16.75,455.0,663.31,515.53
2018,1,17,13,0,605.0,148.0,0.8,16.8,464.0,709.47,549.75
2018,1,17,13,15,528.5,163.5,0.8,16.8,434.0,665.44,517.42
2018,1,17,13,30,452.0,179.0,0.8,16.8,404.0,624.64,487.77
2018,1,17,13,45,413.5,178.0,0.8,16.75,377.0,594.83,466.82
2018,1,17,14,0,375.0,177.0,0.8,16.7,350.0,546.29,432.14
2018,1,17,14,15,343.0,170.5,0.75,16.55,321.5,512.36,407.53
2018,1,17,14,30,311.0,164.0,0.7,16.4,293.0,477.5,381.74
2018,1,17,14,45,307.5,149.5,0.7,16.2,268.0,455.61,366.65
2018,1,17,15,0,304.0,135.0,0.7,16.0,243.0,432.41,350.13
2018,1,17,15,15,315.5,118.5,0.7,16.0,220.0,417.4,339.61
2018,1,17,15,30,327.0,102.0,0.7,16.0,197.0,417.06,339.5
2018,1,17,15,45,300.5,88.5,0.65,15.05,165.0,373.0,305.14
2018,1,17,16,0,274.0,75.0,0.6,14.1,133.0,329.3,270.04
2018,1,17,16,15,233.5,60.5,0.7,13.75,102.0,275.15,224.82
2018,1,17,16,30,193.0,46.0,0.8,13.4,71.0,223.28,179.25
2018,1,17,16,45,134.0,31.0,0.9,13.0,45.0,162.2,116.77
2018,1,17,17,0,75.0,16.0,1.0,12.6,19.0,58.34,0.0
2018,1,17,17,15,37.5,8.0,1.0,12.6,9.5,27.65,0.0
2018,1,17,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,7,15,11.0,3.0,1.3,10.95,3.5,0.0,0.0
2018,1,18,7,30,22.0,6.0,1.3,11.4,7.0,5.46,0.0
2018,1,18,7,45,11.0,16.0,1.35,11.85,16.5,14.31,2.33
2018,1,18,8,0,0.0,26.0,1.4,12.3,26.0,22.92,13.95
2018,1,18,8,15,0.0,37.5,1.4,12.55,37.5,32.96,22.25
2018,1,18,8,30,0.0,49.0,1.4,12.8,49.0,43.0,31.15
2018,1,18,8,45,1.0,63.5,1.45,13.0,64.0,55.83,42.29
2018,1,18,9,0,2.0,78.0,1.5,13.2,79.0,68.98,53.55
2018,1,18,9,15,3.5,92.5,1.5,13.45,94.0,82.56,65.01
2018,1,18,9,30,5.0,107.0,1.5,13.7,109.0,96.47,76.62
2018,1,18,9,45,8.5,122.0,1.45,13.95,125.5,111.93,89.37
2018,1,18,10,0,12.0,137.0,1.4,14.2,142.0,127.95,102.49
2018,1,18,10,15,6.0,121.0,1.45,14.4,123.5,111.15,88.32
2018,1,18,10,30,0.0,105.0,1.5,14.6,105.0,93.62,73.51
2018,1,18,10,45,16.5,140.5,1.55,14.75,148.5,136.24,108.98
2018,1,18,11,0,33.0,176.0,1.6,14.9,192.0,188.48,151.77
2018,1,18,11,15,40.0,194.0,1.65,14.95,214.0,214.1,172.41
2018,1,18,11,30,47.0,212.0,1.7,15.0,236.0,240.86,193.92
2018,1,18,11,45,34.5,201.5,1.75,15.0,219.5,223.47,179.6
2018,1,18,12,0,22.0,191.0,1.8,15.0,203.0,194.66,156.11
2018,1,18,12,15,13.5,174.0,1.8,15.0,181.5,171.92,137.51
2018,1,18,12,30,5.0,157.0,1.8,15.0,160.0,148.73,118.39
2018,1,18,12,45,5.0,156.5,1.8,15.0,159.5,148.81,118.55
2018,1,18,13,0,5.0,156.0,1.8,15.0,159.0,148.96,118.75
2018,1,18,13,15,4.5,144.5,1.8,14.95,147.0,137.45,109.42
2018,1,18,13,30,4.0,133.0,1.8,14.9,135.0,125.92,100.06
2018,1,18,13,45,4.5,128.5,1.8,14.8,130.5,122.4,97.37
2018,1,18,14,0,5.0,124.0,1.8,14.7,126.0,118.93,94.71
2018,1,18,14,15,10.0,114.5,1.85,14.55,118.5,114.2,91.23
2018,1,18,14,30,15.0,105.0,1.9,14.4,111.0,109.38,87.67
2018,1,18,14,45,33.0,110.0,1.9,14.2,122.0,140.35,114.53
2018,1,18,15,0,51.0,115.0,1.9,14.0,133.0,163.7,134.85
2018,1,18,15,15,41.5,88.0,1.9,14.0,101.5,123.79,101.28
2018,1,18,15,30,32.0,61.0,1.9,14.0,70.0,84.72,68.07
2018,1,18,15,45,42.5,65.0,1.8,13.5,75.0,98.82,80.39
2018,1,18,16,0,53.0,69.0,1.7,13.0,80.0,115.2,94.17
2018,1,18,16,15,29.0,44.0,1.7,12.75,50.0,65.44,50.8
2018,1,18,16,30,5.0,19.0,1.7,12.5,20.0,20.05,11.29
2018,1,18,16,45,4.0,12.5,1.7,12.25,13.0,13.71,5.02
2018,1,18,17,0,3.0,6.0,1.7,12.0,6.0,7.13,0.0
2018,1,18,17,15,1.5,3.0,1.75,11.9,3.0,3.55,0.0
2018,1,18,17,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,7,15,7.0,4.5,1.55,8.3,4.5,0.0,0.0
2018,1,19,7,30,14.0,9.0,1.5,8.8,9.0,8.19,0.0
2018,1,19,7,45,26.5,23.5,1.4,9.3,25.5,19.67,6.03
2018,1,19,8,0,39.0,38.0,1.3,9.8,42.0,31.24,21.34
2018,1,19,8,15,83.0,54.5,1.35,10.05,69.0,46.31,32.76
2018,1,19,8,30,127.0,71.0,1.4,10.3,96.0,70.62,50.17
2018,1,19,8,45,339.5,72.5,1.45,10.6,161.0,112.77,76.04
2018,1,19,9,0,552.0,74.0,1.5,10.9,226.0,182.0,126.97
2018,1,19,9,15,652.5,71.0,1.5,11.05,277.0,240.25,176.07
2018,1,19,9,30,753.0,68.0,1.5,11.2,328.0,309.82,235.82
2018,1,19,9,45,779.0,70.5,1.5,11.35,364.0,365.86,286.12
2018,1,19,10,0,805.0,73.0,1.5,11.5,400.0,423.29,336.36
2018,1,19,10,15,822.5,75.5,1.5,11.6,430.5,477.75,382.96
2018,1,19,10,30,840.0,78.0,1.5,11.7,461.0,532.1,428.05
2018,1,19,10,45,852.0,79.0,1.5,11.75,484.5,581.3,467.99
2018,1,19,11,0,864.0,80.0,1.5,11.8,508.0,629.26,505.89
2018,1,19,11,15,785.5,96.5,1.55,11.85,495.5,633.42,509.82
2018,1,19,11,30,707.0,113.0,1.6,11.9,483.0,631.7,508.99
2018,1,19,11,45,539.5,154.5,1.65,11.95,439.5,576.01,465.68
2018,1,19,12,0,372.0,196.0,1.7,12.0,396.0,500.66,406.39
2018,1,19,12,15,564.5,155.5,1.75,11.95,459.5,634.94,513.28
2018,1,19,12,30,757.0,115.0,1.8,11.9,523.0,769.29,613.25
2018,1,19,12,45,644.0,135.0,1.85,11.9,479.0,716.53,573.89
2018,1,19,13,0,531.0,155.0,1.9,11.9,435.0,649.37,524.38
2018,1,19,13,15,521.5,149.5,1.95,11.8,418.5,644.21,522.27
2018,1,19,13,30,512.0,144.0,2.0,11.7,402.0,636.55,517.73
2018,1,19,13,45,657.0,115.5,2.05,11.6,432.5,742.58,598.61
2018,1,19,14,0,802.0,87.0,2.1,11.5,463.0,831.56,664.13
2018,1,19,14,15,754.0,89.5,2.15,11.35,426.5,796.84,639.79
2018,1,19,14,30,706.0,92.0,2.2,11.2,390.0,755.02,611.13
2018,1,19,14,45,738.5,81.0,2.2,11.1,370.5,762.16,618.11
2018,1,19,15,0,771.0,70.0,2.2,11.0,351.0,760.2,617.8
2018,1,19,15,15,688.0,72.0,2.2,11.0,302.0,686.97,563.49
2018,1,19,15,30,605.0,74.0,2.2,11.0,253.0,609.18,504.63
2018,1,19,15,45,518.5,67.5,2.15,10.4,204.5,519.3,434.93
2018,1,19,16,0,432.0,61.0,2.1,9.8,156.0,432.18,364.33
2018,1,19,16,15,433.5,51.5,2.1,9.45,129.0,407.49,341.86
2018,1,19,16,30,435.0,42.0,2.1,9.1,102.0,381.27,314.83
2018,1,19,16,45,305.5,32.0,2.1,8.7,66.5,270.85,208.68
2018,1,19,17,0,176.0,22.0,2.1,8.3,31.0,154.27,0.0
2018,1,19,17,15,88.0,11.0,2.1,8.25,15.5,58.16,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,20,7,15,53.5,6.0,2.1,6.2,7.5,0.0,0.0
2018,1,20,7,30,107.0,12.0,2.1,6.8,15.0,10.91,0.0
2018,1,20,7,45,218.5,24.0,2.15,7.4,44.5,19.82,6.78
2018,1,20,8,0,330.0,36.0,2.2,8.0,74.0,29.35,19.92
2018,1,20,8,15,466.0,41.5,2.25,8.4,120.5,41.96,24.33
2018,1,20,8,30,602.0,47.0,2.3,8.8,167.0,89.03,47.71
2018,1,20,8,45,668.0,50.5,2.35,9.15,212.0,142.41,86.96
2018,1,20,9,0,734.0,54.0,2.4,9.5,257.0,200.9,136.24
2018,1,20,9,15,769.0,56.5,2.4,9.75,297.5,257.38,187.82
2018,1,20,9,30,804.0,59.0,2.4,10.0,338.0,316.84,242.4
2018,1,20,9,45,829.0,60.5,2.4,10.3,374.5,374.19,294.79
2018,1,20,10,0,854.0,62.0,2.4,10.6,411.0,431.98,346.25
2018,1,20,10,15,869.0,64.0,2.4,10.75,441.5,486.5,393.91
2018,1,20,10,30,884.0,66.0,2.4,10.9,472.0,540.54,439.71
2018,1,20,10,45,894.0,67.5,2.4,11.1,495.5,590.4,480.85
2018,1,20,11,0,904.0,69.0,2.4,11.3,519.0,638.76,519.65
2018,1,20,11,15,910.0,70.5,2.4,11.4,536.0,682.76,554.33
2018,1,20,11,30,916.0,72.0,2.4,11.5,553.0,724.47,585.67
2018,1,20,11,45,918.5,72.0,2.45,11.55,561.5,759.4,611.04
2018,1,20,12,0,921.0,72.0,2.5,11.6,570.0,791.4,634.22
2018,1,20,12,15,917.0,74.0,2.5,11.65,570.5,817.59,652.81
2018,1,20,12,30,913.0,76.0,2.5,11.7,571.0,840.31,668.95
2018,1,20,12,45,872.0,86.0,2.5,11.75,554.5,845.88,672.82
2018,1,20,13,0,831.0,96.0,2.5,11.8,538.0,839.47,668.36
2018,1,20,13,15,839.0,91.5,2.5,11.8,527.5,853.58,679.12
2018,1,20,13,30,847.0,87.0,2.5,11.8,517.0,864.33,687.4
2018,1,20,13,45,855.5,81.5,2.5,11.8,500.5,870.78,692.78
2018,1,20,14,0,864.0,76.0,2.5,11.8,484.0,873.61,695.73
2018,1,20,14,15,851.0,73.5,2.5,11.65,455.5,857.87,685.81
2018,1,20,14,30,838.0,71.0,2.5,11.5,427.0,838.76,673.61
2018,1,20,14,45,819.0,68.0,2.5,11.4,393.0,810.69,654.63
2018,1,20,15,0,800.0,65.0,2.5,11.3,359.0,779.81,633.32
2018,1,20,15,15,769.0,62.5,2.5,11.3,320.0,737.16,602.47
2018,1,20,15,30,738.0,60.0,2.5,11.3,281.0,692.68,569.43
2018,1,20,15,45,682.0,56.0,2.25,10.65,236.5,625.58,517.67
2018,1,20,16,0,626.0,52.0,2.0,10.0,192.0,565.62,469.71
2018,1,20,16,15,541.5,47.0,1.95,9.45,149.0,479.6,399.47
2018,1,20,16,30,457.0,42.0,1.9,8.9,106.0,397.18,327.78
2018,1,20,16,45,325.5,31.5,1.85,8.35,68.5,284.01,221.68
2018,1,20,17,0,194.0,21.0,1.8,7.8,31.0,163.69,0.0
2018,1,20,17,15,97.0,10.5,1.75,7.65,15.5,62.82,0.0
2018,1,20,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,15,59.0,7.0,0.8,7.55,8.5,0.0,0.0
2018,1,21,7,30,118.0,14.0,0.7,7.9,17.0,12.73,0.0
2018,1,21,7,45,261.5,25.0,0.55,8.2,50.0,20.76,7.95
2018,1,21,8,0,405.0,36.0,0.4,8.5,83.0,29.42,20.08
2018,1,21,8,15,498.0,42.5,0.4,8.9,125.5,43.15,25.13
2018,1,21,8,30,591.0,49.0,0.4,9.3,168.0,89.64,48.59
2018,1,21,8,45,644.0,53.5,0.35,9.7,210.5,141.64,86.76
2018,1,21,9,0,697.0,58.0,0.3,10.1,253.0,197.17,132.95
2018,1,21,9,15,733.0,61.0,0.35,10.5,293.0,252.39,181.86
2018,1,21,9,30,769.0,64.0,0.4,10.9,333.0,310.79,233.64
2018,1,21,9,45,747.0,75.0,0.45,11.3,358.5,358.55,277.22
2018,1,21,10,0,725.0,86.0,0.5,11.7,384.0,402.45,316.14
2018,1,21,10,15,787.0,79.5,0.6,11.95,424.5,465.44,368.34
2018,1,21,10,30,849.0,73.0,0.7,12.2,465.0,532.12,422.1
2018,1,21,10,45,847.5,77.5,0.75,12.4,485.5,577.94,458.52
2018,1,21,11,0,846.0,82.0,0.8,12.6,506.0,621.43,492.34
2018,1,21,11,15,850.5,84.0,0.85,12.65,522.0,663.6,524.72
2018,1,21,11,30,855.0,86.0,0.9,12.7,538.0,703.54,554.82
2018,1,21,11,45,812.0,99.0,1.0,12.75,534.0,718.7,565.98
2018,1,21,12,0,769.0,112.0,1.1,12.8,530.0,731.6,575.88
2018,1,21,12,15,595.5,157.5,1.1,12.7,481.5,669.03,529.28
2018,1,21,12,30,422.0,203.0,1.1,12.6,433.0,589.86,469.11
2018,1,21,12,45,393.0,209.0,1.15,12.55,421.5,569.52,455.45
2018,1,21,13,0,364.0,215.0,1.2,12.5,410.0,561.71,450.01
2018,1,21,13,15,335.0,213.0,1.2,12.45,389.0,542.3,435.57
2018,1,21,13,30,306.0,211.0,1.2,12.4,368.0,520.98,419.69
2018,1,21,13,45,302.5,203.0,1.2,12.35,352.5,513.04,414.61
2018,1,21,14,0,299.0,195.0,1.2,12.3,337.0,503.77,408.39
2018,1,21,14,15,342.5,176.5,1.15,12.2,330.5,520.91,423.46
2018,1,21,14,30,386.0,158.0,1.1,12.1,324.0,553.29,449.33
2018,1,21,14,45,339.5,150.5,1.05,12.0,288.0,485.37,397.32
2018,1,21,15,0,293.0,143.0,1.0,11.9,252.0,435.02,358.39
2018,1,21,15,15,199.5,133.0,1.0,11.9,203.5,343.25,284.58
2018,1,21,15,30,106.0,123.0,1.0,11.9,155.0,239.88,199.26
2018,1,21,15,45,67.0,103.0,0.95,11.4,122.0,170.32,141.34
2018,1,21,16,0,28.0,83.0,0.9,10.9,89.0,116.53,94.99
2018,1,21,16,15,14.5,64.5,0.95,10.8,67.5,76.88,60.56
2018,1,21,16,30,1.0,46.0,1.0,10.7,46.0,47.33,34.43
2018,1,21,16,45,15.5,30.5,1.0,10.65,31.5,45.0,30.95
2018,1,21,17,0,30.0,15.0,1.0,10.6,17.0,38.15,2.29
2018,1,21,17,15,15.0,7.5,1.0,10.6,8.5,15.09,0.0
2018,1,21,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
