Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.0,1.6,11.05,1.0,0.0,0.0
2018,1,22,7,30,0.0,2.0,1.6,11.3,2.0,1.82,0.0
2018,1,22,7,45,0.0,4.0,1.6,11.55,4.0,3.5,0.0
2018,1,22,8,0,0.0,6.0,1.6,11.8,6.0,5.26,0.0
2018,1,22,8,15,43.0,13.0,1.6,11.95,21.5,11.75,3.83
2018,1,22,8,30,86.0,20.0,1.6,12.1,37.0,23.87,11.57
2018,1,22,8,45,54.0,20.0,1.55,12.25,31.5,25.72,14.17
2018,1,22,9,0,22.0,20.0,1.5,12.4,26.0,22.85,13.26
2018,1,22,9,15,11.0,38.0,1.5,12.6,41.0,37.01,26.03
2018,1,22,9,30,0.0,56.0,1.5,12.8,56.0,49.45,37.01
2018,1,22,9,45,0.0,68.0,1.45,13.0,68.0,60.11,46.01
2018,1,22,10,0,0.0,80.0,1.4,13.2,80.0,70.81,54.95
2018,1,22,10,15,0.0,79.0,1.45,13.4,79.0,69.9,54.01
2018,1,22,10,30,0.0,78.0,1.5,13.6,78.0,69.01,53.12
2018,1,22,10,45,0.0,110.0,1.5,13.8,110.0,98.18,77.44
2018,1,22,11,0,0.0,142.0,1.5,14.0,142.0,128.2,102.13
2018,1,22,11,15,3.0,156.0,1.5,14.05,157.5,143.74,114.78
2018,1,22,11,30,6.0,170.0,1.5,14.1,173.0,159.81,127.85
2018,1,22,11,45,55.0,196.0,1.5,14.2,226.0,231.8,187.42
2018,1,22,12,0,104.0,222.0,1.5,14.3,279.0,312.93,252.84
2018,1,22,12,15,206.0,223.0,1.55,14.25,336.0,400.11,323.58
2018,1,22,12,30,308.0,224.0,1.6,14.2,393.0,506.53,407.21
2018,1,22,12,45,278.0,225.0,1.6,14.2,376.5,492.39,395.35
2018,1,22,13,0,248.0,226.0,1.6,14.2,360.0,476.14,382.73
2018,1,22,13,15,237.5,223.0,1.6,14.1,348.5,470.21,378.66
2018,1,22,13,30,227.0,220.0,1.6,14.0,337.0,446.56,361.18
2018,1,22,13,45,195.5,214.5,1.6,13.85,312.5,416.69,338.14
2018,1,22,14,0,164.0,209.0,1.6,13.7,288.0,386.03,314.24
2018,1,22,14,15,394.5,159.5,1.55,13.5,334.0,563.57,458.24
2018,1,22,14,30,625.0,110.0,1.5,13.3,380.0,710.93,570.34
2018,1,22,14,45,699.0,91.0,1.5,13.1,371.0,745.72,595.63
2018,1,22,15,0,773.0,72.0,1.5,12.9,362.0,769.31,613.85
2018,1,22,15,15,703.5,72.5,1.5,12.9,315.0,704.68,567.17
2018,1,22,15,30,634.0,73.0,1.5,12.9,268.0,635.09,516.33
2018,1,22,15,45,619.5,65.0,1.4,12.1,232.5,597.94,489.27
2018,1,22,16,0,605.0,57.0,1.3,11.3,197.0,559.29,459.26
2018,1,22,16,15,543.0,50.0,1.3,10.8,155.5,486.83,401.11
2018,1,22,16,30,481.0,43.0,1.3,10.3,114.0,416.74,341.09
2018,1,22,16,45,348.0,33.5,1.35,9.75,75.5,301.87,238.04
2018,1,22,17,0,215.0,24.0,1.4,9.2,37.0,182.48,57.55
2018,1,22,17,15,107.5,12.0,1.4,9.05,18.5,70.37,0.0
2018,1,22,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,23,7,15,58.5,7.5,0.95,7.55,9.5,0.0,0.0
2018,1,23,7,30,117.0,15.0,0.9,7.7,19.0,13.64,0.0
2018,1,23,7,45,190.0,28.0,0.9,7.9,45.5,22.04,9.88
2018,1,23,8,0,263.0,41.0,0.9,8.1,72.0,31.85,22.32
2018,1,23,8,15,279.5,55.0,0.85,8.3,101.0,47.76,32.07
2018,1,23,8,30,296.0,69.0,0.8,8.5,130.0,81.48,53.37
2018,1,23,8,45,372.5,79.0,0.8,8.75,173.0,122.24,83.11
2018,1,23,9,0,449.0,89.0,0.8,9.0,216.0,171.98,123.31
2018,1,23,9,15,588.0,82.5,0.8,9.4,275.0,233.99,173.36
2018,1,23,9,30,727.0,76.0,0.8,9.8,334.0,308.33,235.0
2018,1,23,9,45,763.5,77.0,0.75,10.2,372.5,366.9,285.98
2018,1,23,10,0,800.0,78.0,0.7,10.6,411.0,426.94,336.77
2018,1,23,10,15,829.5,77.0,0.7,11.0,444.5,483.73,383.78
2018,1,23,10,30,859.0,76.0,0.7,11.4,478.0,541.47,429.97
2018,1,23,10,45,872.0,77.5,0.65,11.85,503.0,593.05,469.38
2018,1,23,11,0,885.0,79.0,0.6,12.3,528.0,643.46,506.47
2018,1,23,11,15,892.5,80.0,0.55,12.55,545.0,684.16,535.81
2018,1,23,11,30,900.0,81.0,0.5,12.8,562.0,726.14,564.56
2018,1,23,11,45,904.5,81.0,0.45,13.1,571.5,762.44,587.39
2018,1,23,12,0,909.0,81.0,0.4,13.4,581.0,795.98,608.06
2018,1,23,12,15,910.0,81.0,0.4,13.55,582.5,823.82,625.94
2018,1,23,12,30,911.0,81.0,0.4,13.7,584.0,848.4,641.69
2018,1,23,12,45,909.0,80.0,0.35,13.85,577.5,865.92,651.81
2018,1,23,13,0,907.0,79.0,0.3,14.0,571.0,879.86,659.72
2018,1,23,13,15,902.0,78.0,0.4,14.05,556.5,887.59,667.0
2018,1,23,13,30,897.0,77.0,0.5,14.1,542.0,891.64,672.17
2018,1,23,13,45,887.5,76.0,0.55,14.15,520.5,888.08,671.45
2018,1,23,14,0,878.0,75.0,0.6,14.2,499.0,889.55,674.35
2018,1,23,14,15,864.0,73.0,0.6,14.15,470.5,873.63,664.85
2018,1,23,14,30,850.0,71.0,0.6,14.1,442.0,854.29,653.32
2018,1,23,14,45,830.0,69.0,0.65,14.0,407.5,826.56,637.05
2018,1,23,15,0,810.0,67.0,0.7,13.9,373.0,795.97,618.54
2018,1,23,15,15,780.5,64.0,0.7,13.9,333.5,753.62,590.19
2018,1,23,15,30,751.0,61.0,0.7,13.9,294.0,709.36,559.77
2018,1,23,15,45,709.5,56.5,0.75,13.4,251.5,652.32,520.46
2018,1,23,16,0,668.0,52.0,0.8,12.9,209.0,594.79,478.75
2018,1,23,16,15,603.0,46.5,0.85,12.6,165.5,526.36,425.8
2018,1,23,16,30,538.0,41.0,0.9,12.3,122.0,454.23,366.33
2018,1,23,16,45,425.0,32.5,0.9,12.0,83.0,351.05,274.47
2018,1,23,17,0,312.0,24.0,0.9,11.7,44.0,243.1,102.42
2018,1,23,17,15,167.0,13.5,0.9,11.55,23.0,104.96,0.0
2018,1,23,17,30,22.0,3.0,0.9,11.4,2.0,0.0,0.0
2018,1,23,17,45,11.0,1.5,0.9,11.25,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,24,7,15,10.0,4.0,1.65,8.05,4.5,0.0,0.0
2018,1,24,7,30,20.0,8.0,1.6,8.5,9.0,7.28,0.0
2018,1,24,7,45,10.0,17.5,1.5,8.95,18.0,15.66,5.69
2018,1,24,8,0,0.0,27.0,1.4,9.4,27.0,23.8,15.21
2018,1,24,8,15,0.0,38.0,1.45,9.8,38.0,33.53,23.15
2018,1,24,8,30,0.0,49.0,1.5,10.2,49.0,43.1,31.68
2018,1,24,8,45,7.5,72.0,1.55,10.65,74.0,63.95,49.44
2018,1,24,9,0,15.0,95.0,1.6,11.1,99.0,86.12,68.14
2018,1,24,9,15,15.5,108.5,1.65,11.3,113.5,99.54,79.6
2018,1,24,9,30,16.0,122.0,1.7,11.5,128.0,113.11,91.06
2018,1,24,9,45,181.5,139.5,1.75,11.75,215.0,198.19,159.72
2018,1,24,10,0,347.0,157.0,1.8,12.0,302.0,301.75,243.88
2018,1,24,10,15,380.0,164.5,1.85,12.3,334.0,352.22,285.5
2018,1,24,10,30,413.0,172.0,1.9,12.6,366.0,399.85,324.5
2018,1,24,10,45,370.5,191.5,2.0,12.9,372.0,410.04,333.15
2018,1,24,11,0,328.0,211.0,2.1,13.2,378.0,423.52,343.81
2018,1,24,11,15,293.0,224.5,2.25,13.35,377.5,431.62,350.23
2018,1,24,11,30,258.0,238.0,2.4,13.5,377.0,436.44,353.75
2018,1,24,11,45,224.0,241.0,2.5,13.65,363.0,415.57,337.25
2018,1,24,12,0,190.0,244.0,2.6,13.8,349.0,402.81,326.83
2018,1,24,12,15,112.0,233.5,2.7,13.75,295.5,337.32,273.72
2018,1,24,12,30,34.0,223.0,2.8,13.7,242.0,253.06,204.47
2018,1,24,12,45,51.0,228.5,2.85,13.6,256.5,276.36,224.29
2018,1,24,13,0,68.0,234.0,2.9,13.5,271.0,300.61,244.55
2018,1,24,13,15,47.0,201.5,2.95,13.4,227.0,247.41,201.39
2018,1,24,13,30,26.0,169.0,3.0,13.3,183.0,193.77,157.39
2018,1,24,13,45,13.0,144.5,3.0,13.15,151.5,145.77,117.66
2018,1,24,14,0,0.0,120.0,3.0,13.0,120.0,109.83,87.43
2018,1,24,14,15,0.0,118.5,2.95,12.85,118.5,108.98,86.96
2018,1,24,14,30,0.0,117.0,2.9,12.7,117.0,108.32,86.61
2018,1,24,14,45,0.0,109.5,2.85,12.55,109.5,101.48,81.06
2018,1,24,15,0,0.0,102.0,2.8,12.4,102.0,94.72,75.55
2018,1,24,15,15,5.5,99.5,2.8,12.4,101.0,98.23,78.9
2018,1,24,15,30,11.0,97.0,2.8,12.4,100.0,102.13,82.51
2018,1,24,15,45,5.5,83.0,2.65,12.1,84.5,83.91,66.83
2018,1,24,16,0,0.0,69.0,2.5,11.8,69.0,65.94,51.17
2018,1,24,16,15,0.0,54.5,2.45,11.7,54.5,51.51,38.56
2018,1,24,16,30,0.0,40.0,2.4,11.6,40.0,36.82,25.6
2018,1,24,16,45,5.5,28.0,2.4,11.45,28.5,28.54,17.91
2018,1,24,17,0,11.0,16.0,2.4,11.3,17.0,21.41,5.86
2018,1,24,17,15,11.0,9.0,2.35,11.1,9.5,14.31,0.0
2018,1,24,17,30,11.0,2.0,2.3,10.9,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,2.25,10.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,7,15,8.0,6.5,1.6,7.85,7.0,0.0,0.0
2018,1,25,7,30,16.0,13.0,1.6,8.2,14.0,11.82,0.0
2018,1,25,7,45,134.5,31.0,1.6,8.6,47.0,24.31,12.44
2018,1,25,8,0,253.0,49.0,1.6,9.0,80.0,38.05,27.74
2018,1,25,8,15,353.5,58.5,1.6,9.15,121.5,51.6,34.46
2018,1,25,8,30,454.0,68.0,1.6,9.3,163.0,95.17,58.84
2018,1,25,8,45,382.0,85.0,1.6,9.5,177.5,128.48,87.88
2018,1,25,9,0,310.0,102.0,1.6,9.7,192.0,155.47,115.19
2018,1,25,9,15,294.5,120.0,1.65,9.85,215.5,186.94,144.51
2018,1,25,9,30,279.0,138.0,1.7,10.0,239.0,218.3,173.42
2018,1,25,9,45,276.0,154.5,1.75,10.2,262.5,251.19,202.62
2018,1,25,10,0,273.0,171.0,1.8,10.4,286.0,283.67,230.81
2018,1,25,10,15,264.0,181.0,1.85,10.55,299.0,306.49,250.61
2018,1,25,10,30,255.0,191.0,1.9,10.7,312.0,328.0,268.85
2018,1,25,10,45,273.0,195.0,1.95,10.9,330.0,357.66,293.4
2018,1,25,11,0,291.0,199.0,2.0,11.1,348.0,388.25,318.39
2018,1,25,11,15,276.5,202.5,2.0,11.2,348.0,397.6,325.88
2018,1,25,11,30,262.0,206.0,2.0,11.3,348.0,404.99,331.73
2018,1,25,11,45,176.0,195.5,2.05,11.35,291.5,330.99,271.89
2018,1,25,12,0,90.0,185.0,2.1,11.4,235.0,261.31,214.21
2018,1,25,12,15,73.0,193.0,2.1,11.5,233.5,248.3,203.42
2018,1,25,12,30,56.0,201.0,2.1,11.6,232.0,246.29,201.25
2018,1,25,12,45,197.5,205.5,2.15,11.65,314.0,387.45,318.94
2018,1,25,13,0,339.0,210.0,2.2,11.7,396.0,535.68,437.35
2018,1,25,13,15,403.5,181.5,2.2,11.7,397.5,583.35,475.01
2018,1,25,13,30,468.0,153.0,2.2,11.7,399.0,613.3,500.07
2018,1,25,13,45,649.5,120.5,2.2,11.65,447.5,748.96,603.55
2018,1,25,14,0,831.0,88.0,2.2,11.6,496.0,867.72,689.68
2018,1,25,14,15,757.5,95.5,2.2,11.5,451.5,816.37,652.72
2018,1,25,14,30,684.0,103.0,2.2,11.4,407.0,758.03,611.81
2018,1,25,14,45,631.5,103.0,2.2,11.3,366.5,706.6,575.33
2018,1,25,15,0,579.0,103.0,2.2,11.2,326.0,653.57,536.83
2018,1,25,15,15,607.0,90.5,2.2,11.2,303.0,651.96,536.91
2018,1,25,15,30,635.0,78.0,2.2,11.2,280.0,646.43,533.22
2018,1,25,15,45,556.0,75.5,1.95,10.65,234.0,565.37,470.08
2018,1,25,16,0,477.0,73.0,1.7,10.1,188.0,485.75,406.45
2018,1,25,16,15,360.5,63.5,1.65,9.75,140.5,372.09,312.39
2018,1,25,16,30,244.0,54.0,1.6,9.4,93.0,269.81,224.56
2018,1,25,16,45,182.0,41.5,1.55,9.0,65.0,207.2,166.89
2018,1,25,17,0,120.0,29.0,1.5,8.6,37.0,130.34,73.42
2018,1,25,17,15,64.5,15.5,1.5,8.6,19.5,50.16,0.0
2018,1,25,17,30,9.0,2.0,1.5,8.6,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.5,8.6,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,7,15,58.0,8.5,1.1,7.9,10.5,0.0,0.0
2018,1,26,7,30,116.0,17.0,1.0,8.3,21.0,15.46,0.0
2018,1,26,7,45,267.5,27.5,0.95,8.75,56.0,22.72,11.69
2018,1,26,8,0,419.0,38.0,0.9,9.2,91.0,30.83,21.5
2018,1,26,8,15,466.5,48.0,0.95,9.55,129.0,46.38,28.69
2018,1,26,8,30,514.0,58.0,1.0,9.9,167.0,90.7,52.57
2018,1,26,8,45,623.0,57.5,1.05,10.25,218.5,139.78,86.28
2018,1,26,9,0,732.0,57.0,1.1,10.6,270.0,203.06,137.03
2018,1,26,9,15,766.5,59.5,1.1,10.75,311.5,259.85,188.09
2018,1,26,9,30,801.0,62.0,1.1,10.9,353.0,319.61,241.97
2018,1,26,9,45,825.0,64.0,1.05,11.05,390.0,377.58,293.66
2018,1,26,10,0,849.0,66.0,1.0,11.2,427.0,436.67,344.69
2018,1,26,10,15,849.0,71.0,1.0,11.35,454.0,488.23,388.57
2018,1,26,10,30,849.0,76.0,1.0,11.5,481.0,537.96,429.46
2018,1,26,10,45,807.0,91.0,1.05,11.7,491.0,572.08,457.27
2018,1,26,11,0,765.0,106.0,1.1,11.9,501.0,601.69,480.67
2018,1,26,11,15,840.5,89.0,1.1,12.0,536.0,666.51,530.44
2018,1,26,11,30,916.0,72.0,1.1,12.1,571.0,730.26,576.97
2018,1,26,11,45,919.5,72.5,1.1,12.25,580.5,767.1,601.73
2018,1,26,12,0,923.0,73.0,1.1,12.4,590.0,801.08,624.59
2018,1,26,12,15,922.0,73.0,1.15,12.45,591.0,827.85,643.29
2018,1,26,12,30,921.0,73.0,1.2,12.5,592.0,851.21,659.77
2018,1,26,12,45,889.5,81.5,1.2,12.55,578.0,855.67,662.6
2018,1,26,13,0,858.0,90.0,1.2,12.6,564.0,863.66,668.27
2018,1,26,13,15,832.0,93.5,1.25,12.5,544.0,858.5,666.06
2018,1,26,13,30,806.0,97.0,1.3,12.4,524.0,849.34,661.35
2018,1,26,13,45,797.0,95.0,1.3,12.35,503.5,845.0,659.35
2018,1,26,14,0,788.0,93.0,1.3,12.3,483.0,837.23,655.02
2018,1,26,14,15,599.0,124.5,1.35,12.15,411.5,712.91,568.13
2018,1,26,14,30,410.0,156.0,1.4,12.0,340.0,575.28,466.48
2018,1,26,14,45,454.0,134.0,1.4,11.85,323.0,584.28,477.07
2018,1,26,15,0,498.0,112.0,1.4,11.7,306.0,589.27,482.74
2018,1,26,15,15,387.5,114.0,1.4,11.7,255.5,492.69,407.37
2018,1,26,15,30,277.0,116.0,1.4,11.7,205.0,382.34,319.25
2018,1,26,15,45,208.5,101.0,1.4,10.95,162.5,304.61,256.38
2018,1,26,16,0,140.0,86.0,1.4,10.2,120.0,215.49,181.79
2018,1,26,16,15,137.5,69.0,1.45,9.65,97.0,203.41,171.15
2018,1,26,16,30,135.0,52.0,1.5,9.1,74.0,176.16,146.68
2018,1,26,16,45,130.5,39.5,1.55,8.6,55.0,155.15,125.35
2018,1,26,17,0,126.0,27.0,1.6,8.1,36.0,142.09,87.93
2018,1,26,17,15,63.5,14.0,1.6,7.9,18.5,48.36,0.0
2018,1,26,17,30,1.0,1.0,1.6,7.7,1.0,0.0,0.0
2018,1,26,17,45,0.5,0.5,1.6,7.55,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,27,7,15,28.5,7.5,1.4,6.4,8.5,6.82,0.0
2018,1,27,7,30,57.0,15.0,1.4,7.0,17.0,13.64,0.0
2018,1,27,7,45,118.5,30.0,1.4,7.65,42.5,24.18,13.26
2018,1,27,8,0,180.0,45.0,1.4,8.3,68.0,34.64,24.98
2018,1,27,8,15,343.0,51.5,1.4,8.75,117.5,45.78,29.75
2018,1,27,8,30,506.0,58.0,1.4,9.2,167.0,90.0,52.44
2018,1,27,8,45,582.5,60.0,1.45,9.7,211.5,136.38,85.5
2018,1,27,9,0,659.0,62.0,1.5,10.2,256.0,191.49,130.83
2018,1,27,9,15,572.5,87.0,1.5,10.65,273.0,234.33,174.06
2018,1,27,9,30,486.0,112.0,1.5,11.1,290.0,263.59,204.66
2018,1,27,9,45,507.0,120.5,1.55,11.55,322.5,310.08,245.58
2018,1,27,10,0,528.0,129.0,1.6,12.0,355.0,358.13,286.83
2018,1,27,10,15,600.0,122.0,1.7,12.25,396.5,420.9,339.01
2018,1,27,10,30,672.0,115.0,1.8,12.5,438.0,485.64,391.96
2018,1,27,10,45,654.0,126.0,1.85,12.8,453.0,521.72,421.18
2018,1,27,11,0,636.0,137.0,1.9,13.1,468.0,554.53,447.16
2018,1,27,11,15,611.0,149.5,1.9,13.3,475.5,580.9,467.38
2018,1,27,11,30,586.0,162.0,1.9,13.5,483.0,598.21,480.41
2018,1,27,11,45,613.5,156.0,1.95,13.7,497.5,642.3,514.18
2018,1,27,12,0,641.0,150.0,2.0,13.9,512.0,680.57,543.15
2018,1,27,12,15,712.0,129.5,2.0,14.0,532.5,736.59,584.73
2018,1,27,12,30,783.0,109.0,2.0,14.1,553.0,788.2,621.28
2018,1,27,12,45,820.5,97.0,2.0,14.25,558.0,824.96,646.8
2018,1,27,13,0,858.0,85.0,2.0,14.4,563.0,859.1,670.5
2018,1,27,13,15,798.5,98.5,2.0,14.4,535.0,836.66,654.79
2018,1,27,13,30,739.0,112.0,2.0,14.4,507.0,814.57,639.97
2018,1,27,13,45,771.5,98.0,2.0,14.4,496.0,827.45,650.14
2018,1,27,14,0,804.0,84.0,2.0,14.4,485.0,842.11,661.35
2018,1,27,14,15,798.5,81.0,1.95,14.3,460.5,832.82,655.43
2018,1,27,14,30,793.0,78.0,1.9,14.2,436.0,820.24,647.48
2018,1,27,14,45,768.0,76.5,1.85,14.1,401.5,789.36,626.42
2018,1,27,15,0,743.0,75.0,1.8,14.0,367.0,755.9,603.42
2018,1,27,15,15,708.5,71.5,1.8,14.0,327.5,709.74,570.89
2018,1,27,15,30,674.0,68.0,1.8,14.0,288.0,667.74,540.76
2018,1,27,15,45,578.5,68.5,1.65,13.3,238.5,576.91,472.7
2018,1,27,16,0,483.0,69.0,1.5,12.6,189.0,488.31,404.22
2018,1,27,16,15,402.5,61.5,1.55,12.0,148.0,404.59,336.59
2018,1,27,16,30,322.0,54.0,1.6,11.4,107.0,323.66,268.15
2018,1,27,16,45,282.5,40.5,1.6,10.8,76.5,270.18,218.93
2018,1,27,17,0,243.0,27.0,1.6,10.2,46.0,214.34,142.16
2018,1,27,17,15,147.5,16.5,1.65,10.1,25.5,98.06,0.0
2018,1,27,17,30,52.0,6.0,1.7,10.0,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,1.75,9.9,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,28,7,15,99.0,9.5,1.95,7.8,13.5,8.64,0.0
2018,1,28,7,30,198.0,19.0,2.0,8.2,27.0,17.28,0.0
2018,1,28,7,45,344.5,28.5,2.05,8.6,64.5,23.58,13.06
2018,1,28,8,0,491.0,38.0,2.1,9.0,102.0,30.79,21.54
2018,1,28,8,15,567.0,44.0,2.05,9.55,146.0,44.48,25.87
2018,1,28,8,30,643.0,50.0,2.0,10.1,190.0,96.25,52.29
2018,1,28,8,45,698.5,53.5,1.95,10.65,235.5,148.92,90.66
2018,1,28,9,0,754.0,57.0,1.9,11.2,281.0,207.8,140.22
2018,1,28,9,15,789.5,59.0,1.85,11.85,323.5,265.84,192.31
2018,1,28,9,30,825.0,61.0,1.8,12.5,366.0,326.93,247.12
2018,1,28,9,45,851.0,62.0,1.7,13.15,404.0,386.21,299.57
2018,1,28,10,0,877.0,63.0,1.6,13.8,442.0,446.12,350.79
2018,1,28,10,15,892.5,64.5,1.55,14.35,473.5,502.39,397.67
2018,1,28,10,30,908.0,66.0,1.5,14.9,505.0,558.17,442.36
2018,1,28,10,45,918.0,67.5,1.4,15.4,530.0,609.99,482.14
2018,1,28,11,0,928.0,69.0,1.3,15.9,555.0,660.27,519.15
2018,1,28,11,15,935.0,69.5,1.3,16.25,572.5,705.62,552.51
2018,1,28,11,30,942.0,70.0,1.3,16.6,590.0,748.65,581.9
2018,1,28,11,45,945.5,70.0,1.25,16.95,599.5,785.99,605.81
2018,1,28,12,0,949.0,70.0,1.2,17.3,609.0,820.35,627.37
2018,1,28,12,15,949.5,70.5,1.2,17.5,611.0,849.76,646.41
2018,1,28,12,30,950.0,71.0,1.2,17.7,613.0,875.76,663.15
2018,1,28,12,45,948.5,70.0,1.2,17.9,606.5,894.71,675.2
2018,1,28,13,0,947.0,69.0,1.2,18.1,600.0,909.92,684.94
2018,1,28,13,15,942.0,69.0,1.2,18.1,586.5,919.56,691.65
2018,1,28,13,30,937.0,69.0,1.2,18.1,573.0,925.35,696.05
2018,1,28,13,45,928.5,68.0,1.2,18.15,551.0,922.92,695.06
2018,1,28,14,0,920.0,67.0,1.2,18.2,529.0,916.69,691.79
2018,1,28,14,15,907.5,66.0,1.2,18.0,501.0,903.21,684.49
2018,1,28,14,30,895.0,65.0,1.2,17.8,473.0,886.22,674.94
2018,1,28,14,45,876.0,63.5,1.15,17.65,438.0,859.57,657.95
2018,1,28,15,0,857.0,62.0,1.1,17.5,403.0,830.0,638.9
2018,1,28,15,15,829.5,59.5,1.1,17.5,362.0,797.41,617.8
2018,1,28,15,30,802.0,57.0,1.1,17.5,321.0,754.24,588.69
2018,1,28,15,45,693.5,57.5,1.05,16.2,263.5,649.07,515.85
2018,1,28,16,0,585.0,58.0,1.0,14.9,206.0,553.18,446.84
2018,1,28,16,15,490.0,52.5,1.0,14.3,160.0,458.51,374.27
2018,1,28,16,30,395.0,47.0,1.0,13.7,114.0,368.58,300.78
2018,1,28,16,45,316.5,37.5,1.0,13.1,80.5,290.51,233.0
2018,1,28,17,0,238.0,28.0,1.0,12.5,47.0,214.68,147.11
2018,1,28,17,15,142.5,17.0,1.05,12.3,26.0,95.98,0.0
2018,1,28,17,30,47.0,6.0,1.1,12.1,5.0,0.0,0.0
2018,1,28,17,45,23.5,3.0,1.15,11.9,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,7,15,10.0,6.5,2.1,8.75,7.0,5.91,0.0
2018,1,29,7,30,20.0,13.0,2.1,9.0,14.0,11.82,0.0
2018,1,29,7,45,14.0,29.5,2.1,9.25,30.5,25.09,14.53
2018,1,29,8,0,8.0,46.0,2.1,9.5,47.0,38.92,28.7
2018,1,29,8,15,20.0,64.0,2.0,9.9,68.0,53.23,39.85
2018,1,29,8,30,32.0,82.0,1.9,10.3,89.0,71.73,55.07
2018,1,29,8,45,60.5,101.0,1.85,10.65,118.0,95.22,73.84
2018,1,29,9,0,89.0,120.0,1.8,11.0,147.0,123.64,97.01
2018,1,29,9,15,73.5,135.0,1.65,11.6,159.5,138.68,110.56
2018,1,29,9,30,58.0,150.0,1.5,12.2,172.0,153.08,123.16
2018,1,29,9,45,55.5,165.0,1.35,12.8,187.5,170.73,137.73
2018,1,29,10,0,53.0,180.0,1.2,13.4,203.0,188.27,151.84
2018,1,29,10,15,89.0,197.0,1.1,14.0,239.0,226.22,182.23
2018,1,29,10,30,125.0,214.0,1.0,14.6,275.0,274.72,220.58
2018,1,29,10,45,87.5,215.5,0.95,15.25,259.0,255.46,204.32
2018,1,29,11,0,50.0,217.0,0.9,15.9,243.0,239.03,190.28
2018,1,29,11,15,36.0,212.0,0.8,16.35,231.0,228.12,180.94
2018,1,29,11,30,22.0,207.0,0.7,16.8,219.0,206.61,163.15
2018,1,29,11,45,45.5,226.5,0.65,17.2,252.0,256.06,202.25
2018,1,29,12,0,69.0,246.0,0.6,17.6,285.0,298.62,234.94
2018,1,29,12,15,53.0,227.0,0.6,17.75,257.0,268.74,211.23
2018,1,29,12,30,37.0,208.0,0.6,17.9,229.0,237.63,186.82
2018,1,29,12,45,35.5,192.5,0.55,18.05,212.5,221.62,174.43
2018,1,29,13,0,34.0,177.0,0.5,18.2,196.0,205.3,161.67
2018,1,29,13,15,76.5,198.0,0.55,17.8,239.5,268.17,212.88
2018,1,29,13,30,119.0,219.0,0.6,17.4,283.0,349.63,276.93
2018,1,29,13,45,140.5,218.0,0.6,17.0,291.0,371.51,294.36
2018,1,29,14,0,162.0,217.0,0.6,16.6,299.0,393.31,312.23
2018,1,29,14,15,222.0,201.5,0.65,16.4,307.5,430.65,343.26
2018,1,29,14,30,282.0,186.0,0.7,16.2,316.0,483.58,385.35
2018,1,29,14,45,267.5,174.5,0.75,16.0,290.5,456.77,365.85
2018,1,29,15,0,253.0,163.0,0.8,15.8,265.0,429.24,346.21
2018,1,29,15,15,191.5,144.0,0.8,15.8,216.5,335.13,273.11
2018,1,29,15,30,130.0,125.0,0.8,15.8,168.0,259.19,212.31
2018,1,29,15,45,89.5,108.5,0.8,15.1,136.5,205.75,168.95
2018,1,29,16,0,49.0,92.0,0.8,14.4,105.0,140.89,114.83
2018,1,29,16,15,41.0,76.5,0.85,13.9,86.0,117.59,95.1
2018,1,29,16,30,33.0,61.0,0.9,13.4,67.0,94.72,75.09
2018,1,29,16,45,21.0,44.5,0.95,12.95,48.0,67.71,51.03
2018,1,29,17,0,9.0,28.0,1.0,12.5,29.0,39.91,23.95
2018,1,29,17,15,16.0,16.0,1.0,12.25,16.5,23.63,0.0
2018,1,29,17,30,23.0,4.0,1.0,12.0,4.0,3.64,0.0
2018,1,29,17,45,11.5,2.0,1.05,11.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,30,7,15,28.5,8.0,1.25,10.0,9.5,7.28,0.0
2018,1,30,7,30,57.0,16.0,1.3,10.5,19.0,13.17,0.0
2018,1,30,7,45,148.0,31.0,1.3,11.0,49.0,24.16,13.96
2018,1,30,8,0,239.0,46.0,1.3,11.5,79.0,35.42,25.48
2018,1,30,8,15,438.0,48.0,1.3,11.85,135.5,45.57,28.02
2018,1,30,8,30,637.0,50.0,1.3,12.2,192.0,95.94,51.77
2018,1,30,8,45,698.5,52.5,1.25,12.55,238.5,148.34,89.41
2018,1,30,9,0,760.0,55.0,1.2,12.9,285.0,207.66,138.66
2018,1,30,9,15,793.0,57.0,1.2,13.45,327.0,265.55,190.24
2018,1,30,9,30,826.0,59.0,1.2,14.0,369.0,326.22,244.21
2018,1,30,9,45,849.0,60.5,1.15,14.5,406.5,385.18,295.91
2018,1,30,10,0,872.0,62.0,1.1,15.0,444.0,444.39,346.09
2018,1,30,10,15,888.5,63.5,1.05,15.5,476.5,501.06,392.5
2018,1,30,10,30,905.0,65.0,1.0,16.0,509.0,557.36,436.75
2018,1,30,10,45,916.5,65.5,1.0,16.45,534.0,609.01,476.39
2018,1,30,11,0,928.0,66.0,1.0,16.9,559.0,659.22,513.67
2018,1,30,11,15,934.5,66.5,0.95,17.25,576.5,704.37,545.81
2018,1,30,11,30,941.0,67.0,0.9,17.6,594.0,747.18,573.63
2018,1,30,11,45,944.5,67.5,0.9,18.0,604.0,785.19,597.98
2018,1,30,12,0,948.0,68.0,0.9,18.4,614.0,820.23,620.11
2018,1,30,12,15,948.5,68.0,0.85,18.65,615.5,849.15,637.52
2018,1,30,12,30,949.0,68.0,0.8,18.9,617.0,874.62,652.56
2018,1,30,12,45,946.5,68.0,0.8,19.2,611.0,894.01,664.37
2018,1,30,13,0,944.0,68.0,0.8,19.5,605.0,909.65,673.88
2018,1,30,13,15,940.0,67.5,0.75,19.55,591.5,919.57,679.51
2018,1,30,13,30,936.0,67.0,0.7,19.6,578.0,925.66,682.83
2018,1,30,13,45,929.0,66.0,0.7,19.7,557.0,924.59,682.6
2018,1,30,14,0,922.0,65.0,0.7,19.8,536.0,919.7,680.16
2018,1,30,14,15,909.5,64.0,0.75,19.75,507.5,906.18,673.65
2018,1,30,14,30,897.0,63.0,0.8,19.7,479.0,889.13,664.93
2018,1,30,14,45,879.0,61.5,0.9,19.65,444.0,863.23,651.12
2018,1,30,15,0,861.0,60.0,1.0,19.6,409.0,834.36,635.0
2018,1,30,15,15,836.0,57.5,1.0,19.6,369.0,795.49,609.94
2018,1,30,15,30,811.0,55.0,1.0,19.6,329.0,762.47,588.42
2018,1,30,15,45,773.0,52.0,1.15,17.75,285.0,708.21,556.58
2018,1,30,16,0,735.0,49.0,1.3,15.9,241.0,653.16,521.77
2018,1,30,16,15,677.0,45.0,1.35,15.1,195.5,581.77,468.98
2018,1,30,16,30,619.0,41.0,1.4,14.3,150.0,511.67,413.92
2018,1,30,16,45,509.0,35.0,1.4,13.5,107.0,406.84,326.78
2018,1,30,17,0,399.0,29.0,1.4,12.7,64.0,319.59,233.15
2018,1,30,17,15,226.5,17.0,1.35,12.45,34.5,144.36,0.0
2018,1,30,17,30,54.0,5.0,1.3,12.2,5.0,4.55,0.0
2018,1,30,17,45,27.0,2.5,1.25,11.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,31,7,15,130.0,10.0,1.3,9.45,16.5,9.1,0.0
2018,1,31,7,30,260.0,20.0,1.3,10.1,33.0,16.94,0.0
2018,1,31,7,45,398.0,28.5,1.3,10.75,72.0,23.35,13.55
2018,1,31,8,0,536.0,37.0,1.3,11.4,111.0,32.43,22.93
2018,1,31,8,15,595.0,43.0,1.2,11.8,154.0,47.09,27.33
2018,1,31,8,30,654.0,49.0,1.1,12.2,197.0,96.53,51.57
2018,1,31,8,45,681.5,55.5,1.0,12.65,238.0,149.0,90.63
2018,1,31,9,0,709.0,62.0,0.9,13.1,279.0,204.35,137.7
2018,1,31,9,15,654.5,80.0,0.85,13.6,302.0,250.07,181.61
2018,1,31,9,30,600.0,98.0,0.8,14.1,325.0,290.82,220.4
2018,1,31,9,45,614.5,106.0,0.7,14.65,358.5,341.22,263.55
2018,1,31,10,0,629.0,114.0,0.6,15.2,392.0,392.28,305.57
2018,1,31,10,15,715.5,102.5,0.65,15.55,439.5,459.32,359.16
2018,1,31,10,30,802.0,91.0,0.7,15.9,487.0,532.54,416.17
2018,1,31,10,45,865.5,79.5,0.75,16.25,526.0,598.12,466.26
2018,1,31,11,0,929.0,68.0,0.8,16.6,565.0,663.28,514.99
2018,1,31,11,15,935.0,69.0,0.85,16.8,582.5,708.84,548.44
2018,1,31,11,30,941.0,70.0,0.9,17.0,600.0,752.01,578.05
2018,1,31,11,45,944.5,70.5,0.95,17.15,610.0,790.15,603.77
2018,1,31,12,0,948.0,71.0,1.0,17.3,620.0,825.33,627.4
2018,1,31,12,15,945.0,72.0,1.05,17.45,621.0,852.74,645.74
2018,1,31,12,30,942.0,73.0,1.1,17.6,622.0,876.55,661.81
2018,1,31,12,45,935.0,74.5,1.1,17.7,614.5,893.91,673.01
2018,1,31,13,0,928.0,76.0,1.1,17.8,607.0,907.43,681.86
2018,1,31,13,15,923.0,75.0,1.15,17.85,593.0,915.81,688.43
2018,1,31,13,30,918.0,74.0,1.2,17.9,579.0,920.38,692.69
2018,1,31,13,45,857.5,84.0,1.25,17.9,541.5,894.0,676.58
2018,1,31,14,0,797.0,94.0,1.3,17.9,504.0,854.82,652.05
2018,1,31,14,15,756.5,95.0,1.3,17.75,467.5,819.12,629.44
2018,1,31,14,30,716.0,96.0,1.3,17.6,431.0,786.26,608.51
2018,1,31,14,45,721.0,86.5,1.3,17.5,402.5,772.34,600.55
2018,1,31,15,0,726.0,77.0,1.3,17.4,374.0,750.35,586.58
2018,1,31,15,15,704.0,72.5,1.3,17.4,337.5,713.61,561.68
2018,1,31,15,30,682.0,68.0,1.3,17.4,301.0,680.01,538.63
2018,1,31,15,45,666.5,61.0,1.15,16.3,263.5,636.62,508.35
2018,1,31,16,0,651.0,54.0,1.0,15.2,226.0,596.65,479.39
2018,1,31,16,15,571.0,50.0,1.05,14.55,180.5,517.55,419.92
2018,1,31,16,30,491.0,46.0,1.1,13.9,135.0,436.83,355.95
2018,1,31,16,45,392.5,38.5,1.15,13.25,96.5,343.73,277.45
2018,1,31,17,0,294.0,31.0,1.2,12.6,58.0,257.44,191.85
2018,1,31,17,15,178.0,19.0,1.2,12.4,32.5,144.73,0.0
2018,1,31,17,30,62.0,7.0,1.2,12.2,7.0,39.07,0.0
2018,1,31,17,45,31.0,3.5,1.2,11.95,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
