Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,7,15,58.5,10.0,0.9,11.3,13.0,9.1,0.0
2018,2,1,7,30,117.0,20.0,0.9,11.7,26.0,15.8,0.0
2018,2,1,7,45,181.0,34.0,0.85,12.1,54.5,26.51,16.3
2018,2,1,8,0,245.0,48.0,0.8,12.5,83.0,36.89,26.79
2018,2,1,8,15,286.5,62.5,0.8,12.95,117.5,53.36,36.25
2018,2,1,8,30,328.0,77.0,0.8,13.4,152.0,90.24,58.58
2018,2,1,8,45,352.0,91.0,0.8,13.85,186.5,129.4,88.48
2018,2,1,9,0,376.0,105.0,0.8,14.3,221.0,171.49,123.52
2018,2,1,9,15,426.5,113.0,0.8,14.8,262.0,218.0,162.31
2018,2,1,9,30,477.0,121.0,0.8,15.3,303.0,269.96,205.86
2018,2,1,9,45,496.0,130.5,0.8,15.85,336.0,316.6,245.31
2018,2,1,10,0,515.0,140.0,0.8,16.4,369.0,364.64,284.88
2018,2,1,10,15,538.0,145.0,0.8,16.85,399.0,411.45,322.52
2018,2,1,10,30,561.0,150.0,0.8,17.3,429.0,459.47,360.03
2018,2,1,10,45,556.0,159.5,0.85,17.8,447.5,496.6,388.51
2018,2,1,11,0,551.0,169.0,0.9,18.3,466.0,531.97,414.97
2018,2,1,11,15,564.0,171.0,0.95,18.55,483.0,569.84,443.33
2018,2,1,11,30,577.0,173.0,1.0,18.8,500.0,607.0,470.65
2018,2,1,11,45,574.0,177.5,1.0,19.05,507.5,633.95,489.59
2018,2,1,12,0,571.0,182.0,1.0,19.3,515.0,658.78,506.82
2018,2,1,12,15,615.0,167.5,1.05,19.4,527.5,704.85,540.5
2018,2,1,12,30,659.0,153.0,1.1,19.5,540.0,745.22,569.53
2018,2,1,12,45,681.0,144.5,1.15,19.55,540.5,772.03,588.19
2018,2,1,13,0,703.0,136.0,1.2,19.6,541.0,796.53,605.48
2018,2,1,13,15,716.5,127.5,1.25,19.55,532.0,810.92,616.21
2018,2,1,13,30,730.0,119.0,1.3,19.5,523.0,822.26,625.12
2018,2,1,13,45,731.5,113.0,1.3,19.5,505.0,822.67,626.02
2018,2,1,14,0,733.0,107.0,1.3,19.5,487.0,819.82,624.96
2018,2,1,14,15,710.5,106.0,1.3,19.25,458.0,798.46,611.89
2018,2,1,14,30,688.0,105.0,1.3,19.0,429.0,774.24,597.01
2018,2,1,14,45,672.0,99.5,1.3,18.8,397.0,747.53,580.16
2018,2,1,15,0,656.0,94.0,1.3,18.6,365.0,718.34,561.35
2018,2,1,15,15,621.5,90.0,1.3,18.6,327.0,673.09,530.22
2018,2,1,15,30,587.0,86.0,1.3,18.6,289.0,626.62,497.61
2018,2,1,15,45,561.0,76.5,1.2,17.45,250.0,579.39,464.75
2018,2,1,16,0,535.0,67.0,1.1,16.3,211.0,531.39,429.93
2018,2,1,16,15,480.0,60.5,1.1,15.65,171.5,465.36,379.32
2018,2,1,16,30,425.0,54.0,1.1,15.0,132.0,401.13,326.8
2018,2,1,16,45,343.5,43.0,1.1,14.35,94.5,317.08,255.7
2018,2,1,17,0,262.0,32.0,1.1,13.7,57.0,239.23,180.36
2018,2,1,17,15,169.5,20.0,1.1,13.5,32.5,142.59,0.0
2018,2,1,17,30,77.0,8.0,1.1,13.3,8.0,48.02,0.0
2018,2,1,17,45,38.5,4.0,1.1,13.1,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,2,7,15,63.5,10.0,0.9,11.0,13.5,9.1,0.0
2018,2,2,7,30,127.0,20.0,0.9,11.6,27.0,15.79,0.0
2018,2,2,7,45,191.0,34.5,0.9,12.2,56.5,26.89,16.8
2018,2,2,8,0,255.0,49.0,0.9,12.8,86.0,37.64,27.45
2018,2,2,8,15,386.5,56.0,0.9,13.25,134.5,51.8,33.54
2018,2,2,8,30,518.0,63.0,0.9,13.7,183.0,95.78,55.79
2018,2,2,8,45,584.5,65.5,0.95,14.2,227.5,142.52,89.0
2018,2,2,9,0,651.0,68.0,1.0,14.7,272.0,196.9,133.29
2018,2,2,9,15,579.5,91.0,1.0,15.2,291.0,241.3,176.19
2018,2,2,9,30,508.0,114.0,1.0,15.7,310.0,273.83,208.22
2018,2,2,9,45,481.0,134.0,1.05,16.25,334.0,314.52,244.16
2018,2,2,10,0,454.0,154.0,1.1,16.8,358.0,351.79,275.89
2018,2,2,10,15,435.5,170.5,1.15,17.15,377.0,386.49,304.55
2018,2,2,10,30,417.0,187.0,1.2,17.5,396.0,418.65,330.24
2018,2,2,10,45,419.5,197.0,1.25,17.9,416.0,454.29,357.88
2018,2,2,11,0,422.0,207.0,1.3,18.3,436.0,489.21,384.32
2018,2,2,11,15,466.0,202.0,1.3,18.55,462.0,536.24,419.87
2018,2,2,11,30,510.0,197.0,1.3,18.8,488.0,585.06,456.06
2018,2,2,11,45,524.5,195.0,1.35,19.05,499.0,616.27,478.93
2018,2,2,12,0,539.0,193.0,1.4,19.3,510.0,646.48,500.99
2018,2,2,12,15,541.0,193.5,1.4,19.4,512.5,668.07,516.39
2018,2,2,12,30,543.0,194.0,1.4,19.5,515.0,687.66,530.34
2018,2,2,12,45,524.0,198.5,1.4,19.65,505.5,691.61,532.71
2018,2,2,13,0,505.0,203.0,1.4,19.8,496.0,692.73,533.23
2018,2,2,13,15,535.0,188.0,1.4,19.75,492.0,712.65,548.83
2018,2,2,13,30,565.0,173.0,1.4,19.7,488.0,730.41,562.77
2018,2,2,13,45,643.5,142.0,1.35,19.65,488.0,778.99,597.07
2018,2,2,14,0,722.0,111.0,1.3,19.6,488.0,816.41,622.71
2018,2,2,14,15,769.5,94.0,1.3,19.35,477.0,833.0,635.25
2018,2,2,14,30,817.0,77.0,1.3,19.1,466.0,850.8,649.0
2018,2,2,14,45,805.0,73.0,1.25,18.8,433.0,827.75,634.33
2018,2,2,15,0,793.0,69.0,1.2,18.5,400.0,801.65,617.93
2018,2,2,15,15,661.5,83.5,1.2,18.5,341.5,700.14,547.88
2018,2,2,15,30,530.0,98.0,1.2,18.5,283.0,594.85,473.22
2018,2,2,15,45,457.0,93.0,1.15,17.55,238.0,511.27,413.04
2018,2,2,16,0,384.0,88.0,1.1,16.6,193.0,437.16,356.5
2018,2,2,16,15,340.0,75.5,1.1,16.15,156.0,377.7,309.36
2018,2,2,16,30,296.0,63.0,1.1,15.7,119.0,320.33,261.77
2018,2,2,16,45,236.5,49.5,1.1,15.2,86.0,254.03,204.85
2018,2,2,17,0,177.0,36.0,1.1,14.7,53.0,193.01,146.35
2018,2,2,17,15,107.0,22.0,1.1,14.5,30.5,112.02,0.0
2018,2,2,17,30,37.0,8.0,1.1,14.3,8.0,26.91,0.0
2018,2,2,17,45,18.5,4.0,1.1,14.1,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,7,15,135.0,11.5,1.15,11.5,19.0,10.46,0.0
2018,2,3,7,30,270.0,23.0,1.2,12.2,38.0,19.53,0.0
2018,2,3,7,45,402.0,31.0,1.2,12.9,78.0,25.33,15.61
2018,2,3,8,0,534.0,39.0,1.2,13.6,118.0,31.14,21.71
2018,2,3,8,15,605.5,45.0,1.15,14.15,164.0,49.66,28.61
2018,2,3,8,30,677.0,51.0,1.1,14.7,210.0,101.07,53.79
2018,2,3,8,45,721.5,55.0,1.05,15.2,255.5,155.31,93.23
2018,2,3,9,0,766.0,59.0,1.0,15.7,301.0,214.46,142.5
2018,2,3,9,15,798.0,61.0,0.95,16.35,343.5,272.94,193.74
2018,2,3,9,30,830.0,63.0,0.9,17.0,386.0,334.09,246.99
2018,2,3,9,45,851.5,64.5,0.85,17.65,423.5,393.28,297.62
2018,2,3,10,0,873.0,66.0,0.8,18.3,461.0,452.48,346.41
2018,2,3,10,15,887.0,68.0,0.8,18.75,493.0,509.0,391.87
2018,2,3,10,30,901.0,70.0,0.8,19.2,525.0,564.91,435.17
2018,2,3,10,45,910.5,71.0,0.75,19.65,550.0,616.23,473.09
2018,2,3,11,0,920.0,72.0,0.7,20.1,575.0,665.94,508.42
2018,2,3,11,15,926.0,73.0,0.65,20.45,592.5,711.45,539.72
2018,2,3,11,30,932.0,74.0,0.6,20.8,610.0,754.59,566.76
2018,2,3,11,45,934.0,74.5,0.55,21.1,619.5,791.59,589.08
2018,2,3,12,0,936.0,75.0,0.5,21.4,629.0,825.55,609.12
2018,2,3,12,15,936.0,75.0,0.5,21.6,630.5,854.11,626.62
2018,2,3,12,30,936.0,75.0,0.5,21.8,632.0,879.22,641.93
2018,2,3,12,45,933.5,75.0,0.45,21.95,626.0,898.65,652.76
2018,2,3,13,0,931.0,75.0,0.4,22.1,620.0,914.37,661.35
2018,2,3,13,15,926.0,74.5,0.4,22.15,606.0,923.5,667.21
2018,2,3,13,30,921.0,74.0,0.4,22.2,592.0,928.8,670.92
2018,2,3,13,45,912.5,73.0,0.4,22.25,570.5,926.49,670.05
2018,2,3,14,0,904.0,72.0,0.4,22.3,549.0,920.4,667.05
2018,2,3,14,15,892.0,70.5,0.45,22.2,520.0,906.82,660.9
2018,2,3,14,30,880.0,69.0,0.5,22.1,491.0,889.71,652.63
2018,2,3,14,45,862.5,67.5,0.55,22.05,456.5,864.41,638.88
2018,2,3,15,0,845.0,66.0,0.6,22.0,422.0,844.78,628.76
2018,2,3,15,15,820.0,63.5,0.6,22.0,382.0,805.74,604.34
2018,2,3,15,30,795.0,61.0,0.6,22.0,342.0,764.46,578.09
2018,2,3,15,45,758.5,57.5,0.7,20.75,297.5,710.7,546.41
2018,2,3,16,0,722.0,54.0,0.8,19.5,253.0,656.04,512.1
2018,2,3,16,15,666.5,49.5,0.9,18.9,207.5,585.54,462.42
2018,2,3,16,30,611.0,45.0,1.0,18.3,162.0,516.19,410.39
2018,2,3,16,45,518.5,38.5,1.1,17.7,118.5,429.77,340.74
2018,2,3,17,0,426.0,32.0,1.2,17.1,75.0,342.73,260.5
2018,2,3,17,15,264.0,21.0,1.2,16.9,43.0,202.2,29.92
2018,2,3,17,30,102.0,10.0,1.2,16.7,11.0,63.39,0.0
2018,2,3,17,45,51.0,5.0,1.2,16.5,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,7,15,21.5,9.5,0.9,12.1,11.0,8.64,0.0
2018,2,4,7,30,43.0,19.0,0.8,12.7,22.0,16.16,0.0
2018,2,4,7,45,39.5,37.0,0.75,13.3,41.0,30.35,19.97
2018,2,4,8,0,36.0,55.0,0.7,13.9,60.0,45.27,34.09
2018,2,4,8,15,58.0,74.0,0.65,14.3,86.0,61.68,45.94
2018,2,4,8,30,80.0,93.0,0.6,14.7,112.0,83.81,62.48
2018,2,4,8,45,200.0,104.5,0.6,15.15,165.0,118.66,85.82
2018,2,4,9,0,320.0,116.0,0.6,15.6,218.0,168.65,122.77
2018,2,4,9,15,372.5,125.0,0.65,16.15,259.5,214.99,160.64
2018,2,4,9,30,425.0,134.0,0.7,16.7,301.0,265.85,202.54
2018,2,4,9,45,471.5,138.0,0.7,17.2,339.5,315.35,243.19
2018,2,4,10,0,518.0,142.0,0.7,17.7,378.0,369.17,286.52
2018,2,4,10,15,420.5,168.0,0.75,18.2,368.0,377.56,294.88
2018,2,4,10,30,323.0,194.0,0.8,18.7,358.0,368.26,288.63
2018,2,4,10,45,230.5,217.0,0.85,19.2,337.0,355.69,278.77
2018,2,4,11,0,138.0,240.0,0.9,19.7,316.0,325.62,254.69
2018,2,4,11,15,227.5,243.5,0.95,19.9,373.5,398.47,311.6
2018,2,4,11,30,317.0,247.0,1.0,20.1,431.0,489.0,379.7
2018,2,4,11,45,369.5,239.0,1.0,20.35,456.5,535.22,413.55
2018,2,4,12,0,422.0,231.0,1.0,20.6,482.0,596.23,457.59
2018,2,4,12,15,348.5,248.5,1.0,20.7,456.5,558.73,429.03
2018,2,4,12,30,275.0,266.0,1.0,20.8,431.0,529.29,406.54
2018,2,4,12,45,416.5,227.0,1.0,20.9,474.0,631.99,483.6
2018,2,4,13,0,558.0,188.0,1.0,21.0,517.0,724.25,550.34
2018,2,4,13,15,535.0,189.0,1.0,20.9,498.5,715.77,543.82
2018,2,4,13,30,512.0,190.0,1.0,20.8,480.0,704.45,536.55
2018,2,4,13,45,568.0,166.0,1.0,20.7,477.0,733.01,558.84
2018,2,4,14,0,624.0,142.0,1.0,20.6,474.0,767.11,583.01
2018,2,4,14,15,695.5,118.5,1.0,20.35,470.0,804.86,609.9
2018,2,4,14,30,767.0,95.0,1.0,20.1,466.0,831.67,629.32
2018,2,4,14,45,780.0,86.5,0.95,19.9,441.0,826.1,626.19
2018,2,4,15,0,793.0,78.0,0.9,19.7,416.0,816.73,620.92
2018,2,4,15,15,789.0,71.0,0.9,19.7,380.5,790.83,604.61
2018,2,4,15,30,785.0,64.0,0.9,19.7,345.0,761.82,586.01
2018,2,4,15,45,750.5,60.5,0.9,18.6,301.5,709.78,552.91
2018,2,4,16,0,716.0,57.0,0.9,17.5,258.0,656.71,517.67
2018,2,4,16,15,664.0,51.5,0.95,16.95,212.0,587.54,467.94
2018,2,4,16,30,612.0,46.0,1.0,16.4,166.0,519.39,416.08
2018,2,4,16,45,522.0,39.0,1.1,15.85,122.0,433.71,346.78
2018,2,4,17,0,432.0,32.0,1.2,15.3,78.0,347.36,268.07
2018,2,4,17,15,268.0,21.5,1.2,15.05,45.0,207.26,61.83
2018,2,4,17,30,104.0,11.0,1.2,14.8,12.0,65.54,0.0
2018,2,4,17,45,52.0,5.5,1.25,14.6,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,5,7,15,130.0,12.0,0.6,12.95,20.0,10.91,0.0
2018,2,5,7,30,260.0,24.0,0.5,13.3,40.0,20.22,3.26
2018,2,5,7,45,400.0,32.0,0.45,13.65,81.5,26.0,16.44
2018,2,5,8,0,540.0,40.0,0.4,14.0,123.0,31.8,22.38
2018,2,5,8,15,608.5,45.5,0.45,14.4,169.0,50.73,29.02
2018,2,5,8,30,677.0,51.0,0.5,14.8,215.0,101.85,54.21
2018,2,5,8,45,720.5,54.5,0.55,15.15,260.0,155.69,93.41
2018,2,5,9,0,764.0,58.0,0.6,15.5,305.0,214.31,142.27
2018,2,5,9,15,794.5,61.0,0.7,15.95,348.0,273.42,194.22
2018,2,5,9,30,825.0,64.0,0.8,16.4,391.0,335.08,248.3
2018,2,5,9,45,847.5,65.5,0.85,16.8,429.0,394.4,299.61
2018,2,5,10,0,870.0,67.0,0.9,17.2,467.0,454.29,349.85
2018,2,5,10,15,884.0,68.5,1.0,17.5,499.0,510.34,396.09
2018,2,5,10,30,898.0,70.0,1.1,17.8,531.0,565.77,440.44
2018,2,5,10,45,908.0,71.5,1.15,18.1,556.5,617.95,480.72
2018,2,5,11,0,918.0,73.0,1.2,18.4,582.0,668.6,518.72
2018,2,5,11,15,925.0,73.5,1.25,18.65,600.0,714.33,552.35
2018,2,5,11,30,932.0,74.0,1.3,18.9,618.0,757.76,581.81
2018,2,5,11,45,922.0,78.5,1.35,19.15,624.0,790.39,603.51
2018,2,5,12,0,912.0,83.0,1.4,19.4,630.0,819.28,622.67
2018,2,5,12,15,814.5,112.5,1.4,19.5,602.5,808.14,614.33
2018,2,5,12,30,717.0,142.0,1.4,19.6,575.0,786.83,599.58
2018,2,5,12,45,767.5,125.5,1.4,19.75,585.0,830.17,629.31
2018,2,5,13,0,818.0,109.0,1.4,19.9,595.0,867.29,653.88
2018,2,5,13,15,857.0,95.0,1.4,19.9,593.5,899.18,675.28
2018,2,5,13,30,896.0,81.0,1.4,19.9,592.0,918.81,688.61
2018,2,5,13,45,770.0,111.0,1.45,19.9,539.0,861.32,651.28
2018,2,5,14,0,644.0,141.0,1.5,19.9,486.0,785.6,601.55
2018,2,5,14,15,646.0,131.5,1.45,19.7,462.0,776.76,597.15
2018,2,5,14,30,648.0,122.0,1.4,19.5,438.0,764.83,589.94
2018,2,5,14,45,589.5,124.0,1.4,19.25,396.0,709.35,552.59
2018,2,5,15,0,531.0,126.0,1.4,19.0,354.0,645.65,508.89
2018,2,5,15,15,662.0,92.5,1.4,19.0,350.0,716.41,561.79
2018,2,5,15,30,793.0,59.0,1.4,19.0,346.0,763.57,595.68
2018,2,5,15,45,759.0,56.5,1.25,17.95,303.0,713.07,560.6
2018,2,5,16,0,725.0,54.0,1.1,16.9,260.0,661.53,524.49
2018,2,5,16,15,672.5,49.0,1.15,16.25,214.0,592.32,474.58
2018,2,5,16,30,620.0,44.0,1.2,15.6,168.0,524.27,422.67
2018,2,5,16,45,532.0,38.0,1.25,15.0,124.0,432.84,348.85
2018,2,5,17,0,444.0,32.0,1.3,14.4,80.0,355.69,277.62
2018,2,5,17,15,286.5,22.0,1.35,14.3,47.0,220.77,91.23
2018,2,5,17,30,129.0,12.0,1.4,14.2,14.0,80.01,0.0
2018,2,5,17,45,64.5,6.0,1.4,14.15,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.35,10.05,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.2,2.0,0.0,0.0
2018,2,6,7,15,215.0,13.0,1.3,10.8,25.5,11.82,0.0
2018,2,6,7,30,397.0,23.0,1.3,11.4,49.0,21.08,5.5
2018,2,6,7,45,513.0,29.5,1.25,12.0,92.0,26.01,16.66
2018,2,6,8,0,629.0,36.0,1.2,12.6,135.0,31.04,21.84
2018,2,6,8,15,693.5,40.5,1.15,13.05,183.0,48.39,25.68
2018,2,6,8,30,758.0,45.0,1.1,13.5,231.0,103.68,52.78
2018,2,6,8,45,798.0,48.0,1.05,13.95,278.0,163.79,97.37
2018,2,6,9,0,838.0,51.0,1.0,14.4,325.0,225.62,149.63
2018,2,6,9,15,867.5,53.0,1.0,14.85,369.5,287.47,204.57
2018,2,6,9,30,897.0,55.0,1.0,15.3,414.0,351.52,261.17
2018,2,6,9,45,917.0,57.0,1.0,15.75,454.0,413.82,315.28
2018,2,6,10,0,937.0,59.0,1.0,16.2,494.0,476.64,367.92
2018,2,6,10,15,950.0,60.0,1.05,16.55,526.5,535.16,415.92
2018,2,6,10,30,963.0,61.0,1.1,16.9,559.0,592.81,461.59
2018,2,6,10,45,972.0,62.0,1.15,17.25,585.0,646.94,503.18
2018,2,6,11,0,981.0,63.0,1.2,17.6,611.0,699.25,542.2
2018,2,6,11,15,984.5,64.0,1.2,17.85,628.5,745.76,575.17
2018,2,6,11,30,988.0,65.0,1.2,18.1,646.0,789.51,603.91
2018,2,6,11,45,989.0,65.5,1.25,18.4,655.0,827.85,629.16
2018,2,6,12,0,990.0,66.0,1.3,18.7,664.0,862.88,652.07
2018,2,6,12,15,989.0,67.0,1.3,18.8,666.0,893.41,671.73
2018,2,6,12,30,988.0,68.0,1.3,18.9,668.0,920.26,688.95
2018,2,6,12,45,984.5,69.0,1.3,19.05,662.0,941.19,702.19
2018,2,6,13,0,981.0,70.0,1.3,19.2,656.0,958.18,713.0
2018,2,6,13,15,976.0,69.5,1.3,19.25,641.5,968.0,719.56
2018,2,6,13,30,971.0,69.0,1.3,19.3,627.0,973.76,723.74
2018,2,6,13,45,961.0,68.0,1.3,19.3,603.5,970.29,722.26
2018,2,6,14,0,951.0,67.0,1.3,19.3,580.0,962.81,718.42
2018,2,6,14,15,939.5,65.5,1.3,19.15,550.5,949.42,711.29
2018,2,6,14,30,928.0,64.0,1.3,19.0,521.0,932.28,701.83
2018,2,6,14,45,912.0,62.5,1.25,18.85,485.5,907.57,686.58
2018,2,6,15,0,896.0,61.0,1.2,18.7,450.0,879.64,669.16
2018,2,6,15,15,873.0,58.5,1.2,18.7,408.5,841.33,644.84
2018,2,6,15,30,850.0,56.0,1.2,18.7,367.0,800.67,618.46
2018,2,6,15,45,815.5,53.5,1.05,17.6,321.5,756.49,589.4
2018,2,6,16,0,781.0,51.0,0.9,16.5,276.0,702.9,552.43
2018,2,6,16,15,728.0,47.0,1.0,15.9,228.0,632.73,503.45
2018,2,6,16,30,675.0,43.0,1.1,15.3,180.0,563.58,452.03
2018,2,6,16,45,589.0,37.5,1.2,14.7,134.5,471.88,379.5
2018,2,6,17,0,503.0,32.0,1.3,14.1,89.0,384.31,301.66
2018,2,6,17,15,335.5,23.0,1.35,14.1,53.0,252.59,126.42
2018,2,6,17,30,168.0,14.0,1.4,14.1,17.0,103.0,0.0
2018,2,6,17,45,84.0,7.0,1.4,14.1,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.2,10.3,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.1,10.5,2.0,0.0,0.0
2018,2,7,7,15,188.5,14.0,1.1,11.25,25.5,12.73,0.0
2018,2,7,7,30,350.0,25.0,1.1,12.0,49.0,21.0,6.89
2018,2,7,7,45,463.5,32.0,1.05,12.7,90.5,25.88,16.61
2018,2,7,8,0,577.0,39.0,1.0,13.4,132.0,33.62,24.08
2018,2,7,8,15,642.0,44.0,0.95,13.85,178.5,50.85,28.14
2018,2,7,8,30,707.0,49.0,0.9,14.3,225.0,103.56,54.4
2018,2,7,8,45,748.0,52.5,0.85,14.75,271.0,159.08,95.31
2018,2,7,9,0,789.0,56.0,0.8,15.2,317.0,219.05,145.66
2018,2,7,9,15,816.5,59.0,0.75,15.85,360.0,279.02,198.32
2018,2,7,9,30,844.0,62.0,0.7,16.5,403.0,342.07,253.03
2018,2,7,9,45,864.0,63.5,0.7,17.1,441.0,401.11,303.57
2018,2,7,10,0,884.0,65.0,0.7,17.7,479.0,460.73,352.78
2018,2,7,10,15,897.5,66.5,0.7,18.2,511.0,517.42,398.1
2018,2,7,10,30,911.0,68.0,0.7,18.7,543.0,573.41,441.14
2018,2,7,10,45,920.0,69.0,0.7,19.15,568.0,625.23,479.69
2018,2,7,11,0,929.0,70.0,0.7,19.6,593.0,675.38,515.72
2018,2,7,11,15,935.0,71.0,0.7,19.85,611.0,721.56,548.04
2018,2,7,11,30,941.0,72.0,0.7,20.1,629.0,765.33,576.23
2018,2,7,11,45,944.0,72.5,0.75,20.35,639.0,803.66,601.22
2018,2,7,12,0,947.0,73.0,0.8,20.6,649.0,838.95,624.12
2018,2,7,12,15,944.5,74.5,0.8,20.6,650.5,867.73,642.44
2018,2,7,12,30,942.0,76.0,0.8,20.6,652.0,892.92,658.49
2018,2,7,12,45,936.0,77.0,0.8,20.65,645.0,910.82,669.77
2018,2,7,13,0,930.0,78.0,0.8,20.7,638.0,924.86,678.77
2018,2,7,13,15,924.0,78.0,0.8,20.6,624.0,933.83,685.08
2018,2,7,13,30,918.0,78.0,0.8,20.5,610.0,938.95,689.15
2018,2,7,13,45,910.0,76.5,0.8,20.45,588.0,936.53,688.46
2018,2,7,14,0,902.0,75.0,0.8,20.4,566.0,930.3,685.58
2018,2,7,14,15,890.0,74.0,0.8,20.2,537.5,917.34,678.91
2018,2,7,14,30,878.0,73.0,0.8,20.0,509.0,900.86,670.11
2018,2,7,14,45,860.5,71.0,0.75,19.75,473.5,874.79,654.22
2018,2,7,15,0,843.0,69.0,0.7,19.5,438.0,854.48,642.21
2018,2,7,15,15,818.5,67.0,0.7,19.5,398.0,816.31,618.25
2018,2,7,15,30,794.0,65.0,0.7,19.5,358.0,775.84,592.44
2018,2,7,15,45,759.0,61.5,0.65,18.4,313.5,722.88,558.77
2018,2,7,16,0,724.0,58.0,0.6,17.3,269.0,668.91,523.04
2018,2,7,16,15,671.5,53.0,0.7,16.6,222.5,599.32,475.06
2018,2,7,16,30,619.0,48.0,0.8,15.9,176.0,530.74,424.69
2018,2,7,16,45,531.5,41.5,0.9,15.2,131.5,446.15,357.8
2018,2,7,17,0,444.0,35.0,1.0,14.5,87.0,360.63,283.31
2018,2,7,17,15,291.0,24.5,1.0,14.25,52.0,230.25,129.68
2018,2,7,17,30,138.0,14.0,1.0,14.0,17.0,87.1,0.0
2018,2,7,17,45,69.0,7.0,1.0,13.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.15,11.0,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.1,11.0,2.0,0.0,0.0
2018,2,8,7,15,183.5,15.0,1.0,11.65,26.5,13.64,0.0
2018,2,8,7,30,341.0,27.0,0.9,12.3,51.0,22.79,9.21
2018,2,8,7,45,454.5,34.0,0.85,12.9,93.0,27.55,18.13
2018,2,8,8,0,568.0,41.0,0.8,13.5,135.0,35.38,25.67
2018,2,8,8,15,634.0,46.5,0.75,13.95,182.0,53.42,30.12
2018,2,8,8,30,700.0,52.0,0.7,14.4,229.0,106.29,56.81
2018,2,8,8,45,742.0,56.0,0.65,14.85,275.5,162.14,97.96
2018,2,8,9,0,784.0,60.0,0.6,15.3,322.0,222.58,148.47
2018,2,8,9,15,815.0,62.0,0.55,15.9,365.5,282.42,200.61
2018,2,8,9,30,846.0,64.0,0.5,16.5,409.0,344.81,254.39
2018,2,8,9,45,869.0,65.0,0.45,17.1,448.0,405.68,305.64
2018,2,8,10,0,892.0,66.0,0.4,17.7,487.0,466.53,354.87
2018,2,8,10,15,905.0,68.0,0.45,18.35,519.5,524.02,400.43
2018,2,8,10,30,918.0,70.0,0.5,19.0,552.0,580.77,443.75
2018,2,8,10,45,927.0,71.0,0.5,19.65,577.5,633.05,481.78
2018,2,8,11,0,936.0,72.0,0.5,20.3,603.0,683.63,517.23
2018,2,8,11,15,942.5,72.5,0.55,20.6,621.0,730.01,549.82
2018,2,8,11,30,949.0,73.0,0.6,20.9,639.0,773.98,578.45
2018,2,8,11,45,952.0,73.5,0.6,21.2,649.0,812.67,602.48
2018,2,8,12,0,955.0,74.0,0.6,21.5,659.0,848.31,624.33
2018,2,8,12,15,956.0,73.5,0.65,21.55,661.0,877.92,643.7
2018,2,8,12,30,957.0,73.0,0.7,21.6,663.0,904.02,660.93
2018,2,8,12,45,955.5,72.5,0.75,21.7,657.0,924.34,674.45
2018,2,8,13,0,954.0,72.0,0.8,21.8,651.0,940.85,685.75
2018,2,8,13,15,949.0,71.5,0.8,21.7,636.5,950.36,692.32
2018,2,8,13,30,944.0,71.0,0.8,21.6,622.0,955.91,696.64
2018,2,8,13,45,936.0,70.0,0.85,21.55,600.0,954.15,697.38
2018,2,8,14,0,928.0,69.0,0.9,21.5,578.0,948.47,695.87
2018,2,8,14,15,916.5,68.5,0.9,21.4,549.5,936.43,689.6
2018,2,8,14,30,905.0,68.0,0.9,21.3,521.0,920.77,681.15
2018,2,8,14,45,889.5,65.5,0.95,21.15,485.5,895.38,667.41
2018,2,8,15,0,874.0,63.0,1.0,21.0,450.0,866.8,651.44
2018,2,8,15,15,851.0,61.0,1.0,21.0,409.5,829.49,628.15
2018,2,8,15,30,828.0,59.0,1.0,21.0,369.0,798.16,608.57
2018,2,8,15,45,795.5,56.0,0.95,19.55,324.0,747.01,577.07
2018,2,8,16,0,763.0,53.0,0.9,18.1,279.0,694.66,543.44
2018,2,8,16,15,713.5,49.0,1.0,17.3,232.0,627.39,497.33
2018,2,8,16,30,664.0,45.0,1.1,16.5,185.0,560.9,448.73
2018,2,8,16,45,582.5,39.0,1.2,15.65,139.0,471.63,379.1
2018,2,8,17,0,501.0,33.0,1.3,14.8,93.0,386.5,305.45
2018,2,8,17,15,338.5,24.0,1.3,14.55,56.5,260.18,159.99
2018,2,8,17,30,176.0,15.0,1.3,14.3,20.0,108.78,0.0
2018,2,8,17,45,88.0,7.5,1.3,14.05,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.8,12.7,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.8,12.8,3.0,0.0,0.0
2018,2,9,7,15,220.0,14.5,0.7,13.25,29.0,13.19,0.0
2018,2,9,7,30,404.0,25.0,0.6,13.7,55.0,22.74,10.12
2018,2,9,7,45,511.0,31.0,0.5,14.15,98.0,27.11,17.75
2018,2,9,8,0,618.0,37.0,0.4,14.6,141.0,31.62,22.31
2018,2,9,8,15,680.0,41.5,0.4,15.0,189.0,50.52,26.48
2018,2,9,8,30,742.0,46.0,0.4,15.4,237.0,105.13,53.78
2018,2,9,8,45,781.5,49.0,0.35,15.85,283.5,162.31,95.81
2018,2,9,9,0,821.0,52.0,0.3,16.3,330.0,225.71,148.56
2018,2,9,9,15,847.5,54.5,0.35,16.85,373.5,286.53,201.65
2018,2,9,9,30,874.0,57.0,0.4,17.4,417.0,349.27,256.01
2018,2,9,9,45,892.5,58.0,0.45,18.0,455.0,409.01,306.88
2018,2,9,10,0,911.0,59.0,0.5,18.6,493.0,469.11,356.3
2018,2,9,10,15,924.5,60.5,0.6,19.0,526.0,527.3,403.24
2018,2,9,10,30,938.0,62.0,0.7,19.4,559.0,584.75,448.09
2018,2,9,10,45,947.5,63.5,0.8,19.8,585.5,638.78,489.13
2018,2,9,11,0,957.0,65.0,0.9,20.2,612.0,691.13,527.84
2018,2,9,11,15,962.0,66.0,0.95,20.35,630.0,737.89,560.96
2018,2,9,11,30,967.0,67.0,1.0,20.5,648.0,782.07,590.38
2018,2,9,11,45,969.5,68.0,1.1,20.7,658.5,821.58,617.0
2018,2,9,12,0,972.0,69.0,1.2,20.9,669.0,857.95,641.47
2018,2,9,12,15,971.5,69.5,1.25,20.95,671.0,887.95,661.38
2018,2,9,12,30,971.0,70.0,1.3,21.0,673.0,914.35,679.02
2018,2,9,12,45,949.0,76.0,1.35,21.0,660.5,924.89,686.51
2018,2,9,13,0,927.0,82.0,1.4,21.0,648.0,930.97,691.41
2018,2,9,13,15,851.5,99.0,1.4,20.95,610.0,906.33,675.7
2018,2,9,13,30,776.0,116.0,1.4,20.9,572.0,867.52,650.89
2018,2,9,13,45,825.5,99.0,1.45,20.8,569.0,899.68,674.56
2018,2,9,14,0,875.0,82.0,1.5,20.7,566.0,918.22,688.42
2018,2,9,14,15,872.5,79.0,1.45,20.45,541.0,911.57,684.87
2018,2,9,14,30,870.0,76.0,1.4,20.2,516.0,901.29,679.31
2018,2,9,14,45,823.5,76.0,1.4,19.9,469.5,860.75,654.21
2018,2,9,15,0,777.0,76.0,1.4,19.6,423.0,808.78,621.17
2018,2,9,15,15,732.5,76.5,1.4,19.6,380.0,757.41,587.24
2018,2,9,15,30,688.0,77.0,1.4,19.6,337.0,710.12,555.43
2018,2,9,15,45,659.5,71.0,1.2,18.55,295.5,662.01,522.39
2018,2,9,16,0,631.0,65.0,1.0,17.5,254.0,613.0,487.53
2018,2,9,16,15,563.5,60.5,1.1,16.75,208.5,536.05,432.17
2018,2,9,16,30,496.0,56.0,1.2,16.0,163.0,461.65,375.65
2018,2,9,16,45,423.5,47.5,1.25,15.3,122.5,382.22,310.56
2018,2,9,17,0,351.0,39.0,1.3,14.6,82.0,307.36,245.02
2018,2,9,17,15,232.0,26.5,1.3,14.4,49.5,202.07,131.82
2018,2,9,17,30,113.0,14.0,1.3,14.2,17.0,73.99,0.0
2018,2,9,17,45,56.5,7.0,1.35,14.05,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.45,9.35,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.4,9.6,2.0,0.0,0.0
2018,2,10,7,15,168.5,15.0,1.45,10.1,28.0,13.64,0.0
2018,2,10,7,30,326.0,28.0,1.5,10.6,54.0,23.4,11.59
2018,2,10,7,45,463.5,34.5,1.55,11.1,99.0,27.76,18.6
2018,2,10,8,0,601.0,41.0,1.6,11.6,144.0,35.21,25.78
2018,2,10,8,15,664.0,45.0,1.65,12.15,191.5,53.87,29.51
2018,2,10,8,30,727.0,49.0,1.7,12.7,239.0,107.25,56.73
2018,2,10,8,45,767.0,52.0,1.75,13.2,285.5,163.74,99.23
2018,2,10,9,0,807.0,55.0,1.8,13.7,332.0,224.52,151.27
2018,2,10,9,15,832.0,58.0,1.85,14.2,375.0,286.74,207.18
2018,2,10,9,30,857.0,61.0,1.9,14.7,418.0,348.73,262.8
2018,2,10,9,45,873.0,64.0,2.0,15.2,456.0,408.71,315.92
2018,2,10,10,0,889.0,67.0,2.1,15.7,494.0,468.87,367.58
2018,2,10,10,15,901.5,68.5,2.1,16.0,526.0,525.63,414.97
2018,2,10,10,30,914.0,70.0,2.1,16.3,558.0,581.58,460.1
2018,2,10,10,45,906.0,76.0,2.05,16.55,578.5,628.96,497.07
2018,2,10,11,0,898.0,82.0,2.0,16.8,599.0,673.19,530.45
2018,2,10,11,15,792.5,117.0,2.0,16.95,583.5,682.02,536.13
2018,2,10,11,30,687.0,152.0,2.0,17.1,568.0,679.17,532.86
2018,2,10,11,45,644.5,169.5,2.0,17.25,564.5,693.65,542.88
2018,2,10,12,0,602.0,187.0,2.0,17.4,561.0,702.73,548.58
2018,2,10,12,15,574.5,197.0,2.0,17.45,555.0,706.94,551.41
2018,2,10,12,30,547.0,207.0,2.0,17.5,549.0,712.95,555.34
2018,2,10,12,45,660.0,167.5,2.05,17.55,576.5,790.95,613.47
2018,2,10,13,0,773.0,128.0,2.1,17.6,604.0,862.38,663.28
2018,2,10,13,15,800.0,117.0,2.15,17.55,600.0,882.35,677.43
2018,2,10,13,30,827.0,106.0,2.2,17.5,596.0,904.46,693.73
2018,2,10,13,45,876.5,89.0,2.2,17.45,592.0,936.29,716.29
2018,2,10,14,0,926.0,72.0,2.2,17.4,588.0,954.58,729.58
2018,2,10,14,15,917.5,70.5,2.25,17.2,560.0,944.0,724.43
2018,2,10,14,30,909.0,69.0,2.3,17.0,532.0,929.71,717.12
2018,2,10,14,45,883.5,67.0,2.3,16.85,492.0,895.82,695.6
2018,2,10,15,0,858.0,65.0,2.3,16.7,452.0,859.03,671.98
2018,2,10,15,15,824.0,61.5,2.3,16.7,406.0,810.24,639.06
2018,2,10,15,30,790.0,58.0,2.3,16.7,360.0,768.01,610.34
2018,2,10,15,45,762.5,57.5,2.2,16.0,320.0,725.21,581.26
2018,2,10,16,0,735.0,57.0,2.1,15.3,280.0,680.87,549.98
2018,2,10,16,15,632.5,55.5,2.05,14.75,225.0,582.47,476.07
2018,2,10,16,30,530.0,54.0,2.0,14.2,170.0,484.52,399.52
2018,2,10,16,45,527.0,44.5,1.9,13.65,136.0,449.71,368.81
2018,2,10,17,0,524.0,35.0,1.8,13.1,102.0,405.19,325.82
2018,2,10,17,15,371.5,26.0,1.85,12.8,63.0,286.58,197.99
2018,2,10,17,30,219.0,17.0,1.9,12.5,24.0,134.54,0.0
2018,2,10,17,45,109.5,8.5,1.9,12.2,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.5,1.25,8.5,3.0,0.0,0.0
2018,2,11,7,0,66.0,7.0,1.2,8.8,6.0,0.0,0.0
2018,2,11,7,15,242.0,17.5,1.1,9.4,34.0,15.92,0.0
2018,2,11,7,30,418.0,28.0,1.0,10.0,62.0,23.37,12.29
2018,2,11,7,45,523.0,34.5,0.95,10.65,106.5,30.32,20.98
2018,2,11,8,0,628.0,41.0,0.9,11.3,151.0,35.16,25.83
2018,2,11,8,15,688.5,45.5,0.95,11.8,199.5,55.61,30.23
2018,2,11,8,30,749.0,50.0,1.0,12.3,248.0,110.9,58.83
2018,2,11,8,45,786.5,53.5,1.1,12.8,295.5,168.97,102.69
2018,2,11,9,0,824.0,57.0,1.2,13.3,343.0,231.02,155.82
2018,2,11,9,15,847.0,60.0,1.35,13.6,386.0,293.87,212.4
2018,2,11,9,30,870.0,63.0,1.5,13.9,429.0,356.23,268.56
2018,2,11,9,45,765.0,91.5,1.65,14.25,434.5,394.33,306.29
2018,2,11,10,0,660.0,120.0,1.8,14.6,440.0,419.66,331.41
2018,2,11,10,15,590.0,148.5,1.95,14.55,448.5,450.91,359.26
2018,2,11,10,30,520.0,177.0,2.1,14.5,457.0,470.13,376.31
2018,2,11,10,45,450.5,203.0,2.25,14.5,453.5,483.23,387.46
2018,2,11,11,0,381.0,229.0,2.4,14.5,450.0,480.21,385.54
2018,2,11,11,15,292.5,256.0,2.4,14.3,428.5,466.89,374.56
2018,2,11,11,30,204.0,283.0,2.4,14.1,407.0,435.24,348.94
2018,2,11,11,45,120.0,265.5,2.4,13.85,339.0,363.22,291.85
2018,2,11,12,0,36.0,248.0,2.4,13.6,271.0,271.79,217.96
2018,2,11,12,15,28.0,234.5,2.35,13.5,252.5,253.65,203.64
2018,2,11,12,30,20.0,221.0,2.3,13.4,234.0,222.68,178.7
2018,2,11,12,45,162.0,241.0,2.25,13.3,341.5,398.11,322.77
2018,2,11,13,0,304.0,261.0,2.2,13.2,449.0,569.93,457.05
2018,2,11,13,15,436.5,224.0,2.35,13.0,488.0,672.71,537.49
