Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,30,569.0,187.0,2.5,12.8,527.0,760.24,606.38
2018,2,11,13,45,386.0,214.0,2.6,12.6,441.0,628.18,505.3
2018,2,11,14,0,203.0,241.0,2.7,12.4,355.0,459.35,373.63
2018,2,11,14,15,105.5,177.5,2.9,12.25,236.5,294.93,242.77
2018,2,11,14,30,8.0,114.0,3.1,12.1,118.0,110.69,88.47
2018,2,11,14,45,25.0,123.5,3.25,11.9,135.0,145.62,119.07
2018,2,11,15,0,42.0,133.0,3.4,11.7,152.0,172.98,143.01
2018,2,11,15,15,35.5,136.0,3.4,11.7,151.0,172.67,142.7
2018,2,11,15,30,29.0,139.0,3.4,11.7,150.0,173.92,143.73
2018,2,11,15,45,221.0,118.0,3.45,11.3,187.0,338.59,287.69
2018,2,11,16,0,413.0,97.0,3.5,10.9,224.0,477.1,404.88
2018,2,11,16,15,359.5,87.5,3.4,10.65,185.0,412.43,350.23
2018,2,11,16,30,306.0,78.0,3.3,10.4,146.0,350.53,297.18
2018,2,11,16,45,228.0,62.5,3.25,10.2,106.5,267.09,224.37
2018,2,11,17,0,150.0,47.0,3.2,10.0,67.0,176.04,143.9
2018,2,11,17,15,94.5,31.5,3.15,9.9,42.0,118.72,83.86
2018,2,11,17,30,39.0,16.0,3.1,9.8,17.0,35.82,0.0
2018,2,11,17,45,19.5,8.0,3.05,9.7,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,12,6,45,13.0,2.0,2.2,7.0,2.0,0.0,0.0
2018,2,12,7,0,26.0,4.0,2.2,7.4,4.0,0.0,0.0
2018,2,12,7,15,157.5,17.5,2.25,7.85,30.0,15.92,0.0
2018,2,12,7,30,289.0,31.0,2.3,8.3,56.0,25.9,14.92
2018,2,12,7,45,449.0,36.5,2.35,8.8,103.5,29.24,20.24
2018,2,12,8,0,609.0,42.0,2.4,9.3,151.0,35.9,26.72
2018,2,12,8,15,677.0,45.5,2.35,9.6,200.0,55.99,30.58
2018,2,12,8,30,745.0,49.0,2.3,9.9,249.0,110.47,59.1
2018,2,12,8,45,784.5,52.0,2.25,10.2,296.5,168.22,103.5
2018,2,12,9,0,824.0,55.0,2.2,10.5,344.0,232.3,159.29
2018,2,12,9,15,845.5,59.0,2.15,10.7,387.5,293.71,215.69
2018,2,12,9,30,867.0,63.0,2.1,10.9,431.0,356.52,273.06
2018,2,12,9,45,880.0,66.5,2.05,11.15,469.0,416.6,327.07
2018,2,12,10,0,893.0,70.0,2.0,11.4,507.0,476.52,379.15
2018,2,12,10,15,907.5,71.5,1.95,11.55,540.0,534.72,428.19
2018,2,12,10,30,922.0,73.0,1.9,11.7,573.0,592.31,475.02
2018,2,12,10,45,909.5,80.5,1.85,11.9,592.5,639.02,511.81
2018,2,12,11,0,897.0,88.0,1.8,12.1,612.0,682.17,544.66
2018,2,12,11,15,920.5,83.0,1.8,12.2,635.0,733.29,583.2
2018,2,12,11,30,944.0,78.0,1.8,12.3,658.0,783.22,617.98
2018,2,12,11,45,953.0,77.0,1.8,12.45,670.5,824.96,646.39
2018,2,12,12,0,962.0,76.0,1.8,12.6,683.0,863.99,672.73
2018,2,12,12,15,961.5,77.0,1.8,12.65,685.0,894.5,693.25
2018,2,12,12,30,961.0,78.0,1.8,12.7,687.0,921.43,711.36
2018,2,12,12,45,948.5,81.5,1.8,12.8,678.0,937.09,721.69
2018,2,12,13,0,936.0,85.0,1.8,12.9,669.0,948.62,729.45
2018,2,12,13,15,940.5,81.0,1.8,12.9,657.0,962.54,739.32
2018,2,12,13,30,945.0,77.0,1.8,12.9,645.0,972.61,746.69
2018,2,12,13,45,937.0,76.0,1.8,12.95,623.0,970.91,746.14
2018,2,12,14,0,929.0,75.0,1.8,13.0,601.0,965.26,743.23
2018,2,12,14,15,917.0,74.0,1.8,12.9,571.5,952.07,735.77
2018,2,12,14,30,905.0,73.0,1.8,12.8,542.0,935.21,725.97
2018,2,12,14,45,888.5,71.0,1.8,12.75,505.5,909.46,709.94
2018,2,12,15,0,872.0,69.0,1.8,12.7,469.0,880.53,691.67
2018,2,12,15,15,849.5,66.5,1.8,12.7,428.0,851.46,673.0
2018,2,12,15,30,827.0,64.0,1.8,12.7,387.0,810.97,645.79
2018,2,12,15,45,777.5,63.5,1.8,12.3,338.5,748.63,602.9
2018,2,12,16,0,728.0,63.0,1.8,11.9,290.0,685.78,558.27
2018,2,12,16,15,689.0,57.0,1.75,11.25,244.0,624.37,512.93
2018,2,12,16,30,650.0,51.0,1.7,10.6,198.0,563.1,465.35
2018,2,12,16,45,571.0,44.5,1.65,10.0,151.0,481.52,398.71
2018,2,12,17,0,492.0,38.0,1.6,9.4,104.0,398.68,325.8
2018,2,12,17,15,341.5,28.0,1.6,9.15,65.0,275.36,204.35
2018,2,12,17,30,191.0,18.0,1.6,8.9,26.0,120.83,0.0
2018,2,12,17,45,95.5,9.0,1.6,8.6,13.0,8.19,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,13,6,45,23.0,3.0,1.4,5.4,3.0,0.0,0.0
2018,2,13,7,0,46.0,6.0,1.4,5.8,6.0,5.46,0.0
2018,2,13,7,15,203.0,18.5,1.4,6.4,34.5,16.83,0.0
2018,2,13,7,30,360.0,31.0,1.4,7.0,63.0,25.82,15.46
2018,2,13,7,45,470.5,38.5,1.4,7.65,108.0,30.94,21.94
2018,2,13,8,0,581.0,46.0,1.4,8.3,153.0,36.09,27.06
2018,2,13,8,15,644.0,51.5,1.35,8.9,201.5,61.2,35.38
2018,2,13,8,30,707.0,57.0,1.3,9.5,250.0,115.1,64.53
2018,2,13,8,45,747.5,61.0,1.3,10.15,297.5,171.76,107.93
2018,2,13,9,0,788.0,65.0,1.3,10.8,345.0,232.87,160.5
2018,2,13,9,15,818.5,67.0,1.25,11.3,389.0,293.44,214.84
2018,2,13,9,30,849.0,69.0,1.2,11.8,433.0,356.53,270.87
2018,2,13,9,45,871.5,70.0,1.2,12.35,472.5,418.08,324.53
2018,2,13,10,0,894.0,71.0,1.2,12.9,512.0,479.45,376.25
2018,2,13,10,15,907.0,73.0,1.15,13.2,545.0,537.57,423.69
2018,2,13,10,30,920.0,75.0,1.1,13.5,578.0,594.92,468.67
2018,2,13,10,45,928.5,76.5,1.0,13.85,604.0,648.0,508.21
2018,2,13,11,0,937.0,78.0,0.9,14.2,630.0,699.32,544.81
2018,2,13,11,15,943.0,78.5,0.8,14.4,648.0,745.84,576.3
2018,2,13,11,30,949.0,79.0,0.7,14.6,666.0,789.88,603.61
2018,2,13,11,45,951.5,80.0,0.65,14.8,676.5,829.12,627.88
2018,2,13,12,0,954.0,81.0,0.6,15.0,687.0,865.25,649.77
2018,2,13,12,15,955.0,80.5,0.5,15.15,689.0,895.15,666.42
2018,2,13,12,30,956.0,80.0,0.4,15.3,691.0,921.54,680.61
2018,2,13,12,45,954.5,80.0,0.35,15.4,685.0,942.67,692.57
2018,2,13,13,0,953.0,80.0,0.3,15.5,679.0,959.99,702.23
2018,2,13,13,15,948.5,79.0,0.25,15.55,664.5,969.49,707.24
2018,2,13,13,30,944.0,78.0,0.2,15.6,650.0,975.0,710.05
2018,2,13,13,45,936.0,77.5,0.2,15.65,628.0,973.91,709.96
2018,2,13,14,0,928.0,77.0,0.2,15.7,606.0,968.89,707.68
2018,2,13,14,15,916.5,75.5,0.2,15.65,576.5,955.52,700.56
2018,2,13,14,30,905.0,74.0,0.2,15.6,547.0,938.44,691.31
2018,2,13,14,45,888.5,73.0,0.25,15.55,511.5,913.96,678.34
2018,2,13,15,0,872.0,72.0,0.3,15.5,476.0,895.3,669.22
2018,2,13,15,15,850.0,69.0,0.3,15.5,434.5,856.99,645.75
2018,2,13,15,30,828.0,66.0,0.3,15.5,393.0,816.16,620.43
2018,2,13,15,45,795.0,63.0,0.4,15.0,347.0,764.02,589.49
2018,2,13,16,0,762.0,60.0,0.5,14.5,301.0,710.62,556.24
2018,2,13,16,15,713.5,55.5,0.6,14.0,252.5,642.63,510.33
2018,2,13,16,30,665.0,51.0,0.7,13.5,204.0,575.28,462.03
2018,2,13,16,45,586.5,45.5,0.8,13.0,157.0,494.37,399.78
2018,2,13,17,0,508.0,40.0,0.9,12.5,110.0,412.06,330.48
2018,2,13,17,15,360.0,30.0,1.0,12.2,69.5,288.77,214.94
2018,2,13,17,30,212.0,20.0,1.1,11.9,29.0,158.1,0.0
2018,2,13,17,45,106.0,10.0,1.15,11.6,14.5,9.1,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,45,0.0,1.0,1.3,7.85,1.0,0.0,0.0
2018,2,14,7,0,0.0,2.0,1.2,8.0,2.0,1.82,0.0
2018,2,14,7,15,17.5,15.0,1.1,8.5,16.5,12.86,0.0
2018,2,14,7,30,35.0,28.0,1.0,9.0,31.0,23.55,13.84
2018,2,14,7,45,103.0,43.0,0.9,9.5,60.5,34.26,24.79
2018,2,14,8,0,171.0,58.0,0.8,10.0,90.0,45.62,35.47
2018,2,14,8,15,163.5,76.5,0.75,10.5,114.0,65.1,47.5
2018,2,14,8,30,156.0,95.0,0.7,11.0,138.0,92.61,67.74
2018,2,14,8,45,182.0,119.0,0.65,11.45,178.0,129.29,96.85
2018,2,14,9,0,208.0,143.0,0.6,11.9,218.0,169.83,130.06
2018,2,14,9,15,376.0,136.0,0.6,12.5,291.5,229.01,174.41
2018,2,14,9,30,544.0,129.0,0.6,13.1,365.0,306.05,234.76
2018,2,14,9,45,706.0,103.0,0.65,13.7,437.0,384.24,296.96
2018,2,14,10,0,868.0,77.0,0.7,14.3,509.0,475.45,368.92
2018,2,14,10,15,771.5,103.5,0.8,14.45,505.5,502.19,392.9
2018,2,14,10,30,675.0,130.0,0.9,14.6,502.0,517.62,407.18
2018,2,14,10,45,439.5,197.5,1.0,14.7,444.0,473.28,373.99
2018,2,14,11,0,204.0,265.0,1.1,14.8,386.0,393.4,311.58
2018,2,14,11,15,188.0,274.0,1.2,14.95,388.0,403.49,319.94
2018,2,14,11,30,172.0,283.0,1.3,15.1,390.0,411.89,326.19
2018,2,14,11,45,110.5,275.5,1.4,15.2,344.5,366.18,290.13
2018,2,14,12,0,49.0,268.0,1.5,15.3,299.0,302.76,239.85
2018,2,14,12,15,127.0,281.0,1.55,15.35,362.5,399.32,317.03
2018,2,14,12,30,205.0,294.0,1.6,15.4,426.0,487.55,385.45
2018,2,14,12,45,370.0,253.5,1.65,15.45,489.0,611.6,481.63
2018,2,14,13,0,535.0,213.0,1.7,15.5,552.0,742.18,579.14
2018,2,14,13,15,617.0,181.5,1.75,15.4,564.5,799.58,621.53
2018,2,14,13,30,699.0,150.0,1.8,15.3,577.0,849.99,657.56
2018,2,14,13,45,805.0,116.0,1.85,15.2,591.0,909.57,699.81
2018,2,14,14,0,911.0,82.0,1.9,15.1,605.0,961.32,736.35
2018,2,14,14,15,906.5,78.5,1.95,14.9,577.5,952.01,731.77
2018,2,14,14,30,902.0,75.0,2.0,14.7,550.0,938.89,725.39
2018,2,14,14,45,886.5,73.5,2.05,14.45,514.5,914.65,711.49
2018,2,14,15,0,871.0,72.0,2.1,14.2,479.0,887.22,695.33
2018,2,14,15,15,848.5,69.5,2.1,14.2,437.5,858.08,676.61
2018,2,14,15,30,826.0,67.0,2.1,14.2,396.0,817.43,649.33
2018,2,14,15,45,794.5,63.5,2.2,13.4,350.0,765.81,616.1
2018,2,14,16,0,763.0,60.0,2.3,12.6,304.0,712.89,580.44
2018,2,14,16,15,715.5,56.0,2.25,11.95,256.0,646.13,531.18
2018,2,14,16,30,668.0,52.0,2.2,11.3,208.0,579.9,480.01
2018,2,14,16,45,591.5,46.0,2.2,10.65,160.5,499.38,414.82
2018,2,14,17,0,515.0,40.0,2.2,10.0,113.0,417.41,343.08
2018,2,14,17,15,367.0,30.5,2.2,9.7,72.0,294.04,226.41
2018,2,14,17,30,219.0,21.0,2.2,9.4,31.0,164.59,0.0
2018,2,14,17,45,109.5,10.5,2.25,9.1,15.5,64.63,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,15,6,45,40.0,4.5,2.2,6.5,4.5,0.0,0.0
2018,2,15,7,0,80.0,9.0,2.2,6.6,9.0,8.19,0.0
2018,2,15,7,15,248.5,20.5,2.25,7.05,41.0,17.34,0.0
2018,2,15,7,30,417.0,32.0,2.3,7.5,73.0,26.51,16.68
2018,2,15,7,45,528.5,38.5,2.3,7.9,120.5,30.79,21.88
2018,2,15,8,0,640.0,45.0,2.3,8.3,168.0,38.39,29.19
2018,2,15,8,15,699.0,50.0,2.3,8.8,218.0,63.06,34.95
2018,2,15,8,30,758.0,55.0,2.3,9.3,268.0,119.9,66.3
2018,2,15,8,45,799.0,58.0,2.3,9.8,317.0,179.13,112.3
2018,2,15,9,0,840.0,61.0,2.3,10.3,366.0,242.8,167.86
2018,2,15,9,15,868.0,63.5,2.3,10.8,412.0,308.11,227.18
2018,2,15,9,30,896.0,66.0,2.3,11.3,458.0,373.4,286.18
2018,2,15,9,45,914.5,67.0,2.35,11.8,497.5,435.19,341.33
2018,2,15,10,0,933.0,68.0,2.4,12.3,537.0,497.27,394.98
2018,2,15,10,15,946.5,69.5,2.35,12.7,571.0,557.33,445.05
2018,2,15,10,30,960.0,71.0,2.3,13.1,605.0,616.58,492.61
2018,2,15,10,45,969.5,72.0,2.25,13.45,631.5,671.76,535.52
2018,2,15,11,0,979.0,73.0,2.2,13.8,658.0,725.15,575.67
2018,2,15,11,15,985.5,72.5,2.15,14.0,676.5,772.76,609.58
2018,2,15,11,30,992.0,72.0,2.1,14.2,695.0,817.78,639.87
2018,2,15,11,45,996.0,72.5,2.1,14.45,706.0,859.17,667.55
2018,2,15,12,0,1000.0,73.0,2.1,14.7,717.0,897.38,692.8
2018,2,15,12,15,1001.0,72.5,2.1,14.75,719.0,928.57,713.6
2018,2,15,12,30,1002.0,72.0,2.1,14.8,721.0,956.06,731.92
2018,2,15,12,45,1000.5,72.0,2.05,14.9,715.0,978.1,745.88
2018,2,15,13,0,999.0,72.0,2.0,15.0,709.0,996.14,757.23
2018,2,15,13,15,995.5,71.0,2.0,15.0,694.5,1007.06,764.87
2018,2,15,13,30,992.0,70.0,2.0,15.0,680.0,1013.8,769.97
2018,2,15,13,45,987.0,69.0,2.0,15.0,658.5,1014.98,771.58
2018,2,15,14,0,982.0,68.0,2.0,15.0,637.0,1012.02,770.66
2018,2,15,14,15,971.0,67.0,2.0,14.9,606.5,999.37,763.73
2018,2,15,14,30,960.0,66.0,2.0,14.8,576.0,982.8,754.36
2018,2,15,14,45,945.0,64.5,1.95,14.7,539.0,958.15,738.96
2018,2,15,15,0,930.0,63.0,1.9,14.6,502.0,930.07,721.25
2018,2,15,15,15,909.5,61.0,1.9,14.6,459.5,893.27,697.66
2018,2,15,15,30,889.0,59.0,1.9,14.6,417.0,853.81,671.89
2018,2,15,15,45,860.0,56.5,1.75,13.95,370.0,804.28,638.35
2018,2,15,16,0,831.0,54.0,1.6,13.3,323.0,760.9,608.37
2018,2,15,16,15,787.0,50.5,1.55,12.4,273.5,695.29,562.05
2018,2,15,16,30,743.0,47.0,1.5,11.5,224.0,629.92,513.64
2018,2,15,16,45,672.0,41.5,1.45,10.65,174.0,544.11,446.29
2018,2,15,17,0,601.0,36.0,1.4,9.8,124.0,461.73,376.69
2018,2,15,17,15,458.5,29.0,1.45,9.45,81.0,338.49,262.67
2018,2,15,17,30,316.0,22.0,1.5,9.1,38.0,220.82,0.0
2018,2,15,17,45,158.0,11.0,1.55,8.8,19.0,89.65,0.0
2018,2,15,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.0,1.45,7.2,5.5,0.0,0.0
2018,2,16,7,0,100.0,10.0,1.4,7.4,11.0,9.1,0.0
2018,2,16,7,15,245.5,21.0,1.3,8.05,41.5,17.66,0.0
2018,2,16,7,30,391.0,32.0,1.2,8.7,72.0,26.28,16.69
2018,2,16,7,45,507.5,38.5,1.1,9.3,119.5,30.59,21.66
2018,2,16,8,0,624.0,45.0,1.0,9.9,167.0,38.18,28.88
2018,2,16,8,15,681.5,49.5,1.0,10.5,216.0,62.9,34.44
2018,2,16,8,30,739.0,54.0,1.0,11.1,265.0,118.17,64.9
2018,2,16,8,45,777.5,58.0,1.05,11.65,313.5,176.84,110.2
2018,2,16,9,0,816.0,62.0,1.1,12.2,362.0,239.68,164.3
2018,2,16,9,15,842.0,64.0,1.1,12.75,406.0,300.95,219.15
2018,2,16,9,30,868.0,66.0,1.1,13.3,450.0,365.33,275.99
2018,2,16,9,45,886.5,68.0,1.1,13.85,489.5,426.56,328.97
2018,2,16,10,0,905.0,70.0,1.1,14.4,529.0,488.19,380.35
2018,2,16,10,15,917.5,72.0,1.1,14.7,562.0,546.85,427.94
2018,2,16,10,30,930.0,74.0,1.1,15.0,595.0,604.68,473.14
2018,2,16,10,45,938.0,75.0,1.1,15.3,620.5,657.59,513.21
2018,2,16,11,0,946.0,76.0,1.1,15.6,646.0,708.65,550.66
2018,2,16,11,15,951.5,77.0,1.1,15.85,664.5,755.88,583.44
2018,2,16,11,30,957.0,78.0,1.1,16.1,683.0,800.57,612.73
2018,2,16,11,45,960.0,78.5,1.1,16.3,693.5,840.03,638.23
2018,2,16,12,0,963.0,79.0,1.1,16.5,704.0,876.37,661.44
2018,2,16,12,15,963.0,79.5,1.1,16.6,706.0,906.89,680.92
2018,2,16,12,30,963.0,80.0,1.1,16.7,708.0,933.83,698.06
2018,2,16,12,45,961.0,80.0,1.15,16.85,702.0,954.7,712.03
2018,2,16,13,0,959.0,80.0,1.2,17.0,696.0,971.7,723.66
2018,2,16,13,15,955.0,79.0,1.2,17.0,681.5,981.73,730.47
2018,2,16,13,30,951.0,78.0,1.2,17.0,667.0,987.73,734.92
2018,2,16,13,45,943.5,77.5,1.25,17.0,645.0,987.07,736.15
2018,2,16,14,0,936.0,77.0,1.3,17.0,623.0,982.43,735.02
2018,2,16,14,15,925.5,75.5,1.3,16.8,593.5,969.83,728.55
2018,2,16,14,30,915.0,74.0,1.3,16.6,564.0,953.47,719.78
2018,2,16,14,45,900.0,72.5,1.35,16.45,528.0,929.39,706.58
2018,2,16,15,0,885.0,71.0,1.4,16.3,492.0,902.04,691.11
2018,2,16,15,15,864.0,68.0,1.4,16.3,450.0,864.37,667.25
2018,2,16,15,30,843.0,65.0,1.4,16.3,408.0,832.63,647.25
2018,2,16,15,45,811.5,62.5,1.35,15.4,362.0,781.71,614.6
2018,2,16,16,0,780.0,60.0,1.3,14.5,316.0,729.4,579.96
2018,2,16,16,15,734.5,55.5,1.3,13.65,267.0,662.76,533.53
2018,2,16,16,30,689.0,51.0,1.3,12.8,218.0,596.58,485.04
2018,2,16,16,45,616.0,45.5,1.3,11.95,169.5,511.05,418.51
2018,2,16,17,0,543.0,40.0,1.3,11.1,121.0,437.07,355.73
2018,2,16,17,15,407.5,31.0,1.35,10.8,79.0,319.99,249.39
2018,2,16,17,30,272.0,22.0,1.4,10.5,37.0,198.87,17.73
2018,2,16,17,45,136.0,11.0,1.45,10.25,18.5,78.7,0.0
2018,2,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,17,6,45,53.5,5.5,1.15,9.05,6.0,0.0,0.0
2018,2,17,7,0,107.0,11.0,1.1,9.3,12.0,10.01,0.0
2018,2,17,7,15,274.5,21.5,1.05,9.8,45.5,18.01,0.0
2018,2,17,7,30,442.0,32.0,1.0,10.3,79.0,26.21,16.72
2018,2,17,7,45,536.0,39.0,0.9,10.8,125.5,30.96,21.91
2018,2,17,8,0,630.0,46.0,0.8,11.3,172.0,38.98,29.46
2018,2,17,8,15,686.0,50.5,0.75,11.85,221.0,64.85,35.32
2018,2,17,8,30,742.0,55.0,0.7,12.4,270.0,120.41,66.12
2018,2,17,8,45,777.5,58.5,0.65,12.95,317.5,178.45,110.78
2018,2,17,9,0,813.0,62.0,0.6,13.5,365.0,240.28,163.55
2018,2,17,9,15,838.5,64.5,0.6,14.15,409.0,301.8,217.76
2018,2,17,9,30,864.0,67.0,0.6,14.8,453.0,366.41,273.71
2018,2,17,9,45,882.5,69.0,0.6,15.45,492.5,427.52,325.42
2018,2,17,10,0,901.0,71.0,0.6,16.1,532.0,489.03,375.45
2018,2,17,10,15,913.5,73.0,0.6,16.45,565.0,547.56,421.74
2018,2,17,10,30,926.0,75.0,0.6,16.8,598.0,605.26,465.63
2018,2,17,10,45,934.0,76.0,0.55,17.15,623.5,658.06,503.82
2018,2,17,11,0,942.0,77.0,0.5,17.5,649.0,709.01,539.25
2018,2,17,11,15,947.5,77.5,0.5,17.75,667.0,755.58,570.44
2018,2,17,11,30,953.0,78.0,0.5,18.0,685.0,799.62,598.3
2018,2,17,11,45,955.5,78.5,0.5,18.2,695.0,838.57,622.59
2018,2,17,12,0,958.0,79.0,0.5,18.4,705.0,874.38,644.65
2018,2,17,12,15,958.5,79.0,0.55,18.55,707.0,904.63,664.16
2018,2,17,12,30,959.0,79.0,0.6,18.7,709.0,931.3,681.49
2018,2,17,12,45,957.5,79.0,0.65,18.85,703.0,952.52,695.46
2018,2,17,13,0,956.0,79.0,0.7,19.0,697.0,969.89,707.18
2018,2,17,13,15,951.5,78.0,0.75,18.9,682.5,979.39,714.77
2018,2,17,13,30,947.0,77.0,0.8,18.8,668.0,984.85,720.11
2018,2,17,13,45,940.0,76.0,0.85,18.75,646.0,983.96,721.49
2018,2,17,14,0,933.0,75.0,0.9,18.7,624.0,979.1,720.57
2018,2,17,14,15,921.5,74.5,0.95,18.45,594.5,966.76,715.54
2018,2,17,14,30,910.0,74.0,1.0,18.2,565.0,950.71,708.25
2018,2,17,14,45,894.0,72.0,1.1,18.0,528.5,925.04,695.37
2018,2,17,15,0,878.0,70.0,1.2,17.8,492.0,896.13,680.12
2018,2,17,15,15,857.0,68.0,1.2,17.8,450.5,859.82,657.5
2018,2,17,15,30,836.0,66.0,1.2,17.8,409.0,829.53,638.75
2018,2,17,15,45,805.5,63.0,1.3,16.8,363.0,778.85,608.7
2018,2,17,16,0,775.0,60.0,1.4,15.8,317.0,726.77,576.3
2018,2,17,16,15,729.5,55.5,1.4,14.9,268.0,660.18,530.13
2018,2,17,16,30,684.0,51.0,1.4,14.0,219.0,594.1,481.98
2018,2,17,16,45,610.5,46.0,1.45,13.15,171.0,508.88,416.21
2018,2,17,17,0,537.0,41.0,1.5,12.3,123.0,435.14,354.1
2018,2,17,17,15,403.0,32.0,1.6,11.85,81.0,318.86,250.16
2018,2,17,17,30,269.0,23.0,1.7,11.4,39.0,199.99,50.22
2018,2,17,17,45,134.5,11.5,1.75,11.0,19.5,78.54,0.0
2018,2,17,18,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,18,6,45,0.5,2.5,2.25,9.15,2.5,0.0,0.0
2018,2,18,7,0,1.0,5.0,2.3,9.3,5.0,4.55,0.0
2018,2,18,7,15,51.0,21.0,2.45,9.5,26.5,17.12,1.53
2018,2,18,7,30,101.0,37.0,2.6,9.7,48.0,29.6,19.81
2018,2,18,7,45,242.5,51.0,2.8,9.95,95.5,38.92,29.07
2018,2,18,8,0,384.0,65.0,3.0,10.2,143.0,49.12,38.67
2018,2,18,8,15,248.5,80.5,3.1,10.35,136.0,72.28,51.33
2018,2,18,8,30,113.0,96.0,3.2,10.5,129.0,91.53,68.76
2018,2,18,8,45,72.0,109.5,3.3,10.6,132.0,105.77,82.46
2018,2,18,9,0,31.0,123.0,3.4,10.7,135.0,113.87,91.19
2018,2,18,9,15,36.5,142.0,3.4,10.8,157.5,134.99,108.94
2018,2,18,9,30,42.0,161.0,3.4,10.9,180.0,157.14,127.46
2018,2,18,9,45,30.5,172.5,3.45,11.0,187.0,166.74,135.58
2018,2,18,10,0,19.0,184.0,3.5,11.1,194.0,172.2,139.99
2018,2,18,10,15,82.5,210.5,3.5,11.15,257.0,234.81,191.82
2018,2,18,10,30,146.0,237.0,3.5,11.2,320.0,308.07,251.97
2018,2,18,10,45,286.0,237.5,3.55,11.3,409.5,412.36,337.33
2018,2,18,11,0,426.0,238.0,3.6,11.4,499.0,531.4,432.67
2018,2,18,11,15,517.0,218.0,3.6,11.4,543.5,599.5,486.96
2018,2,18,11,30,608.0,198.0,3.6,11.4,588.0,676.76,547.66
2018,2,18,11,45,492.5,233.0,3.65,11.45,552.0,644.64,521.14
2018,2,18,12,0,377.0,268.0,3.7,11.5,516.0,595.04,481.45
2018,2,18,12,15,414.5,251.5,3.75,11.5,525.0,638.08,515.89
2018,2,18,12,30,452.0,235.0,3.8,11.5,534.0,668.65,540.47
2018,2,18,12,45,672.5,171.5,3.85,11.55,612.0,817.62,656.48
2018,2,18,13,0,893.0,108.0,3.9,11.6,690.0,957.3,757.41
2018,2,18,13,15,663.5,171.0,3.95,11.5,598.5,836.78,669.87
2018,2,18,13,30,434.0,234.0,4.0,11.4,507.0,694.88,561.63
2018,2,18,13,45,316.0,248.0,4.05,11.3,443.0,588.39,479.48
2018,2,18,14,0,198.0,262.0,4.1,11.2,379.0,479.92,393.1
2018,2,18,14,15,132.0,241.0,4.1,11.0,317.5,395.55,325.62
2018,2,18,14,30,66.0,220.0,4.1,10.8,256.0,293.4,241.99
2018,2,18,14,45,138.0,212.0,4.15,10.6,281.0,370.39,308.33
2018,2,18,15,0,210.0,204.0,4.2,10.4,306.0,427.7,357.84
2018,2,18,15,15,178.5,180.0,4.2,10.4,261.5,369.05,310.17
2018,2,18,15,30,147.0,156.0,4.2,10.4,217.0,310.64,262.25
2018,2,18,15,45,116.0,128.5,4.15,9.85,173.5,248.59,210.86
2018,2,18,16,0,85.0,101.0,4.1,9.3,130.0,187.43,159.03
2018,2,18,16,15,128.5,98.5,4.05,9.0,134.5,219.19,187.57
2018,2,18,16,30,172.0,96.0,4.0,8.7,139.0,263.22,225.2
2018,2,18,16,45,134.5,77.5,3.95,8.4,106.5,196.32,166.49
2018,2,18,17,0,97.0,59.0,3.9,8.1,74.0,145.71,120.78
2018,2,18,17,15,58.0,40.0,3.9,7.95,48.0,95.71,74.37
2018,2,18,17,30,19.0,21.0,3.9,7.8,22.0,34.49,8.59
2018,2,18,17,45,9.5,10.5,3.85,7.6,11.0,14.37,0.0
2018,2,18,18,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,3.8,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.8,6.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.7,6.05,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,5.75,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.65,5.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.7,5.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,19,6,45,4.5,5.0,3.7,5.0,5.0,0.0,0.0
2018,2,19,7,0,9.0,10.0,3.7,5.0,10.0,9.1,0.0
2018,2,19,7,15,50.0,26.0,3.75,5.2,31.0,21.42,5.99
2018,2,19,7,30,91.0,42.0,3.8,5.4,52.0,33.27,23.56
2018,2,19,7,45,156.0,59.5,3.8,5.55,87.5,46.46,36.46
2018,2,19,8,0,221.0,77.0,3.8,5.7,123.0,59.32,48.71
2018,2,19,8,15,419.5,78.0,3.8,5.95,193.0,75.03,50.34
2018,2,19,8,30,618.0,79.0,3.8,6.2,263.0,127.9,79.48
2018,2,19,8,45,699.5,78.0,3.75,6.45,319.0,182.73,121.64
2018,2,19,9,0,781.0,77.0,3.7,6.7,375.0,249.59,179.18
2018,2,19,9,15,813.0,79.0,3.6,6.95,420.5,310.99,235.99
2018,2,19,9,30,845.0,81.0,3.5,7.2,466.0,375.14,294.95
2018,2,19,9,45,870.0,81.0,3.45,7.4,506.5,436.89,351.06
2018,2,19,10,0,895.0,81.0,3.4,7.6,547.0,499.53,406.34
2018,2,19,10,15,908.0,83.0,3.3,7.8,580.5,558.31,456.74
2018,2,19,10,30,921.0,85.0,3.2,8.0,614.0,616.31,504.8
2018,2,19,10,45,931.0,86.0,3.15,8.15,640.5,670.37,548.56
2018,2,19,11,0,941.0,87.0,3.1,8.3,667.0,722.78,589.77
2018,2,19,11,15,946.0,87.5,3.1,8.4,685.0,769.21,624.84
2018,2,19,11,30,951.0,88.0,3.1,8.5,703.0,813.06,656.27
2018,2,19,11,45,945.5,92.0,3.05,8.55,711.0,849.68,681.95
2018,2,19,12,0,940.0,96.0,3.0,8.6,719.0,882.71,704.89
2018,2,19,12,15,947.0,93.0,3.05,8.6,722.5,914.89,728.04
2018,2,19,12,30,954.0,90.0,3.1,8.6,726.0,943.79,748.84
2018,2,19,12,45,852.5,122.5,3.1,8.6,687.0,920.88,732.32
2018,2,19,13,0,751.0,155.0,3.1,8.6,648.0,888.09,709.19
2018,2,19,13,15,803.0,135.5,3.15,8.6,652.5,921.37,734.4
2018,2,19,13,30,855.0,116.0,3.2,8.6,657.0,958.59,761.89
2018,2,19,13,45,888.0,102.0,3.25,8.55,647.5,980.2,778.41
2018,2,19,14,0,921.0,88.0,3.3,8.5,638.0,987.88,785.32
2018,2,19,14,15,880.5,92.5,3.3,8.45,598.0,964.18,769.7
2018,2,19,14,30,840.0,97.0,3.3,8.4,558.0,927.42,744.92
2018,2,19,14,45,767.5,104.0,3.3,8.35,504.5,866.58,702.33
2018,2,19,15,0,695.0,111.0,3.3,8.3,451.0,799.54,654.54
2018,2,19,15,15,668.0,104.0,3.3,8.3,408.5,754.86,622.77
2018,2,19,15,30,641.0,97.0,3.3,8.3,366.0,708.44,588.95
2018,2,19,15,45,600.5,93.0,3.15,8.05,322.5,653.06,547.34
2018,2,19,16,0,560.0,89.0,3.0,7.8,279.0,597.41,504.57
2018,2,19,16,15,543.0,77.0,2.9,7.45,238.5,550.75,468.15
2018,2,19,16,30,526.0,65.0,2.8,7.1,198.0,503.23,429.5
2018,2,19,16,45,447.5,57.0,2.65,6.8,153.0,417.15,355.95
2018,2,19,17,0,369.0,49.0,2.5,6.5,108.0,335.93,283.81
2018,2,19,17,15,271.0,37.0,2.45,6.2,72.0,243.83,198.89
2018,2,19,17,30,173.0,25.0,2.4,5.9,36.0,153.65,72.94
2018,2,19,17,45,95.0,14.0,2.4,5.55,19.0,61.02,0.0
2018,2,19,18,0,17.0,3.0,2.4,5.2,2.0,0.0,0.0
2018,2,19,18,15,8.5,1.5,2.4,5.1,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,20,6,45,37.0,5.5,1.25,4.1,6.5,0.0,0.0
2018,2,20,7,0,74.0,11.0,1.2,4.3,13.0,10.01,0.0
2018,2,20,7,15,204.5,25.0,1.1,4.85,46.0,20.77,7.49
2018,2,20,7,30,335.0,39.0,1.0,5.4,79.0,31.97,22.65
2018,2,20,7,45,480.5,44.5,0.95,5.95,131.0,35.14,26.32
2018,2,20,8,0,626.0,50.0,0.9,6.5,183.0,38.6,29.8
2018,2,20,8,15,690.5,54.0,0.95,6.9,235.0,71.14,39.78
2018,2,20,8,30,755.0,58.0,1.0,7.3,287.0,127.86,72.81
2018,2,20,8,45,789.5,61.5,1.0,7.75,335.0,186.92,119.9
2018,2,20,9,0,824.0,65.0,1.0,8.2,383.0,249.66,175.07
2018,2,20,9,15,805.5,76.0,1.0,8.45,416.0,307.43,229.3
2018,2,20,9,30,787.0,87.0,1.0,8.7,449.0,362.07,279.83
2018,2,20,9,45,616.0,137.0,1.05,9.0,435.0,386.35,306.26
2018,2,20,10,0,445.0,187.0,1.1,9.3,421.0,388.28,311.78
2018,2,20,10,15,625.5,149.0,1.15,9.45,499.5,478.69,384.76
2018,2,20,10,30,806.0,111.0,1.2,9.6,578.0,580.55,465.04
2018,2,20,10,45,869.5,98.0,1.25,9.8,621.5,649.17,518.08
2018,2,20,11,0,933.0,85.0,1.3,10.0,665.0,717.35,569.99
2018,2,20,11,15,938.0,86.5,1.35,10.1,683.5,764.49,604.07
2018,2,20,11,30,943.0,88.0,1.4,10.2,702.0,809.11,635.06
2018,2,20,11,45,944.5,88.0,1.45,10.3,711.0,846.59,660.84
2018,2,20,12,0,946.0,88.0,1.5,10.4,720.0,880.87,684.36
2018,2,20,12,15,946.5,88.0,1.6,10.45,721.5,910.94,705.78
2018,2,20,12,30,947.0,88.0,1.7,10.5,723.0,937.47,724.87
2018,2,20,12,45,901.0,103.0,1.75,10.5,703.0,935.68,724.14
2018,2,20,13,0,855.0,118.0,1.8,10.5,683.0,937.82,726.61
2018,2,20,13,15,861.5,113.0,1.85,10.45,672.0,952.41,737.91
2018,2,20,13,30,868.0,108.0,1.9,10.4,661.0,963.35,746.72
2018,2,20,13,45,895.0,95.5,1.95,10.35,649.0,971.19,753.64
2018,2,20,14,0,922.0,83.0,2.0,10.3,637.0,984.58,764.59
2018,2,20,14,15,902.0,83.5,2.05,10.15,604.5,965.43,753.49
2018,2,20,14,30,882.0,84.0,2.1,10.0,572.0,942.73,740.31
2018,2,20,14,45,845.5,86.0,2.15,9.85,529.5,912.83,721.99
2018,2,20,15,0,809.0,88.0,2.2,9.7,487.0,870.62,694.7
2018,2,20,15,15,576.0,123.0,2.2,9.7,395.0,696.7,568.5
2018,2,20,15,30,343.0,158.0,2.2,9.7,303.0,500.21,416.13
2018,2,20,15,45,225.0,148.5,2.25,9.2,239.5,382.93,322.38
2018,2,20,16,0,107.0,139.0,2.3,8.7,176.0,256.57,216.72
2018,2,20,16,15,140.0,118.5,2.25,8.2,159.5,255.99,218.22
2018,2,20,16,30,173.0,98.0,2.2,7.7,143.0,266.12,227.41
2018,2,20,16,45,137.0,79.0,2.1,7.25,110.0,199.14,169.23
2018,2,20,17,0,101.0,60.0,2.0,6.8,77.0,148.31,123.71
2018,2,20,17,15,69.0,41.5,2.0,6.55,51.5,103.08,81.83
2018,2,20,17,30,37.0,23.0,2.0,6.3,26.0,54.72,26.48
2018,2,20,17,45,26.5,13.0,1.95,6.05,14.0,25.32,0.0
2018,2,20,18,0,16.0,3.0,1.9,5.8,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,1.85,5.7,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,6,45,6.5,4.0,0.95,5.15,4.0,0.0,0.0
2018,2,21,7,0,13.0,8.0,0.9,5.3,8.0,7.28,0.0
2018,2,21,7,15,21.0,24.0,0.95,5.7,26.0,20.64,8.71
2018,2,21,7,30,29.0,40.0,1.0,6.1,44.0,33.77,24.3
2018,2,21,7,45,130.0,56.5,1.05,6.55,83.5,44.32,34.58
2018,2,21,8,0,231.0,73.0,1.1,7.0,123.0,56.63,46.14
2018,2,21,8,15,473.0,67.5,1.05,7.3,202.5,71.2,44.72
2018,2,21,8,30,715.0,62.0,1.0,7.6,282.0,128.49,74.84
2018,2,21,8,45,753.0,65.5,1.0,7.85,330.0,185.76,120.55
2018,2,21,9,0,791.0,69.0,1.0,8.1,378.0,247.2,174.5
2018,2,21,9,15,820.5,71.0,1.0,8.35,423.0,308.57,230.08
2018,2,21,9,30,850.0,73.0,1.0,8.6,468.0,372.35,287.08
2018,2,21,9,45,872.0,73.5,0.95,8.85,508.0,434.29,341.07
2018,2,21,10,0,894.0,74.0,0.9,9.1,548.0,495.76,392.74
2018,2,21,10,15,863.5,87.5,0.85,9.4,567.5,544.26,432.42
2018,2,21,10,30,833.0,101.0,0.8,9.7,587.0,587.69,466.39
2018,2,21,10,45,611.0,162.5,0.75,10.05,527.5,555.44,441.0
2018,2,21,11,0,389.0,224.0,0.7,10.4,468.0,495.41,393.71
2018,2,21,11,15,382.0,247.5,0.6,10.65,492.5,525.38,415.68
2018,2,21,11,30,375.0,271.0,0.5,10.9,517.0,563.52,441.8
2018,2,21,11,45,244.0,287.0,0.4,11.15,448.0,494.89,387.35
2018,2,21,12,0,113.0,303.0,0.3,11.4,379.0,403.62,316.09
2018,2,21,12,15,97.5,283.5,0.45,11.55,349.0,362.63,286.84
2018,2,21,12,30,82.0,264.0,0.6,11.7,319.0,332.87,264.83
2018,2,21,12,45,146.5,273.0,0.7,11.85,370.5,420.05,334.0
2018,2,21,13,0,211.0,282.0,0.8,12.0,422.0,495.15,391.92
2018,2,21,13,15,164.0,254.0,0.9,12.0,361.5,425.75,339.17
2018,2,21,13,30,117.0,226.0,1.0,12.0,301.0,353.97,284.36
2018,2,21,13,45,157.0,234.0,1.15,12.0,331.0,404.35,325.97
2018,2,21,14,0,197.0,242.0,1.3,12.0,361.0,454.91,366.57
2018,2,21,14,15,136.5,213.5,1.3,11.9,294.0,366.19,296.86
2018,2,21,14,30,76.0,185.0,1.3,11.8,227.0,260.39,212.46
2018,2,21,14,45,96.5,181.5,1.35,11.7,231.5,293.63,240.95
2018,2,21,15,0,117.0,178.0,1.4,11.6,236.0,309.56,254.99
2018,2,21,15,15,313.0,145.0,1.4,11.6,282.5,461.57,381.85
2018,2,21,15,30,509.0,112.0,1.4,11.6,329.0,613.77,501.63
2018,2,21,15,45,624.5,91.5,1.4,11.1,328.5,673.45,547.2
2018,2,21,16,0,740.0,71.0,1.4,10.6,328.0,717.36,581.34
2018,2,21,16,15,683.5,67.5,1.45,9.95,278.0,649.77,532.52
2018,2,21,16,30,627.0,64.0,1.5,9.3,228.0,578.37,479.49
2018,2,21,16,45,556.5,57.0,1.5,8.7,180.0,494.76,413.16
2018,2,21,17,0,486.0,50.0,1.5,8.1,132.0,414.97,345.27
2018,2,21,17,15,373.0,39.0,1.5,7.85,89.5,309.7,251.81
2018,2,21,17,30,260.0,28.0,1.5,7.6,47.0,206.86,125.29
2018,2,21,17,45,139.5,15.5,1.55,7.3,24.5,85.28,0.0
2018,2,21,18,0,19.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.6,6.85,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
