Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,6,45,1.5,5.0,2.25,6.45,5.0,0.0,0.0
2018,2,22,7,0,3.0,10.0,2.3,6.6,10.0,9.1,0.0
2018,2,22,7,15,22.0,28.0,2.4,6.9,30.5,23.68,11.85
2018,2,22,7,30,41.0,46.0,2.5,7.2,51.0,38.14,28.1
2018,2,22,7,45,75.0,65.5,2.55,7.45,80.0,52.1,41.47
2018,2,22,8,0,109.0,85.0,2.6,7.7,109.0,66.61,55.05
2018,2,22,8,15,207.0,97.5,2.65,8.0,157.0,84.73,62.92
2018,2,22,8,30,305.0,110.0,2.7,8.3,205.0,122.15,87.14
2018,2,22,8,45,463.0,106.0,2.7,8.55,276.0,168.21,118.86
2018,2,22,9,0,621.0,102.0,2.7,8.8,347.0,236.17,172.67
2018,2,22,9,15,726.0,92.0,2.75,9.0,410.0,299.56,227.25
2018,2,22,9,30,831.0,82.0,2.8,9.2,473.0,375.85,293.41
2018,2,22,9,45,854.5,82.5,2.8,9.4,513.0,436.95,348.09
2018,2,22,10,0,878.0,83.0,2.8,9.6,553.0,499.06,402.08
2018,2,22,10,15,891.0,85.0,2.85,9.75,586.0,556.93,451.34
2018,2,22,10,30,904.0,87.0,2.9,9.9,619.0,614.25,498.68
2018,2,22,10,45,912.5,88.5,2.95,10.05,645.0,667.23,541.38
2018,2,22,11,0,921.0,90.0,3.0,10.2,671.0,718.47,581.65
2018,2,22,11,15,913.0,95.5,3.05,10.25,685.0,760.12,613.05
2018,2,22,11,30,905.0,101.0,3.1,10.3,699.0,798.3,640.58
2018,2,22,11,45,696.0,169.5,3.15,10.35,633.5,749.86,603.37
2018,2,22,12,0,487.0,238.0,3.2,10.4,568.0,670.02,540.04
2018,2,22,12,15,278.5,255.5,3.3,10.35,444.5,514.86,418.54
2018,2,22,12,30,70.0,273.0,3.4,10.3,321.0,331.83,269.56
2018,2,22,12,45,80.5,283.0,3.45,10.25,337.5,356.03,290.04
2018,2,22,13,0,91.0,293.0,3.5,10.2,354.0,380.87,310.31
2018,2,22,13,15,59.5,263.0,3.6,10.15,302.5,321.65,262.4
2018,2,22,13,30,28.0,233.0,3.7,10.1,251.0,261.2,212.94
2018,2,22,13,45,34.5,223.5,3.75,10.05,245.0,258.95,211.92
2018,2,22,14,0,41.0,214.0,3.8,10.0,239.0,256.56,210.68
2018,2,22,14,15,36.0,191.0,3.85,9.9,212.0,227.63,187.27
2018,2,22,14,30,31.0,168.0,3.9,9.8,185.0,198.47,163.49
2018,2,22,14,45,92.5,170.5,4.0,9.65,217.5,276.47,231.2
2018,2,22,15,0,154.0,173.0,4.1,9.5,250.0,337.1,283.84
2018,2,22,15,15,252.5,153.5,4.1,9.5,267.5,418.41,353.9
2018,2,22,15,30,351.0,134.0,4.1,9.5,285.0,495.88,419.59
2018,2,22,15,45,257.0,131.0,4.1,9.15,235.0,386.55,329.42
2018,2,22,16,0,163.0,128.0,4.1,8.8,185.0,286.08,244.51
2018,2,22,16,15,100.0,90.0,4.05,8.55,123.5,184.31,157.24
2018,2,22,16,30,37.0,52.0,4.0,8.3,62.0,77.21,63.09
2018,2,22,16,45,28.5,34.5,3.9,8.05,41.0,59.05,46.81
2018,2,22,17,0,20.0,17.0,3.8,7.8,20.0,31.77,22.44
2018,2,22,17,15,10.0,11.5,3.8,7.65,13.0,16.41,8.45
2018,2,22,17,30,0.0,6.0,3.8,7.5,6.0,5.26,0.0
2018,2,22,17,45,0.0,3.0,3.75,7.35,3.0,2.73,0.0
2018,2,22,18,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,23,6,45,11.0,2.0,2.1,4.0,2.5,0.0,0.0
2018,2,23,7,0,22.0,4.0,2.1,4.4,5.0,3.64,0.0
2018,2,23,7,15,22.0,8.0,2.2,4.85,10.0,6.79,0.0
2018,2,23,7,30,22.0,12.0,2.3,5.3,15.0,10.82,4.04
2018,2,23,7,45,191.5,27.5,2.35,5.8,70.0,19.85,12.5
2018,2,23,8,0,361.0,43.0,2.4,6.3,125.0,31.47,23.32
2018,2,23,8,15,579.5,50.0,2.45,6.6,217.5,65.97,36.6
2018,2,23,8,30,798.0,57.0,2.5,6.9,310.0,135.48,77.25
2018,2,23,8,45,831.5,60.5,2.55,7.2,360.0,197.41,127.9
2018,2,23,9,0,865.0,64.0,2.6,7.5,410.0,262.84,186.7
2018,2,23,9,15,888.0,67.0,2.55,7.75,456.0,329.81,248.55
2018,2,23,9,30,911.0,70.0,2.5,8.0,502.0,395.83,308.95
2018,2,23,9,45,927.5,71.5,2.5,8.2,542.0,458.88,365.72
2018,2,23,10,0,944.0,73.0,2.5,8.4,582.0,521.99,420.71
2018,2,23,10,15,955.5,74.5,2.5,8.6,616.0,582.23,471.61
2018,2,23,10,30,967.0,76.0,2.5,8.8,650.0,641.41,519.95
2018,2,23,10,45,974.5,77.5,2.5,9.0,676.5,696.73,563.82
2018,2,23,11,0,982.0,79.0,2.5,9.2,703.0,750.05,604.88
2018,2,23,11,15,985.0,80.0,2.5,9.35,720.5,797.35,638.75
2018,2,23,11,30,988.0,81.0,2.5,9.5,738.0,841.78,669.67
2018,2,23,11,45,987.5,82.0,2.5,9.65,747.0,880.37,696.13
2018,2,23,12,0,987.0,83.0,2.5,9.8,756.0,915.47,720.0
2018,2,23,12,15,985.5,84.0,2.5,9.9,757.5,946.09,740.78
2018,2,23,12,30,984.0,85.0,2.5,10.0,759.0,972.94,758.94
2018,2,23,12,45,979.0,86.5,2.55,10.15,752.0,993.31,773.08
2018,2,23,13,0,974.0,88.0,2.6,10.3,745.0,1009.62,784.6
2018,2,23,13,15,969.5,87.5,2.6,10.35,730.0,1019.96,791.95
2018,2,23,13,30,965.0,87.0,2.6,10.4,715.0,1026.18,796.71
2018,2,23,13,45,957.5,86.0,2.6,10.45,692.0,1024.83,796.49
2018,2,23,14,0,950.0,85.0,2.6,10.5,669.0,1019.39,793.71
2018,2,23,14,15,939.5,83.5,2.55,10.45,638.5,1006.48,785.73
2018,2,23,14,30,929.0,82.0,2.5,10.4,608.0,989.71,775.29
2018,2,23,14,45,913.5,80.5,2.5,10.35,570.5,964.59,759.64
2018,2,23,15,0,898.0,79.0,2.5,10.3,533.0,936.13,741.67
2018,2,23,15,15,877.5,76.5,2.5,10.3,490.0,907.75,723.53
2018,2,23,15,30,857.0,74.0,2.5,10.3,447.0,867.34,696.47
2018,2,23,15,45,826.5,70.5,2.4,9.95,398.5,814.74,660.07
2018,2,23,16,0,796.0,67.0,2.3,9.6,350.0,760.62,621.73
2018,2,23,16,15,751.5,62.5,2.2,8.95,299.0,693.19,572.63
2018,2,23,16,30,707.0,58.0,2.1,8.3,248.0,626.05,521.8
2018,2,23,16,45,638.5,52.0,2.0,7.65,197.0,547.42,459.27
2018,2,23,17,0,570.0,46.0,1.9,7.0,146.0,467.01,390.96
2018,2,23,17,15,447.5,37.5,1.9,6.55,100.5,354.91,292.1
2018,2,23,17,30,325.0,29.0,1.9,6.1,55.0,248.86,171.64
2018,2,23,17,45,173.0,16.0,1.95,5.65,28.5,103.15,0.0
2018,2,23,18,0,21.0,3.0,2.0,5.2,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.95,5.1,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.0,1.5,4.85,12.0,0.0,0.0
2018,2,24,7,0,149.0,18.0,1.4,5.3,24.0,16.37,0.0
2018,2,24,7,15,295.5,30.0,1.4,5.95,63.0,24.9,14.43
2018,2,24,7,30,442.0,42.0,1.4,6.6,102.0,34.13,24.86
2018,2,24,7,45,519.5,50.0,1.4,7.2,149.0,39.35,30.14
2018,2,24,8,0,597.0,58.0,1.4,7.8,196.0,44.5,35.07
2018,2,24,8,15,655.0,63.0,1.45,8.2,246.5,78.17,44.37
2018,2,24,8,30,713.0,68.0,1.5,8.6,297.0,133.98,78.92
2018,2,24,8,45,679.5,83.5,1.55,8.95,328.5,189.98,127.24
2018,2,24,9,0,646.0,99.0,1.6,9.3,360.0,241.61,175.47
2018,2,24,9,15,541.5,129.0,1.65,9.6,364.5,277.91,213.29
2018,2,24,9,30,437.0,159.0,1.7,9.9,369.0,303.32,240.0
2018,2,24,9,45,367.0,186.5,1.75,10.2,372.5,324.93,260.88
2018,2,24,10,0,297.0,214.0,1.8,10.5,376.0,341.23,275.79
2018,2,24,10,15,299.5,235.0,1.9,10.7,406.5,382.16,309.3
2018,2,24,10,30,302.0,256.0,2.0,10.9,437.0,423.26,342.12
2018,2,24,10,45,278.5,267.5,2.1,11.1,439.5,438.93,354.44
2018,2,24,11,0,255.0,279.0,2.2,11.3,442.0,451.83,364.36
2018,2,24,11,15,264.0,279.0,2.25,11.3,452.0,474.0,382.06
2018,2,24,11,30,273.0,279.0,2.3,11.3,462.0,495.95,399.42
2018,2,24,11,45,298.5,278.0,2.35,11.25,480.5,529.66,426.12
2018,2,24,12,0,324.0,277.0,2.4,11.2,499.0,563.98,453.05
2018,2,24,12,15,333.5,282.0,2.45,11.15,511.0,591.27,474.08
2018,2,24,12,30,343.0,287.0,2.5,11.1,523.0,617.9,494.59
2018,2,24,12,45,443.5,258.5,2.55,11.05,561.0,705.08,562.4
2018,2,24,13,0,544.0,230.0,2.6,11.0,599.0,779.52,619.72
2018,2,24,13,15,471.0,237.5,2.65,10.95,552.5,730.41,582.61
2018,2,24,13,30,398.0,245.0,2.7,10.9,506.0,677.46,543.08
2018,2,24,13,45,210.5,233.5,2.75,10.8,371.0,472.71,384.4
2018,2,24,14,0,23.0,222.0,2.8,10.7,236.0,232.49,188.54
2018,2,24,14,15,15.5,193.0,2.85,10.6,202.5,196.27,159.69
2018,2,24,14,30,8.0,164.0,2.9,10.5,169.0,160.16,129.98
2018,2,24,14,45,26.0,174.0,2.9,10.4,187.5,201.82,165.77
2018,2,24,15,0,44.0,184.0,2.9,10.3,206.0,232.47,192.19
2018,2,24,15,15,112.5,175.0,2.9,10.3,226.0,302.26,252.6
2018,2,24,15,30,181.0,166.0,2.9,10.3,246.0,352.1,295.99
2018,2,24,15,45,303.5,141.5,2.9,10.05,258.0,440.0,371.44
2018,2,24,16,0,426.0,117.0,2.9,9.8,270.0,519.96,438.67
2018,2,24,16,15,377.5,105.0,2.8,9.6,226.5,453.82,384.54
2018,2,24,16,30,329.0,93.0,2.7,9.4,183.0,389.89,331.5
2018,2,24,16,45,311.5,75.5,2.6,9.15,147.0,343.3,291.8
2018,2,24,17,0,294.0,58.0,2.5,8.9,111.0,297.0,250.49
2018,2,24,17,15,233.5,44.5,2.5,8.65,78.0,231.15,190.23
2018,2,24,17,30,173.0,31.0,2.5,8.4,45.0,169.45,119.61
2018,2,24,17,45,96.5,18.0,2.45,8.15,25.0,65.88,0.0
2018,2,24,18,0,20.0,5.0,2.4,7.9,5.0,0.0,0.0
2018,2,24,18,15,10.0,2.5,2.4,7.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,25,6,45,76.5,9.0,1.4,4.65,12.5,8.19,0.0
2018,2,25,7,0,153.0,18.0,1.4,5.2,25.0,16.37,0.0
2018,2,25,7,15,287.0,30.5,1.35,5.75,63.5,25.14,15.17
2018,2,25,7,30,421.0,43.0,1.3,6.3,102.0,34.78,25.57
2018,2,25,7,45,523.0,50.0,1.3,6.85,153.0,39.16,30.06
2018,2,25,8,0,625.0,57.0,1.3,7.4,204.0,43.59,34.33
2018,2,25,8,15,689.0,60.5,1.3,8.05,257.0,82.6,46.73
2018,2,25,8,30,753.0,64.0,1.3,8.7,310.0,139.57,81.72
2018,2,25,8,45,787.5,67.5,1.35,9.35,359.0,199.12,129.94
2018,2,25,9,0,822.0,71.0,1.4,10.0,408.0,262.36,185.59
2018,2,25,9,15,847.5,73.5,1.4,10.45,453.5,325.33,242.44
2018,2,25,9,30,873.0,76.0,1.4,10.9,499.0,390.21,300.02
2018,2,25,9,45,891.5,77.5,1.4,11.4,539.0,453.43,354.7
2018,2,25,10,0,910.0,79.0,1.4,11.9,579.0,515.7,406.68
2018,2,25,10,15,922.5,80.5,1.35,12.2,612.5,574.83,454.37
2018,2,25,10,30,935.0,82.0,1.3,12.5,646.0,633.07,499.51
2018,2,25,10,45,942.5,83.0,1.25,12.8,671.5,686.47,539.42
2018,2,25,11,0,950.0,84.0,1.2,13.1,697.0,737.92,576.52
2018,2,25,11,15,955.0,84.5,1.2,13.25,715.0,784.85,608.51
2018,2,25,11,30,960.0,85.0,1.2,13.4,733.0,829.15,637.8
2018,2,25,11,45,963.0,85.5,1.25,13.55,743.5,869.0,664.47
2018,2,25,12,0,966.0,86.0,1.3,13.7,754.0,905.68,688.89
2018,2,25,12,15,964.5,87.0,1.35,13.8,755.0,935.7,708.95
2018,2,25,12,30,963.0,88.0,1.4,13.9,756.0,962.0,726.63
2018,2,25,12,45,959.0,88.5,1.45,13.95,749.0,981.64,740.16
2018,2,25,13,0,955.0,89.0,1.5,14.0,742.0,997.31,751.28
2018,2,25,13,15,951.0,88.5,1.55,13.95,727.5,1007.79,759.46
2018,2,25,13,30,947.0,88.0,1.6,13.9,713.0,1014.23,765.21
2018,2,25,13,45,940.5,87.0,1.7,13.85,690.5,1013.65,767.3
2018,2,25,14,0,934.0,86.0,1.8,13.8,668.0,1009.04,766.92
2018,2,25,14,15,925.0,84.0,1.85,13.6,638.0,996.86,761.32
2018,2,25,14,30,916.0,82.0,1.9,13.4,608.0,980.85,753.29
2018,2,25,14,45,902.5,80.0,1.95,13.2,571.5,956.94,739.92
2018,2,25,15,0,889.0,78.0,2.0,13.0,535.0,929.65,724.19
2018,2,25,15,15,868.5,76.0,2.0,13.0,492.5,901.94,706.94
2018,2,25,15,30,848.0,74.0,2.0,13.0,450.0,862.22,680.99
2018,2,25,15,45,819.0,71.0,2.2,12.3,402.5,811.57,650.22
2018,2,25,16,0,790.0,68.0,2.4,11.6,355.0,759.34,616.8
2018,2,25,16,15,746.0,63.5,2.35,11.0,304.0,692.26,568.57
2018,2,25,16,30,702.0,59.0,2.3,10.4,253.0,625.48,518.64
2018,2,25,16,45,633.5,53.5,2.25,9.75,202.0,547.26,457.22
2018,2,25,17,0,565.0,48.0,2.2,9.1,151.0,467.35,390.11
2018,2,25,17,15,448.0,40.0,2.15,8.7,105.5,358.85,295.06
2018,2,25,17,30,331.0,32.0,2.1,8.3,60.0,258.73,189.41
2018,2,25,17,45,184.5,19.0,2.05,7.85,32.5,112.09,0.0
2018,2,25,18,0,38.0,6.0,2.0,7.4,5.0,0.0,0.0
2018,2,25,18,15,19.0,3.0,2.0,7.25,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.3,8.65,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.4,8.7,3.0,2.63,0.0
2018,2,26,7,15,0.0,4.5,2.4,8.75,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,2.4,8.8,6.0,5.26,0.0
2018,2,26,7,45,0.0,8.5,2.45,8.8,8.5,7.46,1.12
2018,2,26,8,0,0.0,11.0,2.5,8.8,11.0,9.66,3.19
2018,2,26,8,15,0.0,13.5,2.55,8.8,13.5,11.86,4.77
2018,2,26,8,30,0.0,16.0,2.6,8.8,16.0,14.07,6.71
2018,2,26,8,45,0.0,17.5,2.65,8.8,17.5,15.4,7.85
2018,2,26,9,0,0.0,19.0,2.7,8.8,19.0,16.73,8.98
2018,2,26,9,15,0.0,30.0,2.7,8.85,30.0,26.45,17.4
2018,2,26,9,30,0.0,41.0,2.7,8.9,41.0,36.19,25.77
2018,2,26,9,45,2.5,91.5,2.75,8.95,93.0,82.07,65.04
2018,2,26,10,0,5.0,142.0,2.8,9.0,145.0,128.22,103.89
2018,2,26,10,15,5.0,129.5,2.8,9.05,132.5,117.63,94.71
2018,2,26,10,30,5.0,117.0,2.8,9.1,120.0,106.85,85.49
2018,2,26,10,45,63.5,194.5,2.8,9.2,235.5,219.57,180.2
2018,2,26,11,0,122.0,272.0,2.8,9.3,351.0,346.65,283.61
2018,2,26,11,15,221.0,287.5,2.85,9.35,435.5,442.35,361.02
2018,2,26,11,30,320.0,303.0,2.9,9.4,520.0,556.91,451.4
2018,2,26,11,45,285.0,307.5,2.9,9.5,503.0,550.13,444.81
2018,2,26,12,0,250.0,312.0,2.9,9.6,486.0,539.92,436.19
2018,2,26,12,15,199.0,311.0,2.9,9.6,449.5,492.87,399.09
2018,2,26,12,30,148.0,310.0,2.9,9.6,413.0,455.18,368.78
2018,2,26,12,45,164.5,305.5,2.95,9.6,419.5,472.14,383.1
2018,2,26,13,0,181.0,301.0,3.0,9.6,426.0,488.97,397.08
2018,2,26,13,15,235.5,293.0,3.0,9.55,452.0,554.68,449.72
2018,2,26,13,30,290.0,285.0,3.0,9.5,478.0,603.76,489.11
2018,2,26,13,45,303.0,277.0,3.05,9.45,472.5,612.39,496.74
2018,2,26,14,0,316.0,269.0,3.1,9.4,467.0,619.61,503.66
2018,2,26,14,15,295.0,259.0,3.1,9.3,437.5,590.34,481.81
2018,2,26,14,30,274.0,249.0,3.1,9.2,408.0,559.84,459.08
2018,2,26,14,45,284.0,225.0,3.05,9.15,380.5,540.31,445.69
2018,2,26,15,0,294.0,201.0,3.0,9.1,353.0,518.77,430.6
2018,2,26,15,15,334.5,181.5,3.0,9.1,341.5,528.43,440.73
2018,2,26,15,30,375.0,162.0,3.0,9.1,330.0,552.72,461.76
2018,2,26,15,45,360.5,147.0,2.95,8.8,294.5,496.01,418.21
2018,2,26,16,0,346.0,132.0,2.9,8.5,259.0,456.77,387.81
2018,2,26,16,15,422.5,105.0,2.8,8.2,238.5,489.75,416.76
2018,2,26,16,30,499.0,78.0,2.7,7.9,218.0,503.36,428.75
2018,2,26,16,45,424.0,68.5,2.6,7.6,171.0,413.21,352.74
2018,2,26,17,0,349.0,59.0,2.5,7.3,124.0,334.7,284.16
2018,2,26,17,15,269.5,46.0,2.45,7.0,87.0,254.91,212.2
2018,2,26,17,30,190.0,33.0,2.4,6.7,50.0,183.72,137.78
2018,2,26,17,45,104.0,18.5,2.35,6.4,27.0,70.36,0.0
2018,2,26,18,0,18.0,4.0,2.3,6.1,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.25,5.95,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.45,3.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,27,6,45,52.5,10.0,2.5,4.6,12.5,9.1,0.0
2018,2,27,7,0,105.0,20.0,2.5,4.9,25.0,15.79,0.0
2018,2,27,7,15,232.5,33.0,2.55,5.3,62.5,25.76,16.42
2018,2,27,7,30,360.0,46.0,2.6,5.7,100.0,36.91,27.67
2018,2,27,7,45,522.0,49.0,2.6,6.1,160.0,37.92,29.07
2018,2,27,8,0,684.0,52.0,2.6,6.5,220.0,43.06,33.98
2018,2,27,8,15,743.0,55.0,2.55,6.9,273.5,83.11,44.6
2018,2,27,8,30,802.0,58.0,2.5,7.3,327.0,142.84,82.62
2018,2,27,8,45,834.5,61.5,2.45,7.75,377.5,205.28,134.44
2018,2,27,9,0,867.0,65.0,2.4,8.2,428.0,273.69,195.74
2018,2,27,9,15,890.0,67.5,2.35,8.55,474.5,338.22,255.18
2018,2,27,9,30,913.0,70.0,2.3,8.9,521.0,404.19,314.96
2018,2,27,9,45,927.5,72.0,2.2,9.2,561.0,467.24,370.77
2018,2,27,10,0,942.0,74.0,2.1,9.5,601.0,530.13,424.34
2018,2,27,10,15,952.0,76.0,2.1,9.75,634.5,590.17,474.14
2018,2,27,10,30,962.0,78.0,2.1,10.0,668.0,648.99,521.26
2018,2,27,10,45,968.5,80.0,2.05,10.25,694.5,704.09,563.71
2018,2,27,11,0,975.0,82.0,2.0,10.5,721.0,757.11,603.22
2018,2,27,11,15,980.0,83.0,2.05,10.7,739.5,805.66,637.23
2018,2,27,11,30,985.0,84.0,2.1,10.9,758.0,851.5,668.86
2018,2,27,11,45,986.5,85.0,2.1,11.05,768.0,891.6,695.84
2018,2,27,12,0,988.0,86.0,2.1,11.2,778.0,928.34,720.33
2018,2,27,12,15,988.5,86.0,2.1,11.3,780.0,959.58,741.07
2018,2,27,12,30,989.0,86.0,2.1,11.4,782.0,987.09,759.28
2018,2,27,12,45,986.5,86.0,2.1,11.5,775.0,1008.01,773.08
2018,2,27,13,0,984.0,86.0,2.1,11.6,768.0,1024.87,784.31
2018,2,27,13,15,979.0,86.0,2.1,11.6,752.5,1035.26,791.65
2018,2,27,13,30,974.0,86.0,2.1,11.6,737.0,1041.48,796.44
2018,2,27,13,45,966.0,85.5,2.1,11.65,713.5,1040.06,796.18
2018,2,27,14,0,958.0,85.0,2.1,11.7,690.0,1034.5,793.41
2018,2,27,14,15,947.5,84.0,2.05,11.65,659.5,1021.9,785.71
2018,2,27,14,30,937.0,83.0,2.0,11.6,629.0,1005.41,775.6
2018,2,27,14,45,922.5,81.0,1.95,11.55,591.0,980.16,759.65
2018,2,27,15,0,908.0,79.0,1.9,11.5,553.0,951.47,741.43
2018,2,27,15,15,888.0,76.5,1.9,11.5,509.5,923.06,723.85
2018,2,27,15,30,868.0,74.0,1.9,11.5,466.0,882.48,697.47
2018,2,27,15,45,840.0,70.5,1.85,11.15,417.5,831.28,663.44
2018,2,27,16,0,812.0,67.0,1.8,10.8,369.0,778.42,627.4
2018,2,27,16,15,768.0,63.5,1.75,10.05,317.0,711.62,580.62
2018,2,27,16,30,724.0,60.0,1.7,9.3,265.0,645.01,532.05
2018,2,27,16,45,659.5,54.0,1.7,8.55,213.0,561.6,468.07
2018,2,27,17,0,595.0,48.0,1.7,7.8,161.0,488.33,407.75
2018,2,27,17,15,478.0,40.0,1.75,7.4,113.0,378.22,312.56
2018,2,27,17,30,361.0,32.0,1.8,7.0,65.0,277.87,212.46
2018,2,27,17,45,207.0,19.0,1.85,6.6,35.5,146.33,0.0
2018,2,27,18,0,53.0,6.0,1.9,6.2,6.0,5.46,0.0
2018,2,27,18,15,26.5,3.0,1.9,6.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,28,6,45,55.5,8.5,1.25,5.85,11.5,7.73,0.0
2018,2,28,7,0,111.0,17.0,1.2,6.3,23.0,13.35,0.0
2018,2,28,7,15,106.0,23.5,1.2,6.85,34.5,18.06,9.95
2018,2,28,7,30,101.0,30.0,1.2,7.4,46.0,24.48,16.43
2018,2,28,7,45,93.0,39.0,1.2,7.9,57.5,31.3,22.92
2018,2,28,8,0,85.0,48.0,1.2,8.4,69.0,37.87,29.04
2018,2,28,8,15,47.0,71.0,1.25,8.75,83.0,63.68,48.58
2018,2,28,8,30,9.0,94.0,1.3,9.1,97.0,82.56,65.79
2018,2,28,8,45,67.0,129.5,1.3,9.45,157.5,122.66,97.18
2018,2,28,9,0,125.0,165.0,1.3,9.8,218.0,171.96,136.48
2018,2,28,9,15,193.0,186.0,1.35,10.1,277.5,221.3,175.98
2018,2,28,9,30,261.0,207.0,1.4,10.4,337.0,281.06,224.4
2018,2,28,9,45,224.5,231.0,1.4,10.7,349.0,303.3,243.6
2018,2,28,10,0,188.0,255.0,1.4,11.0,361.0,323.47,260.27
2018,2,28,10,15,142.0,267.5,1.45,11.2,350.0,324.28,261.03
2018,2,28,10,30,96.0,280.0,1.5,11.4,339.0,314.1,252.59
2018,2,28,10,45,116.5,296.5,1.5,11.55,371.0,357.44,286.75
2018,2,28,11,0,137.0,313.0,1.5,11.7,403.0,396.9,317.25
2018,2,28,11,15,117.5,310.5,1.55,11.75,389.5,390.25,311.6
2018,2,28,11,30,98.0,308.0,1.6,11.8,376.0,370.7,296.24
2018,2,28,11,45,115.0,318.5,1.6,11.85,399.0,413.2,329.38
2018,2,28,12,0,132.0,329.0,1.6,11.9,422.0,446.16,354.65
2018,2,28,12,15,125.0,327.5,1.6,11.85,416.0,446.35,354.55
2018,2,28,12,30,118.0,326.0,1.6,11.8,410.0,445.59,353.97
2018,2,28,12,45,119.0,324.5,1.6,11.8,408.5,451.3,358.55
2018,2,28,13,0,120.0,323.0,1.6,11.8,407.0,456.55,362.79
2018,2,28,13,15,85.5,299.5,1.55,11.65,358.5,385.67,308.03
2018,2,28,13,30,51.0,276.0,1.5,11.5,310.0,329.71,264.17
2018,2,28,13,45,56.0,265.5,1.5,11.4,302.0,325.59,261.94
2018,2,28,14,0,61.0,255.0,1.5,11.3,294.0,321.2,259.27
2018,2,28,14,15,55.5,246.5,1.45,11.2,280.5,308.79,249.74
2018,2,28,14,30,50.0,238.0,1.4,11.1,267.0,296.3,240.18
2018,2,28,14,45,46.5,220.0,1.35,11.0,246.0,274.24,223.11
2018,2,28,15,0,43.0,202.0,1.3,10.9,225.0,251.98,205.77
2018,2,28,15,15,67.0,185.0,1.3,10.9,217.0,255.78,210.54
2018,2,28,15,30,91.0,168.0,1.3,10.9,209.0,258.22,214.06
2018,2,28,15,45,74.5,151.0,1.25,10.7,182.5,224.35,186.38
2018,2,28,16,0,58.0,134.0,1.2,10.5,156.0,191.16,158.97
2018,2,28,16,15,41.5,104.5,1.15,10.2,119.0,142.43,118.1
2018,2,28,16,30,25.0,75.0,1.1,9.9,82.0,94.76,77.27
2018,2,28,16,45,22.5,62.5,1.05,9.65,68.0,79.47,63.98
2018,2,28,17,0,20.0,50.0,1.0,9.4,54.0,64.32,50.46
2018,2,28,17,15,10.0,31.0,1.05,9.25,33.0,35.74,25.07
2018,2,28,17,30,0.0,12.0,1.1,9.1,12.0,10.54,2.78
2018,2,28,17,45,1.5,7.0,1.1,8.95,7.0,6.92,0.0
2018,2,28,18,0,3.0,2.0,1.1,8.8,2.0,3.22,0.0
2018,2,28,18,15,1.5,1.0,1.15,8.8,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.5,10.65,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,3.6,10.7,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,3.6,10.8,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,3.6,10.9,8.0,7.02,0.6
2018,3,1,7,45,0.0,11.0,3.65,10.95,11.0,9.66,3.07
2018,3,1,8,0,0.0,14.0,3.7,11.0,14.0,12.3,5.52
2018,3,1,8,15,0.0,18.0,3.7,11.1,18.0,15.83,8.13
2018,3,1,8,30,0.0,22.0,3.7,11.2,22.0,19.36,11.19
2018,3,1,8,45,0.0,26.5,3.7,11.3,26.5,23.34,14.6
2018,3,1,9,0,0.0,31.0,3.7,11.4,31.0,27.32,17.98
2018,3,1,9,15,0.0,36.5,3.7,11.45,36.5,32.2,22.1
2018,3,1,9,30,0.0,42.0,3.7,11.5,42.0,37.08,26.2
2018,3,1,9,45,0.0,46.5,3.7,11.6,46.5,41.08,29.51
2018,3,1,10,0,0.0,51.0,3.7,11.7,51.0,45.08,32.82
2018,3,1,10,15,0.0,66.0,3.7,11.75,66.0,58.41,44.02
2018,3,1,10,30,0.0,81.0,3.7,11.8,81.0,71.77,55.16
2018,3,1,10,45,1.0,108.0,3.65,11.85,108.5,96.56,75.82
2018,3,1,11,0,2.0,135.0,3.6,11.9,136.0,121.76,96.64
2018,3,1,11,15,2.0,139.5,3.6,11.85,140.5,126.1,100.11
2018,3,1,11,30,2.0,144.0,3.6,11.8,145.0,130.46,103.64
2018,3,1,11,45,3.5,158.5,3.55,11.8,161.0,145.32,115.86
2018,3,1,12,0,5.0,173.0,3.5,11.8,177.0,160.47,128.29
2018,3,1,12,15,3.5,163.5,3.45,11.8,166.0,150.68,120.14
2018,3,1,12,30,2.0,154.0,3.4,11.8,155.0,140.73,111.93
2018,3,1,12,45,5.0,178.5,3.35,11.8,182.0,167.04,133.68
2018,3,1,13,0,8.0,203.0,3.3,11.8,209.0,194.12,155.91
2018,3,1,13,15,5.5,180.5,3.3,11.8,184.5,170.41,136.53
2018,3,1,13,30,3.0,158.0,3.3,11.8,160.0,146.64,117.09
2018,3,1,13,45,3.5,159.0,3.25,11.8,161.5,148.48,118.8
2018,3,1,14,0,4.0,160.0,3.2,11.8,163.0,150.4,120.58
2018,3,1,14,15,3.5,153.0,3.2,11.75,155.5,143.52,115.09
2018,3,1,14,30,3.0,146.0,3.2,11.7,148.0,136.64,109.62
2018,3,1,14,45,8.0,146.0,3.15,11.7,150.5,142.04,114.61
2018,3,1,15,0,13.0,146.0,3.1,11.7,153.0,147.52,119.68
2018,3,1,15,15,27.0,149.5,3.1,11.7,162.5,176.6,144.83
2018,3,1,15,30,41.0,153.0,3.1,11.7,172.0,195.15,161.14
2018,3,1,15,45,69.0,150.0,2.95,11.55,178.0,218.0,181.64
2018,3,1,16,0,97.0,147.0,2.8,11.4,184.0,255.05,213.6
2018,3,1,16,15,239.0,119.5,2.75,11.2,193.5,347.21,294.02
2018,3,1,16,30,381.0,92.0,2.7,11.0,203.0,428.2,362.48
2018,3,1,16,45,452.0,73.0,2.65,10.8,180.0,443.91,374.6
2018,3,1,17,0,523.0,54.0,2.6,10.6,157.0,448.62,375.74
2018,3,1,17,15,418.0,45.0,2.6,10.4,112.0,347.26,286.95
2018,3,1,17,30,313.0,36.0,2.6,10.2,67.0,254.22,197.78
2018,3,1,17,45,181.0,22.5,2.6,10.05,38.0,141.09,0.0
2018,3,1,18,0,49.0,9.0,2.6,9.9,9.0,31.05,0.0
2018,3,1,18,15,24.5,4.5,2.65,9.8,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.3,7.45,4.0,3.64,0.0
2018,3,2,7,0,0.0,8.0,1.3,7.8,8.0,7.02,0.0
2018,3,2,7,15,0.0,16.5,1.4,8.05,16.5,14.51,7.03
2018,3,2,7,30,0.0,25.0,1.5,8.3,25.0,22.0,14.21
2018,3,2,7,45,0.0,31.0,1.6,8.5,31.0,27.3,19.26
2018,3,2,8,0,0.0,37.0,1.7,8.7,37.0,32.6,24.21
2018,3,2,8,15,0.0,33.0,1.85,8.9,33.0,29.07,19.87
2018,3,2,8,30,0.0,29.0,2.0,9.1,29.0,25.54,16.74
2018,3,2,8,45,22.0,50.0,2.1,9.25,59.5,48.79,35.93
2018,3,2,9,0,44.0,71.0,2.2,9.4,90.0,74.12,57.01
2018,3,2,9,15,254.0,123.0,2.3,9.55,250.5,188.39,148.5
2018,3,2,9,30,464.0,175.0,2.4,9.7,411.0,332.22,264.6
2018,3,2,9,45,389.0,202.0,2.5,9.85,410.0,352.21,283.88
2018,3,2,10,0,314.0,229.0,2.6,10.0,409.0,365.98,296.93
2018,3,2,10,15,301.5,250.5,2.65,10.1,431.0,400.33,325.24
2018,3,2,10,30,289.0,272.0,2.7,10.2,453.0,433.24,351.6
2018,3,2,10,45,354.5,270.0,2.75,10.25,501.0,492.47,399.24
2018,3,2,11,0,420.0,268.0,2.8,10.3,549.0,564.9,456.22
2018,3,2,11,15,365.0,291.5,2.8,10.35,540.5,562.41,453.23
2018,3,2,11,30,310.0,315.0,2.8,10.4,532.0,562.97,452.52
2018,3,2,11,45,205.0,312.0,2.85,10.4,456.0,479.32,386.62
2018,3,2,12,0,100.0,309.0,2.9,10.4,380.0,385.26,311.15
2018,3,2,12,15,59.0,279.0,2.95,10.45,321.0,323.5,261.65
2018,3,2,12,30,18.0,249.0,3.0,10.5,262.0,246.39,198.75
2018,3,2,12,45,35.0,258.0,3.05,10.5,283.0,286.11,231.69
2018,3,2,13,0,52.0,267.0,3.1,10.5,304.0,314.32,254.98
2018,3,2,13,15,47.0,251.0,3.1,10.45,284.0,294.97,239.54
2018,3,2,13,30,42.0,235.0,3.1,10.4,264.0,275.08,223.78
2018,3,2,13,45,28.0,206.5,3.15,10.35,225.5,232.41,189.1
2018,3,2,14,0,14.0,178.0,3.2,10.3,187.0,177.87,144.24
2018,3,2,14,15,10.5,162.5,3.15,10.2,169.0,159.65,129.4
2018,3,2,14,30,7.0,147.0,3.1,10.1,151.0,141.39,114.38
2018,3,2,14,45,21.5,168.0,3.1,9.95,179.5,189.44,155.41
2018,3,2,15,0,36.0,189.0,3.1,9.8,208.0,229.12,189.18
2018,3,2,15,15,120.5,190.0,3.1,9.8,247.0,326.83,273.01
2018,3,2,15,30,205.0,191.0,3.1,9.8,286.0,404.39,338.92
2018,3,2,15,45,183.5,167.0,3.0,9.55,245.5,353.64,297.95
2018,3,2,16,0,162.0,143.0,2.9,9.3,205.0,303.1,256.91
2018,3,2,16,15,168.5,127.5,2.85,9.15,184.5,286.84,244.24
2018,3,2,16,30,175.0,112.0,2.8,9.0,164.0,269.7,230.19
2018,3,2,16,45,148.0,92.5,2.7,8.8,130.5,221.87,188.82
2018,3,2,17,0,121.0,73.0,2.6,8.6,97.0,175.67,147.94
2018,3,2,17,15,84.5,54.0,2.6,8.5,68.5,126.1,103.21
2018,3,2,17,30,48.0,35.0,2.6,8.4,40.0,78.91,59.2
2018,3,2,17,45,27.0,20.0,2.55,8.3,22.5,42.76,0.0
2018,3,2,18,0,6.0,5.0,2.5,8.2,5.0,7.35,0.0
2018,3,2,18,15,3.0,2.5,2.5,8.15,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.4,6.35,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.3,6.7,2.0,0.0,0.0
2018,3,3,6,45,72.0,13.0,1.2,7.0,18.0,11.82,0.0
2018,3,3,7,0,139.0,24.0,1.1,7.3,34.0,18.84,6.17
2018,3,3,7,15,116.5,21.5,1.15,7.65,34.5,16.43,8.82
2018,3,3,7,30,94.0,19.0,1.2,8.0,35.0,14.2,7.21
2018,3,3,7,45,47.0,22.0,1.25,8.3,30.0,17.93,10.76
2018,3,3,8,0,0.0,25.0,1.3,8.6,25.0,22.0,14.55
2018,3,3,8,15,0.5,28.5,1.3,8.7,28.5,25.12,16.43
2018,3,3,8,30,1.0,32.0,1.3,8.8,32.0,28.32,19.16
2018,3,3,8,45,1.0,44.5,1.35,8.85,44.5,39.45,28.8
2018,3,3,9,0,1.0,57.0,1.4,8.9,57.0,50.6,38.36
2018,3,3,9,15,68.0,96.5,1.45,9.0,131.0,107.58,85.3
2018,3,3,9,30,135.0,136.0,1.5,9.1,205.0,172.63,139.2
2018,3,3,9,45,306.0,164.0,1.55,9.2,336.5,283.26,229.38
2018,3,3,10,0,477.0,192.0,1.6,9.3,468.0,417.43,336.96
2018,3,3,10,15,281.0,194.5,1.65,9.35,359.5,337.95,274.94
2018,3,3,10,30,85.0,197.0,1.7,9.4,251.0,236.13,192.2
2018,3,3,10,45,97.0,186.0,1.75,9.45,250.0,239.88,196.07
2018,3,3,11,0,109.0,175.0,1.8,9.5,249.0,244.07,199.98
2018,3,3,11,15,301.0,217.5,1.85,9.45,428.0,442.19,361.36
2018,3,3,11,30,493.0,260.0,1.9,9.4,607.0,660.91,528.9
2018,3,3,11,45,353.5,295.5,1.95,9.4,546.0,595.13,475.72
2018,3,3,12,0,214.0,331.0,2.0,9.4,485.0,517.42,414.47
2018,3,3,12,15,172.0,332.5,2.0,9.35,456.5,492.51,395.1
2018,3,3,12,30,130.0,334.0,2.0,9.3,428.0,464.63,372.84
2018,3,3,12,45,118.0,308.0,2.05,9.25,392.5,431.85,348.09
2018,3,3,13,0,106.0,282.0,2.1,9.2,357.0,397.42,321.79
2018,3,3,13,15,54.0,196.0,2.1,9.15,234.0,242.95,198.18
2018,3,3,13,30,2.0,110.0,2.1,9.1,111.0,100.13,79.16
2018,3,3,13,45,1.0,98.0,2.1,9.0,98.5,88.06,69.3
2018,3,3,14,0,0.0,86.0,2.1,8.9,86.0,76.24,59.42
2018,3,3,14,15,106.5,147.5,2.1,8.8,211.5,261.35,218.28
2018,3,3,14,30,213.0,209.0,2.1,8.7,337.0,453.47,374.69
2018,3,3,14,45,202.0,221.5,2.1,8.55,337.0,440.12,363.51
2018,3,3,15,0,191.0,234.0,2.1,8.4,337.0,445.87,368.43
2018,3,3,15,15,142.0,190.0,2.1,8.4,263.0,346.19,288.67
2018,3,3,15,30,93.0,146.0,2.1,8.4,189.0,247.78,207.99
2018,3,3,15,45,78.0,132.5,2.05,8.05,166.0,218.3,183.99
2018,3,3,16,0,63.0,119.0,2.0,7.7,143.0,175.31,147.96
2018,3,3,16,15,92.0,107.5,1.9,7.45,137.5,198.83,169.32
2018,3,3,16,30,121.0,96.0,1.8,7.2,132.0,206.08,176.34
2018,3,3,16,45,143.0,73.0,1.7,7.0,108.0,202.83,173.68
2018,3,3,17,0,165.0,50.0,1.6,6.8,84.0,181.95,155.25
2018,3,3,17,15,240.0,42.5,1.55,6.6,76.0,229.37,192.96
2018,3,3,17,30,315.0,35.0,1.5,6.4,68.0,255.68,204.69
2018,3,3,17,45,186.5,21.0,1.45,6.25,38.0,143.53,25.82
2018,3,3,18,0,58.0,7.0,1.4,6.1,8.0,33.47,0.0
2018,3,3,18,15,29.0,3.5,1.4,6.0,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
