Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,6.15,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.5,6.4,2.0,0.0,0.0
2018,3,4,6,45,163.5,16.0,0.45,6.65,27.0,14.55,0.0
2018,3,4,7,0,308.0,29.0,0.4,6.9,52.0,24.59,11.58
2018,3,4,7,15,437.0,37.0,0.4,7.4,97.5,30.03,20.97
2018,3,4,7,30,566.0,45.0,0.4,7.9,143.0,35.55,26.59
2018,3,4,7,45,628.5,50.5,0.35,8.4,192.5,42.31,33.03
2018,3,4,8,0,691.0,56.0,0.3,8.9,242.0,45.79,36.28
2018,3,4,8,15,749.5,58.0,0.3,9.0,296.5,93.64,50.13
2018,3,4,8,30,808.0,60.0,0.3,9.1,351.0,153.68,89.77
2018,3,4,8,45,838.5,62.5,0.3,9.25,401.0,215.74,141.16
2018,3,4,9,0,869.0,65.0,0.3,9.4,451.0,283.71,200.77
2018,3,4,9,15,887.5,67.5,0.3,9.65,495.5,347.26,257.37
2018,3,4,9,30,906.0,70.0,0.3,9.9,540.0,411.72,313.42
2018,3,4,9,45,873.5,85.0,0.3,10.2,565.5,465.71,359.94
2018,3,4,10,0,841.0,100.0,0.3,10.5,591.0,516.21,401.51
2018,3,4,10,15,695.5,152.5,0.35,10.7,573.5,535.2,417.92
2018,3,4,10,30,550.0,205.0,0.4,10.9,556.0,534.31,418.08
2018,3,4,10,45,499.5,232.5,0.4,11.1,560.5,559.57,436.65
2018,3,4,11,0,449.0,260.0,0.4,11.3,565.0,579.06,449.9
2018,3,4,11,15,415.5,275.5,0.45,11.5,563.5,594.23,460.61
2018,3,4,11,30,382.0,291.0,0.5,11.7,562.0,595.63,461.42
2018,3,4,11,45,556.0,232.0,0.6,11.85,632.0,708.38,546.3
2018,3,4,12,0,730.0,173.0,0.7,12.0,702.0,823.99,628.9
2018,3,4,12,15,749.5,167.0,0.7,12.05,711.0,860.24,651.42
2018,3,4,12,30,769.0,161.0,0.7,12.1,720.0,894.31,673.52
2018,3,4,12,45,690.5,190.5,0.75,12.2,689.0,873.82,660.21
2018,3,4,13,0,612.0,220.0,0.8,12.3,658.0,846.13,642.11
2018,3,4,13,15,448.0,257.5,0.85,12.3,574.5,736.5,565.05
2018,3,4,13,30,284.0,295.0,0.9,12.3,491.0,610.66,474.37
2018,3,4,13,45,317.5,274.5,0.9,12.3,487.0,624.9,487.92
2018,3,4,14,0,351.0,254.0,0.9,12.3,483.0,637.38,498.71
2018,3,4,14,15,513.0,198.5,0.95,12.2,516.5,751.23,585.51
2018,3,4,14,30,675.0,143.0,1.0,12.1,550.0,849.55,655.7
2018,3,4,14,45,789.0,110.0,1.0,12.0,558.5,905.95,694.48
2018,3,4,15,0,903.0,77.0,1.0,11.9,567.0,951.11,726.0
2018,3,4,15,15,884.0,75.0,1.0,11.9,523.5,914.7,702.61
2018,3,4,15,30,865.0,73.0,1.0,11.9,480.0,884.45,684.39
2018,3,4,15,45,838.0,70.5,1.15,11.55,432.0,834.98,655.55
2018,3,4,16,0,811.0,68.0,1.3,11.2,384.0,783.81,624.29
2018,3,4,16,15,771.5,64.0,1.35,10.55,332.5,719.43,581.23
2018,3,4,16,30,732.0,60.0,1.4,9.9,281.0,655.07,536.18
2018,3,4,16,45,671.5,55.0,1.4,9.3,229.0,574.88,475.89
2018,3,4,17,0,611.0,50.0,1.4,8.7,177.0,503.74,418.8
2018,3,4,17,15,506.5,43.0,1.45,8.4,128.5,401.03,331.52
2018,3,4,17,30,402.0,36.0,1.5,8.1,80.0,306.63,244.47
2018,3,4,17,45,245.5,23.5,1.5,7.75,46.0,177.45,56.22
2018,3,4,18,0,89.0,11.0,1.5,7.4,12.0,51.62,0.0
2018,3,4,18,15,44.5,5.5,1.55,7.35,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,1.9,3.2,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,1.9,3.8,3.0,0.0,0.0
2018,3,5,6,45,185.5,17.0,1.9,4.45,30.0,15.46,0.0
2018,3,5,7,0,346.0,30.0,1.9,5.1,57.0,25.37,13.48
2018,3,5,7,15,466.5,38.0,1.9,5.6,104.0,30.81,21.85
2018,3,5,7,30,587.0,46.0,1.9,6.1,151.0,36.3,27.44
2018,3,5,7,45,656.0,51.5,1.85,6.6,203.5,43.15,33.98
2018,3,5,8,0,725.0,57.0,1.8,7.1,256.0,46.66,37.27
2018,3,5,8,15,767.0,61.0,1.8,7.7,308.5,99.0,53.9
2018,3,5,8,30,809.0,65.0,1.8,8.3,361.0,159.95,95.74
2018,3,5,8,45,838.0,68.0,1.75,8.95,410.5,222.39,148.37
2018,3,5,9,0,867.0,71.0,1.7,9.6,460.0,287.75,206.82
2018,3,5,9,15,889.0,73.0,1.65,10.1,506.0,354.77,267.23
2018,3,5,9,30,911.0,75.0,1.6,10.6,552.0,420.34,325.17
2018,3,5,9,45,928.0,76.0,1.55,11.1,592.5,483.77,379.57
2018,3,5,10,0,945.0,77.0,1.5,11.6,633.0,547.27,431.83
2018,3,5,10,15,955.5,78.0,1.4,12.0,666.5,606.96,478.94
2018,3,5,10,30,966.0,79.0,1.3,12.4,700.0,665.43,523.05
2018,3,5,10,45,973.5,80.0,1.2,12.8,726.0,720.44,562.74
2018,3,5,11,0,981.0,81.0,1.1,13.2,752.0,773.39,598.66
2018,3,5,11,15,985.0,81.5,1.05,13.45,769.5,820.91,629.0
2018,3,5,11,30,989.0,82.0,1.0,13.7,787.0,865.57,656.87
2018,3,5,11,45,989.0,82.5,0.9,13.95,795.5,903.91,679.16
2018,3,5,12,0,989.0,83.0,0.8,14.2,804.0,938.74,698.7
2018,3,5,12,15,990.5,82.5,0.75,14.35,805.5,970.11,716.96
2018,3,5,12,30,992.0,82.0,0.7,14.5,807.0,997.76,732.7
2018,3,5,12,45,992.0,81.0,0.7,14.7,800.5,1019.58,745.75
2018,3,5,13,0,992.0,80.0,0.7,14.9,794.0,1037.37,756.4
2018,3,5,13,15,988.0,79.0,0.65,15.0,778.0,1047.21,761.31
2018,3,5,13,30,984.0,78.0,0.6,15.1,762.0,1052.8,763.8
2018,3,5,13,45,977.5,78.0,0.6,15.15,739.0,1052.94,764.53
2018,3,5,14,0,971.0,78.0,0.6,15.2,716.0,1048.91,762.92
2018,3,5,14,15,961.5,77.0,0.6,15.2,685.0,1036.63,756.52
2018,3,5,14,30,952.0,76.0,0.6,15.2,654.0,1020.37,747.87
2018,3,5,14,45,938.0,74.0,0.6,15.15,615.5,994.74,733.54
2018,3,5,15,0,924.0,72.0,0.6,15.1,577.0,965.58,717.05
2018,3,5,15,15,906.0,70.0,0.6,15.1,533.5,929.48,695.82
2018,3,5,15,30,888.0,68.0,0.6,15.1,490.0,890.56,672.55
2018,3,5,15,45,860.5,66.0,0.6,14.75,441.0,840.95,642.49
2018,3,5,16,0,833.0,64.0,0.6,14.4,392.0,797.75,616.15
2018,3,5,16,15,783.5,61.5,0.65,13.7,337.5,726.55,570.52
2018,3,5,16,30,734.0,59.0,0.7,13.0,283.0,656.02,523.34
2018,3,5,16,45,640.0,56.5,0.8,12.35,226.0,560.01,454.54
2018,3,5,17,0,546.0,54.0,0.9,11.7,169.0,465.53,381.52
2018,3,5,17,15,457.0,45.0,0.95,11.2,123.0,372.77,304.44
2018,3,5,17,30,368.0,36.0,1.0,10.7,77.0,287.48,227.54
2018,3,5,17,45,221.5,23.0,1.05,10.2,44.0,166.36,68.52
2018,3,5,18,0,75.0,10.0,1.1,9.7,11.0,44.18,0.0
2018,3,5,18,15,37.5,5.0,1.1,9.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,6,6,15,19.0,2.5,1.5,6.3,2.0,0.0,0.0
2018,3,6,6,30,38.0,5.0,1.5,6.9,4.0,0.0,0.0
2018,3,6,6,45,120.0,17.0,1.5,7.5,25.0,15.46,0.0
2018,3,6,7,0,202.0,29.0,1.5,8.1,46.0,22.75,12.17
2018,3,6,7,15,251.0,44.5,1.45,8.65,80.5,34.32,24.78
2018,3,6,7,30,300.0,60.0,1.4,9.2,115.0,45.47,35.38
2018,3,6,7,45,344.5,74.5,1.35,9.75,156.5,55.44,44.66
2018,3,6,8,0,389.0,89.0,1.3,10.3,198.0,65.02,53.34
2018,3,6,8,15,523.0,88.0,1.25,10.9,264.0,102.89,64.57
2018,3,6,8,30,657.0,87.0,1.2,11.5,330.0,156.89,98.57
2018,3,6,8,45,652.5,99.5,1.15,12.1,368.0,212.11,145.61
2018,3,6,9,0,648.0,112.0,1.1,12.7,406.0,266.47,194.02
2018,3,6,9,15,696.5,113.5,1.05,13.2,457.5,327.06,245.85
2018,3,6,9,30,745.0,115.0,1.0,13.7,509.0,392.55,300.75
2018,3,6,9,45,838.0,96.0,1.0,14.25,569.5,464.48,359.04
2018,3,6,10,0,931.0,77.0,1.0,14.8,630.0,542.48,420.53
2018,3,6,10,15,941.5,79.0,1.0,15.15,663.5,602.42,467.13
2018,3,6,10,30,952.0,81.0,1.0,15.5,697.0,661.18,511.25
2018,3,6,10,45,959.5,82.0,1.0,15.9,723.0,715.54,550.6
2018,3,6,11,0,967.0,83.0,1.0,16.3,749.0,767.86,586.61
2018,3,6,11,15,971.5,83.5,0.95,16.5,767.0,815.16,616.47
2018,3,6,11,30,976.0,84.0,0.9,16.7,785.0,859.69,643.95
2018,3,6,11,45,978.0,84.5,0.9,16.95,794.5,899.18,668.42
2018,3,6,12,0,980.0,85.0,0.9,17.2,804.0,935.34,690.55
2018,3,6,12,15,972.0,88.0,0.9,17.3,802.0,961.94,706.8
2018,3,6,12,30,964.0,91.0,0.9,17.4,800.0,984.44,720.58
2018,3,6,12,45,841.5,137.5,0.9,17.5,752.5,953.64,700.42
2018,3,6,13,0,719.0,184.0,0.9,17.6,705.0,912.23,674.11
2018,3,6,13,15,701.5,186.0,0.9,17.55,685.5,910.58,674.22
2018,3,6,13,30,684.0,188.0,0.9,17.5,666.0,905.33,671.55
2018,3,6,13,45,682.0,180.0,0.9,17.5,644.0,900.87,669.47
2018,3,6,14,0,680.0,172.0,0.9,17.5,622.0,893.05,665.31
2018,3,6,14,15,700.5,154.5,0.85,17.4,600.0,892.97,665.82
2018,3,6,14,30,721.0,137.0,0.8,17.3,578.0,888.77,663.63
2018,3,6,14,45,669.0,143.0,0.8,17.2,533.5,839.37,632.44
2018,3,6,15,0,617.0,149.0,0.8,17.1,489.0,787.92,599.96
2018,3,6,15,15,579.0,146.0,0.8,17.1,445.5,737.87,567.63
2018,3,6,15,30,541.0,143.0,0.8,17.1,402.0,680.21,529.24
2018,3,6,15,45,560.0,123.0,0.85,16.6,367.5,665.72,522.67
2018,3,6,16,0,579.0,103.0,0.9,16.1,333.0,640.79,507.7
2018,3,6,16,15,565.5,90.0,1.0,15.3,290.5,594.13,477.16
2018,3,6,16,30,552.0,77.0,1.1,14.5,248.0,546.24,444.3
2018,3,6,16,45,473.0,71.0,1.15,13.75,198.5,458.82,377.37
2018,3,6,17,0,394.0,65.0,1.2,13.0,149.0,372.72,308.05
2018,3,6,17,15,341.5,51.5,1.25,12.55,110.0,305.56,250.73
2018,3,6,17,30,289.0,38.0,1.3,12.1,71.0,244.2,193.99
2018,3,6,17,45,187.0,24.5,1.35,11.7,42.0,151.5,73.66
2018,3,6,18,0,85.0,11.0,1.4,11.3,13.0,49.79,0.0
2018,3,6,18,15,42.5,5.5,1.4,11.2,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,7,6,15,12.0,2.0,1.25,9.5,2.0,0.0,0.0
2018,3,7,6,30,24.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,3,7,6,45,68.0,17.0,1.2,9.55,22.0,15.46,0.0
2018,3,7,7,0,112.0,30.0,1.2,9.6,40.0,24.23,13.88
2018,3,7,7,15,153.5,45.5,1.2,10.1,69.0,36.2,26.38
2018,3,7,7,30,195.0,61.0,1.2,10.6,98.0,47.85,37.36
2018,3,7,7,45,173.0,80.5,1.2,11.1,120.5,61.69,50.05
2018,3,7,8,0,151.0,100.0,1.2,11.6,143.0,78.43,65.05
2018,3,7,8,15,81.0,92.0,1.2,12.1,115.5,81.35,61.46
2018,3,7,8,30,11.0,84.0,1.2,12.6,88.0,75.19,58.4
2018,3,7,8,45,12.0,108.0,1.2,13.1,113.0,96.62,76.21
2018,3,7,9,0,13.0,132.0,1.2,13.6,138.0,118.44,94.05
2018,3,7,9,15,35.5,165.5,1.25,14.1,184.0,155.58,123.73
2018,3,7,9,30,58.0,199.0,1.3,14.6,230.0,196.66,156.41
2018,3,7,9,45,158.0,231.5,1.4,15.1,324.0,277.21,219.79
2018,3,7,10,0,258.0,264.0,1.5,15.6,418.0,372.04,293.53
2018,3,7,10,15,358.5,248.5,1.5,15.85,475.0,432.54,340.55
2018,3,7,10,30,459.0,233.0,1.5,16.1,532.0,508.51,398.89
2018,3,7,10,45,706.5,156.5,1.55,16.35,637.0,629.53,491.62
2018,3,7,11,0,954.0,80.0,1.6,16.6,742.0,757.8,586.28
2018,3,7,11,15,959.5,81.0,1.65,16.75,760.5,805.74,617.92
2018,3,7,11,30,965.0,82.0,1.7,16.9,779.0,851.04,648.26
2018,3,7,11,45,967.5,82.5,1.7,17.0,789.0,890.48,673.96
2018,3,7,12,0,970.0,83.0,1.7,17.1,799.0,926.65,697.32
2018,3,7,12,15,972.0,82.0,1.7,17.15,800.5,957.27,717.04
2018,3,7,12,30,974.0,81.0,1.7,17.2,802.0,984.24,734.37
2018,3,7,12,45,974.5,79.0,1.7,17.2,795.0,1004.88,747.77
2018,3,7,13,0,975.0,77.0,1.7,17.2,788.0,1021.52,758.73
2018,3,7,13,15,971.5,76.5,1.7,17.15,772.5,1032.02,766.02
2018,3,7,13,30,968.0,76.0,1.7,17.1,757.0,1038.37,770.86
2018,3,7,13,45,962.0,75.0,1.7,17.05,734.0,1037.52,771.25
2018,3,7,14,0,956.0,74.0,1.7,17.0,711.0,1032.53,769.22
2018,3,7,14,15,945.5,73.0,1.7,16.8,679.5,1019.08,762.3
2018,3,7,14,30,935.0,72.0,1.7,16.6,648.0,1001.74,753.02
2018,3,7,14,45,921.5,71.0,1.7,16.4,610.5,977.8,739.47
2018,3,7,15,0,908.0,70.0,1.7,16.2,573.0,950.43,723.66
2018,3,7,15,15,890.5,68.0,1.7,16.2,530.0,914.86,701.68
2018,3,7,15,30,873.0,66.0,1.7,16.2,487.0,876.52,677.62
2018,3,7,15,45,847.0,63.5,1.6,15.5,438.5,827.68,646.4
2018,3,7,16,0,821.0,61.0,1.5,14.8,390.0,785.32,619.19
2018,3,7,16,15,783.5,58.0,1.4,14.15,339.0,723.3,576.7
2018,3,7,16,30,746.0,55.0,1.3,13.5,288.0,661.22,532.82
2018,3,7,16,45,691.5,50.5,1.25,12.85,236.5,585.37,476.91
2018,3,7,17,0,637.0,46.0,1.2,12.2,185.0,511.85,419.85
2018,3,7,17,15,546.0,40.0,1.25,11.8,136.5,416.49,340.6
2018,3,7,17,30,455.0,34.0,1.3,11.4,88.0,335.7,267.43
2018,3,7,17,45,296.0,23.5,1.35,10.95,52.0,208.79,116.04
2018,3,7,18,0,137.0,13.0,1.4,10.5,16.0,75.98,0.0
2018,3,7,18,15,68.5,6.5,1.35,10.5,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.9,10.8,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.8,11.2,2.0,1.82,0.0
2018,3,8,6,45,0.0,12.5,0.7,11.6,12.5,11.01,0.0
2018,3,8,7,0,0.0,23.0,0.6,12.0,23.0,20.28,10.99
2018,3,8,7,15,0.0,38.5,0.55,12.45,38.5,33.54,23.91
2018,3,8,7,30,0.0,54.0,0.5,12.9,54.0,46.61,36.0
2018,3,8,7,45,7.5,75.5,0.5,13.3,77.5,64.09,51.78
2018,3,8,8,0,15.0,97.0,0.5,13.7,101.0,81.39,67.1
2018,3,8,8,15,59.0,127.0,0.5,14.0,148.5,107.57,83.67
2018,3,8,8,30,103.0,157.0,0.5,14.3,196.0,141.11,108.6
2018,3,8,8,45,101.5,170.5,0.5,14.65,213.0,162.13,125.6
2018,3,8,9,0,100.0,184.0,0.5,15.0,230.0,182.83,142.58
2018,3,8,9,15,115.5,208.5,0.5,15.2,267.0,217.78,170.45
2018,3,8,9,30,131.0,233.0,0.5,15.4,304.0,255.1,199.85
2018,3,8,9,45,179.0,253.5,0.55,15.65,357.5,305.74,239.1
2018,3,8,10,0,227.0,274.0,0.6,15.9,411.0,362.06,282.32
2018,3,8,10,15,238.0,287.5,0.6,16.15,438.0,396.87,308.48
2018,3,8,10,30,249.0,301.0,0.6,16.4,465.0,438.4,339.22
2018,3,8,10,45,247.0,308.5,0.65,16.6,476.0,461.74,356.38
2018,3,8,11,0,245.0,316.0,0.7,16.8,487.0,484.29,372.88
2018,3,8,11,15,317.0,312.5,0.75,17.05,539.5,550.56,422.04
2018,3,8,11,30,389.0,309.0,0.8,17.3,592.0,621.54,473.26
2018,3,8,11,45,374.5,303.0,0.85,17.5,578.0,622.6,473.54
2018,3,8,12,0,360.0,297.0,0.9,17.7,564.0,620.96,472.64
2018,3,8,12,15,445.0,269.5,0.9,17.75,600.5,696.71,527.52
2018,3,8,12,30,530.0,242.0,0.9,17.8,637.0,761.66,573.38
2018,3,8,12,45,720.0,173.0,0.95,17.8,704.0,887.65,660.4
2018,3,8,13,0,910.0,104.0,1.0,17.8,771.0,992.31,727.73
2018,3,8,13,15,871.0,116.0,1.0,17.75,744.0,992.22,726.77
2018,3,8,13,30,832.0,128.0,1.0,17.7,717.0,978.15,718.55
2018,3,8,13,45,832.0,125.5,1.0,17.65,698.5,981.58,721.92
2018,3,8,14,0,832.0,123.0,1.0,17.6,680.0,981.27,722.8
2018,3,8,14,15,837.5,114.5,1.0,17.45,654.0,975.61,720.73
2018,3,8,14,30,843.0,106.0,1.0,17.3,628.0,965.96,716.31
2018,3,8,14,45,873.5,90.5,0.95,17.1,604.0,967.51,718.54
2018,3,8,15,0,904.0,75.0,0.9,16.9,580.0,954.26,711.13
2018,3,8,15,15,854.5,80.0,0.9,16.9,528.0,907.6,682.41
2018,3,8,15,30,805.0,85.0,0.9,16.9,476.0,850.01,646.32
2018,3,8,15,45,807.5,76.5,0.9,16.35,436.0,819.81,629.65
2018,3,8,16,0,810.0,68.0,0.9,15.8,396.0,786.16,609.75
2018,3,8,16,15,741.0,67.5,0.85,15.15,337.5,702.22,552.92
2018,3,8,16,30,672.0,67.0,0.8,14.5,279.0,625.47,499.61
2018,3,8,16,45,561.5,64.0,0.75,13.9,220.0,514.47,417.65
2018,3,8,17,0,451.0,61.0,0.7,13.3,161.0,410.68,335.7
2018,3,8,17,15,301.5,48.0,0.75,12.7,107.5,274.67,224.71
2018,3,8,17,30,152.0,35.0,0.8,12.1,54.0,158.51,125.59
2018,3,8,17,45,144.0,25.0,0.8,11.5,36.0,131.35,77.77
2018,3,8,18,0,136.0,15.0,0.8,10.9,18.0,77.36,0.0
2018,3,8,18,15,68.0,7.5,0.85,10.75,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,6,15,15.5,3.0,1.05,8.75,3.0,0.0,0.0
2018,3,9,6,30,31.0,6.0,1.0,9.1,6.0,5.46,0.0
2018,3,9,6,45,175.5,19.5,0.95,9.45,35.5,16.34,0.0
2018,3,9,7,0,320.0,33.0,0.9,9.8,65.0,27.23,17.23
2018,3,9,7,15,448.0,41.0,0.95,10.15,114.0,32.65,23.41
2018,3,9,7,30,576.0,49.0,1.0,10.5,163.0,38.1,28.74
2018,3,9,7,45,593.5,58.5,1.0,10.85,205.5,44.25,34.49
2018,3,9,8,0,611.0,68.0,1.0,11.2,248.0,53.24,42.62
2018,3,9,8,15,438.0,109.0,1.05,11.65,250.0,115.11,76.83
2018,3,9,8,30,265.0,150.0,1.1,12.1,252.0,157.03,115.74
2018,3,9,8,45,249.0,174.0,1.1,12.5,279.5,193.94,147.12
2018,3,9,9,0,233.0,198.0,1.1,12.9,307.0,229.26,177.58
2018,3,9,9,15,235.5,217.0,1.05,13.25,336.0,264.93,207.33
2018,3,9,9,30,238.0,236.0,1.0,13.6,365.0,299.43,235.56
2018,3,9,9,45,355.0,225.5,0.95,13.95,433.5,363.03,285.15
2018,3,9,10,0,472.0,215.0,0.9,14.3,502.0,441.23,345.48
2018,3,9,10,15,423.5,240.5,0.9,14.55,508.0,467.94,365.92
2018,3,9,10,30,375.0,266.0,0.9,14.8,514.0,483.23,377.32
2018,3,9,10,45,330.0,288.5,0.9,15.05,512.5,497.92,387.64
2018,3,9,11,0,285.0,311.0,0.9,15.3,511.0,508.0,394.01
2018,3,9,11,15,344.5,309.5,0.95,15.35,557.5,568.66,439.57
2018,3,9,11,30,404.0,308.0,1.0,15.4,604.0,632.97,486.62
2018,3,9,11,45,430.5,301.5,1.05,15.5,620.5,678.82,519.25
2018,3,9,12,0,457.0,295.0,1.1,15.6,637.0,715.15,545.3
2018,3,9,12,15,488.0,284.0,1.05,15.6,649.5,750.43,569.79
2018,3,9,12,30,519.0,273.0,1.0,15.6,662.0,784.89,593.43
2018,3,9,12,45,521.0,269.5,1.0,15.6,657.0,798.87,603.0
2018,3,9,13,0,523.0,266.0,1.0,15.6,652.0,810.45,611.25
2018,3,9,13,15,494.5,269.5,1.0,15.55,628.5,797.6,602.43
2018,3,9,13,30,466.0,273.0,1.0,15.5,605.0,781.77,591.91
2018,3,9,13,45,449.5,268.0,1.0,15.45,580.0,765.88,581.85
2018,3,9,14,0,433.0,263.0,1.0,15.4,555.0,747.59,570.14
2018,3,9,14,15,426.5,253.0,1.05,15.3,530.0,731.39,560.96
2018,3,9,14,30,420.0,243.0,1.1,15.2,505.0,713.02,550.17
2018,3,9,14,45,392.0,234.5,1.1,15.05,468.0,655.88,511.22
2018,3,9,15,0,364.0,226.0,1.1,14.9,431.0,615.98,483.99
2018,3,9,15,15,392.5,201.5,1.1,14.9,407.0,607.86,480.81
2018,3,9,15,30,421.0,177.0,1.1,14.9,383.0,614.7,487.77
2018,3,9,15,45,444.0,153.5,1.1,14.4,352.0,596.25,477.15
2018,3,9,16,0,467.0,130.0,1.1,13.9,321.0,574.05,463.63
2018,3,9,16,15,438.0,115.5,1.1,13.45,276.5,517.63,422.4
2018,3,9,16,30,409.0,101.0,1.1,13.0,232.0,461.7,380.35
2018,3,9,16,45,396.0,85.0,1.05,12.55,193.5,416.22,344.81
2018,3,9,17,0,383.0,69.0,1.0,12.1,155.0,370.51,307.19
2018,3,9,17,15,320.0,55.5,1.0,11.8,114.5,297.11,244.65
2018,3,9,17,30,257.0,42.0,1.0,11.5,74.0,229.72,184.33
2018,3,9,17,45,167.0,27.5,1.0,11.15,44.5,148.41,94.12
2018,3,9,18,0,77.0,13.0,1.0,10.8,15.0,47.92,0.0
2018,3,9,18,15,38.5,6.5,1.0,10.7,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,0.8,10.1,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,0.9,10.2,2.0,1.82,0.0
2018,3,10,6,45,4.0,4.0,0.95,10.35,4.0,3.58,0.0
2018,3,10,7,0,0.0,6.0,1.0,10.5,6.0,5.26,0.0
2018,3,10,7,15,0.0,8.0,0.95,10.65,8.0,7.02,0.61
2018,3,10,7,30,0.0,10.0,0.9,10.8,10.0,8.78,2.3
2018,3,10,7,45,0.0,11.0,0.85,11.0,11.0,9.66,3.15
2018,3,10,8,0,0.0,12.0,0.8,11.2,12.0,10.54,3.97
2018,3,10,8,15,0.0,18.0,0.8,11.3,18.0,15.83,8.17
2018,3,10,8,30,0.0,24.0,0.8,11.4,24.0,21.13,12.74
2018,3,10,8,45,0.0,28.0,0.8,11.5,28.0,24.67,15.74
2018,3,10,9,0,0.0,32.0,0.8,11.6,32.0,28.22,18.72
2018,3,10,9,15,0.0,33.0,0.75,11.8,33.0,29.12,19.4
2018,3,10,9,30,0.0,34.0,0.7,12.0,34.0,30.02,20.09
2018,3,10,9,45,0.0,45.0,0.7,12.15,45.0,39.77,28.3
2018,3,10,10,0,0.0,56.0,0.7,12.3,56.0,49.54,36.44
2018,3,10,10,15,0.0,67.5,0.7,12.65,67.5,59.78,44.88
2018,3,10,10,30,0.0,79.0,0.7,13.0,79.0,70.03,53.24
2018,3,10,10,45,0.0,78.0,0.7,13.35,78.0,69.16,52.34
2018,3,10,11,0,0.0,77.0,0.7,13.7,77.0,68.29,51.47
2018,3,10,11,15,1.5,118.0,0.7,13.8,119.0,106.19,82.58
2018,3,10,11,30,3.0,159.0,0.7,13.9,161.0,144.89,113.74
2018,3,10,11,45,5.5,181.5,0.7,13.95,185.5,168.09,132.17
2018,3,10,12,0,8.0,204.0,0.7,14.0,210.0,191.82,150.93
2018,3,10,12,15,7.0,198.0,0.7,13.95,203.5,185.94,146.15
2018,3,10,12,30,6.0,192.0,0.7,13.9,197.0,179.93,141.41
2018,3,10,12,45,5.0,184.5,0.75,13.85,188.5,172.37,135.51
2018,3,10,13,0,4.0,177.0,0.8,13.8,180.0,164.7,129.52
2018,3,10,13,15,4.5,181.0,0.8,13.75,184.5,169.42,133.47
2018,3,10,13,30,5.0,185.0,0.8,13.7,189.0,174.24,137.49
2018,3,10,13,45,3.0,157.5,0.8,13.6,160.0,146.09,114.99
2018,3,10,14,0,1.0,130.0,0.8,13.5,131.0,118.08,92.45
2018,3,10,14,15,1.0,146.5,0.8,13.4,147.5,134.16,105.85
2018,3,10,14,30,1.0,163.0,0.8,13.3,164.0,150.87,119.63
2018,3,10,14,45,1.0,155.5,0.75,13.25,156.5,144.08,114.3
2018,3,10,15,0,1.0,148.0,0.7,13.2,149.0,137.31,109.08
2018,3,10,15,15,0.5,140.0,0.7,13.2,140.5,129.63,103.08
2018,3,10,15,30,0.0,132.0,0.7,13.2,132.0,122.05,97.13
2018,3,10,15,45,0.0,120.0,0.6,12.95,120.0,110.85,88.21
2018,3,10,16,0,0.0,108.0,0.5,12.7,108.0,99.67,79.22
2018,3,10,16,15,0.0,88.5,0.55,12.5,88.5,80.6,63.46
2018,3,10,16,30,0.0,69.0,0.6,12.3,69.0,61.56,47.46
2018,3,10,16,45,0.0,66.5,0.6,12.1,66.5,60.34,46.49
2018,3,10,17,0,0.0,64.0,0.6,11.9,64.0,60.12,46.15
2018,3,10,17,15,0.0,48.0,0.65,11.75,48.0,44.55,32.47
2018,3,10,17,30,0.0,32.0,0.7,11.6,32.0,28.59,18.33
2018,3,10,17,45,0.0,19.5,0.75,11.4,19.5,17.18,6.5
2018,3,10,18,0,0.0,7.0,0.8,11.2,7.0,6.37,0.0
2018,3,10,18,15,0.0,3.5,0.8,11.1,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,1.25,8.15,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,1.2,8.5,11.0,9.1,0.0
2018,3,11,6,45,235.0,22.5,1.2,8.9,44.0,18.9,0.17
2018,3,11,7,0,388.0,35.0,1.2,9.3,77.0,28.77,19.13
2018,3,11,7,15,485.5,42.5,1.15,9.7,124.5,33.68,24.5
2018,3,11,7,30,583.0,50.0,1.1,10.1,172.0,38.6,29.31
2018,3,11,7,45,642.0,55.5,1.05,10.55,223.5,41.67,32.24
2018,3,11,8,0,701.0,61.0,1.0,11.0,275.0,55.92,37.54
2018,3,11,8,15,740.0,65.5,0.95,11.6,326.5,111.03,61.22
2018,3,11,8,30,779.0,70.0,0.9,12.2,378.0,170.96,104.16
2018,3,11,8,45,793.0,76.0,0.85,12.75,423.5,231.55,155.67
2018,3,11,9,0,807.0,82.0,0.8,13.3,469.0,293.28,210.14
2018,3,11,9,15,829.0,84.5,0.7,13.95,513.5,355.35,263.97
2018,3,11,9,30,851.0,87.0,0.6,14.6,558.0,418.9,317.16
2018,3,11,9,45,881.5,84.0,0.55,15.2,601.5,483.15,368.96
2018,3,11,10,0,912.0,81.0,0.5,15.8,645.0,547.39,418.6
2018,3,11,10,15,922.0,82.5,0.5,16.25,677.5,605.61,462.55
2018,3,11,10,30,932.0,84.0,0.5,16.7,710.0,662.63,503.96
2018,3,11,10,45,939.0,86.0,0.45,17.15,736.0,716.67,541.02
2018,3,11,11,0,946.0,88.0,0.4,17.6,762.0,768.7,574.37
2018,3,11,11,15,950.0,88.5,0.45,17.85,779.0,814.67,603.85
2018,3,11,11,30,954.0,89.0,0.5,18.1,796.0,857.87,631.31
2018,3,11,11,45,925.5,103.0,0.5,18.35,796.0,885.29,647.42
2018,3,11,12,0,897.0,117.0,0.5,18.6,796.0,907.51,660.39
2018,3,11,12,15,900.0,116.0,0.5,18.75,798.0,937.29,678.49
2018,3,11,12,30,903.0,115.0,0.5,18.9,800.0,963.73,694.3
2018,3,11,12,45,854.5,135.0,0.5,19.05,778.0,970.83,698.1
2018,3,11,13,0,806.0,155.0,0.5,19.2,756.0,963.25,693.19
2018,3,11,13,15,786.5,158.5,0.5,19.25,735.5,968.26,696.79
2018,3,11,13,30,767.0,162.0,0.5,19.3,715.0,963.13,694.0
2018,3,11,13,45,743.5,164.0,0.55,19.3,686.0,948.62,686.84
2018,3,11,14,0,720.0,166.0,0.6,19.3,657.0,930.56,677.62
2018,3,11,14,15,735.5,151.0,0.65,19.15,633.5,927.96,678.75
2018,3,11,14,30,751.0,136.0,0.7,19.0,610.0,921.31,677.18
2018,3,11,14,45,721.0,135.5,0.7,18.9,569.5,884.41,654.97
2018,3,11,15,0,691.0,135.0,0.7,18.8,529.0,845.08,631.36
2018,3,11,15,15,724.5,114.0,0.7,18.8,499.5,837.67,628.62
2018,3,11,15,30,758.0,93.0,0.7,18.8,470.0,819.85,618.53
2018,3,11,15,45,732.5,88.0,0.85,18.25,423.5,770.79,590.73
2018,3,11,16,0,707.0,83.0,1.0,17.7,377.0,725.27,564.44
2018,3,11,16,15,679.5,78.0,1.05,17.0,331.5,672.4,530.57
2018,3,11,16,30,652.0,73.0,1.1,16.3,286.0,619.09,494.88
2018,3,11,16,45,590.0,68.0,1.15,15.55,235.5,540.75,438.4
2018,3,11,17,0,528.0,63.0,1.2,14.8,185.0,465.58,380.04
2018,3,11,17,15,456.0,52.5,1.1,14.2,139.0,381.67,310.61
2018,3,11,17,30,384.0,42.0,1.0,13.6,93.0,303.59,242.41
2018,3,11,17,45,243.0,28.5,0.95,13.05,55.5,191.56,131.73
2018,3,11,18,0,102.0,15.0,0.9,12.5,18.0,61.49,0.0
2018,3,11,18,15,51.0,7.5,0.85,12.3,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,12,6,15,39.0,5.5,1.35,11.15,6.0,0.0,0.0
2018,3,12,6,30,78.0,11.0,1.4,11.7,12.0,10.01,0.0
2018,3,12,6,45,221.5,24.0,1.4,12.2,45.0,20.12,3.84
2018,3,12,7,0,365.0,37.0,1.4,12.7,78.0,30.37,20.38
2018,3,12,7,15,449.5,45.5,1.45,13.2,123.0,36.03,26.23
2018,3,12,7,30,534.0,54.0,1.5,13.7,168.0,41.6,31.54
2018,3,12,7,45,425.0,81.0,1.5,14.25,187.0,59.82,47.87
2018,3,12,8,0,316.0,108.0,1.5,14.8,206.0,82.21,61.52
2018,3,12,8,15,358.5,117.5,1.6,15.3,247.0,118.14,80.5
2018,3,12,8,30,401.0,127.0,1.7,15.8,288.0,159.44,110.16
2018,3,12,8,45,485.0,130.5,1.8,16.35,348.5,209.93,149.11
2018,3,12,9,0,569.0,134.0,1.9,16.9,409.0,272.42,199.87
2018,3,12,9,15,714.5,107.0,1.95,17.2,484.5,336.55,251.81
2018,3,12,9,30,860.0,80.0,2.0,17.5,560.0,419.6,319.46
2018,3,12,9,45,711.0,133.0,2.1,17.8,548.0,450.73,348.97
2018,3,12,10,0,562.0,186.0,2.2,18.1,536.0,464.16,362.22
2018,3,12,10,15,367.0,245.0,2.2,18.25,478.0,437.41,342.5
2018,3,12,10,30,172.0,304.0,2.2,18.4,420.0,389.18,304.22
2018,3,12,10,45,180.0,306.0,2.25,18.55,431.5,409.02,319.8
2018,3,12,11,0,188.0,308.0,2.3,18.7,443.0,428.97,335.02
2018,3,12,11,15,295.5,299.5,2.3,18.75,517.5,523.22,407.46
2018,3,12,11,30,403.0,291.0,2.3,18.8,592.0,627.3,485.01
2018,3,12,11,45,664.0,193.5,2.3,18.9,696.0,772.9,594.14
2018,3,12,12,0,925.0,96.0,2.3,19.0,800.0,911.45,688.82
2018,3,12,12,15,735.5,164.5,2.3,18.95,724.5,856.24,649.81
2018,3,12,12,30,546.0,233.0,2.3,18.9,649.0,770.21,588.79
2018,3,12,12,45,327.0,276.0,2.3,18.9,524.5,609.03,470.36
2018,3,12,13,0,108.0,319.0,2.3,18.9,400.0,438.64,339.77
2018,3,12,13,15,87.5,282.5,2.3,18.75,347.5,366.54,286.58
2018,3,12,13,30,67.0,246.0,2.3,18.6,295.0,309.85,243.46
2018,3,12,13,45,44.5,243.5,2.3,18.5,275.5,287.08,225.51
2018,3,12,14,0,22.0,241.0,2.3,18.4,256.0,248.41,194.91
2018,3,12,14,15,14.0,214.0,2.25,18.25,223.5,214.02,168.08
2018,3,12,14,30,6.0,187.0,2.2,18.1,191.0,179.67,140.94
2018,3,12,14,45,4.5,160.5,2.2,17.95,163.5,152.27,119.38
2018,3,12,15,0,3.0,134.0,2.2,17.8,136.0,125.01,97.65
2018,3,12,15,15,8.0,128.5,2.2,17.8,133.0,124.75,97.99
2018,3,12,15,30,13.0,123.0,2.2,17.8,130.0,124.32,98.15
2018,3,12,15,45,19.5,103.5,2.15,17.3,112.5,118.29,93.97
2018,3,12,16,0,26.0,84.0,2.1,16.8,95.0,102.91,81.95
2018,3,12,16,15,56.0,83.0,2.05,16.4,102.5,137.41,112.11
2018,3,12,16,30,86.0,82.0,2.0,16.0,110.0,158.9,131.1
2018,3,12,16,45,151.0,83.5,1.95,15.6,123.0,220.49,183.48
2018,3,12,17,0,216.0,85.0,1.9,15.2,136.0,264.65,219.68
2018,3,12,17,15,169.5,66.5,1.85,14.95,100.5,204.07,167.17
2018,3,12,17,30,123.0,48.0,1.8,14.7,65.0,147.48,117.17
2018,3,12,17,45,74.0,31.0,1.8,14.4,40.0,95.99,65.61
2018,3,12,18,0,25.0,14.0,1.8,14.1,15.0,24.46,0.0
2018,3,12,18,15,12.5,7.0,1.75,14.05,7.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,6,15,2.5,1.5,1.7,13.15,1.5,0.0,0.0
2018,3,13,6,30,5.0,3.0,1.7,13.2,3.0,2.73,0.0
2018,3,13,6,45,2.5,4.5,1.7,13.25,4.5,4.02,0.0
2018,3,13,7,0,0.0,6.0,1.7,13.3,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,1.7,13.3,7.5,6.58,0.19
2018,3,13,7,30,0.0,9.0,1.7,13.3,9.0,7.9,1.45
2018,3,13,7,45,0.0,11.0,1.7,13.3,11.0,9.66,3.07
2018,3,13,8,0,0.0,13.0,1.7,13.3,13.0,11.43,4.24
2018,3,13,8,15,0.0,18.5,1.7,13.3,18.5,16.28,8.42
2018,3,13,8,30,0.0,24.0,1.7,13.3,24.0,21.14,12.57
2018,3,13,8,45,0.0,24.5,1.7,13.3,24.5,21.59,12.9
2018,3,13,9,0,0.0,25.0,1.7,13.3,25.0,22.04,13.23
2018,3,13,9,15,0.0,28.5,1.75,13.35,28.5,25.15,15.82
2018,3,13,9,30,0.0,32.0,1.8,13.4,32.0,28.25,18.39
2018,3,13,9,45,0.0,50.0,1.85,13.45,50.0,44.21,31.8
2018,3,13,10,0,0.0,68.0,1.9,13.5,68.0,60.21,45.12
2018,3,13,10,15,0.0,90.0,1.9,13.6,90.0,79.81,61.3
2018,3,13,10,30,0.0,112.0,1.9,13.7,112.0,99.44,77.35
2018,3,13,10,45,2.0,135.5,1.95,13.8,137.0,121.92,95.66
2018,3,13,11,0,4.0,159.0,2.0,13.9,162.0,144.84,114.19
2018,3,13,11,15,20.5,229.0,2.0,13.95,244.5,222.0,176.47
2018,3,13,11,30,37.0,299.0,2.0,14.0,327.0,312.39,247.56
2018,3,13,11,45,54.0,307.5,2.0,14.1,348.5,338.78,268.01
2018,3,13,12,0,71.0,316.0,2.0,14.2,370.0,366.37,289.59
2018,3,13,12,15,78.0,312.5,2.0,14.2,372.0,373.62,295.36
2018,3,13,12,30,85.0,309.0,2.0,14.2,374.0,380.85,301.26
2018,3,13,12,45,165.5,319.5,1.95,14.25,445.0,487.99,384.94
2018,3,13,13,0,246.0,330.0,1.9,14.3,516.0,599.88,469.01
2018,3,13,13,15,250.0,308.0,1.9,14.35,493.5,586.94,459.5
2018,3,13,13,30,254.0,286.0,1.9,14.4,471.0,572.26,449.76
2018,3,13,13,45,215.0,297.0,1.85,14.45,450.5,532.55,419.61
2018,3,13,14,0,176.0,308.0,1.8,14.5,430.0,510.13,402.03
2018,3,13,14,15,145.5,282.0,1.8,14.5,380.0,452.66,358.97
2018,3,13,14,30,115.0,256.0,1.8,14.5,330.0,394.45,314.77
2018,3,13,14,45,80.5,231.0,1.8,14.5,281.5,315.49,253.43
2018,3,13,15,0,46.0,206.0,1.8,14.5,233.0,255.18,205.37
2018,3,13,15,15,122.0,203.5,1.8,14.5,267.0,341.8,277.67
2018,3,13,15,30,198.0,201.0,1.8,14.5,301.0,407.82,332.07
2018,3,13,15,45,218.5,186.5,1.75,14.15,287.0,422.79,344.95
2018,3,13,16,0,239.0,172.0,1.7,13.8,273.0,418.15,343.0
2018,3,13,16,15,283.0,143.5,1.55,13.45,248.5,411.75,340.13
2018,3,13,16,30,327.0,115.0,1.4,13.1,224.0,416.48,345.16
2018,3,13,16,45,364.5,93.0,1.3,12.75,195.5,403.52,335.44
2018,3,13,17,0,402.0,71.0,1.2,12.4,167.0,385.41,320.3
2018,3,13,17,15,253.5,60.0,1.15,11.85,115.5,260.43,215.33
2018,3,13,17,30,105.0,49.0,1.1,11.3,64.0,137.97,110.47
2018,3,13,17,45,65.5,31.5,1.05,10.8,39.5,81.92,57.36
2018,3,13,18,0,26.0,14.0,1.0,10.3,15.0,24.94,0.0
2018,3,13,18,15,13.0,7.0,1.0,10.2,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.4,8.65,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.5,9.1,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,1.55,9.6,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,1.6,10.1,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,1.7,10.25,7.5,6.58,0.26
2018,3,14,7,30,0.0,9.0,1.8,10.4,9.0,7.9,1.53
2018,3,14,7,45,0.0,11.5,1.9,10.55,11.5,10.1,3.56
2018,3,14,8,0,0.0,14.0,2.0,10.7,14.0,12.31,5.1
2018,3,14,8,15,0.0,21.0,2.0,10.7,21.0,18.48,10.46
2018,3,14,8,30,0.0,28.0,2.0,10.7,28.0,24.67,15.79
2018,3,14,8,45,0.0,35.5,2.05,10.65,35.5,31.31,21.46
2018,3,14,9,0,0.0,43.0,2.1,10.6,43.0,37.96,27.1
2018,3,14,9,15,0.0,55.0,2.05,10.6,55.0,48.61,36.12
2018,3,14,9,30,0.0,67.0,2.0,10.6,67.0,59.28,45.08
2018,3,14,9,45,0.0,58.0,1.95,10.6,58.0,51.31,38.18
2018,3,14,10,0,0.0,49.0,1.9,10.6,49.0,43.35,31.34
2018,3,14,10,15,0.0,48.0,1.9,10.7,48.0,42.48,30.52
2018,3,14,10,30,0.0,47.0,1.9,10.8,47.0,41.61,29.71
