Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,45,0.0,53.5,1.85,10.85,53.5,47.39,34.54
2018,3,14,11,0,0.0,60.0,1.8,10.9,60.0,53.18,39.35
2018,3,14,11,15,0.5,74.0,1.8,10.9,74.5,66.03,50.09
2018,3,14,11,30,1.0,88.0,1.8,10.9,89.0,78.94,60.82
2018,3,14,11,45,18.0,151.0,1.75,10.95,165.0,155.7,124.71
2018,3,14,12,0,35.0,214.0,1.7,11.0,241.0,232.98,187.44
2018,3,14,12,15,46.0,273.5,1.7,10.95,309.0,304.83,244.36
2018,3,14,12,30,57.0,333.0,1.7,10.9,377.0,379.98,302.69
2018,3,14,12,45,91.5,347.0,1.65,10.9,417.0,431.65,343.06
2018,3,14,13,0,126.0,361.0,1.6,10.9,457.0,501.54,396.53
2018,3,14,13,15,125.0,354.5,1.6,10.85,448.0,499.12,394.62
2018,3,14,13,30,124.0,348.0,1.6,10.8,439.0,495.99,392.78
2018,3,14,13,45,228.5,318.0,1.6,10.8,479.0,569.71,452.35
2018,3,14,14,0,333.0,288.0,1.6,10.8,519.0,661.01,522.75
2018,3,14,14,15,464.0,238.5,1.6,10.8,545.5,754.07,593.78
2018,3,14,14,30,595.0,189.0,1.6,10.8,572.0,831.31,652.13
2018,3,14,14,45,420.5,220.0,1.6,10.75,483.0,686.01,544.57
2018,3,14,15,0,246.0,251.0,1.6,10.7,394.0,534.44,429.69
2018,3,14,15,15,425.0,191.5,1.6,10.7,416.5,645.1,520.59
2018,3,14,15,30,604.0,132.0,1.6,10.7,439.0,735.2,590.51
2018,3,14,15,45,524.5,136.0,1.65,10.55,384.5,645.88,525.5
2018,3,14,16,0,445.0,140.0,1.7,10.4,330.0,568.38,467.73
2018,3,14,16,15,484.5,115.0,1.65,10.15,298.5,554.64,460.0
2018,3,14,16,30,524.0,90.0,1.6,9.9,267.0,542.48,452.07
2018,3,14,16,45,484.0,80.5,1.55,9.65,222.5,479.37,401.68
2018,3,14,17,0,444.0,71.0,1.5,9.4,178.0,417.99,351.01
2018,3,14,17,15,380.0,57.5,1.5,8.95,133.5,336.15,281.69
2018,3,14,17,30,316.0,44.0,1.5,8.5,89.0,264.34,217.75
2018,3,14,17,45,246.5,31.5,1.55,8.05,57.5,198.41,149.34
2018,3,14,18,0,177.0,19.0,1.6,7.6,26.0,100.39,0.0
2018,3,14,18,15,88.5,9.5,1.6,7.45,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,15,6,15,39.5,6.5,1.5,6.7,7.5,0.0,0.0
2018,3,15,6,30,79.0,13.0,1.4,7.3,15.0,11.82,0.0
2018,3,15,6,45,245.5,26.0,1.35,7.85,53.5,21.4,10.16
2018,3,15,7,0,412.0,39.0,1.3,8.4,92.0,31.61,22.31
2018,3,15,7,15,504.5,46.0,1.35,8.8,141.0,36.01,26.89
2018,3,15,7,30,597.0,53.0,1.4,9.2,190.0,40.42,31.17
2018,3,15,7,45,473.0,76.0,1.5,9.55,201.5,56.79,46.09
2018,3,15,8,0,349.0,99.0,1.6,9.9,213.0,78.85,57.63
2018,3,15,8,15,266.5,133.5,1.65,10.2,229.0,127.29,93.01
2018,3,15,8,30,184.0,168.0,1.7,10.5,245.0,164.23,126.05
2018,3,15,8,45,120.0,179.0,1.8,10.8,231.5,174.82,137.76
2018,3,15,9,0,56.0,190.0,1.9,11.1,218.0,177.51,142.45
2018,3,15,9,15,30.0,173.5,2.0,11.25,188.5,161.05,129.5
2018,3,15,9,30,4.0,157.0,2.1,11.4,159.0,139.54,111.91
2018,3,15,9,45,2.0,142.0,2.15,11.55,143.0,126.32,100.72
2018,3,15,10,0,0.0,127.0,2.2,11.7,127.0,112.5,89.01
2018,3,15,10,15,0.0,135.0,2.3,11.8,135.0,119.77,94.84
2018,3,15,10,30,0.0,143.0,2.4,11.9,143.0,127.1,100.68
2018,3,15,10,45,2.5,162.5,2.45,12.0,164.5,146.52,116.48
2018,3,15,11,0,5.0,182.0,2.5,12.1,186.0,166.4,132.55
2018,3,15,11,15,7.5,200.0,2.6,12.05,206.0,185.36,147.9
2018,3,15,11,30,10.0,218.0,2.7,12.0,226.0,204.76,163.56
2018,3,15,11,45,8.0,203.0,2.8,11.95,209.5,190.01,151.55
2018,3,15,12,0,6.0,188.0,2.9,11.9,193.0,174.96,139.34
2018,3,15,12,15,6.5,193.5,2.95,11.75,198.5,181.09,144.44
2018,3,15,12,30,7.0,199.0,3.0,11.6,204.0,187.28,149.58
2018,3,15,12,45,7.5,199.5,3.0,11.5,205.0,188.79,150.93
2018,3,15,13,0,8.0,200.0,3.0,11.4,206.0,190.31,152.32
2018,3,15,13,15,6.0,185.5,3.05,11.25,190.0,174.97,139.97
2018,3,15,13,30,4.0,171.0,3.1,11.1,174.0,159.51,127.48
2018,3,15,13,45,5.5,178.0,3.1,11.0,182.0,168.12,134.85
2018,3,15,14,0,7.0,185.0,3.1,10.9,190.0,176.94,142.37
2018,3,15,14,15,15.5,183.0,3.05,10.9,193.5,183.95,148.76
2018,3,15,14,30,24.0,181.0,3.0,10.9,197.0,202.86,164.93
2018,3,15,14,45,17.5,169.5,3.0,10.9,180.5,173.59,140.88
2018,3,15,15,0,11.0,158.0,3.0,10.9,164.0,156.4,126.74
2018,3,15,15,15,34.0,166.0,3.0,10.9,183.5,198.99,163.45
2018,3,15,15,30,57.0,174.0,3.0,10.9,203.0,230.54,190.77
2018,3,15,15,45,82.5,161.0,2.9,10.8,198.5,238.81,199.11
2018,3,15,16,0,108.0,148.0,2.8,10.7,194.0,260.18,218.15
2018,3,15,16,15,153.5,129.5,2.7,10.6,186.5,273.11,230.82
2018,3,15,16,30,199.0,111.0,2.6,10.5,179.0,296.28,251.4
2018,3,15,16,45,170.0,94.0,2.55,10.45,145.5,247.62,210.02
2018,3,15,17,0,141.0,77.0,2.5,10.4,112.0,200.84,169.52
2018,3,15,17,15,100.5,59.0,2.4,10.35,81.0,135.94,112.67
2018,3,15,17,30,60.0,41.0,2.3,10.3,50.0,86.76,68.65
2018,3,15,17,45,37.0,26.0,2.25,10.2,31.0,54.71,37.97
2018,3,15,18,0,14.0,11.0,2.2,10.1,12.0,19.7,0.0
2018,3,15,18,15,7.0,5.5,2.25,10.1,6.0,5.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.0,1.75,9.25,2.0,0.0,0.0
2018,3,16,6,30,1.0,4.0,1.8,9.3,4.0,3.64,0.0
2018,3,16,6,45,0.5,9.0,1.85,9.4,9.0,7.9,0.47
2018,3,16,7,0,0.0,14.0,1.9,9.5,14.0,12.3,5.24
2018,3,16,7,15,0.0,22.0,1.95,9.5,22.0,19.35,11.84
2018,3,16,7,30,0.0,30.0,2.0,9.5,30.0,26.41,18.43
2018,3,16,7,45,20.0,58.5,2.1,9.5,65.0,50.82,40.7
2018,3,16,8,0,40.0,87.0,2.2,9.5,100.0,74.27,58.34
2018,3,16,8,15,46.5,115.5,2.25,9.5,133.0,100.75,79.65
2018,3,16,8,30,53.0,144.0,2.3,9.5,166.0,128.73,102.67
2018,3,16,8,45,30.5,122.5,2.35,9.45,135.5,112.38,89.69
2018,3,16,9,0,8.0,101.0,2.4,9.4,105.0,91.32,72.57
2018,3,16,9,15,23.5,137.5,2.45,9.5,151.0,128.67,103.65
2018,3,16,9,30,39.0,174.0,2.5,9.6,197.0,168.72,136.74
2018,3,16,9,45,48.5,161.0,2.55,9.7,191.0,165.53,134.01
2018,3,16,10,0,58.0,148.0,2.6,9.8,185.0,165.59,134.22
2018,3,16,10,15,72.5,156.5,2.65,9.85,205.5,186.45,151.71
2018,3,16,10,30,87.0,165.0,2.7,9.9,226.0,208.84,170.41
2018,3,16,10,45,100.0,178.5,2.75,10.0,250.5,236.32,193.09
2018,3,16,11,0,113.0,192.0,2.8,10.1,275.0,265.07,216.64
2018,3,16,11,15,204.0,242.5,2.8,10.15,396.5,398.75,324.91
2018,3,16,11,30,295.0,293.0,2.8,10.2,518.0,534.31,430.82
2018,3,16,11,45,197.0,283.5,2.8,10.25,434.5,457.4,368.83
2018,3,16,12,0,99.0,274.0,2.8,10.3,351.0,360.46,290.92
2018,3,16,12,15,66.5,274.5,2.85,10.35,326.5,324.15,261.64
2018,3,16,12,30,34.0,275.0,2.9,10.4,302.0,298.04,239.83
2018,3,16,12,45,68.5,311.5,2.9,10.4,364.5,371.62,299.37
2018,3,16,13,0,103.0,348.0,2.9,10.4,427.0,448.02,359.75
2018,3,16,13,15,124.0,329.0,2.9,10.4,422.0,469.42,377.04
2018,3,16,13,30,145.0,310.0,2.9,10.4,417.0,473.59,381.54
2018,3,16,13,45,134.0,308.0,2.9,10.4,404.5,464.36,374.45
2018,3,16,14,0,123.0,306.0,2.9,10.4,392.0,454.57,367.02
2018,3,16,14,15,127.0,294.5,2.85,10.35,380.0,448.18,362.93
2018,3,16,14,30,131.0,283.0,2.8,10.3,368.0,441.06,358.3
2018,3,16,14,45,187.5,264.5,2.8,10.25,379.0,475.66,388.36
2018,3,16,15,0,244.0,246.0,2.8,10.2,390.0,526.04,430.04
2018,3,16,15,15,276.5,221.5,2.8,10.2,373.0,524.57,430.96
2018,3,16,15,30,309.0,197.0,2.8,10.2,356.0,520.02,429.8
2018,3,16,15,45,317.0,175.0,2.7,9.95,325.0,493.73,410.92
2018,3,16,16,0,325.0,153.0,2.6,9.7,294.0,465.4,390.21
2018,3,16,16,15,352.0,134.5,2.45,9.5,270.0,471.8,396.6
2018,3,16,16,30,379.0,116.0,2.3,9.3,246.0,457.21,385.89
2018,3,16,16,45,404.0,95.0,2.15,9.05,213.0,434.22,367.74
2018,3,16,17,0,429.0,74.0,2.0,8.8,180.0,407.18,344.93
2018,3,16,17,15,369.5,61.0,1.95,8.4,137.0,333.84,281.6
2018,3,16,17,30,310.0,48.0,1.9,8.0,94.0,265.91,220.57
2018,3,16,17,45,229.0,34.5,1.8,7.55,61.0,192.6,148.97
2018,3,16,18,0,148.0,21.0,1.7,7.1,28.0,111.66,0.0
2018,3,16,18,15,74.0,10.5,1.7,7.0,14.0,40.38,0.0
2018,3,16,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,6,15,3.0,4.5,0.9,7.35,4.5,0.0,0.0
2018,3,17,6,30,6.0,9.0,0.9,7.5,9.0,8.19,0.0
2018,3,17,6,45,3.0,20.5,0.95,7.7,20.5,18.07,8.99
2018,3,17,7,0,0.0,32.0,1.0,7.9,32.0,28.23,19.56
2018,3,17,7,15,5.5,48.0,1.0,8.0,49.5,41.9,32.42
2018,3,17,7,30,11.0,64.0,1.0,8.1,67.0,55.36,44.95
2018,3,17,7,45,16.0,83.5,1.0,8.2,88.5,71.36,59.54
2018,3,17,8,0,21.0,103.0,1.0,8.3,110.0,85.51,68.53
2018,3,17,8,15,29.5,127.0,1.0,8.45,138.5,107.83,86.56
2018,3,17,8,30,38.0,151.0,1.0,8.6,167.0,131.84,106.04
2018,3,17,8,45,36.0,159.0,1.05,8.75,175.5,142.76,115.07
2018,3,17,9,0,34.0,167.0,1.1,8.9,184.0,153.16,123.71
2018,3,17,9,15,60.5,200.0,1.05,8.95,234.0,193.7,156.55
2018,3,17,9,30,87.0,233.0,1.0,9.0,284.0,238.21,192.36
2018,3,17,9,45,96.0,241.0,1.0,9.1,300.5,257.04,207.46
2018,3,17,10,0,105.0,249.0,1.0,9.2,317.0,279.92,225.81
2018,3,17,10,15,88.5,255.5,1.0,9.25,314.5,280.98,226.48
2018,3,17,10,30,72.0,262.0,1.0,9.3,312.0,283.32,228.05
2018,3,17,10,45,238.5,284.5,1.0,9.4,459.5,436.05,349.52
2018,3,17,11,0,405.0,307.0,1.0,9.5,607.0,593.98,468.75
2018,3,17,11,15,439.5,303.0,1.05,9.5,635.0,647.74,507.46
2018,3,17,11,30,474.0,299.0,1.1,9.5,663.0,695.36,542.54
2018,3,17,11,45,422.5,317.5,1.1,9.55,645.0,692.84,539.11
2018,3,17,12,0,371.0,336.0,1.1,9.6,627.0,674.6,525.1
2018,3,17,12,15,257.5,348.0,1.15,9.6,550.0,599.98,469.34
2018,3,17,12,30,144.0,360.0,1.2,9.6,473.0,503.59,396.42
2018,3,17,12,45,209.0,359.0,1.25,9.65,521.0,571.5,450.06
2018,3,17,13,0,274.0,358.0,1.3,9.7,569.0,657.61,514.32
2018,3,17,13,15,282.5,348.5,1.35,9.7,562.5,663.67,519.06
2018,3,17,13,30,291.0,339.0,1.4,9.7,556.0,668.32,523.71
2018,3,17,13,45,206.0,327.0,1.45,9.7,478.0,557.25,441.33
2018,3,17,14,0,121.0,315.0,1.5,9.7,400.0,462.65,369.25
2018,3,17,14,15,212.5,292.0,1.5,9.65,434.0,529.62,424.87
2018,3,17,14,30,304.0,269.0,1.5,9.6,468.0,612.96,490.25
2018,3,17,14,45,406.5,232.5,1.5,9.55,482.5,687.11,548.11
2018,3,17,15,0,509.0,196.0,1.5,9.5,497.0,737.89,588.68
2018,3,17,15,15,496.0,183.0,1.5,9.5,459.0,701.55,563.02
2018,3,17,15,30,483.0,170.0,1.5,9.5,421.0,663.52,536.7
2018,3,17,15,45,475.5,155.5,1.45,9.4,383.0,627.06,511.07
2018,3,17,16,0,468.0,141.0,1.4,9.3,345.0,589.01,483.73
2018,3,17,16,15,441.0,126.5,1.35,9.1,300.5,533.81,442.35
2018,3,17,16,30,414.0,112.0,1.3,8.9,256.0,478.97,400.19
2018,3,17,16,45,441.0,91.5,1.25,8.7,222.5,456.35,383.19
2018,3,17,17,0,468.0,71.0,1.2,8.5,189.0,434.56,364.97
2018,3,17,17,15,441.5,59.0,1.2,8.15,149.5,380.08,318.17
2018,3,17,17,30,415.0,47.0,1.2,7.8,110.0,327.04,269.92
2018,3,17,17,45,296.5,35.0,1.25,7.45,71.0,227.65,177.52
2018,3,17,18,0,178.0,23.0,1.3,7.1,32.0,129.32,0.0
2018,3,17,18,15,89.0,11.5,1.35,6.95,16.0,47.51,0.0
2018,3,17,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,18,6,15,28.0,8.5,0.85,6.25,9.5,7.73,0.0
2018,3,18,6,30,56.0,17.0,0.8,6.5,19.0,15.46,0.0
2018,3,18,6,45,121.0,34.0,0.75,6.75,48.5,27.25,17.07
2018,3,18,7,0,186.0,51.0,0.7,7.0,78.0,40.31,30.53
2018,3,18,7,15,228.5,68.5,0.75,7.35,115.0,53.32,42.89
2018,3,18,7,30,271.0,86.0,0.8,7.7,152.0,65.94,54.62
2018,3,18,7,45,292.0,104.5,0.85,8.1,191.0,78.71,66.19
2018,3,18,8,0,313.0,123.0,0.9,8.5,230.0,101.4,76.36
2018,3,18,8,15,411.5,128.0,0.9,9.0,291.5,136.4,94.41
2018,3,18,8,30,510.0,133.0,0.9,9.5,353.0,187.37,130.78
2018,3,18,8,45,523.5,146.0,0.95,10.0,394.0,237.78,173.78
2018,3,18,9,0,537.0,159.0,1.0,10.5,435.0,289.69,218.94
2018,3,18,9,15,420.5,203.5,1.0,10.85,431.0,323.57,251.88
2018,3,18,9,30,304.0,248.0,1.0,11.2,427.0,342.1,270.0
2018,3,18,9,45,238.0,277.5,1.0,11.55,423.0,357.02,282.91
2018,3,18,10,0,172.0,307.0,1.0,11.9,419.0,365.73,289.69
2018,3,18,10,15,197.0,320.0,0.95,12.15,454.5,405.8,320.36
2018,3,18,10,30,222.0,333.0,0.9,12.4,490.0,448.26,352.08
2018,3,18,10,45,193.0,348.0,0.9,12.6,487.5,457.97,358.39
2018,3,18,11,0,164.0,363.0,0.9,12.8,485.0,464.73,362.48
2018,3,18,11,15,228.5,363.0,0.9,12.75,537.5,526.29,409.26
2018,3,18,11,30,293.0,363.0,0.9,12.7,590.0,602.52,465.21
2018,3,18,11,45,300.5,365.5,0.9,12.65,600.5,627.72,482.72
2018,3,18,12,0,308.0,368.0,0.9,12.6,611.0,652.29,500.21
2018,3,18,12,15,204.5,368.0,0.9,12.5,529.5,558.94,431.37
2018,3,18,12,30,101.0,368.0,0.9,12.4,448.0,456.93,355.1
2018,3,18,12,45,67.5,341.5,0.95,12.25,394.5,402.05,314.71
2018,3,18,13,0,34.0,315.0,1.0,12.1,341.0,345.12,271.35
2018,3,18,13,15,27.0,293.0,1.0,12.05,313.5,317.5,250.6
2018,3,18,13,30,20.0,271.0,1.0,12.0,286.0,273.4,216.63
2018,3,18,13,45,17.5,256.0,1.05,11.9,269.0,257.04,204.41
2018,3,18,14,0,15.0,241.0,1.1,11.8,252.0,240.53,191.81
2018,3,18,14,15,10.5,217.0,1.05,11.65,224.5,212.78,169.97
2018,3,18,14,30,6.0,193.0,1.0,11.5,197.0,185.01,147.94
2018,3,18,14,45,13.5,203.5,0.95,11.4,212.0,204.06,164.11
2018,3,18,15,0,21.0,214.0,0.9,11.3,227.0,223.67,180.52
2018,3,18,15,15,21.0,200.0,0.9,11.3,212.0,210.35,170.18
2018,3,18,15,30,21.0,186.0,0.9,11.3,197.0,196.99,159.91
2018,3,18,15,45,48.0,176.5,0.75,10.95,198.5,226.31,185.43
2018,3,18,16,0,75.0,167.0,0.6,10.6,200.0,239.98,197.84
2018,3,18,16,15,84.0,151.0,0.6,10.45,184.0,229.13,189.87
2018,3,18,16,30,93.0,135.0,0.6,10.3,168.0,231.05,192.16
2018,3,18,16,45,51.0,91.0,0.65,10.1,108.5,130.94,108.21
2018,3,18,17,0,9.0,47.0,0.7,9.9,49.0,47.59,36.01
2018,3,18,17,15,7.0,33.5,0.8,9.75,35.0,33.93,24.01
2018,3,18,17,30,5.0,20.0,0.9,9.6,21.0,20.49,12.02
2018,3,18,17,45,20.0,18.5,0.95,9.45,20.0,32.65,21.29
2018,3,18,18,0,35.0,17.0,1.0,9.3,19.0,38.72,0.0
2018,3,18,18,15,17.5,8.5,1.05,9.25,9.5,15.01,0.0
2018,3,18,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,19,6,15,101.0,10.0,1.5,5.7,15.0,9.1,0.0
2018,3,19,6,30,202.0,20.0,1.5,6.4,30.0,16.89,0.0
2018,3,19,6,45,351.5,31.0,1.45,7.15,73.5,25.41,15.87
2018,3,19,7,0,501.0,42.0,1.4,7.9,117.0,33.67,24.55
2018,3,19,7,15,524.0,52.5,1.45,8.45,158.0,40.86,31.49
2018,3,19,7,30,547.0,63.0,1.5,9.0,199.0,47.68,37.86
2018,3,19,7,45,508.5,83.5,1.55,9.55,232.5,62.07,50.87
2018,3,19,8,0,470.0,104.0,1.6,10.1,266.0,90.21,62.68
2018,3,19,8,15,475.0,121.0,1.65,10.65,306.5,138.44,92.86
2018,3,19,8,30,480.0,138.0,1.7,11.2,347.0,187.56,131.84
2018,3,19,8,45,496.0,153.0,1.8,11.7,390.5,238.32,175.04
2018,3,19,9,0,512.0,168.0,1.9,12.2,434.0,290.99,220.71
2018,3,19,9,15,557.5,169.0,1.75,12.55,481.0,344.09,265.65
2018,3,19,9,30,603.0,170.0,1.6,12.9,528.0,404.04,315.23
2018,3,19,9,45,645.5,168.5,1.5,13.25,573.5,462.46,362.59
2018,3,19,10,0,688.0,167.0,1.4,13.6,619.0,524.42,411.21
2018,3,19,10,15,689.5,177.0,1.4,13.95,648.0,576.16,450.99
2018,3,19,10,30,691.0,187.0,1.4,14.3,677.0,626.59,488.56
2018,3,19,10,45,602.5,229.5,1.4,14.65,667.5,643.87,499.75
2018,3,19,11,0,514.0,272.0,1.4,15.0,658.0,649.56,502.09
2018,3,19,11,15,517.0,279.5,1.4,15.25,674.5,686.76,528.46
2018,3,19,11,30,520.0,287.0,1.4,15.5,691.0,722.6,553.08
2018,3,19,11,45,607.0,255.0,1.4,15.75,731.5,792.07,602.67
2018,3,19,12,0,694.0,223.0,1.4,16.0,772.0,862.84,651.82
2018,3,19,12,15,680.0,229.0,1.35,16.05,767.5,880.69,662.18
2018,3,19,12,30,666.0,235.0,1.3,16.1,763.0,895.0,670.71
2018,3,19,12,45,522.5,288.5,1.25,16.15,700.0,827.09,621.03
2018,3,19,13,0,379.0,342.0,1.2,16.2,637.0,742.34,560.04
2018,3,19,13,15,359.0,341.0,1.15,16.25,616.0,730.74,552.41
2018,3,19,13,30,339.0,340.0,1.1,16.3,595.0,717.06,542.54
2018,3,19,13,45,332.0,326.0,1.0,16.4,569.5,699.83,530.24
2018,3,19,14,0,325.0,312.0,0.9,16.5,544.0,680.68,516.69
2018,3,19,14,15,426.0,268.5,0.9,16.3,559.0,750.93,569.56
2018,3,19,14,30,527.0,225.0,0.9,16.1,574.0,800.59,607.07
2018,3,19,14,45,364.0,245.5,0.85,15.9,480.0,642.42,494.36
2018,3,19,15,0,201.0,266.0,0.8,15.7,386.0,489.98,382.6
2018,3,19,15,15,234.5,241.5,0.8,15.7,372.0,491.04,387.13
2018,3,19,15,30,268.0,217.0,0.8,15.7,358.0,506.85,400.79
2018,3,19,15,45,346.5,183.0,0.75,15.0,347.5,529.01,421.27
2018,3,19,16,0,425.0,149.0,0.7,14.3,337.0,562.22,449.21
2018,3,19,16,15,450.0,127.0,0.7,13.95,305.0,541.49,435.75
2018,3,19,16,30,475.0,105.0,0.7,13.6,273.0,516.73,419.2
2018,3,19,16,45,423.0,91.5,0.7,13.25,223.5,442.87,362.71
2018,3,19,17,0,371.0,78.0,0.7,12.9,174.0,372.33,306.93
2018,3,19,17,15,337.5,64.5,0.8,12.55,136.5,317.45,261.73
2018,3,19,17,30,304.0,51.0,0.9,12.2,99.0,265.35,216.13
2018,3,19,17,45,213.0,36.5,1.0,11.8,64.0,185.17,143.67
2018,3,19,18,0,122.0,22.0,1.1,11.4,29.0,102.52,18.07
2018,3,19,18,15,61.0,11.0,1.15,11.25,14.5,35.35,0.0
2018,3,19,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.8,9.9,3.0,2.27,0.0
2018,3,20,6,30,10.0,5.0,1.8,9.9,6.0,4.59,0.0
2018,3,20,6,45,5.0,7.0,1.8,9.95,7.5,6.27,0.0
2018,3,20,7,0,0.0,9.0,1.8,10.0,9.0,7.9,1.4
2018,3,20,7,15,0.0,11.0,1.85,10.0,11.0,9.66,3.11
2018,3,20,7,30,0.0,13.0,1.9,10.0,13.0,11.42,4.78
2018,3,20,7,45,0.0,21.5,1.95,10.0,21.5,18.91,11.64
2018,3,20,8,0,0.0,30.0,2.0,10.0,30.0,26.42,17.44
2018,3,20,8,15,0.0,37.5,2.05,10.1,37.5,33.06,23.14
2018,3,20,8,30,0.0,45.0,2.1,10.2,45.0,39.71,28.79
2018,3,20,8,45,0.0,43.5,2.15,10.3,43.5,38.4,27.53
2018,3,20,9,0,0.0,42.0,2.2,10.4,42.0,37.09,26.3
2018,3,20,9,15,0.0,56.5,2.25,10.5,56.5,49.96,37.18
2018,3,20,9,30,0.0,71.0,2.3,10.6,71.0,62.86,47.99
2018,3,20,9,45,0.0,71.5,2.4,10.7,71.5,63.33,48.23
2018,3,20,10,0,0.0,72.0,2.5,10.8,72.0,63.8,48.49
2018,3,20,10,15,1.0,106.0,2.55,10.9,106.5,94.64,74.22
2018,3,20,10,30,2.0,140.0,2.6,11.0,141.0,125.68,99.79
2018,3,20,10,45,1.5,139.0,2.6,11.1,140.0,124.72,98.76
2018,3,20,11,0,1.0,138.0,2.6,11.2,139.0,123.69,97.75
2018,3,20,11,15,1.0,140.0,2.65,11.3,141.0,125.7,99.28
2018,3,20,11,30,1.0,142.0,2.7,11.4,143.0,127.71,100.82
2018,3,20,11,45,0.5,132.5,2.7,11.55,133.0,118.82,93.39
2018,3,20,12,0,0.0,123.0,2.7,11.7,123.0,109.86,85.93
2018,3,20,12,15,0.0,98.0,2.7,11.7,98.0,87.21,67.24
2018,3,20,12,30,0.0,73.0,2.7,11.7,73.0,64.83,48.69
2018,3,20,12,45,0.0,74.0,2.75,11.75,74.0,65.71,49.45
2018,3,20,13,0,0.0,75.0,2.8,11.8,75.0,66.59,50.2
2018,3,20,13,15,0.0,75.5,2.7,11.8,75.5,67.02,50.6
2018,3,20,13,30,0.0,76.0,2.6,11.8,76.0,67.45,51.01
2018,3,20,13,45,0.0,83.0,2.55,11.85,83.0,73.66,56.24
2018,3,20,14,0,0.0,90.0,2.5,11.9,90.0,79.88,61.49
2018,3,20,14,15,0.0,89.0,2.5,11.9,89.0,78.96,60.82
2018,3,20,14,30,0.0,88.0,2.5,11.9,88.0,78.04,60.18
2018,3,20,14,45,0.0,89.5,2.55,11.95,89.5,79.35,61.4
2018,3,20,15,0,0.0,91.0,2.6,12.0,91.0,80.66,62.64
2018,3,20,15,15,0.0,97.0,2.6,12.0,97.0,86.33,67.58
2018,3,20,15,30,0.0,103.0,2.6,12.0,103.0,92.31,72.82
2018,3,20,15,45,0.0,99.5,2.6,11.9,99.5,89.31,70.54
2018,3,20,16,0,0.0,96.0,2.6,11.8,96.0,86.43,68.37
2018,3,20,16,15,0.0,88.0,2.6,11.75,88.0,79.19,62.44
2018,3,20,16,30,0.0,80.0,2.6,11.7,80.0,72.03,56.5
2018,3,20,16,45,0.0,67.5,2.55,11.65,67.5,60.3,46.54
2018,3,20,17,0,0.0,55.0,2.5,11.6,55.0,48.58,36.41
2018,3,20,17,15,0.0,43.5,2.45,11.55,43.5,38.39,27.45
2018,3,20,17,30,0.0,32.0,2.4,11.5,32.0,28.21,18.38
2018,3,20,17,45,0.0,21.5,2.35,11.45,21.5,18.93,9.89
2018,3,20,18,0,0.0,11.0,2.3,11.4,11.0,9.67,0.0
2018,3,20,18,15,0.0,5.5,2.35,11.4,5.5,5.0,0.0
2018,3,20,18,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.45,12.65,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.8,3.0,2.63,0.0
2018,3,21,6,45,0.0,4.5,1.6,12.95,4.5,3.94,0.0
2018,3,21,7,0,0.0,6.0,1.7,13.1,6.0,5.26,0.0
2018,3,21,7,15,0.0,9.0,1.75,13.2,9.0,7.9,1.44
2018,3,21,7,30,0.0,12.0,1.8,13.3,12.0,10.54,3.86
2018,3,21,7,45,0.0,24.5,1.85,13.4,24.5,21.56,13.81
2018,3,21,8,0,0.0,37.0,1.9,13.5,37.0,32.61,22.47
2018,3,21,8,15,0.0,47.0,1.9,13.6,47.0,41.47,29.96
2018,3,21,8,30,0.0,57.0,1.9,13.7,57.0,50.35,37.39
2018,3,21,8,45,0.0,60.0,1.9,13.85,60.0,53.03,39.5
2018,3,21,9,0,0.0,63.0,1.9,14.0,63.0,55.71,41.59
2018,3,21,9,15,0.0,73.5,1.95,14.1,73.5,65.06,49.28
2018,3,21,9,30,0.0,84.0,2.0,14.2,84.0,74.43,56.92
2018,3,21,9,45,0.0,94.5,2.0,14.35,94.5,83.79,64.49
2018,3,21,10,0,0.0,105.0,2.0,14.5,105.0,93.1,71.98
2018,3,21,10,15,0.5,120.5,2.1,14.65,121.0,107.2,83.36
2018,3,21,10,30,1.0,136.0,2.2,14.8,137.0,121.47,94.81
2018,3,21,10,45,1.5,148.5,2.25,14.95,150.0,133.23,104.17
2018,3,21,11,0,2.0,161.0,2.3,15.1,163.0,145.15,113.61
2018,3,21,11,15,4.5,178.5,2.35,15.2,182.5,163.32,128.15
2018,3,21,11,30,7.0,196.0,2.4,15.3,202.0,181.9,142.94
2018,3,21,11,45,8.0,208.0,2.45,15.35,214.5,194.49,152.89
2018,3,21,12,0,9.0,220.0,2.5,15.4,227.0,207.29,163.0
2018,3,21,12,15,9.0,215.0,2.5,15.45,222.0,203.35,159.82
2018,3,21,12,30,9.0,210.0,2.5,15.5,217.0,199.33,156.64
2018,3,21,12,45,8.5,206.0,2.45,15.55,212.5,195.68,153.75
2018,3,21,13,0,8.0,202.0,2.4,15.6,208.0,191.96,150.82
2018,3,21,13,15,10.5,210.5,2.4,15.55,218.5,203.14,159.98
2018,3,21,13,30,13.0,219.0,2.4,15.5,229.0,214.53,169.29
2018,3,21,13,45,19.0,239.5,2.35,15.5,253.5,241.58,191.09
2018,3,21,14,0,25.0,260.0,2.3,15.5,278.0,285.74,226.15
2018,3,21,14,15,31.5,263.5,2.35,15.45,285.0,298.19,236.46
2018,3,21,14,30,38.0,267.0,2.4,15.4,292.0,310.91,247.16
2018,3,21,14,45,69.5,258.5,2.4,15.35,301.5,334.29,267.34
2018,3,21,15,0,101.0,250.0,2.4,15.3,311.0,356.61,286.63
2018,3,21,15,15,71.0,227.0,2.4,15.3,268.5,302.7,243.83
2018,3,21,15,30,41.0,204.0,2.4,15.3,226.0,249.73,201.36
2018,3,21,15,45,32.0,171.5,2.4,15.05,187.5,205.17,166.01
2018,3,21,16,0,23.0,139.0,2.4,14.8,149.0,160.99,130.26
2018,3,21,16,15,27.0,115.5,2.35,14.65,126.0,138.41,112.24
2018,3,21,16,30,31.0,92.0,2.3,14.5,103.0,115.36,93.46
2018,3,21,16,45,23.5,83.0,2.3,14.35,90.5,100.36,80.72
2018,3,21,17,0,16.0,74.0,2.3,14.2,78.0,86.32,68.54
2018,3,21,17,15,8.5,56.0,2.3,14.05,58.0,56.85,43.06
2018,3,21,17,30,1.0,38.0,2.3,13.9,38.0,34.16,23.24
2018,3,21,17,45,0.5,26.0,2.35,13.8,26.0,23.18,13.3
2018,3,21,18,0,0.0,14.0,2.4,13.7,14.0,12.32,0.0
2018,3,21,18,15,0.0,7.0,2.4,13.6,7.0,6.37,0.0
2018,3,21,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,2.55,12.4,4.0,3.64,0.0
2018,3,22,6,30,0.0,8.0,2.6,12.4,8.0,7.02,0.0
2018,3,22,6,45,0.0,14.0,2.6,12.45,14.0,12.3,4.9
2018,3,22,7,0,0.0,20.0,2.6,12.5,20.0,17.59,9.97
2018,3,22,7,15,0.0,26.5,2.6,12.55,26.5,23.32,15.32
2018,3,22,7,30,0.0,33.0,2.6,12.6,33.0,29.06,20.6
2018,3,22,7,45,0.0,30.0,2.6,12.65,30.0,26.42,18.23
2018,3,22,8,0,0.0,27.0,2.6,12.7,27.0,23.77,14.91
2018,3,22,8,15,0.0,23.0,2.55,12.8,23.0,20.25,11.82
2018,3,22,8,30,0.0,19.0,2.5,12.9,19.0,16.74,8.74
2018,3,22,8,45,0.0,30.0,2.5,12.95,30.0,26.46,17.01
2018,3,22,9,0,0.0,41.0,2.5,13.0,41.0,36.21,25.23
2018,3,22,9,15,0.0,45.5,2.45,13.0,45.5,40.21,28.53
2018,3,22,9,30,0.0,50.0,2.4,13.0,50.0,44.22,31.82
2018,3,22,9,45,0.0,58.0,2.4,13.0,58.0,51.34,37.71
2018,3,22,10,0,0.0,66.0,2.4,13.0,66.0,58.47,43.59
2018,3,22,10,15,3.0,115.5,2.4,12.9,117.5,104.25,81.58
2018,3,22,10,30,6.0,165.0,2.4,12.8,169.0,150.53,119.41
2018,3,22,10,45,8.5,191.0,2.4,12.7,197.0,176.21,140.13
2018,3,22,11,0,11.0,217.0,2.4,12.6,225.0,202.46,161.19
2018,3,22,11,15,11.5,229.0,2.45,12.45,237.5,214.88,171.08
2018,3,22,11,30,12.0,241.0,2.5,12.3,250.0,227.46,181.14
2018,3,22,11,45,13.0,244.0,2.55,12.15,254.0,232.21,184.99
2018,3,22,12,0,14.0,247.0,2.6,12.0,258.0,237.01,188.95
2018,3,22,12,15,35.5,293.5,2.7,11.8,322.0,314.52,251.3
2018,3,22,12,30,57.0,340.0,2.8,11.6,386.0,385.56,307.48
2018,3,22,12,45,90.0,354.5,2.9,11.4,426.0,436.48,348.23
2018,3,22,13,0,123.0,369.0,3.0,11.2,466.0,505.48,402.43
2018,3,22,13,15,92.0,346.0,3.05,11.1,418.0,437.9,350.07
2018,3,22,13,30,61.0,323.0,3.1,11.0,370.0,385.49,309.16
2018,3,22,13,45,79.0,326.5,3.15,10.9,385.0,410.53,330.19
2018,3,22,14,0,97.0,330.0,3.2,10.8,400.0,435.73,351.04
2018,3,22,14,15,174.5,309.0,3.2,10.8,429.0,510.38,412.24
2018,3,22,14,30,252.0,288.0,3.2,10.8,458.0,583.22,470.93
2018,3,22,14,45,319.5,260.0,3.25,10.8,463.0,615.93,498.94
2018,3,22,15,0,387.0,232.0,3.3,10.8,468.0,644.62,524.11
2018,3,22,15,15,464.0,197.5,3.3,10.8,460.5,688.86,560.8
2018,3,22,15,30,541.0,163.0,3.3,10.8,453.0,707.98,578.74
2018,3,22,15,45,567.5,142.5,3.25,10.65,422.0,692.1,568.42
2018,3,22,16,0,594.0,122.0,3.2,10.5,391.0,679.93,561.04
2018,3,22,16,15,540.5,115.0,3.2,10.25,338.0,606.35,505.88
2018,3,22,16,30,487.0,108.0,3.2,10.0,285.0,529.24,445.81
2018,3,22,16,45,408.0,99.0,3.15,9.75,231.5,440.86,374.0
2018,3,22,17,0,329.0,90.0,3.1,9.5,178.0,358.41,304.78
2018,3,22,17,15,272.5,74.0,3.05,9.15,136.0,287.97,244.02
2018,3,22,17,30,216.0,58.0,3.0,8.8,94.0,222.67,185.78
2018,3,22,17,45,145.5,41.0,2.9,8.5,61.5,142.92,113.83
2018,3,22,18,0,75.0,24.0,2.8,8.2,29.0,76.18,34.52
2018,3,22,18,15,39.5,12.5,2.75,8.0,15.0,27.75,0.0
2018,3,22,18,30,4.0,1.0,2.7,7.8,1.0,0.0,0.0
2018,3,22,18,45,2.0,0.5,2.65,7.6,0.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.0,6.95,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,3,23,6,15,128.0,15.5,0.8,7.6,23.0,14.1,0.0
2018,3,23,6,30,242.0,28.0,0.7,8.1,44.0,23.88,8.52
2018,3,23,6,45,388.0,36.0,0.65,8.55,89.5,29.24,19.99
2018,3,23,7,0,534.0,44.0,0.6,9.0,135.0,34.72,25.67
2018,3,23,7,15,608.0,50.5,0.65,9.3,188.0,38.71,29.6
2018,3,23,7,30,682.0,57.0,0.7,9.6,241.0,46.62,36.89
2018,3,23,7,45,728.5,61.0,0.7,9.95,295.0,48.6,38.64
2018,3,23,8,0,775.0,65.0,0.7,10.3,349.0,82.74,45.82
2018,3,23,8,15,806.5,69.0,0.7,10.55,402.0,142.56,81.04
2018,3,23,8,30,838.0,73.0,0.7,10.8,455.0,206.1,131.2
2018,3,23,8,45,815.0,87.0,0.7,11.1,491.5,268.82,187.57
2018,3,23,9,0,792.0,101.0,0.7,11.4,528.0,328.12,241.5
2018,3,23,9,15,673.5,146.0,0.75,11.65,529.5,373.27,284.83
2018,3,23,9,30,555.0,191.0,0.8,11.9,531.0,404.58,314.37
2018,3,23,9,45,514.5,211.0,0.85,12.15,541.0,439.5,343.93
2018,3,23,10,0,474.0,231.0,0.9,12.4,551.0,469.25,368.13
2018,3,23,10,15,556.5,216.0,1.0,12.6,608.5,535.43,419.82
2018,3,23,10,30,639.0,201.0,1.1,12.8,666.0,611.16,477.37
2018,3,23,10,45,583.0,237.0,1.2,12.95,672.0,638.88,497.28
2018,3,23,11,0,527.0,273.0,1.3,13.1,678.0,663.33,514.55
2018,3,23,11,15,436.5,316.0,1.4,13.2,656.0,661.31,511.84
2018,3,23,11,30,346.0,359.0,1.5,13.3,634.0,643.14,497.46
2018,3,23,11,45,321.5,369.5,1.65,13.35,627.0,650.68,503.52
2018,3,23,12,0,297.0,380.0,1.8,13.4,620.0,655.58,507.32
2018,3,23,12,15,314.0,374.0,1.85,13.4,628.0,679.09,525.19
2018,3,23,12,30,331.0,368.0,1.9,13.4,636.0,701.88,542.38
2018,3,23,12,45,530.0,282.5,2.0,13.4,706.5,830.18,639.67
2018,3,23,13,0,729.0,197.0,2.1,13.4,777.0,953.49,728.19
2018,3,23,13,15,850.0,142.5,2.1,13.3,805.5,1019.38,771.99
2018,3,23,13,30,971.0,88.0,2.1,13.2,834.0,1077.25,810.6
2018,3,23,13,45,964.5,87.0,2.15,13.15,809.0,1074.74,809.98
2018,3,23,14,0,958.0,86.0,2.2,13.1,784.0,1068.05,807.5
2018,3,23,14,15,948.5,85.5,2.2,12.95,752.0,1054.88,800.53
2018,3,23,14,30,939.0,85.0,2.2,12.8,720.0,1037.8,791.14
2018,3,23,14,45,926.5,83.5,2.2,12.65,681.0,1012.82,776.54
2018,3,23,15,0,914.0,82.0,2.2,12.5,642.0,984.34,759.62
2018,3,23,15,15,898.0,80.0,2.2,12.5,597.5,948.69,737.3
2018,3,23,15,30,882.0,78.0,2.2,12.5,553.0,910.19,712.85
2018,3,23,15,45,857.0,75.5,2.2,12.1,503.0,869.12,687.31
2018,3,23,16,0,832.0,73.0,2.2,11.7,453.0,817.34,653.51
2018,3,23,16,15,797.5,69.5,2.15,11.4,399.5,755.17,610.6
2018,3,23,16,30,763.0,66.0,2.1,11.1,346.0,692.74,566.29
2018,3,23,16,45,715.5,61.5,2.05,10.85,292.0,619.76,512.17
2018,3,23,17,0,668.0,57.0,2.0,10.6,238.0,548.53,457.12
2018,3,23,17,15,593.0,51.5,1.9,10.1,186.0,466.25,388.75
2018,3,23,17,30,518.0,46.0,1.8,9.6,134.0,385.27,318.4
2018,3,23,17,45,391.0,36.5,1.75,9.1,89.5,278.68,223.58
2018,3,23,18,0,264.0,27.0,1.7,8.6,45.0,177.29,96.83
2018,3,23,18,15,139.0,15.0,1.65,8.4,23.5,71.22,0.0
2018,3,23,18,30,14.0,3.0,1.6,8.2,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.6,8.05,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.2,8.25,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.2,8.3,1.0,0.0,0.0
2018,3,24,6,15,3.0,7.0,1.2,8.55,7.0,6.37,0.0
2018,3,24,6,30,3.0,13.0,1.2,8.8,13.0,11.43,2.08
2018,3,24,6,45,1.5,24.0,1.2,9.1,24.0,21.14,12.95
2018,3,24,7,0,0.0,35.0,1.2,9.4,35.0,30.86,22.17
2018,3,24,7,15,9.0,51.0,1.2,9.5,53.5,44.9,35.18
2018,3,24,7,30,18.0,67.0,1.2,9.6,72.0,57.21,46.45
2018,3,24,7,45,12.5,56.5,1.25,9.75,60.5,49.52,39.47
2018,3,24,8,0,7.0,46.0,1.3,9.9,49.0,40.91,29.83
2018,3,24,8,15,3.5,43.0,1.3,10.0,44.5,38.33,27.53
2018,3,24,8,30,0.0,40.0,1.3,10.1,40.0,35.29,24.95
2018,3,24,8,45,0.0,48.5,1.35,10.2,48.5,42.84,31.33
2018,3,24,9,0,0.0,57.0,1.4,10.3,57.0,50.39,37.66
2018,3,24,9,15,0.0,62.5,1.45,10.5,62.5,55.29,41.67
2018,3,24,9,30,0.0,68.0,1.5,10.7,68.0,60.2,45.66
2018,3,24,9,45,20.0,146.5,1.55,10.9,160.0,139.79,111.92
2018,3,24,10,0,40.0,225.0,1.6,11.1,252.0,221.71,178.33
2018,3,24,10,15,58.0,261.0,1.7,11.25,302.5,268.46,215.45
2018,3,24,10,30,76.0,297.0,1.8,11.4,353.0,317.92,254.44
2018,3,24,10,45,56.0,290.0,1.85,11.6,332.0,303.92,242.65
2018,3,24,11,0,36.0,283.0,1.9,11.8,311.0,287.5,229.09
2018,3,24,11,15,77.0,322.0,2.0,11.8,383.0,360.5,287.26
2018,3,24,11,30,118.0,361.0,2.1,11.8,455.0,448.07,355.16
2018,3,24,11,45,168.5,367.0,2.2,11.85,503.0,505.97,400.09
2018,3,24,12,0,219.0,373.0,2.3,11.9,551.0,566.77,446.91
2018,3,24,12,15,173.0,376.0,2.4,11.85,516.5,538.21,424.44
2018,3,24,12,30,127.0,379.0,2.5,11.8,482.0,506.55,399.89
2018,3,24,12,45,186.0,381.0,2.55,11.8,530.5,572.36,451.68
2018,3,24,13,0,245.0,383.0,2.6,11.8,579.0,639.58,503.28
2018,3,24,13,15,277.0,365.5,2.65,11.7,582.5,676.61,531.77
2018,3,24,13,30,309.0,348.0,2.7,11.6,586.0,695.94,547.84
2018,3,24,13,45,546.5,252.0,2.7,11.55,658.0,851.01,667.83
2018,3,24,14,0,784.0,156.0,2.7,11.5,730.0,992.21,768.76
2018,3,24,14,15,723.5,170.0,2.7,11.4,682.0,946.34,736.91
2018,3,24,14,30,663.0,184.0,2.7,11.3,634.0,897.35,704.45
2018,3,24,14,45,605.5,190.5,2.7,11.15,584.5,840.68,666.18
