Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,0,548.0,197.0,2.7,11.0,535.0,777.06,621.51
2018,3,24,15,15,446.0,207.5,2.7,11.0,470.0,683.39,551.69
2018,3,24,15,30,344.0,218.0,2.7,11.0,405.0,575.69,469.76
2018,3,24,15,45,347.5,195.5,2.65,10.65,369.5,544.04,448.12
2018,3,24,16,0,351.0,173.0,2.6,10.3,334.0,510.52,424.09
2018,3,24,16,15,333.5,153.5,2.5,10.05,292.5,461.95,386.73
2018,3,24,16,30,316.0,134.0,2.4,9.8,251.0,413.37,348.55
2018,3,24,16,45,353.0,109.0,2.35,9.55,221.0,412.77,349.28
2018,3,24,17,0,390.0,84.0,2.3,9.3,191.0,391.56,332.21
2018,3,24,17,15,408.0,67.0,2.15,8.8,157.5,363.48,307.49
2018,3,24,17,30,426.0,50.0,2.0,8.3,124.0,336.17,280.92
2018,3,24,17,45,349.0,39.0,1.9,7.8,86.0,258.86,209.68
2018,3,24,18,0,272.0,28.0,1.8,7.3,48.0,183.01,109.25
2018,3,24,18,15,143.5,15.5,1.8,7.15,25.0,73.49,0.0
2018,3,24,18,30,15.0,3.0,1.8,7.0,2.0,0.0,0.0
2018,3,24,18,45,7.5,1.5,1.75,6.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.7,6.25,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.7,6.4,2.0,0.0,0.0
2018,3,25,6,15,21.5,13.5,1.65,6.9,15.0,12.28,0.0
2018,3,25,6,30,35.0,25.0,1.6,7.4,28.0,21.01,9.85
2018,3,25,6,45,47.0,45.5,1.55,7.9,52.5,36.99,27.1
2018,3,25,7,0,59.0,66.0,1.5,8.4,77.0,52.55,41.8
2018,3,25,7,15,86.5,87.5,1.55,8.6,109.0,68.42,56.56
2018,3,25,7,30,114.0,109.0,1.6,8.8,141.0,83.88,70.65
2018,3,25,7,45,131.5,130.5,1.65,9.0,174.5,98.86,84.0
2018,3,25,8,0,149.0,152.0,1.7,9.2,208.0,123.39,96.64
2018,3,25,8,15,131.5,172.0,1.7,9.45,226.5,150.11,117.15
2018,3,25,8,30,114.0,192.0,1.7,9.7,245.0,174.82,138.0
2018,3,25,8,45,258.0,191.5,1.75,9.95,328.0,219.15,169.58
2018,3,25,9,0,402.0,191.0,1.8,10.2,411.0,282.8,219.22
2018,3,25,9,15,496.5,187.5,1.85,10.35,481.5,344.35,269.81
2018,3,25,9,30,591.0,184.0,1.9,10.5,552.0,418.41,330.49
2018,3,25,9,45,491.0,222.0,1.95,10.7,540.0,439.53,349.94
2018,3,25,10,0,391.0,260.0,2.0,10.9,528.0,451.15,360.3
2018,3,25,10,15,429.5,265.0,2.05,11.0,571.5,505.39,403.39
2018,3,25,10,30,468.0,270.0,2.1,11.1,615.0,562.68,447.84
2018,3,25,10,45,411.5,299.5,2.15,11.2,610.0,578.72,459.19
2018,3,25,11,0,355.0,329.0,2.2,11.3,605.0,582.18,460.99
2018,3,25,11,15,345.5,339.0,2.3,11.35,612.0,604.8,478.14
2018,3,25,11,30,336.0,349.0,2.4,11.4,619.0,625.71,493.71
2018,3,25,11,45,320.0,348.0,2.45,11.45,607.0,628.4,495.59
2018,3,25,12,0,304.0,347.0,2.5,11.5,595.0,628.65,495.76
2018,3,25,12,15,503.5,278.0,2.55,11.5,689.0,768.87,604.03
2018,3,25,12,30,703.0,209.0,2.6,11.5,783.0,908.52,706.7
2018,3,25,12,45,702.5,203.0,2.65,11.5,771.5,920.14,714.1
2018,3,25,13,0,702.0,197.0,2.7,11.5,760.0,928.44,720.57
2018,3,25,13,15,678.0,209.5,2.75,11.45,744.5,929.88,722.56
2018,3,25,13,30,654.0,222.0,2.8,11.4,729.0,927.52,722.1
2018,3,25,13,45,762.0,171.5,2.85,11.4,745.0,986.43,764.45
2018,3,25,14,0,870.0,121.0,2.9,11.4,761.0,1032.68,797.26
2018,3,25,14,15,903.0,104.0,2.9,11.3,743.5,1032.53,798.23
2018,3,25,14,30,936.0,87.0,2.9,11.2,726.0,1038.39,804.01
2018,3,25,14,45,924.0,85.0,2.9,11.15,687.0,1013.18,788.33
2018,3,25,15,0,912.0,83.0,2.9,11.1,648.0,984.46,770.52
2018,3,25,15,15,892.0,81.5,2.9,11.1,602.0,945.57,745.35
2018,3,25,15,30,872.0,80.0,2.9,11.1,556.0,904.06,718.16
2018,3,25,15,45,830.5,79.5,2.9,10.8,500.0,851.16,683.1
2018,3,25,16,0,789.0,79.0,2.9,10.5,444.0,788.59,640.18
2018,3,25,16,15,738.5,78.5,2.85,10.3,389.0,718.47,589.94
2018,3,25,16,30,688.0,78.0,2.8,10.1,334.0,654.06,542.73
2018,3,25,16,45,673.0,69.0,2.7,9.85,288.0,602.28,503.76
2018,3,25,17,0,658.0,60.0,2.6,9.6,242.0,549.72,462.06
2018,3,25,17,15,587.0,54.0,2.55,9.2,190.5,465.17,391.35
2018,3,25,17,30,516.0,48.0,2.5,8.8,139.0,386.0,322.0
2018,3,25,17,45,387.0,38.5,2.45,8.4,93.5,278.27,225.93
2018,3,25,18,0,258.0,29.0,2.4,8.0,48.0,178.36,112.93
2018,3,25,18,15,136.5,15.5,2.4,7.9,25.0,70.54,0.0
2018,3,25,18,30,15.0,2.0,2.4,7.8,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.0,2.4,7.65,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,26,5,45,9.5,1.5,2.1,6.35,1.5,0.0,0.0
2018,3,26,6,0,19.0,3.0,2.1,6.5,3.0,0.0,0.0
2018,3,26,6,15,96.5,16.5,2.15,7.05,23.5,15.01,0.0
2018,3,26,6,30,174.0,30.0,2.2,7.6,44.0,23.51,12.64
2018,3,26,6,45,325.5,40.5,2.3,8.1,91.5,32.54,23.24
2018,3,26,7,0,477.0,51.0,2.4,8.6,139.0,40.04,30.57
2018,3,26,7,15,598.5,53.5,2.45,9.05,200.0,40.61,31.36
2018,3,26,7,30,720.0,56.0,2.5,9.5,261.0,45.41,35.78
2018,3,26,7,45,763.0,59.5,2.55,9.9,315.5,47.08,37.21
2018,3,26,8,0,806.0,63.0,2.6,10.3,370.0,88.48,47.18
2018,3,26,8,15,834.5,66.5,2.6,10.65,423.0,149.67,85.41
2018,3,26,8,30,863.0,70.0,2.6,11.0,476.0,218.74,141.74
2018,3,26,8,45,883.0,72.5,2.65,11.4,525.5,282.81,198.96
2018,3,26,9,0,903.0,75.0,2.7,11.8,575.0,348.37,258.51
2018,3,26,9,15,917.5,76.5,2.7,12.1,618.5,412.26,316.13
2018,3,26,9,30,932.0,78.0,2.7,12.4,662.0,476.4,372.33
2018,3,26,9,45,943.0,79.0,2.7,12.65,700.0,538.34,425.02
2018,3,26,10,0,954.0,80.0,2.7,12.9,738.0,599.55,475.28
2018,3,26,10,15,961.5,82.0,2.7,13.15,770.0,658.62,522.16
2018,3,26,10,30,969.0,84.0,2.7,13.4,802.0,716.06,566.29
2018,3,26,10,45,973.0,85.0,2.7,13.6,825.5,768.2,604.96
2018,3,26,11,0,977.0,86.0,2.7,13.8,849.0,817.86,639.05
2018,3,26,11,15,979.5,86.5,2.65,13.95,864.5,863.14,669.37
2018,3,26,11,30,982.0,87.0,2.6,14.1,880.0,905.38,697.22
2018,3,26,11,45,984.0,87.5,2.6,14.25,888.5,943.97,722.71
2018,3,26,12,0,986.0,88.0,2.6,14.4,897.0,979.14,745.73
2018,3,26,12,15,985.5,88.0,2.6,14.5,896.5,1007.9,764.48
2018,3,26,12,30,985.0,88.0,2.6,14.6,896.0,1032.79,780.7
2018,3,26,12,45,981.5,87.5,2.55,14.7,886.0,1050.28,791.51
2018,3,26,13,0,978.0,87.0,2.5,14.8,876.0,1063.61,799.7
2018,3,26,13,15,972.0,88.0,2.5,14.85,858.5,1071.98,805.5
2018,3,26,13,30,966.0,89.0,2.5,14.9,841.0,1076.15,808.75
2018,3,26,13,45,958.0,88.5,2.45,14.9,815.5,1072.43,806.55
2018,3,26,14,0,950.0,88.0,2.4,14.9,790.0,1064.57,801.86
2018,3,26,14,15,938.5,88.0,2.4,14.85,757.0,1049.79,793.52
2018,3,26,14,30,927.0,88.0,2.4,14.8,724.0,1031.18,782.82
2018,3,26,14,45,911.5,87.0,2.4,14.7,684.0,1003.82,766.46
2018,3,26,15,0,896.0,86.0,2.4,14.6,644.0,973.13,747.88
2018,3,26,15,15,880.0,84.0,2.4,14.6,600.0,937.67,725.67
2018,3,26,15,30,864.0,82.0,2.4,14.6,556.0,899.44,701.37
2018,3,26,15,45,840.0,80.0,2.4,14.3,507.0,860.25,676.89
2018,3,26,16,0,816.0,78.0,2.4,14.0,458.0,810.27,644.17
2018,3,26,16,15,783.0,74.5,2.4,13.6,405.5,749.67,603.12
2018,3,26,16,30,750.0,71.0,2.4,13.2,353.0,688.71,560.58
2018,3,26,16,45,702.5,66.5,2.35,12.8,299.0,616.03,507.17
2018,3,26,17,0,655.0,62.0,2.3,12.4,245.0,550.03,456.35
2018,3,26,17,15,583.0,55.5,2.25,11.75,193.0,464.26,386.25
2018,3,26,17,30,511.0,49.0,2.2,11.1,141.0,384.01,317.39
2018,3,26,17,45,391.5,39.5,2.2,10.45,96.0,281.47,227.12
2018,3,26,18,0,272.0,30.0,2.2,9.8,51.0,186.87,123.18
2018,3,26,18,15,144.0,16.0,2.2,9.6,26.5,74.04,0.0
2018,3,26,18,30,16.0,2.0,2.2,9.4,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,2.2,9.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.5,7.85,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.5,8.1,5.0,0.0,0.0
2018,3,27,6,15,185.0,18.5,1.5,8.85,32.5,16.83,0.0
2018,3,27,6,30,330.0,31.0,1.5,9.6,60.0,25.86,15.09
2018,3,27,6,45,443.0,39.0,1.5,10.3,106.5,31.24,21.98
2018,3,27,7,0,556.0,47.0,1.5,11.0,153.0,36.63,27.28
2018,3,27,7,15,622.5,52.5,1.5,11.45,205.5,39.73,30.3
2018,3,27,7,30,689.0,58.0,1.5,11.9,258.0,46.8,36.7
2018,3,27,7,45,731.5,62.5,1.5,12.3,312.0,49.19,38.75
2018,3,27,8,0,774.0,67.0,1.5,12.7,366.0,92.0,49.81
2018,3,27,8,15,803.0,70.5,1.45,13.15,418.0,151.25,86.93
2018,3,27,8,30,832.0,74.0,1.4,13.6,470.0,213.88,137.28
2018,3,27,8,45,852.0,77.5,1.4,14.05,518.5,277.39,192.89
2018,3,27,9,0,872.0,81.0,1.4,14.5,567.0,346.01,253.21
2018,3,27,9,15,887.0,83.5,1.4,14.85,611.0,409.15,308.4
2018,3,27,9,30,902.0,86.0,1.4,15.2,655.0,472.68,362.18
2018,3,27,9,45,875.0,101.5,1.45,15.55,680.5,527.39,407.69
2018,3,27,10,0,848.0,117.0,1.5,15.9,706.0,577.91,448.1
2018,3,27,10,15,866.5,116.5,1.5,16.15,741.0,636.94,493.22
2018,3,27,10,30,885.0,116.0,1.5,16.4,776.0,693.39,535.04
2018,3,27,10,45,916.0,106.5,1.5,16.65,808.0,750.86,576.61
2018,3,27,11,0,947.0,97.0,1.5,16.9,840.0,808.07,614.8
2018,3,27,11,15,932.0,106.5,1.5,17.15,850.0,847.27,639.76
2018,3,27,11,30,917.0,116.0,1.5,17.4,860.0,882.3,661.86
2018,3,27,11,45,917.5,117.0,1.45,17.6,867.5,918.13,683.79
2018,3,27,12,0,918.0,118.0,1.4,17.8,875.0,950.68,703.3
2018,3,27,12,15,796.5,180.0,1.4,17.9,836.5,938.71,694.74
2018,3,27,12,30,675.0,242.0,1.4,18.0,798.0,916.77,679.87
2018,3,27,12,45,645.0,254.0,1.4,18.1,781.0,917.63,680.11
2018,3,27,13,0,615.0,266.0,1.4,18.2,764.0,914.35,677.4
2018,3,27,13,15,657.5,238.5,1.45,18.2,761.5,940.5,697.28
2018,3,27,13,30,700.0,211.0,1.5,18.2,759.0,962.97,713.19
2018,3,27,13,45,692.0,205.5,1.5,18.2,733.5,954.33,708.05
2018,3,27,14,0,684.0,200.0,1.5,18.2,708.0,942.29,701.19
2018,3,27,14,15,714.5,176.0,1.55,18.15,687.0,945.08,705.12
2018,3,27,14,30,745.0,152.0,1.6,18.1,666.0,943.03,705.83
2018,3,27,14,45,759.5,135.5,1.6,18.0,634.5,929.21,698.38
2018,3,27,15,0,774.0,119.0,1.6,17.9,603.0,905.69,684.63
2018,3,27,15,15,805.0,101.0,1.6,17.9,573.5,897.86,681.38
2018,3,27,15,30,836.0,83.0,1.6,17.9,544.0,884.27,674.14
2018,3,27,15,45,827.0,77.0,1.6,17.45,499.5,844.98,650.44
2018,3,27,16,0,818.0,71.0,1.6,17.0,455.0,803.01,624.67
2018,3,27,16,15,795.5,67.0,1.55,16.5,405.5,750.23,590.16
2018,3,27,16,30,773.0,63.0,1.5,16.0,356.0,696.35,553.93
2018,3,27,16,45,730.0,59.0,1.45,15.45,302.5,626.77,504.79
2018,3,27,17,0,687.0,55.0,1.4,14.9,249.0,558.62,454.73
2018,3,27,17,15,617.0,49.5,1.4,14.2,196.5,473.44,387.38
2018,3,27,17,30,547.0,44.0,1.4,13.5,144.0,398.55,324.47
2018,3,27,17,45,430.5,36.0,1.4,12.8,98.5,297.97,237.65
2018,3,27,18,0,314.0,28.0,1.4,12.1,53.0,206.69,139.8
2018,3,27,18,15,168.5,16.0,1.45,11.85,28.0,84.1,0.0
2018,3,27,18,30,23.0,4.0,1.5,11.6,3.0,0.0,0.0
2018,3,27,18,45,11.5,2.0,1.5,11.4,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.4,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.4,6.0,5.46,0.0
2018,3,28,6,15,181.5,19.0,0.85,10.9,34.0,17.28,0.0
2018,3,28,6,30,322.0,32.0,0.8,11.4,62.0,26.55,16.09
2018,3,28,6,45,430.5,40.5,0.75,11.9,108.0,32.35,22.91
2018,3,28,7,0,539.0,49.0,0.7,12.4,154.0,38.09,28.5
2018,3,28,7,15,605.5,55.0,0.65,12.9,206.5,41.51,31.76
2018,3,28,7,30,672.0,61.0,0.6,13.4,259.0,49.13,38.58
2018,3,28,7,45,716.0,65.0,0.6,13.85,312.5,50.99,40.13
2018,3,28,8,0,760.0,69.0,0.6,14.3,366.0,94.74,51.41
2018,3,28,8,15,790.0,72.5,0.65,14.9,418.0,153.27,88.15
2018,3,28,8,30,820.0,76.0,0.7,15.5,470.0,215.31,137.46
2018,3,28,8,45,842.5,78.0,0.75,16.1,518.5,277.41,190.94
2018,3,28,9,0,865.0,80.0,0.8,16.7,567.0,344.96,249.2
2018,3,28,9,15,884.0,81.0,0.8,17.2,611.5,407.81,302.75
2018,3,28,9,30,903.0,82.0,0.8,17.7,656.0,471.47,355.13
2018,3,28,9,45,919.5,81.0,0.85,18.15,695.0,532.59,404.12
2018,3,28,10,0,936.0,80.0,0.9,18.6,734.0,593.57,451.2
2018,3,28,10,15,944.0,81.0,0.9,18.95,765.0,650.89,493.67
2018,3,28,10,30,952.0,82.0,0.9,19.3,796.0,706.66,533.5
2018,3,28,10,45,957.5,83.5,0.9,19.65,820.5,759.35,569.3
2018,3,28,11,0,963.0,85.0,0.9,20.0,845.0,809.75,601.01
2018,3,28,11,15,967.0,85.0,0.9,20.25,861.0,854.94,629.03
2018,3,28,11,30,971.0,85.0,0.9,20.5,877.0,897.24,654.85
2018,3,28,11,45,972.5,86.0,0.9,20.7,885.5,935.34,677.84
2018,3,28,12,0,974.0,87.0,0.9,20.9,894.0,970.03,698.54
2018,3,28,12,15,974.5,86.5,1.0,20.95,893.5,998.64,717.74
2018,3,28,12,30,975.0,86.0,1.1,21.0,893.0,1023.48,734.72
2018,3,28,12,45,973.0,86.0,1.15,21.1,884.5,1042.55,747.15
2018,3,28,13,0,971.0,86.0,1.2,21.2,876.0,1057.57,757.27
2018,3,28,13,15,967.5,85.0,1.25,21.15,859.0,1065.88,763.85
2018,3,28,13,30,964.0,84.0,1.3,21.1,842.0,1070.0,768.08
2018,3,28,13,45,957.5,84.0,1.35,21.05,817.5,1068.1,768.78
2018,3,28,14,0,951.0,84.0,1.4,21.0,793.0,1062.1,767.14
2018,3,28,14,15,942.5,83.0,1.4,20.8,761.0,1048.88,760.69
2018,3,28,14,30,934.0,82.0,1.4,20.6,729.0,1031.76,751.97
2018,3,28,14,45,922.5,80.0,1.45,20.45,690.0,1006.73,739.0
2018,3,28,15,0,911.0,78.0,1.5,20.3,651.0,978.19,723.74
2018,3,28,15,15,895.5,76.5,1.5,20.3,607.0,943.23,703.02
2018,3,28,15,30,880.0,75.0,1.5,20.3,563.0,905.44,680.29
2018,3,28,15,45,858.5,72.5,1.5,19.7,514.0,858.52,652.61
2018,3,28,16,0,837.0,70.0,1.5,19.1,465.0,817.79,628.64
2018,3,28,16,15,807.5,67.0,1.45,18.55,413.0,759.87,591.19
2018,3,28,16,30,778.0,64.0,1.4,18.0,361.0,701.34,552.32
2018,3,28,16,45,735.5,59.5,1.35,17.4,307.0,631.22,503.56
2018,3,28,17,0,693.0,55.0,1.3,16.8,253.0,562.51,453.8
2018,3,28,17,15,628.0,50.0,1.3,16.1,201.0,480.77,389.94
2018,3,28,17,30,563.0,45.0,1.3,15.4,149.0,408.76,330.01
2018,3,28,17,45,453.5,36.5,1.25,14.65,103.0,310.33,245.8
2018,3,28,18,0,344.0,28.0,1.2,13.9,57.0,221.94,153.26
2018,3,28,18,15,194.5,17.0,1.2,13.65,31.0,95.66,0.0
2018,3,28,18,30,45.0,6.0,1.2,13.4,5.0,0.0,0.0
2018,3,28,18,45,22.5,3.0,1.2,13.15,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,29,5,45,28.0,3.5,0.35,12.55,3.5,0.0,0.0
2018,3,29,6,0,56.0,7.0,0.4,12.6,7.0,6.37,0.0
2018,3,29,6,15,191.5,19.0,0.4,13.05,35.0,15.92,0.0
2018,3,29,6,30,327.0,31.0,0.4,13.5,63.0,25.38,15.39
2018,3,29,6,45,386.5,43.0,0.4,13.9,103.5,34.27,24.48
2018,3,29,7,0,446.0,55.0,0.4,14.3,144.0,42.74,32.43
2018,3,29,7,15,575.0,56.5,0.35,14.7,206.5,42.41,32.35
2018,3,29,7,30,704.0,58.0,0.3,15.1,269.0,46.55,36.04
2018,3,29,7,45,746.0,62.0,0.3,15.55,323.5,48.56,37.71
2018,3,29,8,0,788.0,66.0,0.3,16.0,378.0,95.82,50.33
2018,3,29,8,15,816.0,69.0,0.35,16.55,430.0,155.51,87.95
2018,3,29,8,30,844.0,72.0,0.4,17.1,482.0,218.4,137.79
2018,3,29,8,45,864.0,75.0,0.4,17.65,530.5,286.38,195.37
2018,3,29,9,0,884.0,78.0,0.4,18.2,579.0,351.21,250.68
2018,3,29,9,15,901.0,79.0,0.45,18.75,623.5,414.41,303.9
2018,3,29,9,30,918.0,80.0,0.5,19.3,668.0,478.15,355.76
2018,3,29,9,45,931.5,80.5,0.5,19.85,706.5,539.96,403.84
2018,3,29,10,0,945.0,81.0,0.5,20.4,745.0,601.32,449.55
2018,3,29,10,15,952.5,82.5,0.55,20.8,776.5,659.26,491.89
2018,3,29,10,30,960.0,84.0,0.6,21.2,808.0,715.58,531.69
2018,3,29,10,45,965.0,85.0,0.65,21.6,832.0,767.77,566.91
2018,3,29,11,0,970.0,86.0,0.7,22.0,856.0,817.58,598.25
2018,3,29,11,15,973.0,87.0,0.7,22.2,872.0,863.23,626.11
2018,3,29,11,30,976.0,88.0,0.7,22.4,888.0,905.9,651.75
2018,3,29,11,45,977.0,88.5,0.75,22.6,895.5,943.18,674.74
2018,3,29,12,0,978.0,89.0,0.8,22.8,903.0,976.99,695.56
2018,3,29,12,15,978.5,88.5,0.85,22.85,902.5,1005.66,713.62
2018,3,29,12,30,979.0,88.0,0.9,22.9,902.0,1030.53,729.46
2018,3,29,12,45,977.5,88.0,0.95,22.95,893.5,1050.11,742.21
2018,3,29,13,0,976.0,88.0,1.0,23.0,885.0,1065.63,752.68
2018,3,29,13,15,972.0,87.5,1.05,22.95,868.0,1074.0,759.28
2018,3,29,13,30,968.0,87.0,1.1,22.9,851.0,1078.18,763.59
2018,3,29,13,45,962.0,86.0,1.1,22.85,826.0,1075.59,762.95
2018,3,29,14,0,956.0,85.0,1.1,22.8,801.0,1068.85,760.02
2018,3,29,14,15,948.0,83.5,1.15,22.6,768.5,1055.44,754.63
2018,3,29,14,30,940.0,82.0,1.2,22.4,736.0,1038.09,746.93
2018,3,29,14,45,929.5,80.5,1.25,22.2,698.0,1014.48,735.35
2018,3,29,15,0,919.0,79.0,1.3,22.0,660.0,987.32,721.49
2018,3,29,15,15,895.0,78.5,1.3,22.0,612.0,945.4,696.61
2018,3,29,15,30,871.0,78.0,1.3,22.0,564.0,901.06,670.02
2018,3,29,15,45,860.0,74.5,1.35,21.25,519.0,862.39,649.37
2018,3,29,16,0,849.0,71.0,1.4,20.5,474.0,821.16,626.28
2018,3,29,16,15,821.0,67.5,1.4,19.9,421.5,771.35,595.54
2018,3,29,16,30,793.0,64.0,1.4,19.3,369.0,712.74,557.58
2018,3,29,16,45,752.0,60.0,1.35,18.65,315.0,643.66,510.17
2018,3,29,17,0,711.0,56.0,1.3,18.0,261.0,575.77,461.61
2018,3,29,17,15,646.0,51.0,1.25,17.25,208.0,493.09,397.45
2018,3,29,17,30,581.0,46.0,1.2,16.5,155.0,420.12,337.2
2018,3,29,17,45,471.0,38.0,1.15,15.7,108.0,320.96,253.22
2018,3,29,18,0,361.0,30.0,1.1,14.9,61.0,232.67,163.58
2018,3,29,18,15,204.5,18.0,1.1,14.6,33.0,100.61,0.0
2018,3,29,18,30,48.0,6.0,1.1,14.3,5.0,0.0,0.0
2018,3,29,18,45,24.0,3.0,1.1,14.0,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.0,1.05,11.35,3.0,0.0,0.0
2018,3,30,6,0,15.0,6.0,1.0,11.4,6.0,5.46,0.0
2018,3,30,6,15,72.0,21.5,0.9,12.05,28.0,17.42,0.0
2018,3,30,6,30,129.0,37.0,0.8,12.7,50.0,29.58,19.25
2018,3,30,6,45,108.0,56.0,0.65,13.3,71.5,45.13,34.12
2018,3,30,7,0,87.0,75.0,0.5,13.9,93.0,59.43,47.26
2018,3,30,7,15,101.0,97.5,0.5,14.35,124.0,75.73,61.86
2018,3,30,7,30,115.0,120.0,0.5,14.8,155.0,91.55,75.67
2018,3,30,7,45,216.5,134.5,0.45,15.2,215.5,97.84,80.87
2018,3,30,8,0,318.0,149.0,0.4,15.6,276.0,130.51,93.49
2018,3,30,8,15,360.5,163.5,0.4,16.2,325.5,171.83,120.83
2018,3,30,8,30,403.0,178.0,0.4,16.8,375.0,216.04,154.06
2018,3,30,8,45,416.5,194.5,0.4,17.35,416.0,263.12,192.33
2018,3,30,9,0,430.0,211.0,0.4,17.9,457.0,311.85,231.85
2018,3,30,9,15,430.0,229.5,0.4,18.35,491.0,358.6,269.41
2018,3,30,9,30,430.0,248.0,0.4,18.8,525.0,405.13,305.65
2018,3,30,9,45,468.0,249.0,0.45,19.3,566.5,455.51,343.84
2018,3,30,10,0,506.0,250.0,0.5,19.8,608.0,509.17,383.57
2018,3,30,10,15,481.5,272.5,0.5,20.15,625.0,546.75,410.16
2018,3,30,10,30,457.0,295.0,0.5,20.5,642.0,581.1,433.66
2018,3,30,10,45,441.0,312.5,0.5,20.8,655.5,613.81,455.56
2018,3,30,11,0,425.0,330.0,0.5,21.1,669.0,644.1,475.25
2018,3,30,11,15,450.5,327.5,0.5,21.3,693.0,686.57,503.85
2018,3,30,11,30,476.0,325.0,0.5,21.5,717.0,729.37,532.05
2018,3,30,11,45,549.0,300.0,0.5,21.7,756.0,791.63,573.67
2018,3,30,12,0,622.0,275.0,0.5,21.9,795.0,857.66,616.57
2018,3,30,12,15,755.5,209.5,0.55,22.05,840.5,939.9,670.42
2018,3,30,12,30,889.0,144.0,0.6,22.2,886.0,1014.77,716.02
2018,3,30,12,45,871.0,149.5,0.6,22.35,870.5,1023.66,720.05
2018,3,30,13,0,853.0,155.0,0.6,22.5,855.0,1028.28,722.65
2018,3,30,13,15,758.0,194.0,0.65,22.5,807.0,995.4,704.18
2018,3,30,13,30,663.0,233.0,0.7,22.5,759.0,949.84,678.19
2018,3,30,13,45,572.0,259.5,0.75,22.5,703.5,886.03,638.54
2018,3,30,14,0,481.0,286.0,0.8,22.5,648.0,825.37,599.79
2018,3,30,14,15,525.0,254.5,0.8,22.65,634.5,835.26,609.2
2018,3,30,14,30,569.0,223.0,0.8,22.8,621.0,840.98,615.08
2018,3,30,14,45,621.0,190.0,0.85,22.95,603.0,856.0,627.37
2018,3,30,15,0,673.0,157.0,0.9,23.1,585.0,859.43,631.31
2018,3,30,15,15,705.0,135.5,0.9,23.1,556.5,850.76,627.2
2018,3,30,15,30,737.0,114.0,0.9,23.1,528.0,836.69,619.81
2018,3,30,15,45,595.0,135.5,0.9,22.75,451.0,715.51,540.88
2018,3,30,16,0,453.0,157.0,0.9,22.4,374.0,593.24,456.97
2018,3,30,16,15,407.0,145.0,0.95,21.5,323.5,525.77,411.81
2018,3,30,16,30,361.0,133.0,1.0,20.6,273.0,460.35,365.63
2018,3,30,16,45,297.0,120.5,1.0,19.7,224.5,369.08,297.3
2018,3,30,17,0,233.0,108.0,1.0,18.8,176.0,299.02,242.63
2018,3,30,17,15,180.5,89.5,1.05,17.85,135.5,233.87,190.09
2018,3,30,17,30,128.0,71.0,1.1,16.9,95.0,163.14,131.24
2018,3,30,17,45,92.0,51.5,1.15,16.0,66.0,116.19,90.58
2018,3,30,18,0,56.0,32.0,1.2,15.1,37.0,72.15,49.04
2018,3,30,18,15,34.5,18.0,1.2,14.75,20.5,30.57,0.0
2018,3,30,18,30,13.0,4.0,1.2,14.4,4.0,0.0,0.0
2018,3,30,18,45,6.5,2.0,1.2,14.1,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.5,0.9,12.05,3.5,0.0,0.0
2018,3,31,6,0,17.0,7.0,0.9,12.1,7.0,6.37,0.0
2018,3,31,6,15,31.5,21.5,0.85,12.55,24.0,17.96,0.0
2018,3,31,6,30,46.0,36.0,0.8,13.0,41.0,29.72,19.6
2018,3,31,6,45,58.0,55.5,0.8,13.45,65.5,44.8,33.88
2018,3,31,7,0,70.0,75.0,0.8,13.9,90.0,59.51,47.37
2018,3,31,7,15,116.0,96.5,0.75,14.2,129.0,75.31,61.55
2018,3,31,7,30,162.0,118.0,0.7,14.5,168.0,90.71,75.05
2018,3,31,7,45,188.0,139.0,0.7,14.8,207.5,105.28,87.52
2018,3,31,8,0,214.0,160.0,0.7,15.1,247.0,132.16,98.29
2018,3,31,8,15,208.0,185.0,0.75,15.6,278.5,171.95,128.09
2018,3,31,8,30,202.0,210.0,0.8,16.1,310.0,207.12,156.21
2018,3,31,8,45,200.5,234.0,0.8,16.65,341.5,242.4,184.68
2018,3,31,9,0,199.0,258.0,0.8,17.2,373.0,277.83,213.0
2018,3,31,9,15,263.5,268.0,0.8,17.55,432.0,326.92,250.45
2018,3,31,9,30,328.0,278.0,0.8,17.9,491.0,384.79,294.46
2018,3,31,9,45,354.5,289.0,0.85,18.2,531.0,431.62,330.2
2018,3,31,10,0,381.0,300.0,0.9,18.5,571.0,480.91,367.17
2018,3,31,10,15,345.0,324.5,0.95,18.8,578.0,506.31,385.56
2018,3,31,10,30,309.0,349.0,1.0,19.1,585.0,527.79,400.62
2018,3,31,10,45,303.5,363.0,1.0,19.35,600.5,557.55,421.39
2018,3,31,11,0,298.0,377.0,1.0,19.6,616.0,586.27,440.93
2018,3,31,11,15,330.0,375.5,1.05,19.7,644.5,629.0,471.53
2018,3,31,11,30,362.0,374.0,1.1,19.8,673.0,673.01,502.57
2018,3,31,11,45,333.5,386.5,1.15,19.85,664.0,679.15,506.1
2018,3,31,12,0,305.0,399.0,1.2,19.9,655.0,682.42,507.97
2018,3,31,12,15,279.0,404.0,1.25,19.85,638.0,677.74,504.77
2018,3,31,12,30,253.0,409.0,1.3,19.8,621.0,670.58,499.9
2018,3,31,12,45,290.0,396.0,1.35,19.7,636.5,703.51,524.64
2018,3,31,13,0,327.0,383.0,1.4,19.6,652.0,735.93,548.62
2018,3,31,13,15,346.5,367.5,1.45,19.4,647.5,747.22,558.11
2018,3,31,13,30,366.0,352.0,1.5,19.2,643.0,756.77,566.75
2018,3,31,13,45,355.0,344.0,1.5,19.0,619.5,741.93,557.47
2018,3,31,14,0,344.0,336.0,1.5,18.8,596.0,725.23,547.16
2018,3,31,14,15,413.0,297.0,1.55,18.5,596.5,768.93,581.52
2018,3,31,14,30,482.0,258.0,1.6,18.2,597.0,793.55,602.52
2018,3,31,14,45,495.5,237.5,1.6,17.9,569.5,779.32,595.03
2018,3,31,15,0,509.0,217.0,1.6,17.6,542.0,761.97,585.8
2018,3,31,15,15,498.0,204.0,1.6,17.6,504.0,727.04,562.85
2018,3,31,15,30,487.0,191.0,1.6,17.6,466.0,690.33,538.52
2018,3,31,15,45,488.0,172.0,1.6,16.85,427.0,655.69,517.16
2018,3,31,16,0,489.0,153.0,1.6,16.1,388.0,618.77,493.53
2018,3,31,16,15,424.0,146.0,1.55,15.6,333.5,540.43,435.88
2018,3,31,16,30,359.0,139.0,1.5,15.1,279.0,465.56,379.39
2018,3,31,16,45,315.5,122.5,1.5,14.6,232.5,384.67,317.28
2018,3,31,17,0,272.0,106.0,1.5,14.1,186.0,322.38,267.52
2018,3,31,17,15,237.0,88.0,1.5,13.5,147.5,266.91,221.67
2018,3,31,17,30,202.0,70.0,1.5,12.9,109.0,214.39,176.56
2018,3,31,17,45,153.0,51.5,1.5,12.25,76.0,157.0,125.96
2018,3,31,18,0,104.0,33.0,1.5,11.6,43.0,104.48,75.43
2018,3,31,18,15,59.5,19.0,1.45,11.35,24.0,41.75,0.0
2018,3,31,18,30,15.0,5.0,1.4,11.1,5.0,4.55,0.0
2018,3,31,18,45,7.5,2.5,1.4,10.8,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.7,10.1,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.7,10.3,11.0,9.1,0.0
2018,4,1,6,15,187.0,25.0,1.75,10.6,43.5,19.78,3.19
2018,4,1,6,30,318.0,40.0,1.8,10.9,76.0,33.18,22.93
2018,4,1,6,45,418.0,50.0,1.8,11.2,123.5,39.98,29.97
2018,4,1,7,0,518.0,60.0,1.8,11.5,171.0,46.64,36.36
2018,4,1,7,15,582.5,66.5,1.75,11.85,224.0,50.03,39.56
2018,4,1,7,30,647.0,73.0,1.7,12.2,277.0,53.39,42.55
2018,4,1,7,45,690.5,78.5,1.65,12.55,331.0,55.78,44.55
2018,4,1,8,0,734.0,84.0,1.6,12.9,385.0,107.73,60.88
2018,4,1,8,15,765.5,87.5,1.55,13.4,437.0,170.06,103.37
2018,4,1,8,30,797.0,91.0,1.5,13.9,489.0,231.07,153.08
2018,4,1,8,45,820.5,93.5,1.45,14.4,537.5,292.61,206.75
2018,4,1,9,0,844.0,96.0,1.4,14.9,586.0,356.27,262.4
2018,4,1,9,15,861.5,97.5,1.45,15.35,630.0,418.56,316.29
2018,4,1,9,30,879.0,99.0,1.5,15.8,674.0,483.38,370.43
2018,4,1,9,45,893.0,100.5,1.5,16.2,712.5,544.29,419.66
2018,4,1,10,0,907.0,102.0,1.5,16.6,751.0,604.88,466.8
2018,4,1,10,15,915.5,103.0,1.55,16.85,782.0,661.05,509.72
2018,4,1,10,30,924.0,104.0,1.6,17.1,813.0,715.76,550.29
2018,4,1,10,45,930.0,105.5,1.7,17.35,837.0,767.45,587.92
2018,4,1,11,0,936.0,107.0,1.8,17.6,861.0,816.97,621.42
2018,4,1,11,15,940.0,107.5,1.85,17.7,877.0,861.52,651.09
2018,4,1,11,30,944.0,108.0,1.9,17.8,893.0,903.29,678.69
2018,4,1,11,45,946.5,109.0,2.0,17.85,901.5,941.26,704.32
2018,4,1,12,0,949.0,110.0,2.1,17.9,910.0,975.99,727.79
2018,4,1,12,15,949.5,109.5,2.2,17.85,909.5,1003.92,747.09
2018,4,1,12,30,950.0,109.0,2.3,17.8,909.0,1028.17,764.12
2018,4,1,12,45,948.0,108.5,2.4,17.75,900.0,1046.19,777.22
2018,4,1,13,0,946.0,108.0,2.5,17.7,891.0,1060.25,787.92
2018,4,1,13,15,942.0,107.0,2.55,17.55,873.5,1067.76,794.26
2018,4,1,13,30,938.0,106.0,2.6,17.4,856.0,1071.19,798.17
2018,4,1,13,45,931.5,105.0,2.7,17.25,831.0,1068.02,798.49
2018,4,1,14,0,925.0,104.0,2.8,17.1,806.0,1060.83,796.34
2018,4,1,14,15,915.5,103.0,2.8,16.85,773.5,1046.7,788.98
2018,4,1,14,30,906.0,102.0,2.8,16.6,741.0,1028.78,779.26
2018,4,1,14,45,893.5,100.0,2.85,16.4,702.0,1003.14,764.74
2018,4,1,15,0,881.0,98.0,2.9,16.2,663.0,974.14,747.92
2018,4,1,15,15,864.5,95.0,2.9,16.2,618.0,946.6,731.06
2018,4,1,15,30,848.0,92.0,2.9,16.2,573.0,906.37,705.21
2018,4,1,15,45,825.0,89.5,2.95,15.55,524.0,858.5,675.73
2018,4,1,16,0,802.0,87.0,3.0,14.9,475.0,808.82,644.25
2018,4,1,16,15,770.5,83.0,3.0,14.5,422.5,748.97,603.47
2018,4,1,16,30,739.0,79.0,3.0,14.1,370.0,688.67,561.22
2018,4,1,16,45,694.0,74.0,3.0,13.7,316.0,622.05,512.64
2018,4,1,17,0,649.0,69.0,3.0,13.3,262.0,552.92,459.3
2018,4,1,17,15,579.0,62.5,2.9,12.8,209.0,468.4,390.15
2018,4,1,17,30,509.0,56.0,2.8,12.3,156.0,389.08,322.34
2018,4,1,17,45,396.0,46.0,2.7,11.85,109.5,289.13,235.05
2018,4,1,18,0,283.0,36.0,2.6,11.4,63.0,200.13,150.06
2018,4,1,18,15,157.0,21.0,2.55,11.2,34.5,103.07,0.0
2018,4,1,18,30,31.0,6.0,2.5,11.0,6.0,5.46,0.0
2018,4,1,18,45,15.5,3.0,2.45,10.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,45,24.5,5.5,2.3,10.45,6.0,0.0,0.0
2018,4,2,6,0,49.0,11.0,2.3,10.6,12.0,10.01,0.0
2018,4,2,6,15,76.0,23.5,2.4,10.85,30.0,19.09,5.25
2018,4,2,6,30,103.0,36.0,2.5,11.1,48.0,28.93,19.41
2018,4,2,6,45,73.5,55.5,2.55,11.35,66.5,45.12,34.55
2018,4,2,7,0,44.0,75.0,2.6,11.6,85.0,61.63,49.76
2018,4,2,7,15,75.0,95.5,2.6,11.8,117.5,74.73,61.68
2018,4,2,7,30,106.0,116.0,2.6,12.0,150.0,89.38,74.71
2018,4,2,7,45,105.0,132.5,2.6,12.25,171.0,100.92,84.71
2018,4,2,8,0,104.0,149.0,2.6,12.5,192.0,123.1,95.55
2018,4,2,8,15,250.0,154.0,2.6,12.8,275.5,152.92,112.43
2018,4,2,8,30,396.0,159.0,2.6,13.1,359.0,202.75,147.6
2018,4,2,8,45,275.5,212.0,2.55,13.45,357.5,244.11,187.51
2018,4,2,9,0,155.0,265.0,2.5,13.8,356.0,269.79,212.5
2018,4,2,9,15,154.5,286.0,2.45,14.1,382.0,300.71,237.52
2018,4,2,9,30,154.0,307.0,2.4,14.4,408.0,331.77,262.13
2018,4,2,9,45,143.5,324.0,2.4,14.75,422.5,354.6,279.89
2018,4,2,10,0,133.0,341.0,2.4,15.1,437.0,376.28,296.32
2018,4,2,10,15,208.5,337.5,2.4,15.25,495.0,431.67,339.59
2018,4,2,10,30,284.0,334.0,2.4,15.4,553.0,498.34,390.9
2018,4,2,10,45,595.5,222.5,2.4,15.6,699.0,645.64,505.53
2018,4,2,11,0,907.0,111.0,2.4,15.8,845.0,800.21,619.83
2018,4,2,11,15,921.5,107.0,2.4,15.9,864.5,847.54,650.84
2018,4,2,11,30,936.0,103.0,2.4,16.0,884.0,892.83,681.04
2018,4,2,11,45,938.0,103.5,2.4,16.1,892.0,929.43,705.05
2018,4,2,12,0,940.0,104.0,2.4,16.2,900.0,962.77,726.79
2018,4,2,12,15,940.0,104.0,2.4,16.25,899.5,990.32,744.75
2018,4,2,12,30,940.0,104.0,2.4,16.3,899.0,1014.22,760.34
2018,4,2,12,45,938.0,103.5,2.45,16.3,890.0,1031.88,772.59
2018,4,2,13,0,936.0,103.0,2.5,16.3,881.0,1045.62,782.45
2018,4,2,13,15,931.5,103.0,2.5,16.25,864.0,1053.44,788.17
2018,4,2,13,30,927.0,103.0,2.5,16.2,847.0,1057.26,791.46
2018,4,2,13,45,919.5,103.0,2.55,16.15,822.5,1054.04,790.89
2018,4,2,14,0,912.0,103.0,2.6,16.1,798.0,1046.89,787.92
2018,4,2,14,15,901.0,102.5,2.55,16.0,765.5,1031.8,778.9
2018,4,2,14,30,890.0,102.0,2.5,15.9,733.0,1013.03,767.61
2018,4,2,14,45,876.0,101.5,2.5,15.75,694.5,987.82,752.76
2018,4,2,15,0,862.0,101.0,2.5,15.6,656.0,969.42,742.62
2018,4,2,15,15,845.5,98.0,2.5,15.6,612.0,932.34,719.17
2018,4,2,15,30,829.0,95.0,2.5,15.6,568.0,892.55,693.79
2018,4,2,15,45,805.0,92.5,2.5,15.15,519.0,844.29,663.23
2018,4,2,16,0,781.0,90.0,2.5,14.7,470.0,794.35,630.88
2018,4,2,16,15,731.5,87.0,2.45,14.3,412.0,726.09,583.75
2018,4,2,16,30,682.0,84.0,2.4,13.9,354.0,655.01,533.24
2018,4,2,16,45,632.0,78.0,2.4,13.55,300.5,581.58,479.34
2018,4,2,17,0,582.0,72.0,2.4,13.2,247.0,510.58,423.92
2018,4,2,17,15,518.0,65.0,2.35,12.6,198.0,432.46,360.26
2018,4,2,17,30,454.0,58.0,2.3,12.0,149.0,359.07,297.71
2018,4,2,17,45,361.0,48.0,2.2,11.45,106.5,272.44,221.76
2018,4,2,18,0,268.0,38.0,2.1,10.9,64.0,198.05,150.06
2018,4,2,18,15,149.0,22.0,2.05,10.6,35.0,101.55,0.0
2018,4,2,18,30,30.0,6.0,2.0,10.3,6.0,16.11,0.0
2018,4,2,18,45,15.0,3.0,1.95,10.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,5,45,29.5,7.0,1.4,8.45,7.5,0.0,0.0
2018,4,3,6,0,59.0,14.0,1.4,8.8,15.0,12.73,0.0
2018,4,3,6,15,182.5,30.0,1.4,9.2,49.5,23.67,10.02
2018,4,3,6,30,306.0,46.0,1.4,9.6,84.0,35.81,25.71
2018,4,3,6,45,408.5,56.0,1.4,10.05,132.5,44.93,34.65
2018,4,3,7,0,511.0,66.0,1.4,10.5,181.0,51.36,40.82
2018,4,3,7,15,578.0,72.5,1.35,10.9,234.5,54.52,43.78
2018,4,3,7,30,645.0,79.0,1.3,11.3,288.0,57.69,46.56
2018,4,3,7,45,693.0,82.5,1.3,11.75,342.5,58.66,47.25
2018,4,3,8,0,741.0,86.0,1.3,12.2,397.0,113.27,64.31
2018,4,3,8,15,772.5,89.5,1.25,12.7,449.5,176.2,108.12
2018,4,3,8,30,804.0,93.0,1.2,13.2,502.0,237.73,158.56
2018,4,3,8,45,827.5,95.5,1.2,13.75,551.0,299.73,212.64
2018,4,3,9,0,851.0,98.0,1.2,14.3,600.0,363.84,268.53
2018,4,3,9,15,865.0,101.0,1.15,14.7,643.0,426.49,322.23
2018,4,3,9,30,879.0,104.0,1.1,15.1,686.0,489.5,374.23
2018,4,3,9,45,888.5,107.5,1.1,15.5,723.5,551.54,423.7
2018,4,3,10,0,898.0,111.0,1.1,15.9,761.0,611.13,469.46
2018,4,3,10,15,907.0,112.0,1.15,16.2,792.0,667.13,511.67
2018,4,3,10,30,916.0,113.0,1.2,16.5,823.0,721.73,551.6
2018,4,3,10,45,922.5,114.0,1.2,16.85,846.5,772.89,587.33
2018,4,3,11,0,929.0,115.0,1.2,17.2,870.0,821.93,618.73
2018,4,3,11,15,933.0,115.0,1.15,17.4,885.5,865.66,645.74
2018,4,3,11,30,937.0,115.0,1.1,17.6,901.0,906.6,670.5
2018,4,3,11,45,939.0,114.5,1.1,17.85,907.5,942.33,692.25
2018,4,3,12,0,941.0,114.0,1.1,18.1,914.0,974.76,711.78
2018,4,3,12,15,936.5,116.5,1.15,18.2,912.0,1000.75,728.49
2018,4,3,12,30,932.0,119.0,1.2,18.3,910.0,1022.94,742.93
2018,4,3,12,45,915.0,126.0,1.2,18.35,896.0,1033.75,749.54
2018,4,3,13,0,898.0,133.0,1.2,18.4,882.0,1040.34,753.78
2018,4,3,13,15,902.0,127.0,1.25,18.35,866.5,1050.25,761.55
2018,4,3,13,30,906.0,121.0,1.3,18.3,851.0,1056.21,766.94
2018,4,3,13,45,899.0,119.5,1.35,18.25,825.5,1051.94,766.08
2018,4,3,14,0,892.0,118.0,1.4,18.2,800.0,1043.77,763.01
2018,4,3,14,15,881.0,117.0,1.5,18.0,767.5,1028.33,756.69
2018,4,3,14,30,870.0,116.0,1.6,17.8,735.0,1020.22,755.18
2018,4,3,14,45,852.0,113.0,1.65,17.6,692.5,988.27,737.25
2018,4,3,15,0,834.0,110.0,1.7,17.4,650.0,953.2,717.34
2018,4,3,15,15,819.0,107.0,1.7,17.4,607.5,918.1,696.0
2018,4,3,15,30,804.0,104.0,1.7,17.4,565.0,880.29,672.62
