Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,780.0,101.5,1.8,16.7,517.0,832.64,644.89
2018,4,3,16,0,756.0,99.0,1.9,16.0,469.0,788.27,618.67
2018,4,3,16,15,716.5,94.0,1.9,15.5,414.0,722.42,574.59
2018,4,3,16,30,677.0,89.0,1.9,15.0,359.0,657.03,529.59
2018,4,3,16,45,633.0,83.0,1.9,14.5,307.5,588.08,480.2
2018,4,3,17,0,589.0,77.0,1.9,14.0,256.0,520.94,428.71
2018,4,3,17,15,524.5,69.5,1.85,13.35,205.5,441.35,364.85
2018,4,3,17,30,460.0,62.0,1.8,12.7,155.0,366.39,301.9
2018,4,3,17,45,355.0,50.5,1.8,12.1,109.5,270.84,219.7
2018,4,3,18,0,250.0,39.0,1.8,11.5,64.0,190.29,144.83
2018,4,3,18,15,140.5,23.5,1.75,11.15,36.0,100.52,0.0
2018,4,3,18,30,31.0,8.0,1.7,10.8,8.0,18.27,0.0
2018,4,3,18,45,15.5,4.0,1.65,10.45,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,5,45,4.0,4.5,1.2,9.2,4.5,0.0,0.0
2018,4,4,6,0,8.0,9.0,1.2,9.4,9.0,8.19,0.0
2018,4,4,6,15,23.5,23.5,1.25,9.8,26.0,20.36,9.04
2018,4,4,6,30,39.0,38.0,1.3,10.2,43.0,31.61,22.1
2018,4,4,6,45,58.5,57.0,1.35,10.6,68.5,46.36,35.92
2018,4,4,7,0,78.0,76.0,1.4,11.0,94.0,60.73,49.16
2018,4,4,7,15,191.5,96.0,1.4,11.4,155.0,72.45,59.76
2018,4,4,7,30,305.0,116.0,1.4,11.8,216.0,86.4,72.06
2018,4,4,7,45,288.0,130.5,1.4,12.15,238.0,96.55,80.77
2018,4,4,8,0,271.0,145.0,1.4,12.5,260.0,128.69,93.78
2018,4,4,8,15,326.5,155.0,1.35,12.9,310.5,165.55,119.0
2018,4,4,8,30,382.0,165.0,1.3,13.3,361.0,206.2,150.3
2018,4,4,8,45,501.0,165.5,1.25,13.7,448.0,267.18,197.63
2018,4,4,9,0,620.0,166.0,1.2,14.1,535.0,343.66,258.44
2018,4,4,9,15,610.0,182.0,1.15,14.35,566.5,395.34,302.33
2018,4,4,9,30,600.0,198.0,1.1,14.6,598.0,445.2,343.31
2018,4,4,9,45,564.5,225.5,1.05,14.9,618.0,488.28,377.43
2018,4,4,10,0,529.0,253.0,1.0,15.2,638.0,528.56,407.81
2018,4,4,10,15,560.5,253.0,0.95,15.3,676.0,581.63,447.18
2018,4,4,10,30,592.0,253.0,0.9,15.4,714.0,636.46,486.61
2018,4,4,10,45,548.5,280.0,0.9,15.5,717.0,663.75,505.0
2018,4,4,11,0,505.0,307.0,0.9,15.6,720.0,685.96,519.53
2018,4,4,11,15,488.0,321.5,0.85,15.7,726.5,713.05,537.04
2018,4,4,11,30,471.0,336.0,0.8,15.8,733.0,737.4,552.21
2018,4,4,11,45,379.0,368.0,0.75,15.85,689.0,701.05,524.54
2018,4,4,12,0,287.0,400.0,0.7,15.9,645.0,667.06,498.63
2018,4,4,12,15,266.5,403.5,0.75,16.05,631.0,665.21,497.72
2018,4,4,12,30,246.0,407.0,0.8,16.2,617.0,661.17,494.89
2018,4,4,12,45,347.5,375.5,0.85,16.35,668.5,737.56,550.78
2018,4,4,13,0,449.0,344.0,0.9,16.5,720.0,829.35,614.63
2018,4,4,13,15,433.0,341.5,1.0,16.55,698.0,820.34,609.02
2018,4,4,13,30,417.0,339.0,1.1,16.6,676.0,808.74,602.96
2018,4,4,13,45,416.5,327.0,1.2,16.7,655.0,800.58,599.62
2018,4,4,14,0,416.0,315.0,1.3,16.8,634.0,790.02,594.57
2018,4,4,14,15,363.5,317.5,1.35,16.6,588.0,724.35,550.47
2018,4,4,14,30,311.0,320.0,1.4,16.4,542.0,674.57,516.69
2018,4,4,14,45,320.5,299.0,1.45,16.25,517.5,658.52,508.13
2018,4,4,15,0,330.0,278.0,1.5,16.1,493.0,640.38,497.66
2018,4,4,15,15,308.0,261.0,1.5,16.1,451.0,595.23,466.02
2018,4,4,15,30,286.0,244.0,1.5,16.1,409.0,549.69,433.82
2018,4,4,15,45,221.0,227.5,1.4,15.55,348.5,450.0,359.64
2018,4,4,16,0,156.0,211.0,1.3,15.0,288.0,371.02,299.19
2018,4,4,16,15,107.5,181.5,1.25,14.6,232.0,293.24,238.4
2018,4,4,16,30,59.0,152.0,1.2,14.2,176.0,205.0,167.26
2018,4,4,16,45,92.0,129.0,1.15,13.8,160.0,214.86,177.18
2018,4,4,17,0,125.0,106.0,1.1,13.4,144.0,207.67,172.3
2018,4,4,17,15,126.5,91.5,1.05,12.9,123.5,188.14,155.83
2018,4,4,17,30,128.0,77.0,1.0,12.4,103.0,168.63,138.52
2018,4,4,17,45,95.5,57.0,0.95,11.95,73.5,122.98,98.24
2018,4,4,18,0,63.0,37.0,0.9,11.5,44.0,79.98,58.91
2018,4,4,18,15,36.5,22.0,0.9,11.4,25.5,44.66,0.0
2018,4,4,18,30,10.0,7.0,0.9,11.3,7.0,9.91,0.0
2018,4,4,18,45,5.0,3.5,0.95,11.15,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.1,9.55,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.0,9.8,2.0,1.82,0.0
2018,4,5,6,15,0.0,4.0,1.0,10.25,4.0,3.5,0.0
2018,4,5,6,30,0.0,6.0,1.0,10.7,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.0,0.95,11.1,8.0,7.02,0.67
2018,4,5,7,0,0.0,10.0,0.9,11.5,10.0,8.78,2.32
2018,4,5,7,15,13.0,49.5,0.85,11.65,54.0,43.66,33.96
2018,4,5,7,30,26.0,89.0,0.8,11.8,98.0,74.46,61.47
2018,4,5,7,45,17.0,109.5,0.7,11.95,115.5,93.33,77.92
2018,4,5,8,0,8.0,130.0,0.6,12.1,133.0,111.1,88.65
2018,4,5,8,15,48.5,174.5,0.6,12.55,199.0,149.04,117.6
2018,4,5,8,30,89.0,219.0,0.6,13.0,265.0,196.42,153.8
2018,4,5,8,45,141.0,242.5,0.55,13.45,323.5,235.25,182.72
2018,4,5,9,0,193.0,266.0,0.5,13.9,382.0,284.19,219.96
2018,4,5,9,15,289.0,270.0,0.5,14.4,457.0,340.75,262.53
2018,4,5,9,30,385.0,274.0,0.5,14.9,532.0,409.88,314.66
2018,4,5,9,45,344.5,296.0,0.5,15.4,536.5,435.03,333.75
2018,4,5,10,0,304.0,318.0,0.5,15.9,541.0,455.49,348.73
2018,4,5,10,15,177.5,288.5,0.5,16.05,420.0,370.3,285.53
2018,4,5,10,30,51.0,259.0,0.5,16.2,299.0,267.31,206.82
2018,4,5,10,45,35.0,243.0,0.5,16.35,271.0,245.67,190.46
2018,4,5,11,0,19.0,227.0,0.5,16.5,243.0,221.98,171.79
2018,4,5,11,15,49.0,310.5,0.65,16.45,352.0,326.52,252.45
2018,4,5,11,30,79.0,394.0,0.8,16.4,461.0,436.24,333.84
2018,4,5,11,45,74.0,389.0,0.9,16.35,452.0,433.23,331.16
2018,4,5,12,0,69.0,384.0,1.0,16.3,443.0,429.38,328.81
2018,4,5,12,15,54.0,369.0,1.1,16.1,415.0,405.33,311.43
2018,4,5,12,30,39.0,354.0,1.2,15.9,387.0,379.86,292.89
2018,4,5,12,45,37.5,346.5,1.25,15.7,378.0,374.11,289.24
2018,4,5,13,0,36.0,339.0,1.3,15.5,369.0,367.94,285.16
2018,4,5,13,15,42.5,343.5,1.3,15.35,378.5,382.11,296.47
2018,4,5,13,30,49.0,348.0,1.3,15.2,388.0,396.43,307.81
2018,4,5,13,45,43.5,330.0,1.25,15.1,364.5,374.23,291.22
2018,4,5,14,0,38.0,312.0,1.2,15.0,341.0,351.56,274.45
2018,4,5,14,15,35.5,289.0,1.2,14.85,315.5,326.06,255.74
2018,4,5,14,30,33.0,266.0,1.2,14.7,290.0,300.2,236.59
2018,4,5,14,45,26.5,246.0,1.15,14.55,264.5,273.45,216.25
2018,4,5,15,0,20.0,226.0,1.1,14.4,239.0,231.79,183.97
2018,4,5,15,15,30.0,227.5,1.1,14.4,245.5,259.58,206.99
2018,4,5,15,30,40.0,229.0,1.1,14.4,252.0,272.61,218.07
2018,4,5,15,45,41.5,209.5,1.0,14.0,231.5,253.23,203.57
2018,4,5,16,0,43.0,190.0,0.9,13.6,211.0,233.56,188.82
2018,4,5,16,15,35.0,162.0,0.85,13.4,178.0,195.61,158.69
2018,4,5,16,30,27.0,134.0,0.8,13.2,145.0,157.99,128.32
2018,4,5,16,45,39.5,123.0,0.8,13.05,136.5,156.28,127.8
2018,4,5,17,0,52.0,112.0,0.8,12.9,128.0,153.85,126.25
2018,4,5,17,15,26.0,83.5,0.75,12.7,91.5,103.24,83.11
2018,4,5,17,30,0.0,55.0,0.7,12.5,55.0,50.44,37.59
2018,4,5,17,45,0.0,40.0,0.65,12.35,40.0,36.16,25.05
2018,4,5,18,0,0.0,25.0,0.6,12.2,25.0,22.04,12.33
2018,4,5,18,15,5.5,15.0,0.6,12.1,15.0,16.2,0.0
2018,4,5,18,30,11.0,5.0,0.6,12.0,5.0,8.43,0.0
2018,4,5,18,45,5.5,2.5,0.6,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,45,6.5,2.5,1.75,11.95,2.5,0.0,0.0
2018,4,6,6,0,13.0,5.0,1.8,12.0,5.0,4.55,0.0
2018,4,6,6,15,6.5,7.0,1.85,12.1,7.0,6.27,0.0
2018,4,6,6,30,0.0,9.0,1.9,12.2,9.0,7.9,1.29
2018,4,6,6,45,0.0,12.0,1.95,12.3,12.0,10.53,3.79
2018,4,6,7,0,0.0,15.0,2.0,12.4,15.0,13.18,6.26
2018,4,6,7,15,0.0,31.0,2.1,12.55,31.0,27.3,19.05
2018,4,6,7,30,0.0,47.0,2.2,12.7,47.0,41.46,31.76
2018,4,6,7,45,3.0,71.5,2.25,12.85,73.0,63.26,51.11
2018,4,6,8,0,6.0,96.0,2.3,13.0,99.0,84.33,66.13
2018,4,6,8,15,3.0,103.0,2.3,13.25,104.5,90.61,71.19
2018,4,6,8,30,0.0,110.0,2.3,13.5,110.0,96.48,75.9
2018,4,6,8,45,0.0,90.5,2.35,13.75,90.5,80.18,61.98
2018,4,6,9,0,0.0,71.0,2.4,14.0,71.0,62.86,47.3
2018,4,6,9,15,1.0,94.5,2.45,14.35,95.0,84.18,64.81
2018,4,6,9,30,2.0,118.0,2.5,14.7,119.0,105.26,81.9
2018,4,6,9,45,4.0,136.5,2.5,15.0,139.0,122.72,95.87
2018,4,6,10,0,6.0,155.0,2.5,15.3,159.0,140.53,110.04
2018,4,6,10,15,4.5,156.5,2.5,15.45,159.5,141.54,110.57
2018,4,6,10,30,3.0,158.0,2.5,15.6,160.0,142.37,110.99
2018,4,6,10,45,5.5,182.0,2.5,15.7,186.5,166.0,129.83
2018,4,6,11,0,8.0,206.0,2.5,15.8,213.0,190.1,148.87
2018,4,6,11,15,9.0,215.5,2.5,15.75,223.0,200.32,156.87
2018,4,6,11,30,10.0,225.0,2.5,15.7,233.0,210.68,165.02
2018,4,6,11,45,11.5,241.5,2.45,15.65,251.0,228.08,178.68
2018,4,6,12,0,13.0,258.0,2.4,15.6,269.0,245.76,192.51
2018,4,6,12,15,12.0,242.5,2.35,15.6,252.5,231.34,181.14
2018,4,6,12,30,11.0,227.0,2.3,15.6,236.0,216.68,169.66
2018,4,6,12,45,9.5,215.0,2.3,15.65,223.0,204.61,160.17
2018,4,6,13,0,8.0,203.0,2.3,15.7,210.0,192.36,150.52
2018,4,6,13,15,12.0,232.0,2.25,15.7,242.0,224.42,176.12
2018,4,6,13,30,16.0,261.0,2.2,15.7,274.0,257.24,202.02
2018,4,6,13,45,14.5,244.0,2.15,15.7,255.5,239.92,188.52
2018,4,6,14,0,13.0,227.0,2.1,15.7,237.0,222.47,175.02
2018,4,6,14,15,10.0,211.5,2.1,15.65,219.0,204.86,161.32
2018,4,6,14,30,7.0,196.0,2.1,15.6,201.0,187.21,147.51
2018,4,6,14,45,6.5,184.5,2.1,15.55,189.0,175.96,138.86
2018,4,6,15,0,6.0,173.0,2.1,15.5,177.0,164.68,130.14
2018,4,6,15,15,13.0,178.5,2.1,15.5,186.5,177.44,141.14
2018,4,6,15,30,20.0,184.0,2.1,15.5,196.0,190.32,152.2
2018,4,6,15,45,48.0,185.0,2.05,15.3,210.0,230.14,185.97
2018,4,6,16,0,76.0,186.0,2.0,15.1,224.0,256.44,208.65
2018,4,6,16,15,51.0,143.0,1.95,15.0,167.5,185.96,151.29
2018,4,6,16,30,26.0,100.0,1.9,14.9,111.0,117.97,94.9
2018,4,6,16,45,45.5,79.5,1.8,14.8,95.0,109.86,89.1
2018,4,6,17,0,65.0,59.0,1.7,14.7,79.0,108.27,88.35
2018,4,6,17,15,103.0,68.0,1.65,14.6,93.0,141.71,116.76
2018,4,6,17,30,141.0,77.0,1.6,14.5,107.0,185.29,151.9
2018,4,6,17,45,82.5,56.5,1.55,14.4,73.0,113.98,90.17
2018,4,6,18,0,24.0,36.0,1.5,14.3,39.0,50.94,35.63
2018,4,6,18,15,17.0,21.0,1.5,14.25,22.5,29.57,4.32
2018,4,6,18,30,10.0,6.0,1.5,14.2,6.0,8.98,0.0
2018,4,6,18,45,5.0,3.0,1.5,14.2,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,7,5,45,2.0,3.5,1.55,13.15,3.5,0.0,0.0
2018,4,7,6,0,4.0,7.0,1.5,13.1,7.0,6.37,0.0
2018,4,7,6,15,2.0,12.0,1.5,13.15,12.0,10.54,2.86
2018,4,7,6,30,0.0,17.0,1.5,13.2,17.0,14.94,7.48
2018,4,7,6,45,0.0,25.0,1.5,13.25,25.0,22.0,14.02
2018,4,7,7,0,0.0,33.0,1.5,13.3,33.0,29.07,20.52
2018,4,7,7,15,1.5,44.5,1.5,13.45,45.0,39.25,29.71
2018,4,7,7,30,3.0,56.0,1.5,13.6,57.0,49.46,38.79
2018,4,7,7,45,9.5,93.0,1.55,13.8,97.0,80.84,63.32
2018,4,7,8,0,16.0,130.0,1.6,14.0,137.0,112.03,88.61
2018,4,7,8,15,16.5,153.0,1.65,14.25,161.0,132.66,105.12
2018,4,7,8,30,17.0,176.0,1.7,14.5,185.0,153.65,121.89
2018,4,7,8,45,20.0,194.0,1.7,14.7,205.5,171.66,136.05
2018,4,7,9,0,23.0,212.0,1.7,14.9,226.0,190.19,150.55
2018,4,7,9,15,33.5,241.0,1.7,15.1,263.0,219.34,173.33
2018,4,7,9,30,44.0,270.0,1.7,15.3,300.0,252.76,199.3
2018,4,7,9,45,59.5,272.0,1.7,15.45,315.0,267.88,210.88
2018,4,7,10,0,75.0,274.0,1.7,15.6,330.0,284.36,223.71
2018,4,7,10,15,110.5,313.5,1.7,15.75,399.0,350.86,275.12
2018,4,7,10,30,146.0,353.0,1.7,15.9,468.0,419.55,327.04
2018,4,7,10,45,264.5,356.0,1.75,16.0,572.0,524.45,406.8
2018,4,7,11,0,383.0,359.0,1.8,16.1,676.0,635.37,488.82
2018,4,7,11,15,444.5,338.5,1.8,16.15,713.0,694.69,531.57
2018,4,7,11,30,506.0,318.0,1.8,16.2,750.0,750.86,572.05
2018,4,7,11,45,473.5,328.0,1.85,16.25,734.5,755.45,574.52
2018,4,7,12,0,441.0,338.0,1.9,16.3,719.0,756.24,574.75
2018,4,7,12,15,470.0,319.5,1.95,16.25,725.0,783.09,595.13
2018,4,7,12,30,499.0,301.0,2.0,16.2,731.0,808.57,614.31
2018,4,7,12,45,469.5,315.0,2.05,16.15,716.5,808.39,613.91
2018,4,7,13,0,440.0,329.0,2.1,16.1,702.0,805.12,611.66
2018,4,7,13,15,483.0,309.0,2.1,16.0,710.5,836.88,635.68
2018,4,7,13,30,526.0,289.0,2.1,15.9,719.0,866.4,657.81
2018,4,7,13,45,568.0,261.5,2.15,15.8,713.5,884.06,672.57
2018,4,7,14,0,610.0,234.0,2.2,15.7,708.0,904.29,689.18
2018,4,7,14,15,609.0,223.0,2.2,15.55,680.0,890.29,681.06
2018,4,7,14,30,608.0,212.0,2.2,15.4,652.0,873.19,671.21
2018,4,7,14,45,584.5,206.5,2.25,15.25,611.5,836.76,647.81
2018,4,7,15,0,561.0,201.0,2.3,15.1,571.0,791.88,618.43
2018,4,7,15,15,597.5,181.5,2.3,15.1,551.5,799.72,626.54
2018,4,7,15,30,634.0,162.0,2.3,15.1,532.0,796.42,625.84
2018,4,7,15,45,634.0,148.0,2.25,14.65,492.0,761.85,603.44
2018,4,7,16,0,634.0,134.0,2.2,14.2,452.0,724.57,579.03
2018,4,7,16,15,611.5,124.0,2.2,13.95,404.0,670.9,541.85
2018,4,7,16,30,589.0,114.0,2.2,13.7,356.0,616.64,503.02
2018,4,7,16,45,557.5,104.0,2.2,13.4,307.5,555.56,457.21
2018,4,7,17,0,526.0,94.0,2.2,13.1,259.0,495.35,410.35
2018,4,7,17,15,471.0,84.0,2.1,12.75,211.0,418.89,348.16
2018,4,7,17,30,416.0,74.0,2.0,12.4,163.0,351.48,290.88
2018,4,7,17,45,313.0,60.5,1.9,12.0,117.0,259.78,211.72
2018,4,7,18,0,210.0,47.0,1.8,11.6,71.0,179.71,139.74
2018,4,7,18,15,117.0,28.5,1.8,11.3,40.5,93.99,34.56
2018,4,7,18,30,24.0,10.0,1.8,11.0,10.0,17.54,0.0
2018,4,7,18,45,12.0,5.0,1.75,10.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,5,45,21.5,8.0,2.15,9.3,9.0,7.28,0.0
2018,4,8,6,0,43.0,16.0,2.2,9.6,18.0,13.16,0.0
2018,4,8,6,15,128.0,34.0,2.3,9.95,50.5,27.3,17.05
2018,4,8,6,30,213.0,52.0,2.4,10.3,83.0,39.82,29.66
2018,4,8,6,45,331.5,64.0,2.45,10.65,135.5,48.3,37.82
2018,4,8,7,0,450.0,76.0,2.5,11.0,188.0,56.6,45.54
2018,4,8,7,15,544.5,80.5,2.55,11.25,247.5,59.73,48.4
2018,4,8,7,30,639.0,85.0,2.6,11.5,307.0,61.2,49.63
2018,4,8,7,45,681.0,90.0,2.6,11.8,361.0,72.26,49.62
2018,4,8,8,0,723.0,95.0,2.6,12.1,415.0,127.14,74.43
2018,4,8,8,15,752.5,99.0,2.6,12.4,466.5,184.69,116.23
2018,4,8,8,30,782.0,103.0,2.6,12.7,518.0,250.03,171.25
2018,4,8,8,45,804.0,106.0,2.55,13.05,566.0,310.7,225.11
2018,4,8,9,0,826.0,109.0,2.5,13.4,614.0,373.3,280.61
2018,4,8,9,15,844.0,110.5,2.5,13.65,657.5,434.63,334.3
2018,4,8,9,30,862.0,112.0,2.5,13.9,701.0,496.77,387.06
2018,4,8,9,45,876.5,113.0,2.45,14.2,739.0,557.86,437.06
2018,4,8,10,0,891.0,114.0,2.4,14.5,777.0,617.15,483.96
2018,4,8,10,15,898.5,116.0,2.4,14.7,807.0,672.41,526.7
2018,4,8,10,30,906.0,118.0,2.4,14.9,837.0,726.15,567.03
2018,4,8,10,45,910.0,120.5,2.4,15.1,860.0,776.06,603.4
2018,4,8,11,0,914.0,123.0,2.4,15.3,883.0,823.69,635.54
2018,4,8,11,15,917.0,124.0,2.4,15.4,898.0,866.61,664.28
2018,4,8,11,30,920.0,125.0,2.4,15.5,913.0,906.75,690.87
2018,4,8,11,45,921.0,126.0,2.4,15.65,920.0,942.17,713.94
2018,4,8,12,0,922.0,127.0,2.4,15.8,927.0,974.34,734.73
2018,4,8,12,15,922.5,127.0,2.4,15.85,926.5,1001.67,752.51
2018,4,8,12,30,923.0,127.0,2.4,15.9,926.0,1025.45,768.0
2018,4,8,12,45,922.5,125.0,2.4,15.95,916.5,1042.54,779.14
2018,4,8,13,0,922.0,123.0,2.4,16.0,907.0,1055.78,787.93
2018,4,8,13,15,917.0,123.0,2.35,16.0,889.5,1062.72,792.29
2018,4,8,13,30,912.0,123.0,2.3,16.0,872.0,1065.69,794.26
2018,4,8,13,45,904.5,122.0,2.3,16.0,846.0,1061.12,792.1
2018,4,8,14,0,897.0,121.0,2.3,16.0,820.0,1052.64,787.62
2018,4,8,14,15,887.0,119.0,2.3,15.9,787.0,1036.74,778.7
2018,4,8,14,30,877.0,117.0,2.3,15.8,754.0,1028.12,774.82
2018,4,8,14,45,863.0,115.0,2.35,15.7,714.5,1000.86,759.07
2018,4,8,15,0,849.0,113.0,2.4,15.6,675.0,970.34,741.22
2018,4,8,15,15,831.5,110.5,2.4,15.6,630.5,932.9,717.72
2018,4,8,15,30,814.0,108.0,2.4,15.6,586.0,892.84,692.24
2018,4,8,15,45,788.0,105.0,2.45,15.25,536.0,842.33,660.36
2018,4,8,16,0,762.0,102.0,2.5,14.9,486.0,795.21,630.26
2018,4,8,16,15,726.0,98.0,2.5,14.55,432.5,733.08,587.98
2018,4,8,16,30,690.0,94.0,2.5,14.2,379.0,671.09,544.71
2018,4,8,16,45,641.5,88.5,2.55,13.9,325.0,598.79,492.03
2018,4,8,17,0,593.0,83.0,2.6,13.6,271.0,528.65,437.63
2018,4,8,17,15,523.0,75.0,2.55,13.1,218.5,444.74,369.85
2018,4,8,17,30,453.0,67.0,2.5,12.6,166.0,366.1,303.67
2018,4,8,17,45,348.5,56.0,2.45,12.1,119.5,271.92,222.39
2018,4,8,18,0,244.0,45.0,2.4,11.6,73.0,192.3,150.57
2018,4,8,18,15,139.5,27.0,2.35,11.3,41.5,107.1,47.82
2018,4,8,18,30,35.0,9.0,2.3,11.0,10.0,20.49,0.0
2018,4,8,18,45,17.5,4.5,2.25,10.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,45,32.0,10.0,1.2,9.7,11.5,9.1,0.0
2018,4,9,6,0,64.0,20.0,1.1,10.0,23.0,16.27,0.0
2018,4,9,6,15,44.0,32.0,1.1,10.55,35.5,26.66,16.83
2018,4,9,6,30,24.0,44.0,1.1,11.1,48.0,37.54,27.67
2018,4,9,6,45,20.5,66.0,1.1,11.7,70.0,54.75,43.48
2018,4,9,7,0,17.0,88.0,1.1,12.3,92.0,73.57,60.46
2018,4,9,7,15,12.5,87.5,1.05,12.8,91.0,74.73,61.44
2018,4,9,7,30,8.0,87.0,1.0,13.3,90.0,75.36,61.8
2018,4,9,7,45,22.5,124.5,0.9,13.8,134.5,101.45,80.32
2018,4,9,8,0,37.0,162.0,0.8,14.3,179.0,133.39,105.07
2018,4,9,8,15,189.0,186.5,0.8,14.85,286.0,175.84,132.02
2018,4,9,8,30,341.0,211.0,0.8,15.4,393.0,238.93,176.39
2018,4,9,8,45,425.0,208.0,0.8,15.95,455.5,284.14,210.92
2018,4,9,9,0,509.0,205.0,0.8,16.5,518.0,341.82,256.2
2018,4,9,9,15,526.5,215.0,0.75,17.0,558.5,392.8,297.13
2018,4,9,9,30,544.0,225.0,0.7,17.5,599.0,445.26,337.92
2018,4,9,9,45,507.5,254.5,0.7,18.05,617.5,487.52,369.99
2018,4,9,10,0,471.0,284.0,0.7,18.6,636.0,525.34,397.41
2018,4,9,10,15,632.5,228.0,0.65,19.05,720.5,609.65,458.55
2018,4,9,10,30,794.0,172.0,0.6,19.5,805.0,703.83,524.45
2018,4,9,10,45,785.5,182.0,0.55,19.9,823.0,749.88,553.53
2018,4,9,11,0,777.0,192.0,0.5,20.3,841.0,792.18,579.72
2018,4,9,11,15,807.0,180.5,0.45,20.65,865.0,838.42,608.23
2018,4,9,11,30,837.0,169.0,0.4,21.0,889.0,887.05,636.35
2018,4,9,11,45,801.0,190.5,0.35,21.3,883.5,908.13,646.83
2018,4,9,12,0,765.0,212.0,0.3,21.6,878.0,931.29,658.96
2018,4,9,12,15,801.0,191.5,0.35,21.8,888.0,962.49,678.28
2018,4,9,12,30,837.0,171.0,0.4,22.0,898.0,998.67,700.5
2018,4,9,12,45,882.5,143.5,0.4,22.2,903.0,1022.44,713.94
2018,4,9,13,0,928.0,116.0,0.4,22.4,908.0,1054.7,732.65
2018,4,9,13,15,903.5,125.5,0.45,22.5,883.5,1051.99,731.96
2018,4,9,13,30,879.0,135.0,0.5,22.6,859.0,1045.14,729.52
2018,4,9,13,45,764.0,182.0,0.55,22.65,798.0,1003.27,706.18
2018,4,9,14,0,649.0,229.0,0.6,22.7,737.0,938.33,668.7
2018,4,9,14,15,658.5,212.5,0.65,22.55,710.0,928.73,666.11
2018,4,9,14,30,668.0,196.0,0.7,22.4,683.0,915.47,660.44
2018,4,9,14,45,695.5,172.5,0.75,22.2,656.0,908.39,658.92
2018,4,9,15,0,723.0,149.0,0.8,22.0,629.0,896.42,654.26
2018,4,9,15,15,638.0,164.0,0.8,22.0,567.0,818.17,604.98
2018,4,9,15,30,553.0,179.0,0.8,22.0,505.0,733.54,550.46
2018,4,9,15,45,504.0,174.0,1.0,21.2,452.0,668.74,511.49
2018,4,9,16,0,455.0,169.0,1.2,20.4,399.0,605.05,470.74
2018,4,9,16,15,303.0,157.0,1.25,19.7,303.5,434.69,345.78
2018,4,9,16,30,151.0,145.0,1.3,19.0,208.0,278.59,224.64
2018,4,9,16,45,208.5,116.5,1.35,18.3,190.5,294.92,240.83
2018,4,9,17,0,266.0,88.0,1.4,17.6,173.0,305.55,250.97
2018,4,9,17,15,301.0,79.0,1.35,16.9,158.5,304.37,249.96
2018,4,9,17,30,336.0,70.0,1.3,16.2,144.0,299.07,244.13
2018,4,9,17,45,273.0,55.0,1.3,15.45,104.5,230.51,185.44
2018,4,9,18,0,210.0,40.0,1.3,14.7,65.0,168.8,130.42
2018,4,9,18,15,131.0,25.5,1.2,14.35,38.5,101.83,50.36
2018,4,9,18,30,52.0,11.0,1.1,14.0,12.0,28.25,0.0
2018,4,9,18,45,26.0,5.5,1.05,13.65,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,10,5,45,47.0,10.5,1.3,11.7,13.0,9.55,0.0
2018,4,10,6,0,94.0,21.0,1.3,11.9,26.0,16.54,0.0
2018,4,10,6,15,186.0,36.5,1.3,12.25,60.5,28.36,18.38
2018,4,10,6,30,278.0,52.0,1.3,12.6,95.0,39.81,29.54
2018,4,10,6,45,296.0,68.5,1.3,12.9,130.5,51.36,40.29
2018,4,10,7,0,314.0,85.0,1.3,13.2,166.0,62.37,50.32
2018,4,10,7,15,327.0,103.5,1.3,13.5,204.5,74.27,60.88
2018,4,10,7,30,340.0,122.0,1.3,13.8,243.0,85.55,70.67
2018,4,10,7,45,325.0,148.0,1.3,14.15,278.5,113.83,86.44
2018,4,10,8,0,310.0,174.0,1.3,14.5,314.0,156.31,113.15
2018,4,10,8,15,372.0,183.5,1.3,14.75,370.5,197.62,141.87
2018,4,10,8,30,434.0,193.0,1.3,15.0,427.0,243.34,177.12
2018,4,10,8,45,435.0,202.5,1.35,15.25,454.5,283.42,211.65
2018,4,10,9,0,436.0,212.0,1.4,15.5,482.0,323.3,245.96
2018,4,10,9,15,446.0,226.5,1.4,15.7,519.0,370.58,285.06
2018,4,10,9,30,456.0,241.0,1.4,15.9,556.0,418.7,323.8
2018,4,10,9,45,371.5,293.5,1.45,16.1,559.0,449.07,347.97
2018,4,10,10,0,287.0,346.0,1.5,16.3,562.0,471.0,364.31
2018,4,10,10,15,246.5,367.5,1.5,16.45,558.0,485.48,374.69
2018,4,10,10,30,206.0,389.0,1.5,16.6,554.0,491.86,378.65
2018,4,10,10,45,175.5,399.0,1.5,16.75,542.5,493.96,379.45
2018,4,10,11,0,145.0,409.0,1.5,16.9,531.0,492.92,377.76
2018,4,10,11,15,105.0,403.0,1.5,16.95,492.0,458.36,351.53
2018,4,10,11,30,65.0,397.0,1.5,17.0,453.0,426.44,327.06
2018,4,10,11,45,52.5,382.0,1.5,17.05,427.5,406.56,312.17
2018,4,10,12,0,40.0,367.0,1.5,17.1,402.0,385.16,295.99
2018,4,10,12,15,66.5,392.5,1.5,17.0,450.5,439.57,337.37
2018,4,10,12,30,93.0,418.0,1.5,16.9,499.0,495.89,379.15
2018,4,10,12,45,88.5,413.5,1.55,16.8,490.0,492.12,376.41
2018,4,10,13,0,84.0,409.0,1.6,16.7,481.0,487.69,373.66
2018,4,10,13,15,89.5,402.0,1.65,16.55,477.5,490.07,376.41
2018,4,10,13,30,95.0,395.0,1.7,16.4,474.0,492.05,378.88
2018,4,10,13,45,93.0,383.0,1.75,16.2,458.0,480.51,371.32
2018,4,10,14,0,91.0,371.0,1.8,16.0,442.0,468.43,363.43
2018,4,10,14,15,53.5,264.0,1.8,15.8,305.5,315.8,248.31
2018,4,10,14,30,16.0,157.0,1.8,15.6,169.0,167.24,131.53
2018,4,10,14,45,14.0,166.0,1.85,15.35,176.0,165.03,130.43
2018,4,10,15,0,12.0,175.0,1.9,15.1,183.0,172.13,136.49
2018,4,10,15,15,45.0,213.0,1.9,15.1,240.0,256.01,205.31
2018,4,10,15,30,78.0,251.0,1.9,15.1,297.0,331.07,265.71
2018,4,10,15,45,69.0,229.5,2.0,14.65,268.0,299.16,241.31
2018,4,10,16,0,60.0,208.0,2.1,14.2,239.0,267.5,217.14
2018,4,10,16,15,35.5,159.5,2.15,13.95,177.5,191.39,155.64
2018,4,10,16,30,11.0,111.0,2.2,13.7,116.0,110.41,88.41
2018,4,10,16,45,5.5,69.5,2.25,13.5,72.0,65.44,50.61
2018,4,10,17,0,0.0,28.0,2.3,13.3,28.0,24.65,15.64
2018,4,10,17,15,1.0,21.5,2.25,13.05,21.5,19.54,11.28
2018,4,10,17,30,2.0,15.0,2.2,12.8,15.0,14.33,6.75
2018,4,10,17,45,29.5,23.5,2.15,12.5,27.0,40.75,29.42
2018,4,10,18,0,57.0,32.0,2.1,12.2,39.0,65.47,48.68
2018,4,10,18,15,43.0,20.5,2.1,11.95,24.5,43.35,20.75
2018,4,10,18,30,29.0,9.0,2.1,11.7,10.0,18.35,0.0
2018,4,10,18,45,14.5,4.5,2.1,11.4,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,5,45,24.0,11.0,1.75,9.6,12.5,10.01,0.0
2018,4,11,6,0,48.0,22.0,1.7,9.7,25.0,18.4,1.06
2018,4,11,6,15,100.0,40.0,1.7,9.95,53.5,31.79,21.71
2018,4,11,6,30,152.0,58.0,1.7,10.2,82.0,45.38,34.85
2018,4,11,6,45,200.5,76.0,1.65,10.45,120.5,58.57,47.19
2018,4,11,7,0,249.0,94.0,1.6,10.7,159.0,71.37,58.9
2018,4,11,7,15,317.0,105.5,1.5,10.95,207.5,75.48,62.58
2018,4,11,7,30,385.0,117.0,1.4,11.2,256.0,82.14,68.34
2018,4,11,7,45,377.5,138.0,1.3,11.45,291.5,103.85,77.6
2018,4,11,8,0,370.0,159.0,1.2,11.7,327.0,147.46,104.42
2018,4,11,8,15,315.5,193.5,1.1,12.0,348.5,196.8,145.04
2018,4,11,8,30,261.0,228.0,1.0,12.3,370.0,235.24,178.8
2018,4,11,8,45,348.0,230.0,0.9,12.55,436.5,283.1,215.4
2018,4,11,9,0,435.0,232.0,0.8,12.8,503.0,339.46,259.48
2018,4,11,9,15,468.0,237.5,0.85,13.15,547.0,388.99,299.65
2018,4,11,9,30,501.0,243.0,0.9,13.5,591.0,441.78,341.66
2018,4,11,9,45,443.0,279.0,0.95,13.85,598.5,475.68,368.43
2018,4,11,10,0,385.0,315.0,1.0,14.2,606.0,501.21,387.77
2018,4,11,10,15,283.0,354.5,1.2,14.25,573.0,497.23,385.29
2018,4,11,10,30,181.0,394.0,1.4,14.3,540.0,479.37,371.62
2018,4,11,10,45,200.5,403.0,1.6,14.4,568.5,515.63,399.66
2018,4,11,11,0,220.0,412.0,1.8,14.5,597.0,553.2,428.11
2018,4,11,11,15,273.0,406.0,1.95,14.4,639.5,612.56,473.15
2018,4,11,11,30,326.0,400.0,2.1,14.3,682.0,668.51,515.35
2018,4,11,11,45,418.5,372.0,2.25,14.15,737.0,748.84,575.75
2018,4,11,12,0,511.0,344.0,2.4,14.0,792.0,826.05,633.22
2018,4,11,12,15,518.0,340.5,2.45,13.9,794.0,848.87,649.5
2018,4,11,12,30,525.0,337.0,2.5,13.8,796.0,869.6,664.84
2018,4,11,12,45,500.0,339.5,2.55,13.75,773.0,862.71,660.23
2018,4,11,13,0,475.0,342.0,2.6,13.7,750.0,852.6,653.65
2018,4,11,13,15,432.5,349.0,2.6,13.65,715.0,826.45,635.04
2018,4,11,13,30,390.0,356.0,2.6,13.6,680.0,782.85,604.43
2018,4,11,13,45,311.0,355.5,2.6,13.55,609.0,706.82,549.27
2018,4,11,14,0,232.0,355.0,2.6,13.5,538.0,629.29,492.02
2018,4,11,14,15,200.0,339.5,2.55,13.4,492.5,563.52,444.18
2018,4,11,14,30,168.0,324.0,2.5,13.3,447.0,515.28,408.34
2018,4,11,14,45,247.5,302.0,2.5,13.15,473.0,587.16,466.16
2018,4,11,15,0,327.0,280.0,2.5,13.0,499.0,636.54,506.19
2018,4,11,15,15,430.5,232.5,2.5,13.0,501.0,691.78,550.92
2018,4,11,15,30,534.0,185.0,2.5,13.0,503.0,722.24,577.44
2018,4,11,15,45,432.5,193.5,2.5,12.75,437.0,627.07,505.99
2018,4,11,16,0,331.0,202.0,2.5,12.5,371.0,520.94,425.19
2018,4,11,16,15,390.5,168.0,2.5,12.35,347.5,534.1,438.87
2018,4,11,16,30,450.0,134.0,2.5,12.2,324.0,524.94,434.46
2018,4,11,16,45,302.0,125.0,2.45,12.1,245.0,372.57,311.68
2018,4,11,17,0,154.0,116.0,2.4,12.0,166.0,237.01,198.48
2018,4,11,17,15,113.5,92.5,2.45,11.8,125.5,177.84,148.42
2018,4,11,17,30,73.0,69.0,2.5,11.6,85.0,122.05,100.01
2018,4,11,17,45,101.5,54.0,2.55,11.45,70.0,117.47,95.02
2018,4,11,18,0,130.0,39.0,2.6,11.3,55.0,118.03,92.27
2018,4,11,18,15,79.5,25.0,2.7,11.15,33.5,72.13,40.96
2018,4,11,18,30,29.0,11.0,2.8,11.0,12.0,20.15,0.0
2018,4,11,18,45,14.5,5.5,2.95,10.85,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,5,45,58.5,13.0,2.25,8.0,17.0,11.82,0.0
2018,4,12,6,0,117.0,26.0,2.3,8.3,34.0,20.48,4.81
2018,4,12,6,15,212.5,41.5,2.35,8.65,71.0,32.21,22.38
2018,4,12,6,30,308.0,57.0,2.4,9.0,108.0,43.57,33.46
2018,4,12,6,45,426.5,65.5,2.5,9.35,163.5,51.07,40.67
2018,4,12,7,0,545.0,74.0,2.6,9.7,219.0,56.07,45.36
2018,4,12,7,15,528.5,89.5,2.65,9.95,255.5,66.04,54.34
2018,4,12,7,30,512.0,105.0,2.7,10.2,292.0,74.42,61.72
2018,4,12,7,45,542.5,117.0,2.7,10.4,342.0,95.35,67.49
2018,4,12,8,0,573.0,129.0,2.7,10.6,392.0,146.07,95.5
2018,4,12,8,15,570.0,143.5,2.7,10.8,430.0,197.59,135.7
2018,4,12,8,30,567.0,158.0,2.7,11.0,468.0,247.7,179.28
2018,4,12,8,45,529.0,186.0,2.7,11.2,495.0,298.74,225.9
2018,4,12,9,0,491.0,214.0,2.7,11.4,522.0,345.25,267.85
2018,4,12,9,15,568.0,202.0,2.7,11.6,581.0,401.48,314.72
2018,4,12,9,30,645.0,190.0,2.7,11.8,640.0,466.43,368.19
2018,4,12,9,45,525.5,240.0,2.65,11.95,619.0,486.62,385.98
2018,4,12,10,0,406.0,290.0,2.6,12.1,598.0,494.43,392.42
2018,4,12,10,15,331.5,327.0,2.6,12.25,585.0,504.01,399.46
2018,4,12,10,30,257.0,364.0,2.6,12.4,572.0,508.29,401.57
2018,4,12,10,45,383.5,338.5,2.6,12.55,658.0,595.21,469.23
2018,4,12,11,0,510.0,313.0,2.6,12.7,744.0,698.17,546.76
2018,4,12,11,15,584.0,284.0,2.6,12.8,785.5,758.31,591.33
2018,4,12,11,30,658.0,255.0,2.6,12.9,827.0,823.33,639.0
2018,4,12,11,45,688.5,243.0,2.6,13.0,845.5,866.75,669.79
2018,4,12,12,0,719.0,231.0,2.6,13.1,864.0,909.0,699.47
2018,4,12,12,15,735.0,224.0,2.65,13.1,870.0,940.99,721.57
2018,4,12,12,30,751.0,217.0,2.7,13.1,876.0,970.47,742.04
2018,4,12,12,45,744.5,217.5,2.8,13.1,865.0,982.83,751.36
2018,4,12,13,0,738.0,218.0,2.9,13.1,854.0,991.67,758.58
2018,4,12,13,15,791.5,191.0,2.95,13.05,860.5,1019.57,778.66
2018,4,12,13,30,845.0,164.0,3.0,13.0,867.0,1053.77,802.9
2018,4,12,13,45,839.0,161.5,3.05,12.95,842.5,1049.15,800.94
2018,4,12,14,0,833.0,159.0,3.1,12.9,818.0,1040.74,796.92
2018,4,12,14,15,812.5,159.5,3.15,12.75,781.0,1017.18,782.98
2018,4,12,14,30,792.0,160.0,3.2,12.6,744.0,997.88,772.1
2018,4,12,14,45,792.5,151.0,3.2,12.5,709.5,977.97,760.24
2018,4,12,15,0,793.0,142.0,3.2,12.4,675.0,954.44,745.9
2018,4,12,15,15,773.5,138.0,3.2,12.4,630.0,914.54,719.68
2018,4,12,15,30,754.0,134.0,3.2,12.4,585.0,872.32,691.69
2018,4,12,15,45,733.5,128.0,3.2,12.1,537.0,824.86,660.28
2018,4,12,16,0,713.0,122.0,3.2,11.8,489.0,775.78,627.15
2018,4,12,16,15,686.5,114.5,3.2,11.6,438.0,718.81,587.14
2018,4,12,16,30,660.0,107.0,3.2,11.4,387.0,661.37,545.83
2018,4,12,16,45,618.5,99.5,3.15,11.2,334.0,592.93,493.75
2018,4,12,17,0,577.0,92.0,3.1,11.0,281.0,526.09,440.73
2018,4,12,17,15,514.5,83.0,2.95,10.65,229.0,446.42,375.25
2018,4,12,17,30,452.0,74.0,2.8,10.3,177.0,369.54,309.8
2018,4,12,17,45,350.5,61.5,2.7,10.0,129.0,277.88,229.91
2018,4,12,18,0,249.0,49.0,2.6,9.7,81.0,197.41,157.63
2018,4,12,18,15,137.5,30.5,2.5,9.45,47.0,112.97,70.83
2018,4,12,18,30,26.0,12.0,2.4,9.2,13.0,20.0,0.0
2018,4,12,18,45,13.0,6.0,2.35,8.95,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.8,6.6,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,13,5,45,79.0,15.5,1.8,7.55,21.0,14.1,0.0
2018,4,13,6,0,154.0,29.0,1.8,8.0,40.0,22.88,8.35
2018,4,13,6,15,270.5,42.5,1.85,8.5,81.0,33.04,23.28
2018,4,13,6,30,387.0,56.0,1.9,9.0,122.0,42.95,32.98
2018,4,13,6,45,468.5,65.0,1.95,9.55,172.5,50.53,40.19
2018,4,13,7,0,550.0,74.0,2.0,10.1,223.0,55.84,45.1
2018,4,13,7,15,603.0,80.5,2.05,10.6,276.5,58.81,47.7
2018,4,13,7,30,656.0,87.0,2.1,11.1,330.0,61.71,50.11
2018,4,13,7,45,693.5,92.5,2.15,11.55,383.5,82.03,52.41
2018,4,13,8,0,731.0,98.0,2.2,12.0,437.0,137.89,81.37
2018,4,13,8,15,758.0,102.0,2.2,12.4,488.0,195.59,124.81
2018,4,13,8,30,785.0,106.0,2.2,12.8,539.0,260.79,180.17
2018,4,13,8,45,804.5,110.0,2.15,13.2,586.5,321.67,234.08
2018,4,13,9,0,824.0,114.0,2.1,13.6,634.0,384.17,289.0
2018,4,13,9,15,843.0,115.0,2.05,13.9,677.5,445.19,341.62
2018,4,13,9,30,862.0,116.0,2.0,14.2,721.0,507.11,393.23
2018,4,13,9,45,877.0,116.5,1.95,14.5,759.0,567.73,442.05
2018,4,13,10,0,892.0,117.0,1.9,14.8,797.0,626.6,487.82
2018,4,13,10,15,899.5,118.5,1.9,15.05,826.5,681.09,529.17
2018,4,13,10,30,907.0,120.0,1.9,15.3,856.0,734.03,568.13
2018,4,13,10,45,911.5,122.0,1.85,15.55,878.5,783.45,602.73
2018,4,13,11,0,916.0,124.0,1.8,15.8,901.0,830.62,633.34
2018,4,13,11,15,918.0,125.0,1.8,16.0,915.0,872.36,660.42
2018,4,13,11,30,920.0,126.0,1.8,16.2,929.0,911.23,685.33
2018,4,13,11,45,920.0,126.5,1.8,16.4,934.5,944.83,706.55
2018,4,13,12,0,920.0,127.0,1.8,16.6,940.0,975.13,725.51
2018,4,13,12,15,919.0,128.0,1.8,16.7,938.5,1001.55,742.18
2018,4,13,12,30,918.0,129.0,1.8,16.8,937.0,1024.4,756.56
2018,4,13,12,45,886.0,144.5,1.85,16.9,917.5,1027.68,759.09
2018,4,13,13,0,854.0,160.0,1.9,17.0,898.0,1039.1,767.26
2018,4,13,13,15,849.0,158.0,1.9,17.0,879.5,1043.58,770.57
2018,4,13,13,30,844.0,156.0,1.9,17.0,861.0,1044.21,771.61
2018,4,13,13,45,835.5,154.0,1.9,17.0,834.5,1037.46,768.07
2018,4,13,14,0,827.0,152.0,1.9,17.0,808.0,1026.95,762.3
2018,4,13,14,15,825.5,145.5,1.9,16.95,778.0,1014.94,755.86
2018,4,13,14,30,824.0,139.0,1.9,16.9,748.0,999.17,747.09
2018,4,13,14,45,832.5,128.5,1.85,16.8,717.0,985.05,739.02
2018,4,13,15,0,841.0,118.0,1.8,16.7,686.0,966.82,728.32
2018,4,13,15,15,812.5,117.0,1.8,16.7,636.5,920.76,699.35
2018,4,13,15,30,784.0,116.0,1.8,16.7,587.0,872.67,668.93
2018,4,13,15,45,764.0,110.5,1.8,16.35,538.5,825.39,639.44
2018,4,13,16,0,744.0,105.0,1.8,16.0,490.0,781.2,611.54
2018,4,13,16,15,730.5,98.0,1.75,15.65,443.5,734.23,580.57
2018,4,13,16,30,717.0,91.0,1.7,15.3,397.0,685.73,547.79
2018,4,13,16,45,681.0,84.0,1.65,14.95,344.0,619.63,500.91
2018,4,13,17,0,645.0,77.0,1.6,14.6,291.0,554.63,452.09
2018,4,13,17,15,588.0,70.0,1.6,13.9,238.5,477.96,392.41
2018,4,13,17,30,531.0,63.0,1.6,13.2,186.0,405.32,333.09
2018,4,13,17,45,441.5,53.0,1.6,12.55,137.5,316.97,258.29
2018,4,13,18,0,352.0,43.0,1.6,11.9,89.0,237.35,187.89
2018,4,13,18,15,220.5,29.0,1.65,11.5,53.5,145.02,94.56
