Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,30,89.0,15.0,1.7,11.1,18.0,44.69,0.0
2018,4,13,18,45,44.5,7.5,1.7,10.75,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.25,9.55,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,4,14,5,45,107.0,15.5,1.2,10.05,23.0,14.1,0.0
2018,4,14,6,0,205.0,29.0,1.2,10.3,44.0,22.88,9.87
2018,4,14,6,15,322.0,40.5,1.15,10.8,86.5,33.05,23.21
2018,4,14,6,30,439.0,52.0,1.1,11.3,129.0,41.31,31.29
2018,4,14,6,45,514.0,60.0,1.1,11.8,179.5,46.12,35.92
2018,4,14,7,0,589.0,68.0,1.1,12.3,230.0,50.81,40.23
2018,4,14,7,15,638.5,74.0,1.05,12.8,283.5,53.65,42.68
2018,4,14,7,30,688.0,80.0,1.0,13.3,337.0,56.41,44.96
2018,4,14,7,45,723.0,84.5,1.0,13.8,390.5,78.53,47.51
2018,4,14,8,0,758.0,89.0,1.0,14.3,444.0,140.18,81.0
2018,4,14,8,15,783.5,93.0,1.0,14.85,495.0,198.71,124.56
2018,4,14,8,30,809.0,97.0,1.0,15.4,546.0,260.1,175.98
2018,4,14,8,45,828.5,99.0,1.0,15.95,593.0,320.68,228.6
2018,4,14,9,0,848.0,101.0,1.0,16.5,640.0,382.78,281.92
2018,4,14,9,15,865.0,102.0,0.95,16.9,683.0,447.0,335.3
2018,4,14,9,30,882.0,103.0,0.9,17.3,726.0,508.24,384.47
2018,4,14,9,45,895.5,104.0,0.9,17.7,763.5,567.87,430.88
2018,4,14,10,0,909.0,105.0,0.9,18.1,801.0,627.06,475.19
2018,4,14,10,15,917.0,105.5,0.9,18.4,830.5,681.6,514.81
2018,4,14,10,30,925.0,106.0,0.9,18.7,860.0,734.57,552.04
2018,4,14,10,45,931.0,106.5,0.9,19.0,882.5,784.29,585.01
2018,4,14,11,0,937.0,107.0,0.9,19.3,905.0,831.77,614.71
2018,4,14,11,15,940.0,107.5,0.9,19.45,919.5,874.39,641.15
2018,4,14,11,30,943.0,108.0,0.9,19.6,934.0,914.13,665.5
2018,4,14,11,45,944.5,108.5,0.9,19.8,940.5,949.5,686.73
2018,4,14,12,0,946.0,109.0,0.9,20.0,947.0,981.57,705.77
2018,4,14,12,15,945.5,109.0,1.0,20.0,945.5,1007.81,723.69
2018,4,14,12,30,945.0,109.0,1.1,20.0,944.0,1030.38,739.47
2018,4,14,12,45,942.5,109.0,1.15,20.05,934.0,1047.22,750.71
2018,4,14,13,0,940.0,109.0,1.2,20.1,924.0,1060.14,759.72
2018,4,14,13,15,936.0,108.0,1.25,20.0,906.0,1066.53,765.3
2018,4,14,13,30,932.0,107.0,1.3,19.9,888.0,1068.91,768.62
2018,4,14,13,45,926.0,106.0,1.4,19.8,862.5,1065.25,769.28
2018,4,14,14,0,920.0,105.0,1.5,19.7,837.0,1057.64,767.58
2018,4,14,14,15,912.0,103.0,1.55,19.5,804.5,1043.01,760.98
2018,4,14,14,30,904.0,101.0,1.6,19.3,772.0,1024.62,752.09
2018,4,14,14,45,892.5,99.0,1.7,19.05,733.0,999.18,739.54
2018,4,14,15,0,881.0,97.0,1.8,18.8,694.0,970.42,724.67
2018,4,14,15,15,866.0,94.5,1.8,18.8,649.5,934.66,703.0
2018,4,14,15,30,851.0,92.0,1.8,18.8,605.0,905.11,685.42
2018,4,14,15,45,829.5,89.5,1.9,18.1,556.0,858.03,658.43
2018,4,14,16,0,808.0,87.0,2.0,17.4,507.0,809.15,629.47
2018,4,14,16,15,779.0,83.5,2.05,16.9,454.5,751.51,592.37
2018,4,14,16,30,750.0,80.0,2.1,16.4,402.0,693.34,553.74
2018,4,14,16,45,710.5,75.5,2.1,15.85,348.5,629.85,509.52
2018,4,14,17,0,671.0,71.0,2.1,15.3,295.0,564.36,461.14
2018,4,14,17,15,577.5,68.5,2.1,14.7,237.0,469.12,386.13
2018,4,14,17,30,484.0,66.0,2.1,14.1,179.0,381.12,313.92
2018,4,14,17,45,346.0,55.0,2.1,13.5,125.5,265.91,217.1
2018,4,14,18,0,208.0,44.0,2.1,12.9,72.0,170.41,134.55
2018,4,14,18,15,139.5,30.0,2.05,12.6,45.0,113.88,75.68
2018,4,14,18,30,71.0,16.0,2.0,12.3,18.0,39.29,0.0
2018,4,14,18,45,35.5,8.0,1.95,12.0,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,4,15,5,45,75.5,15.5,1.1,10.1,21.0,14.1,0.0
2018,4,15,6,0,144.0,29.0,1.1,10.3,40.0,22.74,10.93
2018,4,15,6,15,203.0,44.0,1.15,10.6,73.0,33.92,24.1
2018,4,15,6,30,262.0,59.0,1.2,10.9,106.0,44.68,34.38
2018,4,15,6,45,390.0,68.5,1.3,11.2,164.5,51.21,40.6
2018,4,15,7,0,518.0,78.0,1.4,11.5,223.0,58.58,47.32
2018,4,15,7,15,441.5,102.0,1.35,11.95,243.5,73.07,60.18
2018,4,15,7,30,365.0,126.0,1.3,12.4,264.0,87.56,72.76
2018,4,15,7,45,364.5,148.0,1.3,12.8,303.0,113.73,83.68
2018,4,15,8,0,364.0,170.0,1.3,13.2,342.0,162.64,115.93
2018,4,15,8,15,585.5,135.5,1.3,13.6,447.0,196.7,132.28
2018,4,15,8,30,807.0,101.0,1.3,14.0,552.0,264.43,180.94
2018,4,15,8,45,825.0,104.0,1.3,14.35,599.0,325.29,234.4
2018,4,15,9,0,843.0,107.0,1.3,14.7,646.0,387.51,288.54
2018,4,15,9,15,857.5,109.5,1.4,14.9,688.5,448.93,341.28
2018,4,15,9,30,872.0,112.0,1.5,15.1,731.0,510.72,392.76
2018,4,15,9,45,883.5,113.5,1.55,15.35,767.5,570.94,441.11
2018,4,15,10,0,895.0,115.0,1.6,15.6,804.0,628.81,486.19
2018,4,15,10,15,902.5,116.0,1.6,15.7,833.0,682.81,527.01
2018,4,15,10,30,910.0,117.0,1.6,15.8,862.0,735.23,565.49
2018,4,15,10,45,914.5,118.5,1.65,15.9,884.0,784.12,600.36
2018,4,15,11,0,919.0,120.0,1.7,16.0,906.0,830.72,631.7
2018,4,15,11,15,923.0,120.0,1.7,16.05,920.5,873.03,659.43
2018,4,15,11,30,927.0,120.0,1.7,16.1,935.0,912.59,685.08
2018,4,15,11,45,929.0,120.0,1.75,16.1,941.5,947.45,708.21
2018,4,15,12,0,931.0,120.0,1.8,16.1,948.0,979.09,729.22
2018,4,15,12,15,930.0,120.0,1.9,16.1,945.5,1004.54,746.87
2018,4,15,12,30,929.0,120.0,2.0,16.1,943.0,1026.35,762.29
2018,4,15,12,45,926.5,118.5,2.05,16.05,932.0,1041.43,772.95
2018,4,15,13,0,924.0,117.0,2.1,16.0,921.0,1052.62,781.28
2018,4,15,13,15,918.0,116.0,2.2,15.85,901.5,1056.89,786.23
2018,4,15,13,30,912.0,115.0,2.3,15.7,882.0,1057.18,788.77
2018,4,15,13,45,903.0,115.0,2.35,15.55,855.5,1051.58,787.0
2018,4,15,14,0,894.0,115.0,2.4,15.4,829.0,1042.14,782.87
2018,4,15,14,15,742.0,166.5,2.5,15.2,743.0,960.44,730.88
2018,4,15,14,30,590.0,218.0,2.6,15.0,657.0,859.09,663.79
2018,4,15,14,45,514.0,225.5,2.65,14.75,594.0,779.17,608.84
2018,4,15,15,0,438.0,233.0,2.7,14.5,531.0,706.27,557.06
2018,4,15,15,15,361.0,240.5,2.7,14.5,475.5,615.82,490.49
2018,4,15,15,30,284.0,248.0,2.7,14.5,420.0,546.88,438.2
2018,4,15,15,45,235.5,235.0,2.85,13.8,370.0,482.61,390.82
2018,4,15,16,0,187.0,222.0,3.0,13.1,320.0,404.84,331.5
2018,4,15,16,15,244.5,191.5,3.0,12.75,305.5,426.06,351.66
2018,4,15,16,30,302.0,161.0,3.0,12.4,291.0,425.75,354.24
2018,4,15,16,45,325.5,138.0,3.0,12.0,261.5,403.74,338.23
2018,4,15,17,0,349.0,115.0,3.0,11.6,232.0,392.14,329.7
2018,4,15,17,15,321.0,97.5,2.9,11.35,190.5,336.99,283.68
2018,4,15,17,30,293.0,80.0,2.8,11.1,149.0,283.82,237.95
2018,4,15,17,45,238.5,63.5,2.75,10.8,110.5,220.4,182.13
2018,4,15,18,0,184.0,47.0,2.7,10.5,72.0,162.76,130.02
2018,4,15,18,15,111.5,31.0,2.6,10.35,44.0,95.31,64.83
2018,4,15,18,30,39.0,15.0,2.5,10.2,16.0,27.22,0.0
2018,4,15,18,45,19.5,7.5,2.45,10.0,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.6,8.75,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.6,8.9,1.0,0.0,0.0
2018,4,16,5,45,0.5,3.5,1.6,9.05,3.5,3.18,0.0
2018,4,16,6,0,0.0,6.0,1.6,9.2,6.0,5.26,0.0
2018,4,16,6,15,0.0,11.0,1.7,9.3,11.0,9.65,2.9
2018,4,16,6,30,0.0,16.0,1.8,9.4,16.0,14.06,7.07
2018,4,16,6,45,0.0,17.5,1.85,9.45,17.5,15.38,8.39
2018,4,16,7,0,0.0,19.0,1.9,9.5,19.0,16.71,9.65
2018,4,16,7,15,0.0,20.0,1.95,9.55,20.0,17.59,10.45
2018,4,16,7,30,0.0,21.0,2.0,9.6,21.0,18.49,11.23
2018,4,16,7,45,0.0,35.0,2.05,9.65,35.0,30.86,21.22
2018,4,16,8,0,0.0,49.0,2.1,9.7,49.0,43.27,31.83
2018,4,16,8,15,49.0,120.0,2.15,9.75,147.5,110.27,86.53
2018,4,16,8,30,98.0,191.0,2.2,9.8,246.0,177.71,140.76
2018,4,16,8,45,238.5,222.0,2.2,9.85,371.5,248.13,194.6
2018,4,16,9,0,379.0,253.0,2.2,9.9,497.0,341.02,267.81
2018,4,16,9,15,216.5,201.0,2.25,9.95,342.5,259.7,207.27
2018,4,16,9,30,54.0,149.0,2.3,10.0,188.0,156.58,125.33
2018,4,16,9,45,109.5,217.0,2.3,10.1,300.5,248.99,201.05
2018,4,16,10,0,165.0,285.0,2.3,10.2,413.0,348.33,280.25
2018,4,16,10,15,300.0,309.0,2.3,10.25,551.5,469.12,375.49
2018,4,16,10,30,435.0,333.0,2.3,10.3,690.0,606.2,480.24
2018,4,16,10,45,415.5,348.0,2.35,10.3,696.5,632.13,498.81
2018,4,16,11,0,396.0,363.0,2.4,10.3,703.0,650.2,512.15
2018,4,16,11,15,291.5,399.5,2.4,10.3,652.0,621.01,488.16
2018,4,16,11,30,187.0,436.0,2.4,10.3,601.0,575.26,451.69
2018,4,16,11,45,146.0,424.5,2.4,10.3,554.0,539.62,424.52
2018,4,16,12,0,105.0,413.0,2.4,10.3,507.0,488.65,385.46
2018,4,16,12,15,75.5,392.5,2.45,10.3,460.0,446.65,353.27
2018,4,16,12,30,46.0,372.0,2.5,10.3,413.0,402.33,318.78
2018,4,16,12,45,39.0,349.0,2.5,10.3,383.5,375.67,298.41
2018,4,16,13,0,32.0,326.0,2.5,10.3,354.0,348.12,277.12
2018,4,16,13,15,97.0,331.0,2.55,10.25,413.5,437.29,349.26
2018,4,16,13,30,162.0,336.0,2.6,10.2,473.0,511.87,408.63
2018,4,16,13,45,256.5,342.5,2.65,10.2,551.5,635.33,504.14
2018,4,16,14,0,351.0,349.0,2.7,10.2,630.0,740.89,584.06
2018,4,16,14,15,230.5,339.5,2.7,10.15,521.0,610.14,484.61
2018,4,16,14,30,110.0,330.0,2.7,10.1,412.0,462.06,370.19
2018,4,16,14,45,172.5,314.5,2.75,10.0,435.5,507.22,409.13
2018,4,16,15,0,235.0,299.0,2.8,9.9,459.0,549.37,444.53
2018,4,16,15,15,265.5,276.5,2.8,9.9,446.5,567.2,459.84
2018,4,16,15,30,296.0,254.0,2.8,9.9,434.0,564.26,459.75
2018,4,16,15,45,353.5,221.5,2.85,9.7,419.5,570.15,467.98
2018,4,16,16,0,411.0,189.0,2.9,9.5,405.0,587.03,484.21
2018,4,16,16,15,497.0,150.5,2.9,9.35,385.0,597.58,496.12
2018,4,16,16,30,583.0,112.0,2.9,9.2,365.0,605.84,505.7
2018,4,16,16,45,500.0,108.5,2.85,9.1,305.5,508.87,428.48
2018,4,16,17,0,417.0,105.0,2.8,9.0,246.0,425.75,360.58
2018,4,16,17,15,411.5,87.5,2.7,8.8,206.5,381.11,323.54
2018,4,16,17,30,406.0,70.0,2.6,8.6,167.0,335.79,284.07
2018,4,16,17,45,337.0,57.5,2.5,8.4,124.5,263.46,219.95
2018,4,16,18,0,268.0,45.0,2.4,8.2,82.0,198.52,160.66
2018,4,16,18,15,172.0,30.5,2.35,8.1,50.5,128.2,91.17
2018,4,16,18,30,76.0,16.0,2.3,8.0,19.0,40.97,0.0
2018,4,16,18,45,38.0,8.0,2.25,7.9,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,1.5,6.4,2.5,0.0,0.0
2018,4,17,5,30,26.0,5.0,1.4,6.8,5.0,0.0,0.0
2018,4,17,5,45,113.5,18.5,1.35,7.2,27.0,16.83,0.0
2018,4,17,6,0,201.0,32.0,1.3,7.6,49.0,25.1,14.45
2018,4,17,6,15,345.0,42.5,1.25,8.0,97.0,34.28,24.88
2018,4,17,6,30,489.0,53.0,1.2,8.4,145.0,41.72,32.17
2018,4,17,6,45,559.5,60.5,1.15,8.8,197.5,46.13,36.45
2018,4,17,7,0,630.0,68.0,1.1,9.2,250.0,50.45,40.43
2018,4,17,7,15,677.5,74.0,1.1,9.6,305.0,53.34,42.95
2018,4,17,7,30,725.0,80.0,1.1,10.0,360.0,56.13,45.28
2018,4,17,7,45,758.5,84.0,1.05,10.35,414.0,89.41,54.1
2018,4,17,8,0,792.0,88.0,1.0,10.7,468.0,147.28,85.83
2018,4,17,8,15,816.0,91.5,0.95,11.1,519.5,207.25,131.91
2018,4,17,8,30,840.0,95.0,0.9,11.5,571.0,269.85,185.41
2018,4,17,8,45,858.0,98.0,0.85,11.9,619.0,332.61,240.58
2018,4,17,9,0,876.0,101.0,0.8,12.3,667.0,396.67,295.98
2018,4,17,9,15,890.5,103.0,0.75,12.65,710.0,462.27,350.83
2018,4,17,9,30,905.0,105.0,0.7,13.0,753.0,524.48,400.98
2018,4,17,9,45,915.5,106.0,0.65,13.35,789.5,583.62,446.82
2018,4,17,10,0,926.0,107.0,0.6,13.7,826.0,641.94,490.07
2018,4,17,10,15,896.5,124.5,0.6,13.95,841.5,688.29,523.58
2018,4,17,10,30,867.0,142.0,0.6,14.2,857.0,732.75,554.46
2018,4,17,10,45,767.5,196.5,0.6,14.4,841.5,755.35,568.11
2018,4,17,11,0,668.0,251.0,0.6,14.6,826.0,766.4,573.44
2018,4,17,11,15,661.0,256.0,0.65,14.8,832.5,797.76,595.05
2018,4,17,11,30,654.0,261.0,0.7,15.0,839.0,826.44,614.28
2018,4,17,11,45,601.0,283.0,0.75,15.15,817.0,827.26,614.01
2018,4,17,12,0,548.0,305.0,0.8,15.3,795.0,822.13,610.07
2018,4,17,12,15,382.5,369.5,0.85,15.35,711.0,737.72,550.22
2018,4,17,12,30,217.0,434.0,0.9,15.4,627.0,643.64,482.56
2018,4,17,12,45,231.5,418.0,0.95,15.5,622.0,650.08,489.34
2018,4,17,13,0,246.0,402.0,1.0,15.6,617.0,670.89,504.78
2018,4,17,13,15,251.0,392.5,1.05,15.55,608.0,673.09,507.37
2018,4,17,13,30,256.0,383.0,1.1,15.5,599.0,673.82,509.22
2018,4,17,13,45,283.5,363.5,1.15,15.5,596.5,685.06,519.18
2018,4,17,14,0,311.0,344.0,1.2,15.5,594.0,694.43,527.83
2018,4,17,14,15,456.5,287.5,1.35,15.35,638.0,797.32,605.78
2018,4,17,14,30,602.0,231.0,1.5,15.2,682.0,883.53,670.48
2018,4,17,14,45,726.5,174.5,1.6,15.1,691.5,937.78,709.69
2018,4,17,15,0,851.0,118.0,1.7,15.0,701.0,974.64,736.93
2018,4,17,15,15,841.0,113.5,1.7,15.0,658.5,941.59,716.07
2018,4,17,15,30,831.0,109.0,1.7,15.0,616.0,905.57,693.9
2018,4,17,15,45,804.0,106.0,1.95,14.5,564.5,853.54,664.33
2018,4,17,16,0,777.0,103.0,2.2,14.0,513.0,800.08,632.39
2018,4,17,16,15,742.5,99.0,2.25,13.65,458.5,742.93,594.51
2018,4,17,16,30,708.0,95.0,2.3,13.3,404.0,681.47,552.28
2018,4,17,16,45,672.0,89.0,2.35,12.95,352.0,617.01,506.29
2018,4,17,17,0,636.0,83.0,2.4,12.6,300.0,553.62,457.92
2018,4,17,17,15,553.0,74.5,2.35,12.1,240.0,459.36,382.58
2018,4,17,17,30,470.0,66.0,2.3,11.6,180.0,371.96,310.03
2018,4,17,17,45,383.5,56.0,2.25,11.1,134.0,288.65,238.31
2018,4,17,18,0,297.0,46.0,2.2,10.6,88.0,212.77,170.9
2018,4,17,18,15,188.0,32.0,2.15,10.25,54.5,136.22,97.82
2018,4,17,18,30,79.0,18.0,2.1,9.9,21.0,43.8,0.0
2018,4,17,18,45,39.5,9.0,2.05,9.6,10.5,8.19,0.0
2018,4,17,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.2,8.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,8.2,1.0,0.91,0.0
2018,4,18,5,45,0.0,4.0,1.05,8.4,4.0,3.64,0.0
2018,4,18,6,0,0.0,7.0,1.0,8.6,7.0,6.14,0.0
2018,4,18,6,15,0.0,9.5,1.0,8.8,9.5,8.33,1.79
2018,4,18,6,30,0.0,12.0,1.0,9.0,12.0,10.54,3.93
2018,4,18,6,45,0.0,25.5,1.0,9.25,25.5,22.44,14.89
2018,4,18,7,0,0.0,39.0,1.0,9.5,39.0,34.37,25.81
2018,4,18,7,15,0.0,52.0,0.95,9.65,52.0,45.9,36.22
2018,4,18,7,30,0.0,65.0,0.9,9.8,65.0,57.44,46.5
2018,4,18,7,45,0.0,65.5,0.9,9.95,65.5,57.89,44.5
2018,4,18,8,0,0.0,66.0,0.9,10.1,66.0,58.35,44.7
2018,4,18,8,15,0.0,83.5,0.85,10.4,83.5,73.93,57.71
2018,4,18,8,30,0.0,101.0,0.8,10.7,101.0,89.14,70.21
2018,4,18,8,45,7.0,138.0,0.8,10.95,142.5,122.75,97.61
2018,4,18,9,0,14.0,175.0,0.8,11.2,184.0,157.28,125.35
2018,4,18,9,15,107.0,252.0,0.85,11.5,328.5,257.99,204.68
2018,4,18,9,30,200.0,329.0,0.9,11.8,473.0,374.05,293.88
2018,4,18,9,45,237.0,346.5,0.9,12.1,525.5,424.42,331.52
2018,4,18,10,0,274.0,364.0,0.9,12.4,578.0,479.75,372.76
2018,4,18,10,15,299.5,372.0,1.0,12.6,613.5,523.38,405.5
2018,4,18,10,30,325.0,380.0,1.1,12.8,649.0,568.95,439.38
2018,4,18,10,45,300.0,398.0,1.2,13.0,651.5,588.17,452.97
2018,4,18,11,0,275.0,416.0,1.3,13.2,654.0,604.75,464.6
2018,4,18,11,15,248.0,426.5,1.4,13.3,643.5,610.27,468.38
2018,4,18,11,30,221.0,437.0,1.5,13.4,633.0,604.79,464.34
2018,4,18,11,45,212.0,441.5,1.6,13.5,630.5,614.02,471.28
2018,4,18,12,0,203.0,446.0,1.7,13.6,628.0,621.87,477.09
2018,4,18,12,15,182.5,438.0,1.75,13.65,601.5,605.12,464.89
2018,4,18,12,30,162.0,430.0,1.8,13.7,575.0,586.21,451.25
2018,4,18,12,45,109.5,401.5,1.85,13.7,499.0,512.88,396.98
2018,4,18,13,0,57.0,373.0,1.9,13.7,423.0,420.8,327.78
2018,4,18,13,15,55.5,357.5,1.9,13.7,405.5,406.39,317.76
2018,4,18,13,30,54.0,342.0,1.9,13.7,388.0,391.4,306.83
2018,4,18,13,45,46.0,312.5,1.95,13.7,351.0,354.53,279.06
2018,4,18,14,0,38.0,283.0,2.0,13.7,314.0,317.12,250.64
2018,4,18,14,15,32.5,263.5,2.0,13.6,289.0,292.4,231.86
2018,4,18,14,30,27.0,244.0,2.0,13.5,264.0,267.45,212.67
2018,4,18,14,45,297.0,221.0,2.0,13.4,426.0,540.75,433.62
2018,4,18,15,0,567.0,198.0,2.0,13.3,588.0,796.67,625.36
2018,4,18,15,15,716.0,145.0,2.0,13.3,605.0,865.66,673.59
2018,4,18,15,30,865.0,92.0,2.0,13.3,622.0,906.99,703.51
2018,4,18,15,45,853.5,88.5,2.0,12.9,576.5,875.83,684.35
2018,4,18,16,0,842.0,85.0,2.0,12.5,531.0,833.36,657.7
2018,4,18,16,15,817.0,81.0,1.95,12.2,478.0,777.11,619.95
2018,4,18,16,30,792.0,77.0,1.9,11.9,425.0,719.96,580.77
2018,4,18,16,45,755.0,73.0,1.85,11.6,370.5,653.57,533.54
2018,4,18,17,0,718.0,69.0,1.8,11.3,316.0,588.07,484.85
2018,4,18,17,15,623.5,66.5,1.7,10.7,255.0,493.61,409.87
2018,4,18,17,30,529.0,64.0,1.6,10.1,194.0,403.26,335.49
2018,4,18,17,45,409.5,55.0,1.5,9.55,141.0,300.83,248.6
2018,4,18,18,0,290.0,46.0,1.4,9.0,88.0,208.96,168.44
2018,4,18,18,15,192.0,32.0,1.4,8.65,55.0,137.12,100.24
2018,4,18,18,30,94.0,18.0,1.4,8.3,22.0,63.59,0.0
2018,4,18,18,45,47.0,9.0,1.35,7.9,11.0,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,5,15,13.0,2.0,1.25,7.05,2.0,0.0,0.0
2018,4,19,5,30,26.0,4.0,1.3,7.4,4.0,3.64,0.0
2018,4,19,5,45,107.0,18.5,1.3,7.7,27.5,14.63,0.0
2018,4,19,6,0,188.0,33.0,1.3,8.0,51.0,25.75,15.87
2018,4,19,6,15,318.5,44.0,1.4,8.35,97.0,35.17,25.77
2018,4,19,6,30,449.0,55.0,1.5,8.7,143.0,42.93,33.29
2018,4,19,6,45,554.5,59.5,1.55,9.05,201.5,44.92,35.33
2018,4,19,7,0,660.0,64.0,1.6,9.4,260.0,47.11,37.35
2018,4,19,7,15,702.0,69.5,1.7,9.8,314.0,54.56,43.99
2018,4,19,7,30,744.0,75.0,1.8,10.2,368.0,57.42,46.37
2018,4,19,7,45,772.0,79.5,1.85,10.65,421.0,89.32,52.06
2018,4,19,8,0,800.0,84.0,1.9,11.1,474.0,147.83,85.53
2018,4,19,8,15,822.5,87.0,1.95,11.45,524.5,207.56,132.33
2018,4,19,8,30,845.0,90.0,2.0,11.8,575.0,269.67,186.4
2018,4,19,8,45,862.0,92.5,2.05,12.2,622.0,336.37,245.77
2018,4,19,9,0,879.0,95.0,2.1,12.6,669.0,399.02,301.38
2018,4,19,9,15,891.5,97.0,2.1,12.9,711.0,460.13,354.53
2018,4,19,9,30,904.0,99.0,2.1,13.2,753.0,521.2,405.88
2018,4,19,9,45,912.5,101.5,2.1,13.45,789.0,580.26,453.98
2018,4,19,10,0,921.0,104.0,2.1,13.7,825.0,638.32,499.64
2018,4,19,10,15,928.5,105.0,2.1,13.95,854.5,693.15,541.45
2018,4,19,10,30,936.0,106.0,2.1,14.2,884.0,746.35,580.8
2018,4,19,10,45,942.0,106.5,2.1,14.4,906.5,796.1,615.54
2018,4,19,11,0,948.0,107.0,2.1,14.6,929.0,843.6,647.22
2018,4,19,11,15,951.0,108.0,2.15,14.75,943.5,886.66,676.06
2018,4,19,11,30,954.0,109.0,2.2,14.9,958.0,926.83,702.76
2018,4,19,11,45,956.5,109.0,2.2,15.0,965.0,962.52,725.91
2018,4,19,12,0,959.0,109.0,2.2,15.1,972.0,994.93,746.78
2018,4,19,12,15,957.0,110.0,2.25,15.15,970.0,1020.68,763.94
2018,4,19,12,30,955.0,111.0,2.3,15.2,968.0,1042.67,778.75
2018,4,19,12,45,950.0,112.5,2.35,15.3,957.0,1058.41,789.43
2018,4,19,13,0,945.0,114.0,2.4,15.4,946.0,1070.19,797.7
2018,4,19,13,15,941.5,113.0,2.45,15.35,928.0,1076.87,803.27
2018,4,19,13,30,938.0,112.0,2.5,15.3,910.0,1079.53,806.4
2018,4,19,13,45,933.0,110.5,2.55,15.3,884.5,1076.12,805.59
2018,4,19,14,0,928.0,109.0,2.6,15.3,859.0,1068.73,802.36
2018,4,19,14,15,919.0,107.0,2.6,15.2,825.5,1052.86,793.39
2018,4,19,14,30,910.0,105.0,2.6,15.1,792.0,1033.23,782.09
2018,4,19,14,45,897.5,103.5,2.65,15.0,752.0,1007.14,767.04
2018,4,19,15,0,885.0,102.0,2.7,14.9,712.0,977.78,749.74
2018,4,19,15,15,869.5,99.5,2.7,14.9,667.0,941.39,726.76
2018,4,19,15,30,854.0,97.0,2.7,14.9,622.0,911.26,708.05
2018,4,19,15,45,832.5,94.5,2.65,14.55,573.0,864.02,677.54
2018,4,19,16,0,811.0,92.0,2.6,14.2,524.0,814.98,645.39
2018,4,19,16,15,780.5,89.0,2.55,13.95,471.0,756.59,605.55
2018,4,19,16,30,750.0,86.0,2.5,13.7,418.0,697.76,564.53
2018,4,19,16,45,709.0,81.5,2.4,13.4,363.5,633.5,518.11
2018,4,19,17,0,668.0,77.0,2.3,13.1,309.0,567.06,467.32
2018,4,19,17,15,608.0,71.5,2.25,12.6,255.5,489.41,405.71
2018,4,19,17,30,548.0,66.0,2.2,12.1,202.0,416.0,344.97
2018,4,19,17,45,458.0,57.0,2.1,11.6,152.0,327.85,269.72
2018,4,19,18,0,368.0,48.0,2.0,11.1,102.0,248.27,199.41
2018,4,19,18,15,242.0,34.5,1.95,10.7,64.0,160.37,118.2
2018,4,19,18,30,116.0,21.0,1.9,10.3,26.0,75.56,0.0
2018,4,19,18,45,58.0,10.5,1.85,9.9,13.0,26.39,0.0
2018,4,19,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,1.4,8.65,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,1.3,9.1,8.0,7.28,0.0
2018,4,20,5,45,153.0,22.0,1.2,9.55,35.5,17.46,0.0
2018,4,20,6,0,267.0,36.0,1.1,10.0,63.0,28.21,18.08
2018,4,20,6,15,371.0,47.0,1.1,10.45,108.0,37.86,28.0
2018,4,20,6,30,475.0,58.0,1.1,10.9,153.0,45.47,35.31
2018,4,20,6,45,544.5,65.0,1.1,11.35,205.0,49.28,38.94
2018,4,20,7,0,614.0,72.0,1.1,11.8,257.0,53.04,42.32
2018,4,20,7,15,659.5,77.5,1.1,12.25,310.5,55.39,44.3
2018,4,20,7,30,705.0,83.0,1.1,12.7,364.0,57.68,46.13
2018,4,20,7,45,738.5,87.0,1.05,13.2,417.0,95.25,56.61
2018,4,20,8,0,772.0,91.0,1.0,13.7,470.0,151.83,88.78
2018,4,20,8,15,796.0,94.0,1.05,14.2,520.5,210.05,133.66
2018,4,20,8,30,820.0,97.0,1.1,14.7,571.0,270.88,185.43
2018,4,20,8,45,838.0,99.5,1.15,15.2,617.5,331.83,238.77
2018,4,20,9,0,856.0,102.0,1.2,15.7,664.0,394.08,292.53
2018,4,20,9,15,873.0,102.5,1.25,16.05,706.5,458.14,346.39
2018,4,20,9,30,890.0,103.0,1.3,16.4,749.0,519.01,396.18
2018,4,20,9,45,904.0,102.0,1.3,16.7,785.5,577.16,442.12
2018,4,20,10,0,918.0,101.0,1.3,17.0,822.0,634.82,486.06
2018,4,20,10,15,924.0,102.0,1.35,17.25,850.5,688.4,526.07
2018,4,20,10,30,930.0,103.0,1.4,17.5,879.0,740.21,563.69
2018,4,20,10,45,934.5,104.0,1.45,17.8,900.5,788.91,596.84
2018,4,20,11,0,939.0,105.0,1.5,18.1,922.0,835.26,627.12
2018,4,20,11,15,941.5,106.0,1.5,18.2,936.0,877.43,654.17
2018,4,20,11,30,944.0,107.0,1.5,18.3,950.0,916.7,679.07
2018,4,20,11,45,945.0,108.0,1.55,18.45,956.5,951.59,701.5
2018,4,20,12,0,946.0,109.0,1.6,18.6,963.0,983.17,721.76
2018,4,20,12,15,946.5,108.0,1.65,18.65,961.0,1008.84,738.51
2018,4,20,12,30,947.0,107.0,1.7,18.7,959.0,1030.88,753.05
2018,4,20,12,45,945.5,106.0,1.75,18.75,948.5,1047.2,764.07
2018,4,20,13,0,944.0,105.0,1.8,18.8,938.0,1059.63,772.79
2018,4,20,13,15,940.0,104.5,1.85,18.7,920.0,1066.13,778.36
2018,4,20,13,30,936.0,104.0,1.9,18.6,902.0,1068.63,781.59
2018,4,20,13,45,930.0,103.0,1.95,18.55,876.5,1064.57,780.68
2018,4,20,14,0,924.0,102.0,2.0,18.5,851.0,1056.57,777.43
2018,4,20,14,15,916.0,100.5,2.05,18.3,818.5,1042.14,770.6
2018,4,20,14,30,908.0,99.0,2.1,18.1,786.0,1023.98,761.45
2018,4,20,14,45,896.5,97.5,2.1,17.9,747.0,998.8,747.11
2018,4,20,15,0,885.0,96.0,2.1,17.7,708.0,970.32,730.62
2018,4,20,15,15,870.5,93.0,2.1,17.7,663.5,934.19,708.38
2018,4,20,15,30,856.0,90.0,2.1,17.7,619.0,895.33,684.15
2018,4,20,15,45,837.0,87.5,2.15,17.05,570.5,858.92,663.48
2018,4,20,16,0,818.0,85.0,2.2,16.4,522.0,811.89,634.79
2018,4,20,16,15,792.5,81.5,2.2,15.95,470.5,756.77,598.73
2018,4,20,16,30,767.0,78.0,2.2,15.5,419.0,700.87,561.18
2018,4,20,16,45,732.0,73.5,2.15,15.05,366.0,636.48,515.81
2018,4,20,17,0,697.0,69.0,2.1,14.6,313.0,572.91,468.85
2018,4,20,17,15,645.5,63.5,2.05,13.95,260.0,502.63,413.76
2018,4,20,17,30,594.0,58.0,2.0,13.3,207.0,432.64,356.5
2018,4,20,17,45,515.0,50.5,1.9,12.65,157.5,349.92,286.31
2018,4,20,18,0,436.0,43.0,1.8,12.0,108.0,274.73,219.82
2018,4,20,18,15,309.5,32.0,1.8,11.5,69.0,184.91,137.23
2018,4,20,18,30,183.0,21.0,1.8,11.0,30.0,98.51,0.0
2018,4,20,18,45,91.5,10.5,1.8,10.55,15.0,36.06,0.0
2018,4,20,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.45,8.4,4.5,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.4,8.9,9.0,8.19,0.0
2018,4,21,5,45,190.5,22.0,1.35,9.4,38.5,18.57,0.0
2018,4,21,6,0,321.0,35.0,1.3,9.9,68.0,28.89,18.92
2018,4,21,6,15,420.5,44.0,1.25,10.35,113.5,35.04,25.57
2018,4,21,6,30,520.0,53.0,1.2,10.8,159.0,41.07,31.41
2018,4,21,6,45,585.0,59.5,1.2,11.25,211.5,44.73,34.88
2018,4,21,7,0,650.0,66.0,1.2,11.7,264.0,48.32,38.1
2018,4,21,7,15,692.0,71.0,1.15,12.2,317.5,50.53,39.95
2018,4,21,7,30,734.0,76.0,1.1,12.7,371.0,57.84,46.27
2018,4,21,7,45,764.5,79.5,1.0,13.2,423.5,91.83,52.37
2018,4,21,8,0,795.0,83.0,0.9,13.7,476.0,149.3,85.5
2018,4,21,8,15,817.0,85.5,0.85,14.25,526.0,208.13,131.08
2018,4,21,8,30,839.0,88.0,0.8,14.8,576.0,269.26,183.07
2018,4,21,8,45,856.0,90.5,0.75,15.35,622.5,335.56,240.14
2018,4,21,9,0,873.0,93.0,0.7,15.9,669.0,397.65,292.9
2018,4,21,9,15,886.5,94.5,0.65,16.55,711.0,458.21,342.68
2018,4,21,9,30,900.0,96.0,0.6,17.2,753.0,518.84,390.34
2018,4,21,9,45,910.0,96.5,0.6,17.85,788.0,576.52,434.24
2018,4,21,10,0,920.0,97.0,0.6,18.5,823.0,633.31,475.7
2018,4,21,10,15,927.0,98.0,0.6,19.05,852.0,687.49,513.88
2018,4,21,10,30,934.0,99.0,0.6,19.6,881.0,739.98,549.54
2018,4,21,10,45,938.5,100.0,0.55,20.15,902.5,788.73,579.32
2018,4,21,11,0,943.0,101.0,0.5,20.7,924.0,835.1,606.17
2018,4,21,11,15,945.5,102.0,0.55,21.0,938.0,877.28,632.26
2018,4,21,11,30,948.0,103.0,0.6,21.3,952.0,916.56,656.36
2018,4,21,11,45,949.0,103.5,0.6,21.6,958.0,950.95,676.24
2018,4,21,12,0,950.0,104.0,0.6,21.9,964.0,982.01,693.98
2018,4,21,12,15,948.5,104.0,0.7,21.95,961.0,1006.75,710.72
2018,4,21,12,30,947.0,104.0,0.8,22.0,958.0,1027.78,725.38
2018,4,21,12,45,944.5,103.5,0.85,22.1,947.5,1043.52,735.72
2018,4,21,13,0,942.0,103.0,0.9,22.2,937.0,1055.35,743.88
2018,4,21,13,15,937.0,103.0,1.0,22.1,918.5,1061.26,750.27
2018,4,21,13,30,932.0,103.0,1.1,22.0,900.0,1063.19,754.4
2018,4,21,13,45,924.0,103.5,1.2,21.9,874.5,1058.68,754.68
2018,4,21,14,0,916.0,104.0,1.3,21.8,849.0,1050.29,752.68
2018,4,21,14,15,906.5,103.0,1.4,21.55,816.0,1034.95,746.8
2018,4,21,14,30,897.0,102.0,1.5,21.3,783.0,1015.97,738.62
2018,4,21,14,45,884.5,100.5,1.55,21.05,744.0,989.98,725.12
2018,4,21,15,0,872.0,99.0,1.6,20.8,705.0,960.78,709.49
2018,4,21,15,15,857.0,97.0,1.6,20.8,661.0,925.67,688.48
2018,4,21,15,30,842.0,95.0,1.6,20.8,617.0,896.75,671.51
2018,4,21,15,45,820.5,93.0,1.75,20.05,568.5,850.49,646.12
2018,4,21,16,0,799.0,91.0,1.9,19.3,520.0,802.48,618.67
2018,4,21,16,15,770.0,88.0,1.9,18.8,468.0,745.8,582.2
2018,4,21,16,30,741.0,85.0,1.9,18.3,416.0,688.63,544.39
2018,4,21,16,45,703.0,80.5,1.9,17.75,363.0,626.76,501.98
2018,4,21,17,0,665.0,76.0,1.9,17.2,310.0,562.72,455.1
2018,4,21,17,15,612.0,70.0,1.85,16.5,257.5,489.14,398.34
2018,4,21,17,30,559.0,64.0,1.8,15.8,205.0,419.2,341.94
2018,4,21,17,45,479.0,55.0,1.8,15.1,156.0,335.94,272.5
2018,4,21,18,0,399.0,46.0,1.8,14.4,107.0,260.37,206.84
2018,4,21,18,15,279.5,34.0,1.75,13.95,68.5,174.32,129.12
2018,4,21,18,30,160.0,22.0,1.7,13.5,30.0,92.74,0.0
2018,4,21,18,45,80.0,11.0,1.65,13.0,15.0,33.14,0.0
2018,4,21,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,5,15,24.5,4.5,1.5,9.45,5.0,0.0,0.0
2018,4,22,5,30,49.0,9.0,1.4,9.9,10.0,8.19,0.0
2018,4,22,5,45,175.5,24.0,1.3,10.35,41.0,19.01,0.0
2018,4,22,6,0,302.0,39.0,1.2,10.8,72.0,32.5,22.13
2018,4,22,6,15,405.5,49.5,1.2,11.25,119.0,39.82,29.75
2018,4,22,6,30,509.0,60.0,1.2,11.7,166.0,46.95,36.57
2018,4,22,6,45,575.5,67.0,1.2,12.15,219.0,50.72,40.12
2018,4,22,7,0,642.0,74.0,1.2,12.6,272.0,54.43,43.43
2018,4,22,7,15,658.5,83.5,1.15,13.15,319.5,59.64,47.9
2018,4,22,7,30,675.0,93.0,1.1,13.7,367.0,64.5,51.95
2018,4,22,7,45,716.0,98.0,1.1,14.25,423.5,99.38,59.11
2018,4,22,8,0,757.0,103.0,1.1,14.8,480.0,156.79,92.76
2018,4,22,8,15,800.0,102.0,1.05,15.25,537.0,219.83,140.86
2018,4,22,8,30,843.0,101.0,1.0,15.7,594.0,282.13,192.76
2018,4,22,8,45,830.0,112.5,0.95,16.2,630.0,342.61,246.01
2018,4,22,9,0,817.0,124.0,0.9,16.7,666.0,400.78,296.11
2018,4,22,9,15,803.0,139.0,0.9,17.2,699.0,459.03,344.43
2018,4,22,9,30,789.0,154.0,0.9,17.7,732.0,514.55,388.61
2018,4,22,9,45,858.0,133.5,0.9,18.15,789.5,580.87,439.05
2018,4,22,10,0,927.0,113.0,0.9,18.6,847.0,652.26,491.51
2018,4,22,10,15,933.0,115.5,0.9,19.0,876.5,707.6,530.76
2018,4,22,10,30,939.0,118.0,0.9,19.4,906.0,761.16,567.58
2018,4,22,10,45,904.0,139.5,0.95,19.8,914.0,799.42,592.92
2018,4,22,11,0,869.0,161.0,1.0,20.2,922.0,838.4,617.49
2018,4,22,11,15,787.0,208.5,1.05,20.35,905.5,857.43,629.2
2018,4,22,11,30,705.0,256.0,1.1,20.5,889.0,865.56,633.0
2018,4,22,11,45,649.0,289.5,1.15,20.65,875.0,875.44,638.51
2018,4,22,12,0,593.0,323.0,1.2,20.8,861.0,880.13,640.47
2018,4,22,12,15,590.0,322.5,1.25,20.85,857.0,897.74,652.65
2018,4,22,12,30,587.0,322.0,1.3,20.9,853.0,912.6,662.9
2018,4,22,12,45,611.0,306.0,1.35,20.9,853.5,936.47,679.94
2018,4,22,13,0,635.0,290.0,1.4,20.9,854.0,958.34,695.62
2018,4,22,13,15,738.0,229.0,1.4,20.9,871.5,1011.78,731.65
2018,4,22,13,30,841.0,168.0,1.4,20.9,889.0,1051.36,756.49
2018,4,22,13,45,886.5,140.5,1.45,20.9,881.0,1059.6,762.8
2018,4,22,14,0,932.0,113.0,1.5,20.9,873.0,1075.91,774.74
2018,4,22,14,15,924.0,111.0,1.55,20.8,839.5,1060.94,767.43
2018,4,22,14,30,916.0,109.0,1.6,20.7,806.0,1042.2,758.17
2018,4,22,14,45,904.5,107.0,1.6,20.6,766.5,1016.4,743.68
2018,4,22,15,0,893.0,105.0,1.6,20.5,727.0,987.25,727.09
2018,4,22,15,15,878.0,102.5,1.6,20.5,682.0,951.13,705.62
2018,4,22,15,30,863.0,100.0,1.6,20.5,637.0,921.23,688.18
2018,4,22,15,45,842.0,97.0,1.6,20.05,587.0,873.55,659.71
2018,4,22,16,0,821.0,94.0,1.6,19.6,537.0,824.02,629.57
2018,4,22,16,15,794.0,91.0,1.55,19.2,485.0,768.11,593.63
2018,4,22,16,30,767.0,88.0,1.5,18.8,433.0,711.45,556.34
2018,4,22,16,45,729.5,83.5,1.5,18.35,378.5,649.04,514.29
2018,4,22,17,0,692.0,79.0,1.5,17.9,324.0,584.06,467.51
2018,4,22,17,15,631.5,73.5,1.45,17.05,269.0,505.0,407.71
2018,4,22,17,30,571.0,68.0,1.4,16.2,214.0,430.18,348.52
2018,4,22,17,45,470.0,59.0,1.4,15.35,160.5,335.22,270.8
2018,4,22,18,0,369.0,50.0,1.4,14.5,107.0,250.06,198.35
2018,4,22,18,15,262.5,37.0,1.4,14.0,70.0,170.24,126.76
2018,4,22,18,30,156.0,24.0,1.4,13.5,33.0,94.3,9.56
2018,4,22,18,45,78.0,12.0,1.35,13.0,16.5,33.43,0.0
2018,4,22,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,23,5,15,3.5,3.5,0.75,10.4,3.5,0.0,0.0
2018,4,23,5,30,7.0,7.0,0.7,10.7,7.0,6.37,0.0
2018,4,23,5,45,90.5,23.5,0.65,10.95,33.0,19.05,2.74
2018,4,23,6,0,174.0,40.0,0.6,11.2,59.0,31.0,21.03
2018,4,23,6,15,244.5,54.5,0.55,11.6,97.5,41.53,31.32
2018,4,23,6,30,315.0,69.0,0.5,12.0,136.0,51.69,40.81
2018,4,23,6,45,411.0,80.5,0.5,12.4,193.0,59.38,47.86
2018,4,23,7,0,507.0,92.0,0.5,12.8,250.0,68.32,55.76
2018,4,23,7,15,446.0,112.5,0.45,13.4,270.5,79.37,65.28
2018,4,23,7,30,385.0,133.0,0.4,14.0,291.0,91.08,75.13
2018,4,23,7,45,412.5,150.5,0.4,14.65,340.0,123.58,86.69
2018,4,23,8,0,440.0,168.0,0.4,15.3,389.0,170.2,116.35
2018,4,23,8,15,578.0,154.0,0.4,15.9,475.0,217.45,147.14
2018,4,23,8,30,716.0,140.0,0.4,16.5,561.0,279.41,193.27
2018,4,23,8,45,726.0,148.5,0.4,17.1,604.0,337.31,241.99
2018,4,23,9,0,736.0,157.0,0.4,17.7,647.0,395.83,290.26
2018,4,23,9,15,786.0,146.0,0.4,18.25,698.5,458.64,339.82
2018,4,23,9,30,836.0,135.0,0.4,18.8,750.0,521.56,388.08
2018,4,23,9,45,864.5,128.0,0.4,19.35,790.5,580.27,431.85
2018,4,23,10,0,893.0,121.0,0.4,19.9,831.0,639.84,474.64
2018,4,23,10,15,900.0,122.5,0.45,20.25,859.5,693.19,512.56
2018,4,23,10,30,907.0,124.0,0.5,20.6,888.0,744.94,548.32
2018,4,23,10,45,911.0,125.5,0.55,20.95,909.0,792.64,579.88
2018,4,23,11,0,915.0,127.0,0.6,21.3,930.0,838.02,608.21
2018,4,23,11,15,916.5,128.0,0.65,21.4,943.0,878.4,633.67
2018,4,23,11,30,918.0,129.0,0.7,21.5,956.0,915.9,657.22
2018,4,23,11,45,919.0,130.0,0.75,21.65,962.0,949.94,678.4
2018,4,23,12,0,920.0,131.0,0.8,21.8,968.0,980.79,697.58
2018,4,23,12,15,912.5,135.0,0.85,21.85,963.5,1003.19,711.87
2018,4,23,12,30,905.0,139.0,0.9,21.9,959.0,1021.84,724.04
2018,4,23,12,45,906.5,135.5,0.95,21.9,949.5,1038.19,735.09
2018,4,23,13,0,908.0,132.0,1.0,21.9,940.0,1050.82,744.01
2018,4,23,13,15,879.5,144.0,1.05,21.75,914.0,1045.17,742.34
2018,4,23,13,30,851.0,156.0,1.1,21.6,888.0,1048.47,746.54
2018,4,23,13,45,828.0,161.5,1.15,21.5,856.5,1034.48,739.9
2018,4,23,14,0,805.0,167.0,1.2,21.4,825.0,1016.81,731.22
2018,4,23,14,15,728.5,191.5,1.25,21.15,769.5,970.82,705.02
2018,4,23,14,30,652.0,216.0,1.3,20.9,714.0,914.71,672.07
2018,4,23,14,45,652.5,201.5,1.35,20.6,678.5,891.34,660.22
2018,4,23,15,0,653.0,187.0,1.4,20.3,643.0,864.77,645.71
2018,4,23,15,15,655.5,170.0,1.4,20.3,603.5,834.25,627.07
2018,4,23,15,30,658.0,153.0,1.4,20.3,564.0,800.51,606.16
2018,4,23,15,45,664.0,138.5,1.45,19.55,525.5,769.59,589.21
2018,4,23,16,0,670.0,124.0,1.5,18.8,487.0,735.5,569.61
2018,4,23,16,15,668.5,112.5,1.5,18.2,444.5,695.78,544.75
2018,4,23,16,30,667.0,101.0,1.5,17.6,402.0,653.75,517.64
2018,4,23,16,45,650.5,93.5,1.5,17.05,357.0,603.5,483.08
2018,4,23,17,0,634.0,86.0,1.5,16.5,312.0,552.68,446.05
2018,4,23,17,15,560.0,79.5,1.45,15.85,255.0,466.72,379.73
