Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,30,486.0,73.0,1.4,15.2,198.0,386.49,315.44
2018,4,23,17,45,414.5,62.5,1.35,14.55,152.0,309.71,251.43
2018,4,23,18,0,343.0,52.0,1.3,13.9,106.0,238.78,190.04
2018,4,23,18,15,237.5,38.0,1.25,13.45,69.0,160.88,120.6
2018,4,23,18,30,132.0,24.0,1.2,13.0,32.0,86.32,18.56
2018,4,23,18,45,66.0,12.0,1.15,12.55,16.0,29.94,0.0
2018,4,23,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.05,9.2,6.5,0.0,0.0
2018,4,24,5,30,70.0,12.0,1.0,9.6,13.0,10.91,0.0
2018,4,24,5,45,194.0,25.5,0.95,10.0,44.5,20.15,5.4
2018,4,24,6,0,318.0,39.0,0.9,10.4,76.0,32.06,22.16
2018,4,24,6,15,414.0,49.5,0.9,10.8,123.0,39.42,29.58
2018,4,24,6,30,510.0,60.0,0.9,11.2,170.0,46.55,36.35
2018,4,24,6,45,573.5,67.0,0.9,11.6,222.5,50.34,39.91
2018,4,24,7,0,637.0,74.0,0.9,12.0,275.0,54.06,43.2
2018,4,24,7,15,679.5,79.0,0.9,12.35,328.5,55.99,44.79
2018,4,24,7,30,722.0,84.0,0.9,12.7,382.0,57.88,46.26
2018,4,24,7,45,752.5,87.5,0.85,13.1,434.5,101.53,59.01
2018,4,24,8,0,783.0,91.0,0.8,13.5,487.0,158.21,92.88
2018,4,24,8,15,804.5,95.5,0.85,13.95,537.5,217.75,139.6
2018,4,24,8,30,826.0,100.0,0.9,14.4,588.0,279.57,192.38
2018,4,24,8,45,842.5,103.0,0.9,14.8,634.5,340.65,245.62
2018,4,24,9,0,859.0,106.0,0.9,15.2,681.0,402.83,298.89
2018,4,24,9,15,872.0,108.0,0.9,15.55,722.5,466.37,351.63
2018,4,24,9,30,885.0,110.0,0.9,15.9,764.0,526.29,399.83
2018,4,24,9,45,894.0,111.5,0.95,16.25,798.5,583.4,444.62
2018,4,24,10,0,903.0,113.0,1.0,16.6,833.0,639.56,487.19
2018,4,24,10,15,909.5,114.5,1.05,16.8,861.5,692.91,526.7
2018,4,24,10,30,916.0,116.0,1.1,17.0,890.0,744.58,563.93
2018,4,24,10,45,921.0,117.5,1.15,17.25,912.0,793.24,597.17
2018,4,24,11,0,926.0,119.0,1.2,17.5,934.0,839.64,627.37
2018,4,24,11,15,930.0,118.5,1.25,17.6,948.0,880.93,654.25
2018,4,24,11,30,934.0,118.0,1.3,17.7,962.0,919.45,679.2
2018,4,24,11,45,936.5,117.5,1.35,17.8,968.0,953.69,701.27
2018,4,24,12,0,939.0,117.0,1.4,17.9,974.0,984.73,721.28
2018,4,24,12,15,940.5,115.5,1.45,17.95,972.0,1010.5,738.07
2018,4,24,12,30,942.0,114.0,1.5,18.0,970.0,1032.7,752.7
2018,4,24,12,45,942.5,112.0,1.55,18.1,960.5,1049.72,764.02
2018,4,24,13,0,943.0,110.0,1.6,18.2,951.0,1062.9,773.09
2018,4,24,13,15,922.5,118.0,1.65,18.15,927.5,1061.51,773.53
2018,4,24,13,30,902.0,126.0,1.7,18.1,904.0,1056.09,771.72
2018,4,24,13,45,911.5,116.5,1.75,18.05,883.0,1058.79,775.26
2018,4,24,14,0,921.0,107.0,1.8,18.0,862.0,1057.27,776.14
2018,4,24,14,15,911.0,106.5,1.8,17.85,829.0,1041.88,767.83
2018,4,24,14,30,901.0,106.0,1.8,17.7,796.0,1022.85,757.42
2018,4,24,14,45,881.5,107.5,1.8,17.55,754.5,993.32,740.2
2018,4,24,15,0,862.0,109.0,1.8,17.4,713.0,960.88,721.1
2018,4,24,15,15,847.5,105.0,1.8,17.4,668.0,933.67,705.01
2018,4,24,15,30,833.0,101.0,1.8,17.4,623.0,893.89,680.26
2018,4,24,15,45,806.5,99.5,1.8,16.85,572.5,844.08,649.77
2018,4,24,16,0,780.0,98.0,1.8,16.3,522.0,792.88,617.71
2018,4,24,16,15,746.5,93.5,1.8,15.85,467.5,731.54,577.33
2018,4,24,16,30,713.0,89.0,1.8,15.4,413.0,673.8,538.53
2018,4,24,16,45,684.0,85.0,1.75,15.0,364.5,616.89,498.7
2018,4,24,17,0,655.0,81.0,1.7,14.6,316.0,560.42,456.38
2018,4,24,17,15,607.5,74.0,1.7,13.95,264.5,489.62,401.69
2018,4,24,17,30,560.0,67.0,1.7,13.3,213.0,421.93,347.03
2018,4,24,17,45,484.0,58.5,1.65,12.7,164.0,341.32,279.24
2018,4,24,18,0,408.0,50.0,1.6,12.1,115.0,267.76,214.91
2018,4,24,18,15,289.0,37.5,1.55,11.65,75.0,180.77,137.37
2018,4,24,18,30,170.0,25.0,1.5,11.2,35.0,101.14,32.4
2018,4,24,18,45,85.0,12.5,1.45,10.75,17.5,35.84,0.0
2018,4,24,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.0,1.2,7.6,7.0,0.0,0.0
2018,4,25,5,30,68.0,12.0,1.2,8.0,14.0,10.91,0.0
2018,4,25,5,45,182.0,26.5,1.2,8.45,45.0,20.89,7.52
2018,4,25,6,0,296.0,41.0,1.2,8.9,76.0,31.92,22.29
2018,4,25,6,15,337.0,51.5,1.2,9.2,110.5,39.36,29.76
2018,4,25,6,30,378.0,62.0,1.2,9.5,145.0,46.52,36.6
2018,4,25,6,45,317.5,82.5,1.15,9.8,165.0,60.19,49.09
2018,4,25,7,0,257.0,103.0,1.1,10.1,185.0,77.44,64.55
2018,4,25,7,15,319.0,115.5,1.05,10.5,236.0,80.34,66.88
2018,4,25,7,30,381.0,128.0,1.0,10.9,287.0,87.3,72.74
2018,4,25,7,45,357.0,136.0,0.95,11.3,300.0,111.93,79.22
2018,4,25,8,0,333.0,144.0,0.9,11.7,313.0,141.82,99.45
2018,4,25,8,15,396.0,163.5,0.9,12.15,384.5,192.8,137.93
2018,4,25,8,30,459.0,183.0,0.9,12.6,456.0,251.99,184.95
2018,4,25,8,45,648.0,147.5,0.85,13.1,565.5,314.41,231.98
2018,4,25,9,0,837.0,112.0,0.8,13.6,675.0,400.8,299.37
2018,4,25,9,15,849.5,114.5,0.8,14.05,715.5,460.38,348.87
2018,4,25,9,30,862.0,117.0,0.8,14.5,756.0,521.83,398.06
2018,4,25,9,45,871.0,119.0,0.85,14.95,790.5,578.09,442.07
2018,4,25,10,0,880.0,121.0,0.9,15.4,825.0,633.45,483.93
2018,4,25,10,15,886.5,122.5,0.9,15.75,853.0,685.63,521.83
2018,4,25,10,30,893.0,124.0,0.9,16.1,881.0,736.19,557.36
2018,4,25,10,45,896.5,125.0,0.95,16.45,901.0,782.24,588.88
2018,4,25,11,0,900.0,126.0,1.0,16.8,921.0,825.97,617.12
2018,4,25,11,15,902.0,127.5,1.1,16.95,934.5,866.42,644.15
2018,4,25,11,30,904.0,129.0,1.2,17.1,948.0,904.1,669.27
2018,4,25,11,45,904.0,129.5,1.3,17.3,952.5,936.15,690.53
2018,4,25,12,0,904.0,130.0,1.4,17.5,957.0,965.0,709.75
2018,4,25,12,15,904.0,129.0,1.45,17.5,954.5,989.08,725.72
2018,4,25,12,30,904.0,128.0,1.5,17.5,952.0,1009.68,739.59
2018,4,25,12,45,903.0,126.5,1.6,17.55,942.0,1025.24,750.98
2018,4,25,13,0,902.0,125.0,1.7,17.6,932.0,1037.08,760.17
2018,4,25,13,15,896.5,125.0,1.75,17.55,913.5,1042.18,764.72
2018,4,25,13,30,891.0,125.0,1.8,17.5,895.0,1043.47,767.04
2018,4,25,13,45,883.0,125.0,1.85,17.45,869.5,1038.45,765.47
2018,4,25,14,0,875.0,125.0,1.9,17.4,844.0,1029.71,761.68
2018,4,25,14,15,864.0,124.0,1.9,17.25,811.0,1013.27,752.61
2018,4,25,14,30,853.0,123.0,1.9,17.1,778.0,1004.3,748.61
2018,4,25,14,45,838.0,122.0,1.95,16.9,739.0,976.97,733.28
2018,4,25,15,0,823.0,121.0,2.0,16.7,700.0,946.61,715.98
2018,4,25,15,15,807.0,118.0,2.0,16.7,656.5,910.23,693.36
2018,4,25,15,30,791.0,115.0,2.0,16.7,613.0,871.35,668.88
2018,4,25,15,45,766.5,113.0,2.05,16.1,564.5,823.88,640.02
2018,4,25,16,0,742.0,111.0,2.1,15.5,516.0,779.6,612.8
2018,4,25,16,15,709.5,107.0,2.05,15.0,464.0,721.1,573.51
2018,4,25,16,30,677.0,103.0,2.0,14.5,412.0,662.6,533.36
2018,4,25,16,45,635.5,97.5,2.0,14.05,359.5,596.27,485.53
2018,4,25,17,0,594.0,92.0,2.0,13.6,307.0,531.58,436.58
2018,4,25,17,15,539.5,84.0,2.0,12.95,255.5,458.05,378.94
2018,4,25,17,30,485.0,76.0,2.0,12.3,204.0,388.39,322.04
2018,4,25,17,45,406.5,65.5,1.95,11.7,156.5,305.32,251.78
2018,4,25,18,0,328.0,55.0,1.9,11.1,109.0,234.7,189.75
2018,4,25,18,15,223.5,40.0,1.8,10.75,71.0,156.79,120.06
2018,4,25,18,30,119.0,25.0,1.7,10.4,33.0,83.82,32.69
2018,4,25,18,45,59.5,12.5,1.65,10.05,16.5,28.48,0.0
2018,4,25,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,26,5,15,14.0,4.5,1.35,7.45,5.0,0.0,0.0
2018,4,26,5,30,28.0,9.0,1.4,7.8,10.0,8.19,0.0
2018,4,26,5,45,120.0,25.0,1.45,8.1,38.5,19.56,7.83
2018,4,26,6,0,212.0,41.0,1.5,8.4,67.0,31.67,22.23
2018,4,26,6,15,233.5,55.0,1.5,8.75,96.5,41.64,31.9
2018,4,26,6,30,255.0,69.0,1.5,9.1,126.0,51.17,40.87
2018,4,26,6,45,195.0,95.5,1.5,9.4,146.0,72.14,59.94
2018,4,26,7,0,135.0,122.0,1.5,9.7,166.0,93.45,78.97
2018,4,26,7,15,206.5,138.5,1.5,10.1,219.0,100.19,84.66
2018,4,26,7,30,278.0,155.0,1.5,10.5,272.0,110.66,93.52
2018,4,26,7,45,436.0,145.5,1.5,10.85,356.0,123.51,86.48
2018,4,26,8,0,594.0,136.0,1.5,11.2,440.0,167.37,109.47
2018,4,26,8,15,689.0,123.0,1.5,11.6,509.5,215.56,144.54
2018,4,26,8,30,784.0,110.0,1.5,12.0,579.0,279.65,196.74
2018,4,26,8,45,802.0,113.0,1.5,12.4,624.5,338.56,248.83
2018,4,26,9,0,820.0,116.0,1.5,12.8,670.0,398.81,301.32
2018,4,26,9,15,839.0,115.5,1.5,13.15,712.0,457.57,351.33
2018,4,26,9,30,858.0,115.0,1.5,13.5,754.0,519.0,401.69
2018,4,26,9,45,875.0,113.5,1.5,13.85,791.0,576.28,447.31
2018,4,26,10,0,892.0,112.0,1.5,14.2,828.0,633.42,491.26
2018,4,26,10,15,899.5,113.0,1.55,14.4,856.5,686.22,531.26
2018,4,26,10,30,907.0,114.0,1.6,14.6,885.0,737.45,569.07
2018,4,26,10,45,912.5,114.5,1.65,14.85,906.5,784.95,602.23
2018,4,26,11,0,918.0,115.0,1.7,15.1,928.0,830.25,632.46
2018,4,26,11,15,921.5,115.5,1.75,15.25,942.0,871.5,659.89
2018,4,26,11,30,925.0,116.0,1.8,15.4,956.0,910.01,685.31
2018,4,26,11,45,926.5,116.5,1.85,15.5,962.0,943.82,707.62
2018,4,26,12,0,928.0,117.0,1.9,15.6,968.0,974.45,727.8
2018,4,26,12,15,928.5,116.5,1.95,15.6,966.0,999.83,744.83
2018,4,26,12,30,929.0,116.0,2.0,15.6,964.0,1021.69,759.66
2018,4,26,12,45,927.5,115.5,2.05,15.6,954.5,1037.95,770.96
2018,4,26,13,0,926.0,115.0,2.1,15.6,945.0,1050.43,779.98
2018,4,26,13,15,922.5,114.0,2.1,15.55,927.0,1056.53,784.5
2018,4,26,13,30,919.0,113.0,2.1,15.5,909.0,1058.74,786.7
2018,4,26,13,45,914.5,111.5,2.15,15.4,884.5,1055.49,786.35
2018,4,26,14,0,910.0,110.0,2.2,15.3,860.0,1048.38,783.65
2018,4,26,14,15,902.0,109.0,2.2,15.15,828.0,1034.49,776.16
2018,4,26,14,30,894.0,108.0,2.2,15.0,796.0,1016.97,766.42
2018,4,26,14,45,884.0,106.0,2.25,14.85,758.0,992.87,752.95
2018,4,26,15,0,874.0,104.0,2.3,14.7,720.0,965.48,737.25
2018,4,26,15,15,859.5,101.5,2.3,14.7,676.0,930.22,715.15
2018,4,26,15,30,845.0,99.0,2.3,14.7,632.0,901.13,697.25
2018,4,26,15,45,826.5,96.0,2.3,14.2,584.0,856.23,669.3
2018,4,26,16,0,808.0,93.0,2.3,13.7,536.0,809.41,639.58
2018,4,26,16,15,781.5,89.5,2.3,13.35,484.5,753.93,602.55
2018,4,26,16,30,755.0,86.0,2.3,13.0,433.0,697.76,564.15
2018,4,26,16,45,719.0,81.5,2.3,12.65,379.5,636.65,520.89
2018,4,26,17,0,683.0,77.0,2.3,12.3,326.0,573.38,473.21
2018,4,26,17,15,633.5,71.5,2.2,11.95,273.5,501.92,416.32
2018,4,26,17,30,584.0,66.0,2.1,11.6,221.0,433.7,359.85
2018,4,26,17,45,507.5,58.0,2.05,11.2,171.0,352.29,290.61
2018,4,26,18,0,431.0,50.0,2.0,10.8,121.0,277.98,224.99
2018,4,26,18,15,314.5,38.5,1.95,10.5,80.5,191.76,147.79
2018,4,26,18,30,198.0,27.0,1.9,10.2,40.0,114.16,53.05
2018,4,26,18,45,103.0,14.5,1.85,9.9,21.0,42.78,0.0
2018,4,26,19,0,8.0,2.0,1.8,9.6,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,1.8,9.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,27,5,15,9.0,3.5,0.9,10.1,4.0,0.0,0.0
2018,4,27,5,30,18.0,7.0,0.9,10.5,8.0,6.37,0.0
2018,4,27,5,45,122.5,23.0,0.9,10.85,38.0,17.94,7.38
2018,4,27,6,0,227.0,39.0,0.9,11.2,68.0,30.09,20.69
2018,4,27,6,15,211.5,51.5,0.9,11.55,88.5,38.83,29.09
2018,4,27,6,30,196.0,64.0,0.9,11.9,109.0,50.12,39.52
2018,4,27,6,45,105.0,81.0,0.9,12.2,106.0,65.2,53.12
2018,4,27,7,0,14.0,98.0,0.9,12.5,103.0,83.19,69.02
2018,4,27,7,15,12.0,113.0,0.9,12.85,117.5,95.58,79.66
2018,4,27,7,30,10.0,128.0,0.9,13.2,132.0,107.88,90.02
2018,4,27,7,45,79.0,171.5,0.9,13.55,211.5,140.03,109.72
2018,4,27,8,0,148.0,215.0,0.9,13.9,291.0,181.17,138.51
2018,4,27,8,15,181.5,238.0,0.9,14.2,340.5,217.79,165.75
2018,4,27,8,30,215.0,261.0,0.9,14.5,390.0,258.95,197.45
2018,4,27,8,45,182.0,285.5,0.9,14.85,400.5,285.16,219.58
2018,4,27,9,0,149.0,310.0,0.9,15.2,411.0,307.68,238.09
2018,4,27,9,15,144.5,323.0,0.95,15.4,426.0,329.99,255.68
2018,4,27,9,30,140.0,336.0,1.0,15.6,441.0,351.63,272.41
2018,4,27,9,45,117.0,350.0,1.0,15.85,440.5,363.47,281.1
2018,4,27,10,0,94.0,364.0,1.0,16.1,440.0,372.16,287.09
2018,4,27,10,15,107.0,370.0,1.05,16.25,459.0,396.14,305.1
2018,4,27,10,30,120.0,376.0,1.1,16.4,478.0,420.52,323.24
2018,4,27,10,45,275.5,365.5,1.15,16.55,608.0,540.06,413.36
2018,4,27,11,0,431.0,355.0,1.2,16.7,738.0,674.58,510.49
2018,4,27,11,15,414.0,357.5,1.25,16.8,729.5,686.75,517.79
2018,4,27,11,30,397.0,360.0,1.3,16.9,721.0,696.22,524.39
2018,4,27,11,45,281.0,391.0,1.3,16.95,647.5,633.68,478.07
2018,4,27,12,0,165.0,422.0,1.3,17.0,574.0,560.9,424.07
2018,4,27,12,15,219.0,415.0,1.35,17.0,616.0,613.92,464.31
2018,4,27,12,30,273.0,408.0,1.4,17.0,658.0,680.89,512.54
2018,4,27,12,45,274.5,400.0,1.45,17.0,649.0,684.26,515.08
2018,4,27,13,0,276.0,392.0,1.5,17.0,640.0,686.04,517.21
2018,4,27,13,15,472.5,300.5,1.55,16.95,715.0,811.12,610.35
2018,4,27,13,30,669.0,209.0,1.6,16.9,790.0,925.9,691.76
2018,4,27,13,45,737.5,186.0,1.65,16.8,809.5,974.14,723.87
2018,4,27,14,0,806.0,163.0,1.7,16.7,829.0,1011.39,749.53
2018,4,27,14,15,836.0,144.0,1.75,16.55,811.5,1017.29,755.16
2018,4,27,14,30,866.0,125.0,1.8,16.4,794.0,1018.2,758.1
2018,4,27,14,45,854.0,122.5,1.85,16.25,755.0,991.89,743.31
2018,4,27,15,0,842.0,120.0,1.9,16.1,716.0,962.37,726.61
2018,4,27,15,15,826.0,117.5,1.9,16.1,672.0,926.13,704.23
2018,4,27,15,30,810.0,115.0,1.9,16.1,628.0,887.31,679.96
2018,4,27,15,45,789.5,111.5,1.95,15.7,580.0,841.12,651.77
2018,4,27,16,0,769.0,108.0,2.0,15.3,532.0,793.19,621.77
2018,4,27,16,15,740.5,104.0,2.05,15.0,480.5,741.21,587.86
2018,4,27,16,30,712.0,100.0,2.1,14.7,429.0,684.62,549.62
2018,4,27,16,45,672.5,95.0,2.1,14.4,375.5,618.92,502.63
2018,4,27,17,0,633.0,90.0,2.1,14.1,322.0,554.6,454.02
2018,4,27,17,15,579.5,83.0,2.1,13.7,269.5,481.06,396.4
2018,4,27,17,30,526.0,76.0,2.1,13.3,217.0,411.17,339.38
2018,4,27,17,45,447.0,66.5,2.05,12.9,168.0,329.53,270.48
2018,4,27,18,0,368.0,57.0,2.0,12.5,119.0,254.76,205.25
2018,4,27,18,15,256.5,43.0,1.95,12.1,79.0,173.04,133.01
2018,4,27,18,30,145.0,29.0,1.9,11.7,39.0,98.82,50.16
2018,4,27,18,45,74.5,15.5,1.8,11.35,20.5,35.48,0.0
2018,4,27,19,0,4.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.7,10.85,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,5.0,1.4,10.6,5.0,0.0,0.0
2018,4,28,5,30,7.0,10.0,1.5,10.9,10.0,9.1,0.0
2018,4,28,5,45,26.5,23.5,1.55,11.2,26.5,19.94,9.43
2018,4,28,6,0,46.0,37.0,1.6,11.5,43.0,30.95,21.46
2018,4,28,6,15,71.5,55.5,1.65,11.8,69.5,45.39,34.89
2018,4,28,6,30,97.0,74.0,1.7,12.1,96.0,59.47,47.83
2018,4,28,6,45,158.0,98.0,1.8,12.4,145.0,73.64,60.59
2018,4,28,7,0,219.0,122.0,1.9,12.7,194.0,89.84,74.87
2018,4,28,7,15,383.0,119.5,1.85,12.95,272.0,83.12,68.68
2018,4,28,7,30,547.0,117.0,1.8,13.2,350.0,80.55,66.13
2018,4,28,7,45,526.0,134.0,1.8,13.45,381.5,122.24,81.28
2018,4,28,8,0,505.0,151.0,1.8,13.7,413.0,169.26,113.77
2018,4,28,8,15,286.0,194.5,1.75,13.85,345.5,201.58,149.24
2018,4,28,8,30,67.0,238.0,1.7,14.0,278.0,210.73,165.63
2018,4,28,8,45,50.5,238.0,1.65,14.2,269.5,213.37,168.13
2018,4,28,9,0,34.0,238.0,1.6,14.4,261.0,213.31,168.22
2018,4,28,9,15,17.0,185.0,1.6,14.55,196.5,168.87,132.74
2018,4,28,9,30,0.0,132.0,1.6,14.7,132.0,116.61,90.48
2018,4,28,9,45,1.5,145.5,1.6,14.85,146.5,129.37,100.69
2018,4,28,10,0,3.0,159.0,1.6,15.0,161.0,142.39,110.94
2018,4,28,10,15,9.0,208.5,1.65,15.1,216.0,190.12,148.87
2018,4,28,10,30,15.0,258.0,1.7,15.2,271.0,238.85,186.94
2018,4,28,10,45,70.5,333.5,1.7,15.25,396.0,351.86,274.89
2018,4,28,11,0,126.0,409.0,1.7,15.3,521.0,475.04,367.29
2018,4,28,11,15,86.5,391.0,1.75,15.3,468.5,429.27,331.85
2018,4,28,11,30,47.0,373.0,1.8,15.3,416.0,385.03,298.02
2018,4,28,11,45,48.5,390.5,1.8,15.25,435.0,407.59,315.16
2018,4,28,12,0,50.0,408.0,1.8,15.2,454.0,430.49,332.11
2018,4,28,12,15,36.0,353.0,1.85,15.15,386.0,367.95,285.17
2018,4,28,12,30,22.0,298.0,1.9,15.1,318.0,303.64,236.44
2018,4,28,12,45,37.0,335.0,1.95,15.05,368.5,357.2,278.32
2018,4,28,13,0,52.0,372.0,2.0,15.0,419.0,412.17,320.29
2018,4,28,13,15,61.0,383.0,2.05,14.9,437.0,435.56,338.28
2018,4,28,13,30,70.0,394.0,2.1,14.8,455.0,459.17,356.61
2018,4,28,13,45,59.5,367.5,2.15,14.75,418.5,423.38,330.03
2018,4,28,14,0,49.0,341.0,2.2,14.7,382.0,386.95,302.97
2018,4,28,14,15,100.0,355.0,2.25,14.7,434.0,455.18,357.29
2018,4,28,14,30,151.0,369.0,2.3,14.7,486.0,540.37,422.7
2018,4,28,14,45,152.5,345.5,2.3,14.65,458.5,516.5,405.57
2018,4,28,15,0,154.0,322.0,2.3,14.6,431.0,491.61,388.25
2018,4,28,15,15,110.5,295.5,2.3,14.6,371.5,420.32,333.87
2018,4,28,15,30,67.0,269.0,2.3,14.6,312.0,334.37,267.21
2018,4,28,15,45,125.5,247.0,2.3,14.3,319.5,377.07,304.12
2018,4,28,16,0,184.0,225.0,2.3,14.0,327.0,399.25,324.39
2018,4,28,16,15,265.0,199.0,2.3,13.8,330.0,444.44,362.83
2018,4,28,16,30,346.0,173.0,2.3,13.6,333.0,466.79,383.09
2018,4,28,16,45,323.5,152.5,2.3,13.45,288.0,413.02,341.2
2018,4,28,17,0,301.0,132.0,2.3,13.3,243.0,360.2,299.39
2018,4,28,17,15,300.0,112.0,2.3,12.95,208.0,322.59,269.19
2018,4,28,17,30,299.0,92.0,2.3,12.6,173.0,295.72,246.31
2018,4,28,17,45,294.0,73.5,2.25,12.3,138.5,255.59,211.12
2018,4,28,18,0,289.0,55.0,2.2,12.0,104.0,215.31,174.25
2018,4,28,18,15,229.5,42.0,2.1,11.75,72.5,160.3,123.73
2018,4,28,18,30,170.0,29.0,2.0,11.5,41.0,107.84,59.47
2018,4,28,18,45,89.5,15.5,1.95,11.2,21.5,39.76,0.0
2018,4,28,19,0,9.0,2.0,1.9,10.9,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.9,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,5,15,33.5,8.5,1.8,10.4,9.5,0.0,0.0
2018,4,29,5,30,67.0,17.0,1.9,10.6,19.0,15.46,0.0
2018,4,29,5,45,105.5,21.5,1.95,10.85,32.0,16.67,7.38
2018,4,29,6,0,144.0,26.0,2.0,11.1,45.0,19.81,11.79
2018,4,29,6,15,72.0,19.0,2.1,11.3,28.5,14.04,6.96
2018,4,29,6,30,0.0,12.0,2.2,11.5,12.0,10.54,3.9
2018,4,29,6,45,0.0,16.0,2.25,11.7,16.0,14.06,7.12
2018,4,29,7,0,0.0,20.0,2.3,11.9,20.0,17.59,10.31
2018,4,29,7,15,0.0,26.5,2.35,12.05,26.5,23.34,15.45
2018,4,29,7,30,0.0,33.0,2.4,12.2,33.0,29.09,20.55
2018,4,29,7,45,1.5,62.5,2.4,12.35,63.5,55.33,41.71
2018,4,29,8,0,3.0,92.0,2.4,12.5,94.0,81.63,63.63
2018,4,29,8,15,10.5,148.5,2.45,12.7,155.0,130.08,103.4
2018,4,29,8,30,18.0,205.0,2.5,12.9,216.0,178.9,142.76
2018,4,29,8,45,12.0,190.0,2.5,13.1,197.5,167.64,133.3
2018,4,29,9,0,6.0,175.0,2.5,13.3,179.0,154.69,122.56
2018,4,29,9,15,6.0,178.0,2.5,13.55,182.5,158.25,125.12
2018,4,29,9,30,6.0,181.0,2.5,13.8,186.0,161.74,127.6
2018,4,29,9,45,4.5,166.5,2.55,14.0,170.0,149.23,117.19
2018,4,29,10,0,3.0,152.0,2.6,14.2,154.0,136.27,106.47
2018,4,29,10,15,1.5,137.0,2.6,14.25,138.0,122.49,95.14
2018,4,29,10,30,0.0,122.0,2.6,14.3,122.0,108.42,83.57
2018,4,29,10,45,3.0,149.5,2.6,14.4,152.0,135.19,105.22
2018,4,29,11,0,6.0,177.0,2.6,14.5,182.0,162.41,127.0
2018,4,29,11,15,9.5,212.5,2.65,14.5,221.0,197.71,155.11
2018,4,29,11,30,13.0,248.0,2.7,14.5,260.0,233.65,183.47
2018,4,29,11,45,9.0,207.5,2.7,14.5,216.0,194.28,152.14
2018,4,29,12,0,5.0,167.0,2.7,14.5,172.0,154.39,120.3
2018,4,29,12,15,12.5,223.5,2.7,14.5,235.0,213.52,167.72
2018,4,29,12,30,20.0,280.0,2.7,14.5,298.0,284.03,223.13
2018,4,29,12,45,21.5,291.5,2.65,14.5,311.0,298.72,234.39
2018,4,29,13,0,23.0,303.0,2.6,14.5,324.0,313.56,245.95
2018,4,29,13,15,37.5,316.0,2.6,14.5,349.0,343.15,269.49
2018,4,29,13,30,52.0,329.0,2.6,14.5,374.0,373.12,293.17
2018,4,29,13,45,71.5,360.5,2.6,14.5,421.0,427.83,335.59
2018,4,29,14,0,91.0,392.0,2.6,14.5,468.0,483.58,378.21
2018,4,29,14,15,86.5,354.0,2.6,14.45,424.0,440.21,346.02
2018,4,29,14,30,82.0,316.0,2.6,14.4,380.0,396.19,313.46
2018,4,29,14,45,220.5,288.0,2.6,14.35,447.5,535.92,425.25
2018,4,29,15,0,359.0,260.0,2.6,14.3,515.0,634.91,503.27
2018,4,29,15,15,503.5,208.0,2.6,14.3,542.0,722.98,572.11
2018,4,29,15,30,648.0,156.0,2.6,14.3,569.0,791.03,624.24
2018,4,29,15,45,715.5,127.5,2.65,14.05,551.5,798.21,631.54
2018,4,29,16,0,783.0,99.0,2.7,13.8,534.0,793.53,630.94
2018,4,29,16,15,758.5,95.0,2.7,13.55,483.5,740.05,594.28
2018,4,29,16,30,734.0,91.0,2.7,13.3,433.0,689.32,559.27
2018,4,29,16,45,701.5,85.5,2.7,13.1,381.0,627.29,514.58
2018,4,29,17,0,669.0,80.0,2.7,12.9,329.0,566.04,467.68
2018,4,29,17,15,621.5,74.0,2.65,12.6,277.0,496.02,411.88
2018,4,29,17,30,574.0,68.0,2.6,12.3,225.0,429.07,356.45
2018,4,29,17,45,497.5,60.0,2.55,12.0,175.0,348.34,287.64
2018,4,29,18,0,421.0,52.0,2.5,11.7,125.0,274.72,222.69
2018,4,29,18,15,298.0,40.0,2.45,11.4,83.0,184.82,143.4
2018,4,29,18,30,175.0,28.0,2.4,11.1,41.0,108.58,63.55
2018,4,29,18,45,92.0,15.0,2.35,10.85,21.5,40.0,0.0
2018,4,29,19,0,9.0,2.0,2.3,10.6,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.25,10.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.8,10.05,1.5,1.36,0.0
2018,4,30,5,30,0.0,3.0,1.8,10.2,3.0,2.73,0.0
2018,4,30,5,45,0.0,4.5,1.8,10.35,4.5,3.94,0.0
2018,4,30,6,0,0.0,6.0,1.8,10.5,6.0,5.26,0.0
2018,4,30,6,15,0.0,12.0,1.8,10.7,12.0,10.53,3.85
2018,4,30,6,30,0.0,18.0,1.8,10.9,18.0,15.82,8.73
2018,4,30,6,45,4.5,47.5,1.85,11.1,49.0,41.93,32.43
2018,4,30,7,0,9.0,77.0,1.9,11.3,80.0,67.28,55.16
2018,4,30,7,15,5.0,90.5,1.85,11.55,92.0,78.62,65.05
2018,4,30,7,30,1.0,104.0,1.8,11.8,104.0,89.86,74.72
2018,4,30,7,45,2.0,124.5,1.8,12.05,125.5,107.03,85.36
2018,4,30,8,0,3.0,145.0,1.8,12.3,147.0,124.58,99.5
2018,4,30,8,15,30.5,197.0,1.8,12.55,215.5,166.69,132.51
2018,4,30,8,30,58.0,249.0,1.8,12.8,284.0,216.69,171.61
2018,4,30,8,45,70.0,276.5,1.8,13.05,322.0,248.37,196.31
2018,4,30,9,0,82.0,304.0,1.8,13.3,360.0,282.01,222.51
2018,4,30,9,15,89.0,317.0,1.85,13.5,381.0,304.17,239.74
2018,4,30,9,30,96.0,330.0,1.9,13.7,402.0,327.03,257.45
2018,4,30,9,45,91.0,352.0,1.95,13.9,423.0,351.45,276.09
2018,4,30,10,0,86.0,374.0,2.0,14.1,444.0,375.59,294.23
2018,4,30,10,15,60.5,360.5,2.05,14.15,410.5,355.91,278.72
2018,4,30,10,30,35.0,347.0,2.1,14.2,377.0,332.78,260.49
2018,4,30,10,45,33.5,348.5,2.2,14.25,378.0,337.66,264.24
2018,4,30,11,0,32.0,350.0,2.3,14.3,379.0,342.23,267.64
2018,4,30,11,15,60.5,342.5,2.4,14.25,398.0,362.87,284.49
2018,4,30,11,30,89.0,335.0,2.5,14.2,417.0,393.3,308.77
2018,4,30,11,45,137.5,329.5,2.55,14.15,456.5,437.81,344.23
2018,4,30,12,0,186.0,324.0,2.6,14.1,496.0,493.94,387.99
2018,4,30,12,15,142.0,345.0,2.65,14.0,476.0,471.55,369.77
2018,4,30,12,30,98.0,366.0,2.7,13.9,456.0,456.4,357.14
2018,4,30,12,45,178.0,371.0,2.75,13.8,532.5,545.25,426.8
2018,4,30,13,0,258.0,376.0,2.8,13.7,609.0,650.2,506.16
2018,4,30,13,15,196.5,378.5,2.85,13.7,554.0,582.26,454.58
2018,4,30,13,30,135.0,381.0,2.9,13.7,499.0,526.96,412.4
2018,4,30,13,45,169.5,369.0,2.95,13.7,513.0,552.4,433.61
2018,4,30,14,0,204.0,357.0,3.0,13.7,527.0,576.74,453.56
2018,4,30,14,15,332.0,321.5,3.0,13.6,585.5,684.92,538.06
2018,4,30,14,30,460.0,286.0,3.0,13.5,644.0,788.94,617.1
2018,4,30,14,45,460.0,269.5,3.05,13.35,612.5,766.02,601.8
2018,4,30,15,0,460.0,253.0,3.1,13.2,581.0,740.77,585.7
2018,4,30,15,15,467.0,237.0,3.1,13.2,552.5,720.34,572.58
2018,4,30,15,30,474.0,221.0,3.1,13.2,524.0,697.4,557.47
2018,4,30,15,45,433.0,213.0,3.15,12.85,474.0,638.79,515.21
2018,4,30,16,0,392.0,205.0,3.2,12.5,424.0,581.03,472.85
2018,4,30,16,15,398.5,184.0,3.15,12.25,388.5,548.49,449.9
2018,4,30,16,30,405.0,163.0,3.1,12.0,353.0,513.84,424.61
2018,4,30,16,45,422.0,142.0,3.1,11.75,319.0,484.65,403.26
2018,4,30,17,0,439.0,121.0,3.1,11.5,285.0,452.43,378.61
2018,4,30,17,15,383.5,106.5,3.1,11.25,234.0,379.62,318.98
2018,4,30,17,30,328.0,92.0,3.1,11.0,183.0,311.45,261.58
2018,4,30,17,45,285.5,76.5,3.05,10.75,143.5,253.99,211.57
2018,4,30,18,0,243.0,61.0,3.0,10.5,104.0,200.74,163.82
2018,4,30,18,15,167.0,45.0,2.95,10.3,70.0,129.64,100.71
2018,4,30,18,30,91.0,29.0,2.9,10.1,36.0,74.4,44.59
2018,4,30,18,45,47.0,15.5,2.8,9.95,19.0,27.56,0.0
2018,4,30,19,0,3.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.65,9.7,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,5,15,0.5,4.5,1.85,9.15,4.5,4.09,0.0
2018,5,1,5,30,1.0,9.0,1.9,9.3,9.0,7.91,0.0
2018,5,1,5,45,0.5,22.0,1.9,9.45,22.0,19.39,10.25
2018,5,1,6,0,0.0,35.0,1.9,9.6,35.0,30.74,21.64
2018,5,1,6,15,3.0,53.5,1.9,9.75,54.0,46.19,36.02
2018,5,1,6,30,6.0,72.0,1.9,9.9,73.0,61.46,50.1
2018,5,1,6,45,116.5,97.0,1.85,10.0,136.0,76.41,63.66
2018,5,1,7,0,227.0,122.0,1.8,10.1,199.0,89.84,75.59
2018,5,1,7,15,227.0,142.5,1.75,10.4,230.5,102.73,86.77
2018,5,1,7,30,227.0,163.0,1.7,10.7,262.0,115.03,97.21
2018,5,1,7,45,171.0,189.0,1.65,10.95,269.0,152.2,117.82
2018,5,1,8,0,115.0,215.0,1.6,11.2,276.0,178.26,139.16
2018,5,1,8,15,155.0,240.0,1.6,11.6,330.0,215.34,167.07
2018,5,1,8,30,195.0,265.0,1.6,12.0,384.0,257.87,200.04
2018,5,1,8,45,458.0,213.5,1.55,12.4,521.5,310.44,235.83
2018,5,1,9,0,721.0,162.0,1.5,12.8,659.0,399.62,303.83
2018,5,1,9,15,771.5,150.0,1.5,13.2,710.0,460.92,354.31
2018,5,1,9,30,822.0,138.0,1.5,13.6,761.0,522.24,403.87
2018,5,1,9,45,847.0,131.5,1.5,14.05,798.5,578.29,448.1
2018,5,1,10,0,872.0,125.0,1.5,14.5,836.0,634.83,491.28
2018,5,1,10,15,879.5,126.0,1.55,14.8,864.0,686.33,529.96
2018,5,1,10,30,887.0,127.0,1.6,15.1,892.0,736.31,566.52
2018,5,1,10,45,892.0,128.5,1.65,15.4,913.0,783.13,599.38
2018,5,1,11,0,897.0,130.0,1.7,15.7,934.0,827.79,629.01
2018,5,1,11,15,900.5,130.0,1.7,15.85,947.5,867.53,654.82
2018,5,1,11,30,904.0,130.0,1.7,16.0,961.0,904.6,678.65
2018,5,1,11,45,906.0,130.5,1.75,16.2,967.0,937.97,700.34
2018,5,1,12,0,908.0,131.0,1.8,16.4,973.0,968.29,719.99
2018,5,1,12,15,909.0,130.5,1.85,16.45,971.5,993.52,736.72
2018,5,1,12,30,910.0,130.0,1.9,16.5,970.0,1015.35,751.34
2018,5,1,12,45,909.5,128.0,1.95,16.6,960.0,1030.72,761.73
2018,5,1,13,0,909.0,126.0,2.0,16.7,950.0,1042.38,769.91
2018,5,1,13,15,906.0,124.5,2.05,16.7,932.0,1048.28,774.8
2018,5,1,13,30,903.0,123.0,2.1,16.7,914.0,1050.34,777.4
2018,5,1,13,45,897.5,121.5,2.1,16.65,889.0,1046.06,775.55
2018,5,1,14,0,892.0,120.0,2.1,16.6,864.0,1037.99,771.45
2018,5,1,14,15,883.0,118.5,2.15,16.5,831.5,1022.71,763.54
2018,5,1,14,30,874.0,117.0,2.2,16.4,799.0,1003.89,753.41
2018,5,1,14,45,862.5,115.0,2.25,16.25,760.5,978.69,739.19
2018,5,1,15,0,851.0,113.0,2.3,16.1,722.0,960.21,729.51
2018,5,1,15,15,803.0,121.5,2.3,16.1,668.0,906.54,694.72
2018,5,1,15,30,755.0,130.0,2.3,16.1,614.0,856.78,662.51
2018,5,1,15,45,716.0,127.5,2.35,15.6,559.0,797.34,624.4
2018,5,1,16,0,677.0,125.0,2.4,15.1,504.0,737.63,585.13
2018,5,1,16,15,641.0,120.5,2.45,14.7,452.5,678.23,544.77
2018,5,1,16,30,605.0,116.0,2.5,14.3,401.0,619.28,503.09
2018,5,1,16,45,600.0,102.0,2.5,13.85,356.5,572.81,469.52
2018,5,1,17,0,595.0,88.0,2.5,13.4,312.0,524.83,433.42
2018,5,1,17,15,564.5,79.5,2.5,12.95,266.0,466.09,386.9
2018,5,1,17,30,534.0,71.0,2.5,12.5,220.0,408.9,339.75
2018,5,1,17,45,461.0,63.5,2.5,12.05,172.5,332.68,274.96
2018,5,1,18,0,388.0,56.0,2.5,11.6,125.0,263.05,213.71
2018,5,1,18,15,280.5,44.0,2.45,11.25,85.5,182.11,142.1
2018,5,1,18,30,173.0,32.0,2.4,10.9,46.0,114.02,72.79
2018,5,1,18,45,91.5,18.0,2.3,10.55,25.0,42.56,0.0
2018,5,1,19,0,10.0,4.0,2.2,10.2,4.0,0.0,0.0
2018,5,1,19,15,5.0,2.0,2.15,10.1,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,1.2,9.4,2.5,2.27,0.0
2018,5,2,5,30,0.0,5.0,1.2,9.5,5.0,4.38,0.0
2018,5,2,5,45,0.0,11.0,1.2,9.6,11.0,9.66,2.39
2018,5,2,6,0,0.0,17.0,1.2,9.7,17.0,14.94,7.67
2018,5,2,6,15,0.0,27.0,1.15,9.95,27.0,23.77,15.87
2018,5,2,6,30,0.0,37.0,1.1,10.2,37.0,32.61,24.05
2018,5,2,6,45,4.0,70.0,1.1,10.5,71.5,61.05,49.79
2018,5,2,7,0,8.0,103.0,1.1,10.8,106.0,87.3,73.12
2018,5,2,7,15,139.0,133.0,1.1,11.25,194.0,101.89,85.66
2018,5,2,7,30,270.0,163.0,1.1,11.7,282.0,115.32,96.98
2018,5,2,7,45,471.5,143.0,1.05,12.1,381.0,127.87,86.87
2018,5,2,8,0,673.0,123.0,1.0,12.5,480.0,171.77,108.37
2018,5,2,8,15,744.5,113.5,1.0,12.95,543.0,223.65,147.84
2018,5,2,8,30,816.0,104.0,1.0,13.4,606.0,287.93,200.93
2018,5,2,8,45,834.5,106.0,1.0,13.85,652.0,347.68,253.09
2018,5,2,9,0,853.0,108.0,1.0,14.3,698.0,408.73,305.37
2018,5,2,9,15,866.5,108.5,1.0,14.75,738.0,470.44,356.6
2018,5,2,9,30,880.0,109.0,1.0,15.2,778.0,528.37,403.21
2018,5,2,9,45,891.5,109.5,0.95,15.6,813.0,584.98,446.8
2018,5,2,10,0,903.0,110.0,0.9,16.0,848.0,640.88,488.09
2018,5,2,10,15,910.0,110.5,0.95,16.35,876.0,692.91,526.27
2018,5,2,10,30,917.0,111.0,1.0,16.7,904.0,743.28,562.22
2018,5,2,10,45,922.0,112.0,1.0,17.05,925.0,790.75,593.39
2018,5,2,11,0,927.0,113.0,1.0,17.4,946.0,835.95,621.76
2018,5,2,11,15,930.0,113.5,1.1,17.55,959.5,876.61,648.78
2018,5,2,11,30,933.0,114.0,1.2,17.7,973.0,914.48,673.89
2018,5,2,11,45,935.0,113.5,1.25,17.9,978.5,947.56,694.94
2018,5,2,12,0,937.0,113.0,1.3,18.1,984.0,977.46,713.93
2018,5,2,12,15,936.5,113.0,1.35,18.15,981.5,1002.16,730.03
2018,5,2,12,30,936.0,113.0,1.4,18.2,979.0,1023.3,743.99
2018,5,2,12,45,934.5,112.0,1.45,18.2,968.5,1038.81,754.65
2018,5,2,13,0,933.0,111.0,1.5,18.2,958.0,1050.52,763.09
2018,5,2,13,15,928.5,111.0,1.55,18.15,940.0,1056.41,768.17
2018,5,2,13,30,924.0,111.0,1.6,18.1,922.0,1058.41,771.0
2018,5,2,13,45,918.0,110.0,1.65,18.0,896.5,1053.97,770.06
2018,5,2,14,0,912.0,109.0,1.7,17.9,871.0,1045.69,766.85
2018,5,2,14,15,904.0,107.0,1.7,17.75,838.5,1030.56,758.76
2018,5,2,14,30,896.0,105.0,1.7,17.6,806.0,1011.79,748.46
2018,5,2,14,45,885.5,103.5,1.7,17.45,768.0,987.64,734.74
2018,5,2,15,0,875.0,102.0,1.7,17.3,730.0,960.27,718.93
2018,5,2,15,15,861.0,99.5,1.7,17.3,686.0,925.45,697.72
2018,5,2,15,30,847.0,97.0,1.7,17.3,642.0,896.57,680.43
2018,5,2,15,45,829.5,94.0,1.65,16.8,594.5,852.61,653.29
2018,5,2,16,0,812.0,91.0,1.6,16.3,547.0,806.68,624.5
2018,5,2,16,15,788.5,87.5,1.55,15.95,496.5,753.68,589.82
2018,5,2,16,30,765.0,84.0,1.5,15.6,446.0,699.78,553.8
2018,5,2,16,45,732.0,80.0,1.5,15.2,393.5,637.92,511.45
2018,5,2,17,0,699.0,76.0,1.5,14.8,341.0,579.81,469.29
2018,5,2,17,15,653.5,70.5,1.45,14.3,288.5,510.4,415.98
2018,5,2,17,30,608.0,65.0,1.4,13.8,236.0,443.83,362.72
2018,5,2,17,45,538.0,58.0,1.35,13.3,186.0,366.11,298.25
2018,5,2,18,0,468.0,51.0,1.3,12.8,136.0,294.74,236.59
2018,5,2,18,15,359.5,40.5,1.25,12.3,93.5,211.06,163.54
2018,5,2,18,30,251.0,30.0,1.2,11.8,51.0,138.31,90.54
2018,5,2,18,45,138.0,17.0,1.15,11.3,27.5,54.94,0.0
2018,5,2,19,0,25.0,4.0,1.1,10.8,4.0,0.0,0.0
2018,5,2,19,15,12.5,2.0,1.05,10.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,5,15,18.5,5.0,1.3,10.05,6.0,4.55,0.0
2018,5,3,5,30,37.0,10.0,1.3,10.1,12.0,8.43,0.0
2018,5,3,5,45,53.0,16.5,1.3,10.15,22.5,13.75,5.91
2018,5,3,6,0,69.0,23.0,1.3,10.2,33.0,18.94,11.23
2018,5,3,6,15,38.0,33.5,1.25,10.3,39.5,28.84,20.44
2018,5,3,6,30,7.0,44.0,1.2,10.4,46.0,38.84,29.67
2018,5,3,6,45,15.0,71.0,1.15,10.5,76.0,60.54,49.32
2018,5,3,7,0,23.0,98.0,1.1,10.6,106.0,81.12,67.66
2018,5,3,7,15,20.5,107.5,1.1,10.8,115.5,88.75,74.17
2018,5,3,7,30,18.0,117.0,1.1,11.0,125.0,100.15,83.91
2018,5,3,7,45,15.0,127.5,1.1,11.25,134.5,110.4,87.84
2018,5,3,8,0,12.0,138.0,1.1,11.5,144.0,120.38,95.7
2018,5,3,8,15,19.0,159.5,1.15,11.9,170.5,140.7,111.72
2018,5,3,8,30,26.0,181.0,1.2,12.3,197.0,158.26,125.4
2018,5,3,8,45,25.5,198.5,1.2,12.7,215.0,175.35,138.89
2018,5,3,9,0,25.0,216.0,1.2,13.1,233.0,192.63,152.38
2018,5,3,9,15,36.5,256.5,1.25,13.45,283.5,233.8,184.6
2018,5,3,9,30,48.0,297.0,1.3,13.8,334.0,277.02,217.91
2018,5,3,9,45,242.5,288.5,1.35,14.2,486.0,379.86,297.85
2018,5,3,10,0,437.0,280.0,1.4,14.6,638.0,507.39,394.82
2018,5,3,10,15,637.5,216.0,1.4,14.85,758.0,610.27,472.27
2018,5,3,10,30,838.0,152.0,1.4,15.1,878.0,727.31,558.15
2018,5,3,10,45,879.5,136.0,1.45,15.35,914.0,780.44,595.6
2018,5,3,11,0,921.0,120.0,1.5,15.6,950.0,837.52,633.62
2018,5,3,11,15,925.0,120.0,1.5,15.75,963.5,878.31,659.74
2018,5,3,11,30,929.0,120.0,1.5,15.9,977.0,916.4,683.97
2018,5,3,11,45,924.0,123.5,1.5,16.1,980.0,946.89,702.89
2018,5,3,12,0,919.0,127.0,1.5,16.3,983.0,973.91,719.54
2018,5,3,12,15,914.5,129.0,1.55,16.4,979.0,996.44,734.32
2018,5,3,12,30,910.0,131.0,1.6,16.5,975.0,1015.38,746.9
2018,5,3,12,45,927.0,119.0,1.65,16.65,970.5,1037.95,761.79
2018,5,3,13,0,944.0,107.0,1.7,16.8,966.0,1056.81,774.33
2018,5,3,13,15,940.5,106.0,1.75,16.9,948.0,1062.67,778.85
2018,5,3,13,30,937.0,105.0,1.8,17.0,930.0,1064.58,781.15
2018,5,3,13,45,932.0,103.5,1.85,17.05,904.5,1060.52,779.94
2018,5,3,14,0,927.0,102.0,1.9,17.1,879.0,1052.54,776.4
2018,5,3,14,15,919.5,101.0,1.9,17.05,847.0,1038.79,768.84
2018,5,3,14,30,912.0,100.0,1.9,17.0,815.0,1021.37,759.06
2018,5,3,14,45,900.0,99.0,1.9,16.95,776.0,996.03,744.17
2018,5,3,15,0,888.0,98.0,1.9,16.9,737.0,967.46,727.22
2018,5,3,15,15,872.5,96.0,1.9,16.9,692.0,931.49,705.11
2018,5,3,15,30,857.0,94.0,1.9,16.9,647.0,892.92,681.11
2018,5,3,15,45,832.5,91.0,1.9,16.65,595.5,851.0,655.18
2018,5,3,16,0,808.0,88.0,1.9,16.4,544.0,799.13,621.85
2018,5,3,16,15,789.5,86.0,1.9,16.1,497.0,752.13,591.52
2018,5,3,16,30,771.0,84.0,1.9,15.8,450.0,703.82,559.49
