Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,45,735.0,81.0,1.85,15.5,397.0,640.75,515.32
2018,5,3,17,0,699.0,78.0,1.8,15.2,344.0,581.79,471.7
2018,5,3,17,15,650.5,72.5,1.8,14.7,291.0,510.53,417.0
2018,5,3,17,30,602.0,67.0,1.8,14.2,238.0,442.4,362.47
2018,5,3,17,45,531.0,60.0,1.8,13.7,188.0,364.46,297.71
2018,5,3,18,0,460.0,53.0,1.8,13.2,138.0,292.94,235.81
2018,5,3,18,15,353.5,42.5,1.85,12.7,95.5,210.43,163.64
2018,5,3,18,30,247.0,32.0,1.9,12.2,53.0,140.36,94.23
2018,5,3,18,45,136.5,18.5,1.9,11.7,29.0,55.87,0.0
2018,5,3,19,0,26.0,5.0,1.9,11.2,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,1.9,10.95,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,5,15,54.0,10.0,0.85,9.0,13.0,9.1,0.0
2018,5,4,5,30,108.0,20.0,0.9,9.3,26.0,15.76,0.0
2018,5,4,5,45,176.5,34.0,0.95,9.6,55.5,26.42,16.79
2018,5,4,6,0,245.0,48.0,1.0,9.9,85.0,36.72,27.09
2018,5,4,6,15,236.0,69.0,1.1,10.4,116.0,53.75,42.8
2018,5,4,6,30,227.0,90.0,1.2,10.9,147.0,68.51,56.26
2018,5,4,6,45,292.5,102.5,1.3,11.4,193.5,77.36,64.15
2018,5,4,7,0,358.0,115.0,1.4,11.9,240.0,81.03,67.21
2018,5,4,7,15,339.0,140.5,1.35,12.4,274.0,102.15,85.52
2018,5,4,7,30,320.0,166.0,1.3,12.9,308.0,117.5,98.43
2018,5,4,7,45,413.0,167.0,1.25,13.45,373.5,141.65,99.39
2018,5,4,8,0,506.0,168.0,1.2,14.0,439.0,185.1,125.84
2018,5,4,8,15,447.5,200.0,1.05,14.6,456.0,233.21,166.81
2018,5,4,8,30,389.0,232.0,0.9,15.2,473.0,274.64,203.24
2018,5,4,8,45,385.5,257.0,0.7,15.8,510.5,324.93,243.69
2018,5,4,9,0,382.0,282.0,0.5,16.4,548.0,370.68,279.17
2018,5,4,9,15,328.5,314.5,0.45,17.15,552.5,400.29,302.27
2018,5,4,9,30,275.0,347.0,0.4,17.9,557.0,424.08,319.68
2018,5,4,9,45,270.5,366.0,0.35,18.6,580.5,458.13,343.55
2018,5,4,10,0,266.0,385.0,0.3,19.3,604.0,491.6,366.08
2018,5,4,10,15,259.0,401.5,0.4,19.8,620.5,520.79,386.6
2018,5,4,10,30,252.0,418.0,0.5,20.3,637.0,549.07,406.17
2018,5,4,10,45,282.5,421.0,0.6,20.85,672.0,592.45,436.52
2018,5,4,11,0,313.0,424.0,0.7,21.4,707.0,637.65,467.58
2018,5,4,11,15,372.5,409.0,0.85,21.5,750.0,691.76,506.48
2018,5,4,11,30,432.0,394.0,1.0,21.6,793.0,754.26,550.46
2018,5,4,11,45,420.5,401.0,1.15,21.7,791.5,771.43,562.52
2018,5,4,12,0,409.0,408.0,1.3,21.8,790.0,786.33,573.5
2018,5,4,12,15,513.0,359.0,1.3,21.8,836.5,855.31,621.75
2018,5,4,12,30,617.0,310.0,1.3,21.8,883.0,924.6,668.81
2018,5,4,12,45,770.5,212.5,1.35,21.8,920.0,996.05,717.06
2018,5,4,13,0,924.0,115.0,1.4,21.8,957.0,1044.52,747.7
2018,5,4,13,15,921.0,114.0,1.45,21.8,939.5,1050.79,752.33
2018,5,4,13,30,918.0,113.0,1.5,21.8,922.0,1053.21,755.25
2018,5,4,13,45,913.5,111.0,1.5,21.75,897.0,1049.2,753.65
2018,5,4,14,0,909.0,109.0,1.5,21.7,872.0,1041.34,749.85
2018,5,4,14,15,895.5,111.0,1.55,21.5,839.0,1025.08,742.14
2018,5,4,14,30,882.0,113.0,1.6,21.3,806.0,1005.4,732.37
2018,5,4,14,45,852.0,118.0,1.65,21.15,761.0,969.74,712.12
2018,5,4,15,0,822.0,123.0,1.7,21.0,716.0,941.89,696.92
2018,5,4,15,15,813.0,116.0,1.7,21.0,673.0,907.6,676.2
2018,5,4,15,30,804.0,109.0,1.7,21.0,630.0,870.44,653.46
2018,5,4,15,45,788.5,105.0,1.85,20.3,584.0,828.42,630.38
2018,5,4,16,0,773.0,101.0,2.0,19.6,538.0,784.43,605.1
2018,5,4,16,15,761.5,94.5,2.0,19.05,492.0,739.07,576.51
2018,5,4,16,30,750.0,88.0,2.0,18.5,446.0,691.97,545.98
2018,5,4,16,45,717.0,83.5,2.0,17.95,393.5,633.3,506.03
2018,5,4,17,0,684.0,79.0,2.0,17.4,341.0,572.48,461.7
2018,5,4,17,15,638.0,73.5,2.0,16.7,289.0,503.54,409.27
2018,5,4,17,30,592.0,68.0,2.0,16.0,237.0,437.51,356.84
2018,5,4,17,45,524.0,60.5,1.95,15.3,187.5,361.13,293.7
2018,5,4,18,0,456.0,53.0,1.9,14.6,138.0,290.91,233.28
2018,5,4,18,15,349.5,43.0,1.8,14.0,96.0,209.19,162.14
2018,5,4,18,30,243.0,33.0,1.7,13.4,54.0,140.33,95.54
2018,5,4,18,45,134.0,19.0,1.65,12.85,29.5,55.6,0.0
2018,5,4,19,0,25.0,5.0,1.6,12.3,5.0,4.55,0.0
2018,5,4,19,15,12.5,2.5,1.55,12.05,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.0,5.5,1.6,10.2,5.5,5.0,0.0
2018,5,5,5,30,6.0,11.0,1.6,10.4,11.0,9.86,0.0
2018,5,5,5,45,3.0,21.5,1.6,10.65,21.5,18.94,10.49
2018,5,5,6,0,0.0,32.0,1.6,10.9,32.0,28.21,19.46
2018,5,5,6,15,0.0,41.0,1.55,11.1,41.0,36.17,26.96
2018,5,5,6,30,0.0,50.0,1.5,11.3,50.0,44.14,34.33
2018,5,5,6,45,1.5,76.0,1.5,11.5,76.5,65.89,53.91
2018,5,5,7,0,3.0,102.0,1.5,11.7,103.0,86.76,72.37
2018,5,5,7,15,16.5,135.0,1.5,11.85,142.0,112.29,94.62
2018,5,5,7,30,30.0,168.0,1.5,12.0,181.0,130.16,109.81
2018,5,5,7,45,44.0,194.5,1.5,12.15,216.5,154.55,123.12
2018,5,5,8,0,58.0,221.0,1.5,12.3,252.0,181.47,143.54
2018,5,5,8,15,96.5,250.5,1.45,12.55,308.0,217.46,170.44
2018,5,5,8,30,135.0,280.0,1.4,12.8,364.0,253.78,197.94
2018,5,5,8,45,174.5,297.5,1.4,13.1,414.5,292.72,227.93
2018,5,5,9,0,214.0,315.0,1.4,13.4,465.0,336.42,261.83
2018,5,5,9,15,265.0,328.5,1.3,13.95,524.5,383.58,297.66
2018,5,5,9,30,316.0,342.0,1.2,14.5,584.0,440.19,340.11
2018,5,5,9,45,303.0,363.0,1.15,15.1,603.5,473.31,364.25
2018,5,5,10,0,290.0,384.0,1.1,15.7,623.0,504.95,386.6
2018,5,5,10,15,266.0,402.5,1.05,16.3,627.5,525.93,400.44
2018,5,5,10,30,242.0,421.0,1.0,16.9,632.0,544.39,412.02
2018,5,5,10,45,185.5,432.0,0.95,17.5,596.0,526.92,397.25
2018,5,5,11,0,129.0,443.0,0.9,18.1,560.0,506.0,380.04
2018,5,5,11,15,220.0,439.5,1.0,18.35,642.0,588.33,440.77
2018,5,5,11,30,311.0,436.0,1.1,18.6,724.0,683.28,507.99
2018,5,5,11,45,274.0,445.0,1.15,18.9,700.0,675.49,500.76
2018,5,5,12,0,237.0,454.0,1.2,19.2,676.0,655.05,485.99
2018,5,5,12,15,187.0,460.0,1.35,18.95,635.0,624.84,465.73
2018,5,5,12,30,137.0,466.0,1.5,18.7,594.0,591.58,442.82
2018,5,5,12,45,187.0,458.5,1.65,18.45,630.5,640.29,480.43
2018,5,5,13,0,237.0,451.0,1.8,18.2,667.0,689.32,517.46
2018,5,5,13,15,217.5,441.0,1.9,17.75,636.5,665.8,502.14
2018,5,5,13,30,198.0,431.0,2.0,17.3,606.0,640.69,486.08
2018,5,5,13,45,140.0,381.0,2.15,16.85,503.0,533.16,409.8
2018,5,5,14,0,82.0,331.0,2.3,16.4,400.0,407.66,317.53
2018,5,5,14,15,47.5,270.5,2.4,15.9,310.0,311.33,244.74
2018,5,5,14,30,13.0,210.0,2.5,15.4,220.0,204.84,161.15
2018,5,5,14,45,12.0,210.5,2.6,14.85,219.5,204.64,161.89
2018,5,5,15,0,11.0,211.0,2.7,14.3,219.0,204.55,162.49
2018,5,5,15,15,15.5,220.5,2.7,14.3,231.0,218.67,174.38
2018,5,5,15,30,20.0,230.0,2.7,14.3,243.0,233.05,186.49
2018,5,5,15,45,33.5,225.5,2.75,13.65,245.5,254.75,205.42
2018,5,5,16,0,47.0,221.0,2.8,13.0,248.0,262.32,213.08
2018,5,5,16,15,84.5,204.5,2.7,12.85,247.0,274.72,225.09
2018,5,5,16,30,122.0,188.0,2.6,12.7,246.0,296.86,244.72
2018,5,5,16,45,136.5,158.0,2.55,12.55,216.0,269.44,223.51
2018,5,5,17,0,151.0,128.0,2.5,12.4,186.0,240.08,200.32
2018,5,5,17,15,178.0,100.5,2.4,12.2,159.0,229.87,192.45
2018,5,5,17,30,205.0,73.0,2.3,12.0,132.0,204.43,171.12
2018,5,5,17,45,220.0,64.5,2.25,11.75,116.0,203.64,168.96
2018,5,5,18,0,235.0,56.0,2.2,11.5,100.0,188.96,153.91
2018,5,5,18,15,184.5,44.5,2.1,11.2,72.5,142.35,111.53
2018,5,5,18,30,134.0,33.0,2.0,10.9,45.0,94.6,65.16
2018,5,5,18,45,73.0,18.5,1.95,10.6,24.5,37.7,0.0
2018,5,5,19,0,12.0,4.0,1.9,10.3,4.0,3.64,0.0
2018,5,5,19,15,6.0,2.0,1.9,10.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,6,5,15,76.5,12.0,1.75,9.4,16.5,10.91,0.0
2018,5,6,5,30,153.0,24.0,1.8,9.6,33.0,18.96,1.49
2018,5,6,5,45,275.0,36.5,1.85,9.75,72.5,28.49,18.83
2018,5,6,6,0,397.0,49.0,1.9,9.9,112.0,39.34,29.48
2018,5,6,6,15,462.5,58.5,1.95,10.2,158.0,45.5,35.47
2018,5,6,6,30,528.0,68.0,2.0,10.5,204.0,51.43,41.01
2018,5,6,6,45,603.0,71.5,2.0,10.8,260.0,52.32,41.83
2018,5,6,7,0,678.0,75.0,2.0,11.1,316.0,53.39,42.68
2018,5,6,7,15,714.5,80.0,1.95,11.45,369.5,55.35,44.25
2018,5,6,7,30,751.0,85.0,1.9,11.8,423.0,63.02,50.86
2018,5,6,7,45,778.0,88.5,1.9,12.2,475.0,116.35,65.94
2018,5,6,8,0,805.0,92.0,1.9,12.6,527.0,173.74,104.23
2018,5,6,8,15,785.0,104.5,1.9,13.0,561.0,232.29,153.89
2018,5,6,8,30,765.0,117.0,1.9,13.4,595.0,288.12,204.19
2018,5,6,8,45,794.0,117.5,1.85,13.8,645.0,346.7,255.35
2018,5,6,9,0,823.0,118.0,1.8,14.2,695.0,407.87,307.86
2018,5,6,9,15,862.0,110.5,1.85,14.5,745.5,472.01,361.65
2018,5,6,9,30,901.0,103.0,1.9,14.8,796.0,535.26,413.45
2018,5,6,9,45,871.0,124.0,1.95,15.15,818.0,587.09,454.95
2018,5,6,10,0,841.0,145.0,2.0,15.5,840.0,634.97,491.89
2018,5,6,10,15,686.5,231.0,2.05,15.7,810.5,654.62,505.38
2018,5,6,10,30,532.0,317.0,2.1,15.9,781.0,658.99,506.59
2018,5,6,10,45,583.0,301.5,2.2,16.1,821.0,713.28,547.12
2018,5,6,11,0,634.0,286.0,2.3,16.3,861.0,769.29,587.94
2018,5,6,11,15,662.0,276.0,2.35,16.35,883.5,813.91,619.89
2018,5,6,11,30,690.0,266.0,2.4,16.4,906.0,858.08,651.25
2018,5,6,11,45,620.5,311.0,2.45,16.4,889.0,864.49,653.94
2018,5,6,12,0,551.0,356.0,2.5,16.4,872.0,867.43,654.37
2018,5,6,12,15,556.5,351.0,2.45,16.3,871.0,887.58,668.43
2018,5,6,12,30,562.0,346.0,2.4,16.2,870.0,905.38,680.67
2018,5,6,12,45,507.5,363.5,2.4,16.05,833.0,883.86,665.24
2018,5,6,13,0,453.0,381.0,2.4,15.9,796.0,858.45,647.41
2018,5,6,13,15,473.0,360.5,2.4,15.7,786.0,867.05,655.39
2018,5,6,13,30,493.0,340.0,2.4,15.5,776.0,873.0,661.35
2018,5,6,13,45,374.0,364.5,2.35,15.3,690.0,767.49,586.09
2018,5,6,14,0,255.0,389.0,2.3,15.1,604.0,676.05,519.41
2018,5,6,14,15,224.5,382.5,2.25,14.9,566.5,623.12,482.3
2018,5,6,14,30,194.0,376.0,2.2,14.7,529.0,586.42,455.94
2018,5,6,14,45,151.5,350.0,2.15,14.45,466.0,516.53,404.59
2018,5,6,15,0,109.0,324.0,2.1,14.2,403.0,447.09,352.68
2018,5,6,15,15,122.5,304.0,2.1,14.2,388.0,437.41,347.14
2018,5,6,15,30,136.0,284.0,2.1,14.2,373.0,426.37,340.19
2018,5,6,15,45,145.0,253.0,2.1,13.8,341.5,397.47,319.88
2018,5,6,16,0,154.0,222.0,2.1,13.4,310.0,367.16,298.21
2018,5,6,16,15,153.5,205.0,2.1,13.15,286.0,343.85,281.04
2018,5,6,16,30,153.0,188.0,2.1,12.9,262.0,320.04,263.14
2018,5,6,16,45,144.0,153.5,2.1,12.7,216.5,269.23,222.92
2018,5,6,17,0,135.0,119.0,2.1,12.5,171.0,218.6,181.98
2018,5,6,17,15,263.0,96.0,2.05,12.3,179.0,276.95,232.42
2018,5,6,17,30,391.0,73.0,2.0,12.1,187.0,322.12,269.34
2018,5,6,17,45,393.0,67.5,2.0,11.95,162.5,296.35,245.37
2018,5,6,18,0,395.0,62.0,2.0,11.8,138.0,269.8,219.37
2018,5,6,18,15,298.5,49.5,1.9,11.6,97.0,194.36,152.67
2018,5,6,18,30,202.0,37.0,1.8,11.4,56.0,130.46,92.2
2018,5,6,18,45,111.5,21.0,1.7,11.2,30.5,63.83,0.0
2018,5,6,19,0,21.0,5.0,1.6,11.0,5.0,9.38,0.0
2018,5,6,19,15,10.5,2.5,1.6,10.9,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,7,4,45,1.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,7,5,0,2.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,5,15,93.0,12.5,1.65,9.9,18.5,11.37,0.0
2018,5,7,5,30,184.0,25.0,1.7,10.4,37.0,19.76,3.73
2018,5,7,5,45,307.5,37.0,1.7,10.85,77.5,30.35,20.45
2018,5,7,6,0,431.0,49.0,1.7,11.3,118.0,39.28,29.29
2018,5,7,6,15,509.0,56.0,1.7,11.7,167.0,43.35,33.35
2018,5,7,6,30,587.0,63.0,1.7,12.1,216.0,47.4,37.15
2018,5,7,6,45,638.0,69.0,1.65,12.55,269.0,50.42,39.84
2018,5,7,7,0,689.0,75.0,1.6,13.0,322.0,53.35,42.32
2018,5,7,7,15,725.0,79.5,1.6,13.45,375.5,60.43,48.4
2018,5,7,7,30,761.0,84.0,1.6,13.9,429.0,62.46,49.93
2018,5,7,7,45,787.0,87.5,1.6,14.35,481.0,116.99,65.32
2018,5,7,8,0,813.0,91.0,1.6,14.8,533.0,174.75,103.69
2018,5,7,8,15,832.5,94.5,1.6,15.2,582.5,234.21,152.06
2018,5,7,8,30,852.0,98.0,1.6,15.6,632.0,295.6,205.23
2018,5,7,8,45,866.5,100.5,1.6,16.0,677.5,361.08,262.17
2018,5,7,9,0,881.0,103.0,1.6,16.4,723.0,421.77,314.41
2018,5,7,9,15,895.0,103.5,1.6,16.75,764.0,481.03,364.15
2018,5,7,9,30,909.0,104.0,1.6,17.1,805.0,540.32,412.19
2018,5,7,9,45,920.5,104.0,1.65,17.45,840.5,597.59,457.34
2018,5,7,10,0,932.0,104.0,1.7,17.8,876.0,654.09,500.44
2018,5,7,10,15,938.0,105.5,1.7,18.05,904.0,707.29,539.64
2018,5,7,10,30,944.0,107.0,1.7,18.3,932.0,758.7,576.4
2018,5,7,10,45,947.5,108.0,1.7,18.6,952.5,805.79,607.62
2018,5,7,11,0,951.0,109.0,1.7,18.9,973.0,850.44,636.17
2018,5,7,11,15,946.0,114.0,1.75,19.1,983.5,889.14,661.22
2018,5,7,11,30,941.0,119.0,1.8,19.3,994.0,924.52,683.97
2018,5,7,11,45,922.5,131.5,1.8,19.5,993.0,951.42,700.49
2018,5,7,12,0,904.0,144.0,1.8,19.7,992.0,974.13,714.33
2018,5,7,12,15,796.0,210.0,1.85,19.75,955.5,970.58,712.28
2018,5,7,12,30,688.0,276.0,1.9,19.8,919.0,959.48,704.84
2018,5,7,12,45,683.5,274.5,1.95,19.9,907.5,970.12,712.6
2018,5,7,13,0,679.0,273.0,2.0,20.0,896.0,977.52,718.06
2018,5,7,13,15,715.0,246.0,2.0,20.0,890.5,997.04,731.84
2018,5,7,13,30,751.0,219.0,2.0,20.0,885.0,1012.63,742.35
2018,5,7,13,45,836.5,165.5,2.0,20.0,888.0,1038.47,759.6
2018,5,7,14,0,922.0,112.0,2.0,20.0,891.0,1055.55,771.19
2018,5,7,14,15,892.0,120.0,2.05,19.9,850.5,1029.18,756.06
2018,5,7,14,30,862.0,128.0,2.1,19.8,810.0,1010.61,746.44
2018,5,7,14,45,862.0,120.0,2.1,19.65,774.5,979.57,728.07
2018,5,7,15,0,862.0,112.0,2.1,19.5,739.0,955.7,714.51
2018,5,7,15,15,857.5,106.0,2.1,19.5,698.0,926.28,696.73
2018,5,7,15,30,853.0,100.0,2.1,19.5,657.0,902.22,682.56
2018,5,7,15,45,838.5,97.5,2.15,19.0,611.5,861.44,658.54
2018,5,7,16,0,824.0,95.0,2.2,18.5,566.0,818.47,632.65
2018,5,7,16,15,802.0,91.0,2.2,18.05,515.0,765.83,598.77
2018,5,7,16,30,780.0,87.0,2.2,17.6,464.0,712.14,563.39
2018,5,7,16,45,748.5,82.5,2.2,17.15,411.0,650.36,521.0
2018,5,7,17,0,717.0,78.0,2.2,16.7,358.0,592.05,478.58
2018,5,7,17,15,672.5,73.0,2.2,16.05,305.0,523.23,426.13
2018,5,7,17,30,628.0,68.0,2.2,15.4,252.0,457.06,373.54
2018,5,7,17,45,561.0,61.0,2.15,14.8,201.0,380.03,309.79
2018,5,7,18,0,494.0,54.0,2.1,14.2,150.0,308.96,248.55
2018,5,7,18,15,388.5,44.5,2.05,13.65,106.0,226.13,176.42
2018,5,7,18,30,283.0,35.0,2.0,13.1,62.0,154.62,109.74
2018,5,7,18,45,162.0,21.5,1.95,12.55,35.0,79.22,0.0
2018,5,7,19,0,41.0,8.0,1.9,12.0,8.0,16.7,0.0
2018,5,7,19,15,20.5,4.0,1.85,11.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.65,10.2,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,10.4,2.0,0.0,0.0
2018,5,8,5,15,117.5,14.0,1.75,10.65,21.5,12.73,0.0
2018,5,8,5,30,224.0,26.0,1.8,10.9,41.0,21.95,6.42
2018,5,8,5,45,342.0,36.0,1.85,11.2,81.0,29.33,19.65
2018,5,8,6,0,460.0,46.0,1.9,11.5,121.0,36.51,26.84
2018,5,8,6,15,531.0,53.0,1.9,11.75,169.5,40.75,31.03
2018,5,8,6,30,602.0,60.0,1.9,12.0,218.0,44.91,34.93
2018,5,8,6,45,647.5,65.5,1.95,12.25,269.5,47.65,37.39
2018,5,8,7,0,693.0,71.0,2.0,12.5,321.0,50.29,39.66
2018,5,8,7,15,725.0,75.0,1.95,12.8,372.5,56.72,45.22
2018,5,8,7,30,757.0,79.0,1.9,13.1,424.0,59.39,47.36
2018,5,8,7,45,780.0,83.0,1.9,13.4,474.5,113.77,62.88
2018,5,8,8,0,803.0,87.0,1.9,13.7,525.0,170.98,101.52
2018,5,8,8,15,819.0,90.0,1.85,13.75,572.0,228.63,149.16
2018,5,8,8,30,835.0,93.0,1.8,13.8,619.0,287.76,201.31
2018,5,8,8,45,846.0,97.0,1.7,13.85,662.5,352.31,258.29
2018,5,8,9,0,857.0,101.0,1.6,13.9,706.0,411.53,310.06
2018,5,8,9,15,860.5,106.0,1.55,13.95,742.5,468.38,358.69
2018,5,8,9,30,864.0,111.0,1.5,14.0,779.0,524.24,404.82
2018,5,8,9,45,736.0,181.5,1.45,14.05,768.0,559.98,433.46
2018,5,8,10,0,608.0,252.0,1.4,14.1,757.0,585.64,452.48
2018,5,8,10,15,693.5,219.0,1.4,14.3,812.5,648.55,500.03
2018,5,8,10,30,779.0,186.0,1.4,14.5,868.0,715.65,549.36
2018,5,8,10,45,827.5,162.0,1.35,14.7,901.5,768.55,586.76
2018,5,8,11,0,876.0,138.0,1.3,14.9,935.0,817.26,618.92
2018,5,8,11,15,821.5,170.0,1.3,15.3,925.5,843.86,635.04
2018,5,8,11,30,767.0,202.0,1.3,15.7,916.0,858.82,643.53
2018,5,8,11,45,582.0,307.5,1.25,16.1,851.0,826.09,615.89
2018,5,8,12,0,397.0,413.0,1.2,16.5,786.0,770.54,572.31
2018,5,8,12,15,392.0,414.5,1.25,16.95,782.0,782.89,580.98
2018,5,8,12,30,387.0,416.0,1.3,17.4,778.0,793.29,587.54
2018,5,8,12,45,507.0,357.5,1.4,17.9,826.5,876.28,646.43
2018,5,8,13,0,627.0,299.0,1.5,18.4,875.0,949.97,697.61
2018,5,8,13,15,773.0,201.5,1.6,18.5,897.5,1000.19,732.96
2018,5,8,13,30,919.0,104.0,1.7,18.6,920.0,1042.1,761.05
2018,5,8,13,45,858.5,131.5,1.85,18.7,877.0,1012.42,744.1
2018,5,8,14,0,798.0,159.0,2.0,18.8,834.0,991.74,733.55
2018,5,8,14,15,846.5,128.0,2.05,18.55,820.5,991.59,736.04
2018,5,8,14,30,895.0,97.0,2.1,18.3,807.0,997.82,742.64
2018,5,8,14,45,885.0,95.5,2.2,18.1,769.5,974.12,729.94
2018,5,8,15,0,875.0,94.0,2.3,17.9,732.0,947.2,715.26
2018,5,8,15,15,862.0,91.5,2.3,17.9,689.0,913.33,694.2
2018,5,8,15,30,849.0,89.0,2.3,17.9,646.0,876.79,671.2
2018,5,8,15,45,830.0,87.5,2.3,17.3,599.0,833.75,644.92
2018,5,8,16,0,811.0,86.0,2.3,16.7,552.0,796.33,622.2
2018,5,8,16,15,785.5,83.5,2.25,16.45,501.0,743.24,586.54
2018,5,8,16,30,760.0,81.0,2.2,16.2,450.0,689.46,549.77
2018,5,8,16,45,726.5,77.5,2.1,15.9,398.0,628.42,506.54
2018,5,8,17,0,693.0,74.0,2.0,15.6,346.0,568.11,461.55
2018,5,8,17,15,647.5,69.5,1.9,15.3,294.5,503.09,410.71
2018,5,8,17,30,602.0,65.0,1.8,15.0,243.0,438.4,358.38
2018,5,8,17,45,535.0,59.0,1.7,14.65,194.0,364.08,296.5
2018,5,8,18,0,468.0,53.0,1.6,14.3,145.0,295.75,237.48
2018,5,8,18,15,368.5,43.5,1.55,13.95,103.0,216.99,169.0
2018,5,8,18,30,269.0,34.0,1.5,13.6,61.0,149.09,106.39
2018,5,8,18,45,155.0,21.0,1.4,13.3,34.5,76.88,0.0
2018,5,8,19,0,41.0,8.0,1.3,13.0,8.0,16.7,0.0
2018,5,8,19,15,20.5,4.0,1.25,12.8,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,9,5,15,122.0,14.0,1.35,11.0,22.0,12.73,0.0
2018,5,9,5,30,233.0,26.0,1.4,11.3,42.0,21.81,7.62
2018,5,9,5,45,355.0,35.5,1.5,11.65,83.0,28.76,19.22
2018,5,9,6,0,477.0,45.0,1.6,12.0,124.0,35.55,25.98
2018,5,9,6,15,552.0,51.5,1.6,12.25,174.0,39.46,29.84
2018,5,9,6,30,627.0,58.0,1.6,12.5,224.0,43.32,33.45
2018,5,9,6,45,676.5,62.0,1.65,12.8,277.0,49.28,38.78
2018,5,9,7,0,726.0,66.0,1.7,13.1,330.0,51.19,40.36
2018,5,9,7,15,758.5,70.0,1.75,13.45,383.0,52.96,41.75
2018,5,9,7,30,791.0,74.0,1.8,13.8,436.0,56.75,44.89
2018,5,9,7,45,815.5,77.0,1.8,14.15,488.0,112.5,60.14
2018,5,9,8,0,840.0,80.0,1.8,14.5,540.0,178.07,105.33
2018,5,9,8,15,858.0,83.0,1.9,14.8,589.5,237.77,154.35
2018,5,9,8,30,876.0,86.0,2.0,15.1,639.0,299.06,208.08
2018,5,9,8,45,888.5,87.5,2.05,15.4,683.0,358.73,261.31
2018,5,9,9,0,901.0,89.0,2.1,15.7,727.0,418.79,314.03
2018,5,9,9,15,912.0,90.5,2.15,15.9,767.0,478.34,365.07
2018,5,9,9,30,923.0,92.0,2.2,16.1,807.0,537.6,414.27
2018,5,9,9,45,931.5,93.0,2.25,16.3,841.5,594.51,460.15
2018,5,9,10,0,940.0,94.0,2.3,16.5,876.0,650.34,503.77
2018,5,9,10,15,945.5,95.0,2.35,16.65,903.5,702.9,543.84
2018,5,9,10,30,951.0,96.0,2.4,16.8,931.0,753.58,581.51
2018,5,9,10,45,954.0,97.0,2.45,16.95,950.5,800.34,613.7
2018,5,9,11,0,957.0,98.0,2.5,17.1,970.0,844.59,643.58
2018,5,9,11,15,958.5,99.0,2.5,17.15,983.0,884.93,670.39
2018,5,9,11,30,960.0,100.0,2.5,17.2,996.0,922.31,695.0
2018,5,9,11,45,960.0,101.0,2.5,17.25,1001.0,955.26,716.49
2018,5,9,12,0,960.0,102.0,2.5,17.3,1006.0,984.89,735.72
2018,5,9,12,15,958.0,103.0,2.5,17.35,1003.0,1009.2,751.41
2018,5,9,12,30,956.0,104.0,2.5,17.4,1000.0,1029.87,764.78
2018,5,9,12,45,952.0,105.0,2.5,17.45,989.0,1044.87,774.52
2018,5,9,13,0,948.0,106.0,2.5,17.5,978.0,1056.03,781.91
2018,5,9,13,15,944.5,105.0,2.5,17.5,960.0,1061.75,786.05
2018,5,9,13,30,941.0,104.0,2.5,17.5,942.0,1063.54,787.83
2018,5,9,13,45,936.0,103.0,2.5,17.45,916.5,1059.91,786.4
2018,5,9,14,0,931.0,102.0,2.5,17.4,891.0,1052.41,782.63
2018,5,9,14,15,923.0,100.5,2.55,17.3,858.5,1037.56,774.88
2018,5,9,14,30,915.0,99.0,2.6,17.2,826.0,1019.06,764.83
2018,5,9,14,45,904.5,97.5,2.65,17.05,787.5,994.6,750.97
2018,5,9,15,0,894.0,96.0,2.7,16.9,749.0,966.88,734.9
2018,5,9,15,15,881.0,93.5,2.7,16.9,705.5,932.63,713.41
2018,5,9,15,30,868.0,91.0,2.7,16.9,662.0,895.62,689.93
2018,5,9,15,45,850.0,89.0,2.75,16.4,614.0,852.35,663.44
2018,5,9,16,0,832.0,87.0,2.8,15.9,566.0,814.55,640.4
2018,5,9,16,15,806.0,84.5,2.85,15.55,514.5,760.32,604.5
2018,5,9,16,30,780.0,82.0,2.9,15.2,463.0,705.37,567.28
2018,5,9,16,45,747.0,78.5,2.9,14.85,410.0,643.86,523.84
2018,5,9,17,0,714.0,75.0,2.9,14.5,357.0,582.98,478.42
2018,5,9,17,15,667.5,70.5,2.85,14.05,304.0,516.39,426.09
2018,5,9,17,30,621.0,66.0,2.8,13.6,251.0,450.13,372.11
2018,5,9,17,45,552.5,60.5,2.75,13.2,201.0,374.63,308.5
2018,5,9,18,0,484.0,55.0,2.7,12.8,151.0,305.14,247.76
2018,5,9,18,15,380.0,45.5,2.6,12.45,107.5,223.56,176.01
2018,5,9,18,30,276.0,36.0,2.5,12.1,64.0,153.45,111.35
2018,5,9,18,45,158.0,22.5,2.35,11.8,36.5,79.92,0.0
2018,5,9,19,0,40.0,9.0,2.2,11.5,9.0,17.38,0.0
2018,5,9,19,15,20.0,4.5,2.15,11.4,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.3,10.85,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.3,10.9,2.0,0.0,0.0
2018,5,10,5,15,5.0,11.0,2.25,11.0,11.0,10.01,0.0
2018,5,10,5,30,5.0,20.0,2.2,11.1,20.0,17.6,5.89
2018,5,10,5,45,27.5,36.0,2.2,11.2,40.0,30.81,21.1
2018,5,10,6,0,50.0,52.0,2.2,11.3,60.0,42.59,32.32
2018,5,10,6,15,113.5,71.0,2.2,11.5,98.5,57.2,45.82
2018,5,10,6,30,177.0,90.0,2.2,11.7,137.0,68.29,55.94
2018,5,10,6,45,348.0,94.0,2.25,11.9,212.5,67.24,54.99
2018,5,10,7,0,519.0,98.0,2.3,12.1,288.0,69.71,57.05
2018,5,10,7,15,616.0,98.0,2.25,12.45,357.0,67.39,54.74
2018,5,10,7,30,713.0,98.0,2.2,12.8,426.0,68.3,55.28
2018,5,10,7,45,741.5,101.5,2.2,13.1,477.5,120.57,69.56
2018,5,10,8,0,770.0,105.0,2.2,13.4,529.0,181.89,112.03
2018,5,10,8,15,791.5,108.0,2.2,13.8,577.5,238.58,158.47
2018,5,10,8,30,813.0,111.0,2.2,14.2,626.0,297.48,209.82
2018,5,10,8,45,830.0,113.0,2.2,14.6,671.0,356.07,261.62
2018,5,10,9,0,847.0,115.0,2.2,15.0,716.0,415.77,313.49
2018,5,10,9,15,714.5,169.5,2.25,15.3,696.0,451.26,346.84
2018,5,10,9,30,582.0,224.0,2.3,15.6,676.0,474.99,368.36
2018,5,10,9,45,551.0,253.5,2.35,15.85,696.0,518.72,403.03
2018,5,10,10,0,520.0,283.0,2.4,16.1,716.0,558.61,433.47
2018,5,10,10,15,394.5,352.5,2.45,16.25,687.5,566.71,438.29
2018,5,10,10,30,269.0,422.0,2.5,16.4,659.0,562.45,433.07
2018,5,10,10,45,312.0,418.5,2.55,16.55,699.0,610.05,468.74
2018,5,10,11,0,355.0,415.0,2.6,16.7,739.0,660.21,505.58
2018,5,10,11,15,400.5,404.5,2.55,16.75,775.0,708.19,540.33
2018,5,10,11,30,446.0,394.0,2.5,16.8,811.0,763.29,579.5
2018,5,10,11,45,511.5,364.0,2.5,16.85,844.5,815.47,617.19
2018,5,10,12,0,577.0,334.0,2.5,16.9,878.0,868.27,654.93
2018,5,10,12,15,575.5,337.0,2.5,16.95,878.5,889.67,669.08
2018,5,10,12,30,574.0,340.0,2.5,17.0,879.0,908.59,681.79
2018,5,10,12,45,625.0,304.0,2.55,17.05,885.0,938.57,704.28
2018,5,10,13,0,676.0,268.0,2.6,17.1,891.0,967.57,725.97
2018,5,10,13,15,671.5,264.0,2.65,16.9,873.0,969.15,728.34
2018,5,10,13,30,667.0,260.0,2.7,16.7,855.0,967.47,728.88
2018,5,10,13,45,746.5,209.5,2.8,16.55,858.0,999.44,752.94
2018,5,10,14,0,826.0,159.0,2.9,16.4,861.0,1018.38,767.61
2018,5,10,14,15,752.0,185.5,2.95,16.15,806.5,976.01,741.02
2018,5,10,14,30,678.0,212.0,3.0,15.9,752.0,924.84,708.58
2018,5,10,14,45,761.5,166.0,3.05,15.65,745.5,947.08,726.78
2018,5,10,15,0,845.0,120.0,3.1,15.4,739.0,956.24,735.48
2018,5,10,15,15,837.5,114.5,3.1,15.4,697.5,924.64,715.1
2018,5,10,15,30,830.0,109.0,3.1,15.4,656.0,890.06,692.88
2018,5,10,15,45,809.5,106.5,3.15,15.0,608.0,844.84,664.21
2018,5,10,16,0,789.0,104.0,3.2,14.6,560.0,797.9,633.81
2018,5,10,16,15,761.0,100.0,3.2,14.3,507.5,741.85,595.56
2018,5,10,16,30,733.0,96.0,3.2,14.0,455.0,688.7,558.68
2018,5,10,16,45,699.0,92.0,3.2,13.7,403.5,627.93,514.75
2018,5,10,17,0,665.0,88.0,3.2,13.4,352.0,568.04,468.88
2018,5,10,17,15,613.5,83.5,3.15,13.0,300.0,497.93,413.25
2018,5,10,17,30,562.0,79.0,3.1,12.6,248.0,431.12,358.38
2018,5,10,17,45,442.0,73.0,3.1,12.25,190.0,327.15,271.27
2018,5,10,18,0,322.0,67.0,3.1,11.9,132.0,241.0,197.0
2018,5,10,18,15,257.0,53.5,3.0,11.65,96.0,181.23,143.55
2018,5,10,18,30,192.0,40.0,2.9,11.4,60.0,129.13,94.71
2018,5,10,18,45,107.5,24.0,2.85,11.15,34.0,67.57,7.24
2018,5,10,19,0,23.0,8.0,2.8,10.9,8.0,12.56,0.0
2018,5,10,19,15,11.5,4.0,2.75,10.9,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,1.25,9.85,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,1.2,9.9,2.0,0.0,0.0
2018,5,11,5,15,48.5,14.5,1.25,10.2,18.0,13.19,0.0
2018,5,11,5,30,88.0,27.0,1.3,10.5,34.0,21.81,9.5
2018,5,11,5,45,158.0,42.5,1.4,10.85,65.5,33.88,23.89
2018,5,11,6,0,228.0,58.0,1.5,11.2,97.0,43.96,33.6
2018,5,11,6,15,285.5,72.0,1.5,11.65,138.0,53.6,42.6
2018,5,11,6,30,343.0,86.0,1.5,12.1,179.0,62.86,51.02
2018,5,11,6,45,353.0,104.5,1.55,12.55,218.0,74.69,61.49
2018,5,11,7,0,363.0,123.0,1.6,13.0,257.0,85.91,71.18
2018,5,11,7,15,470.0,122.5,1.6,13.4,323.0,84.27,69.4
2018,5,11,7,30,577.0,122.0,1.6,13.8,389.0,84.83,69.54
2018,5,11,7,45,576.5,138.0,1.6,14.2,430.5,136.01,87.72
2018,5,11,8,0,576.0,154.0,1.6,14.6,472.0,187.39,124.25
2018,5,11,8,15,547.5,179.0,1.6,15.05,503.0,239.78,168.21
2018,5,11,8,30,519.0,204.0,1.6,15.5,534.0,288.79,210.9
2018,5,11,8,45,553.5,208.5,1.6,15.9,582.5,339.18,252.74
2018,5,11,9,0,588.0,213.0,1.6,16.3,631.0,393.22,297.12
2018,5,11,9,15,612.5,218.5,1.6,16.7,675.5,446.6,340.3
2018,5,11,9,30,637.0,224.0,1.6,17.1,720.0,501.98,383.84
2018,5,11,9,45,596.5,259.0,1.65,17.55,739.0,547.79,418.87
2018,5,11,10,0,556.0,294.0,1.7,18.0,758.0,589.04,449.18
2018,5,11,10,15,692.0,232.5,1.75,18.3,829.0,658.39,501.54
2018,5,11,10,30,828.0,171.0,1.8,18.6,900.0,735.96,558.8
2018,5,11,10,45,885.5,142.0,1.8,18.9,938.0,788.58,596.09
2018,5,11,11,0,943.0,113.0,1.8,19.2,976.0,846.6,633.86
2018,5,11,11,15,948.0,113.0,1.85,19.35,990.5,888.4,661.02
2018,5,11,11,30,953.0,113.0,1.9,19.5,1005.0,927.52,686.37
2018,5,11,11,45,956.0,112.0,1.9,19.65,1011.0,961.08,707.36
2018,5,11,12,0,959.0,111.0,1.9,19.8,1017.0,991.48,726.23
2018,5,11,12,15,960.0,110.5,1.95,19.85,1015.5,1017.17,742.97
2018,5,11,12,30,961.0,110.0,2.0,19.9,1014.0,1039.32,757.54
2018,5,11,12,45,959.5,109.5,2.05,20.0,1003.5,1055.37,768.18
2018,5,11,13,0,958.0,109.0,2.1,20.1,993.0,1067.6,776.55
2018,5,11,13,15,955.0,108.0,2.1,20.1,975.0,1073.93,780.96
2018,5,11,13,30,952.0,107.0,2.1,20.1,957.0,1076.31,783.06
2018,5,11,13,45,947.5,105.5,2.15,20.1,932.0,1072.69,782.2
2018,5,11,14,0,943.0,104.0,2.2,20.1,907.0,1065.15,779.01
2018,5,11,14,15,935.5,102.5,2.2,20.05,874.0,1050.76,771.07
2018,5,11,14,30,928.0,101.0,2.2,20.0,841.0,1032.66,760.89
2018,5,11,14,45,918.0,99.0,2.25,19.95,802.5,1007.99,747.1
2018,5,11,15,0,908.0,97.0,2.3,19.9,764.0,979.99,731.1
2018,5,11,15,15,895.5,94.5,2.3,19.9,720.0,945.95,710.34
2018,5,11,15,30,883.0,92.0,2.3,19.9,676.0,909.08,687.58
2018,5,11,15,45,865.0,90.5,2.35,19.6,628.0,866.02,661.54
2018,5,11,16,0,847.0,89.0,2.4,19.3,580.0,828.39,638.88
2018,5,11,16,15,824.0,85.5,2.4,18.95,528.0,774.9,604.2
2018,5,11,16,30,801.0,82.0,2.4,18.6,476.0,720.42,568.12
2018,5,11,16,45,771.0,78.0,2.4,18.25,423.0,659.68,526.46
2018,5,11,17,0,741.0,74.0,2.4,17.9,370.0,599.26,482.75
2018,5,11,17,15,698.5,70.0,2.3,17.25,317.0,534.38,433.14
2018,5,11,17,30,656.0,66.0,2.2,16.6,264.0,469.54,381.65
2018,5,11,17,45,592.5,59.5,2.15,16.0,212.5,393.71,319.41
2018,5,11,18,0,529.0,53.0,2.1,15.4,161.0,323.45,259.33
2018,5,11,18,15,430.0,44.5,2.0,14.9,116.0,242.64,189.19
2018,5,11,18,30,331.0,36.0,1.9,14.4,71.0,172.35,125.35
2018,5,11,18,45,197.0,22.5,1.8,13.85,40.5,91.93,20.42
2018,5,11,19,0,63.0,9.0,1.7,13.3,10.0,22.67,0.0
2018,5,11,19,15,31.5,4.5,1.6,13.25,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,0.95,11.85,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,1.0,12.0,2.0,0.0,0.0
2018,5,12,5,15,132.0,15.5,1.05,12.55,25.0,14.1,0.0
2018,5,12,5,30,249.0,29.0,1.1,13.1,48.0,24.34,11.81
2018,5,12,5,45,363.0,38.5,1.1,13.65,89.5,31.18,21.35
2018,5,12,6,0,477.0,48.0,1.1,14.2,131.0,37.86,27.86
2018,5,12,6,15,438.0,60.0,1.1,14.7,156.0,45.88,35.27
2018,5,12,6,30,399.0,72.0,1.1,15.2,181.0,52.88,41.57
2018,5,12,6,45,407.0,91.0,1.1,15.7,222.5,65.29,52.45
2018,5,12,7,0,415.0,110.0,1.1,16.2,264.0,77.08,62.56
2018,5,12,7,15,446.5,123.5,1.05,16.75,311.5,84.68,68.82
2018,5,12,7,30,478.0,137.0,1.0,17.3,359.0,94.91,77.23
2018,5,12,7,45,524.0,146.0,1.0,17.8,415.0,138.51,90.11
2018,5,12,8,0,570.0,155.0,1.0,18.3,471.0,187.62,122.59
2018,5,12,8,15,704.5,128.0,1.0,18.65,553.5,232.22,153.19
2018,5,12,8,30,839.0,101.0,1.0,19.0,636.0,296.92,203.34
2018,5,12,8,45,868.5,97.5,0.95,19.4,685.5,361.41,257.6
2018,5,12,9,0,898.0,94.0,0.9,19.8,735.0,422.61,308.43
2018,5,12,9,15,905.5,98.0,0.95,19.95,774.5,482.34,357.71
2018,5,12,9,30,913.0,102.0,1.0,20.1,814.0,541.44,404.87
2018,5,12,9,45,917.5,105.0,1.05,20.3,847.0,597.2,448.0
2018,5,12,10,0,922.0,108.0,1.1,20.5,880.0,651.52,488.68
2018,5,12,10,15,927.0,109.5,1.15,20.55,907.0,703.2,526.63
2018,5,12,10,30,932.0,111.0,1.2,20.6,934.0,753.04,562.32
2018,5,12,10,45,935.0,113.0,1.25,20.65,954.0,799.78,593.88
2018,5,12,11,0,938.0,115.0,1.3,20.7,974.0,844.1,622.82
2018,5,12,11,15,940.5,115.5,1.4,20.65,987.0,884.06,649.6
2018,5,12,11,30,943.0,116.0,1.5,20.6,1000.0,921.22,674.51
2018,5,12,11,45,942.0,116.5,1.55,20.55,1003.5,952.3,694.8
2018,5,12,12,0,941.0,117.0,1.6,20.5,1007.0,980.08,713.03
2018,5,12,12,15,936.5,119.0,1.6,20.45,1003.0,1002.6,727.24
2018,5,12,12,30,932.0,121.0,1.6,20.4,999.0,1021.51,739.25
2018,5,12,12,45,923.5,124.0,1.65,20.3,986.0,1033.81,748.1
2018,5,12,13,0,915.0,127.0,1.7,20.2,973.0,1042.31,754.76
2018,5,12,13,15,909.5,126.5,1.75,20.05,954.0,1046.53,759.01
2018,5,12,13,30,904.0,126.0,1.8,19.9,935.0,1046.96,761.04
2018,5,12,13,45,897.5,125.0,1.8,19.75,909.5,1042.1,759.15
2018,5,12,14,0,891.0,124.0,1.8,19.6,884.0,1033.52,755.08
2018,5,12,14,15,882.0,123.0,1.8,19.4,852.0,1018.83,747.36
2018,5,12,14,30,873.0,122.0,1.8,19.2,820.0,1000.66,737.54
2018,5,12,14,45,861.5,120.5,1.75,19.0,782.0,976.2,723.01
2018,5,12,15,0,850.0,119.0,1.7,18.8,744.0,958.49,713.02
2018,5,12,15,15,835.5,116.0,1.7,18.8,700.5,923.2,691.45
2018,5,12,15,30,821.0,113.0,1.7,18.8,657.0,885.31,668.15
2018,5,12,15,45,801.5,110.0,1.6,18.35,609.5,840.74,640.03
2018,5,12,16,0,782.0,107.0,1.5,17.9,562.0,794.41,610.38
2018,5,12,16,15,756.5,103.0,1.45,17.6,511.0,740.71,575.26
2018,5,12,16,30,731.0,99.0,1.4,17.3,460.0,689.87,541.54
2018,5,12,16,45,698.5,94.0,1.35,17.0,408.0,629.15,499.38
2018,5,12,17,0,666.0,89.0,1.3,16.7,356.0,569.19,455.43
2018,5,12,17,15,620.5,83.0,1.25,16.2,304.0,501.14,404.02
2018,5,12,17,30,575.0,77.0,1.2,15.7,252.0,435.9,352.82
2018,5,12,17,45,509.5,69.0,1.1,15.25,202.5,361.35,291.99
2018,5,12,18,0,444.0,61.0,1.0,14.8,153.0,292.62,233.83
2018,5,12,18,15,348.0,50.5,0.95,14.2,110.0,213.79,166.59
2018,5,12,18,30,252.0,40.0,0.9,13.6,67.0,149.22,109.17
2018,5,12,18,45,146.0,24.5,0.85,13.0,38.5,79.92,23.96
2018,5,12,19,0,40.0,9.0,0.8,12.4,10.0,17.39,0.0
2018,5,12,19,15,20.0,4.5,0.8,12.2,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.2,11.6,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,1.2,11.6,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.0,1.25,11.7,4.0,3.64,0.0
2018,5,13,5,30,0.0,6.0,1.3,11.8,6.0,5.26,0.0
2018,5,13,5,45,0.0,9.5,1.3,11.85,9.5,8.34,1.64
2018,5,13,6,0,0.0,13.0,1.3,11.9,13.0,11.41,4.58
2018,5,13,6,15,0.0,18.5,1.3,12.1,18.5,16.26,9.05
2018,5,13,6,30,0.0,24.0,1.3,12.3,24.0,21.11,13.49
2018,5,13,6,45,0.0,41.0,1.25,12.5,41.0,36.15,27.05
2018,5,13,7,0,0.0,58.0,1.2,12.7,58.0,51.22,40.46
2018,5,13,7,15,0.0,77.0,1.2,13.0,77.0,68.12,55.26
2018,5,13,7,30,0.0,96.0,1.2,13.3,96.0,83.98,68.93
2018,5,13,7,45,0.0,116.5,1.15,13.6,116.5,101.1,79.71
2018,5,13,8,0,0.0,137.0,1.1,13.9,137.0,118.34,93.53
2018,5,13,8,15,5.0,169.5,1.1,14.25,172.5,146.32,115.68
2018,5,13,8,30,10.0,202.0,1.1,14.6,208.0,175.13,138.17
2018,5,13,8,45,12.5,215.5,1.1,15.0,224.0,188.84,148.44
2018,5,13,9,0,15.0,229.0,1.1,15.4,240.0,202.9,158.99
2018,5,13,9,15,15.0,237.5,1.15,15.7,249.0,212.08,165.78
2018,5,13,9,30,15.0,246.0,1.2,16.0,258.0,221.22,172.53
2018,5,13,9,45,16.0,256.0,1.25,16.35,269.0,232.16,180.62
2018,5,13,10,0,17.0,266.0,1.3,16.7,280.0,243.23,188.77
2018,5,13,10,15,22.5,300.5,1.3,16.9,320.0,278.51,215.54
2018,5,13,10,30,28.0,335.0,1.3,17.1,360.0,315.85,243.44
2018,5,13,10,45,47.5,376.5,1.35,17.35,419.5,370.93,284.59
2018,5,13,11,0,67.0,418.0,1.4,17.6,479.0,428.63,326.92
2018,5,13,11,15,104.5,441.5,1.45,17.7,538.5,487.19,370.03
2018,5,13,11,30,142.0,465.0,1.5,17.8,598.0,555.51,419.44
2018,5,13,11,45,156.5,452.0,1.5,17.95,599.5,566.44,427.02
2018,5,13,12,0,171.0,439.0,1.5,18.1,601.0,577.04,434.87
2018,5,13,12,15,178.0,434.0,1.55,18.1,602.0,587.84,443.12
2018,5,13,12,30,185.0,429.0,1.6,18.1,603.0,597.9,450.88
2018,5,13,12,45,177.5,422.0,1.6,18.1,587.5,590.96,446.01
2018,5,13,13,0,170.0,415.0,1.6,18.1,572.0,582.68,440.34
2018,5,13,13,15,200.5,404.0,1.65,18.05,586.0,607.02,459.44
2018,5,13,13,30,231.0,393.0,1.7,18.0,600.0,645.68,488.12
2018,5,13,13,45,409.0,323.0,1.7,17.95,677.0,770.5,580.62
2018,5,13,14,0,587.0,253.0,1.7,17.9,754.0,882.22,660.85
2018,5,13,14,15,715.0,192.0,1.7,17.75,780.0,944.06,703.49
2018,5,13,14,30,843.0,131.0,1.7,17.6,806.0,990.91,735.1
2018,5,13,14,45,832.0,129.0,1.7,17.45,769.0,966.64,720.33
2018,5,13,15,0,821.0,127.0,1.7,17.3,732.0,939.31,704.36
2018,5,13,15,15,806.0,123.5,1.7,17.3,689.0,903.71,682.42
2018,5,13,15,30,791.0,120.0,1.7,17.3,646.0,865.64,658.68
2018,5,13,15,45,772.5,116.5,1.65,16.85,599.5,822.3,631.59
