Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,0,754.0,113.0,1.6,16.4,553.0,777.22,602.93
2018,5,13,16,15,731.0,108.0,1.55,16.1,503.5,729.29,571.41
2018,5,13,16,30,708.0,103.0,1.5,15.8,454.0,676.76,535.96
2018,5,13,16,45,676.5,97.5,1.5,15.5,403.0,617.18,494.21
2018,5,13,17,0,645.0,92.0,1.5,15.2,352.0,558.32,450.89
2018,5,13,17,15,601.5,85.5,1.45,14.8,301.0,491.96,400.01
2018,5,13,17,30,558.0,79.0,1.4,14.4,250.0,428.25,349.36
2018,5,13,17,45,495.5,70.5,1.35,14.05,201.5,355.61,289.59
2018,5,13,18,0,433.0,62.0,1.3,13.7,153.0,288.5,232.32
2018,5,13,18,15,340.0,51.0,1.25,13.25,110.5,210.94,165.52
2018,5,13,18,30,247.0,40.0,1.2,12.8,68.0,147.17,108.63
2018,5,13,18,45,145.5,25.5,1.1,12.4,40.0,81.37,30.12
2018,5,13,19,0,44.0,11.0,1.0,12.0,12.0,20.13,0.0
2018,5,13,19,15,22.0,5.5,1.05,11.8,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.05,10.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.0,10.2,2.0,0.0,0.0
2018,5,14,5,15,2.5,7.5,0.95,10.35,7.5,6.82,0.0
2018,5,14,5,30,0.0,13.0,0.9,10.5,13.0,11.43,3.13
2018,5,14,5,45,2.0,22.5,0.9,10.65,23.0,19.81,11.8
2018,5,14,6,0,4.0,32.0,0.9,10.8,33.0,28.21,19.72
2018,5,14,6,15,13.0,47.0,0.85,11.15,50.5,41.17,31.62
2018,5,14,6,30,22.0,62.0,0.8,11.5,68.0,53.48,42.77
2018,5,14,6,45,17.5,79.5,0.75,11.8,85.0,67.33,55.11
2018,5,14,7,0,13.0,97.0,0.7,12.1,102.0,83.53,69.27
2018,5,14,7,15,6.5,105.5,0.7,12.5,108.0,90.89,75.39
2018,5,14,7,30,0.0,114.0,0.7,12.9,114.0,98.21,81.38
2018,5,14,7,45,4.0,143.0,0.7,13.3,145.0,122.19,96.99
2018,5,14,8,0,8.0,172.0,0.7,13.7,176.0,146.89,116.4
2018,5,14,8,15,33.0,213.5,0.75,14.05,234.0,180.0,141.47
2018,5,14,8,30,58.0,255.0,0.8,14.4,292.0,222.04,173.56
2018,5,14,8,45,121.0,291.0,0.85,14.8,375.5,271.34,210.2
2018,5,14,9,0,184.0,327.0,0.9,15.2,459.0,334.03,257.37
2018,5,14,9,15,438.0,257.5,0.95,15.5,594.5,400.94,306.8
2018,5,14,9,30,692.0,188.0,1.0,15.8,730.0,499.2,381.29
2018,5,14,9,45,779.0,157.0,1.05,16.15,791.5,564.08,430.91
2018,5,14,10,0,866.0,126.0,1.1,16.5,853.0,632.79,482.71
2018,5,14,10,15,872.5,127.0,1.2,16.7,879.5,682.3,519.78
2018,5,14,10,30,879.0,128.0,1.3,16.9,906.0,730.24,555.03
2018,5,14,10,45,884.0,129.0,1.35,17.1,926.5,775.27,586.51
2018,5,14,11,0,889.0,130.0,1.4,17.3,947.0,818.19,614.86
2018,5,14,11,15,892.0,130.0,1.45,17.4,959.5,856.3,639.99
2018,5,14,11,30,895.0,130.0,1.5,17.5,972.0,891.8,663.28
2018,5,14,11,45,896.5,130.0,1.55,17.65,977.0,923.2,683.68
2018,5,14,12,0,898.0,130.0,1.6,17.8,982.0,951.62,702.11
2018,5,14,12,15,898.0,130.0,1.65,17.8,980.0,975.52,718.04
2018,5,14,12,30,898.0,130.0,1.7,17.8,978.0,996.12,731.94
2018,5,14,12,45,896.5,129.0,1.75,17.8,968.0,1010.88,742.18
2018,5,14,13,0,895.0,128.0,1.8,17.8,958.0,1022.05,750.29
2018,5,14,13,15,891.5,126.5,1.85,17.65,940.0,1027.09,755.04
2018,5,14,13,30,888.0,125.0,1.9,17.5,922.0,1028.42,757.59
2018,5,14,13,45,883.0,123.5,1.9,17.4,897.5,1024.53,756.11
2018,5,14,14,0,878.0,122.0,1.9,17.3,873.0,1016.98,752.43
2018,5,14,14,15,870.5,120.0,1.95,17.1,842.0,1002.81,745.53
2018,5,14,14,30,863.0,118.0,2.0,16.9,811.0,985.18,736.44
2018,5,14,14,45,853.0,116.0,2.0,16.7,774.0,961.79,722.96
2018,5,14,15,0,843.0,114.0,2.0,16.5,737.0,935.3,707.43
2018,5,14,15,15,829.0,111.5,2.0,16.5,694.5,910.81,692.71
2018,5,14,15,30,815.0,109.0,2.0,16.5,652.0,874.2,669.61
2018,5,14,15,45,797.5,105.5,2.0,16.0,605.5,831.07,643.06
2018,5,14,16,0,780.0,102.0,2.0,15.5,559.0,786.11,614.78
2018,5,14,16,15,757.5,98.5,2.0,15.15,510.0,735.59,581.58
2018,5,14,16,30,735.0,95.0,2.0,14.8,461.0,684.18,547.02
2018,5,14,16,45,705.0,90.0,2.0,14.45,410.0,628.31,508.02
2018,5,14,17,0,675.0,85.0,2.0,14.1,359.0,569.89,464.5
2018,5,14,17,15,632.0,79.5,2.0,13.7,307.5,503.72,413.37
2018,5,14,17,30,589.0,74.0,2.0,13.3,256.0,440.12,362.31
2018,5,14,17,45,527.0,67.0,2.0,12.9,207.0,367.97,302.33
2018,5,14,18,0,465.0,60.0,2.0,12.5,158.0,301.2,244.67
2018,5,14,18,15,372.0,49.5,1.95,12.1,114.5,224.13,177.35
2018,5,14,18,30,279.0,39.0,1.9,11.7,71.0,156.72,116.8
2018,5,14,18,45,168.0,25.5,1.8,11.35,42.0,88.21,38.0
2018,5,14,19,0,57.0,12.0,1.7,11.0,13.0,24.05,0.0
2018,5,14,19,15,28.5,6.0,1.7,10.9,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,15,4,45,1.0,0.5,1.05,10.05,0.5,0.0,0.0
2018,5,15,5,0,2.0,1.0,1.0,10.1,1.0,0.91,0.0
2018,5,15,5,15,1.0,3.5,1.0,10.4,3.5,3.18,0.0
2018,5,15,5,30,0.0,6.0,1.0,10.7,6.0,5.26,0.0
2018,5,15,5,45,0.0,10.0,1.0,11.0,10.0,8.77,2.08
2018,5,15,6,0,0.0,14.0,1.0,11.3,14.0,12.29,5.41
2018,5,15,6,15,0.0,20.5,0.95,11.6,20.5,18.02,10.7
2018,5,15,6,30,0.0,27.0,0.9,11.9,27.0,23.76,15.94
2018,5,15,6,45,0.0,48.5,0.85,12.25,48.5,42.79,33.07
2018,5,15,7,0,0.0,70.0,0.8,12.6,70.0,61.89,49.99
2018,5,15,7,15,0.0,90.0,0.75,12.9,90.0,78.71,64.6
2018,5,15,7,30,0.0,110.0,0.7,13.2,110.0,95.13,78.62
2018,5,15,7,45,1.0,132.5,0.65,13.5,133.0,113.87,90.14
2018,5,15,8,0,2.0,155.0,0.6,13.8,156.0,132.91,105.19
2018,5,15,8,15,2.5,161.0,0.6,14.15,162.5,139.08,109.63
2018,5,15,8,30,3.0,167.0,0.6,14.5,169.0,145.2,114.06
2018,5,15,8,45,4.0,176.5,0.6,14.85,179.5,154.35,120.91
2018,5,15,9,0,5.0,186.0,0.6,15.2,190.0,163.65,127.83
2018,5,15,9,15,11.0,222.5,0.65,15.55,231.0,197.87,154.35
2018,5,15,9,30,17.0,259.0,0.7,15.9,272.0,233.06,181.17
2018,5,15,9,45,23.0,292.0,0.8,16.2,310.5,266.34,206.32
2018,5,15,10,0,29.0,325.0,0.9,16.5,349.0,299.14,230.88
2018,5,15,10,15,64.5,371.0,0.95,16.75,427.5,365.6,280.74
2018,5,15,10,30,100.0,417.0,1.0,17.0,506.0,436.46,332.71
2018,5,15,10,45,271.5,382.0,1.1,17.25,630.5,546.4,415.38
2018,5,15,11,0,443.0,347.0,1.2,17.5,755.0,670.41,505.55
2018,5,15,11,15,663.5,241.5,1.3,17.6,861.5,779.75,585.68
2018,5,15,11,30,884.0,136.0,1.4,17.7,968.0,887.18,659.32
2018,5,15,11,45,747.0,213.5,1.5,17.85,919.5,881.75,655.15
2018,5,15,12,0,610.0,291.0,1.6,18.0,871.0,854.76,635.37
2018,5,15,12,15,742.0,216.5,1.7,18.0,920.0,928.26,688.34
2018,5,15,12,30,874.0,142.0,1.8,18.0,969.0,983.73,725.22
2018,5,15,12,45,890.5,131.0,1.9,18.05,965.5,1006.23,740.61
2018,5,15,13,0,907.0,120.0,2.0,18.1,962.0,1025.27,754.23
2018,5,15,13,15,904.0,118.5,2.05,18.0,944.5,1030.78,759.01
2018,5,15,13,30,901.0,117.0,2.1,17.9,927.0,1032.55,761.66
2018,5,15,13,45,896.5,115.5,2.15,17.8,903.0,1029.06,761.05
2018,5,15,14,0,892.0,114.0,2.2,17.7,879.0,1021.87,758.19
2018,5,15,14,15,885.0,112.5,2.25,17.5,848.0,1008.54,751.71
2018,5,15,14,30,878.0,111.0,2.3,17.3,817.0,991.7,743.02
2018,5,15,14,45,869.0,108.5,2.3,17.05,780.0,968.44,729.68
2018,5,15,15,0,860.0,106.0,2.3,16.8,743.0,942.0,714.23
2018,5,15,15,15,846.5,103.5,2.3,16.8,700.5,908.37,693.17
2018,5,15,15,30,833.0,101.0,2.3,16.8,658.0,880.55,676.06
2018,5,15,15,45,817.5,98.0,2.3,16.25,612.0,839.24,650.7
2018,5,15,16,0,802.0,95.0,2.3,15.7,566.0,795.92,623.58
2018,5,15,16,15,781.0,91.0,2.3,15.35,516.5,745.3,590.19
2018,5,15,16,30,760.0,87.0,2.3,15.0,467.0,693.66,555.36
2018,5,15,16,45,730.5,83.0,2.3,14.65,416.0,635.23,514.54
2018,5,15,17,0,701.0,79.0,2.3,14.3,365.0,579.77,473.34
2018,5,15,17,15,635.0,77.0,2.25,13.95,308.5,502.41,412.85
2018,5,15,17,30,569.0,75.0,2.2,13.6,252.0,429.71,354.12
2018,5,15,17,45,522.0,65.5,2.2,13.25,205.0,363.61,298.95
2018,5,15,18,0,475.0,56.0,2.2,12.9,158.0,301.5,244.95
2018,5,15,18,15,401.0,47.0,2.1,12.6,117.0,233.37,184.54
2018,5,15,18,30,327.0,38.0,2.0,12.3,76.0,172.99,129.11
2018,5,15,18,45,203.5,25.0,1.9,12.05,45.0,98.16,46.84
2018,5,15,19,0,80.0,12.0,1.8,11.8,14.0,29.37,0.0
2018,5,15,19,15,40.0,6.0,1.75,11.65,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.0,1.25,9.3,2.0,0.0,0.0
2018,5,16,5,0,20.0,4.0,1.2,9.4,4.0,3.64,0.0
2018,5,16,5,15,63.5,17.0,1.25,9.9,21.5,15.46,0.0
2018,5,16,5,30,107.0,30.0,1.3,10.4,39.0,24.21,13.63
2018,5,16,5,45,201.5,43.5,1.35,10.95,75.5,33.4,23.75
2018,5,16,6,0,296.0,57.0,1.4,11.5,112.0,43.16,33.0
2018,5,16,6,15,455.5,60.0,1.4,11.8,174.0,45.51,35.41
2018,5,16,6,30,615.0,63.0,1.4,12.1,236.0,46.64,36.51
2018,5,16,6,45,624.5,73.5,1.4,12.45,280.0,52.95,42.1
2018,5,16,7,0,634.0,84.0,1.4,12.8,324.0,58.82,47.19
2018,5,16,7,15,476.5,117.5,1.35,13.1,313.0,80.52,66.16
2018,5,16,7,30,319.0,151.0,1.3,13.4,302.0,110.87,92.32
2018,5,16,7,45,329.0,174.0,1.3,13.7,344.5,150.82,108.49
2018,5,16,8,0,339.0,197.0,1.3,14.0,387.0,192.57,138.85
2018,5,16,8,15,439.5,192.5,1.3,14.3,461.5,228.76,164.02
2018,5,16,8,30,540.0,188.0,1.3,14.6,536.0,282.96,206.05
2018,5,16,8,45,372.5,241.5,1.3,14.9,489.5,306.1,231.77
2018,5,16,9,0,205.0,295.0,1.3,15.2,443.0,318.28,245.86
2018,5,16,9,15,247.5,300.5,1.3,15.4,488.5,353.44,273.36
2018,5,16,9,30,290.0,306.0,1.3,15.6,534.0,397.66,307.56
2018,5,16,9,45,158.0,304.0,1.35,15.85,429.0,346.75,269.24
2018,5,16,10,0,26.0,302.0,1.4,16.1,324.0,277.98,215.62
2018,5,16,10,15,33.5,338.0,1.45,16.25,367.0,317.38,245.87
2018,5,16,10,30,41.0,374.0,1.5,16.4,410.0,358.25,276.37
2018,5,16,10,45,69.0,397.0,1.55,16.55,459.5,404.34,310.98
2018,5,16,11,0,97.0,420.0,1.6,16.7,509.0,453.2,347.26
2018,5,16,11,15,67.5,391.0,1.6,16.75,453.5,410.24,314.58
2018,5,16,11,30,38.0,362.0,1.6,16.8,398.0,363.95,279.54
2018,5,16,11,45,29.0,342.5,1.65,16.9,370.0,341.75,262.9
2018,5,16,12,0,20.0,323.0,1.7,17.0,342.0,310.13,238.88
2018,5,16,12,15,21.0,328.5,1.7,17.0,348.5,317.64,244.77
2018,5,16,12,30,22.0,334.0,1.7,17.0,355.0,325.14,250.5
2018,5,16,12,45,28.5,357.0,1.75,17.0,384.0,367.21,282.45
2018,5,16,13,0,35.0,380.0,1.8,17.0,413.0,399.05,306.4
2018,5,16,13,15,116.5,399.0,1.8,16.95,504.5,516.93,396.01
2018,5,16,13,30,198.0,418.0,1.8,16.9,596.0,621.91,473.39
2018,5,16,13,45,251.5,403.0,1.85,16.85,623.0,678.94,515.24
2018,5,16,14,0,305.0,388.0,1.9,16.8,650.0,719.28,545.71
2018,5,16,14,15,230.5,379.5,1.95,16.7,573.5,637.25,486.81
2018,5,16,14,30,156.0,371.0,2.0,16.6,497.0,538.86,415.62
2018,5,16,14,45,133.0,352.0,2.0,16.5,456.0,496.35,385.34
2018,5,16,15,0,110.0,333.0,2.0,16.4,415.0,453.81,354.21
2018,5,16,15,15,128.0,318.0,2.0,16.4,408.0,453.86,355.98
2018,5,16,15,30,146.0,303.0,2.0,16.4,401.0,452.42,356.38
2018,5,16,15,45,319.5,244.0,2.05,16.0,438.0,550.19,436.76
2018,5,16,16,0,493.0,185.0,2.1,15.6,475.0,635.46,505.59
2018,5,16,16,15,614.5,141.5,2.15,15.3,471.0,673.07,537.18
2018,5,16,16,30,736.0,98.0,2.2,15.0,467.0,690.86,553.22
2018,5,16,16,45,723.5,89.5,2.25,14.7,419.5,640.27,517.85
2018,5,16,17,0,711.0,81.0,2.3,14.4,372.0,588.62,479.82
2018,5,16,17,15,670.5,75.5,2.3,14.05,320.0,522.43,428.59
2018,5,16,17,30,630.0,70.0,2.3,13.7,268.0,458.52,377.25
2018,5,16,17,45,526.0,67.0,2.3,13.4,211.5,367.25,301.76
2018,5,16,18,0,422.0,64.0,2.3,13.1,155.0,285.37,231.98
2018,5,16,18,15,326.0,51.5,2.2,12.7,110.5,205.28,162.59
2018,5,16,18,30,230.0,39.0,2.1,12.3,66.0,139.17,104.14
2018,5,16,18,45,156.0,26.0,2.0,11.95,40.5,86.06,44.09
2018,5,16,19,0,82.0,13.0,1.9,11.6,15.0,30.77,0.0
2018,5,16,19,15,41.0,6.5,1.85,11.4,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.4,10.55,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.4,10.7,1.0,0.91,0.0
2018,5,17,5,15,0.0,5.0,1.45,10.95,5.0,4.55,0.0
2018,5,17,5,30,0.0,9.0,1.5,11.2,9.0,7.9,0.71
2018,5,17,5,45,0.0,15.0,1.55,11.5,15.0,13.18,5.97
2018,5,17,6,0,0.0,21.0,1.6,11.8,21.0,18.47,10.93
2018,5,17,6,15,0.0,29.0,1.65,12.1,29.0,25.53,17.42
2018,5,17,6,30,0.0,37.0,1.7,12.4,37.0,32.6,23.85
2018,5,17,6,45,0.0,59.5,1.7,12.65,59.5,52.56,41.72
2018,5,17,7,0,0.0,82.0,1.7,12.9,82.0,71.79,58.69
2018,5,17,7,15,0.0,97.0,1.65,13.25,97.0,84.3,69.44
2018,5,17,7,30,0.0,112.0,1.6,13.6,112.0,96.75,79.96
2018,5,17,7,45,0.0,118.5,1.6,13.95,118.5,102.78,80.97
2018,5,17,8,0,0.0,125.0,1.6,14.3,125.0,108.74,85.5
2018,5,17,8,15,0.5,135.5,1.55,14.6,136.0,118.04,92.72
2018,5,17,8,30,1.0,146.0,1.5,14.9,147.0,127.45,99.96
2018,5,17,8,45,4.0,170.0,1.5,15.2,173.0,149.0,116.92
2018,5,17,9,0,7.0,194.0,1.5,15.5,199.0,171.06,134.1
2018,5,17,9,15,11.5,220.5,1.5,15.8,229.5,196.41,153.73
2018,5,17,9,30,16.0,247.0,1.5,16.1,260.0,222.5,173.74
2018,5,17,9,45,115.0,262.5,1.5,16.35,359.5,289.15,225.85
2018,5,17,10,0,214.0,278.0,1.5,16.6,459.0,369.11,287.64
2018,5,17,10,15,460.0,237.0,1.55,16.8,641.5,509.99,395.89
2018,5,17,10,30,706.0,196.0,1.6,17.0,824.0,671.52,515.13
2018,5,17,10,45,803.5,157.5,1.65,17.25,887.5,743.29,566.62
2018,5,17,11,0,901.0,119.0,1.7,17.5,951.0,816.43,616.64
2018,5,17,11,15,903.0,120.5,1.75,17.55,963.5,855.23,642.21
2018,5,17,11,30,905.0,122.0,1.8,17.6,976.0,891.35,666.19
2018,5,17,11,45,906.0,121.5,1.9,17.7,980.5,921.94,686.85
2018,5,17,12,0,907.0,121.0,2.0,17.8,985.0,949.48,705.55
2018,5,17,12,15,906.5,121.0,2.05,17.8,982.5,972.92,721.3
2018,5,17,12,30,906.0,121.0,2.1,17.8,980.0,993.03,734.96
2018,5,17,12,45,905.0,119.0,2.15,17.8,969.5,1007.25,744.89
2018,5,17,13,0,904.0,117.0,2.2,17.8,959.0,1017.85,752.63
2018,5,17,13,15,900.0,116.5,2.3,17.65,941.5,1023.31,758.17
2018,5,17,13,30,896.0,116.0,2.4,17.5,924.0,1025.06,761.45
2018,5,17,13,45,891.0,114.5,2.45,17.4,899.5,1021.07,760.41
2018,5,17,14,0,886.0,113.0,2.5,17.3,875.0,1013.41,757.11
2018,5,17,14,15,878.0,112.0,2.55,17.1,844.0,999.7,750.2
2018,5,17,14,30,870.0,111.0,2.6,16.9,813.0,982.54,741.08
2018,5,17,14,45,860.0,109.0,2.6,16.7,776.0,959.05,727.24
2018,5,17,15,0,850.0,107.0,2.6,16.5,739.0,932.45,711.33
2018,5,17,15,15,837.0,104.5,2.6,16.5,697.0,899.61,690.54
2018,5,17,15,30,824.0,102.0,2.6,16.5,655.0,872.57,673.73
2018,5,17,15,45,807.0,99.0,2.65,15.95,609.0,830.33,647.75
2018,5,17,16,0,790.0,96.0,2.7,15.4,563.0,786.21,620.0
2018,5,17,16,15,767.5,93.0,2.75,15.05,514.0,736.1,586.81
2018,5,17,16,30,745.0,90.0,2.8,14.7,465.0,685.11,552.2
2018,5,17,16,45,715.0,86.0,2.8,14.35,414.5,627.05,511.1
2018,5,17,17,0,685.0,82.0,2.8,14.0,364.0,572.2,469.68
2018,5,17,17,15,630.0,78.5,2.8,13.6,310.5,500.7,413.58
2018,5,17,17,30,575.0,75.0,2.8,13.2,257.0,432.85,358.51
2018,5,17,17,45,461.5,70.0,2.75,12.85,199.0,337.16,278.73
2018,5,17,18,0,348.0,65.0,2.7,12.5,141.0,249.09,203.56
2018,5,17,18,15,230.0,49.5,2.65,12.25,94.5,163.67,129.93
2018,5,17,18,30,112.0,34.0,2.6,12.0,48.0,83.36,61.29
2018,5,17,18,45,69.0,21.5,2.55,11.8,29.0,49.01,24.76
2018,5,17,19,0,26.0,9.0,2.5,11.6,10.0,14.2,0.0
2018,5,17,19,15,13.0,4.5,2.45,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,1.0,1.7,10.75,1.0,0.0,0.0
2018,5,18,5,0,0.0,2.0,1.7,10.8,2.0,1.82,0.0
2018,5,18,5,15,0.0,9.5,1.75,10.9,9.5,8.35,0.0
2018,5,18,5,30,0.0,17.0,1.8,11.0,17.0,14.96,6.54
2018,5,18,5,45,16.0,29.5,1.85,11.1,32.5,26.18,17.45
2018,5,18,6,0,32.0,42.0,1.9,11.2,48.0,36.79,27.38
2018,5,18,6,15,49.5,58.0,1.9,11.35,70.5,47.95,37.68
2018,5,18,6,30,67.0,74.0,1.9,11.5,93.0,60.16,48.75
2018,5,18,6,45,63.5,103.5,1.9,11.7,124.5,84.91,70.79
2018,5,18,7,0,60.0,133.0,1.9,11.9,156.0,106.01,89.22
2018,5,18,7,15,67.0,155.5,1.85,12.15,184.5,122.04,102.87
2018,5,18,7,30,74.0,178.0,1.8,12.4,213.0,138.88,111.22
2018,5,18,7,45,68.5,194.0,1.8,12.65,229.5,157.85,124.38
2018,5,18,8,0,63.0,210.0,1.8,12.9,246.0,176.2,138.52
2018,5,18,8,15,43.5,224.0,1.75,13.3,250.0,189.71,149.74
2018,5,18,8,30,24.0,238.0,1.7,13.7,254.0,207.08,163.95
2018,5,18,8,45,34.5,268.5,1.65,14.05,293.0,231.7,182.73
2018,5,18,9,0,45.0,299.0,1.6,14.4,332.0,264.38,207.75
2018,5,18,9,15,128.0,314.5,1.6,14.75,414.0,315.68,246.59
2018,5,18,9,30,211.0,330.0,1.6,15.1,496.0,380.47,295.97
2018,5,18,9,45,424.0,279.5,1.55,15.4,631.5,468.65,363.51
2018,5,18,10,0,637.0,229.0,1.5,15.7,767.0,581.05,448.03
2018,5,18,10,15,686.5,222.0,1.55,15.95,818.5,643.31,493.85
2018,5,18,10,30,736.0,215.0,1.6,16.2,870.0,708.44,541.15
2018,5,18,10,45,689.0,245.0,1.6,16.45,869.0,737.04,560.0
2018,5,18,11,0,642.0,275.0,1.6,16.7,868.0,760.05,574.71
2018,5,18,11,15,727.5,229.5,1.65,16.85,910.0,819.44,617.88
2018,5,18,11,30,813.0,184.0,1.7,17.0,952.0,876.08,656.69
2018,5,18,11,45,754.0,219.5,1.75,17.1,935.0,891.55,666.55
2018,5,18,12,0,695.0,255.0,1.8,17.2,918.0,897.11,669.68
2018,5,18,12,15,710.0,234.5,1.9,17.2,910.0,913.57,682.39
2018,5,18,12,30,725.0,214.0,2.0,17.2,902.0,926.92,692.35
2018,5,18,12,45,474.5,312.5,2.05,17.25,761.0,793.96,598.0
2018,5,18,13,0,224.0,411.0,2.1,17.3,620.0,643.03,486.95
2018,5,18,13,15,160.5,413.0,2.15,17.2,561.5,574.23,437.98
2018,5,18,13,30,97.0,415.0,2.2,17.1,503.0,501.59,384.38
2018,5,18,13,45,164.0,386.0,2.3,17.0,529.5,557.16,428.8
2018,5,18,14,0,231.0,357.0,2.4,16.9,556.0,611.66,471.31
2018,5,18,14,15,151.0,351.5,2.4,16.7,479.5,511.59,396.56
2018,5,18,14,30,71.0,346.0,2.4,16.5,403.0,411.65,320.67
2018,5,18,14,45,337.0,269.5,2.45,16.3,522.5,619.42,485.84
2018,5,18,15,0,603.0,193.0,2.5,16.1,642.0,807.82,627.83
2018,5,18,15,15,676.5,163.0,2.5,16.1,640.0,830.28,643.42
2018,5,18,15,30,750.0,133.0,2.5,16.1,638.0,840.43,651.97
2018,5,18,15,45,762.0,118.5,2.55,15.55,600.5,812.98,635.85
2018,5,18,16,0,774.0,104.0,2.6,15.0,563.0,781.65,617.06
2018,5,18,16,15,751.0,100.5,2.65,14.6,514.0,731.17,583.55
2018,5,18,16,30,728.0,97.0,2.7,14.2,465.0,682.93,551.07
2018,5,18,16,45,697.0,93.0,2.75,13.8,414.5,624.96,509.9
2018,5,18,17,0,666.0,89.0,2.8,13.4,364.0,567.59,466.73
2018,5,18,17,15,624.5,83.0,2.75,13.0,313.0,502.37,415.5
2018,5,18,17,30,583.0,77.0,2.7,12.6,262.0,439.56,364.43
2018,5,18,17,45,523.0,70.0,2.7,12.2,213.5,368.88,305.17
2018,5,18,18,0,463.0,63.0,2.7,11.8,165.0,303.32,248.21
2018,5,18,18,15,374.0,53.0,2.65,11.6,121.5,228.49,182.29
2018,5,18,18,30,285.0,43.0,2.6,11.4,78.0,162.91,123.41
2018,5,18,18,45,174.5,28.5,2.55,11.2,47.0,95.36,54.93
2018,5,18,19,0,64.0,14.0,2.5,11.0,16.0,27.56,0.0
2018,5,18,19,15,32.0,7.0,2.45,10.95,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,2.3,10.45,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,2.3,10.4,3.0,2.73,0.0
2018,5,19,5,15,1.0,8.0,2.3,10.45,8.0,7.03,0.0
2018,5,19,5,30,0.0,13.0,2.3,10.5,13.0,11.42,3.75
2018,5,19,5,45,0.0,23.0,2.3,10.5,23.0,20.24,12.28
2018,5,19,6,0,0.0,33.0,2.3,10.5,33.0,29.08,20.55
2018,5,19,6,15,0.5,45.5,2.3,10.55,45.5,40.15,30.77
2018,5,19,6,30,1.0,58.0,2.3,10.6,58.0,51.24,40.88
2018,5,19,6,45,0.5,78.5,2.3,10.7,78.5,68.4,56.28
2018,5,19,7,0,0.0,99.0,2.3,10.8,99.0,85.16,71.09
2018,5,19,7,15,10.5,131.0,2.3,11.05,136.0,110.29,93.03
2018,5,19,7,30,21.0,163.0,2.3,11.3,173.0,135.16,109.1
2018,5,19,7,45,31.0,187.0,2.35,11.5,203.5,150.34,120.22
2018,5,19,8,0,41.0,211.0,2.4,11.7,234.0,173.83,138.38
2018,5,19,8,15,82.0,237.5,2.4,12.05,289.0,206.99,163.17
2018,5,19,8,30,123.0,264.0,2.4,12.4,344.0,240.15,188.37
2018,5,19,8,45,157.5,265.5,2.4,12.7,375.0,264.41,207.26
2018,5,19,9,0,192.0,267.0,2.4,13.0,406.0,292.09,229.32
2018,5,19,9,15,220.0,268.5,2.4,13.35,436.0,316.13,248.78
2018,5,19,9,30,248.0,270.0,2.4,13.7,466.0,347.76,274.15
2018,5,19,9,45,249.5,284.5,2.4,14.05,488.5,378.0,298.01
2018,5,19,10,0,251.0,299.0,2.4,14.4,511.0,408.26,321.39
2018,5,19,10,15,286.5,324.5,2.4,14.6,574.0,469.77,368.41
2018,5,19,10,30,322.0,350.0,2.4,14.8,637.0,534.68,416.96
2018,5,19,10,45,408.5,326.5,2.45,15.05,699.0,600.6,466.97
2018,5,19,11,0,495.0,303.0,2.5,15.3,761.0,670.32,519.07
2018,5,19,11,15,502.5,300.5,2.5,15.35,771.0,698.8,539.51
2018,5,19,11,30,510.0,298.0,2.5,15.4,781.0,726.08,559.16
2018,5,19,11,45,592.0,271.0,2.55,15.5,834.5,795.34,610.1
2018,5,19,12,0,674.0,244.0,2.6,15.6,888.0,866.94,661.55
2018,5,19,12,15,692.0,239.0,2.65,15.55,898.5,900.3,684.99
2018,5,19,12,30,710.0,234.0,2.7,15.5,909.0,931.54,706.71
2018,5,19,12,45,674.0,248.5,2.75,15.4,884.0,926.98,704.12
2018,5,19,13,0,638.0,263.0,2.8,15.3,859.0,918.51,698.55
2018,5,19,13,15,699.5,233.0,2.85,15.2,875.0,959.51,728.74
2018,5,19,13,30,761.0,203.0,2.9,15.1,891.0,996.8,754.98
2018,5,19,13,45,811.5,173.5,2.95,14.95,889.0,1012.63,766.95
2018,5,19,14,0,862.0,144.0,3.0,14.8,887.0,1031.8,781.53
2018,5,19,14,15,851.5,143.0,3.05,14.65,855.0,1016.03,772.63
2018,5,19,14,30,841.0,142.0,3.1,14.5,823.0,996.85,761.78
2018,5,19,14,45,828.0,140.0,3.1,14.3,785.0,970.92,746.06
2018,5,19,15,0,815.0,138.0,3.1,14.1,747.0,941.99,728.26
2018,5,19,15,15,799.5,135.0,3.1,14.1,704.0,906.89,705.53
2018,5,19,15,30,784.0,132.0,3.1,14.1,661.0,869.34,680.95
2018,5,19,15,45,740.5,136.0,3.1,13.7,607.5,818.02,647.16
2018,5,19,16,0,697.0,140.0,3.1,13.3,554.0,761.84,609.27
2018,5,19,16,15,603.5,148.5,3.1,13.05,485.0,670.76,543.09
2018,5,19,16,30,510.0,157.0,3.1,12.8,416.0,578.62,473.31
2018,5,19,16,45,524.5,139.5,3.05,12.55,381.0,547.55,451.08
2018,5,19,17,0,539.0,122.0,3.0,12.3,346.0,513.52,425.38
2018,5,19,17,15,382.0,100.5,2.95,12.0,248.5,365.54,305.76
2018,5,19,17,30,225.0,79.0,2.9,11.7,151.0,220.12,184.47
2018,5,19,17,45,169.0,54.0,2.9,11.35,102.5,160.79,133.53
2018,5,19,18,0,113.0,29.0,2.9,11.0,54.0,93.86,75.31
2018,5,19,18,15,89.5,25.5,2.8,10.8,42.0,67.4,51.36
2018,5,19,18,30,66.0,22.0,2.7,10.6,30.0,51.0,35.95
2018,5,19,18,45,39.5,14.5,2.65,10.4,18.5,30.77,15.15
2018,5,19,19,0,13.0,7.0,2.6,10.2,7.0,9.39,0.0
2018,5,19,19,15,6.5,3.5,2.55,10.15,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.3,10.1,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,2.3,10.1,2.0,1.82,0.0
2018,5,20,5,15,0.5,5.0,2.35,10.25,5.0,4.38,0.0
2018,5,20,5,30,0.0,8.0,2.4,10.4,8.0,7.02,0.17
2018,5,20,5,45,0.0,10.5,2.4,10.5,10.5,9.21,2.52
2018,5,20,6,0,0.0,13.0,2.4,10.6,13.0,11.41,4.65
2018,5,20,6,15,0.0,19.0,2.4,10.8,19.0,16.7,9.53
2018,5,20,6,30,0.0,25.0,2.4,11.0,25.0,22.0,14.37
2018,5,20,6,45,0.0,45.0,2.4,11.15,45.0,39.69,30.36
2018,5,20,7,0,0.0,65.0,2.4,11.3,65.0,57.44,46.21
2018,5,20,7,15,0.0,52.0,2.4,11.5,52.0,45.91,35.69
2018,5,20,7,30,0.0,39.0,2.4,11.7,39.0,34.41,23.96
2018,5,20,7,45,0.0,44.5,2.4,11.9,44.5,39.3,28.01
2018,5,20,8,0,0.0,50.0,2.4,12.1,50.0,44.2,32.03
2018,5,20,8,15,0.0,62.0,2.4,12.15,62.0,54.87,40.92
2018,5,20,8,30,0.0,74.0,2.4,12.2,74.0,65.56,49.75
2018,5,20,8,45,0.5,97.0,2.4,12.25,97.5,86.17,66.76
2018,5,20,9,0,1.0,120.0,2.4,12.3,121.0,106.29,83.2
2018,5,20,9,15,1.5,133.0,2.4,12.4,134.5,117.93,92.52
2018,5,20,9,30,2.0,146.0,2.4,12.5,148.0,129.69,101.9
2018,5,20,9,45,4.0,160.5,2.4,12.6,164.0,143.71,113.09
2018,5,20,10,0,6.0,175.0,2.4,12.7,180.0,158.02,124.48
2018,5,20,10,15,11.0,225.0,2.4,12.95,234.5,205.5,162.31
2018,5,20,10,30,16.0,275.0,2.4,13.2,289.0,253.8,200.15
2018,5,20,10,45,19.5,304.5,2.45,13.45,322.0,283.98,223.35
2018,5,20,11,0,23.0,334.0,2.5,13.7,355.0,314.78,246.89
2018,5,20,11,15,24.5,338.0,2.5,13.95,361.0,326.32,255.37
2018,5,20,11,30,26.0,342.0,2.5,14.2,367.0,334.69,261.49
2018,5,20,11,45,37.0,380.0,2.55,14.45,415.5,383.17,298.47
2018,5,20,12,0,48.0,418.0,2.6,14.7,464.0,433.14,335.95
2018,5,20,12,15,61.5,435.5,2.65,14.75,494.0,467.07,361.54
2018,5,20,12,30,75.0,453.0,2.7,14.8,524.0,501.73,387.62
2018,5,20,12,45,62.5,428.0,2.75,14.85,487.0,469.46,363.42
2018,5,20,13,0,50.0,403.0,2.8,14.9,450.0,435.91,338.4
2018,5,20,13,15,56.0,401.5,2.85,14.75,453.0,443.38,344.95
2018,5,20,13,30,62.0,400.0,2.9,14.6,456.0,450.64,351.21
2018,5,20,13,45,85.5,408.0,2.95,14.45,483.0,485.0,378.49
2018,5,20,14,0,109.0,416.0,3.0,14.3,510.0,519.27,405.5
2018,5,20,14,15,79.0,380.0,3.0,14.0,447.0,453.46,356.0
2018,5,20,14,30,49.0,344.0,3.0,13.7,384.0,387.47,305.88
2018,5,20,14,45,32.5,284.0,3.05,13.45,310.0,309.55,246.04
2018,5,20,15,0,16.0,224.0,3.1,13.2,236.0,220.87,176.08
2018,5,20,15,15,14.0,211.0,3.1,13.2,221.0,206.67,165.19
2018,5,20,15,30,12.0,198.0,3.1,13.2,206.0,192.52,154.1
2018,5,20,15,45,6.0,167.0,3.1,12.7,171.0,157.44,125.94
2018,5,20,16,0,0.0,136.0,3.1,12.2,136.0,122.87,97.77
2018,5,20,16,15,0.0,108.0,3.05,12.0,108.0,96.57,76.23
2018,5,20,16,30,0.0,80.0,3.0,11.8,80.0,70.81,54.82
2018,5,20,16,45,3.5,63.0,3.0,11.6,64.5,58.18,44.44
2018,5,20,17,0,7.0,46.0,3.0,11.4,49.0,45.27,33.65
2018,5,20,17,15,111.5,75.5,2.95,11.25,112.0,155.98,130.52
2018,5,20,17,30,216.0,105.0,2.9,11.1,175.0,245.5,206.25
2018,5,20,17,45,220.0,92.0,2.85,11.0,152.0,222.49,185.58
2018,5,20,18,0,224.0,79.0,2.8,10.9,129.0,198.8,163.65
2018,5,20,18,15,174.0,62.0,2.8,10.8,95.0,147.5,118.02
2018,5,20,18,30,124.0,45.0,2.8,10.7,61.0,101.61,76.93
2018,5,20,18,45,69.5,28.5,2.75,10.65,37.0,59.36,35.54
2018,5,20,19,0,15.0,12.0,2.7,10.6,13.0,14.4,0.0
2018,5,20,19,15,7.5,6.0,2.7,10.6,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,1.6,10.5,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,1.5,10.5,3.0,2.73,0.0
2018,5,21,5,15,2.5,11.5,1.45,10.6,11.5,10.12,0.0
2018,5,21,5,30,4.0,20.0,1.4,10.7,20.0,17.62,9.07
2018,5,21,5,45,11.5,32.5,1.4,10.8,34.5,28.63,19.74
2018,5,21,6,0,19.0,45.0,1.4,10.9,49.0,39.16,29.6
2018,5,21,6,15,51.0,59.5,1.3,11.1,73.5,49.12,38.81
2018,5,21,6,30,83.0,74.0,1.2,11.3,98.0,60.29,48.92
2018,5,21,6,45,64.5,98.5,1.15,11.45,119.5,81.58,67.86
2018,5,21,7,0,46.0,123.0,1.1,11.6,141.0,99.47,83.45
2018,5,21,7,15,45.0,155.5,1.05,11.95,175.0,122.04,102.78
2018,5,21,7,30,44.0,188.0,1.0,12.3,209.0,144.75,116.04
2018,5,21,7,45,57.0,213.0,0.9,12.65,243.5,169.33,133.72
2018,5,21,8,0,70.0,238.0,0.8,13.0,278.0,196.01,153.45
2018,5,21,8,15,56.5,248.5,0.8,13.55,282.5,209.49,164.05
2018,5,21,8,30,43.0,259.0,0.8,14.1,287.0,221.03,173.17
2018,5,21,8,45,41.0,274.0,0.75,14.65,302.0,237.79,185.77
2018,5,21,9,0,39.0,289.0,0.7,15.2,317.0,254.38,198.0
2018,5,21,9,15,135.5,312.0,0.75,15.7,418.0,316.69,244.6
2018,5,21,9,30,232.0,335.0,0.8,16.2,519.0,390.8,299.86
2018,5,21,9,45,465.0,270.5,0.85,16.65,658.5,482.84,368.95
2018,5,21,10,0,698.0,206.0,0.9,17.1,798.0,597.04,453.27
2018,5,21,10,15,713.0,209.0,1.0,17.45,830.5,647.98,490.04
2018,5,21,10,30,728.0,212.0,1.1,17.8,863.0,698.7,526.48
2018,5,21,10,45,800.5,178.5,1.2,18.1,908.5,757.41,569.09
2018,5,21,11,0,873.0,145.0,1.3,18.4,954.0,814.82,608.84
2018,5,21,11,15,876.0,145.0,1.4,18.55,966.5,852.17,633.65
2018,5,21,11,30,879.0,145.0,1.5,18.7,979.0,886.98,656.9
2018,5,21,11,45,880.5,145.0,1.6,18.85,984.0,917.82,677.5
2018,5,21,12,0,882.0,145.0,1.7,19.0,989.0,945.78,696.24
2018,5,21,12,15,877.5,147.5,1.8,18.95,985.5,967.41,711.44
2018,5,21,12,30,873.0,150.0,1.9,18.9,982.0,985.74,724.64
2018,5,21,12,45,865.5,153.0,2.0,18.85,970.5,998.24,734.18
2018,5,21,13,0,858.0,156.0,2.1,18.8,959.0,1007.25,741.62
2018,5,21,13,15,855.0,154.0,2.15,18.6,941.5,1012.45,746.56
2018,5,21,13,30,852.0,152.0,2.2,18.4,924.0,1026.37,757.35
2018,5,21,13,45,846.5,149.5,2.3,18.25,899.5,1021.33,756.25
2018,5,21,14,0,841.0,147.0,2.4,18.1,875.0,1012.66,753.05
2018,5,21,14,15,833.5,144.0,2.45,17.85,843.5,997.94,745.66
2018,5,21,14,30,826.0,141.0,2.5,17.6,812.0,979.8,736.09
2018,5,21,14,45,816.5,137.5,2.55,17.35,775.5,955.92,722.66
2018,5,21,15,0,807.0,134.0,2.6,17.1,739.0,928.96,707.12
2018,5,21,15,15,792.5,131.5,2.6,17.1,697.5,895.61,685.98
2018,5,21,15,30,778.0,129.0,2.6,17.1,656.0,859.8,663.05
2018,5,21,15,45,760.5,124.0,2.65,16.4,609.5,816.46,636.62
2018,5,21,16,0,743.0,119.0,2.7,15.7,563.0,775.42,611.33
2018,5,21,16,15,722.0,113.0,2.7,15.25,514.0,724.86,577.6
2018,5,21,16,30,701.0,107.0,2.7,14.8,465.0,673.44,542.55
2018,5,21,16,45,671.0,101.0,2.7,14.3,414.5,615.07,500.58
2018,5,21,17,0,641.0,95.0,2.7,13.8,364.0,557.29,457.24
2018,5,21,17,15,598.5,89.0,2.7,13.3,313.5,492.7,406.91
2018,5,21,17,30,556.0,83.0,2.7,12.8,263.0,430.63,356.81
2018,5,21,17,45,497.0,75.0,2.7,12.3,215.0,360.75,298.51
2018,5,21,18,0,438.0,67.0,2.7,11.8,167.0,295.94,242.52
2018,5,21,18,15,351.5,56.5,2.65,11.45,124.0,221.06,176.95
2018,5,21,18,30,265.0,46.0,2.6,11.1,81.0,159.1,121.59
2018,5,21,18,45,164.5,31.5,2.55,10.75,50.0,97.45,61.98
2018,5,21,19,0,64.0,17.0,2.5,10.4,19.0,30.38,0.0
2018,5,21,19,15,32.0,8.5,2.45,10.35,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,1.7,10.35,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,1.7,10.4,2.0,1.82,0.0
2018,5,22,5,15,1.5,5.5,1.75,10.55,5.5,4.82,0.0
2018,5,22,5,30,0.0,9.0,1.8,10.7,9.0,7.9,0.98
2018,5,22,5,45,0.0,14.5,1.8,10.8,14.5,12.74,5.66
2018,5,22,6,0,0.0,20.0,1.8,10.9,20.0,17.58,10.22
2018,5,22,6,15,0.0,29.0,1.8,11.1,29.0,25.53,17.53
2018,5,22,6,30,0.0,38.0,1.8,11.3,38.0,33.49,24.77
2018,5,22,6,45,0.0,58.0,1.8,11.45,58.0,51.22,40.72
2018,5,22,7,0,0.0,78.0,1.8,11.6,78.0,68.67,56.18
2018,5,22,7,15,0.0,88.5,1.75,11.9,88.5,77.63,63.86
2018,5,22,7,30,0.0,99.0,1.7,12.2,99.0,86.56,68.16
2018,5,22,7,45,0.0,109.0,1.7,12.5,109.0,95.21,75.08
2018,5,22,8,0,0.0,119.0,1.7,12.8,119.0,103.9,81.95
2018,5,22,8,15,0.5,136.0,1.65,13.15,136.5,118.49,93.59
2018,5,22,8,30,1.0,153.0,1.6,13.5,154.0,133.26,105.22
2018,5,22,8,45,2.5,164.5,1.6,13.85,166.5,143.96,113.44
2018,5,22,9,0,4.0,176.0,1.6,14.2,179.0,154.91,121.82
2018,5,22,9,15,6.0,190.0,1.6,14.5,194.5,168.42,132.24
2018,5,22,9,30,8.0,204.0,1.6,14.8,210.0,182.25,142.86
2018,5,22,9,45,13.0,233.0,1.65,15.1,243.5,210.82,165.1
2018,5,22,10,0,18.0,262.0,1.7,15.4,277.0,240.16,187.69
2018,5,22,10,15,71.0,294.5,1.75,15.6,357.5,303.9,237.6
2018,5,22,10,30,124.0,327.0,1.8,15.8,438.0,376.25,293.26
2018,5,22,10,45,187.5,329.0,1.85,15.95,501.0,435.6,338.84
2018,5,22,11,0,251.0,331.0,1.9,16.1,564.0,499.4,387.25
2018,5,22,11,15,297.5,321.5,1.9,16.15,601.5,543.15,420.17
2018,5,22,11,30,344.0,312.0,1.9,16.2,639.0,595.94,459.28
2018,5,22,11,45,390.5,300.5,1.95,16.25,673.5,642.81,494.02
2018,5,22,12,0,437.0,289.0,2.0,16.3,708.0,690.5,529.08
2018,5,22,12,15,501.5,276.0,2.05,16.3,755.5,753.78,575.15
2018,5,22,12,30,566.0,263.0,2.1,16.3,803.0,819.72,622.27
2018,5,22,12,45,631.0,243.0,2.1,16.25,839.0,877.62,663.17
2018,5,22,13,0,696.0,223.0,2.1,16.2,875.0,933.87,701.5
2018,5,22,13,15,716.0,213.0,2.15,16.1,873.0,953.33,715.19
2018,5,22,13,30,736.0,203.0,2.2,16.0,871.0,969.62,727.26
2018,5,22,13,45,754.5,188.5,2.2,15.9,857.5,968.61,727.4
2018,5,22,14,0,773.0,174.0,2.2,15.8,844.0,972.37,731.05
2018,5,22,14,15,808.0,152.0,2.2,15.65,830.0,980.6,737.92
2018,5,22,14,30,843.0,130.0,2.2,15.5,816.0,983.8,741.53
2018,5,22,14,45,832.5,127.5,2.2,15.35,779.5,959.77,727.05
2018,5,22,15,0,822.0,125.0,2.2,15.2,743.0,932.68,710.76
2018,5,22,15,15,808.0,122.5,2.2,15.2,701.0,899.48,689.84
2018,5,22,15,30,794.0,120.0,2.2,15.2,659.0,863.79,667.1
2018,5,22,15,45,777.5,116.5,2.2,14.8,614.0,822.56,641.21
2018,5,22,16,0,761.0,113.0,2.2,14.4,569.0,779.47,613.62
2018,5,22,16,15,740.0,108.0,2.2,14.1,520.5,733.01,582.86
2018,5,22,16,30,719.0,103.0,2.2,13.8,472.0,682.12,548.21
2018,5,22,16,45,689.5,98.0,2.2,13.55,421.5,624.59,507.02
2018,5,22,17,0,660.0,93.0,2.2,13.3,371.0,567.55,464.16
2018,5,22,17,15,591.0,90.5,2.2,12.95,314.5,489.65,403.36
2018,5,22,17,30,522.0,88.0,2.2,12.6,258.0,416.61,344.51
2018,5,22,17,45,432.0,78.0,2.2,12.25,202.5,325.88,269.54
2018,5,22,18,0,342.0,68.0,2.2,11.9,147.0,249.3,204.22
2018,5,22,18,15,297.5,56.5,2.15,11.65,113.0,198.96,159.15
2018,5,22,18,30,253.0,45.0,2.1,11.4,79.0,153.54,117.28
2018,5,22,18,45,165.5,31.0,2.05,11.15,49.5,97.5,63.12
2018,5,22,19,0,78.0,17.0,2.0,10.9,20.0,33.68,0.0
2018,5,22,19,15,39.0,8.5,2.0,10.85,10.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,23,4,45,4.0,2.0,1.45,10.4,2.0,0.0,0.0
2018,5,23,5,0,8.0,4.0,1.4,10.4,4.0,3.64,0.0
2018,5,23,5,15,98.0,19.0,1.4,10.55,28.5,14.94,0.0
2018,5,23,5,30,188.0,34.0,1.4,10.7,53.0,26.46,16.67
2018,5,23,5,45,280.0,46.0,1.45,10.8,92.0,35.31,25.68
2018,5,23,6,0,372.0,58.0,1.5,10.9,131.0,43.93,33.89
2018,5,23,6,15,225.0,69.5,1.5,11.05,117.5,50.86,40.39
2018,5,23,6,30,78.0,81.0,1.5,11.2,104.0,65.29,53.42
2018,5,23,6,45,62.0,112.0,1.45,11.4,132.5,90.9,76.16
2018,5,23,7,0,46.0,143.0,1.4,11.6,161.0,112.58,95.01
2018,5,23,7,15,33.5,157.5,1.45,11.85,171.5,123.3,103.95
2018,5,23,7,30,21.0,172.0,1.5,12.1,182.0,141.73,113.99
2018,5,23,7,45,14.0,173.5,1.5,12.35,180.5,146.3,116.88
2018,5,23,8,0,7.0,175.0,1.5,12.6,179.0,149.32,119.06
2018,5,23,8,15,5.5,175.0,1.55,12.85,178.5,150.95,119.99
2018,5,23,8,30,4.0,175.0,1.6,13.1,178.0,152.02,120.51
2018,5,23,8,45,5.5,184.5,1.6,13.4,188.5,161.44,127.67
2018,5,23,9,0,7.0,194.0,1.6,13.7,199.0,171.04,134.95
2018,5,23,9,15,7.0,191.5,1.65,14.0,197.0,170.11,133.81
2018,5,23,9,30,7.0,189.0,1.7,14.3,195.0,169.0,132.59
2018,5,23,9,45,8.5,203.5,1.7,14.65,211.0,183.16,143.52
2018,5,23,10,0,10.0,218.0,1.7,15.0,227.0,197.59,154.54
2018,5,23,10,15,11.5,232.0,1.7,15.25,242.5,211.83,165.42
2018,5,23,10,30,13.0,246.0,1.7,15.5,258.0,226.32,176.43
2018,5,23,10,45,12.5,244.0,1.75,15.7,255.5,225.49,175.5
2018,5,23,11,0,12.0,242.0,1.8,15.9,253.0,224.53,174.55
2018,5,23,11,15,14.0,261.0,1.8,16.05,274.0,244.22,189.71
2018,5,23,11,30,16.0,280.0,1.8,16.2,295.0,264.22,204.95
2018,5,23,11,45,15.5,280.0,1.8,16.35,294.5,265.09,205.37
2018,5,23,12,0,15.0,280.0,1.8,16.5,294.0,265.83,205.8
2018,5,23,12,15,14.5,273.0,1.8,16.55,286.5,260.02,201.31
2018,5,23,12,30,14.0,266.0,1.8,16.6,279.0,254.0,196.72
2018,5,23,12,45,14.5,268.5,1.8,16.65,282.0,257.58,199.55
2018,5,23,13,0,15.0,271.0,1.8,16.7,285.0,261.11,202.35
