Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,13,15,15.0,266.0,1.8,16.65,280.0,257.07,199.41
2018,5,23,13,30,15.0,261.0,1.8,16.6,275.0,252.92,196.45
2018,5,23,13,45,32.5,265.0,1.85,16.6,293.5,286.15,223.11
2018,5,23,14,0,50.0,269.0,1.9,16.6,312.0,308.51,241.21
2018,5,23,14,15,398.5,196.0,1.9,16.5,522.0,621.01,486.4
2018,5,23,14,30,747.0,123.0,1.9,16.4,732.0,881.64,670.83
2018,5,23,14,45,818.5,108.5,1.9,16.35,748.0,915.13,692.01
2018,5,23,15,0,890.0,94.0,1.9,16.3,764.0,952.59,718.34
2018,5,23,15,15,878.0,92.0,1.9,16.3,722.0,920.45,697.83
2018,5,23,15,30,866.0,90.0,1.9,16.3,680.0,885.57,676.11
2018,5,23,15,45,851.0,87.5,1.95,15.9,634.0,845.02,651.76
2018,5,23,16,0,836.0,85.0,2.0,15.5,588.0,802.39,625.51
2018,5,23,16,15,816.5,82.5,2.05,15.2,539.0,760.94,599.33
2018,5,23,16,30,797.0,80.0,2.1,14.9,490.0,711.3,566.54
2018,5,23,16,45,770.0,76.5,2.1,14.6,438.5,654.2,527.09
2018,5,23,17,0,743.0,73.0,2.1,14.3,387.0,597.17,485.57
2018,5,23,17,15,705.0,69.0,2.15,13.9,335.5,533.15,436.66
2018,5,23,17,30,667.0,65.0,2.2,13.5,284.0,473.1,388.86
2018,5,23,17,45,613.0,59.5,2.2,13.1,233.5,403.38,331.21
2018,5,23,18,0,559.0,54.0,2.2,12.7,183.0,338.12,275.05
2018,5,23,18,15,450.5,46.5,2.2,12.3,134.0,253.21,201.63
2018,5,23,18,30,342.0,39.0,2.2,11.9,85.0,179.83,137.05
2018,5,23,18,45,209.0,26.0,2.2,11.5,50.5,106.05,69.45
2018,5,23,19,0,76.0,13.0,2.2,11.1,16.0,29.62,0.0
2018,5,23,19,15,38.0,6.5,2.2,10.9,8.0,12.71,0.0
2018,5,23,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.15,9.7,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.1,9.8,1.0,0.91,0.0
2018,5,24,5,15,17.5,5.0,1.1,10.05,7.0,4.29,0.0
2018,5,24,5,30,35.0,9.0,1.1,10.3,13.0,7.63,0.83
2018,5,24,5,45,72.5,15.5,1.05,10.55,28.5,11.63,4.72
2018,5,24,6,0,110.0,22.0,1.0,10.8,44.0,16.28,9.08
2018,5,24,6,15,73.5,20.5,0.95,11.15,37.0,14.76,7.78
2018,5,24,6,30,37.0,19.0,0.9,11.5,30.0,15.25,8.24
2018,5,24,6,45,18.5,38.5,0.85,11.8,44.0,34.73,25.86
2018,5,24,7,0,0.0,58.0,0.8,12.1,58.0,51.22,40.53
2018,5,24,7,15,0.5,56.0,0.75,12.5,56.0,49.46,38.74
2018,5,24,7,30,1.0,54.0,0.7,12.9,54.0,47.72,35.18
2018,5,24,7,45,1.0,76.5,0.7,13.25,77.0,67.79,51.88
2018,5,24,8,0,1.0,99.0,0.7,13.6,100.0,87.5,68.0
2018,5,24,8,15,1.0,118.5,0.7,13.95,119.5,104.13,81.34
2018,5,24,8,30,1.0,138.0,0.7,14.3,139.0,120.84,94.58
2018,5,24,8,45,2.0,150.5,0.75,14.65,152.0,132.13,103.27
2018,5,24,9,0,3.0,163.0,0.8,15.0,165.0,143.61,112.09
2018,5,24,9,15,2.5,155.5,0.85,15.3,157.5,137.64,106.95
2018,5,24,9,30,2.0,148.0,0.9,15.6,150.0,131.4,101.68
2018,5,24,9,45,2.5,151.0,0.95,15.9,153.5,134.64,104.02
2018,5,24,10,0,3.0,154.0,1.0,16.2,157.0,137.92,106.39
2018,5,24,10,15,2.5,148.5,1.05,16.45,151.0,133.17,102.38
2018,5,24,10,30,2.0,143.0,1.1,16.7,145.0,128.3,98.32
2018,5,24,10,45,1.0,116.5,1.15,16.9,117.5,104.37,79.08
2018,5,24,11,0,0.0,90.0,1.2,17.1,90.0,80.17,59.58
2018,5,24,11,15,0.5,97.5,1.3,17.2,98.0,87.31,65.32
2018,5,24,11,30,1.0,105.0,1.4,17.3,106.0,94.53,71.06
2018,5,24,11,45,7.5,165.0,1.45,17.35,172.0,154.22,118.67
2018,5,24,12,0,14.0,225.0,1.5,17.4,238.0,214.85,166.05
2018,5,24,12,15,20.5,272.5,1.6,17.2,292.0,272.57,210.67
2018,5,24,12,30,27.0,320.0,1.7,17.0,346.0,326.11,251.58
2018,5,24,12,45,28.5,322.0,1.85,16.85,349.0,331.79,256.16
2018,5,24,13,0,30.0,324.0,2.0,16.7,352.0,337.33,260.91
2018,5,24,13,15,38.0,358.0,2.05,16.3,393.0,381.0,294.69
2018,5,24,13,30,46.0,392.0,2.1,15.9,434.0,425.55,328.77
2018,5,24,13,45,45.5,381.0,2.2,15.55,421.5,416.15,322.52
2018,5,24,14,0,45.0,370.0,2.3,15.2,409.0,406.37,316.25
2018,5,24,14,15,50.5,360.5,2.3,14.9,403.0,403.75,315.38
2018,5,24,14,30,56.0,351.0,2.3,14.6,397.0,400.75,314.22
2018,5,24,14,45,51.0,321.0,2.25,14.25,361.5,365.48,288.1
2018,5,24,15,0,46.0,291.0,2.2,13.9,326.0,329.93,261.58
2018,5,24,15,15,52.5,274.5,2.2,13.9,312.0,319.12,254.2
2018,5,24,15,30,59.0,258.0,2.2,13.9,298.0,307.72,246.21
2018,5,24,15,45,53.5,236.0,2.15,13.55,270.5,279.38,224.61
2018,5,24,16,0,48.0,214.0,2.1,13.2,243.0,251.11,202.85
2018,5,24,16,15,39.5,196.5,2.0,13.1,219.0,225.46,182.58
2018,5,24,16,30,31.0,179.0,1.9,13.0,195.0,200.29,162.48
2018,5,24,16,45,94.5,164.0,1.85,12.85,205.5,241.22,198.31
2018,5,24,17,0,158.0,149.0,1.8,12.7,216.0,264.21,218.77
2018,5,24,17,15,194.0,131.0,1.8,12.55,202.5,270.9,224.88
2018,5,24,17,30,230.0,113.0,1.8,12.4,189.0,262.19,217.88
2018,5,24,17,45,229.5,97.0,1.75,12.25,161.5,232.7,192.52
2018,5,24,18,0,229.0,81.0,1.7,12.1,134.0,202.84,165.92
2018,5,24,18,15,189.0,64.5,1.65,11.9,101.0,155.93,124.46
2018,5,24,18,30,149.0,48.0,1.6,11.7,68.0,113.29,86.28
2018,5,24,18,45,89.0,31.5,1.55,11.55,42.0,69.16,45.3
2018,5,24,19,0,29.0,15.0,1.5,11.4,16.0,23.0,0.0
2018,5,24,19,15,14.5,7.5,1.5,11.35,8.0,9.42,0.0
2018,5,24,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.1,10.65,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,10.7,1.0,0.91,0.0
2018,5,25,5,15,0.0,3.0,1.1,10.9,3.0,2.63,0.0
2018,5,25,5,30,0.0,5.0,1.1,11.1,5.0,4.38,0.0
2018,5,25,5,45,0.0,8.0,1.1,11.3,8.0,7.02,0.59
2018,5,25,6,0,0.0,11.0,1.1,11.5,11.0,9.66,3.07
2018,5,25,6,15,0.0,24.0,1.1,11.7,24.0,21.11,13.51
2018,5,25,6,30,0.0,37.0,1.1,11.9,37.0,32.6,23.93
2018,5,25,6,45,0.0,45.5,1.1,12.15,45.5,40.13,30.65
2018,5,25,7,0,0.0,54.0,1.1,12.4,54.0,47.67,37.29
2018,5,25,7,15,0.0,80.5,1.15,12.75,80.5,71.18,57.95
2018,5,25,7,30,0.0,107.0,1.2,13.1,107.0,92.97,73.27
2018,5,25,7,45,0.0,113.0,1.2,13.45,113.0,98.48,77.45
2018,5,25,8,0,0.0,119.0,1.2,13.8,119.0,103.92,81.57
2018,5,25,8,15,1.5,137.5,1.2,14.05,138.5,119.94,94.31
2018,5,25,8,30,3.0,156.0,1.2,14.3,158.0,136.26,107.15
2018,5,25,8,45,5.5,173.0,1.25,14.55,177.0,151.97,119.38
2018,5,25,9,0,8.0,190.0,1.3,14.8,196.0,168.09,131.89
2018,5,25,9,15,4.5,157.0,1.35,14.95,160.5,139.78,108.92
2018,5,25,9,30,1.0,124.0,1.4,15.1,125.0,110.15,84.87
2018,5,25,9,45,3.0,148.5,1.4,15.25,151.0,132.74,102.95
2018,5,25,10,0,5.0,173.0,1.4,15.4,177.0,155.64,121.02
2018,5,25,10,15,9.0,212.0,1.45,15.45,220.0,192.81,150.28
2018,5,25,10,30,13.0,251.0,1.5,15.5,263.0,230.63,179.67
2018,5,25,10,45,15.0,276.0,1.55,15.55,290.0,255.41,198.64
2018,5,25,11,0,17.0,301.0,1.6,15.6,317.0,280.61,217.86
2018,5,25,11,15,17.0,304.5,1.65,15.6,320.5,285.42,221.4
2018,5,25,11,30,17.0,308.0,1.7,15.6,324.0,290.17,225.02
2018,5,25,11,45,20.0,329.0,1.7,15.55,348.0,313.4,242.79
2018,5,25,12,0,23.0,350.0,1.7,15.5,372.0,337.0,260.68
2018,5,25,12,15,21.5,335.5,1.75,15.5,356.0,323.93,250.77
2018,5,25,12,30,20.0,321.0,1.8,15.5,340.0,310.48,240.73
2018,5,25,12,45,15.5,271.0,1.8,15.5,285.5,260.78,202.7
2018,5,25,13,0,11.0,221.0,1.8,15.5,231.0,210.7,163.96
2018,5,25,13,15,11.0,223.0,1.8,15.5,233.0,212.93,165.97
2018,5,25,13,30,11.0,225.0,1.8,15.5,235.0,215.12,167.82
2018,5,25,13,45,14.0,245.0,1.8,15.5,257.5,237.2,185.35
2018,5,25,14,0,17.0,265.0,1.8,15.5,280.0,259.54,202.98
2018,5,25,14,15,20.0,271.0,1.75,15.45,288.0,268.72,210.4
2018,5,25,14,30,23.0,277.0,1.7,15.4,296.0,291.37,228.31
2018,5,25,14,45,51.0,281.5,1.7,15.4,321.0,323.91,254.85
2018,5,25,15,0,79.0,286.0,1.7,15.4,346.0,355.58,280.53
2018,5,25,15,15,62.0,274.5,1.7,15.4,320.0,327.68,258.89
2018,5,25,15,30,45.0,263.0,1.7,15.4,294.0,300.37,237.82
2018,5,25,15,45,110.5,263.5,1.65,15.2,332.0,372.8,296.95
2018,5,25,16,0,176.0,264.0,1.6,15.0,370.0,426.23,340.19
2018,5,25,16,15,155.0,237.5,1.55,14.9,325.0,375.64,301.39
2018,5,25,16,30,134.0,211.0,1.5,14.8,280.0,325.94,263.25
2018,5,25,16,45,76.5,167.5,1.5,14.65,206.0,220.69,179.13
2018,5,25,17,0,19.0,124.0,1.5,14.5,132.0,126.43,101.31
2018,5,25,17,15,170.5,112.5,1.45,14.3,170.0,234.73,194.05
2018,5,25,17,30,322.0,101.0,1.4,14.1,208.0,312.0,257.35
2018,5,25,17,45,262.5,83.5,1.35,13.9,161.0,244.24,200.4
2018,5,25,18,0,203.0,66.0,1.3,13.7,114.0,172.45,139.77
2018,5,25,18,15,145.5,53.5,1.3,13.3,83.5,124.25,98.02
2018,5,25,18,30,88.0,41.0,1.3,12.9,53.0,82.44,61.66
2018,5,25,18,45,85.5,28.5,1.25,12.5,36.5,63.52,41.48
2018,5,25,19,0,83.0,16.0,1.2,12.1,20.0,42.74,0.0
2018,5,25,19,15,41.5,8.0,1.25,11.85,10.0,14.73,0.0
2018,5,25,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,1.85,10.95,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,1.9,11.0,1.0,0.91,0.0
2018,5,26,5,15,0.0,3.0,1.95,11.1,3.0,2.63,0.0
2018,5,26,5,30,0.0,5.0,2.0,11.2,5.0,4.38,0.0
2018,5,26,5,45,0.0,7.5,2.05,11.3,7.5,6.58,0.19
2018,5,26,6,0,0.0,10.0,2.1,11.4,10.0,8.78,2.26
2018,5,26,6,15,0.0,13.5,2.05,11.5,13.5,11.86,5.11
2018,5,26,6,30,0.0,17.0,2.0,11.6,17.0,14.95,7.94
2018,5,26,6,45,0.0,24.5,2.0,11.7,24.5,21.57,13.92
2018,5,26,7,0,0.0,32.0,2.0,11.8,32.0,28.2,19.85
2018,5,26,7,15,0.0,40.5,1.95,11.95,40.5,35.73,26.51
2018,5,26,7,30,0.0,49.0,1.9,12.1,49.0,43.27,31.48
2018,5,26,7,45,0.0,52.0,1.9,12.3,52.0,45.95,33.61
2018,5,26,8,0,0.0,55.0,1.9,12.5,55.0,48.63,35.72
2018,5,26,8,15,0.0,63.5,1.85,12.65,63.5,56.21,41.94
2018,5,26,8,30,0.0,72.0,1.8,12.8,72.0,63.79,48.13
2018,5,26,8,45,0.0,82.0,1.8,13.0,82.0,72.73,55.38
2018,5,26,9,0,0.0,92.0,1.8,13.2,92.0,81.68,62.59
2018,5,26,9,15,0.0,106.0,1.75,13.4,106.0,93.92,72.45
2018,5,26,9,30,0.0,120.0,1.7,13.6,120.0,106.18,82.25
2018,5,26,9,45,1.5,138.5,1.65,13.8,140.0,123.23,95.87
2018,5,26,10,0,3.0,157.0,1.6,14.0,160.0,140.52,109.58
2018,5,26,10,15,5.5,178.5,1.6,14.3,183.5,161.34,125.99
2018,5,26,10,30,8.0,200.0,1.6,14.6,207.0,182.54,142.56
2018,5,26,10,45,9.5,210.5,1.6,14.9,219.0,193.7,151.06
2018,5,26,11,0,11.0,221.0,1.6,15.2,231.0,205.05,159.72
2018,5,26,11,15,26.5,222.0,1.65,15.4,247.0,222.42,173.65
2018,5,26,11,30,42.0,223.0,1.7,15.6,263.0,238.68,186.72
2018,5,26,11,45,59.0,228.5,1.75,15.85,285.0,267.82,209.71
2018,5,26,12,0,76.0,234.0,1.8,16.1,307.0,292.26,228.93
2018,5,26,12,15,45.5,252.0,1.85,16.2,295.5,276.35,215.41
2018,5,26,12,30,15.0,270.0,1.9,16.3,284.0,258.52,200.46
2018,5,26,12,45,78.5,262.5,1.95,16.4,336.5,333.28,260.52
2018,5,26,13,0,142.0,255.0,2.0,16.5,389.0,401.57,314.34
2018,5,26,13,15,133.5,296.5,2.1,16.5,420.5,427.34,333.07
2018,5,26,13,30,125.0,338.0,2.2,16.5,452.0,463.63,359.7
2018,5,26,13,45,369.5,278.5,2.25,16.55,603.0,678.09,523.9
2018,5,26,14,0,614.0,219.0,2.3,16.6,754.0,866.28,660.76
2018,5,26,14,15,745.0,168.5,2.35,16.5,794.5,933.2,706.21
2018,5,26,14,30,876.0,118.0,2.4,16.4,835.0,990.55,746.02
2018,5,26,14,45,866.5,116.5,2.5,16.3,799.0,968.43,733.12
2018,5,26,15,0,857.0,115.0,2.6,16.2,763.0,943.18,718.82
2018,5,26,15,15,844.0,112.5,2.6,16.2,721.0,919.62,704.45
2018,5,26,15,30,831.0,110.0,2.6,16.2,679.0,884.1,681.73
2018,5,26,15,45,813.0,107.5,2.6,15.9,633.0,841.84,654.9
2018,5,26,16,0,795.0,105.0,2.6,15.6,587.0,797.72,626.41
2018,5,26,16,15,699.5,106.5,2.6,15.35,504.5,698.03,556.52
2018,5,26,16,30,604.0,108.0,2.6,15.1,422.0,600.24,485.81
2018,5,26,16,45,433.5,108.5,2.6,14.85,322.0,445.53,365.96
2018,5,26,17,0,263.0,109.0,2.6,14.6,222.0,312.88,258.79
2018,5,26,17,15,332.0,97.5,2.6,14.25,221.0,330.05,274.3
2018,5,26,17,30,401.0,86.0,2.6,13.9,220.0,339.63,282.04
2018,5,26,17,45,371.0,82.0,2.6,13.55,189.5,298.74,246.88
2018,5,26,18,0,341.0,78.0,2.6,13.2,159.0,260.27,212.78
2018,5,26,18,15,264.5,64.0,2.55,12.85,118.0,194.03,155.2
2018,5,26,18,30,188.0,50.0,2.5,12.5,77.0,129.23,98.79
2018,5,26,18,45,106.0,33.5,2.45,12.15,47.5,76.37,51.42
2018,5,26,19,0,24.0,17.0,2.4,11.8,18.0,24.24,0.0
2018,5,26,19,15,12.0,8.5,2.35,11.7,9.0,9.89,0.0
2018,5,26,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,27,4,45,15.5,4.5,1.0,10.55,5.0,0.0,0.0
2018,5,27,5,0,31.0,9.0,1.0,10.7,10.0,8.19,0.0
2018,5,27,5,15,125.5,24.5,0.95,11.1,37.0,19.32,2.12
2018,5,27,5,30,220.0,40.0,0.9,11.5,64.0,31.16,20.93
2018,5,27,5,45,315.5,51.5,0.9,11.9,105.0,39.55,29.4
2018,5,27,6,0,411.0,63.0,0.9,12.3,146.0,47.73,37.14
2018,5,27,6,15,479.5,70.5,0.85,12.75,194.0,53.64,42.62
2018,5,27,6,30,548.0,78.0,0.8,13.2,242.0,57.61,46.16
2018,5,27,6,45,598.0,83.0,0.75,13.65,293.0,59.37,47.59
2018,5,27,7,0,648.0,88.0,0.7,14.1,344.0,61.11,48.91
2018,5,27,7,15,673.5,93.5,0.75,14.65,392.0,62.96,50.26
2018,5,27,7,30,699.0,99.0,0.8,15.2,440.0,73.94,49.89
2018,5,27,7,45,608.0,135.5,0.8,15.7,455.0,138.74,87.01
2018,5,27,8,0,517.0,172.0,0.8,16.2,470.0,193.64,130.3
2018,5,27,8,15,581.0,169.5,0.85,16.65,530.5,239.56,164.77
2018,5,27,8,30,645.0,167.0,0.9,17.1,591.0,292.74,207.38
2018,5,27,8,45,744.5,139.0,0.95,17.5,660.0,344.64,249.34
2018,5,27,9,0,844.0,111.0,1.0,17.9,729.0,414.42,305.42
2018,5,27,9,15,860.0,110.0,1.05,18.25,768.5,469.93,351.29
2018,5,27,9,30,876.0,109.0,1.1,18.6,808.0,525.72,396.03
2018,5,27,9,45,855.5,125.5,1.2,18.9,831.5,575.96,435.55
2018,5,27,10,0,835.0,142.0,1.3,19.2,855.0,622.75,471.23
2018,5,27,10,15,839.5,144.5,1.35,19.45,880.5,671.28,507.0
2018,5,27,10,30,844.0,147.0,1.4,19.7,906.0,715.43,538.85
2018,5,27,10,45,826.5,163.5,1.45,19.95,920.0,759.64,569.34
2018,5,27,11,0,809.0,180.0,1.5,20.2,934.0,797.46,594.85
2018,5,27,11,15,843.0,161.5,1.5,20.35,956.5,842.33,624.03
2018,5,27,11,30,877.0,143.0,1.5,20.5,979.0,879.29,647.33
2018,5,27,11,45,899.5,128.5,1.55,20.65,990.0,915.47,670.64
2018,5,27,12,0,922.0,114.0,1.6,20.8,1001.0,949.36,692.36
2018,5,27,12,15,921.5,113.5,1.65,20.9,998.5,972.48,707.25
2018,5,27,12,30,921.0,113.0,1.7,21.0,996.0,992.25,720.18
2018,5,27,12,45,919.0,113.0,1.75,21.1,986.0,1007.6,730.39
2018,5,27,13,0,917.0,113.0,1.8,21.2,976.0,1019.37,738.46
2018,5,27,13,15,913.5,111.5,1.85,21.2,958.5,1024.51,742.75
2018,5,27,13,30,910.0,110.0,1.9,21.2,941.0,1025.9,744.85
2018,5,27,13,45,904.5,109.5,1.9,21.2,917.0,1022.61,743.45
2018,5,27,14,0,899.0,109.0,1.9,21.2,893.0,1015.66,739.89
2018,5,27,14,15,892.0,107.5,1.9,21.1,862.5,1002.58,732.83
2018,5,27,14,30,885.0,106.0,1.9,21.0,832.0,986.0,723.65
2018,5,27,14,45,875.5,104.5,1.95,20.95,795.5,963.65,711.26
2018,5,27,15,0,866.0,103.0,2.0,20.9,759.0,938.16,696.8
2018,5,27,15,15,853.5,101.0,2.0,20.9,717.5,906.4,677.43
2018,5,27,15,30,841.0,99.0,2.0,20.9,676.0,872.01,656.22
2018,5,27,15,45,826.0,96.0,1.95,20.6,630.5,839.55,636.44
2018,5,27,16,0,811.0,93.0,1.9,20.3,585.0,797.01,609.47
2018,5,27,16,15,792.0,89.5,1.85,20.05,537.0,748.93,578.2
2018,5,27,16,30,773.0,86.0,1.8,19.8,489.0,699.64,545.55
2018,5,27,16,45,746.0,82.0,1.8,19.5,438.5,643.16,507.41
2018,5,27,17,0,719.0,78.0,1.8,19.2,388.0,586.79,467.04
2018,5,27,17,15,682.0,73.5,1.7,18.7,337.0,526.22,421.38
2018,5,27,17,30,645.0,69.0,1.6,18.2,286.0,465.48,374.04
2018,5,27,17,45,593.0,63.5,1.55,17.7,237.0,398.01,319.82
2018,5,27,18,0,541.0,58.0,1.5,17.2,188.0,334.75,266.92
2018,5,27,18,15,461.0,50.5,1.4,16.5,143.0,262.36,205.35
2018,5,27,18,30,381.0,43.0,1.3,15.8,98.0,198.12,149.28
2018,5,27,18,45,262.5,32.0,1.2,15.05,63.0,127.83,86.76
2018,5,27,19,0,144.0,21.0,1.1,14.3,28.0,63.74,0.0
2018,5,27,19,15,72.0,10.5,1.05,14.05,14.0,22.56,0.0
2018,5,27,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.5,0.75,11.7,6.0,0.0,0.0
2018,5,28,5,0,74.0,11.0,0.7,11.8,12.0,10.01,0.0
2018,5,28,5,15,197.5,22.5,0.7,12.25,40.5,18.68,2.63
2018,5,28,5,30,321.0,34.0,0.7,12.7,69.0,27.69,17.94
2018,5,28,5,45,414.5,42.0,0.65,13.15,111.5,33.14,23.65
2018,5,28,6,0,508.0,50.0,0.6,13.6,154.0,38.47,28.76
2018,5,28,6,15,569.0,55.5,0.6,14.2,202.5,41.5,31.59
2018,5,28,6,30,630.0,61.0,0.6,14.8,251.0,44.47,34.22
2018,5,28,6,45,673.0,65.5,0.55,15.4,302.5,50.95,39.83
2018,5,28,7,0,716.0,70.0,0.5,16.0,354.0,53.16,41.56
2018,5,28,7,15,746.5,73.0,0.5,16.8,405.0,54.06,42.06
2018,5,28,7,30,777.0,76.0,0.5,17.6,456.0,64.84,41.11
2018,5,28,7,45,800.0,78.5,0.5,18.35,506.0,118.08,62.23
2018,5,28,8,0,823.0,81.0,0.5,19.1,556.0,181.33,105.78
2018,5,28,8,15,839.5,83.5,0.55,19.7,603.0,237.97,151.07
2018,5,28,8,30,856.0,86.0,0.6,20.3,650.0,295.99,200.04
2018,5,28,8,45,869.5,88.0,0.65,20.9,693.5,353.82,249.16
2018,5,28,9,0,883.0,90.0,0.7,21.5,737.0,412.2,297.73
2018,5,28,9,15,890.0,93.5,0.75,22.0,775.0,469.28,344.04
2018,5,28,9,30,897.0,97.0,0.8,22.5,813.0,525.73,388.23
2018,5,28,9,45,901.5,100.0,0.85,23.05,845.0,579.54,428.9
2018,5,28,10,0,906.0,103.0,0.9,23.6,877.0,631.98,467.16
2018,5,28,10,15,912.0,103.5,0.95,23.85,903.5,681.68,502.92
2018,5,28,10,30,918.0,104.0,1.0,24.1,930.0,729.68,536.56
2018,5,28,10,45,922.5,105.0,1.05,24.35,950.5,775.12,566.62
2018,5,28,11,0,927.0,106.0,1.1,24.6,971.0,818.35,594.02
2018,5,28,11,15,929.5,107.0,1.15,24.7,984.0,857.56,618.95
2018,5,28,11,30,932.0,108.0,1.2,24.8,997.0,894.08,642.04
2018,5,28,11,45,933.5,108.0,1.25,24.9,1002.5,925.96,662.11
2018,5,28,12,0,935.0,108.0,1.3,25.0,1008.0,954.81,680.27
2018,5,28,12,15,934.5,107.5,1.35,25.0,1005.5,978.16,695.3
2018,5,28,12,30,934.0,107.0,1.4,25.0,1003.0,998.11,708.34
2018,5,28,12,45,931.0,107.5,1.5,25.0,993.0,1013.12,719.19
2018,5,28,13,0,928.0,108.0,1.6,25.0,983.0,1024.5,727.94
2018,5,28,13,15,925.0,107.5,1.65,24.95,966.0,1031.18,733.3
2018,5,28,13,30,922.0,107.0,1.7,24.9,949.0,1034.12,736.52
2018,5,28,13,45,916.5,106.0,1.7,24.85,924.5,1030.32,734.96
2018,5,28,14,0,911.0,105.0,1.7,24.8,900.0,1022.79,731.28
2018,5,28,14,15,904.0,103.5,1.75,24.7,869.5,1009.61,725.03
2018,5,28,14,30,897.0,102.0,1.8,24.6,839.0,992.9,716.64
2018,5,28,14,45,887.5,100.5,1.8,24.5,802.5,970.37,703.94
2018,5,28,15,0,878.0,99.0,1.8,24.4,766.0,944.66,689.25
2018,5,28,15,15,866.0,97.5,1.8,24.4,724.5,913.66,670.81
2018,5,28,15,30,854.0,96.0,1.8,24.4,683.0,879.97,650.54
2018,5,28,15,45,838.0,93.5,1.8,24.1,637.0,839.24,626.12
2018,5,28,16,0,822.0,91.0,1.8,23.8,591.0,803.62,604.89
2018,5,28,16,15,802.0,88.0,1.75,23.5,542.5,754.99,573.85
2018,5,28,16,30,782.0,85.0,1.7,23.2,494.0,705.2,541.54
2018,5,28,16,45,755.5,81.0,1.7,22.9,443.0,648.76,504.13
2018,5,28,17,0,729.0,77.0,1.7,22.6,392.0,592.36,464.54
2018,5,28,17,15,692.5,72.5,1.6,21.95,341.0,529.56,418.27
2018,5,28,17,30,656.0,68.0,1.5,21.3,290.0,470.66,373.2
2018,5,28,17,45,604.0,63.0,1.45,20.65,240.5,403.26,319.99
2018,5,28,18,0,552.0,58.0,1.4,20.0,191.0,340.02,267.99
2018,5,28,18,15,474.0,50.0,1.3,19.15,145.5,267.31,207.03
2018,5,28,18,30,396.0,42.0,1.2,18.3,100.0,202.6,151.23
2018,5,28,18,45,276.5,31.5,1.1,17.45,64.5,131.67,89.13
2018,5,28,19,0,157.0,21.0,1.0,16.6,29.0,67.12,0.0
2018,5,28,19,15,78.5,10.5,1.0,16.3,14.5,23.77,0.0
2018,5,28,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,1.05,12.3,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,1.1,12.5,12.0,10.01,0.0
2018,5,29,5,15,174.5,24.0,1.1,12.9,40.5,18.95,3.41
2018,5,29,5,30,289.0,37.0,1.1,13.3,69.0,30.4,20.22
2018,5,29,5,45,382.0,46.0,1.15,13.75,111.0,36.58,26.58
2018,5,29,6,0,475.0,55.0,1.2,14.2,153.0,42.59,32.3
2018,5,29,6,15,538.0,61.5,1.2,14.7,201.0,46.2,35.68
2018,5,29,6,30,601.0,68.0,1.2,15.2,249.0,49.73,38.8
2018,5,29,6,45,645.0,72.5,1.15,15.75,300.0,51.51,40.24
2018,5,29,7,0,689.0,77.0,1.1,16.3,351.0,53.25,41.57
2018,5,29,7,15,720.5,81.0,1.1,16.8,402.0,59.94,47.19
2018,5,29,7,30,752.0,85.0,1.1,17.3,453.0,70.95,46.49
2018,5,29,7,45,775.0,88.0,1.1,17.8,502.5,123.05,67.45
2018,5,29,8,0,798.0,91.0,1.1,18.3,552.0,177.91,104.81
2018,5,29,8,15,815.5,94.0,1.15,18.85,599.0,234.19,150.29
2018,5,29,8,30,833.0,97.0,1.2,19.4,646.0,298.15,204.31
2018,5,29,8,45,846.0,99.5,1.2,19.9,689.0,354.97,253.08
2018,5,29,9,0,859.0,102.0,1.2,20.4,732.0,412.3,301.33
2018,5,29,9,15,873.0,101.5,1.25,20.8,771.0,467.94,347.23
2018,5,29,9,30,887.0,101.0,1.3,21.2,810.0,523.64,391.72
2018,5,29,9,45,899.5,99.5,1.35,21.6,844.0,577.51,433.44
2018,5,29,10,0,912.0,98.0,1.4,22.0,878.0,630.74,473.36
2018,5,29,10,15,917.5,99.0,1.5,22.3,904.5,680.75,510.34
2018,5,29,10,30,923.0,100.0,1.6,22.6,931.0,729.02,545.17
2018,5,29,10,45,926.0,101.5,1.65,22.85,950.5,773.95,575.45
2018,5,29,11,0,929.0,103.0,1.7,23.1,970.0,816.54,603.05
2018,5,29,11,15,931.0,103.5,1.75,23.25,982.5,854.92,627.85
2018,5,29,11,30,933.0,104.0,1.8,23.4,995.0,890.55,650.73
2018,5,29,11,45,933.0,105.0,1.9,23.55,1000.0,922.02,671.37
2018,5,29,12,0,933.0,106.0,2.0,23.7,1005.0,950.39,690.01
2018,5,29,12,15,930.5,107.0,2.05,23.7,1002.0,973.22,704.99
2018,5,29,12,30,928.0,108.0,2.1,23.7,999.0,992.65,717.89
2018,5,29,12,45,923.0,110.5,2.2,23.65,989.0,1007.61,728.76
2018,5,29,13,0,918.0,113.0,2.3,23.6,979.0,1018.96,737.47
2018,5,29,13,15,914.5,113.0,2.35,23.4,962.5,1025.67,743.24
2018,5,29,13,30,911.0,113.0,2.4,23.2,946.0,1028.68,746.82
2018,5,29,13,45,905.0,112.0,2.5,23.0,921.5,1024.49,746.46
2018,5,29,14,0,899.0,111.0,2.6,22.8,897.0,1016.63,743.87
2018,5,29,14,15,891.0,110.5,2.65,22.5,866.5,1003.73,737.87
2018,5,29,14,30,883.0,110.0,2.7,22.2,836.0,987.38,729.7
2018,5,29,14,45,873.5,108.5,2.7,21.9,800.0,965.21,717.26
2018,5,29,15,0,864.0,107.0,2.7,21.6,764.0,939.89,702.76
2018,5,29,15,15,851.5,105.5,2.7,21.6,723.0,908.87,683.57
2018,5,29,15,30,839.0,104.0,2.7,21.6,682.0,883.45,668.15
2018,5,29,15,45,823.0,101.5,2.75,20.75,636.5,842.85,644.59
2018,5,29,16,0,807.0,99.0,2.8,19.9,591.0,800.27,619.22
2018,5,29,16,15,786.0,96.0,2.8,19.35,542.5,751.41,587.77
2018,5,29,16,30,765.0,93.0,2.8,18.8,494.0,701.49,554.87
2018,5,29,16,45,737.0,89.0,2.75,18.2,443.5,644.67,515.91
2018,5,29,17,0,709.0,85.0,2.7,17.6,393.0,590.57,476.31
2018,5,29,17,15,671.0,80.5,2.7,16.9,342.0,527.83,428.89
2018,5,29,17,30,633.0,76.0,2.7,16.2,291.0,467.0,381.17
2018,5,29,17,45,578.0,70.0,2.75,15.5,241.0,397.92,325.01
2018,5,29,18,0,523.0,64.0,2.8,14.8,191.0,333.29,270.35
2018,5,29,18,15,442.0,56.0,2.8,14.3,146.0,260.69,207.46
2018,5,29,18,30,361.0,48.0,2.8,13.8,101.0,196.18,150.33
2018,5,29,18,45,245.5,35.5,2.8,13.25,65.5,126.06,87.93
2018,5,29,19,0,130.0,23.0,2.8,12.7,30.0,63.35,0.31
2018,5,29,19,15,65.0,11.5,2.75,12.45,15.0,22.28,0.0
2018,5,29,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.0,2.75,10.45,2.0,0.0,0.0
2018,5,30,5,0,1.0,4.0,2.8,10.5,4.0,3.64,0.0
2018,5,30,5,15,0.5,6.5,2.8,10.6,6.5,5.7,0.0
2018,5,30,5,30,0.0,9.0,2.8,10.7,9.0,7.9,1.14
2018,5,30,5,45,0.0,16.0,2.85,10.85,16.0,14.06,6.88
2018,5,30,6,0,0.0,23.0,2.9,11.0,23.0,20.23,12.62
2018,5,30,6,15,0.0,18.5,2.9,11.2,18.5,16.26,9.12
2018,5,30,6,30,0.0,14.0,2.9,11.4,14.0,12.3,5.53
2018,5,30,6,45,0.0,34.0,2.9,11.6,34.0,29.96,21.5
2018,5,30,7,0,0.0,54.0,2.9,11.8,54.0,47.68,37.34
2018,5,30,7,15,4.0,102.5,2.9,12.0,104.5,88.89,73.8
2018,5,30,7,30,8.0,151.0,2.9,12.2,155.0,126.71,101.78
2018,5,30,7,45,6.5,151.5,2.9,12.4,155.0,129.3,103.28
2018,5,30,8,0,5.0,152.0,2.9,12.6,155.0,131.2,104.45
2018,5,30,8,15,8.0,167.5,2.9,12.85,172.5,145.52,115.7
2018,5,30,8,30,11.0,183.0,2.9,13.1,190.0,160.31,127.29
2018,5,30,8,45,20.0,223.0,2.9,13.35,237.0,197.26,156.61
2018,5,30,9,0,29.0,263.0,2.9,13.6,284.0,230.19,182.41
2018,5,30,9,15,22.5,231.0,2.9,13.8,248.0,206.2,162.98
2018,5,30,9,30,16.0,199.0,2.9,14.0,212.0,181.82,143.28
2018,5,30,9,45,87.5,254.0,2.9,14.2,328.5,265.44,210.09
2018,5,30,10,0,159.0,309.0,2.9,14.4,445.0,360.84,284.85
2018,5,30,10,15,156.5,339.5,2.85,14.65,477.0,396.2,311.37
2018,5,30,10,30,154.0,370.0,2.8,14.9,509.0,431.69,337.75
2018,5,30,10,45,231.5,355.0,2.8,15.15,569.0,487.75,381.33
2018,5,30,11,0,309.0,340.0,2.8,15.4,629.0,549.17,428.37
2018,5,30,11,15,435.0,315.5,2.8,15.55,728.0,651.08,505.31
2018,5,30,11,30,561.0,291.0,2.8,15.7,827.0,755.22,581.84
2018,5,30,11,45,694.5,233.0,2.8,15.85,900.5,843.02,645.96
2018,5,30,12,0,828.0,175.0,2.8,16.0,974.0,927.58,703.58
2018,5,30,12,15,863.0,157.0,2.85,16.0,988.0,955.67,722.32
2018,5,30,12,30,898.0,139.0,2.9,16.0,1002.0,992.66,747.6
2018,5,30,12,45,896.0,139.0,3.0,16.05,992.5,1008.07,758.57
2018,5,30,13,0,894.0,139.0,3.1,16.1,983.0,1019.99,767.52
2018,5,30,13,15,890.5,138.0,3.15,16.0,966.0,1025.92,772.59
2018,5,30,13,30,887.0,137.0,3.2,15.9,949.0,1028.2,775.4
2018,5,30,13,45,883.5,135.0,3.2,15.8,926.0,1025.86,774.84
2018,5,30,14,0,880.0,133.0,3.2,15.7,903.0,1019.87,771.99
2018,5,30,14,15,873.0,130.5,3.25,15.5,872.0,1006.34,764.87
2018,5,30,14,30,866.0,128.0,3.3,15.3,841.0,989.35,755.51
2018,5,30,14,45,857.5,125.5,3.3,15.15,805.5,967.57,742.4
2018,5,30,15,0,849.0,123.0,3.3,15.0,770.0,952.31,733.85
2018,5,30,15,15,835.5,120.5,3.3,15.0,728.0,919.38,712.56
2018,5,30,15,30,822.0,118.0,3.3,15.0,686.0,883.86,689.44
2018,5,30,15,45,805.0,115.5,3.3,14.6,640.5,842.93,663.27
2018,5,30,16,0,788.0,113.0,3.3,14.2,595.0,800.09,635.36
2018,5,30,16,15,759.0,111.0,3.35,13.9,544.0,746.59,599.11
2018,5,30,16,30,730.0,109.0,3.4,13.6,493.0,696.24,564.5
2018,5,30,16,45,697.0,105.0,3.4,13.3,441.5,637.27,521.42
2018,5,30,17,0,664.0,101.0,3.4,13.0,390.0,578.99,477.03
2018,5,30,17,15,622.5,96.5,3.4,12.6,340.0,515.91,427.55
2018,5,30,17,30,581.0,92.0,3.4,12.2,290.0,455.02,378.2
2018,5,30,17,45,513.5,85.0,3.4,11.85,238.5,380.51,316.01
2018,5,30,18,0,446.0,78.0,3.4,11.5,187.0,309.34,254.86
2018,5,30,18,15,328.0,66.0,3.3,11.2,136.0,222.4,179.68
2018,5,30,18,30,210.0,54.0,3.2,10.9,85.0,148.41,115.46
2018,5,30,18,45,116.5,35.5,3.15,10.6,51.5,81.23,56.91
2018,5,30,19,0,23.0,17.0,3.1,10.3,18.0,23.88,0.0
2018,5,30,19,15,11.5,8.5,3.1,10.3,9.0,9.83,0.0
2018,5,30,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.3,10.6,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.3,10.6,4.0,3.64,0.0
2018,5,31,5,15,0.5,9.0,2.3,10.7,9.0,7.9,0.0
2018,5,31,5,30,0.0,14.0,2.3,10.8,14.0,12.3,4.95
2018,5,31,5,45,0.0,22.0,2.3,10.95,22.0,19.35,11.61
2018,5,31,6,0,0.0,30.0,2.3,11.1,30.0,26.42,18.2
2018,5,31,6,15,0.0,28.0,2.35,11.3,28.0,24.64,16.71
2018,5,31,6,30,0.0,26.0,2.4,11.5,26.0,22.88,15.13
2018,5,31,6,45,0.0,36.0,2.45,11.7,36.0,31.72,23.09
2018,5,31,7,0,0.0,46.0,2.5,11.9,46.0,40.59,30.96
2018,5,31,7,15,0.5,74.5,2.5,12.15,74.5,65.9,53.38
2018,5,31,7,30,1.0,103.0,2.5,12.4,103.0,89.87,70.88
2018,5,31,7,45,0.5,101.0,2.5,12.65,101.0,88.78,69.61
2018,5,31,8,0,0.0,99.0,2.5,12.9,99.0,87.38,68.15
2018,5,31,8,15,1.0,108.0,2.55,13.15,108.5,95.36,74.46
2018,5,31,8,30,2.0,117.0,2.6,13.4,118.0,103.5,80.86
2018,5,31,8,45,6.0,157.5,2.6,13.65,161.5,139.24,109.78
2018,5,31,9,0,10.0,198.0,2.6,13.9,205.0,175.42,138.64
2018,5,31,9,15,14.0,221.0,2.65,14.1,231.5,197.73,156.12
2018,5,31,9,30,18.0,244.0,2.7,14.3,258.0,220.67,174.03
2018,5,31,9,45,27.0,278.5,2.75,14.45,301.0,253.92,200.0
2018,5,31,10,0,36.0,313.0,2.8,14.6,344.0,291.69,229.28
2018,5,31,10,15,95.5,351.5,2.85,14.7,437.0,366.82,287.99
2018,5,31,10,30,155.0,390.0,2.9,14.8,530.0,448.97,351.09
2018,5,31,10,45,138.5,388.5,2.95,14.9,515.5,447.23,349.15
2018,5,31,11,0,122.0,387.0,3.0,15.0,501.0,443.53,346.03
2018,5,31,11,15,101.5,419.0,3.05,15.0,514.5,464.64,361.2
2018,5,31,11,30,81.0,451.0,3.1,15.0,528.0,479.16,371.22
2018,5,31,11,45,89.0,443.0,3.15,15.05,528.5,485.29,376.09
2018,5,31,12,0,97.0,435.0,3.2,15.1,529.0,491.2,380.89
2018,5,31,12,15,77.0,431.0,3.2,15.1,505.5,474.64,367.95
2018,5,31,12,30,57.0,427.0,3.2,15.1,482.0,456.63,353.97
2018,5,31,12,45,75.5,421.5,3.2,15.05,493.5,473.09,367.33
2018,5,31,13,0,94.0,416.0,3.2,15.0,505.0,489.53,380.56
2018,5,31,13,15,112.5,416.0,3.15,15.0,520.5,525.21,407.76
2018,5,31,13,30,131.0,416.0,3.1,15.0,536.0,547.43,424.89
2018,5,31,13,45,268.0,359.0,3.05,15.0,596.5,642.8,500.02
2018,5,31,14,0,405.0,302.0,3.0,15.0,657.0,736.97,572.17
2018,5,31,14,15,526.0,251.0,3.0,14.9,695.0,802.59,622.96
2018,5,31,14,30,647.0,200.0,3.0,14.8,733.0,869.36,673.13
2018,5,31,14,45,562.5,223.0,2.95,14.75,672.0,804.29,626.12
2018,5,31,15,0,478.0,246.0,2.9,14.7,611.0,734.12,575.04
2018,5,31,15,15,511.5,229.0,2.9,14.7,600.0,737.19,579.82
2018,5,31,15,30,545.0,212.0,2.9,14.7,589.0,736.38,581.25
2018,5,31,15,45,416.0,230.5,2.9,14.4,507.0,629.39,501.24
2018,5,31,16,0,287.0,249.0,2.9,14.1,425.0,514.7,413.81
2018,5,31,16,15,365.0,211.0,2.9,13.85,416.0,525.46,426.29
2018,5,31,16,30,443.0,173.0,2.9,13.6,407.0,543.19,442.85
2018,5,31,16,45,471.5,150.5,2.9,13.4,377.0,520.09,426.53
2018,5,31,17,0,500.0,128.0,2.9,13.2,347.0,492.87,406.57
2018,5,31,17,15,554.0,107.0,2.85,12.9,321.0,484.63,400.81
2018,5,31,17,30,608.0,86.0,2.8,12.6,295.0,464.19,384.17
2018,5,31,17,45,523.0,81.0,2.8,12.3,239.5,381.53,315.56
2018,5,31,18,0,438.0,76.0,2.8,12.0,184.0,303.39,249.13
2018,5,31,18,15,336.0,64.5,2.7,11.7,136.0,224.01,180.48
2018,5,31,18,30,234.0,53.0,2.6,11.4,88.0,155.76,120.94
2018,5,31,18,45,149.5,37.5,2.5,11.1,57.0,93.61,66.16
2018,5,31,19,0,65.0,22.0,2.4,10.8,26.0,43.34,6.05
2018,5,31,19,15,32.5,11.0,2.35,10.7,13.0,15.96,0.0
2018,5,31,19,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.0,1.65,10.35,6.5,0.0,0.0
2018,6,1,5,0,52.0,12.0,1.7,10.4,13.0,10.91,0.0
2018,6,1,5,15,159.5,26.5,1.65,10.6,42.0,20.9,6.11
2018,6,1,5,30,267.0,41.0,1.6,10.8,71.0,31.96,21.9
2018,6,1,5,45,362.0,51.0,1.6,11.0,113.5,40.94,30.8
2018,6,1,6,0,457.0,61.0,1.6,11.2,156.0,47.64,37.25
2018,6,1,6,15,521.5,67.5,1.55,11.55,204.0,51.0,40.46
2018,6,1,6,30,586.0,74.0,1.5,11.9,252.0,54.32,43.44
2018,6,1,6,45,632.0,78.5,1.45,12.3,303.0,55.88,44.72
2018,6,1,7,0,678.0,83.0,1.4,12.7,354.0,57.43,45.9
2018,6,1,7,15,711.5,87.5,1.35,13.2,406.0,58.82,46.87
2018,6,1,7,30,745.0,92.0,1.3,13.7,458.0,75.72,51.46
2018,6,1,7,45,771.0,94.5,1.25,14.2,508.5,127.11,72.04
2018,6,1,8,0,797.0,97.0,1.2,14.7,559.0,181.63,109.37
2018,6,1,8,15,816.0,99.5,1.15,15.35,606.5,237.66,154.94
2018,6,1,8,30,835.0,102.0,1.1,16.0,654.0,295.49,204.49
2018,6,1,8,45,850.0,103.5,1.1,16.7,697.5,358.18,258.07
2018,6,1,9,0,865.0,105.0,1.1,17.4,741.0,415.62,306.55
2018,6,1,9,15,880.0,104.5,1.1,17.9,781.0,471.93,352.99
2018,6,1,9,30,895.0,104.0,1.1,18.4,821.0,528.42,397.91
2018,6,1,9,45,908.5,102.0,1.1,18.95,855.5,582.76,439.59
2018,6,1,10,0,922.0,100.0,1.1,19.5,890.0,636.55,479.36
2018,6,1,10,15,928.5,101.0,1.15,19.85,917.5,687.61,516.62
2018,6,1,10,30,935.0,102.0,1.2,20.2,945.0,737.0,551.69
2018,6,1,10,45,939.0,102.5,1.25,20.6,965.0,782.26,581.86
2018,6,1,11,0,943.0,103.0,1.3,21.0,985.0,825.22,609.25
2018,6,1,11,15,945.5,103.5,1.35,21.25,998.0,864.49,634.29
2018,6,1,11,30,948.0,104.0,1.4,21.5,1011.0,901.02,657.39
2018,6,1,11,45,949.0,104.0,1.45,21.75,1016.0,932.9,677.38
2018,6,1,12,0,950.0,104.0,1.5,22.0,1021.0,961.67,695.37
2018,6,1,12,15,948.0,105.0,1.6,22.15,1018.5,985.39,711.14
2018,6,1,12,30,946.0,106.0,1.7,22.3,1016.0,1005.66,724.82
2018,6,1,12,45,942.5,107.0,1.75,22.4,1006.0,1020.95,734.9
2018,6,1,13,0,939.0,108.0,1.8,22.5,996.0,1032.57,742.81
2018,6,1,13,15,935.5,107.0,1.85,22.5,978.5,1038.47,747.56
2018,6,1,13,30,932.0,106.0,1.9,22.5,961.0,1040.59,750.1
2018,6,1,13,45,927.0,105.5,1.95,22.5,937.0,1037.95,749.79
2018,6,1,14,0,922.0,105.0,2.0,22.5,913.0,1031.57,747.27
2018,6,1,14,15,915.0,103.0,2.05,22.4,882.0,1017.96,740.54
2018,6,1,14,30,908.0,101.0,2.1,22.3,851.0,1000.77,731.62
2018,6,1,14,45,899.0,99.5,2.2,22.2,814.5,978.75,720.15
2018,6,1,15,0,890.0,98.0,2.3,22.1,778.0,953.5,706.48
2018,6,1,15,15,878.0,96.5,2.3,22.1,736.5,922.43,687.59
2018,6,1,15,30,866.0,95.0,2.3,22.1,695.0,888.65,666.8
2018,6,1,15,45,851.0,92.0,2.4,21.65,649.0,848.07,643.16
2018,6,1,16,0,836.0,89.0,2.5,21.2,603.0,805.41,617.56
2018,6,1,16,15,816.5,86.5,2.5,20.85,554.5,764.46,591.71
2018,6,1,16,30,797.0,84.0,2.5,20.5,506.0,715.3,559.46
2018,6,1,16,45,771.0,80.5,2.55,20.1,455.0,659.39,521.91
2018,6,1,17,0,745.0,77.0,2.6,19.7,404.0,603.43,482.12
2018,6,1,17,15,710.0,72.5,2.55,19.1,352.5,541.0,435.26
2018,6,1,17,30,675.0,68.0,2.5,18.5,301.0,482.11,389.35
2018,6,1,17,45,624.5,63.0,2.45,17.9,251.0,414.62,334.87
2018,6,1,18,0,574.0,58.0,2.4,17.3,201.0,351.1,281.55
2018,6,1,18,15,498.5,51.0,2.3,16.6,155.0,279.33,220.07
2018,6,1,18,30,423.0,44.0,2.2,15.9,109.0,215.11,163.57
2018,6,1,18,45,304.0,33.5,2.05,15.2,71.5,142.45,99.9
2018,6,1,19,0,185.0,23.0,1.9,14.5,34.0,77.51,18.83
2018,6,1,19,15,92.5,11.5,1.8,14.15,17.0,27.46,0.0
2018,6,1,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.0,0.65,11.85,7.0,0.0,0.0
2018,6,2,5,0,84.0,12.0,0.6,12.0,14.0,10.91,0.0
2018,6,2,5,15,211.0,24.5,0.6,12.45,44.5,20.39,6.15
2018,6,2,5,30,338.0,37.0,0.6,12.9,75.0,30.29,20.35
2018,6,2,5,45,429.5,44.5,0.6,13.35,118.0,35.19,25.49
2018,6,2,6,0,521.0,52.0,0.6,13.8,161.0,40.03,30.15
2018,6,2,6,15,581.0,57.5,0.55,14.4,210.0,43.0,32.92
2018,6,2,6,30,641.0,63.0,0.5,15.0,259.0,45.93,35.49
2018,6,2,6,45,682.5,67.0,0.45,15.65,310.0,52.09,40.8
2018,6,2,7,0,724.0,71.0,0.4,16.3,361.0,53.87,42.12
2018,6,2,7,15,753.5,75.0,0.45,17.15,412.5,55.5,43.24
2018,6,2,7,30,783.0,79.0,0.5,18.0,464.0,66.51,42.7
2018,6,2,7,45,805.5,81.5,0.55,18.85,514.0,119.82,63.47
2018,6,2,8,0,828.0,84.0,0.6,19.7,564.0,175.78,100.96
2018,6,2,8,15,844.5,86.0,0.7,20.45,611.0,239.45,151.67
2018,6,2,8,30,861.0,88.0,0.8,21.2,658.0,297.16,200.26
2018,6,2,8,45,874.0,90.5,0.85,22.0,702.0,355.28,249.42
2018,6,2,9,0,887.0,93.0,0.9,22.8,746.0,413.91,297.94
2018,6,2,9,15,894.5,96.0,0.95,23.35,784.0,470.83,344.05
2018,6,2,9,30,902.0,99.0,1.0,23.9,822.0,527.17,388.1
2018,6,2,9,45,906.5,102.5,1.05,24.4,854.5,581.48,429.2
2018,6,2,10,0,911.0,106.0,1.1,24.9,887.0,634.44,467.9
2018,6,2,10,15,916.5,107.0,1.15,25.3,913.5,684.36,503.52
