Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,30,922.0,108.0,1.2,25.7,940.0,732.56,536.95
2018,6,2,10,45,925.5,109.5,1.25,26.05,960.0,777.8,566.84
2018,6,2,11,0,929.0,111.0,1.3,26.4,980.0,820.76,593.78
2018,6,2,11,15,931.0,111.5,1.35,26.6,992.5,859.17,617.88
2018,6,2,11,30,933.0,112.0,1.4,26.8,1005.0,894.86,640.13
2018,6,2,11,45,934.0,112.5,1.4,27.0,1010.5,926.82,659.24
2018,6,2,12,0,935.0,113.0,1.4,27.2,1016.0,955.76,676.38
2018,6,2,12,15,936.0,112.0,1.45,27.3,1014.5,980.15,691.66
2018,6,2,12,30,937.0,111.0,1.5,27.4,1013.0,1001.23,704.98
2018,6,2,12,45,937.5,108.5,1.55,27.5,1003.5,1016.91,715.08
2018,6,2,13,0,938.0,106.0,1.6,27.6,994.0,1028.97,723.1
2018,6,2,13,15,934.5,105.5,1.65,27.6,977.0,1035.37,728.07
2018,6,2,13,30,931.0,105.0,1.7,27.6,960.0,1038.0,730.92
2018,6,2,13,45,925.5,104.5,1.75,27.55,936.0,1034.89,730.52
2018,6,2,14,0,920.0,104.0,1.8,27.5,912.0,1028.06,727.98
2018,6,2,14,15,913.0,103.0,1.8,27.35,881.5,1015.56,721.66
2018,6,2,14,30,906.0,102.0,1.8,27.2,851.0,999.52,713.25
2018,6,2,14,45,896.5,101.0,1.85,27.0,814.5,977.66,702.03
2018,6,2,15,0,887.0,100.0,1.9,26.8,778.0,952.6,688.75
2018,6,2,15,15,875.0,98.0,1.9,26.8,736.5,921.12,670.15
2018,6,2,15,30,863.0,96.0,1.9,26.8,695.0,886.92,649.72
2018,6,2,15,45,847.5,94.0,1.95,26.2,649.5,847.2,627.41
2018,6,2,16,0,832.0,92.0,2.0,25.6,604.0,812.5,608.08
2018,6,2,16,15,812.5,89.0,2.0,25.15,555.5,764.19,578.17
2018,6,2,16,30,793.0,86.0,2.0,24.7,507.0,714.64,546.85
2018,6,2,16,45,767.0,82.5,2.0,24.25,456.0,658.94,510.34
2018,6,2,17,0,741.0,79.0,2.0,23.8,405.0,603.18,471.6
2018,6,2,17,15,705.0,74.5,1.9,23.05,353.5,540.32,425.67
2018,6,2,17,30,669.0,70.0,1.8,22.3,302.0,481.24,380.83
2018,6,2,17,45,618.5,65.0,1.7,21.5,252.0,414.05,328.05
2018,6,2,18,0,568.0,60.0,1.6,20.7,202.0,350.8,276.33
2018,6,2,18,15,492.5,52.5,1.5,19.8,156.0,278.74,216.16
2018,6,2,18,30,417.0,45.0,1.4,18.9,110.0,214.24,160.72
2018,6,2,18,45,303.5,34.5,1.3,17.95,73.0,143.44,99.8
2018,6,2,19,0,190.0,24.0,1.2,17.0,36.0,80.25,23.58
2018,6,2,19,15,99.0,13.0,1.15,16.65,19.0,30.08,0.0
2018,6,2,19,30,8.0,2.0,1.1,16.3,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.1,16.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,3,4,45,42.5,6.5,0.9,12.2,7.5,0.0,0.0
2018,6,3,5,0,85.0,13.0,0.9,12.4,15.0,11.82,0.0
2018,6,3,5,15,212.0,24.5,0.9,12.85,45.0,20.35,6.43
2018,6,3,5,30,339.0,36.0,0.9,13.3,75.0,29.32,19.49
2018,6,3,5,45,430.5,44.0,0.9,13.8,118.5,34.72,25.01
2018,6,3,6,0,522.0,52.0,0.9,14.3,162.0,40.0,30.05
2018,6,3,6,15,582.0,58.0,0.9,14.85,211.0,43.38,33.18
2018,6,3,6,30,642.0,64.0,0.9,15.4,260.0,46.68,36.07
2018,6,3,6,45,683.5,68.0,0.85,16.0,311.0,52.9,41.43
2018,6,3,7,0,725.0,72.0,0.8,16.6,362.0,54.65,42.73
2018,6,3,7,15,754.5,75.5,0.85,17.25,413.5,55.86,43.53
2018,6,3,7,30,784.0,79.0,0.9,17.9,465.0,66.29,42.67
2018,6,3,7,45,806.5,81.5,0.9,18.6,515.0,119.6,63.45
2018,6,3,8,0,829.0,84.0,0.9,19.3,565.0,182.92,106.95
2018,6,3,8,15,845.0,86.5,0.95,19.85,612.0,239.54,152.33
2018,6,3,8,30,861.0,89.0,1.0,20.4,659.0,297.49,201.48
2018,6,3,8,45,874.0,91.0,1.0,20.9,702.5,355.19,250.79
2018,6,3,9,0,887.0,93.0,1.0,21.4,746.0,413.39,299.5
2018,6,3,9,15,893.5,96.5,1.1,21.85,784.0,470.24,346.31
2018,6,3,9,30,900.0,100.0,1.2,22.3,822.0,526.42,391.09
2018,6,3,9,45,904.0,103.5,1.25,22.7,854.0,580.33,432.55
2018,6,3,10,0,908.0,107.0,1.3,23.1,886.0,632.85,471.6
2018,6,3,10,15,914.0,108.5,1.35,23.3,913.0,683.35,508.45
2018,6,3,10,30,920.0,110.0,1.4,23.5,940.0,732.2,543.17
2018,6,3,10,45,924.0,110.5,1.5,23.75,960.0,776.86,573.9
2018,6,3,11,0,928.0,111.0,1.6,24.0,980.0,819.26,601.66
2018,6,3,11,15,931.0,111.5,1.65,24.15,993.0,858.44,626.82
2018,6,3,11,30,934.0,112.0,1.7,24.3,1006.0,894.97,650.12
2018,6,3,11,45,935.5,111.5,1.75,24.5,1011.5,926.49,669.95
2018,6,3,12,0,937.0,111.0,1.8,24.7,1017.0,955.0,687.84
2018,6,3,12,15,935.5,112.0,1.85,24.65,1015.0,978.98,703.55
2018,6,3,12,30,934.0,113.0,1.9,24.6,1013.0,999.61,717.23
2018,6,3,12,45,931.0,113.5,1.95,24.6,1003.0,1014.84,727.48
2018,6,3,13,0,928.0,114.0,2.0,24.6,993.0,1026.46,735.61
2018,6,3,13,15,879.5,138.5,2.0,24.45,960.0,1013.08,727.91
2018,6,3,13,30,831.0,163.0,2.0,24.3,927.0,1008.26,725.99
2018,6,3,13,45,871.5,137.0,2.05,24.15,919.5,1013.77,731.27
2018,6,3,14,0,912.0,111.0,2.1,24.0,912.0,1027.0,741.49
2018,6,3,14,15,903.0,110.0,2.1,23.85,880.5,1012.73,733.64
2018,6,3,14,30,894.0,109.0,2.1,23.7,849.0,994.99,723.92
2018,6,3,14,45,869.0,114.5,2.15,23.5,808.0,965.55,707.38
2018,6,3,15,0,844.0,120.0,2.2,23.3,767.0,943.01,695.34
2018,6,3,15,15,836.0,114.5,2.2,23.3,726.0,912.09,676.58
2018,6,3,15,30,828.0,109.0,2.2,23.3,685.0,878.28,655.85
2018,6,3,15,45,812.0,105.0,2.2,22.7,638.5,836.59,631.06
2018,6,3,16,0,796.0,101.0,2.2,22.1,592.0,792.92,604.53
2018,6,3,16,15,797.0,93.0,2.2,21.7,550.5,756.51,582.15
2018,6,3,16,30,798.0,85.0,2.2,21.3,509.0,717.33,557.34
2018,6,3,16,45,773.5,80.5,2.2,20.85,458.0,661.39,519.94
2018,6,3,17,0,749.0,76.0,2.2,20.4,407.0,605.27,480.44
2018,6,3,17,15,715.0,72.0,2.15,19.75,356.0,543.95,434.95
2018,6,3,17,30,681.0,68.0,2.1,19.1,305.0,485.97,390.25
2018,6,3,17,45,634.0,62.5,2.05,18.45,255.0,419.46,337.11
2018,6,3,18,0,587.0,57.0,2.0,17.8,205.0,356.55,284.76
2018,6,3,18,15,514.5,50.5,1.9,17.1,159.0,285.91,224.55
2018,6,3,18,30,442.0,44.0,1.8,16.4,113.0,222.43,168.86
2018,6,3,18,45,329.0,34.0,1.75,15.7,75.5,150.86,106.37
2018,6,3,19,0,216.0,24.0,1.7,15.0,38.0,87.2,30.1
2018,6,3,19,15,113.0,13.0,1.65,14.65,20.0,32.75,0.0
2018,6,3,19,30,10.0,2.0,1.6,14.3,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,4,4,45,50.5,6.0,1.95,11.55,7.5,0.0,0.0
2018,6,4,5,0,101.0,12.0,2.0,11.7,15.0,10.91,0.0
2018,6,4,5,15,235.5,23.5,2.05,12.0,46.5,19.39,6.14
2018,6,4,5,30,370.0,35.0,2.1,12.3,78.0,28.42,18.79
2018,6,4,5,45,458.5,42.0,2.2,12.65,121.0,33.01,23.61
2018,6,4,6,0,547.0,49.0,2.3,13.0,164.0,37.56,27.99
2018,6,4,6,15,604.5,54.5,2.35,13.5,213.5,40.67,30.9
2018,6,4,6,30,662.0,60.0,2.4,14.0,263.0,47.8,37.25
2018,6,4,6,45,701.5,64.0,2.45,14.45,314.0,49.72,38.84
2018,6,4,7,0,741.0,68.0,2.5,14.9,365.0,51.6,40.32
2018,6,4,7,15,769.5,71.5,2.5,15.3,416.5,52.96,41.31
2018,6,4,7,30,798.0,75.0,2.5,15.7,468.0,63.37,40.67
2018,6,4,7,45,819.0,77.5,2.5,16.05,518.0,117.32,61.97
2018,6,4,8,0,840.0,80.0,2.5,16.4,568.0,181.15,106.8
2018,6,4,8,15,857.0,82.0,2.55,16.7,615.5,238.13,153.65
2018,6,4,8,30,874.0,84.0,2.6,17.0,663.0,296.54,204.76
2018,6,4,8,45,886.5,86.5,2.6,17.3,707.0,355.12,256.7
2018,6,4,9,0,899.0,89.0,2.6,17.6,751.0,414.15,308.22
2018,6,4,9,15,905.0,92.5,2.6,17.8,789.0,471.38,357.22
2018,6,4,9,30,911.0,96.0,2.6,18.0,827.0,527.87,404.08
2018,6,4,9,45,913.5,100.0,2.65,18.2,858.5,581.91,447.74
2018,6,4,10,0,916.0,104.0,2.7,18.4,890.0,634.4,488.87
2018,6,4,10,15,922.5,105.0,2.7,18.45,917.5,685.13,527.69
2018,6,4,10,30,929.0,106.0,2.7,18.5,945.0,734.23,564.29
2018,6,4,10,45,934.5,107.0,2.7,18.55,966.5,780.76,597.31
2018,6,4,11,0,940.0,108.0,2.7,18.6,988.0,825.14,627.3
2018,6,4,11,15,943.0,108.0,2.75,18.6,1001.0,864.29,653.88
2018,6,4,11,30,946.0,108.0,2.8,18.6,1014.0,900.74,678.52
2018,6,4,11,45,947.0,108.0,2.85,18.6,1019.5,932.62,699.99
2018,6,4,12,0,948.0,108.0,2.9,18.6,1025.0,961.42,719.39
2018,6,4,12,15,947.5,108.0,2.95,18.5,1023.0,985.63,736.03
2018,6,4,12,30,947.0,108.0,3.0,18.4,1021.0,1006.46,750.52
2018,6,4,12,45,945.5,107.5,3.05,18.35,1011.5,1022.35,761.69
2018,6,4,13,0,944.0,107.0,3.1,18.3,1002.0,1034.58,770.59
2018,6,4,13,15,941.0,106.5,3.1,18.15,985.0,1041.62,776.05
2018,6,4,13,30,938.0,106.0,3.1,18.0,968.0,1044.88,779.19
2018,6,4,13,45,933.5,104.5,3.1,17.9,944.0,1041.84,778.17
2018,6,4,14,0,929.0,103.0,3.1,17.8,920.0,1035.02,774.82
2018,6,4,14,15,922.5,101.5,3.1,17.6,889.5,1022.51,768.12
2018,6,4,14,30,916.0,100.0,3.1,17.4,859.0,1006.4,759.13
2018,6,4,14,45,907.5,98.0,3.1,17.25,822.5,984.34,746.05
2018,6,4,15,0,899.0,96.0,3.1,17.1,786.0,959.0,730.79
2018,6,4,15,15,887.5,94.5,3.1,17.1,744.5,928.34,711.44
2018,6,4,15,30,876.0,93.0,3.1,17.1,703.0,894.91,690.1
2018,6,4,15,45,861.0,91.0,3.1,16.65,657.5,855.33,665.42
2018,6,4,16,0,846.0,89.0,3.1,16.2,612.0,813.64,638.91
2018,6,4,16,15,826.0,86.0,3.1,15.85,562.5,771.47,611.39
2018,6,4,16,30,806.0,83.0,3.1,15.5,513.0,721.15,577.34
2018,6,4,16,45,780.0,80.0,3.05,15.2,462.0,665.61,538.35
2018,6,4,17,0,754.0,77.0,3.0,14.9,411.0,609.98,497.32
2018,6,4,17,15,718.5,73.0,3.0,14.5,359.5,547.51,449.21
2018,6,4,17,30,683.0,69.0,3.0,14.1,308.0,488.56,402.12
2018,6,4,17,45,632.5,64.5,2.95,13.65,258.0,421.3,346.57
2018,6,4,18,0,582.0,60.0,2.9,13.2,208.0,357.93,292.23
2018,6,4,18,15,504.5,53.0,2.85,12.85,161.0,284.81,228.39
2018,6,4,18,30,427.0,46.0,2.8,12.5,114.0,219.4,169.88
2018,6,4,18,45,307.5,36.5,2.7,12.1,76.5,146.96,105.84
2018,6,4,19,0,188.0,27.0,2.6,11.7,39.0,84.04,32.94
2018,6,4,19,15,98.0,14.5,2.55,11.55,20.5,31.41,0.0
2018,6,4,19,30,8.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,2.45,11.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,5,4,45,29.5,6.5,2.4,10.6,7.5,0.0,0.0
2018,6,5,5,0,59.0,13.0,2.5,10.7,15.0,11.82,0.0
2018,6,5,5,15,169.5,27.5,2.55,10.85,45.0,21.68,7.83
2018,6,5,5,30,280.0,42.0,2.6,11.0,75.0,32.72,22.63
2018,6,5,5,45,372.5,52.5,2.65,11.2,118.0,42.21,31.91
2018,6,5,6,0,465.0,63.0,2.7,11.4,161.0,49.31,38.71
2018,6,5,6,15,527.5,70.5,2.7,11.6,210.0,53.45,42.64
2018,6,5,6,30,590.0,78.0,2.7,11.8,259.0,57.46,46.27
2018,6,5,6,45,633.0,84.5,2.7,12.05,310.5,60.42,48.81
2018,6,5,7,0,676.0,91.0,2.7,12.3,362.0,63.24,51.13
2018,6,5,7,15,709.5,95.0,2.7,12.6,414.0,64.01,51.58
2018,6,5,7,30,743.0,99.0,2.7,12.9,466.0,73.28,50.19
2018,6,5,7,45,768.5,102.5,2.65,13.25,516.5,131.83,76.72
2018,6,5,8,0,794.0,106.0,2.6,13.6,567.0,186.73,114.53
2018,6,5,8,15,781.5,119.0,2.6,13.9,604.0,244.39,163.34
2018,6,5,8,30,769.0,132.0,2.6,14.2,641.0,300.33,213.24
2018,6,5,8,45,790.5,133.0,2.55,14.5,686.5,355.5,261.75
2018,6,5,9,0,812.0,134.0,2.5,14.8,732.0,412.36,311.03
2018,6,5,9,15,846.0,127.0,2.5,15.05,779.0,469.48,359.47
2018,6,5,9,30,880.0,120.0,2.5,15.3,826.0,531.57,410.43
2018,6,5,9,45,908.5,111.5,2.45,15.55,866.5,588.03,455.72
2018,6,5,10,0,937.0,103.0,2.4,15.8,907.0,645.26,500.23
2018,6,5,10,15,864.5,143.0,2.4,16.0,902.5,678.81,525.37
2018,6,5,10,30,792.0,183.0,2.4,16.2,898.0,707.48,545.85
2018,6,5,10,45,735.0,216.5,2.4,16.45,891.5,734.35,564.28
2018,6,5,11,0,678.0,250.0,2.4,16.7,885.0,754.35,577.2
2018,6,5,11,15,663.5,257.0,2.4,16.75,885.5,779.49,594.85
2018,6,5,11,30,649.0,264.0,2.4,16.8,886.0,801.71,610.13
2018,6,5,11,45,761.0,214.0,2.4,16.85,947.5,879.26,665.53
2018,6,5,12,0,873.0,164.0,2.4,16.9,1009.0,943.19,707.84
2018,6,5,12,15,917.5,135.0,2.45,16.85,1021.5,982.17,733.86
2018,6,5,12,30,962.0,106.0,2.5,16.8,1034.0,1018.07,758.03
2018,6,5,12,45,956.0,108.0,2.55,16.75,1022.5,1032.31,767.94
2018,6,5,13,0,950.0,110.0,2.6,16.7,1011.0,1042.8,775.73
2018,6,5,13,15,947.5,108.5,2.65,16.55,994.0,1049.47,781.46
2018,6,5,13,30,945.0,107.0,2.7,16.4,977.0,1052.32,784.84
2018,6,5,13,45,942.0,105.0,2.7,16.25,953.5,1050.32,784.67
2018,6,5,14,0,939.0,103.0,2.7,16.1,930.0,1044.49,782.15
2018,6,5,14,15,933.0,101.5,2.7,15.95,899.5,1032.46,775.66
2018,6,5,14,30,927.0,100.0,2.7,15.8,869.0,1016.78,766.88
2018,6,5,14,45,920.0,98.0,2.75,15.6,833.0,996.06,755.42
2018,6,5,15,0,913.0,96.0,2.8,15.4,797.0,971.96,741.69
2018,6,5,15,15,901.5,94.0,2.8,15.4,755.0,940.49,721.87
2018,6,5,15,30,890.0,92.0,2.8,15.4,713.0,906.19,700.03
2018,6,5,15,45,876.0,89.5,2.75,15.05,667.0,866.55,674.8
2018,6,5,16,0,862.0,87.0,2.7,14.7,621.0,824.68,647.72
2018,6,5,16,15,843.5,84.0,2.7,14.5,571.5,776.69,615.81
2018,6,5,16,30,825.0,81.0,2.7,14.3,522.0,733.31,586.77
2018,6,5,16,45,799.5,78.0,2.65,14.05,470.5,677.4,547.58
2018,6,5,17,0,774.0,75.0,2.6,13.8,419.0,621.31,506.51
2018,6,5,17,15,735.0,72.0,2.6,13.45,366.0,556.93,457.03
2018,6,5,17,30,696.0,69.0,2.6,13.1,313.0,494.31,407.17
2018,6,5,17,45,643.5,64.0,2.55,12.75,261.5,426.76,351.34
2018,6,5,18,0,591.0,59.0,2.5,12.4,210.0,361.33,295.33
2018,6,5,18,15,514.0,52.5,2.45,12.05,163.0,288.51,231.76
2018,6,5,18,30,437.0,46.0,2.4,11.7,116.0,223.29,173.35
2018,6,5,18,45,318.0,36.5,2.3,11.35,78.0,150.4,108.87
2018,6,5,19,0,199.0,27.0,2.2,11.0,40.0,87.11,37.21
2018,6,5,19,15,104.5,14.5,2.2,10.85,21.0,32.7,0.0
2018,6,5,19,30,10.0,2.0,2.2,10.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,2.15,10.6,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,1.5,2.5,2.0,10.95,2.5,0.0,0.0
2018,6,6,5,0,3.0,5.0,2.0,11.0,5.0,4.55,0.0
2018,6,6,5,15,3.5,13.5,2.0,11.1,13.5,11.88,1.85
2018,6,6,5,30,4.0,22.0,2.0,11.2,22.0,19.38,11.12
2018,6,6,5,45,2.0,32.5,2.0,11.35,32.5,28.66,19.89
2018,6,6,6,0,0.0,43.0,2.0,11.5,43.0,37.94,28.54
2018,6,6,6,15,9.5,57.5,2.0,11.65,60.5,50.62,40.1
2018,6,6,6,30,19.0,72.0,2.0,11.8,78.0,61.45,49.85
2018,6,6,6,45,26.0,62.0,2.0,12.0,71.5,54.17,43.21
2018,6,6,7,0,33.0,52.0,2.0,12.2,65.0,43.39,33.43
2018,6,6,7,15,17.0,72.0,2.0,12.45,78.5,62.37,50.18
2018,6,6,7,30,1.0,92.0,2.0,12.7,92.0,81.01,63.32
2018,6,6,7,45,2.0,103.0,2.0,12.95,104.0,90.55,70.93
2018,6,6,8,0,3.0,114.0,2.0,13.2,116.0,100.26,78.63
2018,6,6,8,15,5.5,147.5,2.0,13.5,151.0,128.89,101.78
2018,6,6,8,30,8.0,181.0,2.0,13.8,186.0,157.85,124.87
2018,6,6,8,45,9.5,198.0,2.0,14.15,204.5,173.62,137.07
2018,6,6,9,0,11.0,215.0,2.0,14.5,223.0,189.7,149.45
2018,6,6,9,15,14.0,235.0,2.0,14.8,246.0,209.19,164.48
2018,6,6,9,30,17.0,255.0,2.0,15.1,269.0,229.18,179.78
2018,6,6,9,45,52.5,309.0,2.05,15.4,354.0,292.07,228.57
2018,6,6,10,0,88.0,363.0,2.1,15.7,439.0,362.88,282.57
2018,6,6,10,15,87.0,372.0,2.1,15.85,449.0,377.53,293.15
2018,6,6,10,30,86.0,381.0,2.1,16.0,459.0,391.96,303.73
2018,6,6,10,45,63.0,380.0,2.15,16.15,437.5,381.53,295.19
2018,6,6,11,0,40.0,379.0,2.2,16.3,416.0,368.82,284.91
2018,6,6,11,15,34.5,367.0,2.25,16.35,399.5,358.3,276.87
2018,6,6,11,30,29.0,355.0,2.3,16.4,383.0,346.87,268.1
2018,6,6,11,45,43.5,385.5,2.35,16.45,427.5,391.23,301.95
2018,6,6,12,0,58.0,416.0,2.4,16.5,472.0,437.02,336.3
2018,6,6,12,15,138.5,406.0,2.45,16.45,539.5,516.09,397.42
2018,6,6,12,30,219.0,396.0,2.5,16.4,607.0,599.02,460.14
2018,6,6,12,45,234.5,372.0,2.5,16.35,596.0,598.98,460.7
2018,6,6,13,0,250.0,348.0,2.5,16.3,585.0,597.51,460.84
2018,6,6,13,15,249.0,343.0,2.5,16.25,575.5,597.45,461.28
2018,6,6,13,30,248.0,338.0,2.5,16.2,566.0,596.01,460.75
2018,6,6,13,45,305.0,314.0,2.55,16.1,587.5,631.1,489.02
2018,6,6,14,0,362.0,290.0,2.6,16.0,609.0,679.95,526.54
2018,6,6,14,15,466.5,260.0,2.6,15.9,656.5,751.45,581.03
2018,6,6,14,30,571.0,230.0,2.6,15.8,704.0,824.43,635.44
2018,6,6,14,45,677.0,191.0,2.6,15.7,729.0,878.81,675.3
2018,6,6,15,0,783.0,152.0,2.6,15.6,754.0,919.63,704.59
2018,6,6,15,15,778.0,145.0,2.6,15.6,716.0,891.61,686.28
2018,6,6,15,30,773.0,138.0,2.6,15.6,678.0,860.72,666.53
2018,6,6,15,45,754.0,134.5,2.6,15.3,632.5,823.26,642.75
2018,6,6,16,0,735.0,131.0,2.6,15.0,587.0,779.58,614.23
2018,6,6,16,15,709.5,127.0,2.65,14.7,538.5,728.82,580.37
2018,6,6,16,30,684.0,123.0,2.7,14.4,490.0,677.5,545.17
2018,6,6,16,45,604.5,127.0,2.7,14.15,427.5,595.94,483.98
2018,6,6,17,0,525.0,131.0,2.7,13.9,365.0,513.34,420.54
2018,6,6,17,15,464.5,122.0,2.7,13.55,310.0,440.69,363.59
2018,6,6,17,30,404.0,113.0,2.7,13.2,255.0,372.67,308.63
2018,6,6,17,45,406.0,98.0,2.7,12.85,221.5,335.91,277.94
2018,6,6,18,0,408.0,83.0,2.7,12.5,188.0,298.13,244.81
2018,6,6,18,15,336.5,71.5,2.6,12.2,145.5,232.83,187.87
2018,6,6,18,30,265.0,60.0,2.5,11.9,103.0,175.14,136.84
2018,6,6,18,45,175.5,44.0,2.4,11.6,68.5,109.36,79.54
2018,6,6,19,0,86.0,28.0,2.3,11.3,34.0,56.99,25.08
2018,6,6,19,15,44.0,14.5,2.3,11.25,17.5,21.44,0.0
2018,6,6,19,30,2.0,1.0,2.3,11.2,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,2.3,11.1,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,1.95,10.55,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,2.0,10.6,5.0,4.55,0.0
2018,6,7,5,15,0.5,16.0,2.0,10.75,16.0,14.09,3.37
2018,6,7,5,30,0.0,27.0,2.0,10.9,27.0,23.8,14.98
2018,6,7,5,45,3.0,43.5,2.05,11.05,44.0,37.87,28.11
2018,6,7,6,0,6.0,60.0,2.1,11.2,61.0,51.65,40.86
2018,6,7,6,15,6.0,69.0,2.1,11.5,70.5,59.63,48.21
2018,6,7,6,30,6.0,78.0,2.1,11.8,80.0,67.55,55.3
2018,6,7,6,45,3.0,87.5,2.15,12.1,88.5,75.77,62.48
2018,6,7,7,0,0.0,97.0,2.2,12.4,97.0,83.92,69.46
2018,6,7,7,15,2.0,125.0,2.15,12.75,126.0,106.19,88.7
2018,6,7,7,30,4.0,153.0,2.1,13.1,155.0,128.13,102.52
2018,6,7,7,45,16.5,183.5,2.05,13.5,193.0,153.96,122.66
2018,6,7,8,0,29.0,214.0,2.0,13.9,231.0,174.02,137.64
2018,6,7,8,15,106.0,254.0,1.95,14.25,323.0,215.83,167.5
2018,6,7,8,30,183.0,294.0,1.9,14.6,415.0,274.44,211.21
2018,6,7,8,45,395.5,254.0,1.9,14.9,538.5,317.5,240.34
2018,6,7,9,0,608.0,214.0,1.9,15.2,662.0,393.82,298.24
2018,6,7,9,15,718.5,178.5,1.9,15.5,735.0,451.31,344.45
2018,6,7,9,30,829.0,143.0,1.9,15.8,808.0,521.88,400.43
2018,6,7,9,45,855.5,136.0,1.95,16.1,847.0,576.7,444.06
2018,6,7,10,0,882.0,129.0,2.0,16.4,886.0,632.88,487.57
2018,6,7,10,15,888.5,130.0,2.1,16.55,913.0,682.18,525.41
2018,6,7,10,30,895.0,131.0,2.2,16.7,940.0,729.93,561.27
2018,6,7,10,45,899.5,132.5,2.25,16.85,960.5,774.88,594.03
2018,6,7,11,0,904.0,134.0,2.3,17.0,981.0,817.73,623.13
2018,6,7,11,15,907.5,134.0,2.35,17.05,994.5,856.21,649.16
2018,6,7,11,30,911.0,134.0,2.4,17.1,1008.0,892.18,673.35
2018,6,7,11,45,914.0,134.0,2.45,17.1,1015.0,925.05,695.51
2018,6,7,12,0,917.0,134.0,2.5,17.1,1022.0,955.11,715.75
2018,6,7,12,15,916.5,135.0,2.55,17.1,1021.0,979.9,732.5
2018,6,7,12,30,916.0,136.0,2.6,17.1,1020.0,1001.5,747.21
2018,6,7,12,45,913.5,135.5,2.65,17.1,1010.0,1016.43,757.61
2018,6,7,13,0,911.0,135.0,2.7,17.1,1000.0,1027.83,765.85
2018,6,7,13,15,908.5,133.5,2.7,17.15,983.5,1034.64,770.55
2018,6,7,13,30,906.0,132.0,2.7,17.2,967.0,1037.78,773.0
2018,6,7,13,45,902.5,130.0,2.7,17.2,944.0,1035.72,772.33
2018,6,7,14,0,899.0,128.0,2.7,17.2,921.0,1029.98,769.4
2018,6,7,14,15,894.5,125.0,2.7,17.15,891.5,1018.59,763.02
2018,6,7,14,30,890.0,122.0,2.7,17.1,862.0,1003.61,754.4
2018,6,7,14,45,882.5,119.5,2.7,17.05,826.5,982.79,741.97
2018,6,7,15,0,875.0,117.0,2.7,17.0,791.0,958.72,727.4
2018,6,7,15,15,862.5,114.5,2.7,17.0,749.0,926.95,707.45
2018,6,7,15,30,850.0,112.0,2.7,17.0,707.0,900.95,691.44
2018,6,7,15,45,836.0,108.5,2.7,16.65,661.5,861.14,666.55
2018,6,7,16,0,822.0,105.0,2.7,16.3,616.0,819.15,639.87
2018,6,7,16,15,805.0,100.5,2.65,16.0,567.5,771.72,608.41
2018,6,7,16,30,788.0,96.0,2.6,15.7,519.0,722.86,575.41
2018,6,7,16,45,763.0,91.5,2.55,15.4,468.0,667.11,536.62
2018,6,7,17,0,738.0,87.0,2.5,15.1,417.0,611.18,495.37
2018,6,7,17,15,702.0,82.0,2.45,14.7,365.0,550.5,448.94
2018,6,7,17,30,666.0,77.0,2.4,14.3,313.0,489.01,400.34
2018,6,7,17,45,615.5,71.0,2.35,13.9,262.0,420.77,344.59
2018,6,7,18,0,565.0,65.0,2.3,13.5,211.0,356.43,290.06
2018,6,7,18,15,489.0,57.5,2.2,13.05,164.0,284.1,227.5
2018,6,7,18,30,413.0,50.0,2.1,12.6,117.0,219.22,169.99
2018,6,7,18,45,301.5,39.5,2.0,12.15,79.5,148.6,107.99
2018,6,7,19,0,190.0,29.0,1.9,11.7,42.0,88.0,42.37
2018,6,7,19,15,99.5,15.5,1.85,11.45,22.0,32.83,0.0
2018,6,7,19,30,9.0,2.0,1.8,11.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.75,10.95,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.55,10.55,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.6,10.9,15.0,11.82,0.0
2018,6,8,5,15,185.0,26.0,1.6,11.3,44.5,20.48,7.55
2018,6,8,5,30,295.0,39.0,1.6,11.7,74.0,31.92,21.93
2018,6,8,5,45,379.0,49.5,1.65,12.1,116.0,39.39,29.34
2018,6,8,6,0,463.0,60.0,1.7,12.5,158.0,46.58,36.13
2018,6,8,6,15,522.5,67.5,1.7,12.85,206.0,50.84,40.1
2018,6,8,6,30,582.0,75.0,1.7,13.2,254.0,54.94,43.77
2018,6,8,6,45,625.0,80.5,1.65,13.6,304.5,57.23,45.67
2018,6,8,7,0,668.0,86.0,1.6,14.0,355.0,59.43,47.41
2018,6,8,7,15,700.0,90.5,1.65,14.4,406.0,60.71,48.3
2018,6,8,7,30,732.0,95.0,1.7,14.8,457.0,69.23,47.2
2018,6,8,7,45,757.0,98.0,1.7,15.25,506.5,126.22,72.12
2018,6,8,8,0,782.0,101.0,1.7,15.7,556.0,179.81,108.33
2018,6,8,8,15,800.5,104.0,1.75,16.05,603.0,234.92,153.15
2018,6,8,8,30,819.0,107.0,1.8,16.4,650.0,291.82,202.32
2018,6,8,8,45,834.0,109.0,1.8,16.75,693.5,348.37,251.85
2018,6,8,9,0,849.0,111.0,1.8,17.1,737.0,410.39,304.77
2018,6,8,9,15,861.5,111.5,1.85,17.45,775.5,465.38,351.22
2018,6,8,9,30,874.0,112.0,1.9,17.8,814.0,520.32,396.27
2018,6,8,9,45,883.5,113.0,1.95,18.1,847.5,573.77,438.88
2018,6,8,10,0,893.0,114.0,2.0,18.4,881.0,626.41,479.56
2018,6,8,10,15,899.5,114.5,2.05,18.65,907.5,675.66,516.74
2018,6,8,10,30,906.0,115.0,2.1,18.9,934.0,723.32,551.81
2018,6,8,10,45,910.5,115.5,2.1,19.2,954.0,767.75,582.89
2018,6,8,11,0,915.0,116.0,2.1,19.5,974.0,810.03,610.48
2018,6,8,11,15,918.0,115.5,2.15,19.7,986.5,847.9,635.44
2018,6,8,11,30,921.0,115.0,2.2,19.9,999.0,883.15,658.5
2018,6,8,11,45,923.5,114.5,2.2,20.15,1005.0,915.23,678.74
2018,6,8,12,0,926.0,114.0,2.2,20.4,1011.0,944.42,696.96
2018,6,8,12,15,924.0,115.0,2.25,20.5,1008.5,967.82,712.27
2018,6,8,12,30,922.0,116.0,2.3,20.6,1006.0,987.91,725.52
2018,6,8,12,45,918.5,116.5,2.35,20.7,996.0,1002.67,735.39
2018,6,8,13,0,915.0,117.0,2.4,20.8,986.0,1013.87,743.1
2018,6,8,13,15,912.0,116.0,2.45,20.75,969.5,1020.47,748.4
2018,6,8,13,30,909.0,115.0,2.5,20.7,953.0,1023.4,751.47
2018,6,8,13,45,904.5,113.5,2.55,20.7,929.5,1020.65,750.87
2018,6,8,14,0,900.0,112.0,2.6,20.7,906.0,1014.23,748.04
2018,6,8,14,15,894.0,110.0,2.6,20.55,876.5,1002.21,741.6
2018,6,8,14,30,888.0,108.0,2.6,20.4,847.0,986.67,732.97
2018,6,8,14,45,880.0,106.0,2.65,20.25,811.5,965.82,721.36
2018,6,8,15,0,872.0,104.0,2.7,20.1,776.0,941.76,707.61
2018,6,8,15,15,860.5,101.5,2.7,20.1,735.0,910.88,688.38
2018,6,8,15,30,849.0,99.0,2.7,20.1,694.0,877.3,667.24
2018,6,8,15,45,835.5,95.5,2.7,19.65,649.0,838.39,643.35
2018,6,8,16,0,822.0,92.0,2.7,19.2,604.0,804.32,622.57
2018,6,8,16,15,805.5,88.0,2.65,18.8,556.5,757.9,592.19
2018,6,8,16,30,789.0,84.0,2.6,18.4,509.0,710.05,560.32
2018,6,8,16,45,766.5,80.0,2.55,18.05,459.5,656.74,523.67
2018,6,8,17,0,744.0,76.0,2.5,17.7,410.0,603.08,484.94
2018,6,8,17,15,712.5,71.5,2.45,17.2,359.5,543.18,439.65
2018,6,8,17,30,681.0,67.0,2.4,16.7,309.0,484.43,393.64
2018,6,8,17,45,637.5,62.0,2.3,16.2,260.0,422.2,342.94
2018,6,8,18,0,594.0,57.0,2.2,15.7,211.0,361.43,291.6
2018,6,8,18,15,528.0,50.0,2.05,15.2,165.0,292.51,232.1
2018,6,8,18,30,462.0,43.0,1.9,14.7,119.0,230.1,176.66
2018,6,8,18,45,358.0,34.5,1.8,14.2,81.5,161.42,116.17
2018,6,8,19,0,254.0,26.0,1.7,13.7,44.0,101.02,50.15
2018,6,8,19,15,135.5,14.0,1.65,13.4,23.0,38.35,0.0
2018,6,8,19,30,17.0,2.0,1.6,13.1,2.0,0.0,0.0
2018,6,8,19,45,8.5,1.0,1.5,12.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.35,12.0,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.4,12.1,3.0,2.73,0.0
2018,6,9,5,15,0.0,5.5,1.55,12.35,5.5,4.82,0.0
2018,6,9,5,30,0.0,8.0,1.7,12.6,8.0,7.02,0.4
2018,6,9,5,45,0.0,12.0,1.8,12.8,12.0,10.53,3.71
2018,6,9,6,0,0.0,16.0,1.9,13.0,16.0,14.06,6.98
2018,6,9,6,15,0.0,35.0,1.95,13.25,35.0,30.83,22.14
2018,6,9,6,30,0.0,54.0,2.0,13.5,54.0,47.67,37.23
2018,6,9,6,45,0.0,65.5,2.1,13.8,65.5,57.89,46.22
2018,6,9,7,0,0.0,77.0,2.2,14.1,77.0,68.0,54.97
2018,6,9,7,15,4.5,91.5,2.25,14.25,93.5,80.21,65.49
2018,6,9,7,30,9.0,106.0,2.3,14.4,110.0,92.42,75.86
2018,6,9,7,45,7.0,122.5,2.3,14.6,126.0,106.69,83.69
2018,6,9,8,0,5.0,139.0,2.3,14.8,142.0,120.83,95.0
2018,6,9,8,15,17.0,189.5,2.35,14.95,200.5,164.56,129.78
2018,6,9,8,30,29.0,240.0,2.4,15.1,259.0,202.84,159.73
2018,6,9,8,45,29.5,240.0,2.4,15.2,260.5,207.71,163.29
2018,6,9,9,0,30.0,240.0,2.4,15.3,262.0,212.16,166.63
2018,6,9,9,15,32.0,266.5,2.45,15.55,291.0,237.92,186.7
2018,6,9,9,30,34.0,293.0,2.5,15.8,320.0,264.34,207.02
2018,6,9,9,45,54.0,340.0,2.55,16.05,385.5,317.57,247.94
2018,6,9,10,0,74.0,387.0,2.6,16.3,451.0,373.74,290.48
2018,6,9,10,15,111.0,415.0,2.65,16.55,514.0,426.88,330.55
2018,6,9,10,30,148.0,443.0,2.7,16.8,577.0,485.89,374.56
2018,6,9,10,45,224.0,441.5,2.75,17.05,649.0,552.0,424.22
2018,6,9,11,0,300.0,440.0,2.8,17.3,721.0,625.29,478.4
2018,6,9,11,15,345.0,430.0,2.85,17.4,757.5,670.71,511.75
2018,6,9,11,30,390.0,420.0,2.9,17.5,794.0,717.9,546.24
2018,6,9,11,45,417.5,416.5,3.0,17.6,819.0,761.38,577.54
2018,6,9,12,0,445.0,413.0,3.1,17.7,844.0,801.84,606.58
2018,6,9,12,15,354.0,439.0,3.15,17.65,781.5,753.56,570.88
2018,6,9,12,30,263.0,465.0,3.2,17.6,719.0,705.87,535.5
2018,6,9,12,45,316.0,444.0,3.25,17.6,746.5,746.71,566.85
2018,6,9,13,0,369.0,423.0,3.3,17.6,774.0,786.95,597.07
2018,6,9,13,15,429.5,395.0,3.35,17.45,796.5,837.31,634.64
2018,6,9,13,30,490.0,367.0,3.4,17.3,819.0,876.67,664.56
2018,6,9,13,45,464.0,361.5,3.4,17.15,781.0,849.91,646.26
2018,6,9,14,0,438.0,356.0,3.4,17.0,743.0,820.79,626.72
2018,6,9,14,15,434.0,344.5,3.4,16.85,717.0,805.27,617.26
2018,6,9,14,30,430.0,333.0,3.4,16.7,691.0,787.55,606.15
2018,6,9,14,45,397.0,329.5,3.45,16.55,649.0,734.0,569.06
2018,6,9,15,0,364.0,326.0,3.5,16.4,607.0,694.16,541.27
2018,6,9,15,15,359.0,307.5,3.5,16.4,572.5,663.66,520.4
2018,6,9,15,30,354.0,289.0,3.5,16.4,538.0,631.75,498.22
2018,6,9,15,45,388.0,258.0,3.5,16.0,514.0,618.62,491.7
2018,6,9,16,0,422.0,227.0,3.5,15.6,490.0,616.35,492.76
2018,6,9,16,15,435.0,204.0,3.5,15.3,456.5,587.29,472.95
2018,6,9,16,30,448.0,181.0,3.5,15.0,423.0,555.54,450.81
2018,6,9,16,45,445.0,161.5,3.45,14.75,382.0,513.44,419.55
2018,6,9,17,0,442.0,142.0,3.4,14.5,341.0,470.12,386.61
2018,6,9,17,15,435.0,124.5,3.35,14.2,300.5,425.44,351.63
2018,6,9,17,30,428.0,107.0,3.3,13.9,260.0,380.25,315.12
2018,6,9,17,45,356.5,96.5,3.25,13.6,210.5,308.68,255.46
2018,6,9,18,0,285.0,86.0,3.2,13.3,161.0,243.86,200.25
2018,6,9,18,15,284.0,69.0,3.15,12.95,130.0,208.48,168.33
2018,6,9,18,30,283.0,52.0,3.1,12.6,99.0,172.75,134.83
2018,6,9,18,45,197.5,39.5,3.1,12.25,67.0,116.45,85.18
2018,6,9,19,0,112.0,27.0,3.1,11.9,35.0,62.42,31.52
2018,6,9,19,15,60.0,14.5,3.05,11.7,18.5,24.58,0.0
2018,6,9,19,30,8.0,2.0,3.0,11.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,2.95,11.3,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,4,45,30.0,6.0,2.05,9.85,7.0,0.0,0.0
2018,6,10,5,0,60.0,12.0,2.1,10.0,14.0,10.91,0.0
2018,6,10,5,15,172.0,26.5,2.1,10.45,44.0,20.85,8.0
2018,6,10,5,30,284.0,41.0,2.1,10.9,74.0,31.92,22.01
2018,6,10,5,45,319.5,52.5,2.15,11.3,106.5,40.16,30.11
2018,6,10,6,0,355.0,64.0,2.2,11.7,139.0,48.08,37.59
2018,6,10,6,15,396.5,75.5,2.15,12.2,180.5,55.71,44.57
2018,6,10,6,30,438.0,87.0,2.1,12.7,222.0,63.02,51.07
2018,6,10,6,45,456.0,101.5,2.05,13.2,264.5,71.95,58.83
2018,6,10,7,0,474.0,116.0,2.0,13.7,307.0,80.41,66.02
2018,6,10,7,15,489.0,131.0,2.0,14.2,351.0,88.71,72.93
2018,6,10,7,30,504.0,146.0,2.0,14.7,395.0,101.34,83.51
2018,6,10,7,45,512.5,160.5,2.0,15.2,436.5,146.24,97.64
2018,6,10,8,0,521.0,175.0,2.0,15.7,478.0,192.45,130.01
2018,6,10,8,15,531.5,189.0,2.0,16.1,520.0,239.86,167.99
2018,6,10,8,30,542.0,203.0,2.0,16.5,562.0,288.54,208.8
2018,6,10,8,45,594.5,199.0,2.0,16.9,617.0,337.4,249.06
2018,6,10,9,0,647.0,195.0,2.0,17.3,672.0,391.75,293.69
2018,6,10,9,15,740.0,164.0,2.0,17.65,737.0,447.14,338.55
2018,6,10,9,30,833.0,133.0,2.0,18.0,802.0,513.53,391.29
2018,6,10,9,45,867.0,121.0,2.0,18.3,842.5,570.01,435.85
2018,6,10,10,0,901.0,109.0,2.0,18.6,883.0,625.55,478.6
2018,6,10,10,15,907.0,110.0,2.0,18.85,909.5,675.22,515.77
2018,6,10,10,30,913.0,111.0,2.0,19.1,936.0,723.27,550.73
2018,6,10,10,45,917.0,111.5,2.05,19.35,956.0,767.61,582.08
2018,6,10,11,0,921.0,112.0,2.1,19.6,976.0,809.74,610.04
2018,6,10,11,15,910.0,121.0,2.15,19.75,984.5,844.89,633.27
2018,6,10,11,30,899.0,130.0,2.2,19.9,993.0,876.57,654.1
2018,6,10,11,45,914.0,120.5,2.25,20.0,1002.5,911.05,676.86
2018,6,10,12,0,929.0,111.0,2.3,20.1,1012.0,943.08,697.9
2018,6,10,12,15,929.0,110.0,2.35,20.1,1009.5,966.56,713.55
2018,6,10,12,30,929.0,109.0,2.4,20.1,1007.0,986.74,727.17
2018,6,10,12,45,927.0,108.5,2.5,20.1,997.5,1002.06,738.23
2018,6,10,13,0,925.0,108.0,2.6,20.1,988.0,1013.82,747.1
2018,6,10,13,15,922.0,107.0,2.65,19.95,971.5,1020.45,752.7
2018,6,10,13,30,919.0,106.0,2.7,19.8,955.0,1023.39,756.06
2018,6,10,13,45,913.5,105.0,2.8,19.7,931.0,1020.14,755.84
2018,6,10,14,0,908.0,104.0,2.9,19.6,907.0,1013.21,753.34
2018,6,10,14,15,901.5,102.5,2.9,19.4,877.0,1001.17,746.94
2018,6,10,14,30,895.0,101.0,2.9,19.2,847.0,985.61,738.32
2018,6,10,14,45,886.0,99.5,2.95,19.0,811.5,964.26,726.3
2018,6,10,15,0,877.0,98.0,3.0,18.8,776.0,939.73,712.13
2018,6,10,15,15,865.5,96.0,3.0,18.8,735.0,909.35,692.99
2018,6,10,15,30,854.0,94.0,3.0,18.8,694.0,876.25,671.91
2018,6,10,15,45,839.5,91.5,3.05,18.2,649.5,837.5,648.51
2018,6,10,16,0,825.0,89.0,3.1,17.6,605.0,796.67,623.22
2018,6,10,16,15,807.0,85.5,3.1,17.2,557.0,756.51,597.23
2018,6,10,16,30,789.0,82.0,3.1,16.8,509.0,708.15,564.71
2018,6,10,16,45,765.5,78.5,3.1,16.4,459.5,654.8,527.8
2018,6,10,17,0,742.0,75.0,3.1,16.0,410.0,601.19,488.84
2018,6,10,17,15,710.5,70.5,3.05,15.55,359.5,541.45,442.94
2018,6,10,17,30,679.0,66.0,3.0,15.1,309.0,482.88,396.37
2018,6,10,17,45,634.5,61.0,3.0,14.65,260.0,420.13,344.79
2018,6,10,18,0,590.0,56.0,3.0,14.2,211.0,359.09,292.72
2018,6,10,18,15,523.5,49.5,2.85,13.75,165.5,290.76,233.01
2018,6,10,18,30,457.0,43.0,2.7,13.3,120.0,228.96,177.54
2018,6,10,18,45,353.5,34.5,2.6,12.9,82.5,160.61,116.92
2018,6,10,19,0,250.0,26.0,2.5,12.5,45.0,101.16,54.01
2018,6,10,19,15,133.0,14.0,2.4,12.3,23.5,38.1,0.0
2018,6,10,19,30,16.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.2,11.85,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,4,45,49.5,6.5,1.5,11.1,8.0,0.0,0.0
2018,6,11,5,0,99.0,13.0,1.5,11.3,16.0,11.82,0.0
2018,6,11,5,15,228.5,24.0,1.55,11.7,46.5,19.74,7.26
2018,6,11,5,30,358.0,35.0,1.6,12.1,77.0,28.29,18.78
2018,6,11,5,45,445.0,42.0,1.6,12.5,119.5,32.89,23.55
2018,6,11,6,0,532.0,49.0,1.6,12.9,162.0,37.43,27.92
2018,6,11,6,15,588.0,54.5,1.6,13.4,210.0,40.53,30.81
2018,6,11,6,30,644.0,60.0,1.6,13.9,258.0,43.56,33.49
2018,6,11,6,45,683.0,64.0,1.6,14.4,308.0,49.55,38.71
2018,6,11,7,0,722.0,68.0,1.6,14.9,358.0,51.42,40.17
2018,6,11,7,15,750.0,71.5,1.6,15.35,408.5,52.76,41.13
2018,6,11,7,30,778.0,75.0,1.6,15.8,459.0,60.16,47.38
2018,6,11,7,45,799.0,77.5,1.6,16.3,508.0,112.59,59.44
2018,6,11,8,0,820.0,80.0,1.6,16.8,557.0,174.99,102.38
2018,6,11,8,15,836.0,83.0,1.6,17.25,604.0,231.06,147.75
2018,6,11,8,30,852.0,86.0,1.6,17.7,651.0,288.49,197.23
2018,6,11,8,45,864.5,88.5,1.6,18.15,694.0,345.57,247.09
2018,6,11,9,0,877.0,91.0,1.6,18.6,737.0,403.14,296.53
2018,6,11,9,15,876.5,98.0,1.6,19.05,772.5,459.04,343.4
2018,6,11,9,30,876.0,105.0,1.6,19.5,808.0,513.59,387.54
2018,6,11,9,45,871.5,114.0,1.6,19.9,838.0,566.08,428.55
2018,6,11,10,0,867.0,123.0,1.6,20.3,868.0,616.43,466.5
2018,6,11,10,15,874.0,124.5,1.6,20.7,895.5,665.64,502.48
2018,6,11,10,30,881.0,126.0,1.6,21.1,923.0,713.4,536.35
2018,6,11,10,45,886.5,126.5,1.65,21.5,943.5,757.59,567.26
2018,6,11,11,0,892.0,127.0,1.7,21.9,964.0,799.79,594.62
2018,6,11,11,15,895.5,127.5,1.75,22.15,977.5,838.21,619.45
2018,6,11,11,30,899.0,128.0,1.8,22.4,991.0,874.17,642.49
2018,6,11,11,45,901.0,128.0,1.85,22.65,997.5,905.8,662.57
2018,6,11,12,0,903.0,128.0,1.9,22.9,1004.0,934.6,680.79
2018,6,11,12,15,907.5,125.0,1.95,23.0,1004.0,960.04,697.23
2018,6,11,12,30,912.0,122.0,2.0,23.1,1004.0,982.43,711.75
2018,6,11,12,45,916.5,118.0,2.05,23.2,997.0,1000.61,723.67
2018,6,11,13,0,921.0,114.0,2.1,23.3,990.0,1015.34,733.5
2018,6,11,13,15,918.0,113.5,2.2,23.3,974.0,1022.58,739.58
2018,6,11,13,30,915.0,113.0,2.3,23.3,958.0,1026.15,743.49
2018,6,11,13,45,911.0,112.0,2.35,23.3,935.5,1024.54,743.66
2018,6,11,14,0,907.0,111.0,2.4,23.3,913.0,1019.25,741.63
2018,6,11,14,15,901.0,109.0,2.45,23.2,883.5,1007.33,735.74
2018,6,11,14,30,895.0,107.0,2.5,23.1,854.0,991.87,727.67
2018,6,11,14,45,886.0,106.0,2.55,22.95,818.5,971.19,716.37
2018,6,11,15,0,877.0,105.0,2.6,22.8,783.0,947.34,702.99
2018,6,11,15,15,865.5,102.5,2.6,22.8,742.0,916.53,684.08
2018,6,11,15,30,854.0,100.0,2.6,22.8,701.0,883.0,663.28
2018,6,11,15,45,839.5,97.5,2.65,22.35,656.5,844.36,640.31
2018,6,11,16,0,825.0,95.0,2.7,21.9,612.0,810.71,620.47
2018,6,11,16,15,807.5,92.0,2.65,21.55,564.5,764.71,590.66
2018,6,11,16,30,790.0,89.0,2.6,21.2,517.0,717.31,559.43
2018,6,11,16,45,764.0,86.0,2.6,20.8,467.0,662.69,522.66
2018,6,11,17,0,738.0,83.0,2.6,20.4,417.0,607.96,483.68
2018,6,11,17,15,703.5,79.0,2.55,19.85,366.0,549.16,439.77
2018,6,11,17,30,669.0,75.0,2.5,19.3,315.0,489.78,393.9
2018,6,11,17,45,620.0,69.5,2.4,18.7,265.0,422.83,340.36
2018,6,11,18,0,571.0,64.0,2.3,18.1,215.0,359.61,287.89
2018,6,11,18,15,498.5,56.5,2.2,17.4,168.0,288.41,227.59
2018,6,11,18,30,426.0,49.0,2.1,16.7,121.0,224.32,171.81
2018,6,11,18,45,317.0,39.0,2.0,16.0,83.0,154.09,111.27
2018,6,11,19,0,208.0,29.0,1.9,15.3,45.0,93.97,51.08
2018,6,11,19,15,112.5,16.5,1.8,14.9,24.5,36.56,0.0
2018,6,11,19,30,17.0,4.0,1.7,14.5,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.6,14.1,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,12,4,45,50.5,6.5,0.55,12.2,8.0,0.0,0.0
2018,6,12,5,0,101.0,13.0,0.5,12.4,16.0,11.82,0.0
2018,6,12,5,15,234.5,24.5,0.5,12.8,47.5,20.22,7.57
2018,6,12,5,30,368.0,36.0,0.5,13.2,79.0,29.23,19.55
2018,6,12,5,45,458.0,43.0,0.55,13.6,122.5,33.8,24.29
2018,6,12,6,0,548.0,50.0,0.6,14.0,166.0,38.32,28.63
2018,6,12,6,15,606.0,55.0,0.6,14.6,215.0,41.01,31.13
2018,6,12,6,30,664.0,60.0,0.6,15.2,264.0,47.76,37.08
2018,6,12,6,45,704.0,63.5,0.65,15.85,315.0,49.29,38.26
2018,6,12,7,0,744.0,67.0,0.7,16.5,366.0,50.81,39.38
2018,6,12,7,15,772.5,70.0,0.75,17.25,417.5,51.83,40.01
2018,6,12,7,30,801.0,73.0,0.8,18.0,469.0,58.56,45.56
2018,6,12,7,45,822.0,75.5,0.85,18.8,518.5,120.23,64.36
2018,6,12,8,0,843.0,78.0,0.9,19.6,568.0,176.05,100.84
2018,6,12,8,15,859.0,80.0,1.0,20.2,615.0,232.66,145.86
