Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,30,875.0,82.0,1.1,20.8,662.0,290.6,194.99
2018,6,12,8,45,887.5,84.0,1.15,21.4,705.5,348.55,244.69
2018,6,12,9,0,900.0,86.0,1.2,22.0,749.0,406.96,293.89
2018,6,12,9,15,909.5,87.5,1.3,22.45,788.0,463.9,341.03
2018,6,12,9,30,919.0,89.0,1.4,22.9,827.0,520.46,386.4
2018,6,12,9,45,926.5,90.0,1.5,23.3,860.0,574.91,428.88
2018,6,12,10,0,934.0,91.0,1.6,23.7,893.0,628.28,469.25
2018,6,12,10,15,939.0,92.0,1.65,23.95,920.0,678.74,506.34
2018,6,12,10,30,944.0,93.0,1.7,24.2,947.0,727.42,541.18
2018,6,12,10,45,947.5,94.5,1.75,24.5,967.5,773.46,572.22
2018,6,12,11,0,951.0,96.0,1.8,24.8,988.0,817.2,600.32
2018,6,12,11,15,953.5,96.0,1.85,24.9,1001.0,856.31,625.59
2018,6,12,11,30,956.0,96.0,1.9,25.0,1014.0,892.68,648.94
2018,6,12,11,45,956.5,97.0,1.95,25.1,1020.0,925.35,669.81
2018,6,12,12,0,957.0,98.0,2.0,25.2,1026.0,954.93,688.67
2018,6,12,12,15,955.5,98.0,2.1,25.15,1023.5,978.53,704.68
2018,6,12,12,30,954.0,98.0,2.2,25.1,1021.0,998.69,718.64
2018,6,12,12,45,950.0,99.5,2.25,25.1,1011.5,1014.39,729.18
2018,6,12,13,0,946.0,101.0,2.3,25.1,1002.0,1026.44,737.54
2018,6,12,13,15,943.0,100.5,2.35,24.95,985.5,1033.76,743.49
2018,6,12,13,30,940.0,100.0,2.4,24.8,969.0,1037.32,747.23
2018,6,12,13,45,935.5,99.5,2.45,24.7,946.0,1035.62,747.63
2018,6,12,14,0,931.0,99.0,2.5,24.6,923.0,1030.19,745.81
2018,6,12,14,15,925.0,98.5,2.55,24.35,894.0,1019.6,741.25
2018,6,12,14,30,919.0,98.0,2.6,24.1,865.0,1005.42,734.48
2018,6,12,14,45,910.5,96.0,2.65,23.9,829.0,983.75,722.73
2018,6,12,15,0,902.0,94.0,2.7,23.7,793.0,958.78,708.84
2018,6,12,15,15,891.0,92.5,2.7,23.7,752.0,928.94,690.68
2018,6,12,15,30,880.0,91.0,2.7,23.7,711.0,896.28,670.58
2018,6,12,15,45,866.5,89.0,2.65,23.1,666.5,858.3,647.86
2018,6,12,16,0,853.0,87.0,2.6,22.5,622.0,818.08,623.34
2018,6,12,16,15,835.5,84.5,2.6,22.05,574.0,772.13,594.36
2018,6,12,16,30,818.0,82.0,2.6,21.6,526.0,730.72,568.11
2018,6,12,16,45,794.5,78.5,2.55,21.2,475.5,676.25,531.4
2018,6,12,17,0,771.0,75.0,2.5,20.8,425.0,621.44,492.87
2018,6,12,17,15,739.5,71.0,2.45,20.1,373.5,560.99,448.3
2018,6,12,17,30,708.0,67.0,2.4,19.4,322.0,501.6,402.85
2018,6,12,17,45,661.5,62.5,2.35,18.75,271.5,436.96,351.34
2018,6,12,18,0,615.0,58.0,2.3,18.1,221.0,374.1,299.27
2018,6,12,18,15,546.0,52.0,2.25,17.35,174.0,303.82,239.66
2018,6,12,18,30,477.0,46.0,2.2,16.6,127.0,240.19,183.96
2018,6,12,18,45,369.0,37.5,2.1,15.85,88.0,168.98,122.13
2018,6,12,19,0,261.0,29.0,2.0,15.1,49.0,107.45,59.81
2018,6,12,19,15,144.0,16.5,1.95,14.7,26.5,42.71,0.0
2018,6,12,19,30,27.0,4.0,1.9,14.3,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.0,1.9,13.9,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,13,4,45,48.5,6.5,1.7,11.15,8.0,0.0,0.0
2018,6,13,5,0,97.0,13.0,1.7,11.4,16.0,11.82,0.0
2018,6,13,5,15,231.0,25.0,1.7,11.85,48.0,20.7,7.89
2018,6,13,5,30,365.0,37.0,1.7,12.3,80.0,30.16,20.37
2018,6,13,5,45,456.5,44.5,1.7,12.7,124.0,35.12,25.49
2018,6,13,6,0,548.0,52.0,1.7,13.1,168.0,40.0,30.19
2018,6,13,6,15,608.0,57.0,1.7,13.55,218.0,42.62,32.66
2018,6,13,6,30,668.0,62.0,1.7,14.0,268.0,49.49,38.77
2018,6,13,6,45,709.5,65.5,1.7,14.45,319.5,50.95,39.94
2018,6,13,7,0,751.0,69.0,1.7,14.9,371.0,52.42,41.05
2018,6,13,7,15,780.5,72.0,1.7,15.4,423.0,53.4,41.68
2018,6,13,7,30,810.0,75.0,1.7,15.9,475.0,59.57,46.84
2018,6,13,7,45,832.5,77.0,1.7,16.4,525.5,121.5,65.91
2018,6,13,8,0,855.0,79.0,1.7,16.9,576.0,177.78,103.11
2018,6,13,8,15,871.0,81.0,1.75,17.35,623.5,235.1,149.44
2018,6,13,8,30,887.0,83.0,1.8,17.8,671.0,293.74,200.09
2018,6,13,8,45,899.5,85.0,1.85,18.3,715.0,352.39,251.47
2018,6,13,9,0,912.0,87.0,1.9,18.8,759.0,411.48,302.44
2018,6,13,9,15,919.5,89.5,1.95,19.15,797.5,469.06,351.14
2018,6,13,9,30,927.0,92.0,2.0,19.5,836.0,526.05,397.83
2018,6,13,9,45,932.0,94.5,2.05,19.9,869.0,580.87,441.28
2018,6,13,10,0,937.0,97.0,2.1,20.3,902.0,634.37,482.32
2018,6,13,10,15,942.5,98.0,2.15,20.6,929.0,685.37,520.51
2018,6,13,10,30,948.0,99.0,2.2,20.9,956.0,734.62,556.4
2018,6,13,10,45,951.5,99.5,2.2,21.2,976.0,780.03,587.52
2018,6,13,11,0,955.0,100.0,2.2,21.5,996.0,823.11,615.38
2018,6,13,11,15,957.0,100.5,2.25,21.7,1009.0,862.48,641.09
2018,6,13,11,30,959.0,101.0,2.3,21.9,1022.0,899.08,664.79
2018,6,13,11,45,959.5,101.5,2.35,22.05,1027.5,931.47,685.74
2018,6,13,12,0,960.0,102.0,2.4,22.2,1033.0,960.76,704.61
2018,6,13,12,15,957.5,103.0,2.4,22.3,1030.5,984.55,719.55
2018,6,13,12,30,955.0,104.0,2.4,22.4,1028.0,1004.88,732.31
2018,6,13,12,45,950.5,105.5,2.45,22.5,1018.0,1020.25,742.46
2018,6,13,13,0,946.0,107.0,2.5,22.6,1008.0,1031.95,750.4
2018,6,13,13,15,942.5,106.5,2.55,22.55,991.5,1038.92,755.88
2018,6,13,13,30,939.0,106.0,2.6,22.5,975.0,1042.13,759.11
2018,6,13,13,45,934.0,105.5,2.65,22.45,951.5,1040.08,759.12
2018,6,13,14,0,929.0,105.0,2.7,22.4,928.0,1034.3,756.86
2018,6,13,14,15,922.0,103.5,2.7,22.15,897.5,1021.81,750.49
2018,6,13,14,30,915.0,102.0,2.7,21.9,867.0,1005.74,741.9
2018,6,13,14,45,905.5,101.0,2.75,21.65,831.0,984.36,730.35
2018,6,13,15,0,896.0,100.0,2.8,21.4,795.0,959.75,716.64
2018,6,13,15,15,884.5,98.0,2.8,21.4,753.5,929.14,697.76
2018,6,13,15,30,873.0,96.0,2.8,21.4,712.0,895.75,676.93
2018,6,13,15,45,857.5,94.5,2.8,20.7,667.0,856.89,653.95
2018,6,13,16,0,842.0,93.0,2.8,20.0,622.0,815.95,629.15
2018,6,13,16,15,822.0,90.5,2.8,19.55,573.0,775.04,603.34
2018,6,13,16,30,802.0,88.0,2.8,19.1,524.0,725.86,571.05
2018,6,13,16,45,776.5,85.0,2.75,18.6,473.5,671.19,533.91
2018,6,13,17,0,751.0,82.0,2.7,18.1,423.0,616.34,494.64
2018,6,13,17,15,718.5,77.5,2.7,17.5,372.0,555.55,449.2
2018,6,13,17,30,686.0,73.0,2.7,16.9,321.0,498.08,404.58
2018,6,13,17,45,639.5,67.5,2.65,16.3,270.5,431.64,351.01
2018,6,13,18,0,593.0,62.0,2.6,15.7,220.0,368.64,298.23
2018,6,13,18,15,524.0,55.0,2.55,15.15,173.0,298.29,237.81
2018,6,13,18,30,455.0,48.0,2.5,14.6,126.0,234.63,181.54
2018,6,13,18,45,351.0,38.5,2.4,14.0,87.0,164.72,120.31
2018,6,13,19,0,247.0,29.0,2.3,13.4,48.0,104.51,59.73
2018,6,13,19,15,137.0,16.5,2.3,13.1,26.0,41.48,0.0
2018,6,13,19,30,27.0,4.0,2.3,12.8,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,2.25,12.5,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,2.3,11.05,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,2.3,11.1,16.0,12.73,0.0
2018,6,14,5,15,194.5,27.5,2.35,11.3,47.0,21.68,8.52
2018,6,14,5,30,315.0,41.0,2.4,11.5,78.0,33.86,23.61
2018,6,14,5,45,408.0,49.5,2.45,11.7,121.0,39.47,29.44
2018,6,14,6,0,501.0,58.0,2.5,11.9,164.0,44.97,34.77
2018,6,14,6,15,562.5,64.0,2.45,12.15,213.0,48.11,37.76
2018,6,14,6,30,624.0,70.0,2.4,12.4,262.0,51.2,40.55
2018,6,14,6,45,667.0,75.0,2.35,12.7,313.5,53.33,42.35
2018,6,14,7,0,710.0,80.0,2.3,13.0,365.0,55.38,44.0
2018,6,14,7,15,742.0,83.0,2.25,13.4,416.5,61.48,49.19
2018,6,14,7,30,774.0,86.0,2.2,13.8,468.0,66.55,53.38
2018,6,14,7,45,799.0,88.0,2.1,14.2,518.5,118.61,65.44
2018,6,14,8,0,824.0,90.0,2.0,14.6,569.0,173.67,102.13
2018,6,14,8,15,841.5,92.5,1.95,15.05,616.5,230.41,148.27
2018,6,14,8,30,859.0,95.0,1.9,15.5,664.0,295.14,203.9
2018,6,14,8,45,873.0,97.0,1.85,15.9,708.0,352.78,254.59
2018,6,14,9,0,887.0,99.0,1.8,16.3,752.0,411.06,305.02
2018,6,14,9,15,899.0,99.5,1.8,16.7,791.5,467.68,352.97
2018,6,14,9,30,911.0,100.0,1.8,17.1,831.0,524.19,399.24
2018,6,14,9,45,921.5,100.0,1.75,17.45,865.5,579.11,442.59
2018,6,14,10,0,932.0,100.0,1.7,17.8,900.0,633.24,483.77
2018,6,14,10,15,935.5,102.0,1.75,18.1,926.5,683.62,521.55
2018,6,14,10,30,939.0,104.0,1.8,18.4,953.0,732.09,556.94
2018,6,14,10,45,940.0,106.5,1.8,18.65,972.5,777.11,588.1
2018,6,14,11,0,941.0,109.0,1.8,18.9,992.0,819.65,615.71
2018,6,14,11,15,941.0,111.0,1.85,19.05,1004.5,858.33,641.15
2018,6,14,11,30,941.0,113.0,1.9,19.2,1017.0,894.17,664.56
2018,6,14,11,45,938.5,115.5,1.95,19.35,1021.5,925.37,684.81
2018,6,14,12,0,936.0,118.0,2.0,19.5,1026.0,953.41,702.97
2018,6,14,12,15,934.5,118.5,2.1,19.5,1024.0,977.3,719.42
2018,6,14,12,30,933.0,119.0,2.2,19.5,1022.0,997.88,733.82
2018,6,14,12,45,930.0,119.0,2.25,19.5,1012.0,1013.13,744.29
2018,6,14,13,0,927.0,119.0,2.3,19.5,1002.0,1024.79,752.59
2018,6,14,13,15,921.5,119.5,2.3,19.4,985.0,1030.85,757.13
2018,6,14,13,30,916.0,120.0,2.3,19.3,968.0,1033.2,759.45
2018,6,14,13,45,909.0,120.0,2.35,19.15,944.0,1029.9,758.97
2018,6,14,14,0,902.0,120.0,2.4,19.0,920.0,1022.95,756.28
2018,6,14,14,15,896.0,118.5,2.4,18.85,890.5,1011.88,750.48
2018,6,14,14,30,890.0,117.0,2.4,18.7,861.0,997.29,742.48
2018,6,14,14,45,882.0,114.5,2.4,18.5,825.5,976.32,730.48
2018,6,14,15,0,874.0,112.0,2.4,18.3,790.0,952.11,716.38
2018,6,14,15,15,862.0,109.5,2.4,18.3,749.0,921.15,697.16
2018,6,14,15,30,850.0,107.0,2.4,18.3,708.0,887.48,676.05
2018,6,14,15,45,837.5,103.0,2.4,17.95,663.0,856.96,657.85
2018,6,14,16,0,825.0,99.0,2.4,17.6,618.0,815.96,632.06
2018,6,14,16,15,810.0,94.5,2.35,17.35,570.5,770.36,602.08
2018,6,14,16,30,795.0,90.0,2.3,17.1,523.0,723.17,570.5
2018,6,14,16,45,772.5,85.5,2.3,16.85,473.0,669.25,533.68
2018,6,14,17,0,750.0,81.0,2.3,16.6,423.0,614.93,494.64
2018,6,14,17,15,717.0,77.0,2.25,16.25,372.0,554.47,448.86
2018,6,14,17,30,684.0,73.0,2.2,15.9,321.0,497.34,404.05
2018,6,14,17,45,638.5,67.0,2.15,15.55,270.5,430.95,350.36
2018,6,14,18,0,593.0,61.0,2.1,15.2,220.0,367.93,297.47
2018,6,14,18,15,522.5,54.5,2.0,14.7,173.0,297.51,237.09
2018,6,14,18,30,452.0,48.0,1.9,14.2,126.0,233.91,181.0
2018,6,14,18,45,345.5,39.0,1.85,13.75,87.5,163.82,119.84
2018,6,14,19,0,239.0,30.0,1.8,13.3,49.0,104.12,60.6
2018,6,14,19,15,132.0,17.0,1.8,13.0,26.5,41.08,0.0
2018,6,14,19,30,25.0,4.0,1.8,12.7,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,1.8,12.45,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,15.5,4.0,1.65,11.4,4.5,0.0,0.0
2018,6,15,5,0,31.0,8.0,1.7,11.5,9.0,7.28,0.0
2018,6,15,5,15,82.5,16.0,1.75,11.7,24.5,12.43,2.43
2018,6,15,5,30,134.0,24.0,1.8,11.9,40.0,18.4,10.26
2018,6,15,5,45,149.0,31.5,1.85,12.1,57.0,23.71,15.45
2018,6,15,6,0,164.0,39.0,1.9,12.3,74.0,28.8,20.26
2018,6,15,6,15,137.5,44.5,1.9,12.55,79.0,35.45,26.36
2018,6,15,6,30,111.0,50.0,1.9,12.8,84.0,39.15,29.69
2018,6,15,6,45,82.5,55.0,1.9,13.05,83.0,42.27,32.41
2018,6,15,7,0,54.0,60.0,1.9,13.3,82.0,49.77,38.97
2018,6,15,7,15,34.0,86.5,1.9,13.7,101.0,73.85,60.05
2018,6,15,7,30,14.0,113.0,1.9,14.1,120.0,97.95,80.77
2018,6,15,7,45,7.0,125.0,1.9,14.45,128.5,108.61,85.3
2018,6,15,8,0,0.0,137.0,1.9,14.8,137.0,118.5,93.27
2018,6,15,8,15,3.0,162.5,1.95,15.15,164.5,140.39,110.57
2018,6,15,8,30,6.0,188.0,2.0,15.5,192.0,162.82,128.11
2018,6,15,8,45,23.0,233.5,2.0,15.8,250.0,206.11,161.74
2018,6,15,9,0,40.0,279.0,2.0,16.1,308.0,245.33,191.83
2018,6,15,9,15,102.0,306.5,2.05,16.35,387.0,294.04,228.87
2018,6,15,9,30,164.0,334.0,2.1,16.6,466.0,354.8,275.31
2018,6,15,9,45,316.5,306.5,2.1,16.8,574.0,423.62,328.27
2018,6,15,10,0,469.0,279.0,2.1,17.0,682.0,509.8,394.2
2018,6,15,10,15,645.5,219.0,2.15,17.15,792.0,598.31,461.95
2018,6,15,10,30,822.0,159.0,2.2,17.3,902.0,700.59,538.58
2018,6,15,10,45,866.0,139.0,2.2,17.4,937.5,750.54,575.08
2018,6,15,11,0,910.0,119.0,2.2,17.5,973.0,804.03,611.91
2018,6,15,11,15,912.0,120.5,2.25,17.55,986.5,842.8,638.02
2018,6,15,11,30,914.0,122.0,2.3,17.6,1000.0,878.98,662.35
2018,6,15,11,45,914.5,122.5,2.3,17.65,1005.5,910.26,682.81
2018,6,15,12,0,915.0,123.0,2.3,17.7,1011.0,938.61,701.27
2018,6,15,12,15,912.5,124.5,2.35,17.65,1009.0,962.08,717.25
2018,6,15,12,30,910.0,126.0,2.4,17.6,1007.0,982.32,731.18
2018,6,15,12,45,905.5,127.0,2.45,17.6,997.0,996.82,741.28
2018,6,15,13,0,901.0,128.0,2.5,17.6,987.0,1007.82,749.24
2018,6,15,13,15,898.5,126.0,2.55,17.5,970.5,1014.32,754.65
2018,6,15,13,30,896.0,124.0,2.6,17.4,954.0,1017.17,757.84
2018,6,15,13,45,892.0,122.0,2.6,17.3,931.0,1014.9,757.27
2018,6,15,14,0,888.0,120.0,2.6,17.2,908.0,1008.98,754.47
2018,6,15,14,15,882.5,118.0,2.65,17.0,879.0,998.02,749.23
2018,6,15,14,30,877.0,116.0,2.7,16.8,850.0,983.57,741.77
2018,6,15,14,45,870.0,113.0,2.75,16.6,815.0,963.25,730.38
2018,6,15,15,0,863.0,110.0,2.8,16.4,780.0,939.68,716.81
2018,6,15,15,15,851.0,108.0,2.8,16.4,739.5,909.53,697.71
2018,6,15,15,30,839.0,106.0,2.8,16.4,699.0,876.72,676.72
2018,6,15,15,45,826.5,102.0,2.9,15.85,655.0,846.5,659.49
2018,6,15,16,0,814.0,98.0,3.0,15.3,611.0,805.9,634.43
2018,6,15,16,15,799.5,93.0,2.95,15.0,563.5,760.55,604.04
2018,6,15,16,30,785.0,88.0,2.9,14.7,516.0,713.6,572.01
2018,6,15,16,45,763.5,83.5,2.9,14.4,467.0,660.85,535.25
2018,6,15,17,0,742.0,79.0,2.9,14.1,418.0,607.65,496.32
2018,6,15,17,15,709.5,75.0,2.9,13.8,367.5,547.93,450.25
2018,6,15,17,30,677.0,71.0,2.9,13.5,317.0,491.33,405.05
2018,6,15,17,45,631.0,66.0,2.85,13.15,267.5,426.24,351.38
2018,6,15,18,0,585.0,61.0,2.8,12.8,218.0,364.54,298.66
2018,6,15,18,15,511.5,55.0,2.75,12.5,171.5,293.81,237.03
2018,6,15,18,30,438.0,49.0,2.7,12.2,125.0,230.19,180.18
2018,6,15,18,45,327.0,40.0,2.6,11.85,86.5,159.35,117.9
2018,6,15,19,0,216.0,31.0,2.5,11.5,48.0,99.9,59.59
2018,6,15,19,15,118.0,18.0,2.5,11.45,26.5,39.38,0.0
2018,6,15,19,30,20.0,5.0,2.5,11.4,5.0,4.55,0.0
2018,6,15,19,45,10.0,2.5,2.45,11.3,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,16,4,45,12.0,4.0,1.55,11.45,4.5,0.0,0.0
2018,6,16,5,0,24.0,8.0,1.5,11.5,9.0,7.28,0.0
2018,6,16,5,15,71.5,18.0,1.45,11.7,25.5,14.9,3.99
2018,6,16,5,30,119.0,28.0,1.4,11.9,42.0,21.45,12.9
2018,6,16,5,45,175.5,38.0,1.4,12.05,69.5,28.69,19.88
2018,6,16,6,0,232.0,48.0,1.4,12.2,97.0,35.71,26.47
2018,6,16,6,15,117.5,53.0,1.4,12.5,78.0,41.68,31.97
2018,6,16,6,30,3.0,58.0,1.4,12.8,59.0,51.24,40.54
2018,6,16,6,45,1.5,62.0,1.35,13.05,62.5,54.78,43.6
2018,6,16,7,0,0.0,66.0,1.3,13.3,66.0,58.33,46.58
2018,6,16,7,15,1.5,93.0,1.3,13.7,93.5,81.38,66.65
2018,6,16,7,30,3.0,120.0,1.3,14.1,121.0,103.24,85.31
2018,6,16,7,45,3.0,132.0,1.3,14.45,133.5,113.83,89.68
2018,6,16,8,0,3.0,144.0,1.3,14.8,146.0,124.47,97.93
2018,6,16,8,15,3.0,155.0,1.3,15.2,157.0,134.37,105.5
2018,6,16,8,30,3.0,166.0,1.3,15.6,168.0,144.3,113.05
2018,6,16,8,45,5.0,179.0,1.3,15.95,182.5,156.54,122.36
2018,6,16,9,0,7.0,192.0,1.3,16.3,197.0,169.09,131.86
2018,6,16,9,15,9.5,210.5,1.3,16.65,218.0,186.73,145.34
2018,6,16,9,30,12.0,229.0,1.3,17.0,239.0,204.79,159.02
2018,6,16,9,45,14.5,247.0,1.3,17.35,259.5,222.85,172.59
2018,6,16,10,0,17.0,265.0,1.3,17.7,280.0,241.3,186.37
2018,6,16,10,15,18.0,277.0,1.35,17.95,293.0,254.07,195.79
2018,6,16,10,30,19.0,289.0,1.4,18.2,306.0,266.99,205.33
2018,6,16,10,45,19.5,297.0,1.45,18.4,315.0,276.21,212.07
2018,6,16,11,0,20.0,305.0,1.5,18.6,324.0,285.49,218.85
2018,6,16,11,15,20.0,313.5,1.55,18.75,332.5,294.86,225.72
2018,6,16,11,30,20.0,322.0,1.6,18.9,341.0,304.25,232.61
2018,6,16,11,45,21.5,333.0,1.65,19.0,353.5,317.2,242.26
2018,6,16,12,0,23.0,344.0,1.7,19.1,366.0,337.33,257.25
2018,6,16,12,15,25.5,356.5,1.75,19.05,381.0,354.31,270.01
2018,6,16,12,30,28.0,369.0,1.8,19.0,396.0,371.46,282.91
2018,6,16,12,45,22.5,333.0,1.85,19.0,354.5,334.35,255.31
2018,6,16,13,0,17.0,297.0,1.9,19.0,313.0,286.39,219.46
2018,6,16,13,15,15.0,272.0,1.95,18.85,286.0,261.87,201.27
2018,6,16,13,30,13.0,247.0,2.0,18.7,259.0,237.1,182.63
2018,6,16,13,45,13.0,249.5,2.05,18.55,261.5,239.82,185.12
2018,6,16,14,0,13.0,252.0,2.1,18.4,264.0,242.52,187.54
2018,6,16,14,15,12.0,238.0,2.15,18.2,248.5,228.64,177.17
2018,6,16,14,30,11.0,224.0,2.2,18.0,233.0,214.67,166.72
2018,6,16,14,45,11.5,226.5,2.25,17.75,235.5,217.74,169.65
2018,6,16,15,0,12.0,229.0,2.3,17.5,238.0,220.86,172.61
2018,6,16,15,15,12.0,224.5,2.3,17.5,233.0,216.83,169.79
2018,6,16,15,30,12.0,220.0,2.3,17.5,228.0,212.82,167.03
2018,6,16,15,45,10.0,203.5,2.35,16.95,210.0,195.4,153.92
2018,6,16,16,0,8.0,187.0,2.4,16.4,192.0,178.05,140.74
2018,6,16,16,15,14.5,187.0,2.4,16.05,195.0,183.81,146.28
2018,6,16,16,30,21.0,187.0,2.4,15.7,198.0,189.34,151.6
2018,6,16,16,45,39.5,179.5,2.45,15.35,198.5,205.29,165.79
2018,6,16,17,0,58.0,172.0,2.5,15.0,199.0,209.96,170.71
2018,6,16,17,15,102.0,156.0,2.5,14.65,196.0,229.64,188.25
2018,6,16,17,30,146.0,140.0,2.5,14.3,193.0,234.17,192.88
2018,6,16,17,45,207.0,116.0,2.5,13.95,178.5,242.62,200.12
2018,6,16,18,0,268.0,92.0,2.5,13.6,164.0,234.46,192.37
2018,6,16,18,15,231.5,75.5,2.5,13.3,128.5,186.59,150.56
2018,6,16,18,30,195.0,59.0,2.5,13.0,93.0,142.39,111.33
2018,6,16,18,45,134.5,44.0,2.5,12.75,64.0,96.47,71.03
2018,6,16,19,0,74.0,29.0,2.5,12.5,35.0,56.49,33.03
2018,6,16,19,15,39.0,16.5,2.45,12.4,19.5,22.64,0.0
2018,6,16,19,30,4.0,4.0,2.4,12.3,4.0,3.64,0.0
2018,6,16,19,45,2.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.5,11.75,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.5,11.8,3.0,2.73,0.0
2018,6,17,5,15,0.0,7.5,1.5,11.95,7.5,6.58,0.0
2018,6,17,5,30,0.0,12.0,1.5,12.1,12.0,10.54,3.45
2018,6,17,5,45,0.0,18.5,1.5,12.2,18.5,16.26,8.83
2018,6,17,6,0,0.0,25.0,1.5,12.3,25.0,22.0,14.16
2018,6,17,6,15,0.0,31.5,1.5,12.5,31.5,27.74,19.43
2018,6,17,6,30,0.0,38.0,1.5,12.7,38.0,33.49,24.62
2018,6,17,6,45,0.0,56.0,1.5,12.9,56.0,49.45,38.87
2018,6,17,7,0,0.0,74.0,1.5,13.1,74.0,65.45,52.95
2018,6,17,7,15,1.5,111.0,1.5,13.25,111.5,95.51,79.18
2018,6,17,7,30,3.0,148.0,1.5,13.4,149.0,124.29,103.82
2018,6,17,7,45,3.0,150.5,1.45,13.6,152.0,128.13,101.76
2018,6,17,8,0,3.0,153.0,1.4,13.8,155.0,131.57,104.12
2018,6,17,8,15,2.0,145.5,1.4,14.0,147.0,126.49,99.6
2018,6,17,8,30,1.0,138.0,1.4,14.2,139.0,120.78,94.63
2018,6,17,8,45,0.5,129.5,1.35,14.4,130.0,113.91,88.74
2018,6,17,9,0,0.0,121.0,1.3,14.6,121.0,106.74,82.63
2018,6,17,9,15,1.5,135.0,1.3,14.8,136.0,119.56,92.78
2018,6,17,9,30,3.0,149.0,1.3,15.0,151.0,132.62,103.03
2018,6,17,9,45,4.5,161.5,1.3,15.25,165.0,144.62,112.36
2018,6,17,10,0,6.0,174.0,1.3,15.5,179.0,156.85,121.83
2018,6,17,10,15,7.5,188.5,1.3,15.85,195.0,171.05,132.75
2018,6,17,10,30,9.0,203.0,1.3,16.2,211.0,185.49,143.78
2018,6,17,10,45,9.0,201.5,1.3,16.6,209.5,185.02,143.04
2018,6,17,11,0,9.0,200.0,1.3,17.0,208.0,184.5,142.34
2018,6,17,11,15,9.0,197.0,1.3,17.3,205.5,182.6,140.63
2018,6,17,11,30,9.0,194.0,1.3,17.6,203.0,180.62,138.89
2018,6,17,11,45,10.0,202.0,1.3,17.9,212.0,189.32,145.5
2018,6,17,12,0,11.0,210.0,1.3,18.2,221.0,198.09,152.12
2018,6,17,12,15,12.5,230.0,1.35,18.4,242.5,218.25,167.61
2018,6,17,12,30,14.0,250.0,1.4,18.6,264.0,238.61,183.12
2018,6,17,12,45,13.5,244.0,1.4,18.85,257.0,233.31,178.87
2018,6,17,13,0,13.0,238.0,1.4,19.1,250.0,227.86,174.63
2018,6,17,13,15,13.5,249.5,1.45,19.15,262.0,239.47,183.66
2018,6,17,13,30,14.0,261.0,1.5,19.2,274.0,251.14,192.68
2018,6,17,13,45,36.0,316.5,1.5,19.3,348.5,338.65,259.59
2018,6,17,14,0,58.0,372.0,1.5,19.4,423.0,417.86,318.48
2018,6,17,14,15,143.0,360.5,1.5,19.4,481.5,506.31,385.71
2018,6,17,14,30,228.0,349.0,1.5,19.4,540.0,592.85,449.93
2018,6,17,14,45,492.0,249.0,1.55,19.35,638.5,755.21,571.49
2018,6,17,15,0,756.0,149.0,1.6,19.3,737.0,890.7,666.32
2018,6,17,15,15,795.5,128.5,1.6,19.3,718.5,890.17,665.77
2018,6,17,15,30,835.0,108.0,1.6,19.3,700.0,883.97,663.13
2018,6,17,15,45,820.5,105.0,1.6,19.05,655.5,845.22,639.29
2018,6,17,16,0,806.0,102.0,1.6,18.8,611.0,804.37,614.04
2018,6,17,16,15,787.5,98.5,1.55,18.55,563.5,757.9,583.98
2018,6,17,16,30,769.0,95.0,1.5,18.3,516.0,710.13,552.55
2018,6,17,16,45,744.5,91.0,1.5,18.05,466.5,656.47,516.66
2018,6,17,17,0,720.0,87.0,1.5,17.8,417.0,604.87,480.06
2018,6,17,17,15,686.5,82.5,1.45,17.45,367.0,544.97,435.55
2018,6,17,17,30,653.0,78.0,1.4,17.1,317.0,486.45,390.6
2018,6,17,17,45,606.5,72.0,1.4,16.7,267.5,421.02,338.89
2018,6,17,18,0,560.0,66.0,1.4,16.3,218.0,359.06,287.94
2018,6,17,18,15,491.5,59.0,1.3,15.8,172.0,290.47,229.93
2018,6,17,18,30,423.0,52.0,1.2,15.3,126.0,228.43,175.96
2018,6,17,18,45,323.0,42.0,1.15,14.8,88.0,160.56,117.42
2018,6,17,19,0,223.0,32.0,1.1,14.3,50.0,103.6,62.5
2018,6,17,19,15,123.5,18.5,1.1,13.95,27.5,41.11,0.0
2018,6,17,19,30,24.0,5.0,1.1,13.6,5.0,4.55,0.0
2018,6,17,19,45,12.0,2.5,1.05,13.25,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,4,45,37.5,6.5,0.75,11.7,7.5,0.0,0.0
2018,6,18,5,0,75.0,13.0,0.7,11.9,15.0,11.82,0.0
2018,6,18,5,15,190.0,25.5,0.7,12.3,44.5,20.09,7.09
2018,6,18,5,30,305.0,38.0,0.7,12.7,74.0,31.04,21.09
2018,6,18,5,45,357.0,47.5,0.7,13.05,108.5,37.57,27.64
2018,6,18,6,0,409.0,57.0,0.7,13.4,143.0,43.82,33.57
2018,6,18,6,15,291.5,79.0,0.65,13.85,148.5,57.83,46.19
2018,6,18,6,30,174.0,101.0,0.6,14.3,154.0,75.68,61.94
2018,6,18,6,45,284.5,111.0,0.6,14.7,216.5,82.8,67.96
2018,6,18,7,0,395.0,121.0,0.6,15.1,279.0,83.35,68.14
2018,6,18,7,15,567.0,105.0,0.6,15.6,366.0,70.2,56.32
2018,6,18,7,30,739.0,89.0,0.6,16.1,453.0,65.91,52.31
2018,6,18,7,45,762.5,92.5,0.6,16.55,502.0,116.78,65.16
2018,6,18,8,0,786.0,96.0,0.6,17.0,551.0,170.49,99.85
2018,6,18,8,15,804.0,98.5,0.65,17.45,597.5,225.03,142.94
2018,6,18,8,30,822.0,101.0,0.7,17.9,644.0,281.29,190.52
2018,6,18,8,45,836.0,103.5,0.75,18.35,687.5,343.45,243.29
2018,6,18,9,0,850.0,106.0,0.8,18.8,731.0,400.05,291.09
2018,6,18,9,15,857.0,109.5,0.85,19.15,768.0,454.94,336.61
2018,6,18,9,30,864.0,113.0,0.9,19.5,805.0,509.3,380.26
2018,6,18,9,45,867.0,118.0,1.0,19.85,837.0,561.99,421.6
2018,6,18,10,0,870.0,123.0,1.1,20.2,869.0,613.32,460.68
2018,6,18,10,15,836.0,147.5,1.15,20.45,883.0,656.77,492.37
2018,6,18,10,30,802.0,172.0,1.2,20.7,897.0,696.26,520.27
2018,6,18,10,45,649.0,269.0,1.25,20.95,864.0,708.78,526.44
2018,6,18,11,0,496.0,366.0,1.3,21.2,831.0,709.04,523.57
2018,6,18,11,15,566.0,330.0,1.4,21.3,868.0,759.22,560.25
2018,6,18,11,30,636.0,294.0,1.5,21.4,905.0,809.59,596.33
2018,6,18,11,45,664.5,277.0,1.55,21.55,919.0,845.16,620.66
2018,6,18,12,0,693.0,260.0,1.6,21.7,933.0,879.54,644.17
2018,6,18,12,15,802.0,190.5,1.65,21.7,968.0,930.15,678.34
2018,6,18,12,30,911.0,121.0,1.7,21.7,1003.0,977.41,708.92
2018,6,18,12,45,915.0,116.5,1.75,21.7,996.0,994.91,720.41
2018,6,18,13,0,919.0,112.0,1.8,21.7,989.0,1008.95,730.13
2018,6,18,13,15,916.5,111.5,1.85,21.65,973.5,1016.98,736.32
2018,6,18,13,30,914.0,111.0,1.9,21.6,958.0,1021.36,740.37
2018,6,18,13,45,910.0,110.0,1.9,21.55,936.0,1020.09,740.32
2018,6,18,14,0,906.0,109.0,1.9,21.5,914.0,1015.15,738.11
2018,6,18,14,15,900.0,107.0,1.9,21.35,884.5,1003.59,732.09
2018,6,18,14,30,894.0,105.0,1.9,21.2,855.0,988.5,723.95
2018,6,18,14,45,886.0,104.0,1.9,21.0,820.5,969.14,713.27
2018,6,18,15,0,878.0,103.0,1.9,20.8,786.0,946.58,700.54
2018,6,18,15,15,867.0,101.0,1.9,20.8,746.0,917.1,682.71
2018,6,18,15,30,856.0,99.0,1.9,20.8,706.0,884.86,663.02
2018,6,18,15,45,842.5,96.0,1.9,20.4,661.5,846.79,640.21
2018,6,18,16,0,829.0,93.0,1.9,20.0,617.0,813.55,620.47
2018,6,18,16,15,812.0,89.5,1.9,19.7,569.5,767.52,591.21
2018,6,18,16,30,795.0,86.0,1.9,19.4,522.0,720.04,560.46
2018,6,18,16,45,771.5,83.0,1.9,19.15,472.5,667.27,525.11
2018,6,18,17,0,748.0,80.0,1.9,18.9,423.0,614.17,487.76
2018,6,18,17,15,715.5,75.5,1.85,18.4,372.0,553.64,442.95
2018,6,18,17,30,683.0,71.0,1.8,17.9,321.0,496.18,398.85
2018,6,18,17,45,637.5,66.0,1.8,17.45,271.5,431.05,347.18
2018,6,18,18,0,592.0,61.0,1.8,17.0,222.0,369.23,296.15
2018,6,18,18,15,524.0,54.5,1.7,16.4,175.0,299.81,237.35
2018,6,18,18,30,456.0,48.0,1.6,15.8,128.0,236.94,182.47
2018,6,18,18,45,322.5,38.5,1.5,15.25,86.5,157.42,115.02
2018,6,18,19,0,189.0,29.0,1.4,14.7,45.0,91.58,55.35
2018,6,18,19,15,106.0,16.5,1.4,14.35,24.5,35.94,0.0
2018,6,18,19,30,23.0,4.0,1.4,14.0,4.0,3.64,0.0
2018,6,18,19,45,11.5,2.0,1.35,13.7,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,19,4,45,50.0,6.5,1.2,11.8,8.0,0.0,0.0
2018,6,19,5,0,100.0,13.0,1.2,11.9,16.0,11.82,0.0
2018,6,19,5,15,230.0,24.0,1.2,12.15,46.5,19.82,6.75
2018,6,19,5,30,360.0,35.0,1.2,12.4,77.0,28.37,18.79
2018,6,19,5,45,447.5,43.0,1.2,12.65,120.0,33.85,24.38
2018,6,19,6,0,535.0,51.0,1.2,12.9,163.0,39.19,29.5
2018,6,19,6,15,591.5,56.0,1.2,13.15,211.0,41.82,32.01
2018,6,19,6,30,648.0,61.0,1.2,13.4,259.0,44.42,34.35
2018,6,19,6,45,687.0,65.5,1.2,13.7,309.5,50.89,40.03
2018,6,19,7,0,726.0,70.0,1.2,14.0,360.0,53.11,41.83
2018,6,19,7,15,755.5,73.0,1.2,14.4,411.0,54.02,42.42
2018,6,19,7,30,785.0,76.0,1.2,14.8,462.0,56.15,44.06
2018,6,19,7,45,807.5,78.5,1.2,15.25,511.5,108.85,57.7
2018,6,19,8,0,830.0,81.0,1.2,15.7,561.0,171.8,99.88
2018,6,19,8,15,846.5,83.0,1.2,16.2,608.0,227.65,144.49
2018,6,19,8,30,863.0,85.0,1.2,16.7,655.0,284.9,193.6
2018,6,19,8,45,876.0,87.0,1.25,17.2,698.5,342.26,243.69
2018,6,19,9,0,889.0,89.0,1.3,17.7,742.0,400.17,293.52
2018,6,19,9,15,898.5,90.5,1.35,18.1,780.5,456.51,341.01
2018,6,19,9,30,908.0,92.0,1.4,18.5,819.0,512.51,386.72
2018,6,19,9,45,915.0,93.0,1.4,18.95,852.0,566.19,428.84
2018,6,19,10,0,922.0,94.0,1.4,19.4,885.0,618.77,468.64
2018,6,19,10,15,927.5,95.5,1.45,19.7,912.5,669.52,506.42
2018,6,19,10,30,933.0,97.0,1.5,20.0,940.0,718.59,541.94
2018,6,19,10,45,937.0,97.5,1.55,20.3,960.5,763.82,573.27
2018,6,19,11,0,941.0,98.0,1.6,20.6,981.0,806.83,601.31
2018,6,19,11,15,944.0,98.5,1.65,20.75,995.0,846.62,627.29
2018,6,19,11,30,947.0,99.0,1.7,20.9,1009.0,883.77,651.36
2018,6,19,11,45,948.5,99.0,1.8,21.05,1015.0,916.39,672.93
2018,6,19,12,0,950.0,99.0,1.9,21.2,1021.0,945.99,692.54
2018,6,19,12,15,947.0,101.5,1.95,21.25,1019.5,970.7,708.68
2018,6,19,12,30,944.0,104.0,2.0,21.3,1018.0,992.03,722.72
2018,6,19,12,45,939.0,105.5,2.05,21.35,1008.0,1007.01,732.79
2018,6,19,13,0,934.0,107.0,2.1,21.4,998.0,1018.37,740.69
2018,6,19,13,15,930.5,107.0,2.15,21.4,982.0,1026.04,746.52
2018,6,19,13,30,927.0,107.0,2.2,21.4,966.0,1030.01,750.13
2018,6,19,13,45,922.5,105.5,2.25,21.35,943.0,1027.75,750.04
2018,6,19,14,0,918.0,104.0,2.3,21.3,920.0,1021.77,747.72
2018,6,19,14,15,911.5,103.0,2.35,21.1,890.5,1010.68,742.65
2018,6,19,14,30,905.0,102.0,2.4,20.9,861.0,996.06,735.37
2018,6,19,14,45,896.0,100.5,2.45,20.7,825.5,975.07,723.95
2018,6,19,15,0,887.0,99.0,2.5,20.5,790.0,950.86,710.41
2018,6,19,15,15,876.0,97.5,2.5,20.5,750.0,921.75,692.53
2018,6,19,15,30,865.0,96.0,2.5,20.5,710.0,889.85,672.73
2018,6,19,15,45,850.5,93.5,2.55,20.0,665.0,851.24,649.8
2018,6,19,16,0,836.0,91.0,2.6,19.5,620.0,810.47,624.99
2018,6,19,16,15,817.5,88.0,2.55,19.1,572.0,770.56,599.46
2018,6,19,16,30,799.0,85.0,2.5,18.7,524.0,722.35,567.52
2018,6,19,16,45,775.0,82.0,2.5,18.3,474.0,669.09,531.55
2018,6,19,17,0,751.0,79.0,2.5,17.9,424.0,615.53,493.64
2018,6,19,17,15,718.5,75.0,2.5,17.35,373.5,555.46,448.81
2018,6,19,17,30,686.0,71.0,2.5,16.8,323.0,498.42,404.63
2018,6,19,17,45,641.0,66.0,2.45,16.25,273.0,433.39,352.32
2018,6,19,18,0,596.0,61.0,2.4,15.7,223.0,371.61,300.7
2018,6,19,18,15,530.5,54.5,2.35,15.15,176.5,303.01,241.91
2018,6,19,18,30,465.0,48.0,2.3,14.6,130.0,240.68,186.84
2018,6,19,18,45,364.5,39.0,2.25,14.0,91.0,171.41,126.22
2018,6,19,19,0,264.0,30.0,2.2,13.4,52.0,112.68,69.29
2018,6,19,19,15,148.0,17.5,2.15,13.1,28.5,45.27,0.0
2018,6,19,19,30,32.0,5.0,2.1,12.8,5.0,4.55,0.0
2018,6,19,19,45,16.0,2.5,2.05,12.45,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,20,4,45,58.5,6.5,1.75,10.5,8.0,0.0,0.0
2018,6,20,5,0,117.0,13.0,1.8,10.7,16.0,11.82,0.0
2018,6,20,5,15,257.5,23.5,1.8,11.1,48.0,19.4,6.35
2018,6,20,5,30,398.0,34.0,1.8,11.5,80.0,27.56,18.13
2018,6,20,5,45,486.5,40.5,1.85,11.85,124.0,31.81,22.63
2018,6,20,6,0,575.0,47.0,1.9,12.2,168.0,36.03,26.73
2018,6,20,6,15,631.0,52.5,1.9,12.55,217.5,42.86,33.0
2018,6,20,6,30,687.0,58.0,1.9,12.9,267.0,46.29,36.08
2018,6,20,6,45,726.5,61.0,1.85,13.25,318.5,47.51,37.07
2018,6,20,7,0,766.0,64.0,1.8,13.6,370.0,48.75,38.01
2018,6,20,7,15,794.5,67.5,1.8,14.0,422.5,50.25,39.15
2018,6,20,7,30,823.0,71.0,1.8,14.4,475.0,52.23,40.68
2018,6,20,7,45,844.5,73.0,1.8,14.85,525.5,114.71,61.68
2018,6,20,8,0,866.0,75.0,1.8,15.3,576.0,171.31,98.27
2018,6,20,8,15,882.0,77.0,1.8,15.7,624.0,229.08,144.78
2018,6,20,8,30,898.0,79.0,1.8,16.1,672.0,288.19,196.03
2018,6,20,8,45,910.0,81.0,1.8,16.5,716.0,347.2,248.15
2018,6,20,9,0,922.0,83.0,1.8,16.9,760.0,406.62,299.87
2018,6,20,9,15,925.5,87.0,1.85,17.25,797.5,464.26,349.15
2018,6,20,9,30,929.0,91.0,1.9,17.6,835.0,520.92,396.04
2018,6,20,9,45,928.0,97.5,1.9,17.9,867.0,576.07,440.02
2018,6,20,10,0,927.0,104.0,1.9,18.2,899.0,629.36,481.05
2018,6,20,10,15,933.5,105.0,2.0,18.45,927.0,680.68,520.12
2018,6,20,10,30,940.0,106.0,2.1,18.7,955.0,730.39,557.05
2018,6,20,10,45,945.5,105.5,2.15,18.9,976.0,776.26,589.78
2018,6,20,11,0,951.0,105.0,2.2,19.1,997.0,819.99,618.96
2018,6,20,11,15,954.0,105.5,2.25,19.15,1011.0,860.28,645.91
2018,6,20,11,30,957.0,106.0,2.3,19.2,1025.0,897.89,670.92
2018,6,20,11,45,959.0,105.5,2.4,19.25,1031.5,930.93,693.23
2018,6,20,12,0,961.0,105.0,2.5,19.3,1038.0,960.95,713.55
2018,6,20,12,15,960.5,105.0,2.55,19.25,1036.5,986.0,730.43
2018,6,20,12,30,960.0,105.0,2.6,19.2,1035.0,1007.68,745.17
2018,6,20,12,45,958.5,105.0,2.65,19.1,1026.5,1024.91,757.24
2018,6,20,13,0,957.0,105.0,2.7,19.0,1018.0,1038.5,767.09
2018,6,20,13,15,954.5,104.0,2.75,18.9,1002.0,1046.41,773.36
2018,6,20,13,30,952.0,103.0,2.8,18.8,986.0,1050.5,777.33
2018,6,20,13,45,948.0,102.0,2.8,18.65,963.0,1049.3,777.64
2018,6,20,14,0,944.0,101.0,2.8,18.5,940.0,1044.29,775.62
2018,6,20,14,15,938.0,99.5,2.8,18.35,910.0,1033.03,769.65
2018,6,20,14,30,932.0,98.0,2.8,18.2,880.0,1018.11,761.39
2018,6,20,14,45,924.0,96.0,2.8,18.05,844.0,997.17,749.22
2018,6,20,15,0,916.0,94.0,2.8,17.9,808.0,972.86,734.84
2018,6,20,15,15,905.5,92.0,2.8,17.9,767.0,943.05,716.3
2018,6,20,15,30,895.0,90.0,2.8,17.9,726.0,910.31,695.73
2018,6,20,15,45,882.0,87.5,2.75,17.5,681.0,872.13,671.89
2018,6,20,16,0,869.0,85.0,2.7,17.1,636.0,831.62,646.17
2018,6,20,16,15,852.5,82.0,2.65,16.8,587.5,785.64,615.96
2018,6,20,16,30,836.0,79.0,2.6,16.5,539.0,738.08,584.17
2018,6,20,16,45,814.0,76.0,2.6,16.15,488.5,690.72,552.31
2018,6,20,17,0,792.0,73.0,2.6,15.8,438.0,636.9,514.4
2018,6,20,17,15,762.0,69.5,2.55,15.4,386.5,577.19,469.19
2018,6,20,17,30,732.0,66.0,2.5,15.0,335.0,518.32,423.06
2018,6,20,17,45,689.5,61.0,2.45,14.6,284.0,452.25,369.5
2018,6,20,18,0,647.0,56.0,2.4,14.2,233.0,389.03,316.23
2018,6,20,18,15,582.5,50.5,2.35,13.75,185.0,321.13,257.43
2018,6,20,18,30,518.0,45.0,2.3,13.3,137.0,257.55,200.69
2018,6,20,18,45,416.0,37.0,2.25,12.85,96.5,185.95,137.4
2018,6,20,19,0,314.0,29.0,2.2,12.4,56.0,125.16,77.69
2018,6,20,19,15,178.5,17.5,2.15,12.15,31.0,51.47,0.0
2018,6,20,19,30,43.0,6.0,2.1,11.9,6.0,11.67,0.0
2018,6,20,19,45,21.5,3.0,2.05,11.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,4,45,59.0,6.5,1.85,10.8,8.0,0.0,0.0
2018,6,21,5,0,118.0,13.0,1.9,10.9,16.0,11.82,0.0
2018,6,21,5,15,259.5,23.5,1.9,11.2,48.0,19.43,6.14
2018,6,21,5,30,401.0,34.0,1.9,11.5,80.0,27.59,18.13
2018,6,21,5,45,489.0,41.0,1.95,11.75,124.5,32.27,23.04
2018,6,21,6,0,577.0,48.0,2.0,12.0,169.0,36.89,27.52
2018,6,21,6,15,633.5,53.0,2.0,12.35,218.5,43.33,33.45
2018,6,21,6,30,690.0,58.0,2.0,12.7,268.0,46.33,36.14
2018,6,21,6,45,728.5,62.0,2.0,13.05,320.0,48.35,37.85
2018,6,21,7,0,767.0,66.0,2.0,13.4,372.0,50.32,39.44
2018,6,21,7,15,794.5,69.5,1.95,13.8,424.0,51.76,40.52
2018,6,21,7,30,822.0,73.0,1.9,14.2,476.0,53.12,41.5
2018,6,21,7,45,842.5,75.5,1.9,14.65,526.0,115.61,62.78
2018,6,21,8,0,863.0,78.0,1.9,15.1,576.0,172.36,99.4
2018,6,21,8,15,878.0,80.0,1.9,15.5,623.5,229.82,145.64
2018,6,21,8,30,893.0,82.0,1.9,15.9,671.0,288.5,196.58
2018,6,21,8,45,905.0,84.0,1.9,16.3,715.0,347.26,248.54
2018,6,21,9,0,917.0,86.0,1.9,16.7,759.0,406.44,300.15
2018,6,21,9,15,928.0,87.0,1.9,17.1,799.0,464.55,349.58
2018,6,21,9,30,939.0,88.0,1.9,17.5,839.0,522.44,397.2
2018,6,21,9,45,947.5,88.5,1.9,17.9,873.5,578.12,441.53
2018,6,21,10,0,956.0,89.0,1.9,18.3,908.0,632.8,483.57
2018,6,21,10,15,961.5,89.5,1.9,18.65,935.5,684.35,522.04
2018,6,21,10,30,967.0,90.0,1.9,19.0,963.0,734.13,558.06
2018,6,21,10,45,970.5,91.0,1.9,19.3,984.0,780.93,590.14
2018,6,21,11,0,974.0,92.0,1.9,19.6,1005.0,825.39,618.88
2018,6,21,11,15,976.5,92.0,1.95,19.8,1018.5,865.61,645.15
2018,6,21,11,30,979.0,92.0,2.0,20.0,1032.0,903.04,669.4
2018,6,21,11,45,979.5,93.0,2.0,20.2,1038.5,936.74,690.52
2018,6,21,12,0,980.0,94.0,2.0,20.4,1045.0,967.28,709.47
2018,6,21,12,15,976.5,96.0,2.1,20.45,1043.0,991.85,726.09
2018,6,21,12,30,973.0,98.0,2.2,20.5,1041.0,1012.89,740.54
2018,6,21,12,45,967.0,101.0,2.25,20.55,1031.0,1028.91,751.29
2018,6,21,13,0,961.0,104.0,2.3,20.6,1021.0,1041.21,759.79
2018,6,21,13,15,958.5,103.0,2.35,20.55,1005.0,1049.19,765.95
2018,6,21,13,30,956.0,102.0,2.4,20.5,989.0,1053.35,769.83
2018,6,21,13,45,953.0,100.5,2.45,20.5,966.5,1052.66,770.6
2018,6,21,14,0,950.0,99.0,2.5,20.5,944.0,1048.14,769.06
2018,6,21,14,15,945.5,97.5,2.5,20.4,915.0,1038.34,763.99
2018,6,21,14,30,941.0,96.0,2.5,20.3,886.0,1024.83,756.66
2018,6,21,14,45,934.0,94.0,2.5,20.15,850.5,1004.76,745.27
2018,6,21,15,0,927.0,92.0,2.5,20.0,815.0,981.25,731.7
2018,6,21,15,15,916.5,90.5,2.5,20.0,774.0,951.78,713.74
2018,6,21,15,30,906.0,89.0,2.5,20.0,733.0,919.37,693.76
2018,6,21,15,45,893.5,86.0,2.45,19.7,687.5,880.78,669.8
2018,6,21,16,0,881.0,83.0,2.4,19.4,642.0,839.77,643.95
2018,6,21,16,15,865.5,80.5,2.35,19.2,594.0,794.77,614.73
2018,6,21,16,30,850.0,78.0,2.3,19.0,546.0,748.09,583.91
2018,6,21,16,45,828.5,75.5,2.25,18.75,495.5,701.12,552.46
2018,6,21,17,0,807.0,73.0,2.2,18.5,445.0,647.62,515.2
2018,6,21,17,15,775.5,69.5,2.2,18.05,392.5,586.28,469.97
2018,6,21,17,30,744.0,66.0,2.2,17.6,340.0,525.88,423.75
2018,6,21,17,45,699.5,61.5,2.15,17.15,288.0,458.69,370.21
2018,6,21,18,0,655.0,57.0,2.1,16.7,236.0,394.49,316.99
2018,6,21,18,15,588.0,51.5,1.95,16.0,187.5,325.11,257.89
2018,6,21,18,30,521.0,46.0,1.8,15.3,139.0,260.2,200.9
2018,6,21,18,45,415.5,38.0,1.7,14.6,97.5,187.18,137.36
2018,6,21,19,0,310.0,30.0,1.6,13.9,56.0,125.43,77.88
2018,6,21,19,15,175.5,18.0,1.55,13.55,31.0,51.46,0.0
2018,6,21,19,30,41.0,6.0,1.5,13.2,6.0,11.41,0.0
2018,6,21,19,45,20.5,3.0,1.45,12.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
