Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,1.25,11.15,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,1.2,11.4,15.0,11.82,0.0
2018,6,22,5,15,229.5,24.5,1.1,11.9,46.5,20.38,6.43
2018,6,22,5,30,364.0,36.0,1.0,12.4,78.0,29.4,19.61
2018,6,22,5,45,455.5,44.0,0.95,12.9,122.0,34.84,25.21
2018,6,22,6,0,547.0,52.0,0.9,13.4,166.0,40.16,30.29
2018,6,22,6,15,605.5,58.0,0.9,14.0,215.5,43.57,33.46
2018,6,22,6,30,664.0,64.0,0.9,14.6,265.0,46.89,36.38
2018,6,22,6,45,704.0,68.0,0.85,15.15,316.5,53.14,41.79
2018,6,22,7,0,744.0,72.0,0.8,15.7,368.0,54.89,43.12
2018,6,22,7,15,774.0,76.0,0.8,16.45,420.5,56.52,44.26
2018,6,22,7,30,804.0,80.0,0.8,17.2,473.0,58.06,45.29
2018,6,22,7,45,826.0,83.0,0.8,17.9,524.0,111.22,59.03
2018,6,22,8,0,848.0,86.0,0.8,18.6,575.0,168.0,94.86
2018,6,22,8,15,864.5,89.0,0.8,19.25,623.5,233.24,145.88
2018,6,22,8,30,881.0,92.0,0.8,19.9,672.0,292.4,195.34
2018,6,22,8,45,894.0,93.5,0.8,20.55,716.0,350.54,244.76
2018,6,22,9,0,907.0,95.0,0.8,21.2,760.0,409.19,293.72
2018,6,22,9,15,915.0,97.5,0.85,21.8,799.0,466.83,340.79
2018,6,22,9,30,923.0,100.0,0.9,22.4,838.0,523.96,385.83
2018,6,22,9,45,929.0,102.0,0.95,23.0,871.5,578.88,427.67
2018,6,22,10,0,935.0,104.0,1.0,23.6,905.0,632.6,467.15
2018,6,22,10,15,940.5,105.0,1.05,24.05,932.5,683.74,503.81
2018,6,22,10,30,946.0,106.0,1.1,24.5,960.0,733.17,538.21
2018,6,22,10,45,949.5,107.5,1.15,25.0,981.0,779.67,569.24
2018,6,22,11,0,953.0,109.0,1.2,25.5,1002.0,823.89,596.63
2018,6,22,11,15,955.5,109.0,1.3,25.8,1015.5,863.53,621.9
2018,6,22,11,30,958.0,109.0,1.4,26.1,1029.0,900.46,645.32
2018,6,22,11,45,959.5,109.0,1.45,26.35,1035.5,933.68,665.75
2018,6,22,12,0,961.0,109.0,1.5,26.6,1042.0,963.86,684.24
2018,6,22,12,15,960.0,110.0,1.55,26.7,1041.0,989.54,700.31
2018,6,22,12,30,959.0,111.0,1.6,26.8,1040.0,1011.86,714.37
2018,6,22,12,45,956.5,110.5,1.7,26.85,1030.5,1027.83,725.47
2018,6,22,13,0,954.0,110.0,1.8,26.9,1021.0,1040.13,734.45
2018,6,22,13,15,950.5,110.0,1.85,26.85,1005.0,1048.21,740.56
2018,6,22,13,30,947.0,110.0,1.9,26.8,989.0,1052.51,744.49
2018,6,22,13,45,942.5,109.5,1.95,26.7,966.0,1051.53,745.47
2018,6,22,14,0,938.0,109.0,2.0,26.6,943.0,1046.77,744.26
2018,6,22,14,15,931.0,108.0,2.05,26.4,913.0,1035.31,739.29
2018,6,22,14,30,924.0,107.0,2.1,26.2,883.0,1020.24,732.15
2018,6,22,14,45,915.0,105.5,2.15,26.0,847.0,999.21,721.28
2018,6,22,15,0,906.0,104.0,2.2,25.8,811.0,974.87,708.3
2018,6,22,15,15,895.0,102.0,2.2,25.8,770.0,945.0,690.6
2018,6,22,15,30,884.0,100.0,2.2,25.8,729.0,912.27,670.98
2018,6,22,15,45,869.5,97.5,2.25,25.25,683.5,873.27,648.91
2018,6,22,16,0,855.0,95.0,2.3,24.7,638.0,832.05,624.95
2018,6,22,16,15,836.0,92.5,2.25,24.3,589.0,791.92,600.15
2018,6,22,16,30,817.0,90.0,2.2,23.9,540.0,743.26,568.99
2018,6,22,16,45,792.0,86.5,2.2,23.5,488.5,688.0,532.85
2018,6,22,17,0,767.0,83.0,2.2,23.1,437.0,632.44,494.76
2018,6,22,17,15,734.0,78.5,2.1,22.4,385.0,570.72,449.96
2018,6,22,17,30,701.0,74.0,2.0,21.7,333.0,512.26,405.96
2018,6,22,17,45,654.0,68.5,1.9,21.05,281.5,444.73,353.28
2018,6,22,18,0,607.0,63.0,1.8,20.4,230.0,380.63,301.31
2018,6,22,18,15,537.5,56.5,1.7,19.45,182.0,309.55,242.41
2018,6,22,18,30,468.0,50.0,1.6,18.5,134.0,245.1,187.22
2018,6,22,18,45,362.0,41.0,1.5,17.5,94.0,173.56,126.31
2018,6,22,19,0,256.0,32.0,1.4,16.5,54.0,113.46,70.28
2018,6,22,19,15,142.5,18.5,1.35,16.1,29.5,45.43,0.0
2018,6,22,19,30,29.0,5.0,1.3,15.7,5.0,8.78,0.0
2018,6,22,19,45,14.5,2.5,1.25,15.25,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,23,4,45,37.5,6.0,0.95,12.6,7.0,0.0,0.0
2018,6,23,5,0,75.0,12.0,0.9,12.8,14.0,10.91,0.0
2018,6,23,5,15,199.5,24.5,0.9,13.25,44.0,19.33,5.46
2018,6,23,5,30,324.0,37.0,0.9,13.7,74.0,30.3,20.24
2018,6,23,5,45,419.5,45.0,0.85,14.15,117.0,35.66,25.78
2018,6,23,6,0,515.0,53.0,0.8,14.6,160.0,40.93,30.81
2018,6,23,6,15,578.0,58.5,0.8,15.25,209.0,43.88,33.55
2018,6,23,6,30,641.0,64.0,0.8,15.9,258.0,46.79,36.1
2018,6,23,6,45,685.5,67.5,0.8,16.55,309.5,52.63,41.1
2018,6,23,7,0,730.0,71.0,0.8,17.2,361.0,54.03,42.09
2018,6,23,7,15,761.5,74.0,0.9,18.05,413.0,54.92,42.58
2018,6,23,7,30,793.0,77.0,1.0,18.9,465.0,55.8,43.02
2018,6,23,7,45,817.0,79.0,1.05,19.75,515.5,106.9,55.64
2018,6,23,8,0,841.0,81.0,1.1,20.6,566.0,170.2,96.36
2018,6,23,8,15,858.0,83.5,1.15,21.3,614.0,227.14,140.55
2018,6,23,8,30,875.0,86.0,1.2,22.0,662.0,285.57,189.42
2018,6,23,8,45,889.0,87.0,1.25,22.7,706.0,343.18,238.53
2018,6,23,9,0,903.0,88.0,1.3,23.4,750.0,401.43,287.44
2018,6,23,9,15,913.5,89.5,1.35,24.0,789.5,459.01,334.66
2018,6,23,9,30,924.0,91.0,1.4,24.6,829.0,516.35,380.09
2018,6,23,9,45,933.0,90.5,1.45,25.2,862.5,570.74,421.85
2018,6,23,10,0,942.0,90.0,1.5,25.8,896.0,624.19,461.47
2018,6,23,10,15,947.0,91.0,1.5,26.3,923.5,675.25,497.89
2018,6,23,10,30,952.0,92.0,1.5,26.8,951.0,724.54,531.88
2018,6,23,10,45,955.0,93.5,1.55,27.3,972.0,770.86,562.56
2018,6,23,11,0,958.0,95.0,1.6,27.8,993.0,814.84,589.92
2018,6,23,11,15,960.0,95.5,1.6,28.0,1006.5,854.62,614.43
2018,6,23,11,30,962.0,96.0,1.6,28.2,1020.0,891.65,636.95
2018,6,23,11,45,963.0,96.5,1.65,28.45,1026.5,924.91,657.38
2018,6,23,12,0,964.0,97.0,1.7,28.7,1033.0,955.1,675.83
2018,6,23,12,15,962.5,98.0,1.75,28.7,1031.5,980.29,691.82
2018,6,23,12,30,961.0,99.0,1.8,28.7,1030.0,1002.08,705.8
2018,6,23,12,45,958.0,99.5,1.85,28.75,1021.0,1018.45,716.38
2018,6,23,13,0,955.0,100.0,1.9,28.8,1012.0,1031.15,724.84
2018,6,23,13,15,952.0,99.5,1.9,28.7,996.0,1039.13,730.32
2018,6,23,13,30,949.0,99.0,1.9,28.6,980.0,1043.31,733.63
2018,6,23,13,45,944.0,98.5,1.95,28.45,957.0,1041.73,734.36
2018,6,23,14,0,939.0,98.0,2.0,28.3,934.0,1036.38,732.92
2018,6,23,14,15,932.5,97.5,2.0,28.1,904.5,1025.83,727.9
2018,6,23,14,30,926.0,97.0,2.0,27.9,875.0,1011.68,720.76
2018,6,23,14,45,917.5,95.5,2.0,27.75,839.5,991.03,709.48
2018,6,23,15,0,909.0,94.0,2.0,27.6,804.0,967.05,696.15
2018,6,23,15,15,898.5,92.5,2.0,27.6,763.5,938.07,679.21
2018,6,23,15,30,888.0,91.0,2.0,27.6,723.0,906.2,660.36
2018,6,23,15,45,874.0,89.0,1.9,27.05,678.0,868.04,637.66
2018,6,23,16,0,860.0,87.0,1.8,26.5,633.0,827.63,613.26
2018,6,23,16,15,843.0,84.5,1.75,26.05,585.0,782.24,585.41
2018,6,23,16,30,826.0,82.0,1.7,25.6,537.0,741.33,560.2
2018,6,23,16,45,803.5,79.0,1.65,25.2,487.0,688.17,525.77
2018,6,23,17,0,781.0,76.0,1.6,24.8,437.0,634.49,489.78
2018,6,23,17,15,749.5,72.0,1.5,24.05,385.0,573.74,446.5
2018,6,23,17,30,718.0,68.0,1.4,23.3,333.0,513.99,402.37
2018,6,23,17,45,673.0,63.0,1.35,22.55,282.0,447.22,351.39
2018,6,23,18,0,628.0,58.0,1.3,21.8,231.0,385.5,302.14
2018,6,23,18,15,562.0,52.5,1.2,20.8,183.5,316.04,245.15
2018,6,23,18,30,496.0,47.0,1.1,19.8,136.0,252.81,191.38
2018,6,23,18,45,393.0,38.5,1.05,18.8,95.5,181.28,130.85
2018,6,23,19,0,290.0,30.0,1.0,17.8,55.0,121.09,74.65
2018,6,23,19,15,163.5,17.5,1.0,17.35,30.0,48.86,0.0
2018,6,23,19,30,37.0,5.0,1.0,16.9,5.0,9.98,0.0
2018,6,23,19,45,18.5,2.5,0.95,16.45,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,24,4,45,35.0,5.0,1.45,12.85,6.0,0.0,0.0
2018,6,24,5,0,70.0,10.0,1.5,13.0,12.0,9.1,0.0
2018,6,24,5,15,171.0,23.5,1.5,13.35,40.0,18.51,4.65
2018,6,24,5,30,272.0,37.0,1.5,13.7,68.0,28.83,18.93
2018,6,24,5,45,325.0,47.5,1.55,14.05,102.0,36.43,26.43
2018,6,24,6,0,378.0,58.0,1.6,14.4,136.0,43.79,33.33
2018,6,24,6,15,256.5,68.5,1.65,14.75,128.0,50.08,39.1
2018,6,24,6,30,135.0,79.0,1.7,15.1,120.0,60.28,48.16
2018,6,24,6,45,145.5,91.5,1.7,15.45,143.0,68.67,55.43
2018,6,24,7,0,156.0,104.0,1.7,15.8,166.0,76.74,62.27
2018,6,24,7,15,173.0,129.5,1.7,16.25,207.0,93.08,76.17
2018,6,24,7,30,190.0,155.0,1.7,16.7,248.0,108.62,89.13
2018,6,24,7,45,277.0,177.5,1.75,17.1,329.0,143.68,104.2
2018,6,24,8,0,364.0,200.0,1.8,17.5,410.0,183.22,128.69
2018,6,24,8,15,563.5,162.5,1.8,17.8,518.5,218.75,148.37
2018,6,24,8,30,763.0,125.0,1.8,18.1,627.0,281.32,193.47
2018,6,24,8,45,788.0,125.0,1.8,18.45,673.5,335.94,240.4
2018,6,24,9,0,813.0,125.0,1.8,18.8,720.0,392.68,288.68
2018,6,24,9,15,826.5,126.5,1.8,19.1,759.5,447.69,334.85
2018,6,24,9,30,840.0,128.0,1.8,19.4,799.0,502.99,379.85
2018,6,24,9,45,850.5,129.0,1.8,19.75,833.0,558.08,423.12
2018,6,24,10,0,861.0,130.0,1.8,20.1,867.0,609.9,462.68
2018,6,24,10,15,867.5,132.0,1.8,20.3,894.5,659.2,499.44
2018,6,24,10,30,874.0,134.0,1.8,20.5,922.0,707.06,534.14
2018,6,24,10,45,879.5,135.0,1.8,20.75,943.5,751.74,565.64
2018,6,24,11,0,885.0,136.0,1.8,21.0,965.0,794.49,594.09
2018,6,24,11,15,888.5,136.5,1.8,21.05,979.0,833.12,619.23
2018,6,24,11,30,892.0,137.0,1.8,21.1,993.0,869.35,642.57
2018,6,24,11,45,893.5,137.0,1.8,21.2,999.5,900.87,662.54
2018,6,24,12,0,895.0,137.0,1.8,21.3,1006.0,929.62,680.63
2018,6,24,12,15,897.5,135.0,1.8,21.3,1005.5,954.6,696.5
2018,6,24,12,30,900.0,133.0,1.8,21.3,1005.0,976.55,710.46
2018,6,24,12,45,902.0,130.0,1.8,21.3,997.5,993.89,721.52
2018,6,24,13,0,904.0,127.0,1.8,21.3,990.0,1007.83,730.52
2018,6,24,13,15,900.5,126.0,1.8,21.2,974.0,1014.79,735.49
2018,6,24,13,30,897.0,125.0,1.8,21.1,958.0,1018.13,738.35
2018,6,24,13,45,891.5,124.0,1.8,21.05,935.0,1015.86,737.66
2018,6,24,14,0,886.0,123.0,1.8,21.0,912.0,1009.99,734.85
2018,6,24,14,15,878.0,122.5,1.8,20.85,882.5,998.63,728.96
2018,6,24,14,30,870.0,122.0,1.8,20.7,853.0,983.88,721.02
2018,6,24,14,45,860.5,119.5,1.8,20.5,817.5,962.3,708.87
2018,6,24,15,0,851.0,117.0,1.8,20.3,782.0,937.59,694.72
2018,6,24,15,15,839.0,115.0,1.8,20.3,742.0,908.16,676.91
2018,6,24,15,30,827.0,113.0,1.8,20.3,702.0,884.58,662.98
2018,6,24,15,45,811.0,110.5,1.8,19.8,657.5,845.59,639.72
2018,6,24,16,0,795.0,108.0,1.8,19.3,613.0,804.58,614.84
2018,6,24,16,15,774.5,104.5,1.75,19.0,565.0,757.08,584.08
2018,6,24,16,30,754.0,101.0,1.7,18.7,517.0,708.42,552.02
2018,6,24,16,45,728.0,97.0,1.7,18.35,467.5,656.99,517.79
2018,6,24,17,0,702.0,93.0,1.7,18.0,418.0,602.92,479.26
2018,6,24,17,15,667.0,88.0,1.7,17.6,367.5,542.29,434.48
2018,6,24,17,30,632.0,83.0,1.7,17.2,317.0,483.17,389.28
2018,6,24,17,45,585.0,76.5,1.65,16.8,267.5,417.8,337.3
2018,6,24,18,0,538.0,70.0,1.6,16.4,218.0,355.94,286.3
2018,6,24,18,15,472.5,62.0,1.55,16.0,172.5,288.37,229.17
2018,6,24,18,30,407.0,54.0,1.5,15.6,127.0,227.07,175.84
2018,6,24,18,45,314.5,42.5,1.45,15.2,88.5,160.54,118.28
2018,6,24,19,0,222.0,31.0,1.4,14.8,50.0,104.37,65.6
2018,6,24,19,15,124.5,18.0,1.35,14.6,27.5,41.56,0.0
2018,6,24,19,30,27.0,5.0,1.3,14.4,5.0,8.53,0.0
2018,6,24,19,45,13.5,2.5,1.25,14.2,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,1.5,12.7,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,1.6,12.8,5.0,4.55,0.0
2018,6,25,5,15,10.5,9.5,1.65,12.95,10.0,8.53,0.0
2018,6,25,5,30,8.0,14.0,1.7,13.1,15.0,12.56,5.08
2018,6,25,5,45,4.0,22.0,1.75,13.3,22.5,19.36,11.48
2018,6,25,6,0,0.0,30.0,1.8,13.5,30.0,26.42,17.99
2018,6,25,6,15,0.0,36.0,1.75,13.75,36.0,31.72,22.87
2018,6,25,6,30,0.0,42.0,1.7,14.0,42.0,37.03,27.65
2018,6,25,6,45,0.0,58.5,1.65,14.25,58.5,51.67,40.63
2018,6,25,7,0,0.0,75.0,1.6,14.5,75.0,66.3,53.42
2018,6,25,7,15,9.5,113.5,1.55,14.95,118.0,97.4,80.34
2018,6,25,7,30,19.0,152.0,1.5,15.4,161.0,127.15,105.52
2018,6,25,7,45,28.0,174.5,1.45,15.85,189.5,140.72,110.37
2018,6,25,8,0,37.0,197.0,1.4,16.3,218.0,162.19,126.41
2018,6,25,8,15,89.5,206.0,1.35,16.7,263.0,177.41,135.73
2018,6,25,8,30,142.0,215.0,1.3,17.1,308.0,205.47,156.03
2018,6,25,8,45,183.5,223.0,1.3,17.55,352.0,228.98,173.82
2018,6,25,9,0,225.0,231.0,1.3,18.0,396.0,264.3,201.33
2018,6,25,9,15,241.5,260.0,1.35,18.35,445.5,309.93,237.11
2018,6,25,9,30,258.0,289.0,1.4,18.7,495.0,357.73,273.9
2018,6,25,9,45,463.0,248.5,1.45,19.1,637.0,448.96,342.98
2018,6,25,10,0,668.0,208.0,1.5,19.5,779.0,561.01,426.43
2018,6,25,10,15,774.0,168.0,1.55,19.7,850.0,631.21,478.61
2018,6,25,10,30,880.0,128.0,1.6,19.9,921.0,705.62,533.28
2018,6,25,10,45,885.5,129.0,1.65,20.15,942.5,750.54,565.04
2018,6,25,11,0,891.0,130.0,1.7,20.4,964.0,793.52,593.92
2018,6,25,11,15,895.0,130.0,1.8,20.45,978.5,832.34,620.14
2018,6,25,11,30,899.0,130.0,1.9,20.5,993.0,868.75,644.69
2018,6,25,11,45,901.5,129.5,1.95,20.5,999.5,900.89,665.95
2018,6,25,12,0,904.0,129.0,2.0,20.5,1006.0,930.26,685.39
2018,6,25,12,15,908.5,126.5,2.05,20.45,1007.0,956.76,703.1
2018,6,25,12,30,913.0,124.0,2.1,20.4,1008.0,980.26,718.91
2018,6,25,12,45,918.0,119.0,2.15,20.35,1001.5,998.69,731.52
2018,6,25,13,0,923.0,114.0,2.2,20.3,995.0,1013.66,742.04
2018,6,25,13,15,920.5,113.0,2.25,20.2,979.5,1021.64,748.32
2018,6,25,13,30,918.0,112.0,2.3,20.1,964.0,1025.94,752.42
2018,6,25,13,45,914.5,110.0,2.3,20.0,941.5,1024.54,752.41
2018,6,25,14,0,911.0,108.0,2.3,19.9,919.0,1019.42,750.18
2018,6,25,14,15,905.5,106.5,2.35,19.75,890.5,1009.19,745.47
2018,6,25,14,30,900.0,105.0,2.4,19.6,862.0,995.41,738.54
2018,6,25,14,45,893.0,103.0,2.4,19.5,827.5,976.2,727.44
2018,6,25,15,0,886.0,101.0,2.4,19.4,793.0,953.68,714.21
2018,6,25,15,15,875.0,98.5,2.4,19.4,752.5,923.76,695.76
2018,6,25,15,30,864.0,96.0,2.4,19.4,712.0,891.04,675.37
2018,6,25,15,45,851.5,94.0,2.4,18.95,668.5,854.96,653.66
2018,6,25,16,0,839.0,92.0,2.4,18.5,625.0,816.61,630.09
2018,6,25,16,15,824.5,88.0,2.4,18.2,578.0,778.89,606.26
2018,6,25,16,30,810.0,84.0,2.4,17.9,531.0,732.46,575.76
2018,6,25,16,45,788.0,80.5,2.4,17.6,481.5,679.74,540.09
2018,6,25,17,0,766.0,77.0,2.4,17.3,432.0,626.5,502.66
2018,6,25,17,15,736.0,73.0,2.4,16.9,381.5,567.39,458.48
2018,6,25,17,30,706.0,69.0,2.4,16.5,331.0,509.15,413.37
2018,6,25,17,45,663.5,64.0,2.4,16.15,280.5,446.08,362.59
2018,6,25,18,0,621.0,59.0,2.4,15.8,230.0,384.29,310.95
2018,6,25,18,15,557.0,53.0,2.35,15.3,183.0,315.39,251.94
2018,6,25,18,30,493.0,47.0,2.3,14.8,136.0,252.54,196.37
2018,6,25,18,45,392.0,39.0,2.25,14.35,96.0,182.18,134.67
2018,6,25,19,0,291.0,31.0,2.2,13.9,56.0,122.87,77.8
2018,6,25,19,15,165.0,18.5,2.2,13.6,31.0,50.33,0.0
2018,6,25,19,30,39.0,6.0,2.2,13.3,6.0,11.24,0.0
2018,6,25,19,45,19.5,3.0,2.15,13.05,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,26,4,45,42.0,6.0,1.8,11.1,7.0,0.0,0.0
2018,6,26,5,0,84.0,12.0,1.8,11.4,14.0,10.91,0.0
2018,6,26,5,15,216.5,24.0,1.8,11.85,44.5,20.04,4.69
2018,6,26,5,30,349.0,36.0,1.8,12.3,75.0,29.54,19.58
2018,6,26,5,45,445.5,44.0,1.8,12.75,119.0,34.96,25.26
2018,6,26,6,0,542.0,52.0,1.8,13.2,163.0,40.29,30.37
2018,6,26,6,15,603.5,57.5,1.75,13.65,212.5,43.28,33.21
2018,6,26,6,30,665.0,63.0,1.7,14.1,262.0,46.24,35.86
2018,6,26,6,45,708.0,66.5,1.65,14.55,314.0,52.05,40.91
2018,6,26,7,0,751.0,70.0,1.6,15.0,366.0,53.48,41.99
2018,6,26,7,15,781.0,73.5,1.6,15.5,418.5,54.79,42.92
2018,6,26,7,30,811.0,77.0,1.6,16.0,471.0,56.05,43.77
2018,6,26,7,45,833.5,79.0,1.6,16.5,521.5,105.62,55.61
2018,6,26,8,0,856.0,81.0,1.6,17.0,572.0,169.7,97.01
2018,6,26,8,15,872.5,83.5,1.6,17.45,620.5,227.45,142.48
2018,6,26,8,30,889.0,86.0,1.6,17.9,669.0,286.64,193.0
2018,6,26,8,45,902.5,87.5,1.6,18.35,713.5,345.34,244.2
2018,6,26,9,0,916.0,89.0,1.6,18.8,758.0,404.63,295.23
2018,6,26,9,15,923.0,91.5,1.65,19.15,797.0,462.38,344.1
2018,6,26,9,30,930.0,94.0,1.7,19.5,836.0,519.51,390.93
2018,6,26,9,45,934.5,97.5,1.75,19.9,869.5,575.31,435.1
2018,6,26,10,0,939.0,101.0,1.8,20.3,903.0,629.8,476.79
2018,6,26,10,15,945.0,102.0,1.85,20.45,931.5,681.56,515.75
2018,6,26,10,30,951.0,103.0,1.9,20.6,960.0,731.65,552.49
2018,6,26,10,45,955.5,103.0,1.95,20.8,981.0,777.93,585.2
2018,6,26,11,0,960.0,103.0,2.0,21.0,1002.0,821.97,614.23
2018,6,26,11,15,963.0,103.5,2.05,21.05,1016.5,862.85,641.24
2018,6,26,11,30,966.0,104.0,2.1,21.1,1031.0,901.03,666.31
2018,6,26,11,45,967.5,104.0,2.15,21.1,1037.5,934.64,688.39
2018,6,26,12,0,969.0,104.0,2.2,21.1,1044.0,965.2,708.45
2018,6,26,12,15,970.0,103.0,2.2,21.05,1043.5,991.17,725.15
2018,6,26,12,30,971.0,102.0,2.2,21.0,1043.0,1013.79,739.72
2018,6,26,12,45,970.5,101.0,2.25,20.95,1034.5,1031.47,751.77
2018,6,26,13,0,970.0,100.0,2.3,20.9,1026.0,1045.48,761.62
2018,6,26,13,15,967.5,99.5,2.3,20.8,1010.5,1054.26,767.82
2018,6,26,13,30,965.0,99.0,2.3,20.7,995.0,1059.21,771.74
2018,6,26,13,45,961.5,97.5,2.35,20.65,972.0,1058.27,772.51
2018,6,26,14,0,958.0,96.0,2.4,20.6,949.0,1053.46,770.97
2018,6,26,14,15,952.5,94.5,2.4,20.45,919.5,1042.86,765.56
2018,6,26,14,30,947.0,93.0,2.4,20.3,890.0,1028.53,757.87
2018,6,26,14,45,940.0,91.5,2.4,20.15,854.5,1009.13,746.98
2018,6,26,15,0,933.0,90.0,2.4,20.0,819.0,986.27,733.89
2018,6,26,15,15,923.0,88.0,2.4,20.0,778.0,956.77,715.98
2018,6,26,15,30,913.0,86.0,2.4,20.0,737.0,924.25,696.02
2018,6,26,15,45,900.5,83.5,2.4,19.55,691.5,886.19,673.32
2018,6,26,16,0,888.0,81.0,2.4,19.1,646.0,845.68,648.64
2018,6,26,16,15,871.0,78.5,2.4,18.8,597.0,799.35,619.11
2018,6,26,16,30,854.0,76.0,2.4,18.5,548.0,751.41,587.93
2018,6,26,16,45,832.5,73.0,2.4,18.15,497.0,698.32,552.44
2018,6,26,17,0,811.0,70.0,2.4,17.8,446.0,649.58,519.29
2018,6,26,17,15,780.5,67.0,2.4,17.4,394.0,589.33,474.5
2018,6,26,17,30,750.0,64.0,2.4,17.0,342.0,529.91,428.74
2018,6,26,17,45,648.5,64.0,2.35,16.55,278.5,438.52,355.93
2018,6,26,18,0,547.0,64.0,2.3,16.1,215.0,354.56,286.98
2018,6,26,18,15,509.5,54.5,2.25,15.55,172.5,297.03,237.38
2018,6,26,18,30,472.0,45.0,2.2,15.0,130.0,242.86,188.8
2018,6,26,18,45,402.5,37.0,2.15,14.5,94.0,183.82,135.75
2018,6,26,19,0,333.0,29.0,2.1,14.0,58.0,132.45,83.8
2018,6,26,19,15,191.0,17.5,2.05,13.7,32.0,54.84,0.0
2018,6,26,19,30,49.0,6.0,2.0,13.4,6.0,12.76,0.0
2018,6,26,19,45,24.5,3.0,1.95,13.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,27,4,45,40.0,6.0,1.8,11.6,7.0,0.0,0.0
2018,6,27,5,0,80.0,12.0,1.8,11.7,14.0,10.91,0.0
2018,6,27,5,15,203.5,24.0,1.8,11.9,43.0,20.07,4.16
2018,6,27,5,30,327.0,36.0,1.8,12.1,72.0,29.55,19.56
2018,6,27,5,45,303.5,45.5,1.85,12.35,92.0,34.88,25.22
2018,6,27,6,0,280.0,55.0,1.9,12.6,112.0,41.23,31.28
2018,6,27,6,15,228.0,67.5,1.85,13.0,122.5,49.28,38.67
2018,6,27,6,30,176.0,80.0,1.8,13.4,133.0,61.22,49.33
2018,6,27,6,45,195.0,94.0,1.75,13.8,162.5,70.74,57.63
2018,6,27,7,0,214.0,108.0,1.7,14.2,192.0,79.89,65.46
2018,6,27,7,15,247.5,136.5,1.7,14.65,246.5,98.28,81.19
2018,6,27,7,30,281.0,165.0,1.7,15.1,301.0,115.75,95.86
2018,6,27,7,45,293.5,187.0,1.7,15.55,342.5,149.88,109.63
2018,6,27,8,0,306.0,209.0,1.7,16.0,384.0,188.22,136.01
2018,6,27,8,15,476.5,182.5,1.7,16.4,482.0,216.68,151.01
2018,6,27,8,30,647.0,156.0,1.7,16.8,580.0,269.23,188.7
2018,6,27,8,45,777.5,123.5,1.75,17.2,667.0,329.52,236.61
2018,6,27,9,0,908.0,91.0,1.8,17.6,754.0,402.61,295.65
2018,6,27,9,15,908.0,98.0,1.85,17.9,791.0,460.66,345.13
2018,6,27,9,30,908.0,105.0,1.9,18.2,828.0,517.43,392.06
2018,6,27,9,45,903.0,113.5,1.95,18.45,858.5,571.29,435.31
2018,6,27,10,0,898.0,122.0,2.0,18.7,889.0,622.95,475.47
2018,6,27,10,15,905.5,123.0,2.05,18.9,917.5,673.89,514.1
2018,6,27,10,30,913.0,124.0,2.1,19.1,946.0,723.4,550.67
2018,6,27,10,45,919.5,124.0,2.15,19.25,968.0,769.7,584.24
2018,6,27,11,0,926.0,124.0,2.2,19.4,990.0,814.03,614.3
2018,6,27,11,15,930.0,124.0,2.25,19.4,1005.0,854.22,641.31
2018,6,27,11,30,934.0,124.0,2.3,19.4,1020.0,891.9,666.49
2018,6,27,11,45,937.0,123.0,2.35,19.4,1027.0,925.18,688.63
2018,6,27,12,0,940.0,122.0,2.4,19.4,1034.0,955.58,708.86
2018,6,27,12,15,939.0,122.0,2.45,19.3,1032.5,980.23,725.57
2018,6,27,12,30,938.0,122.0,2.5,19.2,1031.0,1001.59,740.23
2018,6,27,12,45,936.0,121.5,2.5,19.1,1022.0,1018.1,751.31
2018,6,27,13,0,934.0,121.0,2.5,19.0,1013.0,1031.05,760.19
2018,6,27,13,15,932.0,120.0,2.55,18.9,997.5,1039.85,767.05
2018,6,27,13,30,930.0,119.0,2.6,18.8,982.0,1044.93,771.65
2018,6,27,13,45,928.0,115.5,2.6,18.65,959.5,1043.74,771.94
2018,6,27,14,0,926.0,112.0,2.6,18.5,937.0,1038.73,769.92
2018,6,27,14,15,921.0,110.0,2.65,18.35,908.0,1028.55,765.17
2018,6,27,14,30,916.0,108.0,2.7,18.2,879.0,1014.72,758.13
2018,6,27,14,45,910.5,104.5,2.7,18.0,844.0,995.25,747.08
2018,6,27,15,0,905.0,101.0,2.7,17.8,809.0,972.32,733.77
2018,6,27,15,15,894.0,99.5,2.7,17.8,768.5,943.19,715.71
2018,6,27,15,30,883.0,98.0,2.7,17.8,728.0,911.19,695.67
2018,6,27,15,45,871.0,94.5,2.75,17.25,683.0,873.43,673.29
2018,6,27,16,0,859.0,91.0,2.8,16.7,638.0,833.25,648.84
2018,6,27,16,15,843.5,87.5,2.85,16.35,590.0,788.09,619.87
2018,6,27,16,30,828.0,84.0,2.9,16.0,542.0,747.35,593.58
2018,6,27,16,45,805.5,80.5,2.9,15.6,491.0,693.56,556.85
2018,6,27,17,0,783.0,77.0,2.9,15.2,440.0,639.24,518.48
2018,6,27,17,15,751.5,73.0,2.9,14.85,388.0,578.39,472.31
2018,6,27,17,30,720.0,69.0,2.9,14.5,336.0,518.5,425.27
2018,6,27,17,45,675.5,64.5,2.9,14.15,285.0,452.35,371.47
2018,6,27,18,0,631.0,60.0,2.9,13.8,234.0,391.34,319.78
2018,6,27,18,15,564.5,54.0,2.85,13.45,186.0,320.7,258.58
2018,6,27,18,30,498.0,48.0,2.8,13.1,138.0,256.35,201.1
2018,6,27,18,45,393.5,39.5,2.75,12.7,97.0,183.86,137.12
2018,6,27,19,0,289.0,31.0,2.7,12.3,56.0,122.9,78.71
2018,6,27,19,15,163.0,18.5,2.7,12.15,31.0,50.17,0.0
2018,6,27,19,30,37.0,6.0,2.7,12.0,6.0,11.0,0.0
2018,6,27,19,45,18.5,3.0,2.65,11.9,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,28,4,45,23.5,5.5,2.45,12.6,6.0,0.0,0.0
2018,6,28,5,0,47.0,11.0,2.5,12.7,12.0,10.01,0.0
2018,6,28,5,15,154.0,25.0,2.55,12.9,39.5,19.74,3.34
2018,6,28,5,30,261.0,39.0,2.6,13.1,67.0,30.44,20.16
2018,6,28,5,45,357.5,48.0,2.65,13.35,108.0,38.45,28.21
2018,6,28,6,0,454.0,57.0,2.7,13.6,149.0,44.4,33.94
2018,6,28,6,15,519.0,63.5,2.7,13.95,196.5,47.94,37.3
2018,6,28,6,30,584.0,70.0,2.7,14.3,244.0,51.41,40.41
2018,6,28,6,45,630.5,74.5,2.7,14.65,294.5,53.12,41.84
2018,6,28,7,0,677.0,79.0,2.7,15.0,345.0,54.81,43.16
2018,6,28,7,15,711.0,82.5,2.65,15.3,396.0,61.26,48.64
2018,6,28,7,30,745.0,86.0,2.6,15.6,447.0,62.21,49.23
2018,6,28,7,45,772.5,88.0,2.6,15.9,497.5,106.87,59.32
2018,6,28,8,0,800.0,90.0,2.6,16.2,548.0,160.37,92.42
2018,6,28,8,15,819.5,92.0,2.6,16.45,595.5,215.53,136.08
2018,6,28,8,30,839.0,94.0,2.6,16.7,643.0,279.08,190.42
2018,6,28,8,45,855.0,96.0,2.6,16.95,688.0,336.17,240.84
2018,6,28,9,0,871.0,98.0,2.6,17.2,733.0,394.18,291.67
2018,6,28,9,15,882.5,99.0,2.6,17.4,772.5,450.22,340.04
2018,6,28,9,30,894.0,100.0,2.6,17.6,812.0,506.17,386.93
2018,6,28,9,45,903.0,101.0,2.6,17.75,846.0,560.48,431.22
2018,6,28,10,0,912.0,102.0,2.6,17.9,880.0,613.95,473.5
2018,6,28,10,15,918.0,103.5,2.6,18.1,908.0,664.9,512.57
2018,6,28,10,30,924.0,105.0,2.6,18.3,936.0,714.26,549.37
2018,6,28,10,45,928.0,105.5,2.6,18.45,957.0,759.54,582.25
2018,6,28,11,0,932.0,106.0,2.6,18.6,978.0,802.62,611.22
2018,6,28,11,15,934.0,106.5,2.6,18.65,991.0,841.76,637.42
2018,6,28,11,30,936.0,107.0,2.6,18.7,1004.0,878.22,661.6
2018,6,28,11,45,937.0,107.0,2.65,18.75,1010.5,910.58,683.26
2018,6,28,12,0,938.0,107.0,2.7,18.8,1017.0,939.95,702.9
2018,6,28,12,15,939.0,106.0,2.7,18.75,1016.0,965.29,719.68
2018,6,28,12,30,940.0,105.0,2.7,18.7,1015.0,987.39,734.35
2018,6,28,12,45,940.0,104.0,2.75,18.7,1007.5,1005.15,746.55
2018,6,28,13,0,940.0,103.0,2.8,18.7,1000.0,1019.37,756.54
2018,6,28,13,15,937.5,102.0,2.8,18.6,984.5,1027.49,762.48
2018,6,28,13,30,935.0,101.0,2.8,18.5,969.0,1031.88,766.12
2018,6,28,13,45,930.5,100.0,2.85,18.45,946.5,1030.53,766.49
2018,6,28,14,0,926.0,99.0,2.9,18.4,924.0,1025.44,764.55
2018,6,28,14,15,920.0,98.0,2.9,18.25,895.0,1015.19,759.15
2018,6,28,14,30,914.0,97.0,2.9,18.1,866.0,1001.34,751.5
2018,6,28,14,45,905.5,95.5,2.95,18.0,831.0,981.07,739.92
2018,6,28,15,0,897.0,94.0,3.0,17.9,796.0,957.5,726.14
2018,6,28,15,15,886.5,92.5,3.0,17.9,756.0,928.96,708.28
2018,6,28,15,30,876.0,91.0,3.0,17.9,716.0,897.55,688.4
2018,6,28,15,45,863.0,89.0,2.95,17.45,672.0,860.75,665.44
2018,6,28,16,0,850.0,87.0,2.9,17.0,628.0,821.66,640.63
2018,6,28,16,15,831.5,84.5,2.9,16.7,580.0,775.52,610.36
2018,6,28,16,30,813.0,82.0,2.9,16.4,532.0,734.03,583.02
2018,6,28,16,45,789.0,79.0,2.95,16.15,481.5,680.36,546.17
2018,6,28,17,0,765.0,76.0,3.0,15.9,431.0,626.32,507.78
2018,6,28,17,15,732.5,72.5,3.0,15.45,380.0,566.23,462.26
2018,6,28,17,30,700.0,69.0,3.0,15.0,329.0,507.24,415.99
2018,6,28,17,45,653.5,65.0,3.0,14.6,279.0,443.45,364.02
2018,6,28,18,0,607.0,61.0,3.0,14.2,229.0,381.3,311.54
2018,6,28,18,15,537.5,55.0,2.95,13.8,181.5,310.58,250.43
2018,6,28,18,30,468.0,49.0,2.9,13.4,134.0,246.49,193.43
2018,6,28,18,45,362.0,40.5,2.8,13.0,94.0,175.06,130.64
2018,6,28,19,0,256.0,32.0,2.7,12.6,54.0,115.26,73.93
2018,6,28,19,15,142.5,19.0,2.65,12.45,30.0,46.53,0.0
2018,6,28,19,30,29.0,6.0,2.6,12.3,6.0,9.82,0.0
2018,6,28,19,45,14.5,3.0,2.55,12.2,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,4,45,40.0,6.0,1.3,11.65,6.5,0.0,0.0
2018,6,29,5,0,80.0,12.0,1.3,11.8,13.0,10.91,0.0
2018,6,29,5,15,208.0,23.0,1.25,12.1,41.5,19.21,2.46
2018,6,29,5,30,336.0,34.0,1.2,12.4,70.0,27.79,17.96
2018,6,29,5,45,430.0,42.0,1.15,12.75,112.5,33.28,23.75
2018,6,29,6,0,524.0,50.0,1.1,13.1,155.0,38.65,28.93
2018,6,29,6,15,584.5,55.0,1.05,13.55,203.0,41.29,31.46
2018,6,29,6,30,645.0,60.0,1.0,14.0,251.0,43.92,33.82
2018,6,29,6,45,687.0,64.0,0.95,14.5,302.0,49.96,39.1
2018,6,29,7,0,729.0,68.0,0.9,15.0,353.0,51.85,40.57
2018,6,29,7,15,759.0,71.0,0.9,15.55,404.0,52.83,41.2
2018,6,29,7,30,789.0,74.0,0.9,16.1,455.0,53.77,41.78
2018,6,29,7,45,811.5,76.5,0.9,16.7,505.0,100.0,52.43
2018,6,29,8,0,834.0,79.0,0.9,17.3,555.0,163.13,92.51
2018,6,29,8,15,851.0,81.5,0.9,17.85,603.0,219.65,136.36
2018,6,29,8,30,868.0,84.0,0.9,18.4,651.0,277.69,185.26
2018,6,29,8,45,881.0,86.0,0.95,19.0,695.0,335.44,235.05
2018,6,29,9,0,894.0,88.0,1.0,19.6,739.0,393.76,284.67
2018,6,29,9,15,901.5,90.5,1.1,20.05,777.5,450.55,332.3
2018,6,29,9,30,909.0,93.0,1.2,20.5,816.0,506.83,378.05
2018,6,29,9,45,913.5,96.0,1.25,20.95,849.0,561.21,420.63
2018,6,29,10,0,918.0,99.0,1.3,21.4,882.0,614.31,460.8
2018,6,29,10,15,924.0,100.0,1.4,21.7,909.5,665.15,498.78
2018,6,29,10,30,930.0,101.0,1.5,22.0,937.0,714.37,534.64
2018,6,29,10,45,934.0,101.5,1.6,22.3,958.0,759.92,566.85
2018,6,29,11,0,938.0,102.0,1.7,22.6,979.0,803.27,595.43
2018,6,29,11,15,940.0,102.5,1.75,22.85,992.5,842.65,620.77
2018,6,29,11,30,942.0,103.0,1.8,23.1,1006.0,879.34,644.16
2018,6,29,11,45,943.5,103.0,1.85,23.3,1012.5,912.33,665.14
2018,6,29,12,0,945.0,103.0,1.9,23.5,1019.0,942.33,684.14
2018,6,29,12,15,944.0,103.5,1.95,23.6,1018.0,967.42,700.24
2018,6,29,12,30,943.0,104.0,2.0,23.7,1017.0,989.2,714.3
2018,6,29,12,45,940.5,104.5,2.05,23.75,1008.5,1006.11,725.48
2018,6,29,13,0,938.0,105.0,2.1,23.8,1000.0,1019.45,734.52
2018,6,29,13,15,935.0,104.5,2.15,23.8,984.5,1027.65,740.6
2018,6,29,13,30,932.0,104.0,2.2,23.8,969.0,1032.12,744.48
2018,6,29,13,45,928.0,103.0,2.25,23.75,947.0,1031.36,745.32
2018,6,29,14,0,924.0,102.0,2.3,23.7,925.0,1026.86,743.95
2018,6,29,14,15,918.5,100.5,2.3,23.6,896.0,1016.66,738.66
2018,6,29,14,30,913.0,99.0,2.3,23.5,867.0,1002.86,731.2
2018,6,29,14,45,906.0,97.0,2.35,23.35,832.5,983.56,720.94
2018,6,29,15,0,899.0,95.0,2.4,23.2,798.0,960.91,708.52
2018,6,29,15,15,888.0,93.0,2.4,23.2,757.5,931.35,690.62
2018,6,29,15,30,877.0,91.0,2.4,23.2,717.0,898.93,670.79
2018,6,29,15,45,865.0,88.5,2.4,22.75,673.0,862.44,649.2
2018,6,29,16,0,853.0,86.0,2.4,22.3,629.0,823.57,625.71
2018,6,29,16,15,837.5,83.0,2.35,21.95,582.0,779.17,597.41
2018,6,29,16,30,822.0,80.0,2.3,21.6,535.0,739.15,571.81
2018,6,29,16,45,800.0,77.0,2.3,21.2,485.0,686.58,537.08
2018,6,29,17,0,778.0,74.0,2.3,20.8,435.0,633.46,500.9
2018,6,29,17,15,746.5,70.0,2.25,20.25,383.5,572.85,456.41
2018,6,29,17,30,715.0,66.0,2.2,19.7,332.0,513.24,411.09
2018,6,29,17,45,671.0,62.0,2.1,19.15,281.5,448.2,359.63
2018,6,29,18,0,627.0,58.0,2.0,18.6,231.0,388.05,310.06
2018,6,29,18,15,562.0,52.0,1.9,17.85,183.5,318.25,251.4
2018,6,29,18,30,497.0,46.0,1.8,17.1,136.0,254.62,196.1
2018,6,29,18,45,395.0,37.5,1.7,16.35,95.5,182.96,134.21
2018,6,29,19,0,293.0,29.0,1.6,15.6,55.0,122.76,77.45
2018,6,29,19,15,166.0,17.5,1.6,15.25,30.5,50.09,0.0
2018,6,29,19,30,39.0,6.0,1.6,14.9,6.0,11.35,0.0
2018,6,29,19,45,19.5,3.0,1.55,14.55,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,30,4,45,45.0,5.0,1.0,12.35,6.0,0.0,0.0
2018,6,30,5,0,90.0,10.0,1.0,12.6,12.0,9.1,0.0
2018,6,30,5,15,232.5,20.5,1.0,13.15,41.5,16.89,0.75
2018,6,30,5,30,375.0,31.0,1.0,13.7,71.0,25.14,15.57
2018,6,30,5,45,467.0,38.0,1.0,14.2,114.0,29.91,20.65
2018,6,30,6,0,559.0,45.0,1.0,14.7,157.0,34.62,25.16
2018,6,30,6,15,617.0,50.5,0.95,15.35,206.0,41.35,31.27
2018,6,30,6,30,675.0,56.0,0.9,16.0,255.0,44.84,34.35
2018,6,30,6,45,715.5,59.0,0.9,16.7,306.0,46.1,35.33
2018,6,30,7,0,756.0,62.0,0.9,17.4,357.0,47.39,36.26
2018,6,30,7,15,784.0,65.0,0.9,18.1,408.5,48.57,37.06
2018,6,30,7,30,812.0,68.0,0.9,18.8,460.0,57.87,44.86
2018,6,30,7,45,833.0,70.5,0.9,19.45,510.0,104.19,54.92
2018,6,30,8,0,854.0,73.0,0.9,20.1,560.0,160.31,88.45
2018,6,30,8,15,869.5,75.5,0.9,20.75,607.5,217.66,132.48
2018,6,30,8,30,885.0,78.0,0.9,21.4,655.0,276.36,181.45
2018,6,30,8,45,897.0,79.5,0.95,22.05,699.0,334.34,230.99
2018,6,30,9,0,909.0,81.0,1.0,22.7,743.0,392.77,280.24
2018,6,30,9,15,918.5,83.0,1.05,23.15,782.5,450.77,328.09
2018,6,30,9,30,928.0,85.0,1.1,23.6,822.0,508.46,374.11
2018,6,30,9,45,935.0,86.0,1.15,24.05,856.0,563.45,416.61
2018,6,30,10,0,942.0,87.0,1.2,24.5,890.0,617.34,456.86
2018,6,30,10,15,946.0,88.5,1.25,24.75,917.0,668.47,494.24
2018,6,30,10,30,950.0,90.0,1.3,25.0,944.0,717.76,529.28
2018,6,30,10,45,952.5,91.5,1.35,25.3,964.5,763.95,560.61
2018,6,30,11,0,955.0,93.0,1.4,25.6,985.0,807.78,588.47
2018,6,30,11,15,957.0,93.5,1.45,25.75,999.0,847.77,613.92
2018,6,30,11,30,959.0,94.0,1.5,25.9,1013.0,885.03,637.45
2018,6,30,11,45,959.5,94.5,1.55,26.05,1019.5,918.12,658.21
2018,6,30,12,0,960.0,95.0,1.6,26.2,1026.0,948.11,676.97
2018,6,30,12,15,958.0,96.5,1.65,26.2,1024.5,973.56,693.29
2018,6,30,12,30,956.0,98.0,1.7,26.2,1023.0,995.62,707.56
2018,6,30,12,45,951.5,100.0,1.75,26.2,1014.5,1012.28,718.56
2018,6,30,13,0,947.0,102.0,1.8,26.2,1006.0,1025.3,727.45
2018,6,30,13,15,943.5,101.5,1.8,26.15,990.0,1033.11,732.71
2018,6,30,13,30,940.0,101.0,1.8,26.1,974.0,1037.15,735.8
2018,6,30,13,45,935.0,101.0,1.8,26.05,951.5,1036.45,736.1
2018,6,30,14,0,930.0,101.0,1.8,26.0,929.0,1032.02,734.26
2018,6,30,14,15,923.5,99.5,1.8,25.85,899.5,1020.84,728.65
2018,6,30,14,30,917.0,98.0,1.8,25.7,870.0,1006.05,720.93
2018,6,30,14,45,908.0,97.5,1.75,25.55,835.0,986.43,709.6
2018,6,30,15,0,899.0,97.0,1.7,25.4,800.0,963.54,696.28
2018,6,30,15,15,888.5,94.5,1.7,25.4,759.5,933.95,678.92
2018,6,30,15,30,878.0,92.0,1.7,25.4,719.0,901.45,659.66
2018,6,30,15,45,862.5,91.0,1.7,24.95,674.0,863.6,637.86
2018,6,30,16,0,847.0,90.0,1.7,24.5,629.0,823.61,614.34
2018,6,30,16,15,827.5,87.5,1.65,24.05,580.5,783.4,589.81
2018,6,30,16,30,808.0,85.0,1.6,23.6,532.0,734.84,559.09
2018,6,30,16,45,784.5,82.0,1.6,23.2,482.0,681.72,524.88
2018,6,30,17,0,761.0,79.0,1.6,22.8,432.0,628.18,489.02
2018,6,30,17,15,729.0,74.5,1.55,22.1,380.5,567.39,445.58
2018,6,30,17,30,697.0,70.0,1.5,21.4,329.0,507.67,401.3
2018,6,30,17,45,652.0,65.5,1.5,20.7,279.0,444.27,352.51
2018,6,30,18,0,607.0,61.0,1.5,20.0,229.0,382.27,302.76
2018,6,30,18,15,540.0,54.5,1.45,19.2,181.5,311.98,244.63
2018,6,30,18,30,473.0,48.0,1.4,18.4,134.0,248.09,189.92
2018,6,30,18,45,372.0,39.0,1.3,17.55,94.0,177.41,129.53
2018,6,30,19,0,271.0,30.0,1.2,16.7,54.0,118.06,74.2
2018,6,30,19,15,153.0,17.5,1.2,16.35,29.5,47.51,0.0
2018,6,30,19,30,35.0,5.0,1.2,16.0,5.0,9.85,0.0
2018,6,30,19,45,17.5,2.5,1.2,15.6,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,1,4,45,29.0,4.5,1.2,13.1,5.0,0.0,0.0
2018,7,1,5,0,58.0,9.0,1.2,13.3,10.0,8.19,0.0
2018,7,1,5,15,172.0,21.5,1.25,13.75,37.0,16.98,0.0
2018,7,1,5,30,286.0,34.0,1.3,14.2,64.0,27.82,17.71
2018,7,1,5,45,373.5,44.0,1.3,14.6,105.0,35.03,25.04
2018,7,1,6,0,461.0,54.0,1.3,15.0,146.0,41.97,31.6
2018,7,1,6,15,521.0,61.5,1.25,15.35,193.0,46.44,35.76
2018,7,1,6,30,581.0,69.0,1.2,15.7,240.0,50.75,39.61
2018,7,1,6,45,623.5,74.5,1.2,16.1,289.5,53.23,41.71
2018,7,1,7,0,666.0,80.0,1.2,16.5,339.0,55.61,43.62
2018,7,1,7,15,697.5,84.0,1.15,16.95,389.0,56.72,44.36
2018,7,1,7,30,729.0,88.0,1.1,17.4,439.0,63.72,50.21
2018,7,1,7,45,752.5,92.0,1.1,17.85,488.5,106.41,59.83
2018,7,1,8,0,776.0,96.0,1.1,18.3,538.0,159.76,92.08
2018,7,1,8,15,794.0,99.5,1.1,18.75,585.0,214.44,134.25
2018,7,1,8,30,812.0,103.0,1.1,19.2,632.0,270.93,181.6
2018,7,1,8,45,826.0,105.5,1.15,19.65,675.5,327.01,229.86
2018,7,1,9,0,840.0,108.0,1.2,20.1,719.0,388.87,281.94
2018,7,1,9,15,851.0,110.5,1.2,20.5,758.0,444.37,327.96
2018,7,1,9,30,862.0,113.0,1.2,20.9,797.0,499.81,372.44
2018,7,1,9,45,870.0,115.5,1.25,21.25,831.0,553.38,414.38
2018,7,1,10,0,878.0,118.0,1.3,21.6,865.0,606.09,454.35
2018,7,1,10,15,884.5,119.0,1.3,21.85,892.5,655.56,490.63
2018,7,1,10,30,891.0,120.0,1.3,22.1,920.0,703.56,524.78
2018,7,1,10,45,895.5,121.0,1.35,22.35,941.0,748.46,556.36
2018,7,1,11,0,900.0,122.0,1.4,22.6,962.0,791.31,584.58
2018,7,1,11,15,902.0,122.5,1.45,22.75,975.5,829.53,609.3
2018,7,1,11,30,904.0,123.0,1.5,22.9,989.0,865.19,632.22
2018,7,1,11,45,905.0,124.0,1.55,23.0,996.0,897.75,653.14
2018,7,1,12,0,906.0,125.0,1.6,23.1,1003.0,927.47,672.21
2018,7,1,12,15,901.0,128.0,1.65,23.1,1000.5,950.58,687.3
2018,7,1,12,30,896.0,131.0,1.7,23.1,998.0,970.42,700.43
2018,7,1,12,45,887.0,135.0,1.7,23.1,987.5,984.03,709.04
2018,7,1,13,0,878.0,139.0,1.7,23.1,977.0,994.14,715.58
2018,7,1,13,15,874.5,138.5,1.7,22.95,961.5,1001.85,721.16
2018,7,1,13,30,871.0,138.0,1.7,22.8,946.0,1006.04,724.65
2018,7,1,13,45,866.0,136.5,1.75,22.65,924.0,1004.23,725.2
2018,7,1,14,0,861.0,135.0,1.8,22.5,902.0,998.88,723.67
2018,7,1,14,15,854.0,133.0,1.8,22.3,873.0,987.57,717.93
2018,7,1,14,30,847.0,131.0,1.8,22.1,844.0,972.87,710.16
2018,7,1,14,45,837.5,129.0,1.8,21.85,809.5,962.65,705.52
2018,7,1,15,0,828.0,127.0,1.8,21.6,775.0,938.88,692.07
2018,7,1,15,15,815.5,124.5,1.8,21.6,735.0,908.83,673.93
2018,7,1,15,30,803.0,122.0,1.8,21.6,695.0,876.14,653.99
2018,7,1,15,45,788.0,118.5,1.75,21.1,651.0,837.74,630.74
2018,7,1,16,0,773.0,115.0,1.7,20.6,607.0,797.3,605.85
2018,7,1,16,15,754.0,110.5,1.65,20.25,560.0,750.73,575.99
2018,7,1,16,30,735.0,106.0,1.6,19.9,513.0,705.94,546.94
2018,7,1,16,45,710.0,101.5,1.55,19.6,464.0,652.8,511.13
2018,7,1,17,0,685.0,97.0,1.5,19.3,415.0,599.57,473.12
2018,7,1,17,15,652.5,91.5,1.5,18.8,365.5,540.63,430.25
2018,7,1,17,30,620.0,86.0,1.5,18.3,316.0,482.97,386.79
2018,7,1,17,45,574.5,79.0,1.45,17.8,267.0,418.22,335.92
2018,7,1,18,0,529.0,72.0,1.4,17.3,218.0,356.81,285.85
2018,7,1,18,15,463.0,63.5,1.35,16.75,172.5,288.6,228.79
2018,7,1,18,30,397.0,55.0,1.3,16.2,127.0,226.73,175.46
2018,7,1,18,45,304.5,43.0,1.25,15.65,88.5,158.33,116.76
2018,7,1,19,0,212.0,31.0,1.2,15.1,50.0,103.16,65.33
2018,7,1,19,15,118.0,18.0,1.2,14.8,27.5,40.82,0.0
2018,7,1,19,30,24.0,5.0,1.2,14.5,5.0,8.2,0.0
2018,7,1,19,45,12.0,2.5,1.15,14.2,2.5,0.0,0.0
