Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,0.85,13.05,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,0.9,13.2,7.0,6.37,0.0
2018,7,2,5,15,105.5,21.5,0.9,13.55,31.0,16.93,0.0
2018,7,2,5,30,181.0,36.0,0.9,13.9,55.0,27.99,17.82
2018,7,2,5,45,243.5,51.5,0.9,14.25,91.0,39.45,28.94
2018,7,2,6,0,306.0,67.0,0.9,14.6,127.0,50.5,39.18
2018,7,2,6,15,319.0,83.5,0.9,14.95,162.0,61.66,49.3
2018,7,2,6,30,332.0,100.0,0.9,15.3,197.0,72.3,58.7
2018,7,2,6,45,407.5,109.5,0.9,15.7,251.5,77.8,63.38
2018,7,2,7,0,483.0,119.0,0.9,16.1,306.0,83.11,67.75
2018,7,2,7,15,544.0,123.0,0.9,16.5,361.5,84.42,68.55
2018,7,2,7,30,605.0,127.0,0.9,16.9,417.0,84.45,68.23
2018,7,2,7,45,632.0,133.5,0.95,17.3,465.5,122.56,77.01
2018,7,2,8,0,659.0,140.0,1.0,17.7,514.0,171.75,106.88
2018,7,2,8,15,681.0,146.0,1.0,18.05,561.5,222.95,145.86
2018,7,2,8,30,703.0,152.0,1.0,18.4,609.0,276.6,190.06
2018,7,2,8,45,719.5,156.5,1.0,18.8,652.0,329.7,234.92
2018,7,2,9,0,736.0,161.0,1.0,19.2,695.0,384.15,280.39
2018,7,2,9,15,726.5,175.5,1.0,19.55,727.0,436.94,323.84
2018,7,2,9,30,717.0,190.0,1.0,19.9,759.0,487.96,364.38
2018,7,2,9,45,697.0,211.0,1.05,20.2,783.5,536.91,402.2
2018,7,2,10,0,677.0,232.0,1.1,20.5,808.0,582.87,436.5
2018,7,2,10,15,685.0,236.5,1.15,20.7,835.5,629.53,470.73
2018,7,2,10,30,693.0,241.0,1.2,20.9,863.0,675.53,503.64
2018,7,2,10,45,699.0,244.5,1.25,21.1,884.5,718.38,533.68
2018,7,2,11,0,705.0,248.0,1.3,21.3,906.0,759.98,562.3
2018,7,2,11,15,708.5,250.5,1.35,21.35,920.0,797.31,587.91
2018,7,2,11,30,712.0,253.0,1.4,21.4,934.0,832.82,612.0
2018,7,2,11,45,712.5,254.0,1.4,21.45,940.0,862.45,631.36
2018,7,2,12,0,713.0,255.0,1.4,21.5,946.0,889.72,649.01
2018,7,2,12,15,712.5,255.5,1.45,21.45,945.5,913.13,664.94
2018,7,2,12,30,712.0,256.0,1.5,21.4,945.0,933.81,679.12
2018,7,2,12,45,709.5,255.5,1.55,21.35,937.0,948.76,689.62
2018,7,2,13,0,707.0,255.0,1.6,21.3,929.0,960.62,698.16
2018,7,2,13,15,702.5,252.5,1.65,21.15,913.5,965.44,702.58
2018,7,2,13,30,698.0,250.0,1.7,21.0,898.0,967.01,705.1
2018,7,2,13,45,690.0,248.0,1.7,20.85,875.5,962.4,703.13
2018,7,2,14,0,682.0,246.0,1.7,20.7,853.0,954.63,699.28
2018,7,2,14,15,672.0,242.0,1.75,20.45,824.0,939.82,691.85
2018,7,2,14,30,662.0,238.0,1.8,20.2,795.0,922.07,682.46
2018,7,2,14,45,650.0,232.5,1.8,19.95,760.5,898.09,668.34
2018,7,2,15,0,638.0,227.0,1.8,19.7,726.0,871.55,652.47
2018,7,2,15,15,622.5,221.0,1.8,19.7,687.0,838.87,631.69
2018,7,2,15,30,607.0,215.0,1.8,19.7,648.0,804.17,609.36
2018,7,2,15,45,588.5,207.5,1.8,19.05,605.5,758.22,580.53
2018,7,2,16,0,570.0,200.0,1.8,18.4,563.0,716.69,554.12
2018,7,2,16,15,549.0,190.0,1.8,18.05,517.5,669.52,522.42
2018,7,2,16,30,528.0,180.0,1.8,17.7,472.0,621.91,489.69
2018,7,2,16,45,501.0,168.5,1.75,17.35,424.5,568.15,451.25
2018,7,2,17,0,474.0,157.0,1.7,17.0,377.0,515.06,412.38
2018,7,2,17,15,440.5,144.0,1.7,16.55,329.5,457.19,369.03
2018,7,2,17,30,407.0,131.0,1.7,16.1,282.0,401.3,325.85
2018,7,2,17,45,365.5,115.0,1.65,15.6,235.5,340.13,277.0
2018,7,2,18,0,324.0,99.0,1.6,15.1,189.0,282.46,229.5
2018,7,2,18,15,272.5,81.5,1.55,14.75,146.5,222.62,178.86
2018,7,2,18,30,221.0,64.0,1.5,14.4,104.0,160.81,125.8
2018,7,2,18,45,162.5,45.5,1.45,14.0,70.0,108.99,80.82
2018,7,2,19,0,104.0,27.0,1.4,13.6,36.0,63.24,39.04
2018,7,2,19,15,57.0,15.0,1.35,13.4,19.5,25.49,0.0
2018,7,2,19,30,10.0,3.0,1.3,13.2,3.0,4.26,0.0
2018,7,2,19,45,5.0,1.5,1.3,13.0,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,3,4,45,1.0,2.0,1.55,12.35,2.0,0.0,0.0
2018,7,3,5,0,2.0,4.0,1.6,12.5,4.0,3.64,0.0
2018,7,3,5,15,11.0,14.5,1.6,12.75,15.5,12.95,0.0
2018,7,3,5,30,20.0,25.0,1.6,13.0,27.0,22.04,12.82
2018,7,3,5,45,30.0,40.5,1.65,13.25,45.5,34.88,25.02
2018,7,3,6,0,40.0,56.0,1.7,13.5,64.0,47.53,36.69
2018,7,3,6,15,63.0,66.5,1.7,13.8,83.0,54.28,42.95
2018,7,3,6,30,86.0,77.0,1.7,14.1,102.0,62.46,50.28
2018,7,3,6,45,83.0,86.0,1.65,14.4,114.0,69.25,56.2
2018,7,3,7,0,80.0,95.0,1.6,14.7,126.0,75.84,61.79
2018,7,3,7,15,95.0,109.5,1.6,15.1,151.5,86.19,70.55
2018,7,3,7,30,110.0,124.0,1.6,15.5,177.0,96.25,78.91
2018,7,3,7,45,69.0,133.0,1.6,15.9,167.5,107.46,82.1
2018,7,3,8,0,28.0,142.0,1.6,16.3,158.0,121.11,93.7
2018,7,3,8,15,16.0,137.5,1.65,16.7,147.0,122.26,94.69
2018,7,3,8,30,4.0,133.0,1.7,17.1,136.0,117.21,90.71
2018,7,3,8,45,2.5,140.5,1.7,17.45,142.5,123.67,95.63
2018,7,3,9,0,1.0,148.0,1.7,17.8,149.0,129.98,100.36
2018,7,3,9,15,3.5,167.5,1.75,18.1,170.5,147.95,114.32
2018,7,3,9,30,6.0,187.0,1.8,18.4,192.0,166.32,128.49
2018,7,3,9,45,9.0,212.0,1.8,18.65,219.5,190.03,146.74
2018,7,3,10,0,12.0,237.0,1.8,18.9,247.0,214.24,165.21
2018,7,3,10,15,18.0,271.0,1.85,19.15,287.0,248.53,191.34
2018,7,3,10,30,24.0,305.0,1.9,19.4,327.0,283.21,217.45
2018,7,3,10,45,32.5,332.0,1.9,19.6,362.0,316.04,241.96
2018,7,3,11,0,41.0,359.0,1.9,19.8,397.0,350.11,267.16
2018,7,3,11,15,207.0,351.5,1.95,19.9,549.0,485.98,371.33
2018,7,3,11,30,373.0,344.0,2.0,20.0,701.0,634.11,480.21
2018,7,3,11,45,555.5,283.0,2.0,20.1,819.0,753.2,566.26
2018,7,3,12,0,738.0,222.0,2.0,20.2,937.0,881.42,655.41
2018,7,3,12,15,733.0,223.5,2.0,20.2,933.0,901.86,667.65
2018,7,3,12,30,728.0,225.0,2.0,20.2,929.0,919.35,679.07
2018,7,3,12,45,738.0,217.5,2.0,20.25,926.0,939.28,692.05
2018,7,3,13,0,748.0,210.0,2.0,20.3,923.0,956.25,703.09
2018,7,3,13,15,823.5,170.5,2.0,20.3,944.0,995.38,728.75
2018,7,3,13,30,899.0,131.0,2.0,20.3,965.0,1027.36,749.44
2018,7,3,13,45,907.0,123.0,2.0,20.35,947.5,1031.99,752.55
2018,7,3,14,0,915.0,115.0,2.0,20.4,930.0,1032.7,753.59
2018,7,3,14,15,909.0,113.5,1.95,20.35,901.0,1022.42,747.38
2018,7,3,14,30,903.0,112.0,1.9,20.3,872.0,1008.54,739.09
2018,7,3,14,45,895.5,109.5,1.9,20.25,837.0,988.67,727.68
2018,7,3,15,0,888.0,107.0,1.9,20.2,802.0,965.47,714.19
2018,7,3,15,15,876.5,105.5,1.9,20.2,761.5,936.46,696.76
2018,7,3,15,30,865.0,104.0,1.9,20.2,721.0,904.64,677.43
2018,7,3,15,45,851.0,101.0,1.9,19.9,676.0,866.38,654.37
2018,7,3,16,0,837.0,98.0,1.9,19.6,631.0,833.21,634.57
2018,7,3,16,15,818.0,95.5,1.85,19.35,583.0,786.76,604.64
2018,7,3,16,30,799.0,93.0,1.8,19.1,535.0,738.9,573.36
2018,7,3,16,45,774.0,89.0,1.8,18.85,484.0,683.83,536.67
2018,7,3,17,0,749.0,85.0,1.8,18.6,433.0,628.47,498.23
2018,7,3,17,15,714.5,81.0,1.8,18.2,381.5,569.27,454.79
2018,7,3,17,30,680.0,77.0,1.8,17.8,330.0,509.3,409.23
2018,7,3,17,45,632.0,72.0,1.75,17.4,279.0,442.54,356.44
2018,7,3,18,0,584.0,67.0,1.7,17.0,228.0,379.24,304.47
2018,7,3,18,15,514.0,60.0,1.65,16.4,180.5,307.97,244.67
2018,7,3,18,30,444.0,53.0,1.6,15.8,133.0,243.34,188.72
2018,7,3,18,45,340.0,42.5,1.55,15.25,93.0,171.32,126.69
2018,7,3,19,0,236.0,32.0,1.5,14.7,53.0,111.27,70.55
2018,7,3,19,15,131.0,18.5,1.5,14.35,29.0,44.12,0.0
2018,7,3,19,30,26.0,5.0,1.5,14.0,5.0,8.54,0.0
2018,7,3,19,45,13.0,2.5,1.5,13.7,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,1.25,12.15,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,1.3,12.3,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.5,1.35,12.6,6.5,5.7,0.0
2018,7,4,5,30,0.0,11.0,1.4,12.9,11.0,9.66,2.42
2018,7,4,5,45,0.0,17.5,1.4,13.15,17.5,15.38,7.9
2018,7,4,6,0,0.0,24.0,1.4,13.4,24.0,21.11,13.23
2018,7,4,6,15,0.0,28.5,1.4,13.75,28.5,25.09,16.91
2018,7,4,6,30,0.0,33.0,1.4,14.1,33.0,29.06,20.51
2018,7,4,6,45,0.0,34.5,1.4,14.45,34.5,30.4,21.65
2018,7,4,7,0,0.0,36.0,1.4,14.8,36.0,31.73,22.75
2018,7,4,7,15,0.0,48.0,1.4,15.15,48.0,42.37,32.06
2018,7,4,7,30,0.0,60.0,1.4,15.5,60.0,53.02,41.25
2018,7,4,7,45,0.0,70.0,1.4,15.85,70.0,61.92,46.5
2018,7,4,8,0,0.0,80.0,1.4,16.2,80.0,70.84,53.65
2018,7,4,8,15,0.0,89.5,1.4,16.6,89.5,79.33,60.37
2018,7,4,8,30,0.0,99.0,1.4,17.0,99.0,87.63,66.87
2018,7,4,8,45,0.0,113.0,1.4,17.35,113.0,99.7,76.38
2018,7,4,9,0,0.0,127.0,1.4,17.7,127.0,111.82,85.83
2018,7,4,9,15,1.5,141.0,1.45,18.05,142.0,124.62,95.74
2018,7,4,9,30,3.0,155.0,1.5,18.4,157.0,137.66,105.78
2018,7,4,9,45,5.5,177.5,1.5,18.7,182.0,158.77,122.13
2018,7,4,10,0,8.0,200.0,1.5,19.0,207.0,180.27,138.63
2018,7,4,10,15,11.5,236.5,1.55,19.25,246.5,214.88,165.18
2018,7,4,10,30,15.0,273.0,1.6,19.5,286.0,250.11,191.85
2018,7,4,10,45,29.5,332.0,1.65,19.75,359.0,313.91,239.95
2018,7,4,11,0,44.0,391.0,1.7,20.0,432.0,380.39,288.99
2018,7,4,11,15,49.0,407.5,1.7,20.1,454.0,404.1,305.91
2018,7,4,11,30,54.0,424.0,1.7,20.2,476.0,428.42,323.39
2018,7,4,11,45,60.0,433.5,1.75,20.3,491.5,447.71,337.37
2018,7,4,12,0,66.0,443.0,1.8,20.4,507.0,467.32,351.58
2018,7,4,12,15,128.5,455.0,1.8,20.45,579.5,550.03,412.38
2018,7,4,12,30,191.0,467.0,1.8,20.5,652.0,627.81,468.11
2018,7,4,12,45,474.0,334.5,1.8,20.55,788.0,798.83,593.44
2018,7,4,13,0,757.0,202.0,1.8,20.6,924.0,949.56,697.18
2018,7,4,13,15,850.5,151.0,1.8,20.6,950.0,990.81,722.53
2018,7,4,13,30,944.0,100.0,1.8,20.6,976.0,1041.11,754.71
2018,7,4,13,45,941.0,99.0,1.75,20.65,954.5,1041.54,754.16
2018,7,4,14,0,938.0,98.0,1.7,20.7,933.0,1038.17,751.92
2018,7,4,14,15,932.5,96.5,1.7,20.7,904.0,1028.06,746.45
2018,7,4,14,30,927.0,95.0,1.7,20.7,875.0,1014.27,738.82
2018,7,4,14,45,920.5,93.0,1.7,20.65,840.5,995.4,728.19
2018,7,4,15,0,914.0,91.0,1.7,20.6,806.0,973.08,715.42
2018,7,4,15,15,904.0,89.5,1.7,20.6,766.0,944.79,698.65
2018,7,4,15,30,894.0,88.0,1.7,20.6,726.0,913.54,679.91
2018,7,4,15,45,881.5,86.0,1.65,20.4,681.5,876.77,657.3
2018,7,4,16,0,869.0,84.0,1.6,20.2,637.0,837.6,632.91
2018,7,4,16,15,853.0,81.0,1.6,20.0,589.0,792.28,604.55
2018,7,4,16,30,837.0,78.0,1.6,19.8,541.0,745.3,574.57
2018,7,4,16,45,815.5,74.5,1.6,19.55,490.5,697.9,543.77
2018,7,4,17,0,794.0,71.0,1.6,19.3,440.0,643.85,507.41
2018,7,4,17,15,765.0,67.5,1.65,18.9,388.5,584.65,464.86
2018,7,4,17,30,736.0,64.0,1.7,18.5,337.0,526.16,421.01
2018,7,4,17,45,694.0,59.5,1.7,18.05,286.0,460.47,369.56
2018,7,4,18,0,652.0,55.0,1.7,17.6,235.0,397.53,318.12
2018,7,4,18,15,589.0,49.5,1.65,16.95,187.0,329.37,260.67
2018,7,4,18,30,526.0,44.0,1.6,16.3,139.0,265.44,204.88
2018,7,4,18,45,426.0,36.5,1.55,15.65,98.0,193.59,142.35
2018,7,4,19,0,326.0,29.0,1.5,15.0,57.0,132.71,83.44
2018,7,4,19,15,187.0,17.5,1.5,14.7,31.5,54.99,0.0
2018,7,4,19,30,48.0,6.0,1.5,14.4,6.0,12.85,0.0
2018,7,4,19,45,24.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,5,4,45,41.0,4.5,0.75,11.55,5.0,0.0,0.0
2018,7,5,5,0,82.0,9.0,0.8,11.7,10.0,8.19,0.0
2018,7,5,5,15,226.5,19.5,0.8,12.15,38.5,16.19,0.0
2018,7,5,5,30,371.0,30.0,0.8,12.6,67.0,24.48,14.75
2018,7,5,5,45,465.0,37.0,0.8,13.05,109.5,29.27,20.12
2018,7,5,6,0,559.0,44.0,0.8,13.5,152.0,34.0,24.71
2018,7,5,6,15,618.5,49.0,0.8,13.95,201.0,40.25,30.47
2018,7,5,6,30,678.0,54.0,0.8,14.4,250.0,43.37,33.28
2018,7,5,6,45,718.5,58.0,0.8,14.8,301.5,45.5,35.1
2018,7,5,7,0,759.0,62.0,0.8,15.2,353.0,47.59,36.8
2018,7,5,7,15,788.0,65.0,0.75,15.7,405.0,48.77,37.64
2018,7,5,7,30,817.0,68.0,0.7,16.2,457.0,57.95,45.46
2018,7,5,7,45,838.5,70.0,0.65,16.7,507.5,99.97,53.49
2018,7,5,8,0,860.0,72.0,0.6,17.2,558.0,156.19,86.16
2018,7,5,8,15,876.5,74.0,0.55,17.75,606.0,213.8,130.15
2018,7,5,8,30,893.0,76.0,0.5,18.3,654.0,272.87,179.47
2018,7,5,8,45,906.0,77.0,0.5,18.85,698.5,331.36,229.55
2018,7,5,9,0,919.0,78.0,0.5,19.4,743.0,390.4,279.37
2018,7,5,9,15,927.5,79.5,0.5,20.0,782.0,448.33,326.87
2018,7,5,9,30,936.0,81.0,0.5,20.6,821.0,505.82,372.22
2018,7,5,9,45,943.0,82.5,0.5,21.15,855.5,561.85,414.75
2018,7,5,10,0,950.0,84.0,0.5,21.7,890.0,616.8,454.79
2018,7,5,10,15,955.0,84.5,0.55,22.2,917.5,668.32,491.7
2018,7,5,10,30,960.0,85.0,0.6,22.7,945.0,718.07,526.26
2018,7,5,10,45,964.5,85.5,0.65,23.25,967.0,765.47,557.45
2018,7,5,11,0,969.0,86.0,0.7,23.8,989.0,810.65,585.24
2018,7,5,11,15,971.0,86.5,0.8,24.1,1003.0,851.42,611.29
2018,7,5,11,30,973.0,87.0,0.9,24.4,1017.0,889.39,635.46
2018,7,5,11,45,973.5,87.0,1.0,24.75,1023.0,922.69,656.47
2018,7,5,12,0,974.0,87.0,1.1,25.1,1029.0,952.81,675.48
2018,7,5,12,15,970.0,89.0,1.2,25.2,1027.0,977.46,691.76
2018,7,5,12,30,966.0,91.0,1.3,25.3,1025.0,998.57,705.95
2018,7,5,12,45,959.0,94.5,1.4,25.45,1015.0,1014.68,717.01
2018,7,5,13,0,952.0,98.0,1.5,25.6,1005.0,1027.06,725.9
2018,7,5,13,15,949.5,97.0,1.55,25.5,989.5,1035.58,732.47
2018,7,5,13,30,947.0,96.0,1.6,25.4,974.0,1040.3,736.86
2018,7,5,13,45,942.5,94.5,1.7,25.35,951.0,1038.71,738.1
2018,7,5,14,0,938.0,93.0,1.8,25.3,928.0,1033.31,737.09
2018,7,5,14,15,932.0,91.5,1.8,25.15,898.5,1022.66,731.81
2018,7,5,14,30,926.0,90.0,1.8,25.0,869.0,1008.35,724.36
2018,7,5,14,45,918.5,88.0,1.8,24.85,833.5,988.48,713.5
2018,7,5,15,0,911.0,86.0,1.8,24.7,798.0,965.22,700.53
2018,7,5,15,15,899.5,85.5,1.8,24.7,758.0,936.69,683.77
2018,7,5,15,30,888.0,85.0,1.8,24.7,718.0,905.3,665.12
2018,7,5,15,45,868.0,84.5,1.8,24.3,671.0,863.82,640.67
2018,7,5,16,0,848.0,84.0,1.8,23.9,624.0,820.45,614.64
2018,7,5,16,15,835.0,79.5,1.75,23.55,577.0,776.54,587.22
2018,7,5,16,30,822.0,75.0,1.7,23.2,530.0,730.78,558.07
2018,7,5,16,45,797.5,72.0,1.65,22.85,479.0,682.31,526.45
2018,7,5,17,0,773.0,69.0,1.6,22.5,428.0,627.56,489.63
2018,7,5,17,15,740.5,66.0,1.6,21.9,377.0,567.67,446.93
2018,7,5,17,30,708.0,63.0,1.6,21.3,326.0,508.86,403.26
2018,7,5,17,45,625.5,62.5,1.55,20.75,269.0,428.79,341.07
2018,7,5,18,0,543.0,62.0,1.5,20.2,212.0,354.3,281.27
2018,7,5,18,15,487.0,54.0,1.45,19.55,168.0,290.32,228.0
2018,7,5,18,30,431.0,46.0,1.4,18.9,124.0,231.72,177.44
2018,7,5,18,45,300.0,36.5,1.35,18.3,83.0,152.88,111.42
2018,7,5,19,0,169.0,27.0,1.3,17.7,42.0,87.18,53.66
2018,7,5,19,15,99.5,15.5,1.3,17.35,23.0,34.94,0.0
2018,7,5,19,30,30.0,4.0,1.3,17.0,4.0,8.27,0.0
2018,7,5,19,45,15.0,2.0,1.3,16.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,6,4,45,3.0,0.5,1.2,14.8,0.5,0.0,0.0
2018,7,6,5,0,6.0,1.0,1.3,14.9,1.0,0.91,0.0
2018,7,6,5,15,3.0,3.0,1.35,15.15,3.0,2.68,0.0
2018,7,6,5,30,0.0,5.0,1.4,15.4,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.45,15.6,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.5,15.8,7.0,6.14,0.0
2018,7,6,6,15,0.0,22.5,1.45,16.05,22.5,19.79,12.01
2018,7,6,6,30,0.0,38.0,1.4,16.3,38.0,33.49,24.23
2018,7,6,6,45,0.5,55.5,1.35,16.6,55.5,49.01,37.92
2018,7,6,7,0,1.0,73.0,1.3,16.9,73.0,64.56,51.42
2018,7,6,7,15,0.5,78.5,1.3,17.25,78.5,69.46,55.43
2018,7,6,7,30,0.0,84.0,1.3,17.6,84.0,74.31,59.35
2018,7,6,7,45,10.0,108.5,1.3,18.0,114.0,95.19,73.2
2018,7,6,8,0,20.0,133.0,1.3,18.4,144.0,113.28,86.93
2018,7,6,8,15,12.0,145.5,1.3,19.05,152.5,127.96,98.55
2018,7,6,8,30,4.0,158.0,1.3,19.7,161.0,137.72,106.12
2018,7,6,8,45,67.5,203.0,1.3,20.35,252.0,189.17,144.3
2018,7,6,9,0,131.0,248.0,1.3,21.0,343.0,247.83,188.1
2018,7,6,9,15,353.5,237.0,1.35,21.7,512.0,331.95,249.46
2018,7,6,9,30,576.0,226.0,1.4,22.4,681.0,449.77,336.31
2018,7,6,9,45,723.5,164.5,1.45,23.15,761.0,513.66,384.14
2018,7,6,10,0,871.0,103.0,1.5,23.9,841.0,587.51,439.14
2018,7,6,10,15,878.5,103.5,1.6,24.5,869.0,636.93,475.36
2018,7,6,10,30,886.0,104.0,1.7,25.1,897.0,684.99,509.78
2018,7,6,10,45,892.0,104.0,1.75,25.7,918.5,729.98,540.82
2018,7,6,11,0,898.0,104.0,1.8,26.3,940.0,773.05,568.09
2018,7,6,11,15,902.0,104.5,1.9,26.55,955.0,812.88,594.07
2018,7,6,11,30,906.0,105.0,2.0,26.8,970.0,850.29,618.3
2018,7,6,11,45,908.5,104.5,2.1,27.05,977.5,882.93,639.33
2018,7,6,12,0,911.0,104.0,2.2,27.3,985.0,912.75,658.5
2018,7,6,12,15,899.0,113.0,2.25,27.35,982.0,935.23,673.0
2018,7,6,12,30,887.0,122.0,2.3,27.4,979.0,954.17,685.35
2018,7,6,12,45,905.0,109.0,2.4,27.45,977.0,977.37,701.0
2018,7,6,13,0,923.0,96.0,2.5,27.5,975.0,997.18,714.5
2018,7,6,13,15,921.5,94.5,2.55,27.4,960.5,1005.88,721.01
2018,7,6,13,30,920.0,93.0,2.6,27.3,946.0,1010.88,725.39
2018,7,6,13,45,917.0,92.0,2.7,27.2,925.0,1011.21,727.42
2018,7,6,14,0,914.0,91.0,2.8,27.1,904.0,1007.84,727.22
2018,7,6,14,15,908.5,90.0,2.85,26.95,876.0,998.35,722.89
2018,7,6,14,30,903.0,89.0,2.9,26.8,848.0,985.29,716.39
2018,7,6,14,45,878.0,96.5,2.9,26.6,809.5,959.28,701.23
2018,7,6,15,0,853.0,104.0,2.9,26.4,771.0,930.63,684.39
2018,7,6,15,15,814.5,115.5,2.9,26.4,725.5,900.49,665.95
2018,7,6,15,30,776.0,127.0,2.9,26.4,680.0,859.93,640.41
2018,7,6,15,45,810.0,102.5,2.95,25.8,647.5,841.74,631.75
2018,7,6,16,0,844.0,78.0,3.0,25.2,615.0,810.73,614.0
2018,7,6,16,15,827.5,75.5,3.0,24.75,568.0,766.38,586.07
2018,7,6,16,30,811.0,73.0,3.0,24.3,521.0,720.51,556.62
2018,7,6,16,45,787.0,70.5,2.95,23.85,471.5,673.38,525.43
2018,7,6,17,0,763.0,68.0,2.9,23.4,422.0,620.03,488.98
2018,7,6,17,15,731.0,65.0,2.85,22.85,371.5,560.91,445.59
2018,7,6,17,30,699.0,62.0,2.8,22.3,321.0,502.85,401.38
2018,7,6,17,45,661.0,57.0,2.7,21.75,272.5,440.6,352.16
2018,7,6,18,0,623.0,52.0,2.6,21.2,224.0,380.8,303.0
2018,7,6,18,15,561.5,47.0,2.45,20.6,178.0,315.19,247.51
2018,7,6,18,30,500.0,42.0,2.3,20.0,132.0,253.96,194.1
2018,7,6,18,45,402.0,34.5,2.2,19.4,92.5,184.21,133.79
2018,7,6,19,0,304.0,27.0,2.1,18.8,53.0,125.15,76.9
2018,7,6,19,15,173.5,16.0,2.0,18.45,29.0,50.97,0.0
2018,7,6,19,30,43.0,5.0,1.9,18.1,5.0,4.55,0.0
2018,7,6,19,45,21.5,2.5,1.85,17.75,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.0,1.65,14.3,4.5,0.0,0.0
2018,7,7,5,0,80.0,8.0,1.7,14.5,9.0,7.28,0.0
2018,7,7,5,15,221.0,18.0,1.7,14.9,36.0,14.88,0.0
2018,7,7,5,30,362.0,28.0,1.7,15.3,63.0,22.75,12.89
2018,7,7,5,45,393.0,37.0,1.7,15.7,95.0,29.19,19.73
2018,7,7,6,0,424.0,46.0,1.7,16.1,127.0,35.32,25.52
2018,7,7,6,15,533.5,50.0,1.75,16.7,182.5,37.41,27.55
2018,7,7,6,30,643.0,54.0,1.8,17.3,238.0,43.28,32.75
2018,7,7,6,45,651.0,64.0,1.85,17.85,281.5,45.77,34.86
2018,7,7,7,0,659.0,74.0,1.9,18.4,325.0,51.5,39.7
2018,7,7,7,15,731.0,70.0,1.95,18.9,385.5,52.18,40.08
2018,7,7,7,30,803.0,66.0,2.0,19.4,446.0,56.45,43.54
2018,7,7,7,45,824.5,67.5,2.05,19.9,495.5,95.75,50.49
2018,7,7,8,0,846.0,69.0,2.1,20.4,545.0,150.75,81.86
2018,7,7,8,15,861.5,71.5,2.15,20.8,592.5,207.73,125.46
2018,7,7,8,30,877.0,74.0,2.2,21.2,640.0,266.1,174.81
2018,7,7,8,45,889.5,75.5,2.2,21.6,683.5,323.95,225.24
2018,7,7,9,0,902.0,77.0,2.2,22.0,727.0,382.33,275.72
2018,7,7,9,15,911.5,78.5,2.3,22.3,766.5,439.79,324.69
2018,7,7,9,30,921.0,80.0,2.4,22.6,806.0,496.95,372.02
2018,7,7,9,45,901.5,96.0,2.45,22.9,832.5,550.77,415.16
2018,7,7,10,0,882.0,112.0,2.5,23.2,859.0,600.84,453.94
2018,7,7,10,15,818.0,143.5,2.5,23.4,854.0,632.97,478.17
2018,7,7,10,30,754.0,175.0,2.5,23.6,849.0,658.79,496.83
2018,7,7,10,45,671.0,227.0,2.55,23.85,837.5,682.71,512.78
2018,7,7,11,0,588.0,279.0,2.6,24.1,826.0,697.86,521.88
2018,7,7,11,15,698.0,225.5,2.6,24.25,884.5,766.58,571.81
2018,7,7,11,30,808.0,172.0,2.6,24.4,943.0,835.29,619.24
2018,7,7,11,45,821.0,168.5,2.65,24.6,957.0,872.96,643.56
2018,7,7,12,0,834.0,165.0,2.7,24.8,971.0,908.63,666.65
2018,7,7,12,15,888.5,132.0,2.7,24.9,990.5,943.2,688.77
2018,7,7,12,30,943.0,99.0,2.7,25.0,1010.0,985.08,715.52
2018,7,7,12,45,923.0,111.5,2.75,25.1,997.0,997.22,723.32
2018,7,7,13,0,903.0,124.0,2.8,25.2,984.0,1005.44,728.96
2018,7,7,13,15,853.0,153.0,2.8,25.15,955.0,996.05,723.36
2018,7,7,13,30,803.0,182.0,2.8,25.1,926.0,996.31,724.27
2018,7,7,13,45,803.0,177.0,2.85,25.0,906.0,996.49,725.73
2018,7,7,14,0,803.0,172.0,2.9,24.9,886.0,993.15,725.03
2018,7,7,14,15,831.5,147.5,2.95,24.7,866.0,994.11,727.56
2018,7,7,14,30,860.0,123.0,3.0,24.5,846.0,979.99,720.29
2018,7,7,14,45,856.5,118.0,3.05,24.25,813.0,962.14,710.87
2018,7,7,15,0,853.0,113.0,3.1,24.0,780.0,940.9,699.21
2018,7,7,15,15,862.0,101.0,3.1,24.0,745.0,920.3,686.96
2018,7,7,15,30,871.0,89.0,3.1,24.0,710.0,895.64,671.96
2018,7,7,15,45,864.0,84.5,3.1,23.35,667.5,861.51,652.13
2018,7,7,16,0,857.0,80.0,3.1,22.7,625.0,824.64,630.17
2018,7,7,16,15,841.5,77.0,3.1,22.25,577.5,780.1,601.96
2018,7,7,16,30,826.0,74.0,3.1,21.8,530.0,733.89,572.08
2018,7,7,16,45,805.0,71.0,3.1,21.4,480.5,682.27,537.5
2018,7,7,17,0,784.0,68.0,3.1,21.0,431.0,635.12,505.47
2018,7,7,17,15,755.0,64.5,3.05,20.4,380.5,576.34,462.19
2018,7,7,17,30,726.0,61.0,3.0,19.8,330.0,518.3,417.7
2018,7,7,17,45,685.0,57.0,2.95,19.2,280.0,454.2,366.71
2018,7,7,18,0,644.0,53.0,2.9,18.6,230.0,392.75,315.82
2018,7,7,18,15,583.5,47.0,2.8,18.0,182.5,323.51,256.83
2018,7,7,18,30,523.0,41.0,2.7,17.4,135.0,261.98,202.41
2018,7,7,18,45,427.5,34.0,2.6,16.85,95.0,192.29,141.1
2018,7,7,19,0,332.0,27.0,2.5,16.3,55.0,132.74,82.05
2018,7,7,19,15,191.0,16.5,2.4,15.95,30.5,55.2,0.0
2018,7,7,19,30,50.0,6.0,2.3,15.6,6.0,5.46,0.0
2018,7,7,19,45,25.0,3.0,2.2,15.3,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,1.75,12.55,4.5,0.0,0.0
2018,7,8,5,0,75.0,8.0,1.8,12.8,9.0,7.28,0.0
2018,7,8,5,15,212.0,18.5,1.8,13.2,35.5,15.41,0.0
2018,7,8,5,30,349.0,29.0,1.8,13.6,62.0,23.71,13.67
2018,7,8,5,45,441.0,36.0,1.85,14.0,103.0,28.5,19.25
2018,7,8,6,0,533.0,43.0,1.9,14.4,144.0,33.22,23.84
2018,7,8,6,15,592.0,49.0,1.9,14.9,192.0,36.91,27.32
2018,7,8,6,30,651.0,55.0,1.9,15.4,240.0,44.22,33.86
2018,7,8,6,45,691.0,58.5,1.85,15.9,290.0,45.87,35.24
2018,7,8,7,0,731.0,62.0,1.8,16.4,340.0,47.52,36.53
2018,7,8,7,15,759.0,65.5,1.85,16.9,390.5,49.04,37.67
2018,7,8,7,30,787.0,69.0,1.9,17.4,441.0,50.49,38.72
2018,7,8,7,45,808.0,72.0,1.9,17.9,490.5,97.29,52.98
2018,7,8,8,0,829.0,75.0,1.9,18.4,540.0,152.48,84.69
2018,7,8,8,15,845.0,78.0,1.95,18.9,587.5,209.07,128.05
2018,7,8,8,30,861.0,81.0,2.0,19.4,635.0,267.1,177.17
2018,7,8,8,45,873.5,82.5,2.0,19.85,678.5,324.17,227.04
2018,7,8,9,0,886.0,84.0,2.0,20.3,722.0,381.77,276.98
2018,7,8,9,15,894.5,86.5,2.05,20.7,761.0,438.87,325.55
2018,7,8,9,30,903.0,89.0,2.1,21.1,800.0,495.61,372.33
2018,7,8,9,45,909.0,91.0,2.15,21.45,833.5,550.03,415.96
2018,7,8,10,0,915.0,93.0,2.2,21.8,867.0,603.34,457.33
2018,7,8,10,15,921.5,94.0,2.25,22.0,895.5,654.75,496.34
2018,7,8,10,30,928.0,95.0,2.3,22.2,924.0,704.63,533.19
2018,7,8,10,45,933.5,95.0,2.35,22.4,946.0,751.17,566.48
2018,7,8,11,0,939.0,95.0,2.4,22.6,968.0,795.63,596.08
2018,7,8,11,15,942.0,95.5,2.45,22.75,982.5,836.3,622.94
2018,7,8,11,30,945.0,96.0,2.5,22.9,997.0,874.35,647.87
2018,7,8,11,45,947.0,95.5,2.5,23.0,1004.5,907.84,669.35
2018,7,8,12,0,949.0,95.0,2.5,23.1,1012.0,938.34,688.77
2018,7,8,12,15,948.0,95.5,2.55,23.2,1011.0,963.93,705.4
2018,7,8,12,30,947.0,96.0,2.6,23.3,1010.0,986.16,719.89
2018,7,8,12,45,944.0,97.0,2.65,23.4,1002.0,1003.5,731.3
2018,7,8,13,0,941.0,98.0,2.7,23.5,994.0,1017.24,740.5
2018,7,8,13,15,938.5,97.5,2.7,23.55,979.0,1026.28,746.46
2018,7,8,13,30,936.0,97.0,2.7,23.6,964.0,1031.58,750.17
2018,7,8,13,45,932.0,96.0,2.75,23.65,942.0,1031.11,750.81
2018,7,8,14,0,928.0,95.0,2.8,23.7,920.0,1026.87,749.19
2018,7,8,14,15,922.0,93.5,2.8,23.6,891.0,1016.41,743.63
2018,7,8,14,30,916.0,92.0,2.8,23.5,862.0,1002.3,735.86
2018,7,8,14,45,907.5,91.0,2.8,23.45,827.0,982.8,724.51
2018,7,8,15,0,899.0,90.0,2.8,23.4,792.0,959.99,711.05
2018,7,8,15,15,889.0,88.0,2.8,23.4,752.0,931.5,693.69
2018,7,8,15,30,879.0,86.0,2.8,23.4,712.0,900.08,674.33
2018,7,8,15,45,865.5,84.0,2.8,22.85,668.0,862.86,652.3
2018,7,8,16,0,852.0,82.0,2.8,22.3,624.0,823.33,628.39
2018,7,8,16,15,835.5,79.5,2.8,21.9,576.5,778.75,600.17
2018,7,8,16,30,819.0,77.0,2.8,21.5,529.0,732.59,570.32
2018,7,8,16,45,796.5,74.5,2.8,21.15,479.5,686.37,539.72
2018,7,8,17,0,774.0,72.0,2.8,20.8,430.0,633.57,503.54
2018,7,8,17,15,744.0,68.0,2.75,20.15,379.0,573.95,459.73
2018,7,8,17,30,714.0,64.0,2.7,19.5,328.0,515.18,414.91
2018,7,8,17,45,672.0,59.5,2.65,18.9,278.0,450.45,363.56
2018,7,8,18,0,630.0,55.0,2.6,18.3,228.0,388.5,312.4
2018,7,8,18,15,569.0,49.0,2.55,17.7,181.0,321.7,255.5
2018,7,8,18,30,508.0,43.0,2.5,17.1,134.0,258.9,200.23
2018,7,8,18,45,410.5,35.5,2.4,16.45,94.0,188.67,138.68
2018,7,8,19,0,313.0,28.0,2.3,15.8,54.0,128.59,79.23
2018,7,8,19,15,179.0,16.5,2.25,15.45,29.5,52.75,0.0
2018,7,8,19,30,45.0,5.0,2.2,15.1,5.0,4.55,0.0
2018,7,8,19,45,22.5,2.5,2.15,14.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.75,12.5,4.0,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.8,12.7,8.0,7.28,0.0
2018,7,9,5,15,207.0,18.0,1.8,13.15,34.0,14.99,0.0
2018,7,9,5,30,343.0,28.0,1.8,13.6,60.0,22.84,12.83
2018,7,9,5,45,437.5,36.0,1.8,14.0,101.5,28.55,19.27
2018,7,9,6,0,532.0,44.0,1.8,14.4,143.0,34.11,24.62
2018,7,9,6,15,592.0,49.0,1.8,14.95,190.5,36.96,27.35
2018,7,9,6,30,652.0,54.0,1.8,15.5,238.0,43.42,33.13
2018,7,9,6,45,692.5,58.0,1.8,16.05,288.5,45.52,34.9
2018,7,9,7,0,733.0,62.0,1.8,16.6,339.0,47.58,36.56
2018,7,9,7,15,761.5,65.0,1.8,17.2,389.5,48.73,37.35
2018,7,9,7,30,790.0,68.0,1.8,17.8,440.0,49.84,38.09
2018,7,9,7,45,810.5,71.0,1.75,18.35,489.5,95.91,52.01
2018,7,9,8,0,831.0,74.0,1.7,18.9,539.0,151.2,83.47
2018,7,9,8,15,846.5,76.5,1.7,19.45,586.0,207.46,126.31
2018,7,9,8,30,862.0,79.0,1.7,20.0,633.0,265.1,174.87
2018,7,9,8,45,873.5,81.5,1.7,20.6,676.5,322.74,224.84
2018,7,9,9,0,885.0,84.0,1.7,21.2,720.0,380.84,274.7
2018,7,9,9,15,895.5,85.5,1.75,21.75,760.0,437.93,322.72
2018,7,9,9,30,906.0,87.0,1.8,22.3,800.0,494.86,369.08
2018,7,9,9,45,915.0,87.0,1.85,22.8,834.0,549.34,412.16
2018,7,9,10,0,924.0,87.0,1.9,23.3,868.0,602.98,453.16
2018,7,9,10,15,929.0,88.5,1.9,23.7,896.0,654.35,491.07
2018,7,9,10,30,934.0,90.0,1.9,24.1,924.0,704.03,526.58
2018,7,9,10,45,937.5,91.5,1.95,24.5,945.5,750.75,558.94
2018,7,9,11,0,941.0,93.0,2.0,24.9,967.0,795.24,587.62
2018,7,9,11,15,943.0,93.5,2.05,25.3,981.0,835.24,612.98
2018,7,9,11,30,945.0,94.0,2.1,25.7,995.0,872.54,636.35
2018,7,9,11,45,946.0,94.5,2.15,26.05,1002.0,906.13,657.28
2018,7,9,12,0,947.0,95.0,2.2,26.4,1009.0,936.7,676.15
2018,7,9,12,15,946.5,95.0,2.3,26.5,1008.5,962.27,692.96
2018,7,9,12,30,946.0,95.0,2.4,26.6,1008.0,984.5,707.71
2018,7,9,12,45,943.5,96.0,2.45,26.7,1000.0,1002.34,719.25
2018,7,9,13,0,941.0,97.0,2.5,26.8,992.0,1016.58,728.63
2018,7,9,13,15,938.5,96.0,2.55,26.75,977.0,1025.15,734.98
2018,7,9,13,30,936.0,95.0,2.6,26.7,962.0,1029.95,739.11
2018,7,9,13,45,932.5,94.0,2.65,26.65,940.0,1029.98,740.37
2018,7,9,14,0,929.0,93.0,2.7,26.6,918.0,1026.24,739.39
2018,7,9,14,15,923.5,91.5,2.75,26.4,889.5,1016.26,734.98
2018,7,9,14,30,918.0,90.0,2.8,26.2,861.0,1002.63,728.35
2018,7,9,14,45,910.5,88.5,2.85,26.05,826.5,983.52,718.09
2018,7,9,15,0,903.0,87.0,2.9,25.9,792.0,961.03,705.65
2018,7,9,15,15,893.0,85.5,2.9,25.9,752.5,933.0,688.73
2018,7,9,15,30,883.0,84.0,2.9,25.9,713.0,902.03,669.83
2018,7,9,15,45,871.0,81.5,2.95,25.25,669.0,865.42,649.01
2018,7,9,16,0,859.0,79.0,3.0,24.6,625.0,826.4,626.17
2018,7,9,16,15,844.5,76.0,3.0,24.15,578.0,782.58,598.78
2018,7,9,16,30,830.0,73.0,3.0,23.7,531.0,737.0,569.66
2018,7,9,16,45,809.0,70.5,2.95,23.25,481.5,685.77,535.62
2018,7,9,17,0,788.0,68.0,2.9,22.8,432.0,639.04,504.15
2018,7,9,17,15,759.5,64.0,2.85,22.15,381.0,579.74,461.12
2018,7,9,17,30,731.0,60.0,2.8,21.5,330.0,521.14,416.76
2018,7,9,17,45,690.5,56.0,2.7,20.9,280.0,457.0,366.08
2018,7,9,18,0,650.0,52.0,2.6,20.3,230.0,395.45,315.48
2018,7,9,18,15,589.0,46.5,2.5,19.65,182.5,326.14,256.97
2018,7,9,18,30,528.0,41.0,2.4,19.0,135.0,264.62,202.98
2018,7,9,18,45,431.5,33.5,2.25,18.35,94.5,193.63,141.02
2018,7,9,19,0,335.0,26.0,2.1,17.7,54.0,132.63,80.31
2018,7,9,19,15,193.0,15.5,2.0,17.35,29.5,54.87,0.0
2018,7,9,19,30,51.0,5.0,1.9,17.0,5.0,4.55,0.0
2018,7,9,19,45,25.5,2.5,1.8,16.65,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,10,4,45,32.0,3.5,1.4,13.3,3.5,0.0,0.0
2018,7,10,5,0,64.0,7.0,1.5,13.5,7.0,6.37,0.0
2018,7,10,5,15,220.0,17.0,1.55,13.9,34.0,14.1,0.0
2018,7,10,5,30,376.0,27.0,1.6,14.3,61.0,22.04,11.99
2018,7,10,5,45,469.5,34.0,1.65,14.65,103.0,26.93,17.79
2018,7,10,6,0,563.0,41.0,1.7,15.0,145.0,34.62,25.0
2018,7,10,6,15,621.5,45.5,1.7,15.6,193.0,37.42,27.68
2018,7,10,6,30,680.0,50.0,1.7,16.2,241.0,40.22,30.2
2018,7,10,6,45,720.0,53.5,1.75,16.75,292.0,42.08,31.77
2018,7,10,7,0,760.0,57.0,1.8,17.3,343.0,43.92,33.24
2018,7,10,7,15,788.5,59.5,1.85,17.85,394.5,51.95,40.08
2018,7,10,7,30,817.0,62.0,1.9,18.4,446.0,53.78,41.42
2018,7,10,7,45,837.5,65.0,1.9,18.95,496.5,92.17,48.43
2018,7,10,8,0,858.0,68.0,1.9,19.5,547.0,148.99,80.49
2018,7,10,8,15,873.5,70.5,1.9,20.0,595.0,206.8,124.44
2018,7,10,8,30,889.0,73.0,1.9,20.5,643.0,265.99,174.34
2018,7,10,8,45,901.5,74.5,1.95,20.95,687.5,324.68,225.5
2018,7,10,9,0,914.0,76.0,2.0,21.4,732.0,383.89,276.75
2018,7,10,9,15,920.5,79.0,2.0,21.85,771.0,442.21,326.07
2018,7,10,9,30,927.0,82.0,2.0,22.3,810.0,499.91,373.26
2018,7,10,9,45,931.0,85.5,2.05,22.7,844.0,555.91,417.75
2018,7,10,10,0,935.0,89.0,2.1,23.1,878.0,610.58,459.74
2018,7,10,10,15,940.5,89.5,2.15,23.55,906.0,662.02,498.04
2018,7,10,10,30,946.0,90.0,2.2,24.0,934.0,711.79,534.0
2018,7,10,10,45,950.5,91.0,2.25,24.4,956.0,759.38,567.08
2018,7,10,11,0,955.0,92.0,2.3,24.8,978.0,804.79,596.48
2018,7,10,11,15,957.5,92.0,2.35,24.95,992.5,845.33,622.9
2018,7,10,11,30,960.0,92.0,2.4,25.1,1007.0,883.15,647.35
2018,7,10,11,45,961.0,93.0,2.45,25.3,1014.5,917.75,669.42
2018,7,10,12,0,962.0,94.0,2.5,25.5,1022.0,949.26,689.41
2018,7,10,12,15,961.5,93.5,2.6,25.45,1021.0,974.79,706.65
2018,7,10,12,30,961.0,93.0,2.7,25.4,1020.0,996.9,721.79
2018,7,10,12,45,958.5,94.0,2.75,25.4,1012.0,1015.04,733.88
2018,7,10,13,0,956.0,95.0,2.8,25.4,1004.0,1029.53,743.76
2018,7,10,13,15,953.5,94.5,2.85,25.2,989.0,1038.77,751.01
2018,7,10,13,30,951.0,94.0,2.9,25.0,974.0,1044.21,756.0
2018,7,10,13,45,947.5,93.0,3.0,24.8,952.0,1044.31,758.18
2018,7,10,14,0,944.0,92.0,3.1,24.6,930.0,1040.58,758.04
2018,7,10,14,15,938.5,90.5,3.1,24.35,901.0,1030.54,753.22
2018,7,10,14,30,933.0,89.0,3.1,24.1,872.0,1016.79,746.13
2018,7,10,14,45,926.0,87.5,3.15,23.8,837.5,997.98,736.35
2018,7,10,15,0,919.0,86.0,3.2,23.5,803.0,975.72,724.33
2018,7,10,15,15,909.0,84.0,3.2,23.5,762.5,946.8,706.62
2018,7,10,15,30,899.0,82.0,3.2,23.5,722.0,914.87,686.86
2018,7,10,15,45,886.5,80.0,3.2,22.7,677.5,877.94,665.64
2018,7,10,16,0,874.0,78.0,3.2,21.9,633.0,838.57,642.39
2018,7,10,16,15,858.5,75.5,3.2,21.4,585.0,793.99,614.31
2018,7,10,16,30,843.0,73.0,3.2,20.9,537.0,747.7,584.48
2018,7,10,16,45,822.0,69.5,3.15,20.4,486.5,694.73,548.91
2018,7,10,17,0,801.0,66.0,3.1,19.9,436.0,646.2,515.87
2018,7,10,17,15,772.0,63.0,3.05,19.3,385.0,587.17,472.55
2018,7,10,17,30,743.0,60.0,3.0,18.7,334.0,528.83,427.73
2018,7,10,17,45,702.5,55.5,2.95,18.05,283.0,463.45,375.68
2018,7,10,18,0,662.0,51.0,2.9,17.4,232.0,400.68,323.6
2018,7,10,18,15,600.5,46.0,2.8,16.9,184.0,331.03,263.83
2018,7,10,18,30,539.0,41.0,2.7,16.4,136.0,269.21,208.71
2018,7,10,18,45,441.0,34.0,2.6,15.85,95.5,197.59,145.39
2018,7,10,19,0,343.0,27.0,2.5,15.3,55.0,135.74,82.43
2018,7,10,19,15,197.5,16.0,2.45,15.0,30.0,56.36,0.0
2018,7,10,19,30,52.0,5.0,2.4,14.7,5.0,4.55,0.0
2018,7,10,19,45,26.0,2.5,2.3,14.45,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,11,4,45,30.0,3.0,1.2,12.3,3.0,0.0,0.0
2018,7,11,5,0,60.0,6.0,1.2,12.6,6.0,5.46,0.0
2018,7,11,5,15,213.0,16.5,1.2,13.05,33.0,15.01,0.0
2018,7,11,5,30,366.0,27.0,1.2,13.5,60.0,22.09,11.92
2018,7,11,5,45,461.5,33.5,1.2,14.0,101.0,26.53,17.48
2018,7,11,6,0,557.0,40.0,1.2,14.5,142.0,33.74,24.27
2018,7,11,6,15,616.5,45.0,1.15,14.9,190.5,37.01,27.41
2018,7,11,6,30,676.0,50.0,1.1,15.3,239.0,40.25,30.36
2018,7,11,6,45,716.5,53.5,1.05,15.75,290.0,42.1,31.94
2018,7,11,7,0,757.0,57.0,1.0,16.2,341.0,43.94,33.44
2018,7,11,7,15,785.5,60.0,1.0,16.75,392.5,45.27,34.42
2018,7,11,7,30,814.0,63.0,1.0,17.3,444.0,54.47,42.24
2018,7,11,7,45,835.0,65.0,0.95,17.85,494.0,91.24,48.27
2018,7,11,8,0,856.0,67.0,0.9,18.4,544.0,147.26,79.41
2018,7,11,8,15,872.0,69.0,0.9,18.95,592.0,204.67,122.76
2018,7,11,8,30,888.0,71.0,0.9,19.5,640.0,263.52,172.01
2018,7,11,8,45,900.5,72.5,0.9,20.0,684.0,322.16,222.58
2018,7,11,9,0,913.0,74.0,0.9,20.5,728.0,381.34,273.03
2018,7,11,9,15,917.0,78.5,0.95,21.05,767.0,439.87,321.85
2018,7,11,9,30,921.0,83.0,1.0,21.6,806.0,497.54,368.31
2018,7,11,9,45,922.0,88.5,1.05,22.1,839.0,553.43,411.81
2018,7,11,10,0,923.0,94.0,1.1,22.6,872.0,607.72,452.56
2018,7,11,10,15,929.0,95.0,1.15,23.0,900.5,659.42,490.38
2018,7,11,10,30,935.0,96.0,1.2,23.4,929.0,709.53,525.95
2018,7,11,10,45,939.0,96.5,1.25,23.8,950.5,755.96,557.8
2018,7,11,11,0,943.0,97.0,1.3,24.2,972.0,800.18,585.85
2018,7,11,11,15,945.5,98.0,1.35,24.4,986.5,841.27,612.02
2018,7,11,11,30,948.0,99.0,1.4,24.6,1001.0,879.7,636.28
2018,7,11,11,45,949.0,99.0,1.45,24.85,1008.0,913.11,657.06
2018,7,11,12,0,950.0,99.0,1.5,25.1,1015.0,943.47,675.85
2018,7,11,12,15,950.0,99.5,1.55,25.1,1015.0,970.22,693.03
2018,7,11,12,30,950.0,100.0,1.6,25.1,1015.0,993.65,708.19
2018,7,11,12,45,949.0,99.0,1.65,25.15,1007.0,1011.21,719.63
2018,7,11,13,0,948.0,98.0,1.7,25.2,999.0,1025.14,728.96
2018,7,11,13,15,945.0,98.0,1.75,25.1,984.0,1034.4,735.96
2018,7,11,13,30,942.0,98.0,1.8,25.0,969.0,1039.89,740.79
2018,7,11,13,45,937.0,97.5,1.8,24.9,946.5,1039.09,741.16
2018,7,11,14,0,932.0,97.0,1.8,24.8,924.0,1034.51,739.36
2018,7,11,14,15,925.5,96.0,1.85,24.6,895.0,1024.18,735.08
2018,7,11,14,30,919.0,95.0,1.9,24.4,866.0,1010.2,728.62
2018,7,11,14,45,910.5,94.0,1.9,24.2,831.0,990.76,718.11
2018,7,11,15,0,902.0,93.0,1.9,24.0,796.0,967.97,705.52
2018,7,11,15,15,891.5,91.0,1.9,24.0,756.0,939.03,688.4
2018,7,11,15,30,881.0,89.0,1.9,24.0,716.0,907.14,669.33
2018,7,11,15,45,866.5,87.5,1.9,23.4,671.0,869.59,647.88
2018,7,11,16,0,852.0,86.0,1.9,22.8,626.0,829.78,624.61
2018,7,11,16,15,833.0,83.5,1.85,22.35,577.5,783.17,595.43
2018,7,11,16,30,814.0,81.0,1.8,21.9,529.0,741.37,569.17
2018,7,11,16,45,788.5,78.0,1.75,21.45,478.0,686.41,532.99
2018,7,11,17,0,763.0,75.0,1.7,21.0,427.0,631.19,495.8
2018,7,11,17,15,730.0,72.0,1.65,20.45,376.0,571.16,452.28
2018,7,11,17,30,697.0,69.0,1.6,19.9,325.0,512.22,407.99
2018,7,11,17,45,651.0,64.0,1.55,19.35,274.5,447.37,357.37
2018,7,11,18,0,605.0,59.0,1.5,18.8,224.0,383.97,305.92
2018,7,11,18,15,538.0,52.5,1.4,18.2,176.5,313.26,246.81
2018,7,11,18,30,471.0,46.0,1.3,17.6,129.0,248.98,191.25
2018,7,11,18,45,367.5,37.5,1.25,16.95,89.5,177.43,129.66
