Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,0,264.0,29.0,1.2,16.3,50.0,116.02,69.38
2018,7,11,19,15,148.0,17.0,1.1,16.0,27.5,46.84,0.0
2018,7,11,19,30,32.0,5.0,1.0,15.7,5.0,0.0,0.0
2018,7,11,19,45,16.0,2.5,0.95,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,0.8,13.45,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,0.8,13.6,5.0,4.55,0.0
2018,7,12,5,15,125.0,18.5,0.8,14.05,28.0,16.83,0.0
2018,7,12,5,30,224.0,32.0,0.8,14.5,51.0,25.13,14.04
2018,7,12,5,45,317.0,42.5,0.8,14.9,89.0,34.38,24.18
2018,7,12,6,0,410.0,53.0,0.8,15.3,127.0,41.76,31.24
2018,7,12,6,15,475.0,61.0,0.85,15.8,173.0,46.61,35.79
2018,7,12,6,30,540.0,69.0,0.9,16.3,219.0,51.29,39.99
2018,7,12,6,45,585.0,75.0,0.9,16.8,267.5,54.1,42.38
2018,7,12,7,0,630.0,81.0,0.9,17.3,316.0,56.8,44.56
2018,7,12,7,15,662.0,86.0,0.95,17.75,365.5,58.54,45.86
2018,7,12,7,30,694.0,91.0,1.0,18.2,415.0,60.16,47.01
2018,7,12,7,45,662.0,110.5,1.05,18.65,447.5,101.13,61.01
2018,7,12,8,0,630.0,130.0,1.1,19.1,480.0,155.16,95.02
2018,7,12,8,15,512.0,185.0,1.1,19.5,486.0,217.88,148.15
2018,7,12,8,30,394.0,240.0,1.1,19.9,492.0,265.59,191.26
2018,7,12,8,45,350.5,273.5,1.15,20.3,509.5,310.97,229.26
2018,7,12,9,0,307.0,307.0,1.2,20.7,527.0,346.01,258.33
2018,7,12,9,15,339.5,316.5,1.2,21.0,572.0,389.36,291.52
2018,7,12,9,30,372.0,326.0,1.2,21.3,617.0,435.96,326.68
2018,7,12,9,45,338.0,351.0,1.2,21.6,624.5,463.6,347.47
2018,7,12,10,0,304.0,376.0,1.2,21.9,632.0,487.62,364.88
2018,7,12,10,15,319.5,386.0,1.2,22.1,663.0,526.52,392.85
2018,7,12,10,30,335.0,396.0,1.2,22.3,694.0,566.4,420.91
2018,7,12,10,45,351.0,403.5,1.25,22.5,722.5,605.35,448.23
2018,7,12,11,0,367.0,411.0,1.3,22.7,751.0,644.93,475.62
2018,7,12,11,15,365.0,420.5,1.3,22.95,763.0,672.46,493.66
2018,7,12,11,30,363.0,430.0,1.3,23.2,775.0,698.97,510.84
2018,7,12,11,45,374.0,427.0,1.3,23.4,785.0,724.17,527.52
2018,7,12,12,0,385.0,424.0,1.3,23.6,795.0,748.58,543.53
2018,7,12,12,15,402.5,418.5,1.35,23.6,806.0,775.55,562.24
2018,7,12,12,30,420.0,413.0,1.4,23.6,817.0,809.12,585.04
2018,7,12,12,45,454.0,385.5,1.4,23.65,819.5,830.18,599.78
2018,7,12,13,0,488.0,358.0,1.4,23.7,822.0,849.23,613.37
2018,7,12,13,15,515.5,331.0,1.4,23.45,814.0,860.01,622.27
2018,7,12,13,30,543.0,304.0,1.4,23.2,806.0,867.99,629.54
2018,7,12,13,45,429.5,353.5,1.4,23.0,744.5,809.98,589.31
2018,7,12,14,0,316.0,403.0,1.4,22.8,683.0,737.6,539.63
2018,7,12,14,15,383.0,360.5,1.4,22.65,689.0,761.24,559.53
2018,7,12,14,30,450.0,318.0,1.4,22.5,695.0,796.74,586.02
2018,7,12,14,45,460.0,301.0,1.4,22.3,672.5,785.25,579.83
2018,7,12,15,0,470.0,284.0,1.4,22.1,650.0,771.14,572.4
2018,7,12,15,15,348.5,302.0,1.4,22.1,565.5,653.64,490.65
2018,7,12,15,30,227.0,320.0,1.4,22.1,481.0,540.95,410.25
2018,7,12,15,45,214.0,295.0,1.35,21.8,439.0,498.07,381.37
2018,7,12,16,0,201.0,270.0,1.3,21.5,397.0,454.95,351.25
2018,7,12,16,15,341.5,217.0,1.3,21.25,413.0,519.8,404.04
2018,7,12,16,30,482.0,164.0,1.3,21.0,429.0,573.27,446.74
2018,7,12,16,45,527.5,139.0,1.3,20.75,403.5,559.45,438.38
2018,7,12,17,0,573.0,114.0,1.3,20.5,378.0,546.96,430.92
2018,7,12,17,15,549.5,103.0,1.3,20.1,331.5,492.42,390.92
2018,7,12,17,30,526.0,92.0,1.3,19.7,285.0,438.59,350.35
2018,7,12,17,45,513.0,80.5,1.3,19.3,244.5,390.98,313.04
2018,7,12,18,0,500.0,69.0,1.3,18.9,204.0,343.59,274.14
2018,7,12,18,15,433.0,60.5,1.25,18.5,160.0,276.0,217.65
2018,7,12,18,30,366.0,52.0,1.2,18.1,116.0,214.96,165.23
2018,7,12,18,45,273.5,40.5,1.15,17.65,80.0,148.13,108.08
2018,7,12,19,0,181.0,29.0,1.1,17.2,44.0,93.22,54.73
2018,7,12,19,15,99.0,16.5,1.05,17.0,24.0,36.03,0.0
2018,7,12,19,30,17.0,4.0,1.0,16.8,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,0.95,16.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,0.8,14.5,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,0.8,14.6,4.0,3.64,0.0
2018,7,13,5,15,45.0,17.0,0.8,14.95,20.5,15.46,0.0
2018,7,13,5,30,83.0,30.0,0.8,15.3,37.0,24.15,12.97
2018,7,13,5,45,196.0,43.5,0.8,15.6,75.0,33.44,23.26
2018,7,13,6,0,309.0,57.0,0.8,15.9,113.0,43.29,32.47
2018,7,13,6,15,245.0,74.0,0.8,16.3,127.0,57.43,45.22
2018,7,13,6,30,181.0,91.0,0.8,16.7,141.0,68.99,55.46
2018,7,13,6,45,144.5,114.0,0.8,17.05,159.0,88.43,72.32
2018,7,13,7,0,108.0,137.0,0.8,17.4,177.0,103.84,85.36
2018,7,13,7,15,212.0,154.5,0.85,17.8,248.0,109.86,90.11
2018,7,13,7,30,316.0,172.0,0.9,18.2,319.0,120.82,98.99
2018,7,13,7,45,284.0,191.5,0.9,18.6,335.0,146.78,107.77
2018,7,13,8,0,252.0,211.0,0.9,19.0,351.0,178.38,129.04
2018,7,13,8,15,375.5,201.5,0.95,19.35,430.5,206.12,144.57
2018,7,13,8,30,499.0,192.0,1.0,19.7,510.0,254.72,179.16
2018,7,13,8,45,643.0,153.0,1.0,20.1,593.0,299.29,212.38
2018,7,13,9,0,787.0,114.0,1.0,20.5,676.0,363.59,262.55
2018,7,13,9,15,794.0,118.5,1.05,20.85,713.0,417.5,307.53
2018,7,13,9,30,801.0,123.0,1.1,21.2,750.0,471.14,350.98
2018,7,13,9,45,703.0,182.0,1.1,21.5,750.0,513.05,383.93
2018,7,13,10,0,605.0,241.0,1.1,21.8,750.0,546.91,408.99
2018,7,13,10,15,662.0,218.5,1.15,22.15,792.5,598.32,447.07
2018,7,13,10,30,719.0,196.0,1.2,22.5,835.0,653.03,486.62
2018,7,13,10,45,778.0,166.0,1.2,22.8,873.0,704.48,523.03
2018,7,13,11,0,837.0,136.0,1.2,23.1,911.0,754.38,557.34
2018,7,13,11,15,841.0,136.5,1.25,23.4,925.5,792.57,581.72
2018,7,13,11,30,845.0,137.0,1.3,23.7,940.0,828.53,604.55
2018,7,13,11,45,814.0,157.0,1.3,23.95,935.5,857.26,622.04
2018,7,13,12,0,783.0,177.0,1.3,24.2,931.0,875.66,632.85
2018,7,13,12,15,755.5,194.0,1.4,24.35,921.5,890.2,642.89
2018,7,13,12,30,728.0,211.0,1.5,24.5,912.0,908.2,655.24
2018,7,13,12,45,799.5,165.5,1.55,24.65,929.5,943.46,677.98
2018,7,13,13,0,871.0,120.0,1.6,24.8,947.0,972.73,696.65
2018,7,13,13,15,868.5,119.0,1.6,24.8,932.5,981.05,701.94
2018,7,13,13,30,866.0,118.0,1.6,24.8,918.0,985.86,705.36
2018,7,13,13,45,862.0,116.0,1.65,24.85,896.5,984.64,705.7
2018,7,13,14,0,858.0,114.0,1.7,24.9,875.0,979.86,703.97
2018,7,13,14,15,851.5,113.0,1.75,24.8,847.5,970.15,699.64
2018,7,13,14,30,845.0,112.0,1.8,24.7,820.0,957.07,693.26
2018,7,13,14,45,837.0,110.0,1.8,24.6,786.5,938.19,682.62
2018,7,13,15,0,829.0,108.0,1.8,24.5,753.0,916.19,670.03
2018,7,13,15,15,817.5,106.0,1.8,24.5,714.5,887.96,653.12
2018,7,13,15,30,806.0,104.0,1.8,24.5,676.0,865.45,640.0
2018,7,13,15,45,791.5,101.0,1.85,24.1,633.0,827.98,618.19
2018,7,13,16,0,777.0,98.0,1.9,23.7,590.0,788.43,594.7
2018,7,13,16,15,758.5,95.0,1.9,23.4,544.0,743.77,566.59
2018,7,13,16,30,740.0,92.0,1.9,23.1,498.0,697.84,537.08
2018,7,13,16,45,715.5,88.0,1.9,22.8,449.5,645.33,502.21
2018,7,13,17,0,691.0,84.0,1.9,22.5,401.0,594.84,467.29
2018,7,13,17,15,657.5,79.5,1.9,22.0,352.0,535.95,424.44
2018,7,13,17,30,624.0,75.0,1.9,21.5,303.0,478.44,381.11
2018,7,13,17,45,578.5,69.0,1.9,21.0,255.0,414.34,330.97
2018,7,13,18,0,533.0,63.0,1.9,20.5,207.0,353.62,281.58
2018,7,13,18,15,466.5,56.0,1.85,19.9,162.5,286.24,225.25
2018,7,13,18,30,400.0,49.0,1.8,19.3,118.0,225.28,172.71
2018,7,13,18,45,304.0,38.5,1.8,18.75,81.0,157.93,114.85
2018,7,13,19,0,208.0,28.0,1.8,18.2,44.0,99.22,57.17
2018,7,13,19,15,114.5,16.0,1.75,17.85,24.0,38.89,0.0
2018,7,13,19,30,21.0,4.0,1.7,17.5,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,1.65,17.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,1.2,14.15,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,1.2,14.2,4.0,3.64,0.0
2018,7,14,5,15,137.0,16.0,1.2,14.5,26.0,14.55,0.0
2018,7,14,5,30,244.0,28.0,1.2,14.8,48.0,23.08,11.89
2018,7,14,5,45,341.0,37.0,1.2,15.15,86.0,29.55,19.9
2018,7,14,6,0,438.0,46.0,1.2,15.5,124.0,35.84,25.96
2018,7,14,6,15,502.5,52.5,1.2,15.9,169.5,39.72,29.66
2018,7,14,6,30,567.0,59.0,1.2,16.3,215.0,43.51,33.1
2018,7,14,6,45,612.5,63.5,1.2,16.65,263.5,45.55,34.86
2018,7,14,7,0,658.0,68.0,1.2,17.0,312.0,52.11,40.52
2018,7,14,7,15,690.5,72.5,1.2,17.5,362.0,54.17,42.1
2018,7,14,7,30,723.0,77.0,1.2,18.0,412.0,56.13,43.56
2018,7,14,7,45,747.5,80.0,1.2,18.45,461.0,87.73,48.51
2018,7,14,8,0,772.0,83.0,1.2,18.9,510.0,140.3,77.46
2018,7,14,8,15,790.5,85.5,1.25,19.4,556.5,194.31,117.99
2018,7,14,8,30,809.0,88.0,1.3,19.9,603.0,256.73,169.73
2018,7,14,8,45,823.5,90.5,1.3,20.35,646.5,312.49,217.74
2018,7,14,9,0,838.0,93.0,1.3,20.8,690.0,369.11,266.12
2018,7,14,9,15,835.5,101.0,1.35,21.15,725.0,423.91,312.45
2018,7,14,9,30,833.0,109.0,1.4,21.5,760.0,477.26,356.17
2018,7,14,9,45,678.0,197.5,1.45,21.85,742.5,512.72,384.77
2018,7,14,10,0,523.0,286.0,1.5,22.2,725.0,537.87,403.36
2018,7,14,10,15,684.5,206.5,1.6,22.4,801.5,602.08,452.6
2018,7,14,10,30,846.0,127.0,1.7,22.6,878.0,676.5,508.56
2018,7,14,10,45,785.0,164.5,1.75,22.85,875.0,708.17,529.93
2018,7,14,11,0,724.0,202.0,1.8,23.1,872.0,733.66,546.64
2018,7,14,11,15,706.5,219.0,1.85,23.1,881.0,768.14,570.38
2018,7,14,11,30,689.0,236.0,1.9,23.1,890.0,799.5,591.54
2018,7,14,11,45,778.0,185.0,1.95,23.15,929.0,852.22,628.07
2018,7,14,12,0,867.0,134.0,2.0,23.2,968.0,902.42,660.89
2018,7,14,12,15,888.0,119.5,2.05,23.1,973.5,933.1,681.15
2018,7,14,12,30,909.0,105.0,2.1,23.0,979.0,961.03,699.82
2018,7,14,12,45,906.5,105.0,2.1,22.95,971.0,977.57,710.51
2018,7,14,13,0,904.0,105.0,2.1,22.9,963.0,990.61,719.15
2018,7,14,13,15,902.0,104.5,2.1,22.75,949.0,1000.08,725.9
2018,7,14,13,30,900.0,104.0,2.1,22.6,935.0,1005.94,730.5
2018,7,14,13,45,895.5,103.5,2.15,22.5,913.5,1005.68,731.77
2018,7,14,14,0,891.0,103.0,2.2,22.4,892.0,1001.78,730.88
2018,7,14,14,15,885.0,101.5,2.2,22.15,864.0,991.75,726.02
2018,7,14,14,30,879.0,100.0,2.2,21.9,836.0,978.2,719.02
2018,7,14,14,45,865.5,101.5,2.2,21.7,801.0,957.23,707.12
2018,7,14,15,0,852.0,103.0,2.2,21.5,766.0,933.26,693.31
2018,7,14,15,15,846.5,98.5,2.2,21.5,728.0,907.34,677.66
2018,7,14,15,30,841.0,94.0,2.2,21.5,690.0,878.34,659.91
2018,7,14,15,45,827.5,91.0,2.2,20.75,646.5,841.08,638.27
2018,7,14,16,0,814.0,88.0,2.2,20.0,603.0,801.61,614.79
2018,7,14,16,15,797.0,85.5,2.2,19.5,556.5,764.65,592.08
2018,7,14,16,30,780.0,83.0,2.2,19.0,510.0,719.05,562.73
2018,7,14,16,45,757.0,79.0,2.15,18.55,461.0,666.04,526.98
2018,7,14,17,0,734.0,75.0,2.1,18.1,412.0,612.64,490.03
2018,7,14,17,15,703.5,71.0,2.1,17.7,362.5,554.29,446.72
2018,7,14,17,30,673.0,67.0,2.1,17.3,313.0,496.9,402.55
2018,7,14,17,45,629.5,62.0,2.05,16.95,264.0,434.44,352.41
2018,7,14,18,0,586.0,57.0,2.0,16.6,215.0,373.32,301.52
2018,7,14,18,15,522.0,50.5,2.0,16.3,169.0,304.86,243.07
2018,7,14,18,30,458.0,44.0,2.0,16.0,123.0,242.58,188.13
2018,7,14,18,45,359.0,35.5,1.95,15.75,85.0,173.21,127.13
2018,7,14,19,0,260.0,27.0,1.9,15.5,47.0,112.73,64.64
2018,7,14,19,15,145.5,16.0,1.9,15.3,25.5,45.52,0.0
2018,7,14,19,30,31.0,5.0,1.9,15.1,4.0,0.0,0.0
2018,7,14,19,45,15.5,2.5,1.9,14.95,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,15,4,45,23.0,3.0,1.2,12.45,2.5,0.0,0.0
2018,7,15,5,0,46.0,6.0,1.2,12.6,5.0,0.0,0.0
2018,7,15,5,15,183.5,16.0,1.2,13.0,28.5,14.55,0.0
2018,7,15,5,30,321.0,26.0,1.2,13.4,52.0,21.38,10.38
2018,7,15,5,45,423.0,33.5,1.25,13.75,92.5,26.68,17.51
2018,7,15,6,0,525.0,41.0,1.3,14.1,133.0,31.9,22.63
2018,7,15,6,15,589.0,46.0,1.3,14.5,181.0,38.0,28.3
2018,7,15,6,30,653.0,51.0,1.3,14.9,229.0,41.18,31.22
2018,7,15,6,45,696.5,54.5,1.3,15.35,280.0,42.98,32.77
2018,7,15,7,0,740.0,58.0,1.3,15.8,331.0,44.77,34.23
2018,7,15,7,15,771.0,61.5,1.3,16.3,383.0,46.44,35.52
2018,7,15,7,30,802.0,65.0,1.3,16.8,435.0,55.81,43.52
2018,7,15,7,45,824.5,67.0,1.25,17.3,485.5,89.06,48.29
2018,7,15,8,0,847.0,69.0,1.2,17.8,536.0,144.83,78.48
2018,7,15,8,15,864.0,71.0,1.25,18.25,584.0,202.11,121.57
2018,7,15,8,30,881.0,73.0,1.3,18.7,632.0,260.95,171.08
2018,7,15,8,45,895.0,74.5,1.3,19.2,677.5,319.87,222.25
2018,7,15,9,0,909.0,76.0,1.3,19.7,723.0,379.51,273.59
2018,7,15,9,15,915.0,79.5,1.35,20.1,762.0,438.07,323.19
2018,7,15,9,30,921.0,83.0,1.4,20.5,801.0,496.0,370.68
2018,7,15,9,45,923.5,87.0,1.45,20.85,834.5,551.67,414.94
2018,7,15,10,0,926.0,91.0,1.5,21.2,868.0,605.88,456.58
2018,7,15,10,15,932.0,92.5,1.55,21.5,897.0,658.4,495.79
2018,7,15,10,30,938.0,94.0,1.6,21.8,926.0,709.33,532.72
2018,7,15,10,45,943.5,94.0,1.65,22.1,948.5,756.77,565.97
2018,7,15,11,0,949.0,94.0,1.7,22.4,971.0,802.1,595.45
2018,7,15,11,15,952.5,94.5,1.75,22.5,986.5,844.0,622.82
2018,7,15,11,30,956.0,95.0,1.8,22.6,1002.0,883.27,648.28
2018,7,15,11,45,958.0,95.0,1.9,22.65,1010.0,918.0,671.31
2018,7,15,12,0,960.0,95.0,2.0,22.7,1018.0,949.7,692.37
2018,7,15,12,15,958.0,96.0,2.0,22.65,1017.0,975.52,708.8
2018,7,15,12,30,956.0,97.0,2.0,22.6,1016.0,997.88,723.07
2018,7,15,12,45,952.0,98.5,2.05,22.55,1007.5,1015.26,734.85
2018,7,15,13,0,948.0,100.0,2.1,22.5,999.0,1028.97,744.44
2018,7,15,13,15,945.0,99.0,2.15,22.35,983.0,1037.39,751.11
2018,7,15,13,30,942.0,98.0,2.2,22.2,967.0,1042.01,755.53
2018,7,15,13,45,938.0,96.5,2.2,22.1,944.5,1041.27,755.96
2018,7,15,14,0,934.0,95.0,2.2,22.0,922.0,1036.71,754.13
2018,7,15,14,15,928.0,94.5,2.25,21.8,893.5,1027.45,750.32
2018,7,15,14,30,922.0,94.0,2.3,21.6,865.0,1014.54,744.27
2018,7,15,14,45,914.5,92.0,2.3,21.35,830.0,994.96,733.55
2018,7,15,15,0,907.0,90.0,2.3,21.1,795.0,971.95,720.67
2018,7,15,15,15,896.5,88.5,2.3,21.1,755.0,943.43,703.45
2018,7,15,15,30,886.0,87.0,2.3,21.1,715.0,911.96,684.23
2018,7,15,15,45,873.0,84.5,2.3,20.6,670.0,874.39,662.04
2018,7,15,16,0,860.0,82.0,2.3,20.1,625.0,834.43,637.91
2018,7,15,16,15,843.5,79.5,2.25,19.7,577.0,789.47,609.27
2018,7,15,16,30,827.0,77.0,2.2,19.3,529.0,742.89,579.03
2018,7,15,16,45,804.5,73.5,2.15,18.95,478.5,695.11,547.24
2018,7,15,17,0,782.0,70.0,2.1,18.6,428.0,640.58,509.78
2018,7,15,17,15,751.0,66.5,2.1,18.2,376.5,580.31,465.74
2018,7,15,17,30,720.0,63.0,2.1,17.8,325.0,520.93,420.38
2018,7,15,17,45,676.5,59.0,2.05,17.4,274.5,455.35,368.15
2018,7,15,18,0,633.0,55.0,2.0,17.0,224.0,392.63,316.16
2018,7,15,18,15,568.0,49.0,1.95,16.65,176.5,323.77,257.34
2018,7,15,18,30,503.0,43.0,1.9,16.3,129.0,259.12,200.33
2018,7,15,18,45,399.0,34.5,1.85,15.9,89.0,185.52,135.77
2018,7,15,19,0,295.0,26.0,1.8,15.5,49.0,121.13,67.99
2018,7,15,19,15,160.5,15.0,1.75,15.3,26.0,47.84,0.0
2018,7,15,19,30,26.0,4.0,1.7,15.1,3.0,0.0,0.0
2018,7,15,19,45,13.0,2.0,1.65,14.9,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,16,4,45,22.5,3.0,1.3,12.5,2.5,0.0,0.0
2018,7,16,5,0,45.0,6.0,1.3,12.7,5.0,0.0,0.0
2018,7,16,5,15,184.5,16.0,1.25,13.15,28.5,14.55,0.0
2018,7,16,5,30,324.0,26.0,1.2,13.6,52.0,21.47,10.08
2018,7,16,5,45,427.5,33.5,1.2,14.05,92.5,26.76,17.51
2018,7,16,6,0,531.0,41.0,1.2,14.5,133.0,31.98,22.64
2018,7,16,6,15,557.0,49.5,1.2,14.9,174.5,37.61,27.9
2018,7,16,6,30,583.0,58.0,1.2,15.3,216.0,42.93,32.72
2018,7,16,6,45,657.5,60.5,1.15,15.75,273.5,47.76,36.96
2018,7,16,7,0,732.0,63.0,1.1,16.2,331.0,48.71,37.65
2018,7,16,7,15,771.5,64.5,1.1,16.75,385.0,48.75,37.49
2018,7,16,7,30,811.0,66.0,1.1,17.3,439.0,56.6,44.12
2018,7,16,7,45,833.5,68.5,1.1,17.85,490.0,89.79,48.92
2018,7,16,8,0,856.0,71.0,1.1,18.4,541.0,146.56,79.4
2018,7,16,8,15,873.0,72.5,1.1,19.0,589.5,204.1,122.3
2018,7,16,8,30,890.0,74.0,1.1,19.6,638.0,263.18,171.59
2018,7,16,8,45,903.0,75.5,1.15,20.2,683.0,322.43,222.75
2018,7,16,9,0,916.0,77.0,1.2,20.8,728.0,382.28,274.01
2018,7,16,9,15,923.5,80.0,1.25,21.25,768.0,441.51,323.75
2018,7,16,9,30,931.0,83.0,1.3,21.7,808.0,500.26,371.47
2018,7,16,9,45,935.5,85.5,1.35,22.15,842.0,556.3,415.56
2018,7,16,10,0,940.0,88.0,1.4,22.6,876.0,611.05,457.13
2018,7,16,10,15,945.5,89.5,1.45,22.95,905.0,664.0,496.24
2018,7,16,10,30,951.0,91.0,1.5,23.3,934.0,715.29,532.99
2018,7,16,10,45,955.0,92.0,1.55,23.65,956.0,763.17,566.0
2018,7,16,11,0,959.0,93.0,1.6,24.0,978.0,808.81,595.26
2018,7,16,11,15,962.0,93.0,1.6,24.15,993.0,850.31,621.41
2018,7,16,11,30,965.0,93.0,1.6,24.3,1008.0,889.1,645.56
2018,7,16,11,45,966.0,93.5,1.65,24.45,1015.5,923.78,667.46
2018,7,16,12,0,967.0,94.0,1.7,24.6,1023.0,955.33,687.33
2018,7,16,12,15,965.0,95.0,1.75,24.7,1022.0,981.37,703.82
2018,7,16,12,30,963.0,96.0,1.8,24.8,1021.0,1003.92,718.19
2018,7,16,12,45,958.5,98.0,1.85,24.85,1012.5,1021.48,729.66
2018,7,16,13,0,954.0,100.0,1.9,24.9,1004.0,1035.33,738.94
2018,7,16,13,15,951.5,99.5,1.9,24.85,989.0,1044.86,745.29
2018,7,16,13,30,949.0,99.0,1.9,24.8,974.0,1050.57,749.42
2018,7,16,13,45,944.5,98.5,1.9,24.8,951.5,1050.44,749.93
2018,7,16,14,0,940.0,98.0,1.9,24.8,929.0,1046.49,748.24
2018,7,16,14,15,934.0,96.5,1.95,24.65,900.0,1036.19,743.83
2018,7,16,14,30,928.0,95.0,2.0,24.5,871.0,1022.17,737.21
2018,7,16,14,45,920.5,93.0,2.0,24.35,835.5,1002.53,726.46
2018,7,16,15,0,913.0,91.0,2.0,24.2,800.0,979.44,713.58
2018,7,16,15,15,902.5,89.5,2.0,24.2,759.5,950.81,696.71
2018,7,16,15,30,892.0,88.0,2.0,24.2,719.0,919.2,677.86
2018,7,16,15,45,878.0,86.0,2.0,23.7,674.0,881.15,655.91
2018,7,16,16,0,864.0,84.0,2.0,23.2,629.0,840.76,632.08
2018,7,16,16,15,846.5,81.5,2.0,22.9,580.5,794.84,603.58
2018,7,16,16,30,829.0,79.0,2.0,22.6,532.0,753.62,577.88
2018,7,16,16,45,805.5,76.0,1.95,22.25,481.0,699.39,542.11
2018,7,16,17,0,782.0,73.0,1.9,21.9,430.0,644.67,505.25
2018,7,16,17,15,750.5,69.0,1.85,21.35,378.0,583.4,461.21
2018,7,16,17,30,719.0,65.0,1.8,20.8,326.0,523.07,415.99
2018,7,16,17,45,674.0,60.0,1.8,20.25,274.5,455.47,363.5
2018,7,16,18,0,629.0,55.0,1.8,19.7,223.0,393.01,312.75
2018,7,16,18,15,561.5,49.5,1.7,19.0,175.5,321.78,253.08
2018,7,16,18,30,494.0,44.0,1.6,18.3,128.0,256.99,196.85
2018,7,16,18,45,387.5,35.5,1.5,17.65,88.0,182.95,132.71
2018,7,16,19,0,281.0,27.0,1.4,17.0,48.0,117.9,64.11
2018,7,16,19,15,150.5,14.5,1.4,16.6,25.0,45.28,0.0
2018,7,16,19,30,20.0,2.0,1.4,16.2,2.0,0.0,0.0
2018,7,16,19,45,10.0,1.0,1.35,15.8,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,17,4,45,20.0,2.5,1.15,12.8,2.0,0.0,0.0
2018,7,17,5,0,40.0,5.0,1.1,13.0,4.0,0.0,0.0
2018,7,17,5,15,173.0,15.5,1.1,13.5,27.0,14.1,0.0
2018,7,17,5,30,306.0,26.0,1.1,14.0,50.0,21.53,9.69
2018,7,17,5,45,410.5,34.0,1.15,14.5,90.5,27.24,17.85
2018,7,17,6,0,515.0,42.0,1.2,15.0,131.0,32.85,23.34
2018,7,17,6,15,580.5,47.5,1.15,15.45,179.0,36.13,26.52
2018,7,17,6,30,646.0,53.0,1.1,15.9,227.0,42.98,32.69
2018,7,17,6,45,690.0,57.0,1.1,16.35,278.0,45.09,34.51
2018,7,17,7,0,734.0,61.0,1.1,16.8,329.0,47.18,36.22
2018,7,17,7,15,765.0,64.5,1.15,17.3,381.0,48.75,37.4
2018,7,17,7,30,796.0,68.0,1.2,17.8,433.0,50.25,38.5
2018,7,17,7,45,818.5,71.0,1.2,18.3,484.0,90.18,49.87
2018,7,17,8,0,841.0,74.0,1.2,18.8,535.0,146.52,79.98
2018,7,17,8,15,858.5,76.0,1.2,19.35,583.5,203.73,122.51
2018,7,17,8,30,876.0,78.0,1.2,19.9,632.0,262.57,171.5
2018,7,17,8,45,889.0,80.0,1.25,20.4,677.0,321.51,222.42
2018,7,17,9,0,902.0,82.0,1.3,20.9,722.0,381.08,273.5
2018,7,17,9,15,909.5,85.0,1.35,21.35,761.5,439.64,322.74
2018,7,17,9,30,917.0,88.0,1.4,21.8,801.0,497.72,370.0
2018,7,17,9,45,921.0,91.5,1.4,22.2,835.0,553.72,413.9
2018,7,17,10,0,925.0,95.0,1.4,22.6,869.0,608.39,455.18
2018,7,17,10,15,931.5,96.0,1.45,22.9,898.0,660.93,494.09
2018,7,17,10,30,938.0,97.0,1.5,23.2,927.0,711.9,530.76
2018,7,17,10,45,942.5,97.5,1.55,23.5,949.0,759.24,563.73
2018,7,17,11,0,947.0,98.0,1.6,23.8,971.0,804.39,592.85
2018,7,17,11,15,950.0,98.0,1.6,24.05,986.0,845.54,618.6
2018,7,17,11,30,953.0,98.0,1.6,24.3,1001.0,884.02,642.34
2018,7,17,11,45,954.5,99.0,1.65,24.5,1009.0,919.31,664.54
2018,7,17,12,0,956.0,100.0,1.7,24.7,1017.0,951.55,684.73
2018,7,17,12,15,952.0,102.5,1.7,24.8,1015.5,977.02,700.21
2018,7,17,12,30,948.0,105.0,1.7,24.9,1014.0,998.99,713.54
2018,7,17,12,45,941.5,107.5,1.75,25.0,1004.5,1014.99,723.89
2018,7,17,13,0,935.0,110.0,1.8,25.1,995.0,1027.27,732.08
2018,7,17,13,15,932.0,109.5,1.85,25.1,980.0,1036.28,738.65
2018,7,17,13,30,929.0,109.0,1.9,25.1,965.0,1041.53,743.03
2018,7,17,13,45,924.0,108.5,1.9,25.15,942.5,1041.01,743.14
2018,7,17,14,0,919.0,108.0,1.9,25.2,920.0,1036.73,741.1
2018,7,17,14,15,907.5,109.5,1.95,25.05,889.5,1024.41,735.39
2018,7,17,14,30,896.0,111.0,2.0,24.9,859.0,1008.59,727.6
2018,7,17,14,45,892.5,107.0,2.05,24.75,825.5,991.3,718.93
2018,7,17,15,0,889.0,103.0,2.1,24.6,792.0,970.47,707.98
2018,7,17,15,15,877.5,101.0,2.1,24.6,751.5,940.96,690.42
2018,7,17,15,30,866.0,99.0,2.1,24.6,711.0,908.58,670.97
2018,7,17,15,45,851.5,96.5,2.1,24.1,666.0,870.33,648.75
2018,7,17,16,0,837.0,94.0,2.1,23.6,621.0,837.28,629.78
2018,7,17,16,15,817.5,91.5,2.1,23.2,572.5,790.25,600.6
2018,7,17,16,30,798.0,89.0,2.1,22.8,524.0,741.81,569.96
2018,7,17,16,45,773.0,85.0,2.1,22.45,473.0,686.46,533.56
2018,7,17,17,0,748.0,81.0,2.1,22.1,422.0,630.81,495.83
2018,7,17,17,15,713.5,77.0,2.1,21.5,370.0,568.99,451.18
2018,7,17,17,30,679.0,73.0,2.1,20.9,318.0,510.83,407.51
2018,7,17,17,45,630.5,67.5,2.05,20.25,267.0,442.71,354.28
2018,7,17,18,0,582.0,62.0,2.0,19.6,216.0,378.17,301.78
2018,7,17,18,15,510.5,55.0,1.9,18.95,169.0,305.7,241.07
2018,7,17,18,30,439.0,48.0,1.8,18.3,122.0,240.16,184.39
2018,7,17,18,45,331.0,38.0,1.75,17.65,83.0,166.91,121.23
2018,7,17,19,0,223.0,28.0,1.7,17.0,44.0,102.92,54.22
2018,7,17,19,15,118.0,15.0,1.65,16.65,23.0,38.82,0.0
2018,7,17,19,30,13.0,2.0,1.6,16.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,1.55,15.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,7,18,5,15,125.5,14.5,1.25,13.8,23.5,13.19,0.0
2018,7,18,5,30,236.0,27.0,1.3,14.2,45.0,22.49,9.85
2018,7,18,5,45,342.0,37.0,1.3,14.65,84.0,29.91,20.07
2018,7,18,6,0,448.0,47.0,1.3,15.1,123.0,37.08,27.01
2018,7,18,6,15,513.5,54.0,1.25,15.5,169.5,41.32,31.08
2018,7,18,6,30,579.0,61.0,1.2,15.9,216.0,45.45,34.86
2018,7,18,6,45,631.0,66.0,1.15,16.3,267.5,47.82,36.93
2018,7,18,7,0,683.0,71.0,1.1,16.7,319.0,50.14,38.84
2018,7,18,7,15,716.5,75.0,1.05,17.15,370.5,56.59,44.3
2018,7,18,7,30,750.0,79.0,1.0,17.6,422.0,58.11,45.38
2018,7,18,7,45,775.5,82.5,0.95,18.0,473.0,88.21,49.62
2018,7,18,8,0,801.0,86.0,0.9,18.4,524.0,143.15,79.03
2018,7,18,8,15,820.0,88.5,0.95,18.9,572.0,199.23,120.62
2018,7,18,8,30,839.0,91.0,1.0,19.4,620.0,263.67,173.76
2018,7,18,8,45,853.5,93.5,1.0,19.85,665.0,321.51,223.3
2018,7,18,9,0,868.0,96.0,1.0,20.3,710.0,380.17,273.16
2018,7,18,9,15,876.0,99.0,1.05,20.8,749.0,437.22,320.81
2018,7,18,9,30,884.0,102.0,1.1,21.3,788.0,493.88,366.6
2018,7,18,9,45,888.0,106.0,1.15,21.8,821.5,548.69,409.43
2018,7,18,10,0,892.0,110.0,1.2,22.3,855.0,602.25,449.83
2018,7,18,10,15,835.5,140.0,1.2,22.65,857.0,639.28,476.61
2018,7,18,10,30,779.0,170.0,1.2,23.0,859.0,670.62,498.29
2018,7,18,10,45,813.0,161.0,1.25,23.4,895.5,725.36,536.67
2018,7,18,11,0,847.0,152.0,1.3,23.8,932.0,775.91,571.18
2018,7,18,11,15,782.0,194.5,1.4,24.0,923.5,803.68,588.93
2018,7,18,11,30,717.0,237.0,1.5,24.2,915.0,824.8,601.97
2018,7,18,11,45,620.5,295.5,1.55,24.4,885.5,823.17,598.63
2018,7,18,12,0,524.0,354.0,1.6,24.6,856.0,816.39,591.81
2018,7,18,12,15,468.5,378.5,1.65,24.55,827.5,808.21,585.92
2018,7,18,12,30,413.0,403.0,1.7,24.5,799.0,795.72,577.07
2018,7,18,12,45,557.5,318.0,1.75,24.5,848.0,867.4,629.42
2018,7,18,13,0,702.0,233.0,1.8,24.5,897.0,940.36,680.34
2018,7,18,13,15,707.5,226.5,1.8,24.4,886.5,951.21,687.14
2018,7,18,13,30,713.0,220.0,1.8,24.3,876.0,958.88,692.69
2018,7,18,13,45,779.5,181.5,1.8,24.2,883.0,983.5,709.2
2018,7,18,14,0,846.0,143.0,1.8,24.1,890.0,1000.37,720.67
2018,7,18,14,15,862.0,129.0,1.8,23.95,868.5,1000.24,721.7
2018,7,18,14,30,878.0,115.0,1.8,23.8,847.0,995.8,720.32
2018,7,18,14,45,878.0,109.5,1.75,23.7,815.5,980.58,711.42
2018,7,18,15,0,878.0,104.0,1.7,23.6,784.0,961.72,700.4
2018,7,18,15,15,866.5,102.0,1.7,23.6,743.5,932.43,683.07
2018,7,18,15,30,855.0,100.0,1.7,23.6,703.0,900.31,663.91
2018,7,18,15,45,840.0,97.5,1.8,23.1,658.0,861.9,642.77
2018,7,18,16,0,825.0,95.0,1.9,22.6,613.0,828.83,624.77
2018,7,18,16,15,804.5,92.5,1.9,22.15,564.5,781.36,595.34
2018,7,18,16,30,784.0,90.0,1.9,21.7,516.0,732.58,564.5
2018,7,18,16,45,758.0,86.5,1.95,21.25,465.5,677.59,528.79
2018,7,18,17,0,732.0,83.0,2.0,20.8,415.0,622.4,491.55
2018,7,18,17,15,697.0,78.5,1.95,20.15,363.5,562.71,448.05
2018,7,18,17,30,662.0,74.0,1.9,19.5,312.0,502.19,402.35
2018,7,18,17,45,612.5,69.0,1.85,18.8,262.0,434.89,349.61
2018,7,18,18,0,563.0,64.0,1.8,18.1,212.0,371.26,297.68
2018,7,18,18,15,491.5,56.0,1.7,17.5,165.0,298.61,236.57
2018,7,18,18,30,420.0,48.0,1.6,16.9,118.0,232.96,179.64
2018,7,18,18,45,313.0,37.5,1.45,16.35,80.0,160.6,116.91
2018,7,18,19,0,206.0,27.0,1.3,15.8,42.0,96.92,49.19
2018,7,18,19,15,108.5,14.5,1.25,15.55,22.0,36.35,0.0
2018,7,18,19,30,11.0,2.0,1.2,15.3,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,1.1,15.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.6,13.1,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.6,13.3,2.0,0.0,0.0
2018,7,19,5,15,54.0,15.0,1.5,13.7,18.5,13.64,0.0
2018,7,19,5,30,101.0,28.0,1.4,14.1,35.0,22.55,9.29
2018,7,19,5,45,194.5,43.0,1.3,14.55,70.5,33.26,22.88
2018,7,19,6,0,288.0,58.0,1.2,15.0,106.0,44.23,33.26
2018,7,19,6,15,357.0,71.0,1.1,15.4,151.5,53.26,41.62
2018,7,19,6,30,426.0,84.0,1.0,15.8,197.0,61.96,49.46
2018,7,19,6,45,468.5,96.0,0.85,16.25,245.0,69.48,56.0
2018,7,19,7,0,511.0,108.0,0.7,16.7,293.0,76.65,62.06
2018,7,19,7,15,550.5,116.0,0.7,17.25,342.5,81.22,65.69
2018,7,19,7,30,590.0,124.0,0.7,17.8,392.0,84.06,67.77
2018,7,19,7,45,583.0,137.5,0.65,18.3,428.5,113.82,75.17
2018,7,19,8,0,576.0,151.0,0.6,18.8,465.0,162.13,103.19
2018,7,19,8,15,523.0,181.5,0.6,19.5,486.5,214.71,144.64
2018,7,19,8,30,470.0,212.0,0.6,20.2,508.0,260.93,183.75
2018,7,19,8,45,482.0,226.0,0.6,20.85,548.5,307.55,221.16
2018,7,19,9,0,494.0,240.0,0.6,21.5,589.0,355.45,259.17
2018,7,19,9,15,584.5,217.0,0.65,22.1,653.0,407.06,298.57
2018,7,19,9,30,675.0,194.0,0.7,22.7,717.0,467.0,343.97
2018,7,19,9,45,757.0,162.5,0.75,23.35,774.0,526.45,388.5
2018,7,19,10,0,839.0,131.0,0.8,24.0,831.0,589.46,434.73
2018,7,19,10,15,847.0,132.0,0.9,24.45,859.5,639.13,470.91
2018,7,19,10,30,855.0,133.0,1.0,24.9,888.0,687.56,505.39
2018,7,19,10,45,861.0,133.5,1.15,25.3,910.0,732.72,537.47
2018,7,19,11,0,867.0,134.0,1.3,25.7,932.0,776.04,567.0
2018,7,19,11,15,869.5,135.0,1.4,25.8,946.0,815.01,592.62
2018,7,19,11,30,872.0,136.0,1.5,25.9,960.0,851.55,616.57
2018,7,19,11,45,864.5,142.0,1.6,26.0,964.5,881.31,636.09
2018,7,19,12,0,857.0,148.0,1.7,26.1,969.0,907.87,653.6
2018,7,19,12,15,863.5,144.0,1.8,26.05,971.0,935.13,672.0
2018,7,19,12,30,870.0,140.0,1.9,26.0,973.0,959.55,688.62
2018,7,19,12,45,866.0,141.5,1.95,25.9,965.0,976.01,699.84
2018,7,19,13,0,862.0,143.0,2.0,25.8,957.0,989.1,709.1
2018,7,19,13,15,858.0,142.0,2.05,25.6,941.5,996.37,715.1
2018,7,19,13,30,854.0,141.0,2.1,25.4,926.0,1000.11,719.05
2018,7,19,13,45,847.5,140.5,2.15,25.2,904.0,998.32,719.64
2018,7,19,14,0,841.0,140.0,2.2,25.0,882.0,993.03,718.15
2018,7,19,14,15,833.0,138.5,2.15,24.7,853.0,993.13,719.44
2018,7,19,14,30,825.0,137.0,2.1,24.4,824.0,978.35,711.23
2018,7,19,14,45,814.0,135.0,2.1,24.1,789.0,956.82,699.42
2018,7,19,15,0,803.0,133.0,2.1,23.8,754.0,932.23,685.65
2018,7,19,15,15,790.0,130.0,2.1,23.8,714.5,901.77,667.2
2018,7,19,15,30,777.0,127.0,2.1,23.8,675.0,868.71,646.95
2018,7,19,15,45,761.0,124.0,2.0,23.2,631.5,830.61,623.72
2018,7,19,16,0,745.0,121.0,1.9,22.6,588.0,790.52,598.89
2018,7,19,16,15,725.5,116.0,1.85,22.25,541.0,747.52,571.56
2018,7,19,16,30,706.0,111.0,1.8,21.9,494.0,699.44,540.2
2018,7,19,16,45,679.0,106.0,1.75,21.55,445.0,644.96,503.53
2018,7,19,17,0,652.0,101.0,1.7,21.2,396.0,590.58,464.86
2018,7,19,17,15,616.5,95.0,1.65,20.75,346.5,529.97,420.45
2018,7,19,17,30,581.0,89.0,1.6,20.3,297.0,470.96,375.75
2018,7,19,17,45,532.0,80.5,1.55,19.85,248.0,403.74,323.05
2018,7,19,18,0,483.0,72.0,1.5,19.4,199.0,340.33,271.48
2018,7,19,18,15,415.0,62.5,1.4,18.85,154.5,271.65,214.07
2018,7,19,18,30,347.0,53.0,1.3,18.3,110.0,208.08,159.55
2018,7,19,18,45,254.0,40.0,1.25,17.7,74.0,142.93,103.37
2018,7,19,19,0,161.0,27.0,1.2,17.1,38.0,84.51,40.41
2018,7,19,19,15,84.5,14.5,1.15,16.8,20.0,31.23,0.0
2018,7,19,19,30,8.0,2.0,1.1,16.5,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.1,16.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,0.95,13.8,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.0,14.0,1.0,0.0,0.0
2018,7,20,5,15,56.5,13.5,1.0,14.45,17.5,12.28,0.0
2018,7,20,5,30,109.0,26.0,1.0,14.9,34.0,21.05,7.61
2018,7,20,5,45,190.0,42.0,1.05,15.35,68.5,32.5,22.1
2018,7,20,6,0,271.0,58.0,1.1,15.8,103.0,44.22,33.12
2018,7,20,6,15,340.0,69.5,1.1,16.35,146.0,52.11,40.43
2018,7,20,6,30,409.0,81.0,1.1,16.9,189.0,59.73,47.27
2018,7,20,6,45,463.5,90.0,1.15,17.4,237.0,65.21,52.02
2018,7,20,7,0,518.0,99.0,1.2,17.9,285.0,70.94,56.82
2018,7,20,7,15,558.0,105.0,1.2,18.5,333.5,72.73,58.07
2018,7,20,7,30,598.0,111.0,1.2,19.1,382.0,74.44,59.19
2018,7,20,7,45,629.5,115.5,1.15,19.7,430.5,98.92,61.92
2018,7,20,8,0,661.0,120.0,1.1,20.3,479.0,147.18,87.55
2018,7,20,8,15,683.5,124.0,1.15,20.85,525.0,197.43,124.16
2018,7,20,8,30,706.0,128.0,1.2,21.4,571.0,250.18,167.06
2018,7,20,8,45,724.5,130.5,1.2,22.0,614.0,302.94,211.45
2018,7,20,9,0,743.0,133.0,1.2,22.6,657.0,361.51,259.96
2018,7,20,9,15,761.0,133.0,1.25,23.05,696.5,414.21,303.42
2018,7,20,9,30,779.0,133.0,1.3,23.5,736.0,467.87,346.43
2018,7,20,9,45,795.5,131.5,1.3,24.0,771.5,520.18,386.87
2018,7,20,10,0,812.0,130.0,1.3,24.5,807.0,572.69,426.07
2018,7,20,10,15,819.0,131.5,1.35,24.75,834.0,621.55,462.16
2018,7,20,10,30,826.0,133.0,1.4,25.0,861.0,668.45,495.92
2018,7,20,10,45,830.5,135.0,1.45,25.25,882.5,712.54,526.92
2018,7,20,11,0,835.0,137.0,1.5,25.5,904.0,754.78,555.52
2018,7,20,11,15,838.5,137.0,1.55,25.55,918.0,792.5,580.18
2018,7,20,11,30,842.0,137.0,1.6,25.6,932.0,827.94,603.22
2018,7,20,11,45,843.0,137.5,1.65,25.7,939.0,859.24,623.36
2018,7,20,12,0,844.0,138.0,1.7,25.8,946.0,887.85,641.74
2018,7,20,12,15,847.5,136.0,1.75,25.7,947.0,913.69,658.85
2018,7,20,12,30,851.0,134.0,1.8,25.6,948.0,936.66,674.19
2018,7,20,12,45,853.5,130.5,1.85,25.5,941.5,954.23,686.17
2018,7,20,13,0,856.0,127.0,1.9,25.4,935.0,968.54,696.23
2018,7,20,13,15,853.0,126.0,1.9,25.25,920.5,976.5,701.93
2018,7,20,13,30,850.0,125.0,1.9,25.1,906.0,980.97,705.6
2018,7,20,13,45,845.5,123.5,1.95,24.9,884.5,979.94,706.67
2018,7,20,14,0,841.0,122.0,2.0,24.7,863.0,975.41,705.66
2018,7,20,14,15,834.5,120.5,2.0,24.5,835.5,965.43,700.72
2018,7,20,14,30,828.0,119.0,2.0,24.3,808.0,952.11,693.76
2018,7,20,14,45,819.5,116.0,1.95,24.05,774.0,931.99,682.05
2018,7,20,15,0,811.0,113.0,1.9,23.8,740.0,908.76,668.41
2018,7,20,15,15,798.5,111.5,1.9,23.8,701.5,889.64,657.41
2018,7,20,15,30,786.0,110.0,1.9,23.8,663.0,858.49,638.35
2018,7,20,15,45,770.5,106.5,1.85,23.2,619.5,819.99,615.28
2018,7,20,16,0,755.0,103.0,1.8,22.6,576.0,779.5,590.58
2018,7,20,16,15,735.0,100.0,1.75,22.3,530.0,734.16,561.45
2018,7,20,16,30,715.0,97.0,1.7,22.0,484.0,687.68,531.07
2018,7,20,16,45,688.5,92.5,1.65,21.65,435.5,636.53,496.83
2018,7,20,17,0,662.0,88.0,1.6,21.3,387.0,582.77,459.01
2018,7,20,17,15,626.0,83.0,1.55,20.9,338.0,522.65,414.8
2018,7,20,17,30,590.0,78.0,1.5,20.5,289.0,464.22,370.38
2018,7,20,17,45,541.0,72.0,1.45,20.1,241.5,399.52,319.45
2018,7,20,18,0,492.0,66.0,1.4,19.7,194.0,338.58,269.67
2018,7,20,18,15,424.0,57.0,1.35,19.25,150.0,270.11,212.42
2018,7,20,18,30,356.0,48.0,1.3,18.8,106.0,208.42,159.34
2018,7,20,18,45,261.5,36.5,1.25,18.4,71.0,141.25,101.4
2018,7,20,19,0,167.0,25.0,1.2,18.0,36.0,83.46,37.17
2018,7,20,19,15,88.0,13.5,1.2,17.8,19.0,31.07,0.0
2018,7,20,19,30,9.0,2.0,1.2,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.15,17.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,0.65,15.3,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,0.7,15.4,2.0,0.0,0.0
2018,7,21,5,15,74.0,13.5,0.75,15.75,18.5,12.28,0.0
2018,7,21,5,30,141.0,25.0,0.8,16.1,35.0,19.65,5.94
2018,7,21,5,45,230.5,38.5,0.85,16.5,69.5,29.87,19.7
2018,7,21,6,0,320.0,52.0,0.9,16.9,104.0,39.79,29.1
2018,7,21,6,15,388.5,61.5,0.95,17.35,147.0,46.34,35.21
2018,7,21,6,30,457.0,71.0,1.0,17.8,190.0,53.43,41.57
2018,7,21,6,45,506.5,78.5,1.0,18.25,237.5,57.27,44.9
2018,7,21,7,0,556.0,86.0,1.0,18.7,285.0,60.94,47.94
2018,7,21,7,15,567.5,97.0,1.0,19.2,327.5,66.78,52.76
2018,7,21,7,30,579.0,108.0,1.0,19.7,370.0,72.17,57.11
2018,7,21,7,45,617.5,111.5,1.05,20.2,420.0,95.08,59.18
2018,7,21,8,0,656.0,115.0,1.1,20.7,470.0,142.6,84.02
2018,7,21,8,15,607.5,144.0,1.1,21.15,496.5,199.71,129.01
2018,7,21,8,30,559.0,173.0,1.1,21.6,523.0,251.54,173.21
2018,7,21,8,45,652.5,150.0,1.15,22.05,587.5,297.3,209.04
2018,7,21,9,0,746.0,127.0,1.2,22.5,652.0,357.45,257.03
2018,7,21,9,15,687.0,160.0,1.2,22.85,665.0,402.43,295.68
2018,7,21,9,30,628.0,193.0,1.2,23.2,678.0,444.65,330.2
2018,7,21,9,45,484.0,269.5,1.25,23.55,653.5,471.97,351.93
2018,7,21,10,0,340.0,346.0,1.3,23.9,629.0,484.49,360.89
2018,7,21,10,15,519.0,273.5,1.35,24.1,722.5,557.42,415.54
2018,7,21,10,30,698.0,201.0,1.4,24.3,816.0,644.22,479.09
2018,7,21,10,45,756.0,174.5,1.5,24.5,855.5,697.36,517.36
2018,7,21,11,0,814.0,148.0,1.6,24.7,895.0,753.02,557.07
2018,7,21,11,15,790.5,164.5,1.65,24.8,899.5,784.79,577.74
2018,7,21,11,30,767.0,181.0,1.7,24.9,904.0,812.56,595.82
2018,7,21,11,45,798.5,164.5,1.75,25.0,922.5,853.71,622.69
2018,7,21,12,0,830.0,148.0,1.8,25.1,941.0,884.74,642.65
2018,7,21,12,15,838.5,142.0,1.8,25.05,943.5,911.39,659.67
2018,7,21,12,30,847.0,136.0,1.8,25.0,946.0,935.3,674.96
2018,7,21,12,45,856.0,128.5,1.85,24.95,941.5,955.32,688.39
2018,7,21,13,0,865.0,121.0,1.9,24.9,937.0,972.11,699.89
2018,7,21,13,15,863.0,120.0,1.85,24.8,923.0,981.07,705.46
2018,7,21,13,30,861.0,119.0,1.8,24.7,909.0,986.54,708.98
2018,7,21,13,45,858.0,117.0,1.8,24.55,888.0,986.45,709.9
