Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,0,855.0,115.0,1.8,24.4,867.0,982.8,708.74
2018,7,21,14,15,849.5,113.0,1.8,24.25,839.5,973.13,703.9
2018,7,21,14,30,844.0,111.0,1.8,24.1,812.0,960.03,697.01
2018,7,21,14,45,836.5,108.0,1.75,23.95,778.5,940.56,685.51
2018,7,21,15,0,829.0,105.0,1.7,23.8,745.0,917.89,672.05
2018,7,21,15,15,806.0,107.5,1.7,23.8,702.5,883.75,651.28
2018,7,21,15,30,783.0,110.0,1.7,23.8,660.0,856.36,634.98
2018,7,21,15,45,781.0,102.5,1.7,23.35,621.0,825.26,617.1
2018,7,21,16,0,779.0,95.0,1.7,22.9,582.0,791.29,597.07
2018,7,21,16,15,762.0,91.5,1.65,22.55,536.0,746.99,568.94
2018,7,21,16,30,745.0,88.0,1.6,22.2,490.0,701.28,539.44
2018,7,21,16,45,721.0,83.5,1.6,21.85,441.5,648.08,504.36
2018,7,21,17,0,697.0,79.0,1.6,21.5,393.0,594.64,467.94
2018,7,21,17,15,664.0,75.0,1.55,21.0,344.0,538.16,426.65
2018,7,21,17,30,631.0,71.0,1.5,20.5,295.0,480.96,383.38
2018,7,21,17,45,584.5,65.0,1.5,20.05,246.5,415.63,332.26
2018,7,21,18,0,538.0,59.0,1.5,19.6,198.0,353.81,281.88
2018,7,21,18,15,469.0,51.5,1.4,19.1,153.5,284.2,223.42
2018,7,21,18,30,400.0,44.0,1.3,18.6,109.0,221.45,169.1
2018,7,21,18,45,299.5,34.0,1.25,18.15,73.0,153.03,109.63
2018,7,21,19,0,199.0,24.0,1.2,17.7,37.0,91.25,37.77
2018,7,21,19,15,105.0,13.0,1.2,17.45,19.5,34.24,0.0
2018,7,21,19,30,11.0,2.0,1.2,17.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,1.15,16.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.6,15.05,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,22,5,15,115.0,13.0,0.65,15.5,20.0,11.82,0.0
2018,7,22,5,30,217.0,24.0,0.7,15.8,38.0,19.97,5.26
2018,7,22,5,45,321.0,33.0,0.7,16.15,74.5,26.56,16.87
2018,7,22,6,0,425.0,42.0,0.7,16.5,111.0,32.95,23.19
2018,7,22,6,15,493.0,49.5,0.7,16.95,156.5,37.77,27.75
2018,7,22,6,30,561.0,57.0,0.7,17.4,202.0,42.44,32.0
2018,7,22,6,45,607.0,62.0,0.75,17.8,250.5,44.89,34.13
2018,7,22,7,0,653.0,67.0,0.8,18.2,299.0,47.27,36.11
2018,7,22,7,15,686.0,70.5,0.85,18.65,348.5,53.09,41.01
2018,7,22,7,30,719.0,74.0,0.9,19.1,398.0,54.34,41.86
2018,7,22,7,45,743.0,78.0,0.9,19.6,447.0,81.16,45.48
2018,7,22,8,0,767.0,82.0,0.9,20.1,496.0,134.48,73.27
2018,7,22,8,15,785.5,84.5,0.95,20.55,542.5,188.58,112.93
2018,7,22,8,30,804.0,87.0,1.0,21.0,589.0,251.01,164.14
2018,7,22,8,45,818.0,89.5,1.05,21.4,632.5,306.81,211.94
2018,7,22,9,0,832.0,92.0,1.1,21.8,676.0,363.41,260.23
2018,7,22,9,15,840.0,95.0,1.1,22.2,714.0,418.61,306.33
2018,7,22,9,30,848.0,98.0,1.1,22.6,752.0,473.48,350.63
2018,7,22,9,45,852.5,102.5,1.15,22.95,785.5,527.25,392.87
2018,7,22,10,0,857.0,107.0,1.2,23.3,819.0,579.9,432.85
2018,7,22,10,15,864.0,108.0,1.25,23.6,847.0,629.78,469.77
2018,7,22,10,30,871.0,109.0,1.3,23.9,875.0,678.31,504.69
2018,7,22,10,45,876.0,109.5,1.4,24.15,896.5,723.41,536.93
2018,7,22,11,0,881.0,110.0,1.5,24.4,918.0,766.55,565.76
2018,7,22,11,15,884.5,110.0,1.55,24.6,932.5,805.9,591.17
2018,7,22,11,30,888.0,110.0,1.6,24.8,947.0,842.82,614.81
2018,7,22,11,45,890.0,110.0,1.65,24.95,954.5,875.86,635.92
2018,7,22,12,0,892.0,110.0,1.7,25.1,962.0,906.07,655.16
2018,7,22,12,15,893.5,109.0,1.75,25.15,962.5,931.92,671.85
2018,7,22,12,30,895.0,108.0,1.8,25.2,963.0,954.65,686.61
2018,7,22,12,45,895.5,106.5,1.85,25.25,956.0,972.66,698.45
2018,7,22,13,0,896.0,105.0,1.9,25.3,949.0,987.23,708.24
2018,7,22,13,15,893.0,104.5,1.95,25.25,934.5,995.83,714.67
2018,7,22,13,30,890.0,104.0,2.0,25.2,920.0,1000.8,718.99
2018,7,22,13,45,886.0,102.5,2.05,25.15,898.0,1000.1,719.86
2018,7,22,14,0,882.0,101.0,2.1,25.1,876.0,995.73,718.57
2018,7,22,14,15,875.5,100.0,2.15,24.95,848.0,985.81,714.14
2018,7,22,14,30,869.0,99.0,2.2,24.8,820.0,972.4,707.58
2018,7,22,14,45,860.5,98.0,2.2,24.6,786.5,953.65,697.25
2018,7,22,15,0,852.0,97.0,2.2,24.4,753.0,931.71,684.9
2018,7,22,15,15,840.5,95.0,2.2,24.4,713.5,902.79,667.43
2018,7,22,15,30,829.0,93.0,2.2,24.4,674.0,871.13,648.11
2018,7,22,15,45,815.0,90.5,2.2,23.85,630.5,834.15,626.41
2018,7,22,16,0,801.0,88.0,2.2,23.3,587.0,802.36,608.01
2018,7,22,16,15,782.5,85.0,2.2,22.9,540.5,756.63,579.19
2018,7,22,16,30,764.0,82.0,2.2,22.5,494.0,709.54,548.95
2018,7,22,16,45,740.0,78.5,2.2,22.1,445.0,656.72,513.87
2018,7,22,17,0,716.0,75.0,2.2,21.7,396.0,603.62,477.67
2018,7,22,17,15,683.0,70.5,2.2,21.15,346.0,543.52,433.65
2018,7,22,17,30,650.0,66.0,2.2,20.6,296.0,486.63,390.37
2018,7,22,17,45,603.5,61.0,2.15,20.1,247.5,421.55,338.74
2018,7,22,18,0,557.0,56.0,2.1,19.6,199.0,359.97,287.93
2018,7,22,18,15,488.0,49.0,2.05,19.05,154.0,289.93,228.72
2018,7,22,18,30,419.0,42.0,2.0,18.5,109.0,226.76,173.59
2018,7,22,18,45,316.0,32.5,1.95,18.0,73.0,157.04,112.41
2018,7,22,19,0,213.0,23.0,1.9,17.5,37.0,93.75,35.05
2018,7,22,19,15,112.5,12.5,1.85,17.2,19.5,35.38,0.0
2018,7,22,19,30,12.0,2.0,1.8,16.9,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,1.75,16.65,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.5,1.4,13.95,1.0,0.0,0.0
2018,7,23,5,0,16.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,7,23,5,15,133.5,13.0,1.4,14.4,20.5,11.82,0.0
2018,7,23,5,30,251.0,23.0,1.4,14.8,39.0,19.14,3.82
2018,7,23,5,45,356.5,31.5,1.4,15.15,76.5,25.35,15.83
2018,7,23,6,0,462.0,40.0,1.4,15.5,114.0,31.4,21.88
2018,7,23,6,15,530.0,46.0,1.35,15.95,160.0,35.08,25.46
2018,7,23,6,30,598.0,52.0,1.3,16.4,206.0,38.71,28.8
2018,7,23,6,45,643.5,56.5,1.25,16.9,255.5,44.77,34.15
2018,7,23,7,0,689.0,61.0,1.2,17.4,305.0,47.23,36.19
2018,7,23,7,15,721.5,64.5,1.2,17.95,355.5,48.75,37.33
2018,7,23,7,30,754.0,68.0,1.2,18.5,406.0,50.22,38.38
2018,7,23,7,45,777.5,71.0,1.2,19.05,455.5,76.82,41.58
2018,7,23,8,0,801.0,74.0,1.2,19.6,505.0,138.87,75.78
2018,7,23,8,15,819.0,76.0,1.25,20.2,552.5,194.1,116.2
2018,7,23,8,30,837.0,78.0,1.3,20.8,600.0,251.03,163.35
2018,7,23,8,45,850.5,80.5,1.3,21.4,644.0,308.58,212.79
2018,7,23,9,0,864.0,83.0,1.3,22.0,688.0,366.87,262.48
2018,7,23,9,15,875.0,84.5,1.35,22.45,728.0,423.85,310.33
2018,7,23,9,30,886.0,86.0,1.4,22.9,768.0,480.76,356.63
2018,7,23,9,45,894.5,87.0,1.45,23.35,802.5,535.66,399.9
2018,7,23,10,0,903.0,88.0,1.5,23.8,837.0,589.73,441.08
2018,7,23,10,15,907.5,90.0,1.55,24.15,865.0,641.14,479.18
2018,7,23,10,30,912.0,92.0,1.6,24.5,893.0,690.86,514.96
2018,7,23,10,45,914.5,94.0,1.65,24.8,914.5,737.28,547.32
2018,7,23,11,0,917.0,96.0,1.7,25.1,936.0,781.44,575.9
2018,7,23,11,15,918.5,97.5,1.75,25.15,950.5,821.92,602.33
2018,7,23,11,30,920.0,99.0,1.8,25.2,965.0,859.72,626.85
2018,7,23,11,45,920.0,101.0,1.85,25.3,972.5,893.89,648.76
2018,7,23,12,0,920.0,103.0,1.9,25.4,980.0,925.03,668.68
2018,7,23,12,15,918.0,103.5,1.95,25.4,979.0,949.78,684.75
2018,7,23,12,30,916.0,104.0,2.0,25.4,978.0,971.17,698.78
2018,7,23,12,45,911.5,106.0,2.1,25.35,969.5,988.17,710.83
2018,7,23,13,0,907.0,108.0,2.2,25.3,961.0,1001.61,720.74
2018,7,23,13,15,904.5,107.0,2.25,25.25,946.5,1010.39,727.28
2018,7,23,13,30,902.0,106.0,2.3,25.2,932.0,1015.48,731.65
2018,7,23,13,45,898.5,104.5,2.35,25.2,910.5,1015.36,732.71
2018,7,23,14,0,895.0,103.0,2.4,25.2,889.0,1011.52,731.57
2018,7,23,14,15,888.5,102.5,2.45,25.0,861.0,1002.1,727.55
2018,7,23,14,30,882.0,102.0,2.5,24.8,833.0,989.15,721.38
2018,7,23,14,45,863.5,105.0,2.5,24.65,795.5,964.89,707.29
2018,7,23,15,0,845.0,108.0,2.5,24.5,758.0,937.77,691.4
2018,7,23,15,15,838.5,103.5,2.5,24.5,719.5,911.02,675.33
2018,7,23,15,30,832.0,99.0,2.5,24.5,681.0,881.23,657.16
2018,7,23,15,45,819.0,96.0,2.5,23.9,637.5,844.52,635.69
2018,7,23,16,0,806.0,93.0,2.5,23.3,594.0,813.11,617.62
2018,7,23,16,15,729.0,104.5,2.45,22.8,530.0,735.84,566.36
2018,7,23,16,30,652.0,116.0,2.4,22.3,466.0,664.92,518.63
2018,7,23,16,45,472.0,114.5,2.4,21.85,354.5,502.76,399.28
2018,7,23,17,0,292.0,113.0,2.4,21.4,243.0,346.9,279.04
2018,7,23,17,15,290.0,90.5,2.35,20.85,206.0,305.82,248.13
2018,7,23,17,30,288.0,68.0,2.3,20.3,169.0,263.57,214.79
2018,7,23,17,45,282.0,64.5,2.25,19.7,150.0,241.84,196.62
2018,7,23,18,0,276.0,61.0,2.2,19.1,131.0,220.24,177.6
2018,7,23,18,15,193.5,47.0,2.15,18.6,90.5,151.8,119.74
2018,7,23,18,30,111.0,33.0,2.1,18.1,50.0,83.9,62.5
2018,7,23,18,45,74.0,23.0,2.0,17.6,32.5,54.45,36.49
2018,7,23,19,0,37.0,13.0,1.9,17.1,15.0,26.79,5.1
2018,7,23,19,15,23.5,7.5,1.85,16.85,8.5,11.84,0.0
2018,7,23,19,30,10.0,2.0,1.8,16.6,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,1.8,16.35,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,24,4,45,1.5,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,24,5,0,3.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,90.5,11.5,1.4,14.8,17.0,10.46,0.0
2018,7,24,5,30,178.0,23.0,1.4,15.1,34.0,18.16,2.16
2018,7,24,5,45,290.0,33.5,1.4,15.35,70.5,27.14,17.24
2018,7,24,6,0,402.0,44.0,1.4,15.6,107.0,34.84,24.84
2018,7,24,6,15,486.5,50.5,1.4,16.05,154.5,38.75,28.67
2018,7,24,6,30,571.0,57.0,1.4,16.5,202.0,42.64,32.26
2018,7,24,6,45,621.0,61.5,1.45,16.95,252.0,44.72,34.09
2018,7,24,7,0,671.0,66.0,1.5,17.4,302.0,51.24,39.71
2018,7,24,7,15,706.0,69.0,1.5,17.9,352.5,52.19,40.34
2018,7,24,7,30,741.0,72.0,1.5,18.4,403.0,53.15,40.95
2018,7,24,7,45,768.0,74.5,1.55,18.95,453.5,78.48,43.47
2018,7,24,8,0,795.0,77.0,1.6,19.5,504.0,132.57,71.08
2018,7,24,8,15,813.5,79.5,1.65,20.0,551.5,195.41,117.76
2018,7,24,8,30,832.0,82.0,1.7,20.5,599.0,252.65,165.29
2018,7,24,8,45,846.5,84.0,1.75,21.0,643.5,309.92,214.86
2018,7,24,9,0,861.0,86.0,1.8,21.5,688.0,368.04,264.94
2018,7,24,9,15,870.0,88.0,1.85,21.85,727.0,424.57,313.02
2018,7,24,9,30,879.0,90.0,1.9,22.2,766.0,480.82,359.44
2018,7,24,9,45,884.5,94.0,1.95,22.6,800.5,536.46,403.76
2018,7,24,10,0,890.0,98.0,2.0,23.0,835.0,591.02,445.76
2018,7,24,10,15,897.0,98.5,2.05,23.2,863.5,642.18,484.44
2018,7,24,10,30,904.0,99.0,2.1,23.4,892.0,691.9,521.03
2018,7,24,10,45,909.0,100.0,2.1,23.65,914.5,738.97,554.29
2018,7,24,11,0,914.0,101.0,2.1,23.9,937.0,784.0,583.6
2018,7,24,11,15,917.0,101.5,2.15,23.9,952.0,824.75,610.66
2018,7,24,11,30,920.0,102.0,2.2,23.9,967.0,862.92,635.86
2018,7,24,11,45,922.0,102.0,2.25,23.95,974.5,897.04,658.14
2018,7,24,12,0,924.0,102.0,2.3,24.0,982.0,928.2,678.45
2018,7,24,12,15,922.5,103.0,2.35,23.95,981.5,954.02,695.55
2018,7,24,12,30,921.0,104.0,2.4,23.9,981.0,976.5,710.56
2018,7,24,12,45,918.0,104.5,2.4,23.9,973.0,993.59,721.55
2018,7,24,13,0,915.0,105.0,2.4,23.9,965.0,1007.1,730.36
2018,7,24,13,15,913.0,104.0,2.4,23.8,950.5,1016.43,736.9
2018,7,24,13,30,911.0,103.0,2.4,23.7,936.0,1022.05,741.23
2018,7,24,13,45,908.0,102.0,2.4,23.65,915.0,1022.94,742.54
2018,7,24,14,0,905.0,101.0,2.4,23.6,894.0,1020.09,741.64
2018,7,24,14,15,899.0,99.5,2.4,23.45,865.5,1010.02,736.52
2018,7,24,14,30,893.0,98.0,2.4,23.3,837.0,996.33,729.24
2018,7,24,14,45,886.0,95.5,2.4,23.2,802.5,977.05,718.28
2018,7,24,15,0,879.0,93.0,2.4,23.1,768.0,954.38,705.17
2018,7,24,15,15,867.5,91.5,2.4,23.1,728.0,925.39,687.63
2018,7,24,15,30,856.0,90.0,2.4,23.1,688.0,893.56,668.16
2018,7,24,15,45,843.5,87.0,2.4,22.6,644.0,856.49,646.27
2018,7,24,16,0,831.0,84.0,2.4,22.1,600.0,817.07,622.47
2018,7,24,16,15,814.5,81.5,2.4,21.75,553.0,772.83,594.55
2018,7,24,16,30,798.0,79.0,2.4,21.4,506.0,733.49,569.65
2018,7,24,16,45,775.0,75.5,2.35,21.05,456.0,679.94,533.63
2018,7,24,17,0,752.0,72.0,2.3,20.7,406.0,625.93,496.53
2018,7,24,17,15,719.5,67.5,2.25,20.2,355.0,564.41,451.42
2018,7,24,17,30,687.0,63.0,2.2,19.7,304.0,504.02,405.25
2018,7,24,17,45,641.0,58.5,2.15,19.15,254.5,437.66,352.58
2018,7,24,18,0,595.0,54.0,2.1,18.6,205.0,376.92,302.18
2018,7,24,18,15,526.5,47.5,2.0,18.15,158.5,305.57,241.38
2018,7,24,18,30,458.0,41.0,1.9,17.7,112.0,240.97,184.47
2018,7,24,18,45,343.0,31.5,1.85,17.25,74.0,165.06,117.5
2018,7,24,19,0,228.0,22.0,1.8,16.8,36.0,95.98,25.34
2018,7,24,19,15,114.0,11.0,1.75,16.6,18.0,34.31,0.0
2018,7,24,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,132.0,10.5,1.35,14.3,18.5,9.55,0.0
2018,7,25,5,30,264.0,21.0,1.3,14.7,37.0,17.42,0.52
2018,7,25,5,45,384.5,28.5,1.3,15.15,75.5,22.86,13.57
2018,7,25,6,0,505.0,36.0,1.3,15.6,114.0,30.77,21.28
2018,7,25,6,15,572.5,41.5,1.3,16.15,161.5,34.53,24.92
2018,7,25,6,30,640.0,47.0,1.3,16.7,209.0,38.25,28.35
2018,7,25,6,45,684.0,50.5,1.3,17.25,259.0,40.14,30.0
2018,7,25,7,0,728.0,54.0,1.3,17.8,309.0,42.03,31.56
2018,7,25,7,15,758.0,57.5,1.35,18.4,360.0,43.79,32.92
2018,7,25,7,30,788.0,61.0,1.4,19.0,411.0,52.94,40.69
2018,7,25,7,45,810.0,64.0,1.45,19.6,461.5,79.7,43.81
2018,7,25,8,0,832.0,67.0,1.5,20.2,512.0,135.76,72.06
2018,7,25,8,15,849.0,69.0,1.55,20.7,560.0,192.7,113.73
2018,7,25,8,30,866.0,71.0,1.6,21.2,608.0,251.24,162.4
2018,7,25,8,45,879.0,73.0,1.65,21.7,652.5,310.02,213.29
2018,7,25,9,0,892.0,75.0,1.7,22.2,697.0,369.46,264.51
2018,7,25,9,15,898.5,78.5,1.75,22.6,736.5,427.96,314.06
2018,7,25,9,30,905.0,82.0,1.8,23.0,776.0,485.91,361.6
2018,7,25,9,45,908.5,86.0,1.85,23.4,810.0,541.96,406.1
2018,7,25,10,0,912.0,90.0,1.9,23.8,844.0,596.67,448.06
2018,7,25,10,15,917.5,91.5,1.95,24.1,872.5,648.87,487.09
2018,7,25,10,30,923.0,93.0,2.0,24.4,901.0,699.46,523.82
2018,7,25,10,45,926.5,94.5,2.05,24.7,923.5,746.79,557.01
2018,7,25,11,0,930.0,96.0,2.1,25.0,946.0,791.89,586.4
2018,7,25,11,15,932.5,97.0,2.15,25.1,961.0,833.35,613.52
2018,7,25,11,30,935.0,98.0,2.2,25.2,976.0,872.15,638.7
2018,7,25,11,45,935.5,99.0,2.25,25.3,983.5,906.41,660.77
2018,7,25,12,0,936.0,100.0,2.3,25.4,991.0,937.6,680.81
2018,7,25,12,15,936.5,100.0,2.35,25.35,991.5,964.64,698.56
2018,7,25,12,30,937.0,100.0,2.4,25.3,992.0,988.34,714.23
2018,7,25,12,45,936.0,99.5,2.45,25.3,984.5,1006.64,726.4
2018,7,25,13,0,935.0,99.0,2.5,25.3,977.0,1021.32,736.4
2018,7,25,13,15,911.5,111.5,2.5,25.15,956.0,1023.22,738.31
2018,7,25,13,30,888.0,124.0,2.5,25.0,935.0,1021.19,737.95
2018,7,25,13,45,890.5,118.0,2.55,24.85,914.5,1022.71,740.55
2018,7,25,14,0,893.0,112.0,2.6,24.7,894.0,1020.39,740.76
2018,7,25,14,15,863.0,122.0,2.6,24.4,857.0,998.71,728.56
2018,7,25,14,30,833.0,132.0,2.6,24.1,820.0,984.92,721.69
2018,7,25,14,45,862.0,112.5,2.65,23.8,798.0,972.88,716.42
2018,7,25,15,0,891.0,93.0,2.7,23.5,776.0,966.53,714.96
2018,7,25,15,15,831.0,110.0,2.7,23.5,720.0,912.37,680.38
2018,7,25,15,30,771.0,127.0,2.7,23.5,664.0,866.84,651.61
2018,7,25,15,45,740.0,126.5,2.65,22.65,614.5,818.12,621.89
2018,7,25,16,0,709.0,126.0,2.6,21.8,565.0,772.87,594.03
2018,7,25,16,15,659.5,128.5,2.55,21.2,511.0,710.86,553.0
2018,7,25,16,30,610.0,131.0,2.5,20.6,457.0,649.79,511.33
2018,7,25,16,45,647.5,109.0,2.45,20.05,424.0,627.63,497.98
2018,7,25,17,0,685.0,87.0,2.4,19.5,391.0,599.57,479.28
2018,7,25,17,15,583.0,90.0,2.35,19.0,326.0,504.42,406.82
2018,7,25,17,30,481.0,93.0,2.3,18.5,261.0,416.59,338.09
2018,7,25,17,45,395.5,84.5,2.25,18.0,207.5,329.23,267.98
2018,7,25,18,0,310.0,76.0,2.2,17.5,154.0,255.79,207.07
2018,7,25,18,15,295.5,61.0,2.1,17.15,121.5,214.94,171.16
2018,7,25,18,30,281.0,46.0,2.0,16.8,89.0,175.28,134.88
2018,7,25,18,45,199.0,33.5,1.95,16.45,58.5,118.12,83.83
2018,7,25,19,0,117.0,21.0,1.9,16.1,28.0,63.74,10.58
2018,7,25,19,15,58.5,10.5,1.85,15.85,14.0,22.02,0.0
2018,7,25,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,26,5,15,94.0,11.0,1.45,14.4,16.5,10.01,0.0
2018,7,26,5,30,188.0,22.0,1.4,14.8,33.0,18.41,0.0
2018,7,26,5,45,303.0,32.0,1.4,15.2,69.5,25.98,16.08
2018,7,26,6,0,418.0,42.0,1.4,15.6,106.0,33.29,23.44
2018,7,26,6,15,491.0,49.5,1.4,16.1,152.0,38.09,28.05
2018,7,26,6,30,564.0,57.0,1.4,16.6,198.0,42.76,32.34
2018,7,26,6,45,613.5,62.0,1.35,17.15,248.0,45.21,34.49
2018,7,26,7,0,663.0,67.0,1.3,17.7,298.0,47.6,36.47
2018,7,26,7,15,698.0,72.0,1.3,18.1,349.5,54.64,42.47
2018,7,26,7,30,733.0,77.0,1.3,18.5,401.0,57.01,44.3
2018,7,26,7,45,759.5,80.0,1.3,18.95,451.5,81.26,46.51
2018,7,26,8,0,786.0,83.0,1.3,19.4,502.0,135.32,73.82
2018,7,26,8,15,805.5,86.0,1.3,19.9,550.5,191.39,114.79
2018,7,26,8,30,825.0,89.0,1.3,20.4,599.0,255.81,167.69
2018,7,26,8,45,840.5,91.0,1.3,20.9,644.0,313.21,216.9
2018,7,26,9,0,856.0,93.0,1.3,21.4,689.0,371.57,266.66
2018,7,26,9,15,866.5,95.5,1.35,21.9,729.5,429.06,314.82
2018,7,26,9,30,877.0,98.0,1.4,22.4,770.0,486.45,361.37
2018,7,26,9,45,884.5,101.5,1.45,22.85,805.5,542.81,405.61
2018,7,26,10,0,892.0,105.0,1.5,23.3,841.0,598.28,447.67
2018,7,26,10,15,899.0,106.0,1.55,23.65,870.0,650.2,486.07
2018,7,26,10,30,906.0,107.0,1.6,24.0,899.0,700.67,522.34
2018,7,26,10,45,911.0,108.0,1.65,24.35,922.0,748.05,555.5
2018,7,26,11,0,916.0,109.0,1.7,24.7,945.0,793.37,584.79
2018,7,26,11,15,919.5,110.0,1.75,24.75,960.5,835.26,612.09
2018,7,26,11,30,923.0,111.0,1.8,24.8,976.0,874.6,637.55
2018,7,26,11,45,924.5,111.0,1.9,24.9,983.5,908.6,659.82
2018,7,26,12,0,926.0,111.0,2.0,25.0,991.0,939.6,680.16
2018,7,26,12,15,924.0,112.5,2.05,24.9,990.5,965.68,697.37
2018,7,26,12,30,922.0,114.0,2.1,24.8,990.0,988.39,712.5
2018,7,26,12,45,881.0,136.0,2.15,24.7,967.5,989.72,714.12
2018,7,26,13,0,840.0,158.0,2.2,24.6,945.0,998.47,720.82
2018,7,26,13,15,873.0,137.0,2.25,24.4,943.5,1011.05,730.29
2018,7,26,13,30,906.0,116.0,2.3,24.2,942.0,1031.79,745.05
2018,7,26,13,45,900.5,115.5,2.35,23.95,919.5,1030.87,746.2
2018,7,26,14,0,895.0,115.0,2.4,23.7,897.0,1026.23,745.31
2018,7,26,14,15,888.5,113.0,2.4,23.35,868.0,1015.36,740.3
2018,7,26,14,30,882.0,111.0,2.4,23.0,839.0,1000.88,733.1
2018,7,26,14,45,873.0,109.5,2.45,22.65,804.0,981.02,722.98
2018,7,26,15,0,864.0,108.0,2.5,22.3,769.0,957.89,710.72
2018,7,26,15,15,852.0,106.0,2.5,22.3,728.5,928.28,692.69
2018,7,26,15,30,840.0,104.0,2.5,22.3,688.0,895.88,672.75
2018,7,26,15,45,825.5,100.0,2.45,21.4,642.5,864.65,655.37
2018,7,26,16,0,811.0,96.0,2.4,20.5,597.0,822.49,630.15
2018,7,26,16,15,792.5,92.5,2.35,20.0,549.0,775.64,600.29
2018,7,26,16,30,774.0,89.0,2.3,19.5,501.0,727.37,568.88
2018,7,26,16,45,750.0,84.5,2.3,18.95,450.5,672.73,532.53
2018,7,26,17,0,726.0,80.0,2.3,18.4,400.0,617.75,494.79
2018,7,26,17,15,692.0,75.0,2.25,17.9,349.0,558.05,450.25
2018,7,26,17,30,658.0,70.0,2.2,17.4,298.0,497.43,403.43
2018,7,26,17,45,611.0,64.0,2.15,16.85,248.0,430.2,349.6
2018,7,26,18,0,564.0,58.0,2.1,16.3,198.0,366.5,296.46
2018,7,26,18,15,493.5,50.0,2.05,15.95,152.0,294.03,234.22
2018,7,26,18,30,423.0,42.0,2.0,15.6,106.0,228.62,176.25
2018,7,26,18,45,311.0,31.5,1.9,15.25,69.0,154.61,109.8
2018,7,26,19,0,199.0,21.0,1.8,14.9,32.0,86.2,7.83
2018,7,26,19,15,99.5,10.5,1.75,14.75,16.0,30.74,0.0
2018,7,26,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,5,15,100.0,10.5,1.8,13.65,16.0,9.55,0.0
2018,7,27,5,30,200.0,21.0,1.8,14.0,32.0,17.55,0.0
2018,7,27,5,45,312.5,31.5,1.85,14.3,69.0,25.63,15.73
2018,7,27,6,0,425.0,42.0,1.9,14.6,106.0,33.4,23.6
2018,7,27,6,15,495.0,50.0,1.9,15.05,152.0,38.61,28.61
2018,7,27,6,30,565.0,58.0,1.9,15.5,198.0,43.66,33.27
2018,7,27,6,45,610.5,64.5,1.9,15.9,248.0,47.21,36.44
2018,7,27,7,0,656.0,71.0,1.9,16.3,298.0,50.61,39.35
2018,7,27,7,15,689.5,76.5,1.9,16.65,349.5,53.03,41.31
2018,7,27,7,30,723.0,82.0,1.9,17.0,401.0,60.88,47.97
2018,7,27,7,45,747.0,86.5,1.9,17.4,451.0,85.28,50.69
2018,7,27,8,0,771.0,91.0,1.9,17.8,501.0,139.58,78.54
2018,7,27,8,15,789.5,95.0,1.9,18.15,549.0,195.49,119.78
2018,7,27,8,30,808.0,99.0,1.9,18.5,597.0,253.36,168.11
2018,7,27,8,45,821.5,102.5,1.95,18.9,641.5,311.16,218.43
2018,7,27,9,0,835.0,106.0,2.0,19.3,686.0,369.84,269.34
2018,7,27,9,15,851.5,107.0,2.05,19.65,728.5,432.25,321.99
2018,7,27,9,30,868.0,108.0,2.1,20.0,771.0,490.53,370.13
2018,7,27,9,45,882.0,107.0,2.15,20.35,807.5,546.18,414.91
2018,7,27,10,0,896.0,106.0,2.2,20.7,844.0,601.53,458.05
2018,7,27,10,15,902.5,107.5,2.2,20.95,873.5,653.85,497.57
2018,7,27,10,30,909.0,109.0,2.2,21.2,903.0,704.68,534.82
2018,7,27,10,45,914.0,110.5,2.25,21.4,926.0,752.72,569.52
2018,7,27,11,0,919.0,112.0,2.3,21.6,949.0,798.71,600.34
2018,7,27,11,15,922.0,113.0,2.3,21.65,964.5,840.41,627.77
2018,7,27,11,30,925.0,114.0,2.3,21.7,980.0,879.52,653.23
2018,7,27,11,45,925.5,115.0,2.35,21.75,987.5,913.72,675.71
2018,7,27,12,0,926.0,116.0,2.4,21.8,995.0,944.89,696.15
2018,7,27,12,15,929.0,113.5,2.4,21.8,995.5,971.89,713.51
2018,7,27,12,30,932.0,111.0,2.4,21.8,996.0,995.63,728.77
2018,7,27,12,45,935.0,108.5,2.45,21.75,990.0,1015.94,742.54
2018,7,27,13,0,938.0,106.0,2.5,21.7,984.0,1032.7,754.14
2018,7,27,13,15,936.5,105.0,2.5,21.55,969.5,1042.84,761.37
2018,7,27,13,30,935.0,104.0,2.5,21.4,955.0,1049.17,766.33
2018,7,27,13,45,932.0,102.5,2.5,21.3,933.5,1049.64,767.54
2018,7,27,14,0,929.0,101.0,2.5,21.2,912.0,1046.24,766.46
2018,7,27,14,15,924.0,99.0,2.5,21.05,883.0,1036.48,761.57
2018,7,27,14,30,919.0,97.0,2.5,20.9,854.0,1022.97,754.41
2018,7,27,14,45,912.5,94.5,2.5,20.75,819.0,1003.77,743.64
2018,7,27,15,0,906.0,92.0,2.5,20.6,784.0,981.06,730.64
2018,7,27,15,15,895.0,90.5,2.5,20.6,743.0,951.89,712.93
2018,7,27,15,30,884.0,89.0,2.5,20.6,702.0,919.75,693.21
2018,7,27,15,45,871.0,86.5,2.5,20.1,657.0,881.91,670.78
2018,7,27,16,0,858.0,84.0,2.5,19.6,612.0,841.65,646.38
2018,7,27,16,15,840.0,81.5,2.45,19.2,563.5,795.11,616.54
2018,7,27,16,30,822.0,79.0,2.4,18.8,515.0,753.56,589.82
2018,7,27,16,45,796.5,75.5,2.35,18.35,463.0,697.01,551.71
2018,7,27,17,0,771.0,72.0,2.3,17.9,411.0,640.14,512.52
2018,7,27,17,15,735.0,68.5,2.3,17.35,358.5,576.46,465.8
2018,7,27,17,30,699.0,65.0,2.3,16.8,306.0,514.15,417.88
2018,7,27,17,45,647.0,60.5,2.3,16.25,254.5,446.01,363.24
2018,7,27,18,0,595.0,56.0,2.3,15.7,203.0,379.73,307.86
2018,7,27,18,15,518.0,49.0,2.3,15.3,155.5,303.82,242.62
2018,7,27,18,30,441.0,42.0,2.3,14.9,108.0,235.59,182.03
2018,7,27,18,45,317.5,32.0,2.3,14.5,70.0,157.22,111.37
2018,7,27,19,0,194.0,22.0,2.3,14.1,32.0,85.0,0.0
2018,7,27,19,15,97.0,11.0,2.25,13.95,16.0,30.64,0.0
2018,7,27,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,28,5,15,55.0,10.0,1.65,13.15,13.0,9.1,0.0
2018,7,28,5,30,110.0,20.0,1.7,13.5,26.0,15.78,0.0
2018,7,28,5,45,197.0,36.0,1.75,13.9,60.0,28.07,17.66
2018,7,28,6,0,284.0,52.0,1.8,14.3,94.0,39.98,29.33
2018,7,28,6,15,353.0,65.5,1.7,14.65,138.5,49.53,38.29
2018,7,28,6,30,422.0,79.0,1.6,15.0,183.0,58.75,46.71
2018,7,28,6,45,473.0,89.5,1.55,15.35,231.5,65.36,52.59
2018,7,28,7,0,524.0,100.0,1.5,15.7,280.0,72.91,59.1
2018,7,28,7,15,563.0,109.0,1.5,16.1,331.0,77.0,62.43
2018,7,28,7,30,602.0,118.0,1.5,16.5,382.0,80.82,65.45
2018,7,28,7,45,631.5,125.0,1.45,16.9,432.0,102.94,67.89
2018,7,28,8,0,661.0,132.0,1.4,17.3,482.0,153.35,94.29
2018,7,28,8,15,683.0,137.5,1.4,17.8,529.5,205.13,131.98
2018,7,28,8,30,705.0,143.0,1.4,18.3,577.0,259.46,176.39
2018,7,28,8,45,721.5,148.5,1.4,18.8,621.5,314.57,223.19
2018,7,28,9,0,738.0,154.0,1.4,19.3,666.0,371.11,270.9
2018,7,28,9,15,738.0,165.5,1.45,19.75,703.0,427.08,317.54
2018,7,28,9,30,738.0,177.0,1.5,20.2,740.0,482.28,362.07
2018,7,28,9,45,730.5,191.5,1.5,20.65,770.5,535.18,403.11
2018,7,28,10,0,723.0,206.0,1.5,21.1,801.0,586.22,441.24
2018,7,28,10,15,732.0,209.5,1.55,21.4,830.0,636.12,478.06
2018,7,28,10,30,741.0,213.0,1.6,21.7,859.0,685.32,513.39
2018,7,28,10,45,747.0,215.5,1.65,22.05,881.0,730.58,545.06
2018,7,28,11,0,753.0,218.0,1.7,22.4,903.0,774.4,575.06
2018,7,28,11,15,757.0,219.5,1.75,22.55,918.0,814.1,602.18
2018,7,28,11,30,761.0,221.0,1.8,22.7,933.0,851.79,627.56
2018,7,28,11,45,762.5,222.5,1.85,22.85,940.5,885.14,649.5
2018,7,28,12,0,764.0,224.0,1.9,23.0,948.0,915.96,669.33
2018,7,28,12,15,785.0,211.0,1.95,23.05,955.0,941.03,685.67
2018,7,28,12,30,806.0,198.0,2.0,23.1,962.0,970.83,705.15
2018,7,28,12,45,832.5,180.0,2.05,23.15,963.5,998.35,723.11
2018,7,28,13,0,859.0,162.0,2.1,23.2,965.0,1022.62,739.05
2018,7,28,13,15,856.5,160.5,2.15,23.1,950.0,1031.46,745.72
2018,7,28,13,30,854.0,159.0,2.2,23.0,935.0,1036.63,750.35
2018,7,28,13,45,849.5,157.0,2.2,22.9,913.0,1035.59,750.59
2018,7,28,14,0,845.0,155.0,2.2,22.8,891.0,1030.86,748.67
2018,7,28,14,15,838.5,152.0,2.25,22.55,862.0,1019.44,743.64
2018,7,28,14,30,832.0,149.0,2.3,22.3,833.0,1004.47,736.43
2018,7,28,14,45,824.0,145.0,2.3,22.1,798.0,983.53,724.71
2018,7,28,15,0,816.0,141.0,2.3,21.9,763.0,959.31,710.9
2018,7,28,15,15,802.5,138.0,2.3,21.9,722.0,927.88,691.76
2018,7,28,15,30,789.0,135.0,2.3,21.9,681.0,893.76,670.76
2018,7,28,15,45,775.0,129.5,2.3,21.3,636.0,854.03,647.28
2018,7,28,16,0,761.0,124.0,2.3,20.7,591.0,816.64,625.08
2018,7,28,16,15,744.5,117.0,2.3,20.25,543.0,768.88,594.8
2018,7,28,16,30,728.0,110.0,2.3,19.8,495.0,719.68,562.92
2018,7,28,16,45,703.5,103.5,2.25,19.35,444.5,663.98,525.24
2018,7,28,17,0,679.0,97.0,2.2,18.9,394.0,608.12,485.41
2018,7,28,17,15,642.5,90.5,2.15,18.35,342.5,544.6,438.26
2018,7,28,17,30,606.0,84.0,2.1,17.8,291.0,482.76,390.69
2018,7,28,17,45,556.0,75.5,2.05,17.25,241.0,413.29,335.25
2018,7,28,18,0,506.0,67.0,2.0,16.7,191.0,347.75,280.83
2018,7,28,18,15,430.0,57.0,1.95,16.25,145.0,273.44,217.49
2018,7,28,18,30,354.0,47.0,1.9,15.8,99.0,206.81,159.1
2018,7,28,18,45,247.5,34.0,1.9,15.35,63.5,135.64,94.94
2018,7,28,19,0,141.0,21.0,1.9,14.9,28.0,69.42,0.0
2018,7,28,19,15,70.5,10.5,1.85,14.7,14.0,24.53,0.0
2018,7,28,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.0,1.45,13.65,14.5,9.1,0.0
2018,7,29,5,30,174.0,20.0,1.5,13.9,29.0,16.75,0.0
2018,7,29,5,45,240.5,31.5,1.5,14.15,58.5,24.63,14.65
2018,7,29,6,0,307.0,43.0,1.5,14.4,88.0,33.12,23.32
2018,7,29,6,15,304.0,60.0,1.5,14.8,119.0,45.24,34.47
2018,7,29,6,30,301.0,77.0,1.5,15.2,150.0,56.79,44.93
2018,7,29,6,45,297.0,96.5,1.45,15.6,183.0,69.56,56.24
2018,7,29,7,0,293.0,116.0,1.4,16.0,216.0,86.27,70.74
2018,7,29,7,15,264.0,143.5,1.45,16.4,245.0,103.62,85.52
2018,7,29,7,30,235.0,171.0,1.5,16.8,274.0,120.05,99.24
2018,7,29,7,45,294.5,184.0,1.5,17.2,329.0,138.4,103.54
2018,7,29,8,0,354.0,197.0,1.5,17.6,384.0,176.17,124.93
2018,7,29,8,15,388.0,210.0,1.5,18.0,433.0,211.37,149.52
2018,7,29,8,30,422.0,223.0,1.5,18.4,482.0,257.1,185.18
2018,7,29,8,45,386.5,253.5,1.5,18.8,504.5,304.84,225.53
2018,7,29,9,0,351.0,284.0,1.5,19.2,527.0,343.44,257.87
2018,7,29,9,15,532.5,228.0,1.55,19.55,621.5,395.27,296.85
2018,7,29,9,30,714.0,172.0,1.6,19.9,716.0,467.44,352.47
2018,7,29,9,45,766.0,156.5,1.6,20.25,764.5,526.86,398.72
2018,7,29,10,0,818.0,141.0,1.6,20.6,813.0,586.75,444.33
2018,7,29,10,15,836.0,138.0,1.65,20.9,846.0,639.84,484.05
2018,7,29,10,30,854.0,135.0,1.7,21.2,879.0,690.91,521.38
2018,7,29,10,45,850.5,142.0,1.7,21.45,898.5,735.41,552.59
2018,7,29,11,0,847.0,149.0,1.7,21.7,918.0,777.34,580.98
2018,7,29,11,15,730.5,211.0,1.75,21.75,882.0,785.94,585.09
2018,7,29,11,30,614.0,273.0,1.8,21.8,846.0,777.18,577.15
2018,7,29,11,45,477.0,352.5,1.85,21.85,800.0,757.97,561.12
2018,7,29,12,0,340.0,432.0,1.9,21.9,754.0,723.01,534.05
2018,7,29,12,15,357.0,426.0,1.95,21.75,764.0,748.39,552.94
2018,7,29,12,30,374.0,420.0,2.0,21.6,774.0,772.83,570.67
2018,7,29,12,45,367.5,419.0,2.05,21.4,764.5,778.34,575.14
2018,7,29,13,0,361.0,418.0,2.1,21.2,755.0,781.83,578.46
2018,7,29,13,15,351.5,415.0,2.1,20.95,738.5,778.34,576.83
2018,7,29,13,30,342.0,412.0,2.1,20.7,722.0,772.85,573.96
2018,7,29,13,45,337.0,402.0,2.1,20.45,701.5,762.73,568.26
2018,7,29,14,0,332.0,392.0,2.1,20.2,681.0,750.74,561.33
2018,7,29,14,15,432.0,335.5,2.15,20.1,698.0,807.74,604.94
2018,7,29,14,30,532.0,279.0,2.2,20.0,715.0,846.96,635.88
2018,7,29,14,45,622.0,227.0,2.2,19.85,715.5,880.8,662.56
2018,7,29,15,0,712.0,175.0,2.2,19.7,716.0,903.27,679.47
2018,7,29,15,15,705.5,166.5,2.2,19.7,678.0,874.42,661.1
2018,7,29,15,30,699.0,158.0,2.2,19.7,640.0,842.86,641.29
2018,7,29,15,45,729.5,135.0,2.25,19.4,608.5,825.16,632.13
2018,7,29,16,0,760.0,112.0,2.3,19.1,577.0,798.5,616.51
2018,7,29,16,15,726.0,110.0,2.3,18.65,524.5,745.82,582.18
2018,7,29,16,30,692.0,108.0,2.3,18.2,472.0,689.45,544.59
2018,7,29,16,45,646.5,105.0,2.3,17.8,417.5,623.64,498.7
2018,7,29,17,0,601.0,102.0,2.3,17.4,363.0,559.53,451.52
2018,7,29,17,15,570.5,88.0,2.25,17.0,310.0,494.9,402.66
2018,7,29,17,30,540.0,74.0,2.2,16.6,257.0,431.53,353.04
2018,7,29,17,45,400.5,59.0,2.2,16.15,182.0,308.31,253.31
2018,7,29,18,0,261.0,44.0,2.2,15.7,107.0,192.16,156.62
2018,7,29,18,15,285.0,44.0,2.15,15.4,97.5,189.66,151.7
2018,7,29,18,30,309.0,44.0,2.1,15.1,88.0,184.41,142.21
2018,7,29,18,45,206.0,31.0,2.0,14.8,55.5,118.32,81.91
2018,7,29,19,0,103.0,18.0,1.9,14.5,23.0,55.13,0.0
2018,7,29,19,15,51.5,9.0,1.85,14.35,11.5,19.12,0.0
2018,7,29,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,30,5,15,92.0,9.5,1.5,13.15,14.0,8.64,0.0
2018,7,30,5,30,184.0,19.0,1.5,13.6,28.0,15.89,0.0
2018,7,30,5,45,289.0,29.5,1.55,14.05,62.5,24.02,14.0
2018,7,30,6,0,394.0,40.0,1.6,14.5,97.0,31.81,22.14
2018,7,30,6,15,402.0,55.0,1.6,14.95,133.0,42.94,32.4
2018,7,30,6,30,410.0,70.0,1.6,15.4,169.0,52.14,40.78
2018,7,30,6,45,537.5,68.0,1.55,15.85,230.5,49.86,38.79
2018,7,30,7,0,665.0,66.0,1.5,16.3,292.0,47.15,36.3
2018,7,30,7,15,699.5,70.5,1.45,16.6,343.0,53.75,41.98
2018,7,30,7,30,734.0,75.0,1.4,16.9,394.0,55.77,43.55
2018,7,30,7,45,758.5,79.0,1.4,17.2,444.5,78.77,45.86
2018,7,30,8,0,783.0,83.0,1.4,17.5,495.0,133.57,73.42
2018,7,30,8,15,802.5,86.0,1.4,17.9,543.5,189.72,114.57
2018,7,30,8,30,822.0,89.0,1.4,18.3,592.0,247.93,163.05
2018,7,30,8,45,837.5,91.5,1.4,18.65,637.5,312.04,218.16
2018,7,30,9,0,853.0,94.0,1.4,19.0,683.0,370.93,268.98
2018,7,30,9,15,865.5,95.5,1.45,19.55,723.5,428.54,317.71
2018,7,30,9,30,878.0,97.0,1.5,20.1,764.0,486.26,364.98
2018,7,30,9,45,888.0,98.5,1.5,20.6,800.0,542.55,409.41
2018,7,30,10,0,898.0,100.0,1.5,21.1,836.0,598.19,451.69
2018,7,30,10,15,906.0,100.5,1.55,21.6,865.5,650.81,490.69
2018,7,30,10,30,914.0,101.0,1.6,22.1,895.0,702.05,527.52
2018,7,30,10,45,919.5,101.0,1.65,22.65,917.5,749.46,560.37
2018,7,30,11,0,925.0,101.0,1.7,23.2,940.0,794.79,589.3
2018,7,30,11,15,928.5,102.0,1.75,23.45,956.0,837.18,616.61
2018,7,30,11,30,932.0,103.0,1.8,23.7,972.0,876.98,641.98
2018,7,30,11,45,934.0,103.0,1.85,23.95,980.0,911.79,663.94
2018,7,30,12,0,936.0,103.0,1.9,24.2,988.0,943.58,683.89
2018,7,30,12,15,933.5,104.5,1.95,24.3,987.0,969.49,700.44
2018,7,30,12,30,931.0,106.0,2.0,24.4,986.0,991.95,714.87
2018,7,30,12,45,926.0,108.0,2.05,24.45,977.0,1008.93,726.06
2018,7,30,13,0,921.0,110.0,2.1,24.5,968.0,1022.23,735.05
2018,7,30,13,15,917.5,110.0,2.15,24.4,953.0,1031.27,741.94
2018,7,30,13,30,914.0,110.0,2.2,24.3,938.0,1036.56,746.63
2018,7,30,13,45,909.0,109.0,2.25,24.2,915.5,1035.54,747.47
2018,7,30,14,0,904.0,108.0,2.3,24.1,893.0,1030.73,746.1
2018,7,30,14,15,896.5,107.0,2.3,23.9,863.5,1019.71,740.62
2018,7,30,14,30,889.0,106.0,2.3,23.7,834.0,1005.09,732.97
2018,7,30,14,45,879.0,105.0,2.35,23.45,798.5,984.54,722.25
2018,7,30,15,0,869.0,104.0,2.4,23.2,763.0,960.72,709.41
2018,7,30,15,15,857.0,101.5,2.4,23.2,722.0,930.26,690.96
2018,7,30,15,30,845.0,99.0,2.4,23.2,681.0,896.97,670.58
2018,7,30,15,45,827.5,97.5,2.4,22.55,635.5,865.55,653.0
2018,7,30,16,0,810.0,96.0,2.4,21.9,590.0,823.48,627.79
2018,7,30,16,15,784.5,94.0,2.35,21.4,540.0,772.45,595.16
2018,7,30,16,30,759.0,92.0,2.3,20.9,490.0,720.49,561.28
2018,7,30,16,45,727.5,89.0,2.3,20.45,438.5,662.34,522.27
2018,7,30,17,0,696.0,86.0,2.3,20.0,387.0,607.51,484.08
2018,7,30,17,15,654.0,81.5,2.25,19.3,335.0,542.0,435.58
2018,7,30,17,30,612.0,77.0,2.2,18.6,283.0,478.66,386.97
2018,7,30,17,45,553.5,70.5,2.15,17.95,232.5,406.5,329.39
2018,7,30,18,0,495.0,64.0,2.1,17.3,182.0,339.1,273.45
2018,7,30,18,15,415.5,54.5,2.05,16.75,137.0,264.41,209.82
2018,7,30,18,30,336.0,45.0,2.0,16.2,92.0,197.83,151.52
2018,7,30,18,45,225.5,31.0,1.95,15.65,57.0,125.05,85.35
2018,7,30,19,0,115.0,17.0,1.9,15.1,22.0,56.8,0.0
2018,7,30,19,15,57.5,8.5,1.85,14.9,11.0,19.92,0.0
2018,7,30,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,31,5,15,67.0,9.0,1.3,13.0,12.0,8.19,0.0
2018,7,31,5,30,134.0,18.0,1.3,13.5,24.0,14.25,0.0
2018,7,31,5,45,246.0,30.5,1.3,13.95,59.0,25.0,14.61
2018,7,31,6,0,358.0,43.0,1.3,14.4,94.0,34.56,24.5
2018,7,31,6,15,431.5,52.5,1.3,14.9,138.5,40.95,30.64
2018,7,31,6,30,505.0,62.0,1.3,15.4,183.0,47.1,36.32
2018,7,31,6,45,556.5,69.5,1.3,15.85,232.5,51.26,40.04
2018,7,31,7,0,608.0,77.0,1.3,16.3,282.0,55.25,43.46
2018,7,31,7,15,644.0,83.5,1.3,16.7,333.0,58.19,45.86
2018,7,31,7,30,680.0,90.0,1.3,17.1,384.0,60.95,48.04
2018,7,31,7,45,706.5,95.0,1.3,17.55,434.0,82.73,50.28
2018,7,31,8,0,733.0,100.0,1.3,18.0,484.0,135.93,77.23
2018,7,31,8,15,752.5,104.5,1.3,18.5,532.0,196.12,121.52
2018,7,31,8,30,772.0,109.0,1.3,19.0,580.0,252.7,168.09
2018,7,31,8,45,785.5,114.0,1.3,19.5,624.5,309.91,217.11
2018,7,31,9,0,799.0,119.0,1.3,20.0,669.0,368.08,266.62
