Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,15,807.5,123.5,1.35,20.5,708.0,424.56,313.93
2018,7,31,9,30,816.0,128.0,1.4,21.0,747.0,480.92,359.65
2018,7,31,9,45,777.5,154.5,1.4,21.45,766.5,531.52,399.28
2018,7,31,10,0,739.0,181.0,1.4,21.9,786.0,575.23,432.15
2018,7,31,10,15,676.5,225.0,1.45,22.25,794.0,616.28,461.72
2018,7,31,10,30,614.0,269.0,1.5,22.6,802.0,649.92,484.85
2018,7,31,10,45,656.0,251.5,1.55,22.9,834.0,698.69,519.72
2018,7,31,11,0,698.0,234.0,1.6,23.2,866.0,748.83,554.79
2018,7,31,11,15,753.5,205.5,1.65,23.4,898.0,800.43,590.89
2018,7,31,11,30,809.0,177.0,1.7,23.6,930.0,849.3,623.4
2018,7,31,11,45,832.0,165.5,1.75,23.8,945.5,889.48,649.05
2018,7,31,12,0,855.0,154.0,1.8,24.0,961.0,918.54,667.39
2018,7,31,12,15,858.5,151.0,1.85,24.0,961.5,944.39,684.29
2018,7,31,12,30,862.0,148.0,1.9,24.0,962.0,967.23,699.32
2018,7,31,12,45,864.5,145.0,1.95,24.0,955.5,985.95,711.8
2018,7,31,13,0,867.0,142.0,2.0,24.0,949.0,1001.32,722.29
2018,7,31,13,15,863.5,141.0,2.05,23.9,933.5,1009.22,728.45
2018,7,31,13,30,860.0,140.0,2.1,23.8,918.0,1013.53,732.53
2018,7,31,13,45,855.0,138.0,2.15,23.7,895.5,1011.74,732.87
2018,7,31,14,0,850.0,136.0,2.2,23.6,873.0,1006.32,731.08
2018,7,31,14,15,843.5,133.5,2.2,23.35,844.0,995.34,725.7
2018,7,31,14,30,837.0,131.0,2.2,23.1,815.0,991.92,725.37
2018,7,31,14,45,829.0,128.0,2.25,22.85,780.5,971.77,714.74
2018,7,31,15,0,821.0,125.0,2.3,22.6,746.0,948.36,702.1
2018,7,31,15,15,807.5,122.0,2.3,22.6,705.0,916.66,682.76
2018,7,31,15,30,794.0,119.0,2.3,22.6,664.0,882.3,661.57
2018,7,31,15,45,780.0,114.0,2.3,21.9,619.5,842.79,638.45
2018,7,31,16,0,766.0,109.0,2.3,21.2,575.0,801.11,613.43
2018,7,31,16,15,747.5,104.0,2.3,20.65,527.5,753.8,583.6
2018,7,31,16,30,729.0,99.0,2.3,20.1,480.0,708.46,554.57
2018,7,31,16,45,702.5,94.0,2.3,19.55,430.0,652.88,517.28
2018,7,31,17,0,676.0,89.0,2.3,19.0,380.0,597.34,478.2
2018,7,31,17,15,639.5,83.0,2.25,18.35,329.5,534.48,431.41
2018,7,31,17,30,603.0,77.0,2.2,17.7,279.0,473.34,384.19
2018,7,31,17,45,552.5,69.5,2.2,17.05,230.0,404.87,329.36
2018,7,31,18,0,502.0,62.0,2.2,16.4,181.0,340.41,275.52
2018,7,31,18,15,427.5,52.0,2.1,15.95,136.0,267.06,212.43
2018,7,31,18,30,353.0,42.0,2.0,15.5,91.0,201.43,154.34
2018,7,31,18,45,241.5,29.5,1.95,15.05,57.0,129.82,87.57
2018,7,31,19,0,130.0,17.0,1.9,14.6,23.0,50.23,0.0
2018,7,31,19,15,65.0,8.5,1.85,14.45,11.5,7.73,0.0
2018,7,31,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,1,5,15,80.5,8.5,1.35,13.05,12.0,7.73,0.0
2018,8,1,5,30,161.0,17.0,1.4,13.5,24.0,15.46,0.0
2018,8,1,5,45,284.5,27.5,1.4,13.9,59.5,22.35,12.26
2018,8,1,6,0,408.0,38.0,1.4,14.3,95.0,30.25,20.73
2018,8,1,6,15,483.5,45.5,1.4,14.8,140.5,35.17,25.53
2018,8,1,6,30,559.0,53.0,1.4,15.3,186.0,39.96,29.99
2018,8,1,6,45,609.5,59.0,1.4,15.8,236.0,43.3,32.99
2018,8,1,7,0,660.0,65.0,1.4,16.3,286.0,46.51,35.75
2018,8,1,7,15,696.0,69.0,1.35,16.8,337.0,52.68,41.01
2018,8,1,7,30,732.0,73.0,1.3,17.3,388.0,54.37,42.26
2018,8,1,7,45,758.0,76.5,1.3,17.75,439.0,76.15,44.07
2018,8,1,8,0,784.0,80.0,1.3,18.2,490.0,130.79,71.04
2018,8,1,8,15,803.5,83.0,1.3,18.8,538.5,187.11,112.02
2018,8,1,8,30,823.0,86.0,1.3,19.4,587.0,251.69,165.18
2018,8,1,8,45,838.0,89.0,1.3,19.95,632.5,310.01,215.34
2018,8,1,9,0,853.0,92.0,1.3,20.5,678.0,369.27,266.02
2018,8,1,9,15,866.5,93.0,1.4,21.0,719.0,426.99,314.74
2018,8,1,9,30,880.0,94.0,1.5,21.5,760.0,484.92,362.17
2018,8,1,9,45,891.0,94.5,1.55,22.0,796.0,541.1,406.58
2018,8,1,10,0,902.0,95.0,1.6,22.5,832.0,596.69,449.01
2018,8,1,10,15,908.5,96.5,1.7,22.7,861.5,649.54,488.95
2018,8,1,10,30,915.0,98.0,1.8,22.9,891.0,700.86,526.75
2018,8,1,10,45,919.5,99.5,1.85,23.15,913.5,749.03,560.71
2018,8,1,11,0,924.0,101.0,1.9,23.4,936.0,795.06,590.87
2018,8,1,11,15,927.0,102.0,2.0,23.4,952.0,837.11,619.09
2018,8,1,11,30,930.0,103.0,2.1,23.4,968.0,876.54,645.46
2018,8,1,11,45,931.5,103.5,2.2,23.4,975.5,911.4,668.76
2018,8,1,12,0,933.0,104.0,2.3,23.4,983.0,943.21,690.06
2018,8,1,12,15,934.0,104.0,2.35,23.3,984.0,970.9,708.5
2018,8,1,12,30,935.0,104.0,2.4,23.2,985.0,995.24,724.84
2018,8,1,12,45,933.5,103.5,2.45,23.1,977.0,1013.2,737.16
2018,8,1,13,0,932.0,103.0,2.5,23.0,969.0,1027.48,747.29
2018,8,1,13,15,929.5,102.5,2.5,22.85,954.0,1037.03,754.14
2018,8,1,13,30,927.0,102.0,2.5,22.7,939.0,1042.76,758.72
2018,8,1,13,45,923.5,100.0,2.55,22.55,916.5,1042.08,759.89
2018,8,1,14,0,920.0,98.0,2.6,22.4,894.0,1037.53,758.75
2018,8,1,14,15,914.0,97.0,2.6,22.15,865.0,1027.74,754.15
2018,8,1,14,30,908.0,96.0,2.6,21.9,836.0,1014.27,747.3
2018,8,1,14,45,900.5,93.5,2.6,21.7,800.5,994.06,735.99
2018,8,1,15,0,893.0,91.0,2.6,21.5,765.0,970.39,722.48
2018,8,1,15,15,881.5,89.0,2.6,21.5,724.0,940.22,704.08
2018,8,1,15,30,870.0,87.0,2.6,21.5,683.0,907.13,683.68
2018,8,1,15,45,856.5,84.5,2.55,20.8,638.0,868.98,661.06
2018,8,1,16,0,843.0,82.0,2.5,20.1,593.0,828.48,636.53
2018,8,1,16,15,824.5,79.5,2.5,19.6,544.5,781.77,607.06
2018,8,1,16,30,806.0,77.0,2.5,19.1,496.0,740.19,580.73
2018,8,1,16,45,781.0,73.5,2.5,18.65,445.0,684.38,543.2
2018,8,1,17,0,756.0,70.0,2.5,18.2,394.0,628.27,504.5
2018,8,1,17,15,720.0,66.5,2.45,17.6,342.0,565.01,457.63
2018,8,1,17,30,684.0,63.0,2.4,17.0,290.0,503.18,409.63
2018,8,1,17,45,632.0,57.5,2.4,16.35,239.0,434.49,354.3
2018,8,1,18,0,580.0,52.0,2.4,15.7,188.0,367.69,298.17
2018,8,1,18,15,499.5,45.0,2.35,15.3,141.5,291.05,231.82
2018,8,1,18,30,419.0,38.0,2.3,14.9,95.0,222.66,170.61
2018,8,1,18,45,288.0,27.5,2.25,14.45,59.0,143.1,95.1
2018,8,1,19,0,157.0,17.0,2.2,14.0,23.0,57.37,0.0
2018,8,1,19,15,78.5,8.5,2.15,13.8,11.5,7.73,0.0
2018,8,1,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,2,5,15,84.5,8.5,1.65,12.45,12.0,7.73,0.0
2018,8,2,5,30,169.0,17.0,1.7,12.8,24.0,15.46,0.0
2018,8,2,5,45,300.5,27.0,1.7,13.15,60.0,22.01,11.79
2018,8,2,6,0,432.0,37.0,1.7,13.5,96.0,29.51,20.12
2018,8,2,6,15,510.0,44.5,1.7,13.9,143.0,34.49,25.01
2018,8,2,6,30,588.0,52.0,1.7,14.3,190.0,39.34,29.56
2018,8,2,6,45,640.5,56.5,1.7,14.7,241.0,45.45,35.06
2018,8,2,7,0,693.0,61.0,1.7,15.1,292.0,47.9,37.16
2018,8,2,7,15,728.0,65.0,1.75,15.55,344.0,49.79,38.67
2018,8,2,7,30,763.0,69.0,1.8,16.0,396.0,51.63,40.08
2018,8,2,7,45,788.5,72.0,1.85,16.45,447.5,73.46,41.74
2018,8,2,8,0,814.0,75.0,1.9,16.9,499.0,129.59,69.36
2018,8,2,8,15,833.5,78.0,1.95,17.35,548.5,194.54,117.6
2018,8,2,8,30,853.0,81.0,2.0,17.8,598.0,254.23,167.6
2018,8,2,8,45,867.5,83.0,2.05,18.2,643.5,313.44,219.58
2018,8,2,9,0,882.0,85.0,2.1,18.6,689.0,373.47,272.17
2018,8,2,9,15,890.0,88.0,2.15,18.9,729.0,432.32,322.98
2018,8,2,9,30,898.0,91.0,2.2,19.2,769.0,490.76,371.94
2018,8,2,9,45,903.0,95.0,2.2,19.5,804.0,547.88,418.09
2018,8,2,10,0,908.0,99.0,2.2,19.8,839.0,603.81,461.71
2018,8,2,10,15,915.5,100.5,2.25,20.0,869.5,657.7,502.88
2018,8,2,10,30,923.0,102.0,2.3,20.2,900.0,710.14,541.84
2018,8,2,10,45,928.5,102.5,2.3,20.4,923.0,758.6,576.48
2018,8,2,11,0,934.0,103.0,2.3,20.6,946.0,804.96,607.15
2018,8,2,11,15,937.5,103.0,2.35,20.7,961.0,846.98,635.12
2018,8,2,11,30,941.0,103.0,2.4,20.8,976.0,886.34,661.13
2018,8,2,11,45,943.5,103.0,2.4,20.9,984.5,922.01,684.09
2018,8,2,12,0,946.0,103.0,2.4,21.0,993.0,954.64,704.93
2018,8,2,12,15,945.5,103.5,2.45,21.0,993.0,981.79,722.88
2018,8,2,12,30,945.0,104.0,2.5,21.0,993.0,1005.47,738.66
2018,8,2,12,45,942.0,105.0,2.5,21.0,985.0,1023.68,750.44
2018,8,2,13,0,939.0,106.0,2.5,21.0,977.0,1038.16,759.94
2018,8,2,13,15,937.5,104.5,2.55,20.9,962.0,1047.79,767.29
2018,8,2,13,30,936.0,103.0,2.6,20.8,947.0,1053.57,772.33
2018,8,2,13,45,933.0,101.0,2.6,20.7,924.5,1053.41,773.17
2018,8,2,14,0,930.0,99.0,2.6,20.6,902.0,1049.35,771.68
2018,8,2,14,15,925.5,97.0,2.6,20.4,873.0,1039.92,767.16
2018,8,2,14,30,921.0,95.0,2.6,20.2,844.0,1026.69,760.32
2018,8,2,14,45,915.5,92.5,2.6,20.0,809.5,1008.22,750.15
2018,8,2,15,0,910.0,90.0,2.6,19.8,775.0,986.17,737.69
2018,8,2,15,15,898.5,88.5,2.6,19.8,733.5,956.18,719.38
2018,8,2,15,30,887.0,87.0,2.6,19.8,692.0,923.2,699.04
2018,8,2,15,45,875.0,83.5,2.55,19.25,646.5,884.68,675.78
2018,8,2,16,0,863.0,80.0,2.5,18.7,601.0,843.63,650.5
2018,8,2,16,15,846.5,77.0,2.5,18.35,552.0,797.19,620.91
2018,8,2,16,30,830.0,74.0,2.5,18.0,503.0,749.09,589.57
2018,8,2,16,45,806.0,70.0,2.5,17.65,451.0,698.89,555.98
2018,8,2,17,0,782.0,66.0,2.5,17.3,399.0,641.72,516.31
2018,8,2,17,15,747.5,62.5,2.5,16.85,346.5,578.23,469.46
2018,8,2,17,30,713.0,59.0,2.5,16.4,294.0,515.99,420.97
2018,8,2,17,45,661.5,54.5,2.45,15.9,242.5,444.84,363.23
2018,8,2,18,0,610.0,50.0,2.4,15.4,191.0,380.14,308.23
2018,8,2,18,15,526.5,43.5,2.3,14.95,143.5,301.16,239.74
2018,8,2,18,30,443.0,37.0,2.2,14.5,96.0,230.71,176.51
2018,8,2,18,45,303.5,27.0,2.15,14.05,59.5,146.74,95.43
2018,8,2,19,0,164.0,17.0,2.1,13.6,23.0,59.15,0.0
2018,8,2,19,15,82.0,8.5,2.0,13.45,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,3,5,15,40.5,8.0,1.5,12.05,9.5,0.0,0.0
2018,8,3,5,30,81.0,16.0,1.5,12.6,19.0,14.55,0.0
2018,8,3,5,45,168.0,32.5,1.55,13.15,51.0,25.46,14.2
2018,8,3,6,0,255.0,49.0,1.6,13.7,83.0,37.84,27.28
2018,8,3,6,15,320.5,64.5,1.55,14.15,126.5,48.97,37.74
2018,8,3,6,30,386.0,80.0,1.5,14.6,170.0,59.69,47.55
2018,8,3,6,45,429.5,93.5,1.45,15.0,217.0,68.42,55.36
2018,8,3,7,0,473.0,107.0,1.4,15.4,264.0,76.76,62.59
2018,8,3,7,15,507.5,119.5,1.4,15.85,313.5,83.96,68.62
2018,8,3,7,30,542.0,132.0,1.4,16.3,363.0,90.77,74.2
2018,8,3,7,45,565.0,143.0,1.35,16.75,411.0,112.37,78.09
2018,8,3,8,0,588.0,154.0,1.3,17.2,459.0,161.77,104.41
2018,8,3,8,15,606.5,164.5,1.3,17.75,506.0,213.4,141.87
2018,8,3,8,30,625.0,175.0,1.3,18.3,553.0,266.67,184.9
2018,8,3,8,45,637.5,185.0,1.3,18.85,596.0,319.98,229.52
2018,8,3,9,0,650.0,195.0,1.3,19.4,639.0,374.44,274.78
2018,8,3,9,15,692.0,188.0,1.3,19.95,686.5,427.87,317.98
2018,8,3,9,30,734.0,181.0,1.3,20.5,734.0,485.11,363.09
2018,8,3,9,45,780.0,166.0,1.35,21.05,778.5,543.38,408.05
2018,8,3,10,0,826.0,151.0,1.4,21.6,823.0,601.52,451.83
2018,8,3,10,15,832.5,153.5,1.45,22.0,851.5,653.16,489.75
2018,8,3,10,30,839.0,156.0,1.5,22.4,880.0,703.53,525.69
2018,8,3,10,45,843.5,158.0,1.5,22.85,902.0,750.53,557.81
2018,8,3,11,0,848.0,160.0,1.5,23.3,924.0,795.65,587.77
2018,8,3,11,15,851.0,161.5,1.55,23.6,939.0,837.02,614.25
2018,8,3,11,30,854.0,163.0,1.6,23.9,954.0,876.0,638.85
2018,8,3,11,45,854.5,164.0,1.65,24.15,961.0,909.78,660.05
2018,8,3,12,0,855.0,165.0,1.7,24.4,968.0,940.66,679.34
2018,8,3,12,15,853.5,165.5,1.75,24.6,967.0,966.16,695.31
2018,8,3,12,30,852.0,166.0,1.8,24.8,966.0,988.39,709.28
2018,8,3,12,45,849.0,166.0,1.9,25.0,957.5,1005.28,720.59
2018,8,3,13,0,846.0,166.0,2.0,25.2,949.0,1018.62,729.81
2018,8,3,13,15,840.5,165.5,2.05,25.25,933.0,1025.37,734.81
2018,8,3,13,30,835.0,165.0,2.1,25.3,917.0,1028.44,737.69
2018,8,3,13,45,826.0,165.0,2.15,25.4,893.0,1024.84,736.37
2018,8,3,14,0,817.0,165.0,2.2,25.5,869.0,1017.63,732.93
2018,8,3,14,15,806.5,163.5,2.25,25.4,838.5,1003.82,725.99
2018,8,3,14,30,796.0,162.0,2.3,25.3,808.0,986.61,716.98
2018,8,3,14,45,782.0,160.0,2.3,25.2,771.5,962.19,702.82
2018,8,3,15,0,768.0,158.0,2.3,25.1,735.0,941.31,691.03
2018,8,3,15,15,753.0,154.0,2.3,25.1,693.5,908.03,670.77
2018,8,3,15,30,738.0,150.0,2.3,25.1,652.0,872.3,648.83
2018,8,3,15,45,718.5,146.0,2.35,24.65,607.0,830.33,623.97
2018,8,3,16,0,699.0,142.0,2.4,24.2,562.0,786.67,597.5
2018,8,3,16,15,676.0,135.0,2.4,23.7,513.0,735.37,564.86
2018,8,3,16,30,653.0,128.0,2.4,23.2,464.0,683.26,530.93
2018,8,3,16,45,623.5,120.5,2.4,22.75,414.0,625.3,490.8
2018,8,3,17,0,594.0,113.0,2.4,22.3,364.0,567.76,449.65
2018,8,3,17,15,556.0,103.5,2.35,21.55,313.5,503.31,402.12
2018,8,3,17,30,518.0,94.0,2.3,20.8,263.0,440.89,354.35
2018,8,3,17,45,468.0,82.0,2.25,20.1,214.5,367.81,296.31
2018,8,3,18,0,418.0,70.0,2.2,19.4,166.0,303.9,243.35
2018,8,3,18,15,345.5,57.5,2.15,18.7,123.0,234.37,184.24
2018,8,3,18,30,273.0,45.0,2.1,18.0,80.0,172.87,130.42
2018,8,3,18,45,179.5,29.5,2.0,17.35,48.5,107.68,66.76
2018,8,3,19,0,86.0,14.0,1.9,16.7,17.0,35.59,0.0
2018,8,3,19,15,43.0,7.0,1.8,16.35,8.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,5,15,30.0,6.5,1.05,13.1,7.5,0.0,0.0
2018,8,4,5,30,60.0,13.0,1.0,13.5,15.0,11.82,0.0
2018,8,4,5,45,135.5,29.5,1.0,13.9,44.5,23.05,11.95
2018,8,4,6,0,211.0,46.0,1.0,14.3,74.0,35.43,25.1
2018,8,4,6,15,279.0,62.5,1.0,14.75,116.5,47.36,36.22
2018,8,4,6,30,347.0,79.0,1.0,15.2,159.0,58.85,46.68
2018,8,4,6,45,401.0,92.0,1.0,15.65,207.0,67.25,54.17
2018,8,4,7,0,455.0,105.0,1.0,16.1,255.0,75.31,61.13
2018,8,4,7,15,499.0,114.5,1.05,16.85,305.0,80.51,65.34
2018,8,4,7,30,543.0,124.0,1.1,17.6,355.0,85.46,69.22
2018,8,4,7,45,579.0,130.0,1.15,18.3,404.5,103.52,70.25
2018,8,4,8,0,615.0,136.0,1.2,19.0,454.0,150.85,93.86
2018,8,4,8,15,643.5,142.0,1.3,19.75,503.5,201.6,129.94
2018,8,4,8,30,672.0,148.0,1.4,20.5,553.0,255.78,173.33
2018,8,4,8,45,697.0,150.0,1.45,21.25,598.5,309.02,217.77
2018,8,4,9,0,722.0,152.0,1.5,22.0,644.0,364.69,264.07
2018,8,4,9,15,758.5,145.5,1.55,22.5,690.5,423.94,312.33
2018,8,4,9,30,795.0,139.0,1.6,23.0,737.0,481.51,358.31
2018,8,4,9,45,834.5,126.0,1.65,23.45,780.0,537.68,402.26
2018,8,4,10,0,874.0,113.0,1.7,23.9,823.0,597.16,447.34
2018,8,4,10,15,883.0,113.0,1.8,24.25,852.5,649.24,486.2
2018,8,4,10,30,892.0,113.0,1.9,24.6,882.0,700.05,523.15
2018,8,4,10,45,899.5,113.0,1.95,24.95,905.5,748.3,557.06
2018,8,4,11,0,907.0,113.0,2.0,25.3,929.0,794.7,587.23
2018,8,4,11,15,912.5,112.5,2.1,25.5,945.0,836.97,614.95
2018,8,4,11,30,918.0,112.0,2.2,25.7,961.0,876.81,640.91
2018,8,4,11,45,922.0,111.5,2.3,25.9,970.0,912.72,664.18
2018,8,4,12,0,926.0,111.0,2.4,26.1,979.0,945.74,685.53
2018,8,4,12,15,930.0,108.5,2.45,26.0,980.5,973.77,704.01
2018,8,4,12,30,934.0,106.0,2.5,25.9,982.0,998.52,720.46
2018,8,4,12,45,937.5,103.5,2.55,25.85,976.5,1019.35,734.35
2018,8,4,13,0,941.0,101.0,2.6,25.8,971.0,1036.57,746.08
2018,8,4,13,15,939.5,100.0,2.65,25.6,956.5,1046.64,753.85
2018,8,4,13,30,938.0,99.0,2.7,25.4,942.0,1052.85,759.37
2018,8,4,13,45,935.0,98.5,2.75,25.25,920.5,1054.2,761.82
2018,8,4,14,0,932.0,98.0,2.8,25.1,899.0,1051.66,761.97
2018,8,4,14,15,925.5,97.5,2.85,24.8,870.0,1041.78,758.0
2018,8,4,14,30,919.0,97.0,2.9,24.5,841.0,1028.16,751.76
2018,8,4,14,45,910.0,95.5,2.9,24.15,805.0,1007.34,740.61
2018,8,4,15,0,901.0,94.0,2.9,23.8,769.0,983.1,727.27
2018,8,4,15,15,889.5,92.5,2.9,23.8,727.5,953.23,709.2
2018,8,4,15,30,878.0,91.0,2.9,23.8,686.0,920.4,689.11
2018,8,4,15,45,863.0,89.0,2.9,23.1,640.5,881.15,666.34
2018,8,4,16,0,848.0,87.0,2.9,22.4,595.0,839.61,641.64
2018,8,4,16,15,828.5,84.0,2.85,21.95,545.5,798.38,615.79
2018,8,4,16,30,809.0,81.0,2.8,21.5,496.0,748.05,582.98
2018,8,4,16,45,781.5,77.5,2.75,21.1,443.5,690.04,543.79
2018,8,4,17,0,754.0,74.0,2.7,20.7,391.0,631.9,503.53
2018,8,4,17,15,714.0,70.0,2.6,20.1,338.0,565.27,454.06
2018,8,4,17,30,674.0,66.0,2.5,19.5,285.0,503.19,405.94
2018,8,4,17,45,616.5,60.5,2.4,18.85,233.0,429.59,346.91
2018,8,4,18,0,559.0,55.0,2.3,18.2,181.0,360.64,289.26
2018,8,4,18,15,471.5,47.0,2.15,17.6,134.5,280.73,220.93
2018,8,4,18,30,384.0,39.0,2.0,17.0,88.0,209.84,158.24
2018,8,4,18,45,248.0,27.0,1.85,16.4,53.0,126.64,76.0
2018,8,4,19,0,112.0,15.0,1.7,15.8,18.0,43.34,0.0
2018,8,4,19,15,56.0,7.5,1.65,15.5,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,5,5,15,68.5,8.0,1.25,12.65,10.5,0.0,0.0
2018,8,5,5,30,137.0,16.0,1.3,13.2,21.0,14.55,0.0
2018,8,5,5,45,269.0,27.0,1.35,13.7,55.5,22.27,10.96
2018,8,5,6,0,401.0,38.0,1.4,14.2,90.0,30.63,20.9
2018,8,5,6,15,486.0,46.0,1.4,14.65,137.0,35.96,26.16
2018,8,5,6,30,571.0,54.0,1.4,15.1,184.0,41.16,31.04
2018,8,5,6,45,627.0,59.5,1.4,15.55,236.0,44.08,33.71
2018,8,5,7,0,683.0,65.0,1.4,16.0,288.0,51.4,40.13
2018,8,5,7,15,721.0,69.0,1.4,16.45,341.0,53.15,41.5
2018,8,5,7,30,759.0,73.0,1.4,16.9,394.0,54.87,42.79
2018,8,5,7,45,785.5,77.0,1.4,17.35,446.5,76.22,44.55
2018,8,5,8,0,812.0,81.0,1.4,17.8,499.0,133.28,72.35
2018,8,5,8,15,831.5,84.0,1.45,18.25,548.5,191.65,114.8
2018,8,5,8,30,851.0,87.0,1.5,18.7,598.0,258.13,169.8
2018,8,5,8,45,866.0,90.0,1.5,19.2,645.0,318.49,221.98
2018,8,5,9,0,881.0,93.0,1.5,19.7,692.0,379.76,274.67
2018,8,5,9,15,888.0,97.5,1.5,20.1,732.5,439.72,325.33
2018,8,5,9,30,895.0,102.0,1.5,20.5,773.0,499.18,373.86
2018,8,5,9,45,897.0,107.5,1.55,20.9,807.5,556.18,419.03
2018,8,5,10,0,899.0,113.0,1.6,21.3,842.0,611.68,461.49
2018,8,5,10,15,904.5,115.5,1.65,21.6,871.5,665.08,501.27
2018,8,5,10,30,910.0,118.0,1.7,21.9,901.0,716.87,538.73
2018,8,5,10,45,913.5,120.0,1.75,22.2,923.0,764.98,572.65
2018,8,5,11,0,917.0,122.0,1.8,22.5,945.0,810.87,602.76
2018,8,5,11,15,919.0,123.0,1.9,22.75,960.0,852.27,629.9
2018,8,5,11,30,921.0,124.0,2.0,23.0,975.0,890.97,655.11
2018,8,5,11,45,921.0,126.0,2.05,23.2,982.5,926.01,677.43
2018,8,5,12,0,921.0,128.0,2.1,23.4,990.0,957.95,697.68
2018,8,5,12,15,929.0,123.0,2.15,23.6,992.5,987.49,716.35
2018,8,5,12,30,937.0,118.0,2.2,23.8,995.0,1013.87,733.0
2018,8,5,12,45,945.5,111.5,2.2,23.95,990.0,1035.86,746.47
2018,8,5,13,0,954.0,105.0,2.2,24.1,985.0,1054.22,757.73
2018,8,5,13,15,951.5,104.0,2.25,24.2,969.5,1063.5,764.13
2018,8,5,13,30,949.0,103.0,2.3,24.3,954.0,1068.84,768.28
2018,8,5,13,45,945.0,102.5,2.3,24.35,931.5,1069.24,769.04
2018,8,5,14,0,941.0,102.0,2.3,24.4,909.0,1065.72,767.51
2018,8,5,14,15,935.0,100.5,2.3,24.35,879.0,1055.22,762.04
2018,8,5,14,30,929.0,99.0,2.3,24.3,849.0,1040.91,754.33
2018,8,5,14,45,920.5,97.0,2.3,24.2,812.5,1019.88,742.58
2018,8,5,15,0,912.0,95.0,2.3,24.1,776.0,995.34,728.66
2018,8,5,15,15,900.5,93.0,2.3,24.1,734.0,964.63,710.44
2018,8,5,15,30,889.0,91.0,2.3,24.1,692.0,930.91,690.2
2018,8,5,15,45,874.0,88.5,2.35,23.7,645.0,890.7,666.96
2018,8,5,16,0,859.0,86.0,2.4,23.3,598.0,848.16,641.75
2018,8,5,16,15,837.5,83.5,2.35,22.9,547.5,805.42,615.17
2018,8,5,16,30,816.0,81.0,2.3,22.5,497.0,753.72,581.79
2018,8,5,16,45,788.0,77.5,2.3,22.1,444.0,694.97,542.96
2018,8,5,17,0,760.0,74.0,2.3,21.7,391.0,636.13,502.96
2018,8,5,17,15,719.5,70.0,2.2,21.05,337.5,568.81,453.58
2018,8,5,17,30,679.0,66.0,2.1,20.4,284.0,506.17,405.53
2018,8,5,17,45,620.0,60.0,2.05,19.75,231.5,430.84,345.78
2018,8,5,18,0,561.0,54.0,2.0,19.1,179.0,360.36,287.38
2018,8,5,18,15,468.5,46.5,1.9,18.35,132.0,278.72,218.21
2018,8,5,18,30,376.0,39.0,1.8,17.6,85.0,206.56,154.82
2018,8,5,18,45,239.0,26.0,1.7,16.85,50.5,121.79,69.18
2018,8,5,19,0,102.0,13.0,1.6,16.1,16.0,38.8,0.0
2018,8,5,19,15,51.0,6.5,1.55,15.7,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,1.1,11.95,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,1.1,12.4,8.0,6.37,0.0
2018,8,6,5,45,66.0,23.0,1.1,12.8,30.5,18.79,8.03
2018,8,6,6,0,108.0,39.0,1.1,13.2,53.0,31.23,21.48
2018,8,6,6,15,149.5,61.5,1.05,13.6,90.0,47.98,36.88
2018,8,6,6,30,191.0,84.0,1.0,14.0,127.0,64.14,51.56
2018,8,6,6,45,224.0,107.0,0.95,14.35,170.0,80.02,65.71
2018,8,6,7,0,257.0,130.0,0.9,14.7,213.0,95.3,79.01
2018,8,6,7,15,287.5,151.0,0.9,15.3,259.5,108.7,90.29
2018,8,6,7,30,318.0,172.0,0.9,15.9,306.0,121.55,100.84
2018,8,6,7,45,342.5,191.0,0.9,16.5,352.0,143.1,107.42
2018,8,6,8,0,367.0,210.0,0.9,17.1,398.0,185.04,131.78
2018,8,6,8,15,389.5,226.0,0.95,17.85,443.5,227.94,162.29
2018,8,6,8,30,412.0,242.0,1.0,18.6,489.0,273.65,197.64
2018,8,6,8,45,431.0,255.5,1.0,19.35,531.5,315.35,230.9
2018,8,6,9,0,450.0,269.0,1.0,20.1,574.0,363.61,269.06
2018,8,6,9,15,482.0,272.5,1.1,20.8,617.5,411.37,306.44
2018,8,6,9,30,514.0,276.0,1.2,21.5,661.0,462.18,345.46
2018,8,6,9,45,548.0,273.5,1.25,22.2,701.5,511.96,382.75
2018,8,6,10,0,582.0,271.0,1.3,22.9,742.0,564.25,420.94
2018,8,6,10,15,591.0,277.0,1.4,23.4,770.0,610.42,454.35
2018,8,6,10,30,600.0,283.0,1.5,23.9,798.0,655.75,486.42
2018,8,6,10,45,605.5,288.5,1.55,24.4,820.0,697.96,515.26
2018,8,6,11,0,611.0,294.0,1.6,24.9,842.0,739.14,542.78
2018,8,6,11,15,618.0,295.0,1.7,25.25,857.0,776.44,568.05
2018,8,6,11,30,625.0,296.0,1.8,25.6,872.0,812.36,592.1
2018,8,6,11,45,630.0,296.0,1.85,25.95,880.5,844.05,612.63
2018,8,6,12,0,635.0,296.0,1.9,26.3,889.0,873.79,631.7
2018,8,6,12,15,675.0,271.5,2.0,26.45,902.0,911.23,657.67
2018,8,6,12,30,715.0,247.0,2.1,26.6,915.0,946.83,682.09
2018,8,6,12,45,766.0,214.0,2.15,26.8,924.0,982.1,704.41
2018,8,6,13,0,817.0,181.0,2.2,27.0,933.0,1007.45,720.4
2018,8,6,13,15,817.5,176.5,2.25,26.95,918.5,1015.95,726.63
2018,8,6,13,30,818.0,172.0,2.3,26.9,904.0,1020.85,730.89
2018,8,6,13,45,818.5,167.0,2.35,26.9,883.5,1021.59,732.53
2018,8,6,14,0,819.0,162.0,2.4,26.9,863.0,1018.65,732.01
2018,8,6,14,15,816.5,157.0,2.45,26.75,835.5,1009.04,727.82
2018,8,6,14,30,814.0,152.0,2.5,26.6,808.0,995.82,721.47
2018,8,6,14,45,811.0,145.0,2.5,26.45,774.0,976.43,710.73
2018,8,6,15,0,808.0,138.0,2.5,26.3,740.0,953.58,697.83
2018,8,6,15,15,793.5,135.0,2.5,26.3,698.5,920.92,678.08
2018,8,6,15,30,779.0,132.0,2.5,26.3,657.0,885.62,656.53
2018,8,6,15,45,768.5,125.5,2.5,25.7,613.0,847.67,634.53
2018,8,6,16,0,758.0,119.0,2.5,25.1,569.0,811.88,613.66
2018,8,6,16,15,744.0,111.5,2.45,24.65,521.5,765.14,584.1
2018,8,6,16,30,730.0,104.0,2.4,24.2,474.0,716.78,552.92
2018,8,6,16,45,703.0,98.0,2.35,23.75,423.0,659.2,514.36
2018,8,6,17,0,676.0,92.0,2.3,23.3,372.0,601.7,473.92
2018,8,6,17,15,630.0,86.0,2.2,22.5,319.0,532.25,422.89
2018,8,6,17,30,584.0,80.0,2.1,21.7,266.0,465.42,371.95
2018,8,6,17,45,520.0,72.5,2.0,20.95,215.5,390.09,312.22
2018,8,6,18,0,456.0,65.0,1.9,20.2,165.0,320.13,254.52
2018,8,6,18,15,364.0,53.0,1.8,19.35,119.5,237.25,185.06
2018,8,6,18,30,272.0,41.0,1.7,18.5,74.0,168.04,125.05
2018,8,6,18,45,165.0,26.0,1.65,17.7,43.0,96.55,50.42
2018,8,6,19,0,58.0,11.0,1.6,16.9,12.0,25.3,0.0
2018,8,6,19,15,29.0,5.5,1.55,16.55,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,7,5,15,21.0,4.5,1.15,12.4,5.0,0.0,0.0
2018,8,7,5,30,42.0,9.0,1.2,12.8,10.0,8.19,0.0
2018,8,7,5,45,109.0,26.0,1.2,13.2,37.5,21.1,9.14
2018,8,7,6,0,176.0,43.0,1.2,13.6,65.0,33.14,23.01
2018,8,7,6,15,239.0,61.0,1.2,14.0,106.0,46.25,35.26
2018,8,7,6,30,302.0,79.0,1.2,14.4,147.0,58.86,46.8
2018,8,7,6,45,352.5,95.5,1.2,14.75,194.5,69.8,56.61
2018,8,7,7,0,403.0,112.0,1.2,15.1,242.0,80.26,65.74
2018,8,7,7,15,444.0,125.0,1.2,15.65,291.5,87.71,71.98
2018,8,7,7,30,485.0,138.0,1.2,16.2,341.0,94.79,77.74
2018,8,7,7,45,518.5,148.0,1.25,16.7,390.5,113.68,80.53
2018,8,7,8,0,552.0,158.0,1.3,17.2,440.0,160.82,105.26
2018,8,7,8,15,579.0,166.5,1.3,17.7,488.5,210.08,140.53
2018,8,7,8,30,606.0,175.0,1.3,18.2,537.0,262.96,182.88
2018,8,7,8,45,628.0,181.5,1.35,18.7,582.5,315.21,226.52
2018,8,7,9,0,650.0,188.0,1.4,19.2,628.0,369.76,271.94
2018,8,7,9,15,647.0,203.0,1.45,19.55,663.5,423.29,316.28
2018,8,7,9,30,644.0,218.0,1.5,19.9,699.0,475.84,358.47
2018,8,7,9,45,632.0,236.0,1.5,20.3,727.0,525.14,396.56
2018,8,7,10,0,620.0,254.0,1.5,20.7,755.0,572.24,431.65
2018,8,7,10,15,627.5,260.5,1.6,20.95,783.0,619.54,466.81
2018,8,7,10,30,635.0,267.0,1.7,21.2,811.0,666.31,500.78
2018,8,7,10,45,639.5,272.0,1.75,21.4,832.0,708.92,530.92
2018,8,7,11,0,644.0,277.0,1.8,21.6,853.0,750.3,559.65
2018,8,7,11,15,648.0,279.5,1.85,21.6,867.5,787.69,585.68
2018,8,7,11,30,652.0,282.0,1.9,21.6,882.0,823.39,610.26
2018,8,7,11,45,654.0,283.5,1.95,21.65,889.5,854.59,631.47
2018,8,7,12,0,656.0,285.0,2.0,21.7,897.0,883.59,651.06
2018,8,7,12,15,671.5,275.5,2.05,21.65,902.0,912.56,671.26
2018,8,7,12,30,687.0,266.0,2.1,21.6,907.0,939.26,689.91
2018,8,7,12,45,706.5,252.5,2.1,21.6,906.5,963.41,706.28
2018,8,7,13,0,726.0,239.0,2.1,21.6,906.0,984.69,720.15
2018,8,7,13,15,723.0,236.5,2.1,21.55,891.5,991.53,724.91
2018,8,7,13,30,720.0,234.0,2.1,21.5,877.0,994.99,727.76
2018,8,7,13,45,714.5,230.5,2.15,21.5,854.5,991.5,726.72
2018,8,7,14,0,709.0,227.0,2.2,21.5,832.0,984.65,723.68
2018,8,7,14,15,701.0,222.0,2.2,21.35,803.0,970.43,715.81
2018,8,7,14,30,693.0,217.0,2.2,21.2,774.0,953.02,706.0
2018,8,7,14,45,682.5,211.0,2.2,21.05,739.0,929.05,691.9
2018,8,7,15,0,672.0,205.0,2.2,20.9,704.0,902.26,675.95
2018,8,7,15,15,655.5,199.0,2.2,20.9,663.0,867.15,653.93
2018,8,7,15,30,639.0,193.0,2.2,20.9,622.0,829.86,630.31
2018,8,7,15,45,622.5,184.5,2.15,20.4,578.0,788.05,603.92
2018,8,7,16,0,606.0,176.0,2.1,19.9,534.0,744.61,575.78
2018,8,7,16,15,587.5,165.0,2.1,19.5,487.5,689.73,539.17
2018,8,7,16,30,569.0,154.0,2.1,19.1,441.0,640.33,505.5
2018,8,7,16,45,541.5,142.5,2.05,18.75,392.0,583.21,464.65
2018,8,7,17,0,514.0,131.0,2.0,18.4,343.0,526.76,423.16
2018,8,7,17,15,475.5,118.0,1.95,17.85,293.0,462.45,374.48
2018,8,7,17,30,437.0,105.0,1.9,17.3,243.0,400.62,326.05
2018,8,7,17,45,387.0,90.0,1.85,16.75,195.5,333.09,271.23
2018,8,7,18,0,337.0,75.0,1.8,16.2,148.0,270.13,218.24
2018,8,7,18,15,268.5,58.0,1.75,15.7,106.0,201.72,159.42
2018,8,7,18,30,200.0,41.0,1.7,15.2,64.0,140.89,105.6
2018,8,7,18,45,123.5,25.0,1.6,14.7,37.0,81.29,38.4
2018,8,7,19,0,47.0,9.0,1.5,14.2,10.0,20.55,0.0
2018,8,7,19,15,23.5,4.5,1.5,14.0,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,1.05,12.35,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,1.0,12.9,14.0,10.91,0.0
2018,8,8,5,45,176.5,27.0,0.95,13.45,45.0,21.24,8.58
2018,8,8,6,0,280.0,42.0,0.9,14.0,76.0,32.63,22.48
2018,8,8,6,15,361.0,54.0,0.9,14.5,120.0,41.31,30.84
2018,8,8,6,30,442.0,66.0,0.9,15.0,164.0,51.28,39.99
2018,8,8,6,45,501.0,75.5,0.85,15.45,214.0,56.9,45.07
2018,8,8,7,0,560.0,85.0,0.8,15.9,264.0,62.26,49.74
2018,8,8,7,15,603.5,91.5,0.8,16.4,316.0,64.91,51.85
2018,8,8,7,30,647.0,98.0,0.8,16.9,368.0,67.43,53.78
2018,8,8,7,45,680.0,103.5,0.8,17.4,420.0,86.22,55.09
2018,8,8,8,0,713.0,109.0,0.8,17.9,472.0,139.37,81.2
2018,8,8,8,15,737.5,113.0,0.8,18.5,521.5,194.16,120.39
2018,8,8,8,30,762.0,117.0,0.8,19.1,571.0,256.86,171.1
2018,8,8,8,45,781.5,120.5,0.8,19.7,617.5,314.55,219.7
2018,8,8,9,0,801.0,124.0,0.8,20.3,664.0,373.93,269.33
2018,8,8,9,15,797.0,135.0,0.85,20.85,700.5,431.6,317.05
2018,8,8,9,30,793.0,146.0,0.9,21.4,737.0,487.82,361.93
2018,8,8,9,45,781.0,161.5,0.95,21.9,766.5,542.11,403.72
2018,8,8,10,0,769.0,177.0,1.0,22.4,796.0,592.4,441.07
2018,8,8,10,15,781.0,177.5,1.05,22.75,826.0,644.69,479.03
2018,8,8,10,30,793.0,178.0,1.1,23.1,856.0,694.99,514.56
2018,8,8,10,45,803.0,178.0,1.15,23.5,880.0,742.53,547.23
2018,8,8,11,0,813.0,178.0,1.2,23.9,904.0,788.73,578.25
2018,8,8,11,15,819.0,177.5,1.25,24.15,919.5,829.69,604.99
2018,8,8,11,30,825.0,177.0,1.3,24.4,935.0,868.53,629.45
2018,8,8,11,45,829.5,176.0,1.35,24.6,943.5,903.25,651.24
2018,8,8,12,0,834.0,175.0,1.4,24.8,952.0,935.33,671.29
2018,8,8,12,15,835.5,174.5,1.45,24.9,952.5,962.28,688.35
2018,8,8,12,30,837.0,174.0,1.5,25.0,953.0,986.1,703.52
2018,8,8,12,45,837.0,172.0,1.55,25.15,945.5,1003.7,714.75
2018,8,8,13,0,837.0,170.0,1.6,25.3,938.0,1017.83,723.97
2018,8,8,13,15,835.0,167.5,1.6,25.3,922.5,1025.89,729.24
2018,8,8,13,30,833.0,165.0,1.6,25.3,907.0,1030.28,732.43
2018,8,8,13,45,829.5,161.5,1.65,25.3,884.5,1028.43,732.66
2018,8,8,14,0,826.0,158.0,1.7,25.3,862.0,1022.89,730.77
2018,8,8,14,15,818.5,155.5,1.75,25.2,832.5,1010.75,725.16
2018,8,8,14,30,811.0,153.0,1.8,25.1,803.0,995.1,717.45
2018,8,8,14,45,801.5,149.0,1.8,24.95,767.0,972.5,704.87
2018,8,8,15,0,792.0,145.0,1.8,24.8,731.0,946.71,690.3
2018,8,8,15,15,777.0,141.5,1.8,24.8,689.5,913.24,670.3
2018,8,8,15,30,762.0,138.0,1.8,24.8,648.0,882.81,652.25
2018,8,8,15,45,743.5,133.5,1.85,24.2,602.0,840.21,627.85
2018,8,8,16,0,725.0,129.0,1.9,23.6,556.0,795.8,601.77
2018,8,8,16,15,700.0,123.5,1.9,23.1,506.5,743.37,568.81
2018,8,8,16,30,675.0,118.0,1.9,22.6,457.0,690.24,534.59
2018,8,8,16,45,642.5,111.5,1.9,22.1,406.0,630.03,493.77
2018,8,8,17,0,610.0,105.0,1.9,21.6,355.0,570.48,451.43
2018,8,8,17,15,565.5,97.0,1.85,20.85,303.5,502.49,401.26
2018,8,8,17,30,521.0,89.0,1.8,20.1,252.0,437.1,351.14
2018,8,8,17,45,461.5,78.0,1.8,19.35,202.5,359.71,289.69
2018,8,8,18,0,402.0,67.0,1.8,18.6,153.0,292.68,234.06
2018,8,8,18,15,321.5,53.5,1.7,17.95,110.0,219.49,171.67
2018,8,8,18,30,241.0,40.0,1.6,17.3,67.0,155.45,115.09
2018,8,8,18,45,148.0,24.5,1.5,16.65,38.5,87.92,35.67
2018,8,8,19,0,55.0,9.0,1.4,16.0,10.0,22.61,0.0
2018,8,8,19,15,27.5,4.5,1.35,15.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,9,5,15,28.5,5.5,0.95,12.3,6.0,0.0,0.0
2018,8,9,5,30,57.0,11.0,0.9,12.7,12.0,10.01,0.0
2018,8,9,5,45,144.5,26.5,0.85,13.1,41.0,20.83,7.56
2018,8,9,6,0,232.0,42.0,0.8,13.5,70.0,32.56,22.41
2018,8,9,6,15,306.5,57.5,0.75,14.05,113.0,43.88,33.12
2018,8,9,6,30,381.0,73.0,0.7,14.6,156.0,54.79,43.15
2018,8,9,6,45,437.5,84.5,0.7,15.1,204.5,62.28,49.89
2018,8,9,7,0,494.0,96.0,0.7,15.6,253.0,69.48,56.14
2018,8,9,7,15,536.5,105.5,0.7,16.35,304.0,75.84,61.42
2018,8,9,7,30,579.0,115.0,0.7,17.1,355.0,80.16,64.79
2018,8,9,7,45,611.5,122.5,0.75,17.85,405.5,98.33,66.2
2018,8,9,8,0,644.0,130.0,0.8,18.6,456.0,148.8,91.32
2018,8,9,8,15,669.5,135.5,0.8,19.3,504.5,200.79,128.15
2018,8,9,8,30,695.0,141.0,0.8,20.0,553.0,255.82,172.19
2018,8,9,8,45,715.5,145.5,0.85,20.65,599.0,311.45,218.59
2018,8,9,9,0,736.0,150.0,0.9,21.3,645.0,369.0,266.31
2018,8,9,9,15,752.5,154.0,0.95,21.9,687.0,426.2,312.86
2018,8,9,9,30,769.0,158.0,1.0,22.5,729.0,484.31,358.64
2018,8,9,9,45,782.0,160.0,1.0,23.1,765.0,541.81,402.11
2018,8,9,10,0,795.0,162.0,1.0,23.7,801.0,596.23,441.85
2018,8,9,10,15,805.0,163.5,1.05,24.15,831.0,648.04,479.13
2018,8,9,10,30,815.0,165.0,1.1,24.6,861.0,698.97,514.7
2018,8,9,10,45,823.0,166.0,1.15,25.05,884.5,746.88,547.29
2018,8,9,11,0,831.0,167.0,1.2,25.5,908.0,793.24,578.05
2018,8,9,11,15,837.0,167.5,1.25,25.75,924.5,835.74,605.16
2018,8,9,11,30,843.0,168.0,1.3,26.0,941.0,876.07,630.36
2018,8,9,11,45,847.0,167.5,1.35,26.3,949.5,911.33,652.03
2018,8,9,12,0,851.0,167.0,1.4,26.6,958.0,943.86,671.91
2018,8,9,12,15,842.0,173.0,1.45,26.75,955.5,967.71,686.74
2018,8,9,12,30,833.0,179.0,1.5,26.9,953.0,988.0,699.48
2018,8,9,12,45,819.0,186.0,1.55,27.0,941.5,1000.8,707.82
2018,8,9,13,0,805.0,193.0,1.6,27.1,930.0,1009.82,714.0
2018,8,9,13,15,802.0,191.0,1.6,27.1,914.5,1017.26,718.93
2018,8,9,13,30,799.0,189.0,1.6,27.1,899.0,1021.13,721.79
2018,8,9,13,45,793.5,186.0,1.65,27.1,876.0,1017.87,721.14
2018,8,9,14,0,788.0,183.0,1.7,27.1,853.0,1011.03,718.44
2018,8,9,14,15,780.0,179.5,1.7,26.95,823.0,997.65,711.52
2018,8,9,14,30,772.0,176.0,1.7,26.8,793.0,988.7,707.56
2018,8,9,14,45,761.0,172.5,1.7,26.65,757.5,965.67,694.73
2018,8,9,15,0,750.0,169.0,1.7,26.5,722.0,939.62,680.11
2018,8,9,15,15,734.5,164.0,1.7,26.5,680.0,904.8,659.4
2018,8,9,15,30,719.0,159.0,1.7,26.5,638.0,867.56,637.02
2018,8,9,15,45,700.5,153.0,1.7,25.95,592.5,824.38,611.77
2018,8,9,16,0,682.0,147.0,1.7,25.4,547.0,779.48,584.93
2018,8,9,16,15,658.5,140.0,1.7,24.95,498.5,727.93,552.68
2018,8,9,16,30,635.0,133.0,1.7,24.5,450.0,675.65,518.9
2018,8,9,16,45,603.5,124.5,1.65,24.05,399.0,615.38,477.43
2018,8,9,17,0,572.0,116.0,1.6,23.6,348.0,555.76,435.16
2018,8,9,17,15,530.0,105.5,1.55,22.85,297.0,483.45,382.44
2018,8,9,17,30,488.0,95.0,1.5,22.1,246.0,419.64,334.0
2018,8,9,17,45,431.5,82.5,1.4,21.35,197.5,348.72,277.83
2018,8,9,18,0,375.0,70.0,1.3,20.6,149.0,283.06,223.77
2018,8,9,18,15,298.5,54.5,1.25,19.75,106.5,210.82,163.13
2018,8,9,18,30,222.0,39.0,1.2,18.9,64.0,147.23,107.46
2018,8,9,18,45,132.5,23.0,1.15,18.1,36.0,80.37,25.08
2018,8,9,19,0,43.0,7.0,1.1,17.3,8.0,17.61,0.0
2018,8,9,19,15,21.5,3.5,1.1,17.0,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,0.7,13.6,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,0.7,14.0,14.0,10.91,0.0
2018,8,10,5,45,211.5,24.5,0.7,14.45,45.0,20.36,6.29
2018,8,10,6,0,331.0,37.0,0.7,14.9,76.0,30.12,20.11
2018,8,10,6,15,412.0,47.5,0.7,15.45,120.5,37.57,27.39
2018,8,10,6,30,493.0,58.0,0.7,16.0,165.0,44.73,34.03
2018,8,10,6,45,546.0,66.0,0.7,16.55,214.0,49.39,38.26
2018,8,10,7,0,599.0,74.0,0.7,17.1,263.0,53.86,42.13
2018,8,10,7,15,638.0,80.0,0.75,17.9,314.0,56.5,44.22
2018,8,10,7,30,677.0,86.0,0.8,18.7,365.0,59.02,46.12
2018,8,10,7,45,705.0,91.5,0.85,19.5,416.0,78.09,47.79
2018,8,10,8,0,733.0,97.0,0.9,20.3,467.0,132.33,74.09
2018,8,10,8,15,755.5,100.5,0.95,20.9,515.5,192.7,117.53
