Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,30,778.0,104.0,1.0,21.5,564.0,250.0,163.98
2018,8,10,8,45,795.0,107.0,1.05,22.1,609.5,307.62,212.76
2018,8,10,9,0,812.0,110.0,1.1,22.7,655.0,366.57,262.39
2018,8,10,9,15,819.0,115.5,1.15,23.2,694.0,424.69,310.5
2018,8,10,9,30,826.0,121.0,1.2,23.7,733.0,482.51,356.77
2018,8,10,9,45,829.0,127.0,1.25,24.15,766.5,538.18,399.92
2018,8,10,10,0,832.0,133.0,1.3,24.6,800.0,592.66,440.67
2018,8,10,10,15,840.0,135.0,1.4,24.85,829.5,645.31,479.6
2018,8,10,10,30,848.0,137.0,1.5,25.1,859.0,694.55,515.22
2018,8,10,10,45,854.0,138.0,1.55,25.4,881.5,741.16,547.69
2018,8,10,11,0,860.0,139.0,1.6,25.7,904.0,785.89,577.35
2018,8,10,11,15,863.5,140.0,1.65,25.9,919.0,826.57,603.41
2018,8,10,11,30,867.0,141.0,1.7,26.1,934.0,864.81,627.7
2018,8,10,11,45,868.5,141.5,1.75,26.25,941.5,898.27,648.89
2018,8,10,12,0,870.0,142.0,1.8,26.4,949.0,928.85,668.21
2018,8,10,12,15,868.5,143.0,1.9,26.5,948.5,954.1,684.84
2018,8,10,12,30,867.0,144.0,2.0,26.6,948.0,976.1,699.5
2018,8,10,12,45,864.0,144.0,2.05,26.7,939.0,992.34,710.03
2018,8,10,13,0,861.0,144.0,2.1,26.8,930.0,1005.08,718.51
2018,8,10,13,15,856.0,144.5,2.15,26.75,914.5,1012.75,724.37
2018,8,10,13,30,851.0,145.0,2.2,26.7,899.0,1016.83,728.14
2018,8,10,13,45,844.0,144.0,2.2,26.6,875.5,1025.93,734.84
2018,8,10,14,0,837.0,143.0,2.2,26.5,852.0,1019.27,731.65
2018,8,10,14,15,827.5,141.5,2.25,26.35,822.0,1005.94,725.22
2018,8,10,14,30,818.0,140.0,2.3,26.2,792.0,989.13,716.67
2018,8,10,14,45,805.0,138.5,2.3,26.0,755.5,965.55,703.43
2018,8,10,15,0,792.0,137.0,2.3,25.8,719.0,938.9,688.22
2018,8,10,15,15,777.5,134.0,2.3,25.8,678.0,906.32,668.54
2018,8,10,15,30,763.0,131.0,2.3,25.8,637.0,871.16,647.05
2018,8,10,15,45,741.5,127.5,2.3,25.15,590.5,832.0,624.28
2018,8,10,16,0,720.0,124.0,2.3,24.5,544.0,786.15,596.5
2018,8,10,16,15,693.0,120.0,2.25,24.0,495.0,733.89,562.99
2018,8,10,16,30,666.0,116.0,2.2,23.5,446.0,681.09,528.4
2018,8,10,16,45,632.5,110.0,2.15,23.0,395.5,620.98,487.05
2018,8,10,17,0,599.0,104.0,2.1,22.5,345.0,561.62,444.38
2018,8,10,17,15,556.0,95.5,2.0,21.8,294.5,494.49,394.43
2018,8,10,17,30,513.0,87.0,1.9,21.1,244.0,429.87,344.57
2018,8,10,17,45,454.0,76.0,1.85,20.4,195.5,353.17,283.41
2018,8,10,18,0,395.0,65.0,1.8,19.7,147.0,286.84,228.17
2018,8,10,18,15,312.5,51.5,1.7,19.1,105.0,213.28,165.54
2018,8,10,18,30,230.0,38.0,1.6,18.5,63.0,149.24,108.51
2018,8,10,18,45,136.0,22.5,1.5,17.9,35.5,80.25,15.9
2018,8,10,19,0,42.0,7.0,1.4,17.3,8.0,17.32,0.0
2018,8,10,19,15,21.0,3.5,1.35,17.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.0,0.95,14.2,5.5,0.0,0.0
2018,8,11,5,30,50.0,10.0,1.0,14.6,11.0,9.1,0.0
2018,8,11,5,45,138.0,26.0,1.05,14.95,39.5,20.48,5.23
2018,8,11,6,0,226.0,42.0,1.1,15.3,68.0,32.63,22.1
2018,8,11,6,15,302.5,56.5,1.1,15.8,110.0,43.19,32.2
2018,8,11,6,30,379.0,71.0,1.1,16.3,152.0,53.39,41.57
2018,8,11,6,45,434.5,82.5,1.05,16.8,200.0,60.92,48.34
2018,8,11,7,0,490.0,94.0,1.0,17.3,248.0,68.16,54.62
2018,8,11,7,15,530.5,103.5,1.1,17.85,297.5,74.48,59.9
2018,8,11,7,30,571.0,113.0,1.2,18.4,347.0,78.85,63.37
2018,8,11,7,45,600.5,121.0,1.25,18.95,396.5,96.81,65.11
2018,8,11,8,0,630.0,129.0,1.3,19.5,446.0,146.82,90.17
2018,8,11,8,15,653.5,136.5,1.35,20.0,494.5,199.29,127.73
2018,8,11,8,30,677.0,144.0,1.4,20.5,543.0,254.6,172.4
2018,8,11,8,45,694.0,150.5,1.45,21.0,588.0,309.9,218.98
2018,8,11,9,0,711.0,157.0,1.5,21.5,633.0,366.76,266.66
2018,8,11,9,15,723.5,163.0,1.55,21.9,673.0,422.75,312.9
2018,8,11,9,30,736.0,169.0,1.6,22.3,713.0,479.27,358.22
2018,8,11,9,45,743.5,175.0,1.65,22.65,747.5,533.54,400.56
2018,8,11,10,0,751.0,181.0,1.7,23.0,782.0,587.34,441.2
2018,8,11,10,15,760.0,183.5,1.75,23.25,811.0,638.32,478.89
2018,8,11,10,30,769.0,186.0,1.8,23.5,840.0,687.85,514.57
2018,8,11,10,45,774.5,188.5,1.9,23.75,861.5,733.47,547.04
2018,8,11,11,0,780.0,191.0,2.0,24.0,883.0,777.46,577.79
2018,8,11,11,15,784.0,192.0,2.05,24.1,898.0,817.1,605.04
2018,8,11,11,30,788.0,193.0,2.1,24.2,913.0,854.57,629.63
2018,8,11,11,45,789.5,194.5,2.15,24.25,920.5,887.99,651.46
2018,8,11,12,0,791.0,196.0,2.2,24.3,928.0,918.75,671.52
2018,8,11,12,15,794.5,193.5,2.25,24.2,928.5,944.8,688.92
2018,8,11,12,30,798.0,191.0,2.3,24.1,929.0,967.89,704.49
2018,8,11,12,45,801.0,187.0,2.35,24.05,922.0,985.91,716.75
2018,8,11,13,0,804.0,183.0,2.4,24.0,915.0,1000.6,727.01
2018,8,11,13,15,794.0,185.0,2.4,23.8,897.5,1004.85,730.61
2018,8,11,13,30,784.0,187.0,2.4,23.6,880.0,1005.49,732.11
2018,8,11,13,45,778.5,184.0,2.4,23.4,857.0,1002.08,731.18
2018,8,11,14,0,773.0,181.0,2.4,23.2,834.0,995.15,728.12
2018,8,11,14,15,767.5,176.5,2.4,22.95,805.5,983.21,722.09
2018,8,11,14,30,762.0,172.0,2.4,22.7,777.0,975.46,718.95
2018,8,11,14,45,753.0,167.0,2.35,22.4,742.0,952.71,705.64
2018,8,11,15,0,744.0,162.0,2.3,22.1,707.0,926.91,690.45
2018,8,11,15,15,728.5,158.0,2.3,22.1,666.0,893.21,669.63
2018,8,11,15,30,713.0,154.0,2.3,22.1,625.0,857.13,647.11
2018,8,11,15,45,694.0,148.5,2.25,21.5,580.0,814.1,620.64
2018,8,11,16,0,675.0,143.0,2.2,20.9,535.0,769.43,592.64
2018,8,11,16,15,651.5,135.5,2.15,20.55,486.5,717.47,558.37
2018,8,11,16,30,628.0,128.0,2.1,20.2,438.0,664.82,522.76
2018,8,11,16,45,596.0,120.5,2.05,19.8,388.0,605.5,480.61
2018,8,11,17,0,564.0,113.0,2.0,19.4,338.0,546.86,437.73
2018,8,11,17,15,521.0,102.5,1.95,18.95,287.5,474.08,382.7
2018,8,11,17,30,478.0,92.0,1.9,18.5,237.0,410.08,332.42
2018,8,11,17,45,419.5,80.5,1.85,18.0,189.5,339.78,275.2
2018,8,11,18,0,361.0,69.0,1.8,17.5,142.0,275.05,220.5
2018,8,11,18,15,281.5,53.5,1.75,17.05,100.5,202.45,158.13
2018,8,11,18,30,202.0,38.0,1.7,16.6,59.0,139.03,100.93
2018,8,11,18,45,118.0,22.5,1.65,16.2,33.0,73.94,3.01
2018,8,11,19,0,34.0,7.0,1.6,15.8,7.0,15.2,0.0
2018,8,11,19,15,17.0,3.5,1.6,15.6,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,8,12,5,30,40.0,8.0,0.9,14.0,9.0,7.28,0.0
2018,8,12,5,45,127.5,24.5,0.95,14.45,37.0,19.3,3.36
2018,8,12,6,0,215.0,41.0,1.0,14.9,65.0,31.87,21.4
2018,8,12,6,15,295.0,55.5,1.0,15.4,107.0,42.45,31.58
2018,8,12,6,30,375.0,70.0,1.0,15.9,149.0,52.68,41.0
2018,8,12,6,45,436.5,80.5,1.0,16.4,197.5,59.53,47.18
2018,8,12,7,0,498.0,91.0,1.0,16.9,246.0,66.12,52.92
2018,8,12,7,15,543.5,99.0,1.0,17.45,296.5,71.05,57.01
2018,8,12,7,30,589.0,107.0,1.0,18.0,347.0,74.42,59.64
2018,8,12,7,45,625.0,112.5,1.0,18.55,398.0,91.05,60.16
2018,8,12,8,0,661.0,118.0,1.0,19.1,449.0,141.33,84.63
2018,8,12,8,15,687.0,122.0,1.05,19.65,497.0,193.44,121.7
2018,8,12,8,30,713.0,126.0,1.1,20.2,545.0,248.58,166.32
2018,8,12,8,45,734.5,129.0,1.15,20.8,590.5,304.46,213.45
2018,8,12,9,0,756.0,132.0,1.2,21.4,636.0,366.39,265.04
2018,8,12,9,15,769.0,136.0,1.25,21.85,676.5,422.67,311.63
2018,8,12,9,30,782.0,140.0,1.3,22.3,717.0,479.41,357.18
2018,8,12,9,45,791.5,144.0,1.3,22.8,752.0,534.54,399.73
2018,8,12,10,0,801.0,148.0,1.3,23.3,787.0,589.24,440.39
2018,8,12,10,15,809.5,149.5,1.35,23.6,816.0,640.44,477.98
2018,8,12,10,30,818.0,151.0,1.4,23.9,845.0,690.58,513.78
2018,8,12,10,45,823.5,153.5,1.45,24.2,867.5,738.16,546.86
2018,8,12,11,0,829.0,156.0,1.5,24.5,890.0,783.96,577.95
2018,8,12,11,15,832.5,157.0,1.55,24.65,905.0,824.79,604.3
2018,8,12,11,30,836.0,158.0,1.6,24.8,920.0,863.26,628.94
2018,8,12,11,45,837.5,158.5,1.65,24.95,927.0,896.96,650.37
2018,8,12,12,0,839.0,159.0,1.7,25.1,934.0,927.8,669.92
2018,8,12,12,15,838.5,159.0,1.75,25.15,933.0,953.29,686.32
2018,8,12,12,30,838.0,159.0,1.8,25.2,932.0,975.53,700.74
2018,8,12,12,45,835.5,158.5,1.9,25.2,923.5,991.96,712.34
2018,8,12,13,0,833.0,158.0,2.0,25.2,915.0,1004.85,721.87
2018,8,12,13,15,829.0,156.5,2.05,25.1,899.0,1011.62,727.35
2018,8,12,13,30,825.0,155.0,2.1,25.0,883.0,1014.72,730.7
2018,8,12,13,45,818.5,154.0,2.15,24.85,860.0,1012.18,730.77
2018,8,12,14,0,812.0,153.0,2.2,24.7,837.0,1006.03,728.71
2018,8,12,14,15,804.0,150.0,2.25,24.45,807.0,992.68,722.44
2018,8,12,14,30,796.0,147.0,2.3,24.2,777.0,975.88,714.05
2018,8,12,14,45,784.5,144.5,2.35,23.95,741.5,952.87,701.62
2018,8,12,15,0,773.0,142.0,2.4,23.7,706.0,926.8,687.17
2018,8,12,15,15,758.0,138.0,2.4,23.7,664.5,892.91,666.3
2018,8,12,15,30,743.0,134.0,2.4,23.7,623.0,862.02,647.39
2018,8,12,15,45,715.5,131.5,2.4,22.95,574.5,814.02,618.35
2018,8,12,16,0,688.0,129.0,2.4,22.2,526.0,764.84,587.99
2018,8,12,16,15,671.0,121.0,2.35,21.7,479.5,717.17,557.13
2018,8,12,16,30,654.0,113.0,2.3,21.2,433.0,668.31,524.75
2018,8,12,16,45,630.5,105.0,2.3,20.7,385.5,613.75,487.2
2018,8,12,17,0,607.0,97.0,2.3,20.2,338.0,559.17,447.77
2018,8,12,17,15,565.5,88.5,2.25,19.55,287.5,492.65,397.61
2018,8,12,17,30,524.0,80.0,2.2,18.9,237.0,428.56,347.43
2018,8,12,17,45,466.0,70.5,2.15,18.3,189.5,357.23,289.32
2018,8,12,18,0,408.0,61.0,2.1,17.7,142.0,290.89,233.11
2018,8,12,18,15,322.5,48.0,2.0,17.2,100.5,213.37,166.37
2018,8,12,18,30,237.0,35.0,1.9,16.7,59.0,148.49,106.72
2018,8,12,18,45,139.5,21.0,1.8,16.2,33.0,78.2,0.0
2018,8,12,19,0,42.0,7.0,1.7,15.7,7.0,17.25,0.0
2018,8,12,19,15,21.0,3.5,1.6,15.5,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.15,12.85,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.2,13.3,9.0,7.28,0.0
2018,8,13,5,45,141.5,23.5,1.2,13.75,37.0,18.54,1.55
2018,8,13,6,0,238.0,39.0,1.2,14.2,65.0,30.37,20.09
2018,8,13,6,15,319.5,52.0,1.2,14.6,107.0,39.87,29.39
2018,8,13,6,30,401.0,65.0,1.2,15.0,149.0,49.07,37.94
2018,8,13,6,45,460.0,75.5,1.15,15.35,197.5,57.4,45.51
2018,8,13,7,0,519.0,86.0,1.1,15.7,246.0,63.55,50.92
2018,8,13,7,15,562.0,93.0,1.1,16.15,296.0,66.48,53.32
2018,8,13,7,30,605.0,100.0,1.1,16.6,346.0,69.28,55.51
2018,8,13,7,45,637.0,106.0,1.1,17.05,396.0,86.54,56.69
2018,8,13,8,0,669.0,112.0,1.1,17.5,446.0,137.61,81.89
2018,8,13,8,15,692.0,118.0,1.15,18.0,494.5,191.3,120.66
2018,8,13,8,30,715.0,124.0,1.2,18.5,543.0,247.68,166.79
2018,8,13,8,45,733.0,128.5,1.2,19.0,587.5,303.93,214.71
2018,8,13,9,0,751.0,133.0,1.2,19.5,632.0,361.74,263.67
2018,8,13,9,15,755.5,142.0,1.25,19.9,671.0,422.72,314.24
2018,8,13,9,30,760.0,151.0,1.3,20.3,710.0,479.13,359.83
2018,8,13,9,45,759.0,160.5,1.3,20.7,742.0,532.47,401.39
2018,8,13,10,0,758.0,170.0,1.3,21.1,774.0,583.08,439.46
2018,8,13,10,15,765.5,174.0,1.35,21.4,803.0,635.16,477.84
2018,8,13,10,30,773.0,178.0,1.4,21.7,832.0,684.95,513.55
2018,8,13,10,45,777.5,181.0,1.45,22.0,853.5,730.49,545.46
2018,8,13,11,0,782.0,184.0,1.5,22.3,875.0,774.3,575.5
2018,8,13,11,15,785.0,185.5,1.6,22.35,889.5,813.65,602.95
2018,8,13,11,30,788.0,187.0,1.7,22.4,904.0,850.75,627.81
2018,8,13,11,45,788.0,189.0,1.75,22.45,910.5,883.28,649.07
2018,8,13,12,0,788.0,191.0,1.8,22.5,917.0,913.06,668.51
2018,8,13,12,15,793.0,187.5,1.85,22.4,918.0,939.39,686.13
2018,8,13,12,30,798.0,184.0,1.9,22.3,919.0,962.79,701.93
2018,8,13,12,45,802.5,179.0,1.95,22.2,912.5,981.13,714.56
2018,8,13,13,0,807.0,174.0,2.0,22.1,906.0,996.15,725.23
2018,8,13,13,15,802.0,173.0,2.05,21.9,889.5,1002.28,730.62
2018,8,13,13,30,797.0,172.0,2.1,21.7,873.0,1004.83,733.93
2018,8,13,13,45,789.0,171.0,2.15,21.45,849.5,1000.77,733.28
2018,8,13,14,0,781.0,170.0,2.2,21.2,826.0,993.17,730.51
2018,8,13,14,15,771.0,167.5,2.2,20.9,796.0,978.55,722.86
2018,8,13,14,30,761.0,165.0,2.2,20.6,766.0,960.61,713.15
2018,8,13,14,45,748.0,162.5,2.25,20.3,730.0,943.68,704.71
2018,8,13,15,0,735.0,160.0,2.3,20.0,694.0,916.8,689.55
2018,8,13,15,15,719.0,155.0,2.3,20.0,652.5,881.55,667.44
2018,8,13,15,30,703.0,150.0,2.3,20.0,611.0,843.98,643.64
2018,8,13,15,45,683.0,145.0,2.25,19.35,566.0,800.8,616.82
2018,8,13,16,0,663.0,140.0,2.2,18.7,521.0,756.07,588.48
2018,8,13,16,15,638.5,133.5,2.2,18.3,473.5,704.71,554.6
2018,8,13,16,30,614.0,127.0,2.2,17.9,426.0,652.77,519.25
2018,8,13,16,45,581.5,118.5,2.15,17.5,376.0,592.46,475.74
2018,8,13,17,0,549.0,110.0,2.1,17.1,326.0,532.98,431.56
2018,8,13,17,15,505.0,100.5,2.1,16.65,276.5,461.28,376.63
2018,8,13,17,30,461.0,91.0,2.1,16.2,227.0,398.66,326.71
2018,8,13,17,45,402.0,78.5,2.05,15.75,180.0,327.82,268.11
2018,8,13,18,0,343.0,66.0,2.0,15.3,133.0,262.66,212.26
2018,8,13,18,15,263.5,50.0,2.0,14.95,92.5,190.55,149.49
2018,8,13,18,30,184.0,34.0,2.0,14.6,52.0,127.64,91.03
2018,8,13,18,45,103.0,19.5,1.95,14.2,28.5,64.13,0.0
2018,8,13,19,0,22.0,5.0,1.9,13.8,5.0,10.23,0.0
2018,8,13,19,15,11.0,2.5,1.85,13.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.0,1.45,13.35,3.0,0.0,0.0
2018,8,14,5,30,21.0,6.0,1.5,13.6,6.0,5.46,0.0
2018,8,14,5,45,78.0,23.0,1.55,13.85,30.0,18.62,0.0
2018,8,14,6,0,135.0,40.0,1.6,14.1,54.0,31.82,21.19
2018,8,14,6,15,195.0,58.5,1.6,14.4,92.0,45.81,34.55
2018,8,14,6,30,255.0,77.0,1.6,14.7,130.0,59.44,47.1
2018,8,14,6,45,292.5,94.0,1.6,15.0,171.0,71.55,58.05
2018,8,14,7,0,330.0,111.0,1.6,15.3,212.0,79.76,65.28
2018,8,14,7,15,402.5,122.5,1.6,15.65,269.0,86.36,70.87
2018,8,14,7,30,475.0,134.0,1.6,16.0,326.0,92.7,76.1
2018,8,14,7,45,512.0,142.5,1.6,16.3,375.0,109.48,77.97
2018,8,14,8,0,549.0,151.0,1.6,16.6,424.0,155.81,101.89
2018,8,14,8,15,553.5,164.0,1.6,16.95,463.5,204.98,138.33
2018,8,14,8,30,558.0,177.0,1.6,17.3,503.0,254.71,179.42
2018,8,14,8,45,487.5,213.0,1.6,17.6,514.0,301.35,221.59
2018,8,14,9,0,417.0,249.0,1.6,17.9,525.0,339.77,255.93
2018,8,14,9,15,462.5,249.0,1.6,18.25,573.5,388.35,294.72
2018,8,14,9,30,508.0,249.0,1.6,18.6,622.0,441.47,336.46
2018,8,14,9,45,523.5,256.0,1.6,18.9,656.5,489.12,373.45
2018,8,14,10,0,539.0,263.0,1.6,19.2,691.0,537.6,410.1
2018,8,14,10,15,563.5,260.5,1.65,19.45,722.5,584.19,445.01
2018,8,14,10,30,588.0,258.0,1.7,19.7,754.0,632.13,480.19
2018,8,14,10,45,675.5,223.5,1.75,19.9,808.0,697.7,528.34
2018,8,14,11,0,763.0,189.0,1.8,20.1,862.0,765.07,576.9
2018,8,14,11,15,789.5,179.0,1.85,20.25,885.5,812.16,609.37
2018,8,14,11,30,816.0,169.0,1.9,20.4,909.0,858.44,639.9
2018,8,14,11,45,821.0,167.0,1.9,20.5,917.0,892.31,661.53
2018,8,14,12,0,826.0,165.0,1.9,20.6,925.0,923.53,681.39
2018,8,14,12,15,831.0,162.0,1.95,20.6,926.0,950.92,699.54
2018,8,14,12,30,836.0,159.0,2.0,20.6,927.0,975.25,715.76
2018,8,14,12,45,841.0,154.0,2.1,20.55,920.5,994.31,729.39
2018,8,14,13,0,846.0,149.0,2.2,20.5,914.0,998.1,733.25
2018,8,14,13,15,843.5,147.0,2.2,20.35,898.5,1017.63,746.77
2018,8,14,13,30,841.0,145.0,2.2,20.2,883.0,1021.63,750.17
2018,8,14,13,45,836.5,143.0,2.25,20.05,860.5,1019.89,750.75
2018,8,14,14,0,832.0,141.0,2.3,19.9,838.0,1014.47,749.12
2018,8,14,14,15,824.5,138.0,2.3,19.6,808.0,1001.3,742.42
2018,8,14,14,30,817.0,135.0,2.3,19.3,778.0,984.61,733.56
2018,8,14,14,45,807.5,131.5,2.35,19.05,742.0,962.0,721.22
2018,8,14,15,0,798.0,128.0,2.4,18.8,706.0,936.2,706.73
2018,8,14,15,15,783.0,125.5,2.4,18.8,665.0,903.3,686.22
2018,8,14,15,30,768.0,123.0,2.4,18.8,624.0,867.84,663.87
2018,8,14,15,45,750.5,118.0,2.4,18.2,578.0,825.05,637.65
2018,8,14,16,0,733.0,113.0,2.4,17.6,532.0,784.84,612.85
2018,8,14,16,15,709.5,108.0,2.35,17.3,483.5,733.62,578.57
2018,8,14,16,30,686.0,103.0,2.3,17.0,435.0,681.62,543.12
2018,8,14,16,45,654.0,97.5,2.3,16.7,384.5,622.28,501.59
2018,8,14,17,0,622.0,92.0,2.3,16.4,334.0,563.58,457.97
2018,8,14,17,15,577.5,84.0,2.3,16.0,283.0,494.95,405.15
2018,8,14,17,30,533.0,76.0,2.3,15.6,232.0,429.04,352.44
2018,8,14,17,45,470.0,67.0,2.3,15.25,184.0,355.12,291.04
2018,8,14,18,0,407.0,58.0,2.3,14.9,136.0,286.74,232.03
2018,8,14,18,15,317.0,45.5,2.25,14.6,95.0,207.96,163.14
2018,8,14,18,30,227.0,33.0,2.2,14.3,54.0,142.75,100.49
2018,8,14,18,45,127.5,19.0,2.15,14.05,29.5,70.62,0.0
2018,8,14,19,0,28.0,5.0,2.1,13.8,5.0,4.55,0.0
2018,8,14,19,15,14.0,2.5,2.05,13.7,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.0,1.3,13.35,4.0,0.0,0.0
2018,8,15,5,30,49.0,8.0,1.3,13.7,8.0,7.28,0.0
2018,8,15,5,45,156.0,22.0,1.35,14.1,35.5,17.4,0.0
2018,8,15,6,0,263.0,36.0,1.4,14.5,63.0,28.13,17.93
2018,8,15,6,15,344.5,47.0,1.4,14.8,104.0,37.53,27.25
2018,8,15,6,30,426.0,58.0,1.4,15.1,145.0,45.07,34.36
2018,8,15,6,45,488.5,66.5,1.35,15.45,194.0,50.1,39.01
2018,8,15,7,0,551.0,75.0,1.3,15.8,243.0,54.94,43.3
2018,8,15,7,15,603.5,80.0,1.3,16.15,295.5,56.8,44.82
2018,8,15,7,30,656.0,85.0,1.3,16.5,348.0,58.64,46.24
2018,8,15,7,45,689.5,88.5,1.3,16.9,398.5,75.31,46.7
2018,8,15,8,0,723.0,92.0,1.3,17.3,449.0,133.19,76.33
2018,8,15,8,15,747.5,95.0,1.3,17.65,498.0,187.57,115.57
2018,8,15,8,30,772.0,98.0,1.3,18.0,547.0,244.71,162.83
2018,8,15,8,45,639.0,152.5,1.3,18.35,544.0,297.38,213.22
2018,8,15,9,0,506.0,207.0,1.3,18.7,541.0,338.04,251.66
2018,8,15,9,15,491.5,230.0,1.3,19.1,571.5,385.43,290.64
2018,8,15,9,30,477.0,253.0,1.3,19.5,602.0,430.97,326.77
2018,8,15,9,45,668.5,180.5,1.35,19.85,696.0,501.91,381.32
2018,8,15,10,0,860.0,108.0,1.4,20.2,790.0,590.15,448.29
2018,8,15,10,15,868.5,109.0,1.45,20.5,819.5,642.6,487.28
2018,8,15,10,30,877.0,110.0,1.5,20.8,849.0,693.76,524.51
2018,8,15,10,45,883.5,110.5,1.55,21.05,871.5,741.52,558.39
2018,8,15,11,0,890.0,111.0,1.6,21.3,894.0,787.33,588.53
2018,8,15,11,15,894.0,111.0,1.65,21.4,909.0,828.52,615.62
2018,8,15,11,30,898.0,111.0,1.7,21.5,924.0,867.16,640.86
2018,8,15,11,45,900.5,111.5,1.75,21.65,932.0,902.24,663.5
2018,8,15,12,0,903.0,112.0,1.8,21.8,940.0,934.35,684.15
2018,8,15,12,15,902.5,111.5,1.85,21.75,939.0,959.57,700.86
2018,8,15,12,30,902.0,111.0,1.9,21.7,938.0,981.37,715.49
2018,8,15,12,45,899.0,112.0,2.0,21.7,929.5,998.72,727.85
2018,8,15,13,0,896.0,113.0,2.1,21.7,921.0,1012.44,738.02
2018,8,15,13,15,893.0,112.0,2.1,21.55,905.5,1020.39,743.87
2018,8,15,13,30,890.0,111.0,2.1,21.4,890.0,1024.58,747.5
2018,8,15,13,45,885.5,109.5,2.15,21.25,867.0,1022.95,748.18
2018,8,15,14,0,881.0,108.0,2.2,21.1,844.0,1017.56,746.61
2018,8,15,14,15,873.5,106.5,2.25,20.85,814.0,1005.44,741.1
2018,8,15,14,30,866.0,105.0,2.3,20.6,784.0,989.74,733.38
2018,8,15,14,45,856.5,103.0,2.3,20.35,748.0,968.05,721.23
2018,8,15,15,0,847.0,101.0,2.3,20.1,712.0,943.12,706.98
2018,8,15,15,15,833.5,98.5,2.3,20.1,670.0,910.75,687.03
2018,8,15,15,30,820.0,96.0,2.3,20.1,628.0,884.54,671.24
2018,8,15,15,45,803.5,93.5,2.3,19.45,583.0,843.96,647.0
2018,8,15,16,0,787.0,91.0,2.3,18.8,538.0,801.32,621.0
2018,8,15,16,15,764.5,87.5,2.3,18.45,489.0,750.77,588.1
2018,8,15,16,30,742.0,84.0,2.3,18.1,440.0,699.18,553.76
2018,8,15,16,45,711.0,79.5,2.3,17.75,389.0,639.42,512.44
2018,8,15,17,0,680.0,75.0,2.3,17.4,338.0,583.14,472.11
2018,8,15,17,15,636.0,69.5,2.25,17.0,286.5,515.22,419.89
2018,8,15,17,30,592.0,64.0,2.2,16.6,235.0,449.92,367.71
2018,8,15,17,45,528.5,57.0,2.2,16.2,186.5,375.28,305.98
2018,8,15,18,0,465.0,50.0,2.2,15.8,138.0,306.26,246.45
2018,8,15,18,15,368.5,40.0,2.15,15.5,96.0,225.87,176.03
2018,8,15,18,30,272.0,30.0,2.1,15.2,54.0,156.3,107.35
2018,8,15,18,45,153.5,18.0,2.05,14.95,29.5,64.33,0.0
2018,8,15,19,0,35.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,8,15,19,15,17.5,3.0,1.95,14.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.5,1.1,12.95,4.5,0.0,0.0
2018,8,16,5,30,64.0,9.0,1.1,13.4,9.0,8.19,0.0
2018,8,16,5,45,189.0,21.0,1.15,13.85,37.0,17.63,0.0
2018,8,16,6,0,314.0,33.0,1.2,14.3,65.0,27.05,16.92
2018,8,16,6,15,406.0,42.0,1.15,14.7,108.5,33.29,23.53
2018,8,16,6,30,498.0,51.0,1.1,15.1,152.0,39.37,29.32
2018,8,16,6,45,558.0,57.5,1.1,15.5,201.5,43.08,32.79
2018,8,16,7,0,618.0,64.0,1.1,15.9,251.0,46.69,36.0
2018,8,16,7,15,659.0,69.5,1.1,16.35,302.5,49.31,38.2
2018,8,16,7,30,700.0,75.0,1.1,16.8,354.0,56.91,44.68
2018,8,16,7,45,730.0,79.0,1.1,17.25,405.5,74.84,45.67
2018,8,16,8,0,760.0,83.0,1.1,17.7,457.0,129.55,71.75
2018,8,16,8,15,782.0,86.0,1.1,18.15,506.0,185.89,112.44
2018,8,16,8,30,804.0,89.0,1.1,18.6,555.0,244.63,161.03
2018,8,16,8,45,820.5,91.0,1.1,19.05,600.0,303.16,211.61
2018,8,16,9,0,837.0,93.0,1.1,19.5,645.0,367.24,266.14
2018,8,16,9,15,847.0,96.5,1.15,19.95,685.0,425.77,315.43
2018,8,16,9,30,857.0,100.0,1.2,20.4,725.0,484.16,363.03
2018,8,16,9,45,863.5,103.5,1.2,20.85,760.0,540.36,407.06
2018,8,16,10,0,870.0,107.0,1.2,21.3,795.0,595.55,448.67
2018,8,16,10,15,878.0,108.0,1.2,21.75,824.0,648.25,487.04
2018,8,16,10,30,886.0,109.0,1.2,22.2,853.0,699.57,523.16
2018,8,16,10,45,892.0,109.0,1.2,22.6,875.5,746.96,555.37
2018,8,16,11,0,898.0,109.0,1.2,23.0,898.0,792.32,583.79
2018,8,16,11,15,902.0,109.5,1.2,23.35,913.0,834.3,609.69
2018,8,16,11,30,906.0,110.0,1.2,23.7,928.0,873.7,633.6
2018,8,16,11,45,908.5,109.5,1.25,24.05,935.5,908.1,654.79
2018,8,16,12,0,911.0,109.0,1.3,24.4,943.0,939.46,673.99
2018,8,16,12,15,909.5,110.0,1.4,24.55,942.0,965.38,691.02
2018,8,16,12,30,908.0,111.0,1.5,24.7,941.0,987.84,705.98
2018,8,16,12,45,891.5,120.0,1.6,24.8,928.5,1000.16,714.82
2018,8,16,13,0,875.0,129.0,1.7,24.9,916.0,1008.51,721.37
2018,8,16,13,15,885.0,119.5,1.75,24.75,903.5,1020.77,730.55
2018,8,16,13,30,895.0,110.0,1.8,24.6,891.0,1029.17,737.39
2018,8,16,13,45,890.0,109.0,1.9,24.5,868.0,1027.51,738.63
2018,8,16,14,0,885.0,108.0,2.0,24.4,845.0,1022.09,737.67
2018,8,16,14,15,878.5,106.0,2.0,24.15,815.0,1010.34,731.98
2018,8,16,14,30,872.0,104.0,2.0,23.9,785.0,994.97,724.13
2018,8,16,14,45,863.0,101.5,2.05,23.7,749.0,973.05,712.59
2018,8,16,15,0,854.0,99.0,2.1,23.5,713.0,947.82,698.91
2018,8,16,15,15,840.5,97.0,2.1,23.5,671.0,915.79,679.6
2018,8,16,15,30,827.0,95.0,2.1,23.5,629.0,889.88,664.36
2018,8,16,15,45,811.0,92.0,2.1,22.85,583.5,848.86,640.36
2018,8,16,16,0,795.0,89.0,2.1,22.2,538.0,805.74,614.59
2018,8,16,16,15,773.5,85.5,2.1,21.7,489.0,755.65,583.03
2018,8,16,16,30,752.0,82.0,2.1,21.2,440.0,704.44,549.93
2018,8,16,16,45,722.0,77.0,2.1,20.7,388.5,644.36,509.4
2018,8,16,17,0,692.0,72.0,2.1,20.2,337.0,584.59,467.64
2018,8,16,17,15,648.5,67.0,2.05,19.55,285.5,519.89,418.86
2018,8,16,17,30,605.0,62.0,2.0,18.9,234.0,454.89,367.83
2018,8,16,17,45,542.0,55.0,1.95,18.25,185.0,379.88,306.6
2018,8,16,18,0,479.0,48.0,1.9,17.6,136.0,310.46,247.38
2018,8,16,18,15,380.5,38.0,1.85,17.15,94.0,228.59,176.27
2018,8,16,18,30,282.0,28.0,1.8,16.7,52.0,157.05,104.03
2018,8,16,18,45,160.0,16.5,1.7,16.2,28.0,64.81,0.0
2018,8,16,19,0,38.0,5.0,1.6,15.7,4.0,0.0,0.0
2018,8,16,19,15,19.0,2.5,1.55,15.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.0,0.75,13.6,4.0,0.0,0.0
2018,8,17,5,30,69.0,8.0,0.7,14.0,8.0,7.28,0.0
2018,8,17,5,45,199.0,19.5,0.65,14.4,36.0,16.29,0.0
2018,8,17,6,0,329.0,31.0,0.6,14.8,64.0,25.32,15.32
2018,8,17,6,15,422.5,39.5,0.6,15.3,107.5,31.22,21.66
2018,8,17,6,30,516.0,48.0,0.6,15.8,151.0,36.98,27.14
2018,8,17,6,45,577.0,54.0,0.6,16.3,201.0,40.42,30.35
2018,8,17,7,0,638.0,60.0,0.6,16.8,251.0,43.79,33.32
2018,8,17,7,15,679.0,64.0,0.6,17.35,302.5,49.75,38.45
2018,8,17,7,30,720.0,68.0,0.6,17.9,354.0,51.59,39.85
2018,8,17,7,45,749.0,72.0,0.6,18.45,405.5,70.0,41.16
2018,8,17,8,0,778.0,76.0,0.6,19.0,457.0,125.83,67.57
2018,8,17,8,15,799.5,78.5,0.6,19.6,506.0,182.83,108.34
2018,8,17,8,30,821.0,81.0,0.6,20.2,555.0,247.85,161.28
2018,8,17,8,45,837.0,83.5,0.65,20.8,600.5,307.06,211.71
2018,8,17,9,0,853.0,86.0,0.7,21.4,646.0,367.3,262.69
2018,8,17,9,15,866.0,87.5,0.75,22.0,687.5,426.28,311.51
2018,8,17,9,30,879.0,89.0,0.8,22.6,729.0,485.39,358.75
2018,8,17,9,45,889.5,90.0,0.85,23.15,765.0,542.65,403.0
2018,8,17,10,0,900.0,91.0,0.9,23.7,801.0,599.24,445.15
2018,8,17,10,15,907.0,92.5,0.95,24.1,830.5,653.16,484.24
2018,8,17,10,30,914.0,94.0,1.0,24.5,860.0,705.55,521.06
2018,8,17,10,45,919.0,94.5,1.05,24.85,882.0,753.82,553.45
2018,8,17,11,0,924.0,95.0,1.1,25.2,904.0,799.91,582.59
2018,8,17,11,15,927.0,95.5,1.2,25.45,919.0,841.99,609.7
2018,8,17,11,30,930.0,96.0,1.3,25.7,934.0,881.33,634.91
2018,8,17,11,45,932.0,96.0,1.35,25.9,941.5,916.39,656.73
2018,8,17,12,0,934.0,96.0,1.4,26.1,949.0,948.31,676.53
2018,8,17,12,15,934.0,96.5,1.45,26.2,949.0,975.57,693.66
2018,8,17,12,30,934.0,97.0,1.5,26.3,949.0,999.33,708.69
2018,8,17,12,45,932.0,96.5,1.55,26.35,940.0,1016.48,719.86
2018,8,17,13,0,930.0,96.0,1.6,26.4,931.0,1029.85,728.86
2018,8,17,13,15,927.0,95.5,1.6,26.35,915.0,1038.36,734.57
2018,8,17,13,30,924.0,95.0,1.6,26.3,899.0,1042.99,738.06
2018,8,17,13,45,919.0,94.0,1.65,26.25,875.5,1041.14,738.5
2018,8,17,14,0,914.0,93.0,1.7,26.2,852.0,1035.4,736.73
2018,8,17,14,15,907.0,92.0,1.7,26.0,821.5,1023.83,731.17
2018,8,17,14,30,900.0,91.0,1.7,25.8,791.0,1008.55,723.46
2018,8,17,14,45,890.5,89.5,1.7,25.65,754.5,986.66,711.52
2018,8,17,15,0,881.0,88.0,1.7,25.5,718.0,961.39,697.52
2018,8,17,15,15,868.5,86.0,1.7,25.5,676.0,929.51,678.83
2018,8,17,15,30,856.0,84.0,1.7,25.5,634.0,894.79,658.23
2018,8,17,15,45,840.0,81.5,1.7,24.9,588.0,853.74,634.74
2018,8,17,16,0,824.0,79.0,1.7,24.3,542.0,810.56,609.42
2018,8,17,16,15,803.0,76.0,1.7,23.85,492.5,768.09,583.71
2018,8,17,16,30,782.0,73.0,1.7,23.4,443.0,716.71,551.13
2018,8,17,16,45,752.0,69.0,1.65,22.95,391.0,656.56,511.05
2018,8,17,17,0,722.0,65.0,1.6,22.5,339.0,596.68,469.98
2018,8,17,17,15,680.0,61.0,1.55,21.85,287.5,529.71,420.71
2018,8,17,17,30,638.0,57.0,1.5,21.2,236.0,467.86,372.86
2018,8,17,17,45,574.5,51.0,1.45,20.55,186.5,392.18,312.02
2018,8,17,18,0,511.0,45.0,1.4,19.9,137.0,322.13,253.01
2018,8,17,18,15,409.5,35.5,1.3,19.35,94.0,237.93,180.7
2018,8,17,18,30,308.0,26.0,1.2,18.8,51.0,163.15,102.76
2018,8,17,18,45,166.5,15.0,1.15,18.25,27.0,65.26,0.0
2018,8,17,19,0,25.0,4.0,1.1,17.7,3.0,0.0,0.0
2018,8,17,19,15,12.5,2.0,1.05,17.45,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,18,5,15,26.0,3.0,0.75,14.05,3.0,0.0,0.0
2018,8,18,5,30,52.0,6.0,0.7,14.5,6.0,5.46,0.0
2018,8,18,5,45,194.5,18.5,0.65,14.95,35.0,15.42,0.0
2018,8,18,6,0,337.0,31.0,0.6,15.4,64.0,25.45,15.21
2018,8,18,6,15,433.0,40.5,0.6,15.95,109.0,32.24,22.44
2018,8,18,6,30,529.0,50.0,0.6,16.5,154.0,38.83,28.65
2018,8,18,6,45,591.0,56.0,0.55,17.05,205.0,42.19,31.8
2018,8,18,7,0,653.0,62.0,0.5,17.6,256.0,45.49,34.71
2018,8,18,7,15,695.5,67.0,0.55,18.4,309.5,52.42,40.61
2018,8,18,7,30,738.0,72.0,0.6,19.2,363.0,54.96,42.56
2018,8,18,7,45,768.0,76.0,0.6,20.0,416.0,73.67,43.64
2018,8,18,8,0,798.0,80.0,0.6,20.8,469.0,130.91,70.39
2018,8,18,8,15,819.5,82.5,0.65,21.45,519.0,189.3,111.83
2018,8,18,8,30,841.0,85.0,0.7,22.1,569.0,249.99,161.15
2018,8,18,8,45,857.5,87.5,0.75,22.75,615.5,316.32,216.77
2018,8,18,9,0,874.0,90.0,0.8,23.4,662.0,378.13,268.54
2018,8,18,9,15,872.5,98.5,0.85,23.9,700.5,438.5,318.34
2018,8,18,9,30,871.0,107.0,0.9,24.4,739.0,497.43,365.2
2018,8,18,9,45,863.5,118.0,1.0,24.85,770.5,553.69,408.73
2018,8,18,10,0,856.0,129.0,1.1,25.3,802.0,607.67,449.06
2018,8,18,10,15,863.5,131.5,1.15,25.6,832.0,660.79,487.47
2018,8,18,10,30,871.0,134.0,1.2,25.9,862.0,712.73,523.93
2018,8,18,10,45,876.5,134.5,1.25,26.2,884.0,759.9,556.28
2018,8,18,11,0,882.0,135.0,1.3,26.5,906.0,805.04,585.36
2018,8,18,11,15,885.0,137.0,1.4,26.65,921.5,847.28,612.73
2018,8,18,11,30,888.0,139.0,1.5,26.8,937.0,886.95,638.31
2018,8,18,11,45,889.0,139.5,1.55,26.95,944.0,920.76,659.44
2018,8,18,12,0,890.0,140.0,1.6,27.1,951.0,951.52,678.64
2018,8,18,12,15,887.5,141.0,1.6,27.15,949.0,976.32,693.69
2018,8,18,12,30,885.0,142.0,1.6,27.2,947.0,997.68,706.68
2018,8,18,12,45,880.5,143.0,1.65,27.2,937.5,1013.56,717.2
2018,8,18,13,0,876.0,144.0,1.7,27.2,928.0,1025.8,725.65
2018,8,18,13,15,873.0,142.5,1.75,27.1,912.0,1033.37,731.65
2018,8,18,13,30,870.0,141.0,1.8,27.0,896.0,1037.22,735.54
2018,8,18,13,45,865.5,139.0,1.8,26.85,872.5,1035.3,735.47
2018,8,18,14,0,861.0,137.0,1.8,26.7,849.0,1041.55,740.71
2018,8,18,14,15,853.5,134.5,1.8,26.5,818.5,1028.49,734.1
2018,8,18,14,30,846.0,132.0,1.8,26.3,788.0,1011.79,725.52
2018,8,18,14,45,836.5,129.5,1.8,26.15,752.0,989.61,713.43
2018,8,18,15,0,827.0,127.0,1.8,26.0,716.0,964.12,699.28
2018,8,18,15,15,812.0,123.5,1.8,26.0,673.0,929.18,678.6
2018,8,18,15,30,797.0,120.0,1.8,26.0,630.0,891.57,656.1
2018,8,18,15,45,778.5,116.0,1.8,25.4,583.0,847.85,630.8
2018,8,18,16,0,760.0,112.0,1.8,24.8,536.0,806.86,606.89
2018,8,18,16,15,736.5,106.0,1.75,24.3,485.5,753.18,573.0
2018,8,18,16,30,713.0,100.0,1.7,23.8,435.0,698.66,537.82
2018,8,18,16,45,679.5,94.5,1.7,23.3,383.0,636.85,496.77
2018,8,18,17,0,646.0,89.0,1.7,22.8,331.0,575.77,453.63
2018,8,18,17,15,598.0,81.5,1.6,22.1,278.5,504.15,400.37
2018,8,18,17,30,550.0,74.0,1.5,21.4,226.0,435.55,347.25
2018,8,18,17,45,482.0,64.0,1.45,20.65,176.5,356.91,284.19
2018,8,18,18,0,414.0,54.0,1.4,19.9,127.0,284.46,223.57
2018,8,18,18,15,314.5,41.5,1.3,19.2,86.0,202.98,153.83
2018,8,18,18,30,215.0,29.0,1.2,18.5,45.0,130.57,77.56
2018,8,18,18,45,114.0,15.5,1.15,17.75,23.5,49.3,0.0
2018,8,18,19,0,13.0,2.0,1.1,17.0,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,1.05,16.7,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,5,15,17.5,2.5,1.0,13.05,2.5,0.0,0.0
2018,8,19,5,30,35.0,5.0,1.0,13.5,5.0,4.55,0.0
2018,8,19,5,45,146.5,19.5,0.95,13.9,31.5,15.48,0.0
2018,8,19,6,0,258.0,34.0,0.9,14.3,58.0,26.68,16.07
2018,8,19,6,15,352.0,45.5,0.9,14.8,101.0,36.7,26.39
2018,8,19,6,30,446.0,57.0,0.9,15.3,144.0,44.78,34.0
2018,8,19,6,45,511.5,66.0,0.85,15.75,194.5,50.27,39.09
2018,8,19,7,0,577.0,75.0,0.8,16.2,245.0,55.56,43.79
2018,8,19,7,15,623.0,81.5,0.85,16.7,298.0,58.54,46.27
2018,8,19,7,30,669.0,88.0,0.9,17.2,351.0,61.4,48.55
2018,8,19,7,45,704.0,93.0,0.9,17.75,404.0,79.24,49.7
2018,8,19,8,0,739.0,98.0,0.9,18.3,457.0,134.38,76.31
2018,8,19,8,15,764.5,101.5,0.95,18.8,507.5,196.31,121.19
2018,8,19,8,30,790.0,105.0,1.0,19.3,558.0,255.47,169.54
2018,8,19,8,45,809.0,107.5,1.05,19.85,604.5,314.62,220.05
2018,8,19,9,0,828.0,110.0,1.1,20.4,651.0,375.32,271.55
2018,8,19,9,15,843.0,112.5,1.15,20.85,693.5,435.67,321.78
2018,8,19,9,30,858.0,115.0,1.2,21.3,736.0,496.53,370.76
2018,8,19,9,45,870.5,116.5,1.25,21.75,773.5,556.63,417.49
2018,8,19,10,0,883.0,118.0,1.3,22.2,811.0,614.23,460.85
2018,8,19,10,15,891.5,119.5,1.3,22.5,841.5,668.63,500.42
2018,8,19,10,30,900.0,121.0,1.3,22.8,872.0,721.67,537.76
2018,8,19,10,45,906.0,122.0,1.35,23.1,895.0,770.86,571.9
2018,8,19,11,0,912.0,123.0,1.4,23.4,918.0,817.99,602.14
2018,8,19,11,15,916.0,123.5,1.45,23.6,933.5,860.78,629.43
2018,8,19,11,30,920.0,124.0,1.5,23.8,949.0,900.93,654.82
2018,8,19,11,45,923.5,124.0,1.55,23.95,957.5,937.36,677.8
2018,8,19,12,0,927.0,124.0,1.6,24.1,966.0,970.76,698.79
2018,8,19,12,15,928.5,123.0,1.65,24.15,966.0,998.13,716.24
2018,8,19,12,30,930.0,122.0,1.7,24.2,966.0,1022.04,731.6
2018,8,19,12,45,930.0,121.0,1.7,24.3,958.0,1040.89,743.04
2018,8,19,13,0,930.0,120.0,1.7,24.4,950.0,1056.0,752.27
2018,8,19,13,15,927.0,118.5,1.75,24.35,933.0,1063.74,758.29
2018,8,19,13,30,924.0,117.0,1.8,24.3,916.0,1067.55,762.08
2018,8,19,13,45,919.0,115.5,1.8,24.25,892.0,1065.38,761.6
2018,8,19,14,0,914.0,114.0,1.8,24.2,868.0,1059.29,758.89
2018,8,19,14,15,906.5,112.5,1.85,24.05,836.5,1046.82,753.36
2018,8,19,14,30,899.0,111.0,1.9,23.9,805.0,1030.62,745.6
2018,8,19,14,45,842.0,124.5,1.9,23.75,750.0,989.62,721.37
2018,8,19,15,0,785.0,138.0,1.9,23.6,695.0,935.94,688.84
2018,8,19,15,15,701.0,153.0,1.9,23.6,628.0,863.79,643.18
2018,8,19,15,30,617.0,168.0,1.9,23.6,561.0,786.09,592.84
2018,8,19,15,45,623.0,153.0,1.9,23.0,524.0,757.03,576.52
2018,8,19,16,0,629.0,138.0,1.9,22.4,487.0,724.92,557.35
2018,8,19,16,15,699.0,112.5,1.9,21.95,466.0,730.06,564.08
2018,8,19,16,30,769.0,87.0,1.9,21.5,445.0,722.79,561.71
2018,8,19,16,45,637.5,85.5,1.9,21.0,358.5,594.7,471.28
2018,8,19,17,0,506.0,84.0,1.9,20.5,272.0,472.74,380.28
2018,8,19,17,15,434.5,81.0,1.85,19.8,224.5,391.39,317.63
2018,8,19,17,30,363.0,78.0,1.8,19.1,177.0,324.23,263.53
2018,8,19,17,45,357.5,64.0,1.75,18.4,144.0,285.52,230.89
2018,8,19,18,0,352.0,50.0,1.7,17.7,111.0,250.07,198.75
2018,8,19,18,15,300.0,38.5,1.65,17.1,78.0,193.66,147.62
2018,8,19,18,30,248.0,27.0,1.6,16.5,45.0,138.37,76.68
2018,8,19,18,45,132.0,15.0,1.55,15.9,23.5,54.25,0.0
2018,8,19,19,0,16.0,3.0,1.5,15.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,1.5,15.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
