Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,20,5,15,18.5,2.5,1.25,12.7,2.5,0.0,0.0
2018,8,20,5,30,37.0,5.0,1.3,13.1,5.0,4.55,0.0
2018,8,20,5,45,154.5,18.5,1.35,13.5,31.0,16.83,0.0
2018,8,20,6,0,272.0,32.0,1.4,13.9,57.0,26.54,15.73
2018,8,20,6,15,347.0,43.5,1.35,14.25,96.5,34.97,24.88
2018,8,20,6,30,422.0,55.0,1.3,14.6,136.0,43.04,32.54
2018,8,20,6,45,243.5,74.0,1.3,15.0,124.0,54.36,42.82
2018,8,20,7,0,65.0,93.0,1.3,15.4,112.0,76.49,62.39
2018,8,20,7,15,49.0,118.5,1.25,15.85,134.5,95.09,78.48
2018,8,20,7,30,33.0,144.0,1.2,16.3,157.0,113.11,93.71
2018,8,20,7,45,122.5,171.5,1.2,16.7,229.5,130.54,101.41
2018,8,20,8,0,212.0,199.0,1.2,17.1,302.0,169.82,126.26
2018,8,20,8,15,459.5,162.5,1.2,17.55,416.0,190.61,130.48
2018,8,20,8,30,707.0,126.0,1.2,18.0,530.0,249.6,169.24
2018,8,20,8,45,754.0,121.5,1.2,18.4,584.0,306.8,217.25
2018,8,20,9,0,801.0,117.0,1.2,18.8,638.0,372.45,272.0
2018,8,20,9,15,811.5,121.5,1.2,19.2,678.5,431.22,321.17
2018,8,20,9,30,822.0,126.0,1.2,19.6,719.0,490.06,368.73
2018,8,20,9,45,828.0,130.5,1.25,19.95,753.5,546.39,413.1
2018,8,20,10,0,834.0,135.0,1.3,20.3,788.0,601.79,455.26
2018,8,20,10,15,843.0,137.0,1.35,20.55,818.0,655.68,495.23
2018,8,20,10,30,852.0,139.0,1.4,20.8,848.0,708.43,533.25
2018,8,20,10,45,859.0,140.0,1.4,21.1,871.0,753.59,564.63
2018,8,20,11,0,866.0,141.0,1.4,21.4,894.0,799.66,594.78
2018,8,20,11,15,870.0,141.5,1.45,21.55,909.0,840.81,621.49
2018,8,20,11,30,874.0,142.0,1.5,21.7,924.0,879.47,646.41
2018,8,20,11,45,876.0,142.0,1.55,21.85,931.0,913.25,668.02
2018,8,20,12,0,878.0,142.0,1.6,22.0,938.0,944.07,687.7
2018,8,20,12,15,882.0,139.5,1.65,22.0,938.5,971.29,705.48
2018,8,20,12,30,886.0,137.0,1.7,22.0,939.0,995.29,721.28
2018,8,20,12,45,890.0,133.5,1.75,22.0,932.0,1014.93,734.41
2018,8,20,13,0,894.0,130.0,1.8,22.0,925.0,1031.03,745.44
2018,8,20,13,15,891.0,129.0,1.85,21.95,909.0,1039.0,751.62
2018,8,20,13,30,888.0,128.0,1.9,21.9,893.0,1043.18,755.64
2018,8,20,13,45,883.5,125.5,1.9,21.8,869.0,1040.46,754.93
2018,8,20,14,0,879.0,123.0,1.9,21.7,845.0,1033.93,752.0
2018,8,20,14,15,872.0,121.0,1.9,21.5,814.5,1021.67,745.87
2018,8,20,14,30,865.0,119.0,1.9,21.3,784.0,1005.78,737.57
2018,8,20,14,45,856.0,115.5,1.9,21.1,747.0,982.77,724.74
2018,8,20,15,0,847.0,112.0,1.9,20.9,710.0,966.56,716.46
2018,8,20,15,15,814.5,114.5,1.9,20.9,661.0,921.44,688.44
2018,8,20,15,30,782.0,117.0,1.9,20.9,612.0,874.4,659.08
2018,8,20,15,45,764.5,110.0,1.9,20.4,563.5,828.45,631.27
2018,8,20,16,0,747.0,103.0,1.9,19.9,515.0,780.59,601.53
2018,8,20,16,15,746.5,95.0,1.9,19.45,473.5,743.88,578.97
2018,8,20,16,30,746.0,87.0,1.9,19.0,432.0,704.5,553.9
2018,8,20,16,45,717.0,81.0,1.85,18.6,380.0,647.38,514.71
2018,8,20,17,0,688.0,75.0,1.8,18.2,328.0,587.17,471.58
2018,8,20,17,15,647.0,68.5,1.8,17.65,276.5,519.37,420.33
2018,8,20,17,30,606.0,62.0,1.8,17.1,225.0,453.92,368.53
2018,8,20,17,45,542.0,54.0,1.75,16.55,175.5,377.09,305.04
2018,8,20,18,0,478.0,46.0,1.7,16.0,126.0,306.05,243.61
2018,8,20,18,15,352.0,36.0,1.65,15.55,83.5,212.91,162.32
2018,8,20,18,30,226.0,26.0,1.6,15.1,41.0,127.77,62.81
2018,8,20,18,45,121.5,14.5,1.6,14.65,21.5,50.42,0.0
2018,8,20,19,0,17.0,3.0,1.6,14.2,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,1.6,14.0,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,5,15,6.0,1.0,1.2,13.1,1.0,0.0,0.0
2018,8,21,5,30,12.0,2.0,1.2,13.3,2.0,0.0,0.0
2018,8,21,5,45,14.0,12.0,1.25,13.5,12.5,10.91,0.0
2018,8,21,6,0,16.0,22.0,1.3,13.7,23.0,19.45,9.84
2018,8,21,6,15,27.0,39.5,1.25,14.0,43.5,33.9,23.94
2018,8,21,6,30,38.0,57.0,1.2,14.3,64.0,48.06,36.99
2018,8,21,6,45,29.0,56.5,1.15,14.6,63.0,48.76,37.91
2018,8,21,7,0,20.0,56.0,1.1,14.9,62.0,48.93,38.13
2018,8,21,7,15,10.0,63.0,1.1,15.25,66.0,55.73,44.07
2018,8,21,7,30,0.0,70.0,1.1,15.6,70.0,61.89,49.32
2018,8,21,7,45,0.0,80.5,1.05,16.0,80.5,71.14,54.52
2018,8,21,8,0,0.0,91.0,1.0,16.4,91.0,80.17,61.72
2018,8,21,8,15,0.0,107.0,0.95,16.8,107.0,93.82,72.63
2018,8,21,8,30,0.0,123.0,0.9,17.2,123.0,107.56,83.45
2018,8,21,8,45,1.5,145.0,0.85,17.6,146.0,126.84,98.55
2018,8,21,9,0,3.0,167.0,0.8,18.0,169.0,146.47,113.7
2018,8,21,9,15,6.5,190.5,0.85,18.35,195.0,168.54,130.66
2018,8,21,9,30,10.0,214.0,0.9,18.7,221.0,191.25,147.97
2018,8,21,9,45,20.5,252.5,0.9,19.1,268.0,230.98,178.18
2018,8,21,10,0,31.0,291.0,0.9,19.5,315.0,272.18,208.98
2018,8,21,10,15,169.0,301.5,0.95,19.8,441.0,374.0,286.72
2018,8,21,10,30,307.0,312.0,1.0,20.1,567.0,490.97,373.29
2018,8,21,10,45,476.0,278.0,1.0,20.35,685.0,606.97,457.24
2018,8,21,11,0,645.0,244.0,1.0,20.6,803.0,733.45,545.55
2018,8,21,11,15,724.0,216.0,1.05,20.8,853.5,803.17,592.93
2018,8,21,11,30,803.0,188.0,1.1,21.0,904.0,871.02,637.79
2018,8,21,11,45,801.5,190.5,1.15,21.2,910.0,903.25,657.8
2018,8,21,12,0,800.0,193.0,1.2,21.4,916.0,932.52,676.31
2018,8,21,12,15,799.5,193.0,1.25,21.5,915.0,957.27,692.23
2018,8,21,12,30,799.0,193.0,1.3,21.6,914.0,978.82,706.21
2018,8,21,12,45,796.5,192.5,1.35,21.65,905.0,994.63,716.81
2018,8,21,13,0,794.0,192.0,1.4,21.7,896.0,1006.96,725.4
2018,8,21,13,15,788.0,191.0,1.45,21.65,879.0,1011.74,729.67
2018,8,21,13,30,782.0,190.0,1.5,21.6,862.0,1012.9,731.89
2018,8,21,13,45,773.0,189.0,1.5,21.55,837.5,1016.1,734.79
2018,8,21,14,0,764.0,188.0,1.5,21.5,813.0,1007.35,730.24
2018,8,21,14,15,751.5,186.0,1.55,21.3,781.5,990.53,721.98
2018,8,21,14,30,739.0,184.0,1.6,21.1,750.0,970.44,711.71
2018,8,21,14,45,722.5,180.0,1.6,20.9,711.0,941.14,694.74
2018,8,21,15,0,706.0,176.0,1.6,20.7,672.0,909.07,675.96
2018,8,21,15,15,688.0,171.0,1.6,20.7,630.0,871.99,653.19
2018,8,21,15,30,670.0,166.0,1.6,20.7,588.0,832.72,628.78
2018,8,21,15,45,643.0,161.0,1.65,20.1,540.5,783.55,599.11
2018,8,21,16,0,616.0,156.0,1.7,19.5,493.0,733.31,567.97
2018,8,21,16,15,579.0,149.5,1.7,19.05,442.5,666.47,522.73
2018,8,21,16,30,542.0,143.0,1.7,18.6,392.0,607.5,481.68
2018,8,21,16,45,499.0,134.0,1.7,18.15,341.5,542.45,434.65
2018,8,21,17,0,456.0,125.0,1.7,17.7,291.0,479.66,387.74
2018,8,21,17,15,405.0,111.0,1.7,17.25,241.0,408.7,332.73
2018,8,21,17,30,354.0,97.0,1.7,16.8,191.0,341.83,278.9
2018,8,21,17,45,289.5,79.0,1.65,16.3,144.5,267.62,217.18
2018,8,21,18,0,225.0,61.0,1.6,15.8,98.0,190.8,151.84
2018,8,21,18,15,154.5,41.0,1.55,15.5,62.0,125.47,94.3
2018,8,21,18,30,84.0,21.0,1.5,15.2,26.0,61.71,22.45
2018,8,21,18,45,42.0,10.5,1.45,14.95,13.0,22.37,0.0
2018,8,21,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.05,13.1,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,8,22,5,45,2.0,9.0,0.9,13.9,9.0,8.19,0.0
2018,8,22,6,0,0.0,16.0,0.8,14.3,16.0,14.08,5.37
2018,8,22,6,15,0.0,29.0,0.75,14.7,29.0,25.56,16.62
2018,8,22,6,30,0.0,42.0,0.7,15.1,42.0,37.07,27.2
2018,8,22,6,45,0.0,54.5,0.7,15.45,54.5,47.85,36.99
2018,8,22,7,0,0.0,67.0,0.7,15.8,67.0,58.56,46.51
2018,8,22,7,15,0.0,73.0,0.65,16.2,73.0,64.04,51.22
2018,8,22,7,30,0.0,79.0,0.6,16.6,79.0,69.45,55.72
2018,8,22,7,45,0.0,90.5,0.6,17.0,90.5,79.25,61.02
2018,8,22,8,0,0.0,102.0,0.6,17.4,102.0,89.18,68.87
2018,8,22,8,15,0.0,120.0,0.6,17.8,120.0,104.49,80.99
2018,8,22,8,30,0.0,138.0,0.6,18.2,138.0,119.93,93.03
2018,8,22,8,45,1.0,152.5,0.65,18.65,153.0,132.92,102.91
2018,8,22,9,0,2.0,167.0,0.7,19.1,168.0,146.14,112.9
2018,8,22,9,15,3.5,175.0,0.75,19.5,177.5,154.31,118.86
2018,8,22,9,30,5.0,183.0,0.8,19.9,187.0,162.66,124.98
2018,8,22,9,45,6.5,193.5,0.85,20.3,198.5,173.36,132.92
2018,8,22,10,0,8.0,204.0,0.9,20.7,210.0,184.29,140.99
2018,8,22,10,15,10.0,221.5,1.0,21.0,229.5,201.87,154.25
2018,8,22,10,30,12.0,239.0,1.1,21.3,249.0,219.81,167.7
2018,8,22,10,45,17.0,276.0,1.15,21.65,290.5,257.6,196.03
2018,8,22,11,0,22.0,313.0,1.2,22.0,332.0,296.35,224.62
2018,8,22,11,15,34.5,346.5,1.25,22.2,377.0,345.62,260.95
2018,8,22,11,30,47.0,380.0,1.3,22.4,422.0,391.85,294.52
2018,8,22,11,45,292.0,332.5,1.4,22.55,595.5,585.24,439.49
2018,8,22,12,0,537.0,285.0,1.5,22.7,769.0,786.9,581.74
2018,8,22,12,15,703.5,216.5,1.55,22.75,850.0,898.28,657.05
2018,8,22,12,30,870.0,148.0,1.6,22.8,931.0,991.99,716.63
2018,8,22,12,45,869.0,147.0,1.65,22.85,922.5,1008.99,727.07
2018,8,22,13,0,868.0,146.0,1.7,22.9,914.0,1022.44,736.29
2018,8,22,13,15,865.5,144.5,1.75,22.85,898.0,1030.25,742.4
2018,8,22,13,30,863.0,143.0,1.8,22.8,882.0,1046.5,754.05
2018,8,22,13,45,859.0,140.5,1.85,22.7,858.5,1044.3,754.25
2018,8,22,14,0,855.0,138.0,1.9,22.6,835.0,1038.29,752.38
2018,8,22,14,15,847.0,135.5,1.9,22.45,804.0,1024.48,745.16
2018,8,22,14,30,839.0,133.0,1.9,22.3,773.0,1007.05,735.81
2018,8,22,14,45,828.0,130.0,1.9,22.1,735.5,982.63,722.15
2018,8,22,15,0,817.0,127.0,1.9,21.9,698.0,954.97,706.43
2018,8,22,15,15,801.0,124.0,1.9,21.9,655.0,919.54,684.99
2018,8,22,15,30,785.0,121.0,1.9,21.9,612.0,881.51,661.7
2018,8,22,15,45,764.5,116.5,1.85,21.3,564.5,840.4,637.06
2018,8,22,16,0,744.0,112.0,1.8,20.7,517.0,792.67,607.44
2018,8,22,16,15,716.5,107.5,1.8,20.2,466.5,737.84,572.43
2018,8,22,16,30,689.0,103.0,1.8,19.7,416.0,682.5,536.15
2018,8,22,16,45,651.5,96.5,1.75,19.25,363.5,617.32,490.9
2018,8,22,17,0,614.0,90.0,1.7,18.8,311.0,553.32,443.86
2018,8,22,17,15,562.0,82.0,1.65,18.2,259.0,479.94,387.91
2018,8,22,17,30,510.0,74.0,1.6,17.6,207.0,410.04,332.33
2018,8,22,17,45,436.5,63.0,1.6,17.0,158.5,329.47,266.0
2018,8,22,18,0,363.0,52.0,1.6,16.4,110.0,254.65,201.97
2018,8,22,18,15,258.5,37.5,1.55,15.95,71.0,173.73,130.35
2018,8,22,18,30,154.0,23.0,1.5,15.5,32.0,96.14,25.82
2018,8,22,18,45,77.0,11.5,1.45,15.1,16.0,33.86,0.0
2018,8,22,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,15,6.0,1.5,1.4,12.45,1.5,0.0,0.0
2018,8,23,5,30,12.0,3.0,1.4,13.0,3.0,0.0,0.0
2018,8,23,5,45,16.5,12.0,1.4,13.6,13.0,10.91,0.0
2018,8,23,6,0,21.0,21.0,1.4,14.2,23.0,18.58,8.6
2018,8,23,6,15,49.5,40.0,1.45,14.6,48.0,33.22,23.19
2018,8,23,6,30,78.0,59.0,1.5,15.0,73.0,47.96,36.73
2018,8,23,6,45,57.5,78.5,1.5,15.4,91.0,64.63,51.76
2018,8,23,7,0,37.0,98.0,1.5,15.8,109.0,79.47,64.89
2018,8,23,7,15,30.0,116.0,1.45,16.15,126.0,93.09,76.66
2018,8,23,7,30,23.0,134.0,1.4,16.5,143.0,111.01,91.9
2018,8,23,7,45,27.0,153.0,1.35,16.8,165.0,121.73,95.74
2018,8,23,8,0,31.0,172.0,1.3,17.1,187.0,140.66,109.91
2018,8,23,8,15,41.0,196.0,1.25,17.45,218.0,164.81,128.24
2018,8,23,8,30,51.0,220.0,1.2,17.8,249.0,190.7,148.01
2018,8,23,8,45,52.0,243.0,1.2,18.15,274.5,215.01,166.83
2018,8,23,9,0,53.0,266.0,1.2,18.5,300.0,239.83,185.85
2018,8,23,9,15,88.0,296.0,1.2,18.85,357.0,284.32,219.36
2018,8,23,9,30,123.0,326.0,1.2,19.2,414.0,332.35,255.31
2018,8,23,9,45,304.0,305.5,1.25,19.5,537.5,421.17,322.1
2018,8,23,10,0,485.0,285.0,1.3,19.8,661.0,531.06,403.65
2018,8,23,10,15,586.5,258.5,1.3,20.0,730.5,603.11,456.31
2018,8,23,10,30,688.0,232.0,1.3,20.2,800.0,684.1,514.47
2018,8,23,10,45,694.0,235.0,1.35,20.45,821.0,728.7,545.4
2018,8,23,11,0,700.0,238.0,1.4,20.7,842.0,771.91,575.09
2018,8,23,11,15,703.5,239.5,1.4,20.85,855.0,810.13,600.58
2018,8,23,11,30,707.0,241.0,1.4,21.0,868.0,846.31,624.31
2018,8,23,11,45,707.5,242.5,1.45,21.15,874.0,877.63,645.11
2018,8,23,12,0,708.0,244.0,1.5,21.3,880.0,906.35,664.07
2018,8,23,12,15,707.0,244.5,1.55,21.35,879.0,929.95,679.87
2018,8,23,12,30,706.0,245.0,1.6,21.4,878.0,950.56,693.62
2018,8,23,12,45,702.5,244.0,1.65,21.45,868.5,964.15,702.89
2018,8,23,13,0,699.0,243.0,1.7,21.5,859.0,974.44,710.23
2018,8,23,13,15,694.0,240.5,1.75,21.4,842.5,978.38,714.06
2018,8,23,13,30,689.0,238.0,1.8,21.3,826.0,978.93,715.91
2018,8,23,13,45,681.5,235.0,1.8,21.2,803.0,973.08,713.13
2018,8,23,14,0,674.0,232.0,1.8,21.1,780.0,963.92,708.4
2018,8,23,14,15,663.5,228.5,1.85,20.9,750.5,947.99,700.28
2018,8,23,14,30,653.0,225.0,1.9,20.7,721.0,928.99,690.22
2018,8,23,14,45,639.0,219.0,1.9,20.5,684.5,901.06,673.67
2018,8,23,15,0,625.0,213.0,1.9,20.3,648.0,870.5,655.17
2018,8,23,15,15,606.5,205.5,1.9,20.3,606.0,831.75,630.39
2018,8,23,15,30,588.0,198.0,1.9,20.3,564.0,785.93,600.63
2018,8,23,15,45,565.5,189.0,1.9,19.65,518.5,739.15,570.98
2018,8,23,16,0,543.0,180.0,1.9,19.0,473.0,691.49,539.97
2018,8,23,16,15,514.5,168.5,1.95,18.55,424.5,635.57,501.97
2018,8,23,16,30,486.0,157.0,2.0,18.1,376.0,579.94,463.05
2018,8,23,16,45,449.0,143.5,2.0,17.65,326.5,516.5,416.58
2018,8,23,17,0,412.0,130.0,2.0,17.2,277.0,454.92,370.01
2018,8,23,17,15,364.5,114.5,2.0,16.7,228.5,386.68,316.44
2018,8,23,17,30,317.0,99.0,2.0,16.2,180.0,322.28,264.0
2018,8,23,17,45,258.0,79.0,1.95,15.75,135.0,241.23,196.24
2018,8,23,18,0,199.0,59.0,1.9,15.3,90.0,176.47,140.17
2018,8,23,18,15,134.0,38.5,1.9,15.05,56.0,114.41,84.48
2018,8,23,18,30,69.0,18.0,1.9,14.8,22.0,51.25,2.29
2018,8,23,18,45,34.5,9.0,1.85,14.55,11.0,18.63,0.0
2018,8,23,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.55,12.85,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.6,13.1,1.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.65,13.3,10.5,9.1,0.0
2018,8,24,6,0,9.0,19.0,1.7,13.5,20.0,16.93,7.06
2018,8,24,6,15,44.0,35.0,1.7,13.85,42.5,29.46,19.96
2018,8,24,6,30,79.0,51.0,1.7,14.2,65.0,42.2,31.75
2018,8,24,6,45,49.5,66.5,1.7,14.5,76.5,56.11,44.4
2018,8,24,7,0,20.0,82.0,1.7,14.8,88.0,68.32,55.32
2018,8,24,7,15,10.0,97.5,1.65,15.2,100.5,82.94,68.08
2018,8,24,7,30,0.0,113.0,1.6,15.6,113.0,95.64,78.9
2018,8,24,7,45,7.5,138.0,1.6,16.0,141.5,115.81,91.56
2018,8,24,8,0,15.0,163.0,1.6,16.4,170.0,137.89,108.71
2018,8,24,8,15,89.0,196.0,1.55,16.8,245.5,172.32,132.69
2018,8,24,8,30,163.0,229.0,1.5,17.2,321.0,217.79,165.81
2018,8,24,8,45,354.5,214.0,1.45,17.6,435.5,271.56,202.89
2018,8,24,9,0,546.0,199.0,1.4,18.0,550.0,349.5,261.27
2018,8,24,9,15,638.5,184.5,1.4,18.4,620.5,413.31,311.72
2018,8,24,9,30,731.0,170.0,1.4,18.8,691.0,485.56,368.12
2018,8,24,9,45,723.0,184.5,1.4,19.2,721.5,539.53,410.01
2018,8,24,10,0,715.0,199.0,1.4,19.6,752.0,591.49,448.93
2018,8,24,10,15,726.0,201.5,1.4,19.95,781.5,642.67,486.28
2018,8,24,10,30,737.0,204.0,1.4,20.3,811.0,693.24,522.08
2018,8,24,10,45,746.0,205.0,1.45,20.6,833.5,740.13,554.96
2018,8,24,11,0,755.0,206.0,1.5,20.9,856.0,785.68,586.22
2018,8,24,11,15,759.5,208.0,1.55,21.1,871.0,826.95,614.2
2018,8,24,11,30,764.0,210.0,1.6,21.3,886.0,866.08,640.23
2018,8,24,11,45,766.5,210.5,1.65,21.5,893.0,899.67,661.76
2018,8,24,12,0,769.0,211.0,1.7,21.7,900.0,930.56,681.52
2018,8,24,12,15,766.0,212.5,1.75,21.75,898.0,954.44,697.13
2018,8,24,12,30,763.0,214.0,1.8,21.8,896.0,975.07,710.77
2018,8,24,12,45,757.0,215.0,1.9,21.85,886.0,988.91,720.8
2018,8,24,13,0,751.0,216.0,2.0,21.9,876.0,999.25,728.76
2018,8,24,13,15,746.0,214.0,2.05,21.8,859.0,1003.94,733.04
2018,8,24,13,30,741.0,212.0,2.1,21.7,842.0,1005.08,735.24
2018,8,24,13,45,733.0,209.5,2.15,21.65,818.0,999.14,732.88
2018,8,24,14,0,725.0,207.0,2.2,21.6,794.0,989.74,728.45
2018,8,24,14,15,714.0,203.0,2.2,21.35,762.5,972.35,718.92
2018,8,24,14,30,703.0,199.0,2.2,21.1,731.0,951.76,707.4
2018,8,24,14,45,687.5,195.0,2.25,20.9,693.5,923.71,691.31
2018,8,24,15,0,672.0,191.0,2.3,20.7,656.0,892.96,673.33
2018,8,24,15,15,653.5,185.0,2.3,20.7,614.0,854.77,649.15
2018,8,24,15,30,635.0,179.0,2.3,20.7,572.0,814.51,623.37
2018,8,24,15,45,611.0,171.5,2.3,20.15,525.5,765.99,592.7
2018,8,24,16,0,587.0,164.0,2.3,19.6,479.0,710.61,556.14
2018,8,24,16,15,555.5,155.0,2.25,19.15,429.5,653.41,516.56
2018,8,24,16,30,524.0,146.0,2.2,18.7,380.0,596.66,476.24
2018,8,24,16,45,485.0,134.5,2.2,18.3,330.0,532.36,429.08
2018,8,24,17,0,446.0,123.0,2.2,17.9,280.0,470.04,381.86
2018,8,24,17,15,397.5,108.5,2.2,17.35,231.0,400.63,327.48
2018,8,24,17,30,349.0,94.0,2.2,16.8,182.0,335.11,274.14
2018,8,24,17,45,286.5,75.5,2.15,16.25,136.5,261.84,212.52
2018,8,24,18,0,224.0,57.0,2.1,15.7,91.0,195.0,154.58
2018,8,24,18,15,150.5,37.5,2.05,15.3,56.5,120.53,88.07
2018,8,24,18,30,77.0,18.0,2.0,14.9,22.0,53.99,0.0
2018,8,24,18,45,38.5,9.0,1.9,14.5,11.0,19.79,0.0
2018,8,24,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,5,15,5.5,1.0,1.35,11.4,1.0,0.0,0.0
2018,8,25,5,30,11.0,2.0,1.3,11.8,2.0,0.0,0.0
2018,8,25,5,45,98.5,15.5,1.25,12.25,23.0,14.1,0.0
2018,8,25,6,0,186.0,29.0,1.2,12.7,44.0,22.78,11.03
2018,8,25,6,15,281.0,43.5,1.2,13.15,85.0,33.69,23.65
2018,8,25,6,30,376.0,58.0,1.2,13.6,126.0,44.27,33.64
2018,8,25,6,45,299.0,76.5,1.15,14.05,141.5,56.79,45.08
2018,8,25,7,0,222.0,95.0,1.1,14.5,157.0,71.93,58.56
2018,8,25,7,15,229.0,115.0,1.1,15.0,190.5,85.28,70.16
2018,8,25,7,30,236.0,135.0,1.1,15.5,224.0,98.07,81.01
2018,8,25,7,45,256.5,153.5,1.1,15.95,263.5,116.88,88.36
2018,8,25,8,0,277.0,172.0,1.1,16.4,303.0,152.77,110.26
2018,8,25,8,15,354.5,180.0,1.05,16.95,366.5,193.05,137.41
2018,8,25,8,30,432.0,188.0,1.0,17.5,430.0,238.97,171.62
2018,8,25,8,45,599.0,159.0,1.0,18.05,525.0,295.83,213.6
2018,8,25,9,0,766.0,130.0,1.0,18.6,620.0,370.2,271.15
2018,8,25,9,15,767.5,141.5,1.0,19.05,659.5,430.15,320.69
2018,8,25,9,30,769.0,153.0,1.0,19.5,699.0,489.39,367.91
2018,8,25,9,45,741.5,176.5,1.0,20.0,725.0,543.01,409.01
2018,8,25,10,0,714.0,200.0,1.0,20.5,751.0,592.56,445.35
2018,8,25,10,15,727.5,202.0,1.0,20.9,781.5,644.87,482.82
2018,8,25,10,30,741.0,204.0,1.0,21.3,812.0,696.79,518.82
2018,8,25,10,45,752.0,203.5,1.05,21.7,834.5,743.96,551.21
2018,8,25,11,0,763.0,203.0,1.1,22.1,857.0,789.9,582.08
2018,8,25,11,15,770.5,202.0,1.15,22.35,872.0,831.03,609.51
2018,8,25,11,30,778.0,201.0,1.2,22.6,887.0,870.12,634.7
2018,8,25,11,45,762.5,210.5,1.3,22.85,887.0,896.99,652.15
2018,8,25,12,0,747.0,220.0,1.4,23.1,887.0,920.22,667.41
2018,8,25,12,15,735.5,223.5,1.45,23.25,879.5,937.62,678.57
2018,8,25,12,30,724.0,227.0,1.5,23.4,872.0,951.48,687.63
2018,8,25,12,45,780.5,197.0,1.55,23.5,886.0,986.04,710.1
2018,8,25,13,0,837.0,167.0,1.6,23.6,900.0,1027.07,736.35
2018,8,25,13,15,819.5,171.5,1.7,23.5,878.0,1025.97,737.42
2018,8,25,13,30,802.0,176.0,1.8,23.4,856.0,1020.98,736.61
2018,8,25,13,45,769.5,184.0,1.85,23.3,821.0,1008.99,730.79
2018,8,25,14,0,737.0,192.0,1.9,23.2,786.0,986.05,718.07
2018,8,25,14,15,726.0,188.5,1.95,22.8,754.5,968.98,710.06
2018,8,25,14,30,715.0,185.0,2.0,22.4,723.0,948.71,699.88
2018,8,25,14,45,744.5,165.0,2.05,22.0,700.5,946.75,701.8
2018,8,25,15,0,774.0,145.0,2.1,21.6,678.0,939.9,700.43
2018,8,25,15,15,756.5,141.5,2.1,21.6,635.0,903.24,677.67
2018,8,25,15,30,739.0,138.0,2.1,21.6,592.0,864.21,653.4
2018,8,25,15,45,716.5,132.5,2.1,20.6,544.5,816.34,625.16
2018,8,25,16,0,694.0,127.0,2.1,19.6,497.0,767.02,595.22
2018,8,25,16,15,665.0,121.0,2.1,19.1,446.5,710.69,558.3
2018,8,25,16,30,636.0,115.0,2.1,18.6,396.0,654.08,520.18
2018,8,25,16,45,597.5,106.5,2.1,18.05,344.0,587.83,472.67
2018,8,25,17,0,559.0,98.0,2.1,17.5,292.0,522.97,424.34
2018,8,25,17,15,506.5,87.5,2.05,17.05,241.0,448.9,366.44
2018,8,25,17,30,454.0,77.0,2.0,16.6,190.0,375.66,306.98
2018,8,25,17,45,380.0,64.0,1.95,16.1,143.0,297.1,240.88
2018,8,25,18,0,306.0,51.0,1.9,15.6,96.0,226.29,179.11
2018,8,25,18,15,204.5,34.5,1.85,15.2,59.5,148.06,107.32
2018,8,25,18,30,103.0,18.0,1.8,14.8,23.0,68.37,0.0
2018,8,25,18,45,51.5,9.0,1.75,14.35,11.5,23.65,0.0
2018,8,25,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.15,11.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,8,26,5,45,135.5,15.0,1.2,12.25,24.5,13.64,0.0
2018,8,26,6,0,254.0,28.0,1.2,12.7,47.0,23.43,10.9
2018,8,26,6,15,359.5,39.5,1.2,13.1,90.0,32.06,22.18
2018,8,26,6,30,465.0,51.0,1.2,13.5,133.0,40.37,30.19
2018,8,26,6,45,307.5,68.0,1.2,13.95,130.0,50.54,39.54
2018,8,26,7,0,150.0,85.0,1.2,14.4,127.0,64.68,52.18
2018,8,26,7,15,116.0,106.0,1.2,14.85,142.5,83.08,68.3
2018,8,26,7,30,82.0,127.0,1.2,15.3,158.0,97.4,80.51
2018,8,26,7,45,101.5,149.5,1.2,15.75,193.5,116.13,90.34
2018,8,26,8,0,121.0,172.0,1.2,16.2,229.0,144.1,109.54
2018,8,26,8,15,137.5,197.5,1.15,16.7,269.0,176.66,133.95
2018,8,26,8,30,154.0,223.0,1.1,17.2,309.0,211.88,161.2
2018,8,26,8,45,198.5,231.5,1.05,17.7,352.0,245.04,186.27
2018,8,26,9,0,243.0,240.0,1.0,18.2,395.0,280.36,213.5
2018,8,26,9,15,351.0,213.5,1.0,18.65,453.5,321.03,244.61
2018,8,26,9,30,459.0,187.0,1.0,19.1,512.0,374.51,286.19
2018,8,26,9,45,551.0,188.5,1.0,19.6,598.0,455.02,347.2
2018,8,26,10,0,643.0,190.0,1.0,20.1,684.0,543.85,412.51
2018,8,26,10,15,790.5,143.5,1.05,20.5,774.5,633.15,477.98
2018,8,26,10,30,938.0,97.0,1.1,20.9,865.0,730.77,547.74
2018,8,26,10,45,943.5,98.0,1.2,21.25,888.0,781.22,581.74
2018,8,26,11,0,949.0,99.0,1.3,21.6,911.0,829.41,613.17
2018,8,26,11,15,952.0,99.5,1.35,21.85,925.5,872.61,640.65
2018,8,26,11,30,955.0,100.0,1.4,22.1,940.0,912.93,666.06
2018,8,26,11,45,957.0,100.5,1.5,22.3,947.5,949.31,689.62
2018,8,26,12,0,959.0,101.0,1.6,22.5,955.0,982.39,711.06
2018,8,26,12,15,955.0,103.0,1.65,22.55,952.5,1007.93,727.44
2018,8,26,12,30,951.0,105.0,1.7,22.6,950.0,1029.66,741.55
2018,8,26,12,45,944.0,107.0,1.75,22.7,938.5,1044.58,751.37
2018,8,26,13,0,937.0,109.0,1.8,22.8,927.0,1055.49,758.86
2018,8,26,13,15,933.0,108.5,1.9,22.7,909.5,1062.78,765.56
2018,8,26,13,30,929.0,108.0,2.0,22.6,892.0,1066.08,769.92
2018,8,26,13,45,922.5,107.5,2.05,22.5,867.0,1062.87,769.65
2018,8,26,14,0,916.0,107.0,2.1,22.4,842.0,1055.74,767.08
2018,8,26,14,15,907.0,105.5,2.15,22.2,809.5,1041.12,760.17
2018,8,26,14,30,898.0,104.0,2.2,22.0,777.0,1022.79,750.99
2018,8,26,14,45,886.5,102.0,2.25,21.8,738.5,997.86,737.54
2018,8,26,15,0,875.0,100.0,2.3,21.6,700.0,969.61,721.9
2018,8,26,15,15,860.5,97.5,2.3,21.6,656.0,934.85,700.76
2018,8,26,15,30,846.0,95.0,2.3,21.6,612.0,906.35,683.77
2018,8,26,15,45,825.5,92.5,2.3,20.85,563.5,860.61,656.68
2018,8,26,16,0,805.0,90.0,2.3,20.1,515.0,812.97,627.81
2018,8,26,16,15,777.5,86.0,2.3,19.6,463.0,756.28,591.17
2018,8,26,16,30,750.0,82.0,2.3,19.1,411.0,698.9,553.07
2018,8,26,16,45,713.0,77.0,2.3,18.55,357.5,636.73,510.27
2018,8,26,17,0,676.0,72.0,2.3,18.0,304.0,572.24,463.38
2018,8,26,17,15,623.0,66.0,2.25,17.4,251.5,497.9,405.67
2018,8,26,17,30,570.0,60.0,2.2,16.8,199.0,427.17,348.24
2018,8,26,17,45,489.5,51.5,2.15,16.15,150.0,343.07,277.62
2018,8,26,18,0,409.0,43.0,2.1,15.5,101.0,266.66,210.65
2018,8,26,18,15,280.0,31.0,2.05,15.1,63.0,175.3,125.01
2018,8,26,18,30,151.0,19.0,2.0,14.7,25.0,70.84,0.0
2018,8,26,18,45,75.5,9.5,1.95,14.3,12.5,8.64,0.0
2018,8,26,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.5,14.0,3.0,2.73,0.0
2018,8,27,6,0,0.0,6.0,1.5,14.2,6.0,5.26,0.0
2018,8,27,6,15,0.0,10.5,1.5,14.5,10.5,9.22,2.3
2018,8,27,6,30,0.0,15.0,1.5,14.8,15.0,13.18,6.02
2018,8,27,6,45,0.0,20.5,1.5,15.1,20.5,18.02,10.46
2018,8,27,7,0,0.0,26.0,1.5,15.4,26.0,22.88,14.85
2018,8,27,7,15,0.0,34.0,1.45,15.85,34.0,29.95,21.13
2018,8,27,7,30,0.0,42.0,1.4,16.3,42.0,37.04,27.31
2018,8,27,7,45,0.0,50.5,1.4,16.7,50.5,44.58,32.15
2018,8,27,8,0,0.0,59.0,1.4,17.1,59.0,52.13,38.29
2018,8,27,8,15,0.0,77.5,1.35,17.5,77.5,68.59,51.75
2018,8,27,8,30,0.0,96.0,1.3,17.9,96.0,84.84,64.83
2018,8,27,8,45,0.5,119.0,1.3,18.3,119.5,104.73,80.68
2018,8,27,9,0,1.0,142.0,1.3,18.7,143.0,124.8,96.44
2018,8,27,9,15,3.0,162.0,1.3,19.0,164.5,143.15,110.67
2018,8,27,9,30,5.0,182.0,1.3,19.3,186.0,161.9,125.09
2018,8,27,9,45,6.5,194.5,1.3,19.6,199.5,174.35,134.45
2018,8,27,10,0,8.0,207.0,1.3,19.9,213.0,187.06,143.98
2018,8,27,10,15,12.0,233.0,1.35,20.15,242.5,213.41,164.11
2018,8,27,10,30,16.0,259.0,1.4,20.4,272.0,240.46,184.55
2018,8,27,10,45,23.5,298.5,1.4,20.65,318.0,286.78,219.38
2018,8,27,11,0,31.0,338.0,1.4,20.9,364.0,332.17,252.89
2018,8,27,11,15,38.0,349.5,1.45,21.1,382.0,352.66,267.8
2018,8,27,11,30,45.0,361.0,1.5,21.3,400.0,373.81,283.3
2018,8,27,11,45,69.5,392.5,1.55,21.45,453.5,430.32,325.01
2018,8,27,12,0,94.0,424.0,1.6,21.6,507.0,489.15,367.58
2018,8,27,12,15,103.5,426.0,1.6,21.65,517.5,506.3,379.73
2018,8,27,12,30,113.0,428.0,1.6,21.7,528.0,537.39,401.9
2018,8,27,12,45,211.0,392.5,1.65,21.8,577.0,603.7,452.11
2018,8,27,13,0,309.0,357.0,1.7,21.9,626.0,686.71,512.6
2018,8,27,13,15,530.0,266.0,1.75,21.8,716.5,836.98,621.26
2018,8,27,13,30,751.0,175.0,1.8,21.7,807.0,969.14,710.59
2018,8,27,13,45,781.0,158.5,1.85,21.65,798.5,986.45,721.81
2018,8,27,14,0,811.0,142.0,1.9,21.6,790.0,999.6,731.82
2018,8,27,14,15,802.5,138.5,1.9,21.4,758.5,984.09,723.27
2018,8,27,14,30,794.0,135.0,1.9,21.2,727.0,965.11,712.85
2018,8,27,14,45,783.5,130.5,1.9,21.05,690.0,939.73,698.16
2018,8,27,15,0,773.0,126.0,1.9,20.9,653.0,911.26,681.43
2018,8,27,15,15,756.5,123.0,1.9,20.9,611.0,875.93,659.64
2018,8,27,15,30,740.0,120.0,1.9,20.9,569.0,843.37,639.63
2018,8,27,15,45,722.0,113.5,1.9,20.3,522.5,798.1,611.99
2018,8,27,16,0,704.0,107.0,1.9,19.7,476.0,751.15,582.69
2018,8,27,16,15,682.0,99.5,1.9,19.3,427.5,698.34,548.03
2018,8,27,16,30,660.0,92.0,1.9,18.9,379.0,644.79,511.94
2018,8,27,16,45,627.5,85.0,1.85,18.5,329.5,583.81,468.85
2018,8,27,17,0,595.0,78.0,1.8,18.1,280.0,523.76,423.75
2018,8,27,17,15,545.5,70.0,1.8,17.65,230.5,453.08,368.7
2018,8,27,17,30,496.0,62.0,1.8,17.2,181.0,385.88,313.99
2018,8,27,17,45,422.5,52.0,1.75,16.75,135.5,307.75,248.06
2018,8,27,18,0,349.0,42.0,1.7,16.3,90.0,236.81,185.73
2018,8,27,18,15,233.5,29.5,1.65,15.95,55.5,153.64,105.9
2018,8,27,18,30,118.0,17.0,1.6,15.6,21.0,57.13,0.0
2018,8,27,18,45,59.0,8.5,1.6,15.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,5,15,3.5,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,28,5,30,7.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,28,5,45,7.0,2.5,1.6,14.1,2.5,2.27,0.0
2018,8,28,6,0,7.0,5.0,1.7,14.3,5.0,4.6,0.0
2018,8,28,6,15,3.5,8.5,1.7,14.55,8.5,7.61,0.9
2018,8,28,6,30,0.0,12.0,1.7,14.8,12.0,10.53,3.67
2018,8,28,6,45,0.0,17.0,1.7,15.0,17.0,14.94,7.7
2018,8,28,7,0,0.0,22.0,1.7,15.2,22.0,19.35,11.7
2018,8,28,7,15,0.0,25.5,1.65,15.55,25.5,22.44,14.45
2018,8,28,7,30,0.0,29.0,1.6,15.9,29.0,25.54,17.15
2018,8,28,7,45,0.0,40.5,1.6,16.25,40.5,35.72,24.73
2018,8,28,8,0,0.0,52.0,1.6,16.6,52.0,45.92,33.17
2018,8,28,8,15,0.0,78.5,1.55,16.95,78.5,69.48,52.63
2018,8,28,8,30,0.0,105.0,1.5,17.3,105.0,92.45,71.27
2018,8,28,8,45,0.0,126.0,1.5,17.7,126.0,110.5,85.6
2018,8,28,9,0,0.0,147.0,1.5,18.1,147.0,128.68,99.87
2018,8,28,9,15,1.5,160.0,1.5,18.4,161.0,140.85,109.17
2018,8,28,9,30,3.0,173.0,1.5,18.7,175.0,153.29,118.66
2018,8,28,9,45,6.0,191.5,1.45,19.05,196.0,171.53,132.64
2018,8,28,10,0,9.0,210.0,1.4,19.4,217.0,190.28,146.88
2018,8,28,10,15,8.0,202.5,1.45,19.6,209.0,184.2,141.8
2018,8,28,10,30,7.0,195.0,1.5,19.8,201.0,177.83,136.59
2018,8,28,10,45,7.5,195.5,1.5,20.05,202.0,179.42,137.6
2018,8,28,11,0,8.0,196.0,1.5,20.3,203.0,181.02,138.61
2018,8,28,11,15,8.5,200.5,1.5,20.4,208.0,186.22,142.51
2018,8,28,11,30,9.0,205.0,1.5,20.5,213.0,191.46,146.45
2018,8,28,11,45,14.5,242.5,1.5,20.65,255.5,231.37,177.15
2018,8,28,12,0,20.0,280.0,1.5,20.8,298.0,272.2,208.05
2018,8,28,12,15,145.0,298.0,1.5,20.85,426.0,430.79,330.16
2018,8,28,12,30,270.0,316.0,1.5,20.9,554.0,588.36,445.5
2018,8,28,12,45,424.5,279.5,1.55,20.95,649.5,726.68,544.74
2018,8,28,13,0,579.0,243.0,1.6,21.0,745.0,858.11,636.22
2018,8,28,13,15,721.5,182.5,1.6,21.0,795.5,947.71,695.27
2018,8,28,13,30,864.0,122.0,1.6,21.0,846.0,1015.88,738.67
2018,8,28,13,45,892.5,105.5,1.6,20.95,834.0,1030.67,748.17
2018,8,28,14,0,921.0,89.0,1.6,20.9,822.0,1040.82,755.54
2018,8,28,14,15,915.0,87.0,1.6,20.75,791.0,1028.19,748.94
2018,8,28,14,30,909.0,85.0,1.6,20.6,760.0,1011.75,740.31
2018,8,28,14,45,900.5,82.5,1.6,20.5,722.5,988.58,727.31
2018,8,28,15,0,892.0,80.0,1.6,20.4,685.0,961.94,712.12
2018,8,28,15,15,878.5,78.5,1.6,20.4,642.0,928.51,692.19
2018,8,28,15,30,865.0,77.0,1.6,20.4,599.0,892.29,670.3
2018,8,28,15,45,848.5,74.0,1.6,20.0,551.5,849.0,644.4
2018,8,28,16,0,832.0,71.0,1.6,19.6,504.0,803.61,616.61
2018,8,28,16,15,810.0,68.0,1.55,19.25,454.0,759.24,588.34
2018,8,28,16,30,788.0,65.0,1.5,18.9,404.0,706.1,553.14
2018,8,28,16,45,756.0,61.0,1.5,18.6,351.5,643.66,510.51
2018,8,28,17,0,724.0,57.0,1.5,18.3,299.0,581.75,466.75
2018,8,28,17,15,674.5,52.0,1.45,17.8,246.5,508.48,410.46
2018,8,28,17,30,625.0,47.0,1.4,17.3,194.0,438.36,353.87
2018,8,28,17,45,545.0,41.0,1.4,16.85,145.5,354.61,283.87
2018,8,28,18,0,465.0,35.0,1.4,16.4,97.0,283.08,220.39
2018,8,28,18,15,322.0,25.5,1.4,16.0,59.5,184.92,122.9
2018,8,28,18,30,179.0,16.0,1.4,15.6,22.0,77.46,0.0
2018,8,28,18,45,89.5,8.0,1.35,15.2,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.2,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,8,29,5,45,39.0,8.5,1.15,14.15,10.0,7.73,0.0
2018,8,29,6,0,63.0,14.0,1.1,14.6,18.0,10.86,0.74
2018,8,29,6,15,88.5,26.5,1.1,15.0,38.0,21.7,12.95
2018,8,29,6,30,114.0,39.0,1.1,15.4,58.0,31.39,22.0
2018,8,29,6,45,127.5,49.0,1.1,15.8,77.5,38.9,28.92
2018,8,29,7,0,141.0,59.0,1.1,16.2,97.0,46.15,35.45
2018,8,29,7,15,70.5,80.0,1.1,16.5,99.0,64.77,51.83
2018,8,29,7,30,0.0,101.0,1.1,16.8,101.0,86.37,70.52
2018,8,29,7,45,3.5,120.0,1.05,17.15,121.5,102.09,79.92
2018,8,29,8,0,7.0,139.0,1.0,17.5,142.0,118.88,93.03
2018,8,29,8,15,6.5,143.5,1.0,17.9,146.5,124.29,96.92
2018,8,29,8,30,6.0,148.0,1.0,18.3,151.0,129.36,100.57
2018,8,29,8,45,47.0,198.5,1.0,18.7,227.5,180.3,139.57
2018,8,29,9,0,88.0,249.0,1.0,19.1,304.0,239.59,184.74
2018,8,29,9,15,90.0,260.0,1.05,19.45,320.0,257.74,198.57
2018,8,29,9,30,92.0,271.0,1.1,19.8,336.0,276.0,212.52
2018,8,29,9,45,57.5,259.5,1.15,20.15,301.0,256.4,197.34
2018,8,29,10,0,23.0,248.0,1.2,20.5,266.0,232.09,178.23
2018,8,29,10,15,30.5,282.5,1.25,20.75,307.0,270.25,207.2
2018,8,29,10,30,38.0,317.0,1.3,21.0,348.0,309.94,236.69
2018,8,29,10,45,95.5,342.5,1.35,21.25,423.0,379.3,289.0
2018,8,29,11,0,153.0,368.0,1.4,21.5,498.0,460.91,349.07
2018,8,29,11,15,361.0,309.0,1.45,21.6,622.0,600.37,453.07
2018,8,29,11,30,569.0,250.0,1.5,21.7,746.0,742.77,555.23
2018,8,29,11,45,761.0,173.0,1.55,21.85,841.5,857.19,633.57
2018,8,29,12,0,953.0,96.0,1.6,22.0,937.0,973.71,708.3
2018,8,29,12,15,949.5,98.0,1.6,22.05,934.5,999.38,723.12
2018,8,29,12,30,946.0,100.0,1.6,22.1,932.0,1021.26,736.64
2018,8,29,12,45,939.5,102.0,1.6,22.15,921.0,1036.35,745.99
2018,8,29,13,0,933.0,104.0,1.6,22.2,910.0,1047.46,753.02
2018,8,29,13,15,929.5,103.0,1.65,22.2,892.5,1054.39,758.54
2018,8,29,13,30,926.0,102.0,1.7,22.2,875.0,1057.33,761.76
2018,8,29,13,45,921.0,100.5,1.7,22.2,850.0,1054.22,760.6
2018,8,29,14,0,916.0,99.0,1.7,22.2,825.0,1047.15,757.17
2018,8,29,14,15,908.0,97.5,1.7,22.1,793.0,1033.18,749.84
2018,8,29,14,30,900.0,96.0,1.7,22.0,761.0,1015.48,740.31
2018,8,29,14,45,890.0,93.5,1.7,21.9,722.5,991.05,726.56
2018,8,29,15,0,880.0,91.0,1.7,21.8,684.0,963.23,710.68
2018,8,29,15,15,814.5,103.0,1.7,21.8,624.0,906.81,675.58
2018,8,29,15,30,749.0,115.0,1.7,21.8,564.0,840.17,633.24
2018,8,29,15,45,707.0,114.0,1.65,21.4,510.0,784.86,598.32
2018,8,29,16,0,665.0,113.0,1.6,21.0,456.0,724.57,559.02
2018,8,29,16,15,555.5,123.0,1.6,20.75,389.5,622.43,488.37
2018,8,29,16,30,446.0,133.0,1.6,20.5,323.0,520.24,413.38
2018,8,29,16,45,429.0,115.0,1.6,20.2,278.0,467.46,375.23
2018,8,29,17,0,412.0,97.0,1.6,19.9,233.0,414.7,335.31
2018,8,29,17,15,448.0,77.0,1.55,19.4,200.5,398.45,322.78
2018,8,29,17,30,484.0,57.0,1.5,18.9,168.0,371.97,300.29
2018,8,29,17,45,411.5,48.0,1.45,18.45,125.0,296.44,236.42
2018,8,29,18,0,339.0,39.0,1.4,18.0,82.0,228.04,176.13
2018,8,29,18,15,221.5,26.0,1.4,17.55,49.0,142.14,88.43
2018,8,29,18,30,104.0,13.0,1.4,17.1,16.0,48.2,0.0
2018,8,29,18,45,52.0,6.5,1.4,16.7,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
