Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.8,14.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,0.8,15.0,1.0,0.0,0.0
2018,8,30,5,45,9.5,5.0,0.8,15.25,5.5,4.55,0.0
2018,8,30,6,0,16.0,9.0,0.8,15.5,10.0,8.11,0.0
2018,8,30,6,15,8.0,14.5,0.8,15.85,15.0,13.01,5.44
2018,8,30,6,30,0.0,20.0,0.8,16.2,20.0,17.59,9.82
2018,8,30,6,45,0.0,27.0,0.85,16.5,27.0,23.76,15.47
2018,8,30,7,0,0.0,34.0,0.9,16.8,34.0,29.95,21.04
2018,8,30,7,15,0.0,42.0,0.85,17.05,42.0,37.03,27.3
2018,8,30,7,30,0.0,50.0,0.8,17.3,50.0,44.12,33.47
2018,8,30,7,45,0.0,71.5,0.75,17.5,71.5,63.22,47.69
2018,8,30,8,0,0.0,93.0,0.7,17.7,93.0,81.68,62.74
2018,8,30,8,15,0.0,86.5,0.7,18.05,86.5,76.57,58.19
2018,8,30,8,30,0.0,80.0,0.7,18.4,80.0,70.83,53.2
2018,8,30,8,45,2.5,109.0,0.7,18.7,110.5,96.8,74.05
2018,8,30,9,0,5.0,138.0,0.7,19.0,141.0,122.8,94.56
2018,8,30,9,15,8.5,151.5,0.7,19.4,157.0,136.47,104.97
2018,8,30,9,30,12.0,165.0,0.7,19.8,173.0,150.64,115.75
2018,8,30,9,45,9.5,162.5,0.75,20.25,169.0,148.3,113.52
2018,8,30,10,0,7.0,160.0,0.8,20.7,165.0,145.56,111.02
2018,8,30,10,15,8.0,183.0,0.85,20.95,189.0,167.12,127.62
2018,8,30,10,30,9.0,206.0,0.9,21.2,213.0,189.0,144.22
2018,8,30,10,45,17.0,259.0,1.0,21.5,273.0,243.09,185.36
2018,8,30,11,0,25.0,312.0,1.1,21.8,333.0,304.42,231.05
2018,8,30,11,15,134.5,318.0,1.15,21.95,434.5,410.35,311.65
2018,8,30,11,30,244.0,324.0,1.2,22.1,536.0,526.26,396.76
2018,8,30,11,45,509.0,249.0,1.25,22.25,695.5,714.35,532.85
2018,8,30,12,0,774.0,174.0,1.3,22.4,855.0,897.29,655.74
2018,8,30,12,15,826.5,153.0,1.4,22.4,879.0,949.52,688.52
2018,8,30,12,30,879.0,132.0,1.5,22.4,903.0,989.87,715.17
2018,8,30,12,45,875.5,133.0,1.55,22.45,893.5,1005.96,725.72
2018,8,30,13,0,872.0,134.0,1.6,22.5,884.0,1018.39,734.37
2018,8,30,13,15,868.5,132.5,1.7,22.4,867.0,1024.54,740.4
2018,8,30,13,30,865.0,131.0,1.8,22.3,850.0,1026.93,744.22
2018,8,30,13,45,859.0,129.0,1.85,22.2,825.0,1022.5,743.17
2018,8,30,14,0,853.0,127.0,1.9,22.1,800.0,1025.84,747.3
2018,8,30,14,15,844.0,124.5,1.95,21.9,768.0,1010.31,739.65
2018,8,30,14,30,835.0,122.0,2.0,21.7,736.0,991.19,729.92
2018,8,30,14,45,823.5,119.0,2.05,21.55,698.0,965.61,715.84
2018,8,30,15,0,812.0,116.0,2.1,21.4,660.0,936.85,699.62
2018,8,30,15,15,795.0,113.5,2.1,21.4,617.0,900.51,677.29
2018,8,30,15,30,778.0,111.0,2.1,21.4,574.0,861.69,653.13
2018,8,30,15,45,758.0,106.0,2.2,20.75,526.5,815.13,625.74
2018,8,30,16,0,738.0,101.0,2.3,20.1,479.0,771.4,599.59
2018,8,30,16,15,711.5,95.5,2.35,19.7,429.0,715.96,563.26
2018,8,30,16,30,685.0,90.0,2.4,19.3,379.0,660.05,525.57
2018,8,30,16,45,647.0,83.5,2.4,18.85,327.0,594.49,479.17
2018,8,30,17,0,609.0,77.0,2.4,18.4,275.0,530.31,430.69
2018,8,30,17,15,552.0,69.5,2.4,17.9,224.5,454.79,371.15
2018,8,30,17,30,495.0,62.0,2.4,17.4,174.0,383.42,312.34
2018,8,30,17,45,410.0,51.5,2.45,16.9,127.5,298.85,240.56
2018,8,30,18,0,325.0,41.0,2.5,16.4,81.0,222.71,173.03
2018,8,30,18,15,205.0,27.0,2.45,16.05,48.0,134.47,77.61
2018,8,30,18,30,85.0,13.0,2.4,15.7,15.0,41.42,0.0
2018,8,30,18,45,42.5,6.5,2.35,15.35,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,31,5,45,83.5,11.5,1.9,14.25,17.0,10.46,0.0
2018,8,31,6,0,167.0,23.0,2.0,14.6,34.0,18.14,2.79
2018,8,31,6,15,298.0,35.0,2.0,14.9,76.0,28.36,18.45
2018,8,31,6,30,429.0,47.0,2.0,15.2,118.0,37.29,27.1
2018,8,31,6,45,504.0,54.5,2.0,15.55,167.0,41.84,31.5
2018,8,31,7,0,579.0,62.0,2.0,15.9,216.0,46.31,35.6
2018,8,31,7,15,628.5,68.0,1.9,16.3,268.5,49.35,38.26
2018,8,31,7,30,678.0,74.0,1.8,16.7,321.0,52.29,40.72
2018,8,31,7,45,712.5,78.5,1.75,17.1,373.0,76.75,47.03
2018,8,31,8,0,747.0,83.0,1.7,17.5,425.0,132.17,74.44
2018,8,31,8,15,773.5,86.0,1.65,18.05,475.0,189.37,116.34
2018,8,31,8,30,800.0,89.0,1.6,18.6,525.0,249.55,166.45
2018,8,31,8,45,821.0,90.5,1.55,19.15,572.0,309.59,218.46
2018,8,31,9,0,842.0,92.0,1.5,19.7,619.0,374.97,274.15
2018,8,31,9,15,856.5,94.0,1.5,20.15,660.5,435.15,324.82
2018,8,31,9,30,871.0,96.0,1.5,20.6,702.0,495.61,373.97
2018,8,31,9,45,882.5,97.0,1.5,21.1,738.0,553.62,419.44
2018,8,31,10,0,894.0,98.0,1.5,21.6,774.0,610.99,462.73
2018,8,31,10,15,902.0,98.5,1.55,22.0,803.0,664.8,502.5
2018,8,31,10,30,910.0,99.0,1.6,22.4,832.0,717.08,539.99
2018,8,31,10,45,916.0,99.0,1.65,22.75,854.0,765.67,573.04
2018,8,31,11,0,922.0,99.0,1.7,23.1,876.0,812.07,603.03
2018,8,31,11,15,925.5,99.5,1.8,23.35,890.5,854.51,630.81
2018,8,31,11,30,929.0,100.0,1.9,23.6,905.0,894.15,656.61
2018,8,31,11,45,931.0,100.0,2.0,23.8,911.5,929.0,679.29
2018,8,31,12,0,933.0,100.0,2.1,24.0,918.0,960.6,699.87
2018,8,31,12,15,935.5,98.0,2.2,24.05,917.0,987.22,717.67
2018,8,31,12,30,938.0,96.0,2.3,24.1,916.0,1010.27,733.29
2018,8,31,12,45,939.5,93.5,2.4,24.15,907.0,1028.1,745.7
2018,8,31,13,0,941.0,91.0,2.5,24.2,898.0,1042.07,755.79
2018,8,31,13,15,937.5,90.5,2.6,24.1,880.5,1049.28,762.17
2018,8,31,13,30,934.0,90.0,2.7,24.0,863.0,1052.48,766.18
2018,8,31,13,45,904.0,101.0,2.8,23.85,831.0,1037.72,758.91
2018,8,31,14,0,874.0,112.0,2.9,23.7,799.0,1019.22,749.38
2018,8,31,14,15,891.5,98.5,2.95,23.45,774.5,1017.59,750.82
2018,8,31,14,30,909.0,85.0,3.0,23.2,750.0,1011.26,749.17
2018,8,31,14,45,897.0,84.0,3.05,22.9,711.5,986.19,735.37
2018,8,31,15,0,885.0,83.0,3.1,22.6,673.0,957.82,719.44
2018,8,31,15,15,790.5,105.0,3.1,22.6,606.0,885.99,672.48
2018,8,31,15,30,696.0,127.0,3.1,22.6,539.0,810.63,622.4
2018,8,31,15,45,743.0,103.0,3.15,21.8,509.5,797.96,618.07
2018,8,31,16,0,790.0,79.0,3.2,21.0,480.0,784.05,612.35
2018,8,31,16,15,779.0,73.0,3.2,20.45,433.5,738.5,582.67
2018,8,31,16,30,768.0,67.0,3.2,19.9,387.0,691.06,551.05
2018,8,31,16,45,738.5,62.5,3.15,19.35,336.0,630.52,508.34
2018,8,31,17,0,709.0,58.0,3.1,18.8,285.0,570.33,464.22
2018,8,31,17,15,655.0,52.5,3.05,18.2,232.5,494.31,404.02
2018,8,31,17,30,601.0,47.0,3.0,17.6,180.0,421.91,343.95
2018,8,31,17,45,513.0,40.5,2.95,16.95,132.5,339.18,272.8
2018,8,31,18,0,425.0,34.0,2.9,16.3,85.0,261.62,202.51
2018,8,31,18,15,274.0,23.5,2.8,15.9,50.0,157.05,80.41
2018,8,31,18,30,123.0,13.0,2.7,15.5,15.0,54.45,0.0
2018,8,31,18,45,61.5,6.5,2.6,15.05,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,1,5,45,96.5,11.0,1.3,13.9,17.0,10.01,0.0
2018,9,1,6,0,193.0,22.0,1.3,14.2,34.0,18.27,1.37
2018,9,1,6,15,316.0,33.5,1.25,14.55,75.0,27.12,17.36
2018,9,1,6,30,439.0,45.0,1.2,14.9,116.0,35.64,25.69
2018,9,1,6,45,512.5,53.5,1.15,15.3,166.0,41.13,30.91
2018,9,1,7,0,586.0,62.0,1.1,15.7,216.0,46.45,35.77
2018,9,1,7,15,634.0,68.0,1.0,16.15,268.5,49.48,38.42
2018,9,1,7,30,682.0,74.0,0.9,16.6,321.0,52.41,40.87
2018,9,1,7,45,715.0,79.0,0.85,17.1,373.0,77.56,47.54
2018,9,1,8,0,748.0,84.0,0.8,17.6,425.0,133.46,75.26
2018,9,1,8,15,773.5,88.0,0.85,18.1,475.5,191.46,117.63
2018,9,1,8,30,799.0,92.0,0.9,18.6,526.0,252.33,168.0
2018,9,1,8,45,818.5,95.0,0.9,19.05,573.0,313.24,220.31
2018,9,1,9,0,838.0,98.0,0.9,19.5,620.0,375.7,273.38
2018,9,1,9,15,847.0,102.5,1.0,19.9,660.5,436.45,324.4
2018,9,1,9,30,856.0,107.0,1.1,20.3,701.0,496.99,373.59
2018,9,1,9,45,860.5,112.0,1.15,20.7,735.0,555.85,419.55
2018,9,1,10,0,865.0,117.0,1.2,21.1,769.0,611.72,461.75
2018,9,1,10,15,873.0,119.0,1.3,21.35,798.5,665.64,501.95
2018,9,1,10,30,881.0,121.0,1.4,21.6,828.0,718.14,540.08
2018,9,1,10,45,887.5,122.0,1.5,21.9,851.0,766.97,574.49
2018,9,1,11,0,894.0,123.0,1.6,22.2,874.0,813.75,605.35
2018,9,1,11,15,897.5,124.0,1.65,22.35,888.5,855.83,632.65
2018,9,1,11,30,901.0,125.0,1.7,22.5,903.0,895.21,658.01
2018,9,1,11,45,902.5,125.0,1.8,22.65,909.0,929.0,680.19
2018,9,1,12,0,904.0,125.0,1.9,22.8,915.0,959.6,700.34
2018,9,1,12,15,899.0,128.0,2.0,22.85,912.0,983.76,716.65
2018,9,1,12,30,894.0,131.0,2.1,22.9,909.0,1004.26,730.74
2018,9,1,12,45,886.5,133.5,2.15,23.0,898.0,1018.09,739.97
2018,9,1,13,0,879.0,136.0,2.2,23.1,887.0,1028.12,746.94
2018,9,1,13,15,875.0,135.0,2.25,23.1,869.5,1034.24,751.89
2018,9,1,13,30,871.0,134.0,2.3,23.1,852.0,1036.58,754.59
2018,9,1,13,45,864.0,132.5,2.35,23.1,826.5,1043.34,760.34
2018,9,1,14,0,857.0,131.0,2.4,23.1,801.0,1034.53,756.17
2018,9,1,14,15,847.0,129.0,2.4,22.9,768.5,1018.4,747.57
2018,9,1,14,30,837.0,127.0,2.4,22.7,736.0,998.68,736.78
2018,9,1,14,45,824.0,124.5,2.4,22.55,697.5,972.02,721.35
2018,9,1,15,0,811.0,122.0,2.4,22.4,659.0,942.21,703.85
2018,9,1,15,15,793.5,118.0,2.4,22.4,614.5,903.53,679.89
2018,9,1,15,30,776.0,114.0,2.4,22.4,570.0,862.39,654.08
2018,9,1,15,45,754.5,110.0,2.4,21.8,522.5,820.62,629.0
2018,9,1,16,0,733.0,106.0,2.4,21.2,475.0,772.32,598.76
2018,9,1,16,15,703.5,100.5,2.4,20.7,424.0,714.5,560.71
2018,9,1,16,30,674.0,95.0,2.4,20.2,373.0,656.46,521.43
2018,9,1,16,45,632.0,88.0,2.4,19.75,320.5,587.75,472.33
2018,9,1,17,0,590.0,81.0,2.4,19.3,268.0,520.78,421.65
2018,9,1,17,15,530.0,72.5,2.35,18.6,216.5,443.02,360.42
2018,9,1,17,30,470.0,64.0,2.3,17.9,165.0,369.7,300.07
2018,9,1,17,45,381.0,52.0,2.25,17.2,119.0,282.83,226.43
2018,9,1,18,0,292.0,40.0,2.2,16.5,73.0,205.7,157.63
2018,9,1,18,15,175.0,24.5,2.2,16.0,41.5,116.23,46.9
2018,9,1,18,30,58.0,9.0,2.2,15.5,10.0,28.19,0.0
2018,9,1,18,45,29.0,4.5,2.15,15.05,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,11.0,1.15,13.0,15.0,10.01,0.0
2018,9,2,6,0,142.0,22.0,1.1,13.4,30.0,17.36,0.0
2018,9,2,6,15,248.5,36.0,1.05,13.9,68.5,28.05,18.11
2018,9,2,6,30,355.0,50.0,1.0,14.4,107.0,40.07,29.6
2018,9,2,6,45,429.0,61.5,1.0,14.9,155.5,47.89,36.93
2018,9,2,7,0,503.0,73.0,1.0,15.4,204.0,55.38,43.72
2018,9,2,7,15,555.0,80.5,1.0,15.95,255.0,59.13,46.97
2018,9,2,7,30,607.0,88.0,1.0,16.5,306.0,62.75,49.97
2018,9,2,7,45,644.0,94.5,1.0,17.0,357.5,82.24,52.54
2018,9,2,8,0,681.0,101.0,1.0,17.5,409.0,135.82,79.9
2018,9,2,8,15,708.5,105.5,1.0,18.1,458.5,191.01,120.19
2018,9,2,8,30,736.0,110.0,1.0,18.7,508.0,249.38,168.17
2018,9,2,8,45,756.5,114.5,1.0,19.25,554.5,308.68,218.71
2018,9,2,9,0,777.0,119.0,1.0,19.8,601.0,373.19,272.75
2018,9,2,9,15,790.5,122.5,1.0,20.3,641.5,431.52,320.91
2018,9,2,9,30,804.0,126.0,1.0,20.8,682.0,490.22,367.68
2018,9,2,9,45,813.5,130.0,1.05,21.25,717.0,547.4,411.98
2018,9,2,10,0,823.0,134.0,1.1,21.7,752.0,604.0,454.31
2018,9,2,10,15,832.5,135.5,1.1,22.1,781.5,657.47,492.76
2018,9,2,10,30,842.0,137.0,1.1,22.5,811.0,709.78,529.15
2018,9,2,10,45,848.5,138.5,1.15,22.9,833.0,758.52,562.58
2018,9,2,11,0,855.0,140.0,1.2,23.3,855.0,805.33,592.94
2018,9,2,11,15,859.5,140.5,1.25,23.55,869.5,847.4,619.66
2018,9,2,11,30,864.0,141.0,1.3,23.8,884.0,879.48,639.74
2018,9,2,11,45,866.5,141.5,1.35,24.05,891.0,913.57,661.14
2018,9,2,12,0,869.0,142.0,1.4,24.3,898.0,944.67,680.53
2018,9,2,12,15,867.5,142.5,1.45,24.35,896.0,968.89,696.11
2018,9,2,12,30,866.0,143.0,1.5,24.4,894.0,989.68,709.65
2018,9,2,12,45,862.0,143.0,1.55,24.5,883.5,1004.0,719.12
2018,9,2,13,0,858.0,143.0,1.6,24.6,873.0,1026.36,733.83
2018,9,2,13,15,853.5,141.5,1.65,24.5,855.0,1031.52,738.36
2018,9,2,13,30,849.0,140.0,1.7,24.4,837.0,1032.84,740.84
2018,9,2,13,45,842.0,138.0,1.8,24.35,811.5,1027.25,739.71
2018,9,2,14,0,835.0,136.0,1.9,24.3,786.0,1017.9,736.34
2018,9,2,14,15,825.0,133.5,1.9,24.05,753.5,1001.29,727.7
2018,9,2,14,30,815.0,131.0,1.9,23.8,721.0,981.17,716.95
2018,9,2,14,45,802.0,128.5,1.95,23.55,683.0,954.76,702.75
2018,9,2,15,0,789.0,126.0,2.0,23.3,645.0,925.28,686.46
2018,9,2,15,15,771.0,122.0,2.0,23.3,601.0,886.55,662.69
2018,9,2,15,30,753.0,118.0,2.0,23.3,557.0,850.92,640.85
2018,9,2,15,45,730.0,113.0,2.0,22.55,509.0,802.27,611.55
2018,9,2,16,0,707.0,108.0,2.0,21.8,461.0,752.24,580.65
2018,9,2,16,15,676.0,102.5,1.95,21.2,410.5,694.13,542.41
2018,9,2,16,30,645.0,97.0,1.9,20.6,360.0,635.98,503.09
2018,9,2,16,45,602.5,90.0,1.9,20.05,308.5,568.13,454.67
2018,9,2,17,0,560.0,83.0,1.9,19.5,257.0,502.1,405.04
2018,9,2,17,15,499.0,73.5,1.85,18.8,206.5,424.03,343.74
2018,9,2,17,30,438.0,64.0,1.8,18.1,156.0,350.62,283.51
2018,9,2,17,45,349.0,51.5,1.7,17.4,111.5,263.64,210.0
2018,9,2,18,0,260.0,39.0,1.6,16.7,67.0,189.83,143.78
2018,9,2,18,15,153.5,23.5,1.55,16.2,38.0,104.99,26.75
2018,9,2,18,30,47.0,8.0,1.5,15.7,9.0,23.42,0.0
2018,9,2,18,45,23.5,4.0,1.5,15.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,71.0,10.5,0.9,13.0,14.5,9.55,0.0
2018,9,3,6,0,142.0,21.0,0.9,13.3,29.0,16.59,0.0
2018,9,3,6,15,249.0,35.0,0.9,13.75,67.0,27.3,17.37
2018,9,3,6,30,356.0,49.0,0.9,14.2,105.0,39.3,28.91
2018,9,3,6,45,292.5,62.0,0.9,14.65,119.5,46.45,35.68
2018,9,3,7,0,229.0,75.0,0.9,15.1,134.0,58.1,46.17
2018,9,3,7,15,167.5,101.5,0.9,15.55,150.0,75.98,61.89
2018,9,3,7,30,106.0,128.0,0.9,16.0,166.0,97.85,80.74
2018,9,3,7,45,192.5,142.0,0.9,16.45,224.0,108.58,82.21
2018,9,3,8,0,279.0,156.0,0.9,16.9,282.0,143.69,102.59
2018,9,3,8,15,337.0,160.5,0.9,17.4,330.0,178.55,126.53
2018,9,3,8,30,395.0,165.0,0.9,17.9,378.0,217.05,155.96
2018,9,3,8,45,417.0,180.5,0.9,18.4,422.5,264.91,195.24
2018,9,3,9,0,439.0,196.0,0.9,18.9,467.0,315.44,236.32
2018,9,3,9,15,553.0,183.5,0.95,19.3,548.5,384.27,289.72
2018,9,3,9,30,667.0,171.0,1.0,19.7,630.0,463.75,350.74
2018,9,3,9,45,728.0,158.0,1.0,20.15,683.0,526.54,398.51
2018,9,3,10,0,789.0,145.0,1.0,20.6,736.0,594.94,449.11
2018,9,3,10,15,798.5,147.5,1.05,21.0,765.0,647.7,487.41
2018,9,3,10,30,808.0,150.0,1.1,21.4,794.0,699.41,524.02
2018,9,3,10,45,815.0,151.5,1.1,21.8,816.0,747.09,556.35
2018,9,3,11,0,822.0,153.0,1.1,22.2,838.0,792.98,586.23
2018,9,3,11,15,826.0,153.5,1.15,22.45,852.0,833.47,612.08
2018,9,3,11,30,830.0,154.0,1.2,22.7,866.0,871.49,636.17
2018,9,3,11,45,832.0,154.5,1.25,22.9,872.0,905.07,657.4
2018,9,3,12,0,834.0,155.0,1.3,23.1,878.0,935.69,676.72
2018,9,3,12,15,836.0,153.5,1.35,23.25,877.0,961.14,692.9
2018,9,3,12,30,838.0,152.0,1.4,23.4,876.0,983.29,707.08
2018,9,3,12,45,838.5,149.0,1.4,23.55,866.5,998.94,716.51
2018,9,3,13,0,839.0,146.0,1.4,23.7,857.0,1010.97,723.83
2018,9,3,13,15,834.0,145.5,1.45,23.65,839.5,1016.47,728.61
2018,9,3,13,30,829.0,145.0,1.5,23.6,822.0,1018.22,731.25
2018,9,3,13,45,821.0,143.0,1.55,23.6,796.5,1011.55,728.64
2018,9,3,14,0,813.0,141.0,1.6,23.6,771.0,1001.19,723.89
2018,9,3,14,15,802.5,139.0,1.65,23.35,739.0,984.73,716.07
2018,9,3,14,30,792.0,137.0,1.7,23.1,707.0,964.85,706.12
2018,9,3,14,45,778.0,133.5,1.75,22.9,668.5,936.61,690.59
2018,9,3,15,0,764.0,130.0,1.8,22.7,630.0,905.41,673.03
2018,9,3,15,15,745.0,126.5,1.8,22.7,586.5,872.71,653.24
2018,9,3,15,30,726.0,123.0,1.8,22.7,543.0,832.01,627.87
2018,9,3,15,45,701.5,118.0,1.8,21.9,495.5,782.8,598.18
2018,9,3,16,0,677.0,113.0,1.8,21.1,448.0,732.39,566.94
2018,9,3,16,15,643.5,107.5,1.8,20.6,398.0,673.29,527.89
2018,9,3,16,30,610.0,102.0,1.8,20.1,348.0,614.41,487.84
2018,9,3,16,45,564.5,94.0,1.8,19.6,296.5,544.66,437.04
2018,9,3,17,0,519.0,86.0,1.8,19.1,245.0,477.1,385.81
2018,9,3,17,15,456.0,76.0,1.75,18.55,196.0,395.13,320.95
2018,9,3,17,30,393.0,66.0,1.7,18.0,147.0,324.29,262.25
2018,9,3,17,45,304.5,51.5,1.65,17.45,103.5,240.73,191.26
2018,9,3,18,0,216.0,37.0,1.6,16.9,60.0,167.18,125.0
2018,9,3,18,15,125.0,22.0,1.55,16.55,33.5,90.35,3.22
2018,9,3,18,30,34.0,7.0,1.5,16.2,7.0,17.99,0.0
2018,9,3,18,45,17.0,3.5,1.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,5,45,65.0,10.5,1.0,13.15,14.0,9.55,0.0
2018,9,4,6,0,130.0,21.0,1.0,13.5,28.0,16.6,0.0
2018,9,4,6,15,236.5,35.0,1.0,14.0,65.0,27.31,17.22
2018,9,4,6,30,343.0,49.0,1.0,14.5,102.0,37.72,27.46
2018,9,4,6,45,353.5,63.5,0.95,15.0,136.5,47.86,36.85
2018,9,4,7,0,364.0,78.0,0.9,15.5,171.0,57.52,45.57
2018,9,4,7,15,355.5,98.0,0.9,16.0,206.0,70.55,57.02
2018,9,4,7,30,347.0,118.0,0.9,16.5,241.0,82.9,67.6
2018,9,4,7,45,430.0,124.0,0.85,17.0,300.5,98.19,69.28
2018,9,4,8,0,513.0,130.0,0.8,17.5,360.0,142.79,92.2
2018,9,4,8,15,594.0,127.5,0.8,18.1,423.0,191.32,125.28
2018,9,4,8,30,675.0,125.0,0.8,18.7,486.0,248.98,169.98
2018,9,4,8,45,724.0,121.0,0.75,19.3,539.5,305.9,217.07
2018,9,4,9,0,773.0,117.0,0.7,19.9,593.0,371.3,270.49
2018,9,4,9,15,795.5,117.0,0.75,20.5,635.5,430.04,318.63
2018,9,4,9,30,818.0,117.0,0.8,21.1,678.0,490.13,366.27
2018,9,4,9,45,839.0,114.5,0.8,21.65,716.0,548.2,410.54
2018,9,4,10,0,860.0,112.0,0.8,22.2,754.0,606.36,453.23
2018,9,4,10,15,869.0,113.5,0.8,22.7,783.5,660.16,491.35
2018,9,4,10,30,878.0,115.0,0.8,23.2,813.0,712.62,527.22
2018,9,4,10,45,884.5,116.0,0.85,23.7,835.0,761.2,559.61
2018,9,4,11,0,891.0,117.0,0.9,24.2,857.0,807.72,588.64
2018,9,4,11,15,894.5,118.0,0.95,24.5,871.5,849.53,614.75
2018,9,4,11,30,898.0,119.0,1.0,24.8,886.0,888.64,638.96
2018,9,4,11,45,900.0,119.0,1.05,25.15,892.0,922.56,659.62
2018,9,4,12,0,902.0,119.0,1.1,25.5,898.0,953.32,678.27
2018,9,4,12,15,901.5,119.0,1.2,25.6,896.0,978.43,694.92
2018,9,4,12,30,901.0,119.0,1.3,25.7,894.0,999.99,709.51
2018,9,4,12,45,898.5,118.5,1.35,25.85,884.0,1015.44,719.47
2018,9,4,13,0,896.0,118.0,1.4,26.0,874.0,1027.11,727.28
2018,9,4,13,15,891.5,117.0,1.5,25.95,855.5,1032.41,732.72
2018,9,4,13,30,887.0,116.0,1.6,25.9,837.0,1033.85,735.94
2018,9,4,13,45,880.5,114.5,1.65,25.9,811.5,1028.86,734.41
2018,9,4,14,0,874.0,113.0,1.7,25.9,786.0,1020.08,730.7
2018,9,4,14,15,864.5,111.0,1.75,25.65,753.5,1004.01,723.24
2018,9,4,14,30,855.0,109.0,1.8,25.4,721.0,984.38,713.61
2018,9,4,14,45,842.5,107.0,1.85,25.15,682.5,968.78,706.6
2018,9,4,15,0,830.0,105.0,1.9,24.9,644.0,939.42,690.61
2018,9,4,15,15,813.0,102.0,1.9,24.9,600.0,901.69,667.85
2018,9,4,15,30,796.0,99.0,1.9,24.9,556.0,861.45,643.26
2018,9,4,15,45,772.5,95.5,1.95,24.1,507.5,812.69,614.92
2018,9,4,16,0,749.0,92.0,2.0,23.3,459.0,762.44,584.75
2018,9,4,16,15,716.5,87.5,2.0,22.65,407.5,706.83,549.1
2018,9,4,16,30,684.0,83.0,2.0,22.0,356.0,647.24,509.42
2018,9,4,16,45,639.0,78.0,2.0,21.35,304.0,578.51,461.39
2018,9,4,17,0,594.0,73.0,2.0,20.7,252.0,511.82,411.37
2018,9,4,17,15,530.0,65.0,1.95,19.9,201.5,432.26,349.0
2018,9,4,17,30,466.0,57.0,1.9,19.1,151.0,357.7,287.73
2018,9,4,17,45,369.0,46.0,1.85,18.3,106.5,268.61,212.39
2018,9,4,18,0,272.0,35.0,1.8,17.5,62.0,189.6,139.96
2018,9,4,18,15,156.5,21.0,1.7,17.0,34.5,100.39,0.0
2018,9,4,18,30,41.0,7.0,1.6,16.5,7.0,20.32,0.0
2018,9,4,18,45,20.5,3.5,1.55,16.0,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,5,5,45,63.5,10.5,0.95,12.95,13.5,9.55,0.0
2018,9,5,6,0,127.0,21.0,0.9,13.3,27.0,16.63,0.0
2018,9,5,6,15,237.5,35.0,0.85,13.75,64.5,27.35,17.12
2018,9,5,6,30,348.0,49.0,0.8,14.2,102.0,37.78,27.51
2018,9,5,6,45,288.5,61.5,0.75,14.65,117.0,46.17,35.4
2018,9,5,7,0,229.0,74.0,0.7,15.1,132.0,57.39,45.54
2018,9,5,7,15,190.0,98.0,0.7,15.6,153.5,73.75,59.92
2018,9,5,7,30,151.0,122.0,0.7,16.1,175.0,94.2,77.54
2018,9,5,7,45,233.5,130.5,0.7,16.65,227.5,102.46,76.28
2018,9,5,8,0,316.0,139.0,0.7,17.2,280.0,135.71,94.42
2018,9,5,8,15,355.0,148.5,0.75,17.75,324.0,169.14,118.01
2018,9,5,8,30,394.0,158.0,0.8,18.3,368.0,212.29,152.05
2018,9,5,8,45,402.5,176.0,0.85,18.85,407.0,258.17,190.18
2018,9,5,9,0,411.0,194.0,0.9,19.4,446.0,305.14,228.77
2018,9,5,9,15,504.0,190.5,0.95,19.8,520.5,369.92,279.22
2018,9,5,9,30,597.0,187.0,1.0,20.2,595.0,446.15,337.72
2018,9,5,9,45,714.5,155.0,1.1,20.65,668.0,518.24,392.84
2018,9,5,10,0,832.0,123.0,1.2,21.1,741.0,601.28,455.05
2018,9,5,10,15,841.0,124.0,1.3,21.35,769.5,654.29,494.34
2018,9,5,10,30,850.0,125.0,1.4,21.6,798.0,703.22,530.13
2018,9,5,10,45,857.0,126.0,1.5,21.85,820.0,750.98,564.22
2018,9,5,11,0,864.0,127.0,1.6,22.1,842.0,796.8,594.72
2018,9,5,11,15,868.0,127.5,1.65,22.2,856.0,837.56,621.43
2018,9,5,11,30,872.0,128.0,1.7,22.3,870.0,875.71,646.29
2018,9,5,11,45,874.5,127.5,1.75,22.4,876.0,908.8,667.73
2018,9,5,12,0,877.0,127.0,1.8,22.5,882.0,938.83,687.17
2018,9,5,12,15,876.0,127.0,1.85,22.5,879.5,962.87,703.04
2018,9,5,12,30,875.0,127.0,1.9,22.5,877.0,983.44,716.8
2018,9,5,12,45,872.0,127.0,1.95,22.45,867.0,998.49,727.28
2018,9,5,13,0,869.0,127.0,2.0,22.4,857.0,1009.85,735.59
2018,9,5,13,15,865.0,125.5,2.05,22.25,839.0,1014.92,740.33
2018,9,5,13,30,861.0,124.0,2.1,22.1,821.0,1016.21,742.85
2018,9,5,13,45,854.0,122.5,2.1,21.9,795.5,1010.71,740.72
2018,9,5,14,0,847.0,121.0,2.1,21.7,770.0,1012.78,743.72
2018,9,5,14,15,837.5,118.5,2.1,21.4,737.5,996.22,734.97
2018,9,5,14,30,828.0,116.0,2.1,21.1,705.0,976.12,724.16
2018,9,5,14,45,815.5,113.0,2.15,20.85,667.0,949.12,709.24
2018,9,5,15,0,803.0,110.0,2.2,20.6,629.0,919.03,692.19
2018,9,5,15,15,785.0,107.5,2.2,20.6,585.5,881.51,668.79
2018,9,5,15,30,767.0,105.0,2.2,20.6,542.0,841.61,643.59
2018,9,5,15,45,744.5,100.5,2.2,19.8,494.5,793.35,614.09
2018,9,5,16,0,722.0,96.0,2.2,19.0,447.0,748.19,586.12
2018,9,5,16,15,691.0,91.0,2.2,18.45,396.5,690.08,547.34
2018,9,5,16,30,660.0,86.0,2.2,17.9,346.0,631.98,507.44
2018,9,5,16,45,616.5,80.0,2.2,17.4,295.0,564.1,458.19
2018,9,5,17,0,573.0,74.0,2.2,16.9,244.0,498.18,407.34
2018,9,5,17,15,509.0,65.0,2.15,16.35,194.0,418.52,343.17
2018,9,5,17,30,445.0,56.0,2.1,15.8,144.0,343.97,280.43
2018,9,5,17,45,348.0,45.0,2.1,15.3,101.0,256.18,204.62
2018,9,5,18,0,251.0,34.0,2.1,14.8,58.0,179.58,131.65
2018,9,5,18,15,140.5,19.5,2.05,14.5,31.5,90.87,0.0
2018,9,5,18,30,30.0,5.0,2.0,14.2,5.0,4.55,0.0
2018,9,5,18,45,15.0,2.5,1.95,13.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,5,45,85.0,10.0,1.2,11.9,14.0,9.1,0.0
2018,9,6,6,0,170.0,20.0,1.2,12.2,28.0,16.89,0.0
2018,9,6,6,15,305.0,31.0,1.15,12.65,67.5,25.35,15.37
2018,9,6,6,30,440.0,42.0,1.1,13.1,107.0,33.53,23.87
2018,9,6,6,45,520.5,49.0,1.05,13.55,156.5,37.85,28.16
2018,9,6,7,0,601.0,56.0,1.0,14.0,206.0,42.14,32.16
2018,9,6,7,15,652.5,61.0,0.95,14.55,259.0,44.63,34.38
2018,9,6,7,30,704.0,66.0,0.9,15.1,312.0,51.56,40.4
2018,9,6,7,45,739.0,69.5,0.85,15.65,364.0,72.38,42.42
2018,9,6,8,0,774.0,73.0,0.8,16.2,416.0,129.04,70.85
2018,9,6,8,15,799.0,76.0,0.85,16.85,466.0,187.97,114.5
2018,9,6,8,30,824.0,79.0,0.9,17.5,516.0,249.61,166.09
2018,9,6,8,45,842.0,81.0,0.9,18.15,562.0,315.0,222.35
2018,9,6,9,0,860.0,83.0,0.9,18.8,608.0,376.84,275.2
2018,9,6,9,15,869.5,87.0,1.0,19.35,648.5,437.84,326.57
2018,9,6,9,30,879.0,91.0,1.1,19.9,689.0,498.54,375.95
2018,9,6,9,45,884.0,95.5,1.2,20.45,723.5,556.75,421.75
2018,9,6,10,0,889.0,100.0,1.3,21.0,758.0,613.66,464.99
2018,9,6,10,15,897.0,101.0,1.4,21.35,787.0,667.71,505.26
2018,9,6,10,30,905.0,102.0,1.5,21.7,816.0,720.23,543.34
2018,9,6,10,45,910.5,102.5,1.6,22.0,837.5,768.66,576.81
2018,9,6,11,0,916.0,103.0,1.7,22.3,859.0,814.84,607.32
2018,9,6,11,15,919.5,103.0,1.75,22.45,872.5,856.44,634.38
2018,9,6,11,30,923.0,103.0,1.8,22.6,886.0,895.22,659.41
2018,9,6,11,45,924.0,103.5,1.9,22.7,891.5,929.27,681.95
2018,9,6,12,0,925.0,104.0,2.0,22.8,897.0,960.01,702.35
2018,9,6,12,15,928.0,101.5,2.0,22.85,895.5,986.08,718.76
2018,9,6,12,30,931.0,99.0,2.0,22.9,894.0,1008.57,732.94
2018,9,6,12,45,934.5,95.0,2.05,22.9,885.0,1026.24,744.89
2018,9,6,13,0,938.0,91.0,2.1,22.9,876.0,1040.03,754.55
2018,9,6,13,15,934.5,90.5,2.1,22.9,858.0,1046.74,759.25
2018,9,6,13,30,931.0,90.0,2.1,22.9,840.0,1049.43,761.63
2018,9,6,13,45,925.5,88.5,2.1,22.9,814.5,1044.95,759.63
2018,9,6,14,0,920.0,87.0,2.1,22.9,789.0,1036.49,755.33
2018,9,6,14,15,912.5,85.5,2.1,22.75,756.5,1022.12,747.84
2018,9,6,14,30,905.0,84.0,2.1,22.6,724.0,1004.01,738.08
2018,9,6,14,45,895.0,82.0,2.1,22.5,686.0,979.23,723.93
2018,9,6,15,0,885.0,80.0,2.1,22.4,648.0,951.08,707.62
2018,9,6,15,15,870.0,78.0,2.1,22.4,604.0,915.1,685.75
2018,9,6,15,30,855.0,76.0,2.1,22.4,560.0,876.44,661.95
2018,9,6,15,45,835.0,73.5,2.05,21.95,511.5,830.39,633.44
2018,9,6,16,0,815.0,71.0,2.0,21.5,463.0,790.39,608.7
2018,9,6,16,15,787.0,67.5,1.95,21.15,411.5,732.98,570.76
2018,9,6,16,30,759.0,64.0,1.9,20.8,360.0,675.07,531.55
2018,9,6,16,45,719.5,60.0,1.9,20.4,307.5,608.2,484.74
2018,9,6,17,0,680.0,56.0,1.9,20.0,255.0,542.66,436.36
2018,9,6,17,15,618.5,50.5,1.8,19.3,203.5,463.51,373.8
2018,9,6,17,30,557.0,45.0,1.7,18.6,152.0,393.4,315.23
2018,9,6,17,45,454.5,37.0,1.65,17.9,106.5,301.0,236.48
2018,9,6,18,0,352.0,29.0,1.6,17.2,61.0,219.44,155.62
2018,9,6,18,15,202.0,18.0,1.6,16.75,33.5,95.6,0.0
2018,9,6,18,30,52.0,7.0,1.6,16.3,6.0,0.0,0.0
2018,9,6,18,45,26.0,3.5,1.6,15.85,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,5,45,113.0,9.5,1.15,12.35,14.5,8.64,0.0
2018,9,7,6,0,226.0,19.0,1.1,12.7,29.0,16.06,0.0
2018,9,7,6,15,373.0,27.5,1.05,13.2,70.5,22.33,12.66
2018,9,7,6,30,520.0,36.0,1.0,13.7,112.0,31.14,21.68
2018,9,7,6,45,596.0,42.0,1.0,14.2,163.0,35.28,25.78
2018,9,7,7,0,672.0,48.0,1.0,14.7,214.0,39.41,29.63
2018,9,7,7,15,719.0,52.0,1.0,15.4,267.5,41.67,31.62
2018,9,7,7,30,766.0,56.0,1.0,16.1,321.0,43.93,33.49
2018,9,7,7,45,798.5,58.5,1.0,16.75,374.0,65.92,35.59
2018,9,7,8,0,831.0,61.0,1.0,17.4,427.0,131.07,69.9
2018,9,7,8,15,854.0,63.5,1.0,18.0,478.0,192.37,115.3
2018,9,7,8,30,877.0,66.0,1.0,18.6,529.0,255.96,168.62
2018,9,7,8,45,893.5,67.5,1.05,19.25,575.5,318.86,223.37
2018,9,7,9,0,910.0,69.0,1.1,19.9,622.0,382.69,278.3
2018,9,7,9,15,919.5,72.0,1.15,20.45,663.5,445.65,331.22
2018,9,7,9,30,929.0,75.0,1.2,21.0,705.0,508.2,381.86
2018,9,7,9,45,934.0,78.5,1.25,21.55,740.0,568.16,428.66
2018,9,7,10,0,939.0,82.0,1.3,22.1,775.0,626.7,472.63
2018,9,7,10,15,946.0,83.5,1.35,22.5,804.5,682.94,513.73
2018,9,7,10,30,953.0,85.0,1.4,22.9,834.0,737.43,552.32
2018,9,7,10,45,958.5,85.5,1.45,23.3,856.0,787.84,585.35
2018,9,7,11,0,964.0,86.0,1.5,23.7,878.0,835.86,615.88
2018,9,7,11,15,967.5,86.5,1.55,23.95,892.5,879.62,643.63
2018,9,7,11,30,971.0,87.0,1.6,24.2,907.0,920.4,669.25
2018,9,7,11,45,972.5,87.0,1.65,24.45,913.0,955.72,691.22
2018,9,7,12,0,974.0,87.0,1.7,24.7,919.0,987.55,710.95
2018,9,7,12,15,973.0,87.0,1.75,24.85,916.5,1013.41,727.2
2018,9,7,12,30,972.0,87.0,1.8,25.0,914.0,1035.41,741.13
2018,9,7,12,45,968.5,87.5,1.85,25.15,903.0,1051.54,751.52
2018,9,7,13,0,965.0,88.0,1.9,25.3,892.0,1063.6,759.56
2018,9,7,13,15,960.5,88.0,2.0,25.25,873.5,1070.0,765.53
2018,9,7,13,30,956.0,88.0,2.1,25.2,855.0,1072.27,769.12
2018,9,7,13,45,950.0,87.0,2.15,25.1,828.5,1067.77,768.12
2018,9,7,14,0,944.0,86.0,2.2,25.0,802.0,1059.21,764.77
2018,9,7,14,15,935.0,85.0,2.25,24.8,768.5,1043.66,757.42
2018,9,7,14,30,926.0,84.0,2.3,24.6,735.0,1024.3,747.74
2018,9,7,14,45,914.5,82.0,2.35,24.4,695.0,997.65,733.37
2018,9,7,15,0,903.0,80.0,2.4,24.2,655.0,967.6,716.73
2018,9,7,15,15,887.5,78.0,2.4,24.2,610.0,930.66,694.35
2018,9,7,15,30,872.0,76.0,2.4,24.2,565.0,891.0,669.98
2018,9,7,15,45,851.0,73.5,2.45,23.55,515.5,843.49,641.95
2018,9,7,16,0,830.0,71.0,2.5,22.9,466.0,802.03,617.48
2018,9,7,16,15,801.5,68.0,2.5,22.3,414.0,744.25,580.11
2018,9,7,16,30,773.0,65.0,2.5,21.7,362.0,685.94,541.26
2018,9,7,16,45,732.5,60.5,2.45,21.15,308.5,617.06,492.68
2018,9,7,17,0,692.0,56.0,2.4,20.6,255.0,549.58,442.53
2018,9,7,17,15,629.0,50.0,2.35,19.8,202.5,468.32,378.26
2018,9,7,17,30,566.0,44.0,2.3,19.0,150.0,396.37,317.96
2018,9,7,17,45,461.0,36.0,2.2,18.2,104.0,302.43,237.25
2018,9,7,18,0,356.0,28.0,2.1,17.4,58.0,218.71,150.18
2018,9,7,18,15,203.5,17.0,2.05,16.9,31.5,94.89,0.0
2018,9,7,18,30,51.0,6.0,2.0,16.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,1.9,15.9,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,8,5,45,115.0,9.0,1.55,12.95,14.0,8.19,0.0
2018,9,8,6,0,230.0,18.0,1.6,13.4,28.0,16.37,0.0
2018,9,8,6,15,378.0,26.5,1.65,13.95,69.0,21.52,11.74
2018,9,8,6,30,526.0,35.0,1.7,14.5,110.0,30.29,20.8
2018,9,8,6,45,600.5,40.5,1.7,15.05,160.5,34.01,24.52
2018,9,8,7,0,675.0,46.0,1.7,15.6,211.0,37.76,28.02
2018,9,8,7,15,720.5,49.5,1.7,16.1,263.5,39.68,29.74
2018,9,8,7,30,766.0,53.0,1.7,16.6,316.0,41.62,31.37
2018,9,8,7,45,796.5,56.0,1.7,17.1,368.5,70.32,39.13
2018,9,8,8,0,827.0,59.0,1.7,17.6,421.0,129.48,68.75
2018,9,8,8,15,849.0,61.5,1.7,18.15,471.0,190.36,114.19
2018,9,8,8,30,871.0,64.0,1.7,18.7,521.0,253.39,167.55
2018,9,8,8,45,887.0,66.0,1.7,19.2,567.5,316.19,222.78
2018,9,8,9,0,903.0,68.0,1.7,19.7,614.0,379.88,278.21
2018,9,8,9,15,911.0,71.5,1.75,20.15,654.5,442.25,331.4
2018,9,8,9,30,919.0,75.0,1.8,20.6,695.0,504.06,382.28
2018,9,8,9,45,922.5,79.5,1.85,21.05,729.5,563.6,429.57
2018,9,8,10,0,926.0,84.0,1.9,21.5,764.0,621.58,473.97
2018,9,8,10,15,933.0,85.0,1.95,21.8,793.0,676.68,515.16
2018,9,8,10,30,940.0,86.0,2.0,22.1,822.0,730.05,553.89
2018,9,8,10,45,945.0,86.5,2.05,22.4,843.5,779.48,587.19
2018,9,8,11,0,950.0,87.0,2.1,22.7,865.0,826.49,617.94
2018,9,8,11,15,952.5,88.0,2.15,22.9,879.0,869.35,645.82
2018,9,8,11,30,955.0,89.0,2.2,23.1,893.0,909.2,671.52
2018,9,8,11,45,956.0,89.5,2.25,23.35,898.5,944.03,693.66
2018,9,8,12,0,957.0,90.0,2.3,23.6,904.0,975.42,713.51
2018,9,8,12,15,959.0,88.0,2.35,23.75,902.0,1001.51,730.22
2018,9,8,12,30,961.0,86.0,2.4,23.9,900.0,1023.86,744.61
2018,9,8,12,45,962.0,84.0,2.5,24.1,890.0,1041.37,756.41
2018,9,8,13,0,963.0,82.0,2.6,24.3,880.0,1054.89,765.82
2018,9,8,13,15,959.0,81.5,2.6,24.3,861.5,1061.03,770.21
2018,9,8,13,30,955.0,81.0,2.6,24.3,843.0,1063.04,772.19
2018,9,8,13,45,949.5,80.0,2.65,24.3,817.0,1058.85,770.94
2018,9,8,14,0,944.0,79.0,2.7,24.3,791.0,1050.59,767.27
2018,9,8,14,15,936.0,77.5,2.75,24.2,758.0,1035.25,759.47
2018,9,8,14,30,928.0,76.0,2.8,24.1,725.0,1016.07,749.3
2018,9,8,14,45,916.5,74.5,2.8,24.0,685.5,989.79,734.05
2018,9,8,15,0,905.0,73.0,2.8,23.9,646.0,960.13,716.58
2018,9,8,15,15,890.0,71.5,2.8,23.9,601.5,924.06,694.46
2018,9,8,15,30,875.0,70.0,2.8,23.9,557.0,885.25,670.34
2018,9,8,15,45,855.5,68.0,2.8,23.35,508.5,839.45,642.46
2018,9,8,16,0,836.0,66.0,2.8,22.8,460.0,791.82,612.71
2018,9,8,16,15,809.0,63.0,2.8,22.25,408.5,742.71,581.12
2018,9,8,16,30,782.0,60.0,2.8,21.7,357.0,685.26,542.41
2018,9,8,16,45,742.0,56.5,2.75,21.2,304.0,617.68,494.39
2018,9,8,17,0,702.0,53.0,2.7,20.7,251.0,551.44,444.85
2018,9,8,17,15,637.5,48.0,2.6,19.9,199.0,470.11,379.94
2018,9,8,17,30,573.0,43.0,2.5,19.1,147.0,393.36,315.48
2018,9,8,17,45,460.5,35.0,2.4,18.3,101.0,300.29,234.81
2018,9,8,18,0,348.0,27.0,2.3,17.5,55.0,211.45,138.27
2018,9,8,18,15,187.5,15.5,2.25,17.0,29.0,86.92,0.0
2018,9,8,18,30,27.0,4.0,2.2,16.5,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,2.2,15.95,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
