Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,9,5,45,96.5,9.0,1.8,12.55,13.0,0.0,0.0
2018,9,9,6,0,193.0,18.0,1.8,13.0,26.0,16.37,0.0
2018,9,9,6,15,341.0,28.0,1.75,13.5,66.5,22.95,12.66
2018,9,9,6,30,489.0,38.0,1.7,14.0,107.0,30.4,20.9
2018,9,9,6,45,569.5,45.0,1.7,14.5,158.0,34.93,25.37
2018,9,9,7,0,650.0,52.0,1.7,15.0,209.0,43.03,32.77
2018,9,9,7,15,700.5,56.5,1.65,15.5,263.0,45.51,35.0
2018,9,9,7,30,751.0,61.0,1.6,16.0,317.0,48.01,37.11
2018,9,9,7,45,785.0,64.5,1.55,16.45,370.5,70.99,39.83
2018,9,9,8,0,819.0,68.0,1.5,16.9,424.0,130.64,70.16
2018,9,9,8,15,843.5,71.0,1.45,17.45,475.5,197.58,120.51
2018,9,9,8,30,868.0,74.0,1.4,18.0,527.0,261.52,174.32
2018,9,9,8,45,885.5,76.0,1.35,18.5,574.5,324.82,229.58
2018,9,9,9,0,903.0,78.0,1.3,19.0,622.0,389.16,285.02
2018,9,9,9,15,916.5,79.5,1.35,19.5,664.0,452.19,338.23
2018,9,9,9,30,930.0,81.0,1.4,20.0,706.0,515.22,389.55
2018,9,9,9,45,940.5,81.5,1.45,20.55,742.0,575.47,436.87
2018,9,9,10,0,951.0,82.0,1.5,21.1,778.0,634.79,481.75
2018,9,9,10,15,957.5,83.0,1.55,21.5,807.0,690.84,523.03
2018,9,9,10,30,964.0,84.0,1.6,21.9,836.0,745.03,561.71
2018,9,9,10,45,969.0,85.0,1.65,22.35,858.0,796.01,595.14
2018,9,9,11,0,974.0,86.0,1.7,22.8,880.0,844.52,626.07
2018,9,9,11,15,977.0,85.5,1.75,23.1,893.5,887.18,653.15
2018,9,9,11,30,980.0,85.0,1.8,23.4,907.0,926.75,678.02
2018,9,9,11,45,981.5,85.5,1.85,23.7,913.0,962.75,700.46
2018,9,9,12,0,983.0,86.0,1.9,24.0,919.0,995.23,720.57
2018,9,9,12,15,980.0,87.5,1.95,24.15,916.0,1020.89,736.77
2018,9,9,12,30,977.0,89.0,2.0,24.3,913.0,1042.59,750.59
2018,9,9,12,45,972.0,90.5,2.1,24.45,901.5,1058.32,761.42
2018,9,9,13,0,967.0,92.0,2.2,24.6,890.0,1069.92,769.84
2018,9,9,13,15,963.0,91.0,2.3,24.6,871.0,1075.61,775.15
2018,9,9,13,30,959.0,90.0,2.4,24.6,852.0,1077.12,778.03
2018,9,9,13,45,953.0,88.5,2.45,24.55,825.0,1071.9,776.37
2018,9,9,14,0,947.0,87.0,2.5,24.5,798.0,1062.59,772.3
2018,9,9,14,15,938.0,86.0,2.55,24.35,764.5,1046.85,764.57
2018,9,9,14,30,929.0,85.0,2.6,24.2,731.0,1027.3,754.47
2018,9,9,14,45,917.0,83.5,2.65,24.0,691.0,1000.57,739.87
2018,9,9,15,0,905.0,82.0,2.7,23.8,651.0,970.47,723.0
2018,9,9,15,15,889.0,80.0,2.7,23.8,605.5,932.89,700.01
2018,9,9,15,30,873.0,78.0,2.7,23.8,560.0,892.63,675.03
2018,9,9,15,45,851.0,75.5,2.7,23.15,510.0,844.13,645.68
2018,9,9,16,0,829.0,73.0,2.7,22.5,460.0,801.77,620.01
2018,9,9,16,15,798.5,69.5,2.65,21.9,407.0,741.69,580.43
2018,9,9,16,30,768.0,66.0,2.6,21.3,354.0,681.25,539.46
2018,9,9,16,45,724.5,61.5,2.6,20.7,300.0,610.4,489.34
2018,9,9,17,0,681.0,57.0,2.6,20.1,246.0,541.2,437.36
2018,9,9,17,15,613.5,50.5,2.55,19.35,193.5,461.55,373.41
2018,9,9,17,30,546.0,44.0,2.5,18.6,141.0,383.51,307.67
2018,9,9,17,45,431.5,35.5,2.4,17.8,96.0,285.6,222.82
2018,9,9,18,0,317.0,27.0,2.3,17.0,51.0,194.77,118.45
2018,9,9,18,15,169.5,15.0,2.25,16.5,26.5,79.15,0.0
2018,9,9,18,30,22.0,3.0,2.2,16.0,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,2.15,15.45,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,102.0,8.5,1.7,12.4,12.5,0.0,0.0
2018,9,10,6,0,204.0,17.0,1.7,12.8,25.0,15.46,0.0
2018,9,10,6,15,351.0,26.5,1.7,13.35,65.0,21.67,11.38
2018,9,10,6,30,498.0,36.0,1.7,13.9,105.0,28.75,19.43
2018,9,10,6,45,576.0,42.0,1.7,14.4,155.0,35.47,25.84
2018,9,10,7,0,654.0,48.0,1.7,14.9,205.0,39.57,29.7
2018,9,10,7,15,703.0,53.0,1.65,15.4,258.5,42.64,32.46
2018,9,10,7,30,752.0,58.0,1.6,15.9,312.0,45.66,35.05
2018,9,10,7,45,784.0,61.5,1.55,16.35,365.0,68.97,38.01
2018,9,10,8,0,816.0,65.0,1.5,16.8,418.0,128.37,68.4
2018,9,10,8,15,839.0,68.5,1.45,17.4,469.0,195.27,118.92
2018,9,10,8,30,862.0,72.0,1.4,18.0,520.0,258.98,172.64
2018,9,10,8,45,879.0,74.5,1.4,18.55,567.0,322.16,227.9
2018,9,10,9,0,896.0,77.0,1.4,19.1,614.0,386.36,283.35
2018,9,10,9,15,908.5,79.5,1.4,19.65,656.0,449.44,336.43
2018,9,10,9,30,921.0,82.0,1.4,20.2,698.0,512.44,387.42
2018,9,10,9,45,930.0,83.5,1.45,20.7,733.5,572.32,434.51
2018,9,10,10,0,939.0,85.0,1.5,21.2,769.0,631.15,479.08
2018,9,10,10,15,945.5,85.5,1.55,21.65,797.5,686.13,519.51
2018,9,10,10,30,952.0,86.0,1.6,22.1,826.0,739.25,557.38
2018,9,10,10,45,956.0,87.0,1.65,22.55,847.0,788.94,590.06
2018,9,10,11,0,960.0,88.0,1.7,23.0,868.0,836.09,620.15
2018,9,10,11,15,962.0,88.5,1.75,23.25,881.0,878.37,647.17
2018,9,10,11,30,964.0,89.0,1.8,23.5,894.0,917.54,671.98
2018,9,10,11,45,964.5,89.5,1.9,23.8,899.5,952.12,694.14
2018,9,10,12,0,965.0,90.0,2.0,24.1,905.0,983.17,714.03
2018,9,10,12,15,963.0,91.0,2.05,24.2,902.0,1008.76,730.42
2018,9,10,12,30,961.0,92.0,2.1,24.3,899.0,1030.49,744.47
2018,9,10,12,45,956.5,93.0,2.15,24.4,887.5,1045.83,754.6
2018,9,10,13,0,952.0,94.0,2.2,24.5,876.0,1057.12,762.35
2018,9,10,13,15,947.0,93.5,2.25,24.5,856.5,1062.16,766.65
2018,9,10,13,30,942.0,93.0,2.3,24.5,837.0,1063.1,768.57
2018,9,10,13,45,934.0,92.5,2.35,24.5,810.0,1056.95,766.17
2018,9,10,14,0,926.0,92.0,2.4,24.5,783.0,1046.81,761.43
2018,9,10,14,15,916.0,90.0,2.5,24.35,748.5,1029.04,752.89
2018,9,10,14,30,906.0,88.0,2.6,24.2,714.0,1007.53,741.97
2018,9,10,14,45,892.0,87.0,2.65,24.05,674.0,979.78,726.43
2018,9,10,15,0,878.0,86.0,2.7,23.9,634.0,948.85,708.72
2018,9,10,15,15,861.5,84.0,2.7,23.9,589.0,911.44,685.68
2018,9,10,15,30,845.0,82.0,2.7,23.9,544.0,880.24,666.72
2018,9,10,15,45,821.5,79.0,2.75,23.15,494.5,830.25,636.68
2018,9,10,16,0,798.0,76.0,2.8,22.4,445.0,778.69,604.81
2018,9,10,16,15,765.0,72.5,2.8,21.75,392.5,717.75,564.59
2018,9,10,16,30,732.0,69.0,2.8,21.1,340.0,656.72,522.98
2018,9,10,16,45,684.5,64.5,2.8,20.5,287.0,584.55,471.14
2018,9,10,17,0,637.0,60.0,2.8,19.9,234.0,519.02,420.81
2018,9,10,17,15,565.5,53.0,2.75,19.05,182.5,434.64,352.79
2018,9,10,17,30,494.0,46.0,2.7,18.2,131.0,356.17,286.36
2018,9,10,17,45,375.5,36.5,2.65,17.4,88.0,257.93,200.74
2018,9,10,18,0,257.0,27.0,2.6,16.6,45.0,165.24,89.26
2018,9,10,18,15,135.5,15.0,2.6,16.1,23.5,65.75,0.0
2018,9,10,18,30,14.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,2.55,15.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,11,5,45,86.5,8.5,2.2,13.0,11.5,0.0,0.0
2018,9,11,6,0,173.0,17.0,2.2,13.2,23.0,15.46,0.0
2018,9,11,6,15,320.0,27.5,2.25,13.6,62.0,22.67,11.79
2018,9,11,6,30,467.0,38.0,2.3,14.0,101.0,30.55,20.94
2018,9,11,6,45,549.5,44.5,2.35,14.4,151.0,34.62,25.05
2018,9,11,7,0,632.0,51.0,2.4,14.8,201.0,42.24,32.06
2018,9,11,7,15,682.5,56.0,2.35,15.2,254.0,45.17,34.72
2018,9,11,7,30,733.0,61.0,2.3,15.6,307.0,48.07,37.22
2018,9,11,7,45,766.0,65.0,2.3,16.05,359.5,71.58,40.44
2018,9,11,8,0,799.0,69.0,2.3,16.5,412.0,130.41,70.91
2018,9,11,8,15,822.5,72.5,2.3,16.95,462.5,191.28,116.92
2018,9,11,8,30,846.0,76.0,2.3,17.4,513.0,259.13,174.54
2018,9,11,8,45,862.0,79.0,2.3,17.85,559.5,321.56,229.81
2018,9,11,9,0,878.0,82.0,2.3,18.3,606.0,384.89,285.37
2018,9,11,9,15,890.0,84.5,2.3,18.7,647.0,446.78,338.51
2018,9,11,9,30,902.0,87.0,2.3,19.1,688.0,508.54,389.72
2018,9,11,9,45,910.0,89.0,2.3,19.45,722.5,567.35,436.98
2018,9,11,10,0,918.0,91.0,2.3,19.8,757.0,625.04,481.7
2018,9,11,10,15,925.0,92.5,2.3,20.0,786.0,680.25,523.39
2018,9,11,10,30,932.0,94.0,2.3,20.2,815.0,733.73,562.58
2018,9,11,10,45,936.5,95.0,2.35,20.45,836.0,782.93,596.47
2018,9,11,11,0,941.0,96.0,2.4,20.7,857.0,829.69,627.58
2018,9,11,11,15,944.0,97.0,2.4,20.85,871.0,872.59,655.6
2018,9,11,11,30,947.0,98.0,2.4,21.0,885.0,912.52,681.39
2018,9,11,11,45,948.0,97.5,2.45,21.15,890.0,946.01,703.18
2018,9,11,12,0,949.0,97.0,2.5,21.3,895.0,976.04,722.69
2018,9,11,12,15,951.5,95.0,2.55,21.3,892.5,1002.29,740.18
2018,9,11,12,30,954.0,93.0,2.6,21.3,890.0,1024.85,755.34
2018,9,11,12,45,955.5,90.5,2.65,21.25,880.0,1042.05,767.31
2018,9,11,13,0,957.0,88.0,2.7,21.2,870.0,1055.27,776.87
2018,9,11,13,15,954.5,86.0,2.75,21.1,851.5,1060.98,781.91
2018,9,11,13,30,952.0,84.0,2.8,21.0,833.0,1062.56,784.48
2018,9,11,13,45,947.5,82.5,2.85,20.9,807.0,1058.56,783.62
2018,9,11,14,0,943.0,81.0,2.9,20.8,781.0,1050.49,780.29
2018,9,11,14,15,936.0,79.5,2.9,20.55,748.0,1035.91,772.8
2018,9,11,14,30,929.0,78.0,2.9,20.3,715.0,1017.48,762.91
2018,9,11,14,45,919.0,75.5,2.9,20.05,675.5,991.19,747.82
2018,9,11,15,0,909.0,73.0,2.9,19.8,636.0,961.44,730.42
2018,9,11,15,15,893.5,71.5,2.9,19.8,591.0,924.59,707.37
2018,9,11,15,30,878.0,70.0,2.9,19.8,546.0,885.04,682.29
2018,9,11,15,45,858.0,67.5,2.9,19.15,497.0,837.9,653.15
2018,9,11,16,0,838.0,65.0,2.9,18.5,448.0,788.97,622.07
2018,9,11,16,15,809.0,61.5,2.9,18.0,395.5,737.43,587.85
2018,9,11,16,30,780.0,58.0,2.9,17.5,343.0,677.73,546.41
2018,9,11,16,45,736.0,54.5,2.85,17.05,289.5,607.44,494.99
2018,9,11,17,0,692.0,51.0,2.8,16.6,236.0,538.89,441.98
2018,9,11,17,15,621.0,45.5,2.75,16.1,184.0,453.73,371.91
2018,9,11,17,30,550.0,40.0,2.7,15.6,132.0,373.94,302.93
2018,9,11,17,45,417.0,32.0,2.6,15.05,87.0,272.99,212.95
2018,9,11,18,0,284.0,24.0,2.5,14.5,42.0,172.42,77.32
2018,9,11,18,15,142.0,12.0,2.45,14.25,21.0,65.27,0.0
2018,9,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,12,5,45,75.5,7.5,1.8,12.4,10.0,0.0,0.0
2018,9,12,6,0,151.0,15.0,1.8,12.7,20.0,13.64,0.0
2018,9,12,6,15,306.5,26.0,1.85,13.15,59.0,21.34,10.41
2018,9,12,6,30,462.0,37.0,1.9,13.6,98.0,29.75,20.23
2018,9,12,6,45,516.5,45.0,1.9,14.1,142.5,35.03,25.43
2018,9,12,7,0,571.0,53.0,1.9,14.6,187.0,40.13,30.21
2018,9,12,7,15,633.5,58.5,1.9,14.85,241.5,43.13,32.96
2018,9,12,7,30,696.0,64.0,1.9,15.1,296.0,50.43,39.4
2018,9,12,7,45,735.0,68.0,1.9,15.4,349.0,73.4,42.53
2018,9,12,8,0,774.0,72.0,1.9,15.7,402.0,130.88,72.48
2018,9,12,8,15,791.0,78.0,1.9,15.95,450.5,191.24,118.64
2018,9,12,8,30,808.0,84.0,1.9,16.2,499.0,253.37,171.98
2018,9,12,8,45,843.5,80.5,1.9,16.45,549.0,317.96,228.41
2018,9,12,9,0,879.0,77.0,1.9,16.7,599.0,381.4,283.87
2018,9,12,9,15,892.5,79.0,1.9,17.05,640.5,443.44,337.3
2018,9,12,9,30,906.0,81.0,1.9,17.4,682.0,505.52,388.9
2018,9,12,9,45,915.5,81.5,1.9,17.7,716.5,563.86,435.97
2018,9,12,10,0,925.0,82.0,1.9,18.0,751.0,621.19,480.59
2018,9,12,10,15,932.0,83.0,1.9,18.35,779.5,676.14,521.83
2018,9,12,10,30,939.0,84.0,1.9,18.7,808.0,729.32,560.46
2018,9,12,10,45,928.0,92.5,1.95,19.05,824.0,774.71,591.1
2018,9,12,11,0,917.0,101.0,2.0,19.4,840.0,816.4,618.53
2018,9,12,11,15,899.0,113.0,2.0,19.55,847.5,852.07,641.66
2018,9,12,11,30,881.0,125.0,2.0,19.7,855.0,883.43,661.77
2018,9,12,11,45,850.0,142.0,2.05,19.9,849.5,912.55,680.72
2018,9,12,12,0,819.0,159.0,2.1,20.1,844.0,929.74,691.75
2018,9,12,12,15,750.5,193.5,2.2,20.05,819.5,931.25,693.76
2018,9,12,12,30,682.0,228.0,2.3,20.0,795.0,921.38,688.42
2018,9,12,12,45,667.5,232.0,2.35,19.95,781.0,927.42,693.47
2018,9,12,13,0,653.0,236.0,2.4,19.9,767.0,929.96,696.02
2018,9,12,13,15,742.0,187.0,2.45,19.8,777.5,976.91,728.8
2018,9,12,13,30,831.0,138.0,2.5,19.7,788.0,1012.12,753.18
2018,9,12,13,45,744.5,169.0,2.55,19.6,737.0,969.25,726.04
2018,9,12,14,0,658.0,200.0,2.6,19.5,686.0,916.42,692.6
2018,9,12,14,15,678.0,180.5,2.65,19.3,661.5,911.93,692.16
2018,9,12,14,30,698.0,161.0,2.7,19.1,637.0,903.25,688.52
2018,9,12,14,45,590.0,185.0,2.7,18.9,571.0,815.25,629.29
2018,9,12,15,0,482.0,209.0,2.7,18.7,505.0,722.36,563.49
2018,9,12,15,15,460.5,196.5,2.7,18.7,462.5,677.84,533.1
2018,9,12,15,30,439.0,184.0,2.7,18.7,420.0,632.34,501.13
2018,9,12,15,45,497.0,153.0,2.7,18.1,396.5,633.14,506.24
2018,9,12,16,0,555.0,122.0,2.7,17.5,373.0,634.89,511.2
2018,9,12,16,15,524.5,112.0,2.7,17.1,326.5,577.25,469.12
2018,9,12,16,30,494.0,102.0,2.7,16.7,280.0,513.91,421.65
2018,9,12,16,45,494.5,84.5,2.7,16.3,238.5,477.3,393.76
2018,9,12,17,0,495.0,67.0,2.7,15.9,197.0,432.7,357.91
2018,9,12,17,15,470.5,56.0,2.6,15.5,157.0,379.05,312.13
2018,9,12,17,30,446.0,45.0,2.5,15.1,117.0,326.84,265.0
2018,9,12,17,45,308.5,34.5,2.45,14.7,75.5,221.25,171.27
2018,9,12,18,0,171.0,24.0,2.4,14.3,34.0,121.46,35.75
2018,9,12,18,15,85.5,12.0,2.3,14.05,17.0,43.49,0.0
2018,9,12,18,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.0,1.3,12.8,6.5,0.0,0.0
2018,9,13,6,0,46.0,12.0,1.3,13.1,13.0,10.91,0.0
2018,9,13,6,15,123.5,28.0,1.35,13.5,41.5,21.9,10.33
2018,9,13,6,30,201.0,44.0,1.4,13.9,70.0,33.89,23.74
2018,9,13,6,45,281.5,57.5,1.45,14.35,112.5,43.56,32.91
2018,9,13,7,0,362.0,71.0,1.5,14.8,155.0,52.92,41.52
2018,9,13,7,15,474.5,73.0,1.55,15.2,212.0,54.1,42.65
2018,9,13,7,30,587.0,75.0,1.6,15.6,269.0,53.92,42.41
2018,9,13,7,45,505.5,106.5,1.6,16.0,293.5,91.09,61.58
2018,9,13,8,0,424.0,138.0,1.6,16.4,318.0,143.43,96.9
2018,9,13,8,15,608.0,110.0,1.65,16.8,402.5,183.93,120.17
2018,9,13,8,30,792.0,82.0,1.7,17.2,487.0,248.55,168.06
2018,9,13,8,45,830.5,78.5,1.7,17.55,537.5,312.96,223.82
2018,9,13,9,0,869.0,75.0,1.7,17.9,588.0,376.61,278.89
2018,9,13,9,15,880.5,77.5,1.7,18.2,628.5,437.64,331.23
2018,9,13,9,30,892.0,80.0,1.7,18.5,669.0,498.5,381.63
2018,9,13,9,45,842.0,106.5,1.7,18.8,686.0,548.03,421.55
2018,9,13,10,0,792.0,133.0,1.7,19.1,703.0,592.19,455.55
2018,9,13,10,15,835.5,119.5,1.75,19.35,742.0,651.4,500.41
2018,9,13,10,30,879.0,106.0,1.8,19.6,781.0,709.76,543.56
2018,9,13,10,45,905.0,97.5,1.8,19.8,808.5,763.15,580.49
2018,9,13,11,0,931.0,89.0,1.8,20.0,836.0,815.72,615.1
2018,9,13,11,15,934.0,89.5,1.85,20.1,849.5,857.51,642.68
2018,9,13,11,30,937.0,90.0,1.9,20.2,863.0,896.35,668.21
2018,9,13,11,45,938.5,90.0,1.9,20.35,868.0,930.21,689.65
2018,9,13,12,0,940.0,90.0,1.9,20.5,873.0,960.69,708.81
2018,9,13,12,15,940.5,90.0,2.0,20.45,871.0,986.69,726.82
2018,9,13,12,30,941.0,90.0,2.1,20.4,869.0,1009.01,742.57
2018,9,13,12,45,934.5,92.0,2.15,20.4,857.0,1022.88,752.25
2018,9,13,13,0,928.0,94.0,2.2,20.4,845.0,1032.73,759.56
2018,9,13,13,15,930.5,89.5,2.25,20.3,828.0,1040.28,765.87
2018,9,13,13,30,933.0,85.0,2.3,20.2,811.0,1043.76,769.73
2018,9,13,13,45,919.5,87.0,2.35,20.1,782.5,1034.6,765.57
2018,9,13,14,0,906.0,89.0,2.4,20.0,754.0,1021.6,759.13
2018,9,13,14,15,821.0,117.0,2.45,19.85,698.5,974.87,730.53
2018,9,13,14,30,736.0,145.0,2.5,19.7,643.0,921.58,697.38
2018,9,13,14,45,551.5,193.5,2.5,19.5,554.5,779.71,601.14
2018,9,13,15,0,367.0,242.0,2.5,19.3,466.0,632.94,494.15
2018,9,13,15,15,432.0,202.5,2.5,19.3,447.0,658.14,516.7
2018,9,13,15,30,497.0,163.0,2.5,19.3,428.0,659.34,520.92
2018,9,13,15,45,639.0,116.0,2.5,18.75,423.5,719.58,568.75
2018,9,13,16,0,781.0,69.0,2.5,18.2,419.0,752.44,595.24
2018,9,13,16,15,744.0,66.5,2.5,17.8,367.0,690.28,551.93
2018,9,13,16,30,707.0,64.0,2.5,17.4,315.0,628.47,508.23
2018,9,13,16,45,661.0,60.0,2.45,17.05,264.5,559.24,456.81
2018,9,13,17,0,615.0,56.0,2.4,16.7,214.0,496.51,406.79
2018,9,13,17,15,543.5,48.0,2.3,16.2,164.0,412.35,337.06
2018,9,13,17,30,472.0,40.0,2.2,15.7,114.0,334.43,269.4
2018,9,13,17,45,357.0,31.0,2.1,15.2,74.5,240.97,184.21
2018,9,13,18,0,242.0,22.0,2.0,14.7,35.0,147.3,12.9
2018,9,13,18,15,121.0,11.0,1.95,14.4,17.5,55.88,0.0
2018,9,13,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,5,45,13.0,5.0,1.15,11.6,5.5,0.0,0.0
2018,9,14,6,0,26.0,10.0,1.1,11.8,11.0,9.1,0.0
2018,9,14,6,15,95.0,27.0,1.15,12.3,38.0,21.83,9.78
2018,9,14,6,30,164.0,44.0,1.2,12.8,65.0,35.02,24.79
2018,9,14,6,45,219.0,60.0,1.2,13.3,102.0,45.33,34.6
2018,9,14,7,0,274.0,76.0,1.2,13.8,139.0,56.36,44.73
2018,9,14,7,15,223.5,100.0,1.2,14.2,160.0,75.33,61.64
2018,9,14,7,30,173.0,124.0,1.2,14.6,181.0,95.03,78.84
2018,9,14,7,45,204.5,143.0,1.2,15.0,221.0,111.29,84.47
2018,9,14,8,0,236.0,162.0,1.2,15.4,261.0,146.2,107.15
2018,9,14,8,15,277.5,178.5,1.2,15.85,309.0,185.28,135.87
2018,9,14,8,30,319.0,195.0,1.2,16.3,357.0,229.78,170.77
2018,9,14,8,45,326.0,217.0,1.15,16.8,396.0,273.82,207.01
2018,9,14,9,0,333.0,239.0,1.1,17.3,435.0,318.92,243.55
2018,9,14,9,15,349.5,254.0,1.15,17.75,472.5,363.15,278.81
2018,9,14,9,30,366.0,269.0,1.2,18.2,510.0,409.06,314.63
2018,9,14,9,45,470.5,246.0,1.2,18.7,572.5,473.0,363.19
2018,9,14,10,0,575.0,223.0,1.2,19.2,635.0,544.79,416.8
2018,9,14,10,15,713.5,172.5,1.25,19.55,704.0,624.23,476.07
2018,9,14,10,30,852.0,122.0,1.3,19.9,773.0,709.73,538.56
2018,9,14,10,45,899.5,103.5,1.35,20.2,807.5,765.3,577.01
2018,9,14,11,0,947.0,85.0,1.4,20.5,842.0,824.4,615.74
2018,9,14,11,15,936.0,93.0,1.45,20.75,851.0,862.93,640.32
2018,9,14,11,30,925.0,101.0,1.5,21.0,860.0,897.55,662.4
2018,9,14,11,45,940.5,93.0,1.55,21.2,869.0,935.23,686.54
2018,9,14,12,0,956.0,85.0,1.6,21.4,878.0,970.04,708.67
2018,9,14,12,15,954.0,85.5,1.7,21.5,874.5,994.5,725.13
2018,9,14,12,30,952.0,86.0,1.8,21.6,871.0,1015.1,739.31
2018,9,14,12,45,949.0,85.5,1.85,21.7,859.0,1029.68,749.12
2018,9,14,13,0,946.0,85.0,1.9,21.8,847.0,1040.24,756.55
2018,9,14,13,15,941.5,84.5,1.95,21.75,828.0,1045.23,761.08
2018,9,14,13,30,937.0,84.0,2.0,21.7,809.0,1046.16,763.23
2018,9,14,13,45,930.5,83.0,2.05,21.65,782.5,1040.45,761.32
2018,9,14,14,0,924.0,82.0,2.1,21.6,756.0,1030.75,757.05
2018,9,14,14,15,915.0,80.5,2.15,21.45,722.5,1014.08,748.69
2018,9,14,14,30,906.0,79.0,2.2,21.3,689.0,993.69,737.99
2018,9,14,14,45,893.5,78.0,2.2,21.1,649.5,966.98,722.73
2018,9,14,15,0,881.0,77.0,2.2,20.9,610.0,937.04,705.32
2018,9,14,15,15,841.5,78.5,2.2,20.9,557.0,882.38,670.44
2018,9,14,15,30,802.0,80.0,2.2,20.9,504.0,835.26,640.44
2018,9,14,15,45,778.5,76.5,2.25,20.25,455.5,785.81,610.08
2018,9,14,16,0,755.0,73.0,2.3,19.6,407.0,734.97,577.82
2018,9,14,16,15,741.0,67.0,2.3,19.1,361.0,687.42,546.3
2018,9,14,16,30,727.0,61.0,2.3,18.6,315.0,638.43,512.58
2018,9,14,16,45,686.5,56.0,2.3,18.15,264.5,571.02,463.29
2018,9,14,17,0,646.0,51.0,2.3,17.7,214.0,505.2,411.85
2018,9,14,17,15,567.0,45.0,2.25,17.15,163.5,421.61,342.72
2018,9,14,17,30,488.0,39.0,2.2,16.6,113.0,341.15,273.06
2018,9,14,17,45,331.0,29.5,2.15,16.05,71.0,226.02,169.9
2018,9,14,18,0,174.0,20.0,2.1,15.5,29.0,113.98,0.0
2018,9,14,18,15,87.0,10.0,2.05,15.15,14.5,41.93,0.0
2018,9,14,18,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,6.5,1.7,12.6,8.5,0.0,0.0
2018,9,15,6,0,146.0,13.0,1.7,12.7,17.0,11.82,0.0
2018,9,15,6,15,302.0,23.5,1.75,13.0,54.0,19.31,7.31
2018,9,15,6,30,458.0,34.0,1.8,13.3,91.0,27.35,18.02
2018,9,15,6,45,544.0,40.5,1.85,13.6,140.0,34.44,24.9
2018,9,15,7,0,630.0,47.0,1.9,13.9,189.0,39.01,29.27
2018,9,15,7,15,683.0,51.5,1.9,14.25,242.0,41.66,31.73
2018,9,15,7,30,736.0,56.0,1.9,14.6,295.0,44.32,34.06
2018,9,15,7,45,772.0,59.5,1.9,15.0,348.0,69.01,37.69
2018,9,15,8,0,808.0,63.0,1.9,15.4,401.0,128.21,68.85
2018,9,15,8,15,833.0,65.5,1.95,15.75,451.5,193.97,119.3
2018,9,15,8,30,858.0,68.0,2.0,16.1,502.0,256.99,173.44
2018,9,15,8,45,875.5,70.5,2.0,16.45,548.5,320.09,229.67
2018,9,15,9,0,893.0,73.0,2.0,16.8,595.0,384.24,286.27
2018,9,15,9,15,904.5,75.5,2.0,17.15,636.0,446.69,340.16
2018,9,15,9,30,916.0,78.0,2.0,17.5,677.0,508.92,391.99
2018,9,15,9,45,923.5,80.5,2.05,17.8,712.0,568.55,440.26
2018,9,15,10,0,931.0,83.0,2.1,18.1,747.0,626.97,485.96
2018,9,15,10,15,938.5,84.0,2.1,18.3,776.0,682.48,528.01
2018,9,15,10,30,946.0,85.0,2.1,18.5,805.0,736.24,567.5
2018,9,15,10,45,952.0,85.5,2.15,18.7,826.5,786.41,601.89
2018,9,15,11,0,958.0,86.0,2.2,18.9,848.0,834.19,633.89
2018,9,15,11,15,961.0,86.0,2.25,19.0,861.0,876.39,662.04
2018,9,15,11,30,964.0,86.0,2.3,19.1,874.0,915.53,687.97
2018,9,15,11,45,965.5,86.0,2.35,19.2,879.5,950.1,710.75
2018,9,15,12,0,967.0,86.0,2.4,19.3,885.0,981.16,731.2
2018,9,15,12,15,967.0,86.0,2.45,19.3,882.0,1007.17,748.63
2018,9,15,12,30,967.0,86.0,2.5,19.3,879.0,1029.35,763.67
2018,9,15,12,45,964.5,85.5,2.55,19.25,867.5,1044.6,774.46
2018,9,15,13,0,962.0,85.0,2.6,19.2,856.0,1055.76,782.8
2018,9,15,13,15,958.5,84.0,2.65,19.15,837.0,1061.24,787.62
2018,9,15,13,30,955.0,83.0,2.7,19.1,818.0,1062.57,789.96
2018,9,15,13,45,950.0,82.0,2.7,19.0,792.0,1058.27,788.43
2018,9,15,14,0,945.0,81.0,2.7,18.9,766.0,1049.91,784.43
2018,9,15,14,15,936.5,79.5,2.75,18.75,732.0,1033.47,775.93
2018,9,15,14,30,928.0,78.0,2.8,18.6,698.0,1013.2,765.0
2018,9,15,14,45,916.5,76.0,2.8,18.5,658.0,985.77,748.66
2018,9,15,15,0,905.0,74.0,2.8,18.4,618.0,954.96,730.05
2018,9,15,15,15,888.5,72.0,2.8,18.4,572.0,916.4,705.71
2018,9,15,15,30,872.0,70.0,2.8,18.4,526.0,875.23,679.34
2018,9,15,15,45,851.5,67.0,2.85,17.9,477.0,827.02,649.15
2018,9,15,16,0,831.0,64.0,2.9,17.4,428.0,777.09,616.95
2018,9,15,16,15,801.5,61.0,2.9,17.0,376.0,725.97,582.38
2018,9,15,16,30,772.0,58.0,2.9,16.6,324.0,666.78,540.52
2018,9,15,16,45,726.0,53.0,2.9,16.25,270.0,593.55,486.08
2018,9,15,17,0,680.0,48.0,2.9,15.9,216.0,522.39,429.74
2018,9,15,17,15,604.5,42.5,2.85,15.45,165.0,435.52,356.93
2018,9,15,17,30,529.0,37.0,2.8,15.0,114.0,354.4,285.36
2018,9,15,17,45,379.5,28.5,2.7,14.5,72.0,248.08,184.73
2018,9,15,18,0,230.0,20.0,2.6,14.0,30.0,135.67,0.0
2018,9,15,18,15,115.0,10.0,2.5,13.7,15.0,9.1,0.0
2018,9,15,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,5,45,77.5,7.0,1.2,11.35,8.5,0.0,0.0
2018,9,16,6,0,155.0,14.0,1.2,11.7,17.0,12.73,0.0
2018,9,16,6,15,315.0,23.0,1.25,12.4,53.5,18.96,6.36
2018,9,16,6,30,475.0,32.0,1.3,13.1,90.0,28.04,18.59
2018,9,16,6,45,560.5,38.5,1.4,13.8,139.5,32.71,23.34
2018,9,16,7,0,646.0,45.0,1.5,14.5,189.0,37.38,27.74
2018,9,16,7,15,698.0,49.5,1.5,14.95,242.0,40.12,30.26
2018,9,16,7,30,750.0,54.0,1.5,15.4,295.0,42.85,32.65
2018,9,16,7,45,784.5,57.5,1.5,15.85,348.0,68.25,36.5
2018,9,16,8,0,819.0,61.0,1.5,16.3,401.0,133.32,72.33
2018,9,16,8,15,843.5,63.0,1.5,16.75,451.0,194.04,118.33
2018,9,16,8,30,868.0,65.0,1.5,17.2,501.0,257.16,172.18
2018,9,16,8,45,885.5,67.0,1.5,17.6,547.5,320.4,228.07
2018,9,16,9,0,903.0,69.0,1.5,18.0,594.0,384.67,284.2
2018,9,16,9,15,915.5,71.0,1.55,18.4,635.5,447.6,337.98
2018,9,16,9,30,928.0,73.0,1.6,18.8,677.0,510.41,389.78
2018,9,16,9,45,937.5,73.5,1.6,19.2,712.0,569.79,436.96
2018,9,16,10,0,947.0,74.0,1.6,19.6,747.0,628.09,481.55
2018,9,16,10,15,953.5,75.5,1.6,19.85,775.5,684.13,523.15
2018,9,16,10,30,960.0,77.0,1.6,20.1,804.0,738.27,562.07
2018,9,16,10,45,964.0,77.5,1.65,20.4,824.5,787.46,594.64
2018,9,16,11,0,968.0,78.0,1.7,20.7,845.0,834.04,625.02
2018,9,16,11,15,970.5,79.0,1.7,20.9,858.5,877.09,652.44
2018,9,16,11,30,973.0,80.0,1.7,21.1,872.0,917.03,677.54
2018,9,16,11,45,973.5,80.0,1.75,21.25,876.5,950.84,699.21
2018,9,16,12,0,974.0,80.0,1.8,21.4,881.0,981.05,718.58
2018,9,16,12,15,972.5,80.5,1.85,21.45,877.5,1006.21,735.01
2018,9,16,12,30,971.0,81.0,1.9,21.5,874.0,1027.45,749.06
2018,9,16,12,45,968.0,80.5,1.95,21.55,862.0,1042.11,759.05
2018,9,16,13,0,965.0,80.0,2.0,21.6,850.0,1052.65,766.64
2018,9,16,13,15,960.5,79.5,2.05,21.55,830.5,1057.56,771.12
2018,9,16,13,30,956.0,79.0,2.1,21.5,811.0,1058.32,773.18
2018,9,16,13,45,950.0,78.0,2.15,21.45,784.0,1052.86,771.46
2018,9,16,14,0,944.0,77.0,2.2,21.4,757.0,1043.34,767.31
2018,9,16,14,15,935.0,76.0,2.2,21.2,723.5,1026.87,758.65
2018,9,16,14,30,926.0,75.0,2.2,21.0,690.0,1006.61,747.66
2018,9,16,14,45,914.0,73.5,2.25,20.85,650.0,979.22,732.45
2018,9,16,15,0,902.0,72.0,2.3,20.7,610.0,948.51,714.96
2018,9,16,15,15,885.5,70.0,2.3,20.7,564.5,909.94,691.09
2018,9,16,15,30,869.0,68.0,2.3,20.7,519.0,868.77,665.22
2018,9,16,15,45,847.0,65.5,2.4,20.05,469.5,819.95,635.97
2018,9,16,16,0,825.0,63.0,2.5,19.4,420.0,769.56,604.66
2018,9,16,16,15,793.5,59.5,2.5,18.95,367.5,716.42,569.13
2018,9,16,16,30,762.0,56.0,2.5,18.5,315.0,655.44,526.48
2018,9,16,16,45,714.0,52.0,2.5,18.05,262.0,582.62,473.0
2018,9,16,17,0,666.0,48.0,2.5,17.6,209.0,512.04,417.53
2018,9,16,17,15,588.5,42.0,2.45,17.0,158.5,424.17,344.62
2018,9,16,17,30,511.0,36.0,2.4,16.4,108.0,342.39,273.05
2018,9,16,17,45,362.0,27.5,2.35,15.8,67.5,237.9,171.78
2018,9,16,18,0,213.0,19.0,2.3,15.2,27.0,108.44,0.0
2018,9,16,18,15,106.5,9.5,2.2,14.85,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,5,45,77.0,6.5,1.25,11.8,8.0,0.0,0.0
2018,9,17,6,0,154.0,13.0,1.3,12.1,16.0,11.82,0.0
2018,9,17,6,15,314.0,22.5,1.35,12.65,52.0,18.59,5.21
2018,9,17,6,30,474.0,32.0,1.4,13.2,88.0,28.15,18.6
2018,9,17,6,45,559.0,38.0,1.5,13.7,137.0,32.33,22.98
2018,9,17,7,0,644.0,44.0,1.6,14.2,186.0,36.56,27.03
2018,9,17,7,15,695.5,48.5,1.6,14.6,238.5,39.33,29.6
2018,9,17,7,30,747.0,53.0,1.6,15.0,291.0,42.09,32.03
2018,9,17,7,45,781.0,56.5,1.6,15.4,343.5,67.74,36.04
2018,9,17,8,0,815.0,60.0,1.6,15.8,396.0,132.5,71.95
2018,9,17,8,15,839.0,62.5,1.6,16.2,446.0,193.3,118.26
2018,9,17,8,30,863.0,65.0,1.6,16.6,496.0,256.45,172.37
2018,9,17,8,45,880.0,67.5,1.65,17.0,542.5,319.67,228.52
2018,9,17,9,0,897.0,70.0,1.7,17.4,589.0,383.88,284.94
2018,9,17,9,15,907.5,72.5,1.7,17.8,629.5,446.09,338.3
2018,9,17,9,30,918.0,75.0,1.7,18.2,670.0,507.96,389.44
2018,9,17,9,45,924.5,78.0,1.75,18.55,704.5,567.56,437.25
2018,9,17,10,0,931.0,81.0,1.8,18.9,739.0,625.84,482.39
2018,9,17,10,15,938.0,82.0,1.85,19.2,767.5,680.94,523.87
2018,9,17,10,30,945.0,83.0,1.9,19.5,796.0,734.22,562.84
2018,9,17,10,45,950.0,84.0,1.95,19.75,817.0,783.98,596.52
2018,9,17,11,0,955.0,85.0,2.0,20.0,838.0,831.27,627.83
2018,9,17,11,15,958.0,85.0,2.1,20.1,851.0,873.22,656.07
2018,9,17,11,30,961.0,85.0,2.2,20.2,864.0,912.1,682.17
2018,9,17,11,45,962.0,85.5,2.25,20.3,869.0,946.49,704.73
2018,9,17,12,0,963.0,86.0,2.3,20.4,874.0,977.37,724.96
2018,9,17,12,15,961.5,86.5,2.35,20.35,870.5,1002.25,741.72
2018,9,17,12,30,960.0,87.0,2.4,20.3,867.0,1023.26,756.09
2018,9,17,12,45,957.0,86.5,2.5,20.2,855.0,1037.74,767.06
2018,9,17,13,0,954.0,86.0,2.6,20.1,843.0,1048.14,775.59
2018,9,17,13,15,950.5,85.0,2.65,19.95,824.0,1053.38,780.56
2018,9,17,13,30,947.0,84.0,2.7,19.8,805.0,1054.51,783.06
2018,9,17,13,45,941.5,83.0,2.7,19.65,778.5,1049.53,781.24
2018,9,17,14,0,936.0,82.0,2.7,19.5,752.0,1040.53,776.99
2018,9,17,14,15,928.0,80.5,2.75,19.25,718.5,1024.5,769.05
2018,9,17,14,30,920.0,79.0,2.8,19.0,685.0,1004.68,758.69
2018,9,17,14,45,908.0,76.5,2.8,18.75,644.5,976.14,741.99
2018,9,17,15,0,896.0,74.0,2.8,18.5,604.0,944.26,723.02
2018,9,17,15,15,879.0,72.0,2.8,18.5,558.5,905.35,698.36
2018,9,17,15,30,862.0,70.0,2.8,18.5,513.0,863.9,671.7
2018,9,17,15,45,838.5,67.5,2.8,17.8,463.5,814.02,640.31
2018,9,17,16,0,815.0,65.0,2.8,17.1,414.0,770.42,612.7
2018,9,17,16,15,782.0,61.5,2.75,16.65,361.5,708.76,569.94
2018,9,17,16,30,749.0,58.0,2.7,16.2,309.0,647.11,525.83
2018,9,17,16,45,699.5,54.0,2.7,15.75,256.5,573.8,471.05
2018,9,17,17,0,650.0,50.0,2.7,15.3,204.0,502.79,414.07
2018,9,17,17,15,566.0,44.0,2.65,14.85,153.5,416.9,341.29
2018,9,17,17,30,482.0,38.0,2.6,14.4,103.0,334.1,267.66
2018,9,17,17,45,329.5,28.0,2.5,13.9,63.5,220.91,155.15
2018,9,17,18,0,177.0,18.0,2.4,13.4,24.0,91.75,0.0
2018,9,17,18,15,88.5,9.0,2.35,13.2,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,45,22.0,4.0,1.55,12.2,4.5,0.0,0.0
2018,9,18,6,0,44.0,8.0,1.6,12.3,9.0,7.28,0.0
2018,9,18,6,15,151.5,22.5,1.65,12.6,38.0,17.7,3.63
2018,9,18,6,30,259.0,37.0,1.7,12.9,67.0,28.76,19.05
2018,9,18,6,45,296.0,50.0,1.75,13.2,101.0,38.14,28.12
2018,9,18,7,0,333.0,63.0,1.8,13.5,135.0,47.15,36.52
2018,9,18,7,15,371.5,80.0,1.8,13.85,181.0,58.71,46.96
2018,9,18,7,30,410.0,97.0,1.8,14.2,227.0,69.78,56.74
2018,9,18,7,45,586.0,85.0,1.75,14.55,306.0,79.52,50.0
2018,9,18,8,0,762.0,73.0,1.7,14.9,385.0,133.24,74.98
2018,9,18,8,15,788.5,76.5,1.7,15.3,435.0,192.46,120.25
2018,9,18,8,30,815.0,80.0,1.7,15.7,485.0,254.56,173.39
2018,9,18,8,45,834.5,83.0,1.7,16.15,531.5,316.8,228.42
2018,9,18,9,0,854.0,86.0,1.7,16.6,578.0,380.46,284.04
2018,9,18,9,15,872.0,86.5,1.7,16.9,619.5,444.43,338.6
2018,9,18,9,30,890.0,87.0,1.7,17.2,661.0,506.15,389.69
2018,9,18,9,45,904.0,87.0,1.75,17.55,697.0,565.5,437.41
2018,9,18,10,0,918.0,87.0,1.8,17.9,733.0,624.31,483.09
2018,9,18,10,15,925.0,88.0,1.85,18.15,761.0,678.78,524.37
2018,9,18,10,30,932.0,89.0,1.9,18.4,789.0,731.47,563.18
2018,9,18,10,45,936.5,90.0,1.9,18.7,809.5,780.3,596.08
2018,9,18,11,0,941.0,91.0,1.9,19.0,830.0,826.65,626.32
2018,9,18,11,15,943.5,91.5,1.95,19.15,842.5,868.17,653.77
2018,9,18,11,30,946.0,92.0,2.0,19.3,855.0,906.64,679.04
2018,9,18,11,45,946.5,92.5,2.0,19.5,859.5,940.13,700.21
2018,9,18,12,0,947.0,93.0,2.0,19.7,864.0,970.12,719.02
2018,9,18,12,15,945.5,93.5,2.05,19.8,860.5,994.62,735.11
2018,9,18,12,30,944.0,94.0,2.1,19.9,857.0,1015.31,748.85
2018,9,18,12,45,940.0,94.0,2.15,20.0,845.0,1029.11,758.26
2018,9,18,13,0,936.0,94.0,2.2,20.1,833.0,1038.9,765.28
2018,9,18,13,15,931.5,93.0,2.25,20.1,813.0,1043.02,769.12
2018,9,18,13,30,927.0,92.0,2.3,20.1,793.0,1043.09,770.56
2018,9,18,13,45,919.5,91.0,2.35,20.1,766.0,1036.14,767.62
2018,9,18,14,0,912.0,90.0,2.4,20.1,739.0,1025.26,762.31
2018,9,18,14,15,902.0,88.5,2.45,19.9,705.0,1007.48,753.16
2018,9,18,14,30,892.0,87.0,2.5,19.7,671.0,986.07,741.68
2018,9,18,14,45,877.5,85.5,2.55,19.5,630.5,956.87,724.96
2018,9,18,15,0,863.0,84.0,2.6,19.3,590.0,924.6,706.06
2018,9,18,15,15,844.5,81.5,2.6,19.3,544.5,893.66,686.95
2018,9,18,15,30,826.0,79.0,2.6,19.3,499.0,850.92,659.4
2018,9,18,15,45,800.5,75.5,2.65,18.65,449.5,798.81,626.69
2018,9,18,16,0,775.0,72.0,2.7,18.0,400.0,745.39,592.1
2018,9,18,16,15,737.5,68.5,2.7,17.45,348.0,681.68,548.14
2018,9,18,16,30,700.0,65.0,2.7,16.9,296.0,618.36,502.88
2018,9,18,16,45,643.0,60.0,2.75,16.4,243.5,545.21,447.82
2018,9,18,17,0,586.0,55.0,2.8,15.9,191.0,471.43,387.95
2018,9,18,17,15,495.0,47.5,2.75,15.3,142.0,378.37,309.53
2018,9,18,17,30,404.0,40.0,2.7,14.7,93.0,293.35,234.22
2018,9,18,17,45,257.0,27.5,2.65,14.15,55.5,182.5,121.31
2018,9,18,18,0,110.0,15.0,2.6,13.6,18.0,60.25,0.0
2018,9,18,18,15,55.0,7.5,2.5,13.3,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
