Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,5,45,28.5,5.0,1.5,11.35,5.5,0.0,0.0
2018,9,19,6,0,57.0,10.0,1.5,11.5,11.0,9.1,0.0
2018,9,19,6,15,187.0,25.0,1.55,11.95,43.5,19.78,3.27
2018,9,19,6,30,317.0,40.0,1.6,12.4,76.0,33.17,22.78
2018,9,19,6,45,416.0,50.0,1.7,12.8,123.5,39.98,29.76
2018,9,19,7,0,515.0,60.0,1.8,13.2,171.0,46.65,36.11
2018,9,19,7,15,579.5,66.5,1.7,13.6,223.0,50.06,39.3
2018,9,19,7,30,644.0,73.0,1.6,14.0,275.0,53.44,42.29
2018,9,19,7,45,687.5,78.5,1.5,14.4,328.0,78.42,46.87
2018,9,19,8,0,731.0,84.0,1.4,14.8,381.0,135.31,77.95
2018,9,19,8,15,762.0,87.5,1.3,15.35,431.5,197.96,125.72
2018,9,19,8,30,793.0,91.0,1.2,15.9,482.0,259.53,177.59
2018,9,19,8,45,816.0,93.0,1.1,16.45,528.5,320.67,230.71
2018,9,19,9,0,839.0,95.0,1.0,17.0,575.0,383.69,284.5
2018,9,19,9,15,855.0,97.0,0.95,17.6,616.5,445.36,335.75
2018,9,19,9,30,871.0,99.0,0.9,18.2,658.0,507.45,385.19
2018,9,19,9,45,882.5,101.0,0.9,18.85,693.5,567.35,431.21
2018,9,19,10,0,894.0,103.0,0.9,19.5,729.0,625.6,474.19
2018,9,19,10,15,902.5,104.0,0.95,20.15,757.5,680.0,513.37
2018,9,19,10,30,911.0,105.0,1.0,20.8,786.0,732.8,550.19
2018,9,19,10,45,916.5,106.0,1.05,21.4,807.0,781.58,582.26
2018,9,19,11,0,922.0,107.0,1.1,22.0,828.0,828.01,611.31
2018,9,19,11,15,925.0,108.0,1.15,22.45,841.0,869.85,637.37
2018,9,19,11,30,928.0,109.0,1.2,22.9,854.0,908.76,661.33
2018,9,19,11,45,929.0,109.5,1.3,23.3,859.0,942.27,682.59
2018,9,19,12,0,930.0,110.0,1.4,23.7,864.0,972.38,701.7
2018,9,19,12,15,929.0,110.0,1.45,23.9,860.0,996.55,716.89
2018,9,19,12,30,928.0,110.0,1.5,24.1,856.0,1016.98,729.85
2018,9,19,12,45,925.0,109.0,1.6,24.25,844.0,1030.55,739.56
2018,9,19,13,0,922.0,108.0,1.7,24.4,832.0,1040.16,746.99
2018,9,19,13,15,916.5,107.5,1.75,24.45,812.0,1043.85,750.44
2018,9,19,13,30,911.0,107.0,1.8,24.5,792.0,1043.54,751.61
2018,9,19,13,45,903.0,105.5,1.9,24.5,764.5,1035.65,749.0
2018,9,19,14,0,895.0,104.0,2.0,24.5,737.0,1023.88,744.07
2018,9,19,14,15,884.0,102.5,2.05,24.4,702.5,1005.37,734.56
2018,9,19,14,30,873.0,101.0,2.1,24.3,668.0,993.63,729.54
2018,9,19,14,45,858.0,98.5,2.15,24.15,627.0,962.9,712.23
2018,9,19,15,0,843.0,96.0,2.2,24.0,586.0,929.08,692.88
2018,9,19,15,15,822.5,93.5,2.2,24.0,540.5,887.36,667.11
2018,9,19,15,30,802.0,91.0,2.2,24.0,495.0,843.34,639.49
2018,9,19,15,45,773.0,87.0,2.3,23.4,444.5,788.27,605.86
2018,9,19,16,0,744.0,83.0,2.4,22.8,394.0,732.15,570.35
2018,9,19,16,15,702.0,78.5,2.35,22.25,341.0,669.71,527.9
2018,9,19,16,30,660.0,74.0,2.3,21.7,288.0,603.6,481.19
2018,9,19,16,45,600.0,67.5,2.25,21.1,235.5,524.05,421.5
2018,9,19,17,0,540.0,61.0,2.2,20.5,183.0,448.15,361.1
2018,9,19,17,15,445.5,51.5,2.15,19.6,134.5,352.75,282.75
2018,9,19,17,30,351.0,42.0,2.1,18.7,86.0,265.72,207.53
2018,9,19,17,45,217.5,28.0,2.0,17.85,51.0,162.21,97.68
2018,9,19,18,0,84.0,14.0,1.9,17.0,16.0,48.15,0.0
2018,9,19,18,15,42.0,7.0,1.85,16.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,0.8,13.0,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,0.8,13.1,11.0,9.1,0.0
2018,9,20,6,15,210.5,23.5,0.75,13.85,43.5,19.79,1.41
2018,9,20,6,30,352.0,37.0,0.7,14.6,76.0,30.51,20.22
2018,9,20,6,45,451.0,46.0,0.65,15.3,123.5,36.6,26.49
2018,9,20,7,0,550.0,55.0,0.6,16.0,171.0,42.59,32.13
2018,9,20,7,15,611.5,61.0,0.6,16.75,223.5,45.82,35.07
2018,9,20,7,30,673.0,67.0,0.6,17.5,276.0,49.02,37.81
2018,9,20,7,45,714.0,71.5,0.6,18.2,328.5,78.95,45.91
2018,9,20,8,0,755.0,76.0,0.6,18.9,381.0,135.95,76.05
2018,9,20,8,15,784.0,79.5,0.65,19.7,431.5,195.19,120.06
2018,9,20,8,30,813.0,83.0,0.7,20.5,482.0,257.64,171.68
2018,9,20,8,45,834.0,86.0,0.7,21.25,529.0,320.24,224.84
2018,9,20,9,0,855.0,89.0,0.7,22.0,576.0,384.45,278.4
2018,9,20,9,15,872.0,90.0,0.75,22.7,617.5,448.33,330.37
2018,9,20,9,30,889.0,91.0,0.8,23.4,659.0,510.07,378.91
2018,9,20,9,45,902.5,92.0,0.85,24.1,695.0,570.05,424.34
2018,9,20,10,0,916.0,93.0,0.9,24.8,731.0,629.44,467.61
2018,9,20,10,15,923.5,94.5,0.9,25.3,759.5,684.62,506.27
2018,9,20,10,30,931.0,96.0,0.9,25.8,788.0,738.07,542.39
2018,9,20,10,45,936.0,96.5,0.95,26.3,808.5,786.72,573.48
2018,9,20,11,0,941.0,97.0,1.0,26.8,829.0,832.91,601.9
2018,9,20,11,15,944.0,97.0,1.05,27.05,841.5,874.29,627.53
2018,9,20,11,30,947.0,97.0,1.1,27.3,854.0,912.63,651.11
2018,9,20,11,45,948.0,97.5,1.1,27.5,858.5,946.52,671.12
2018,9,20,12,0,949.0,98.0,1.1,27.7,863.0,976.92,688.91
2018,9,20,12,15,948.5,97.5,1.15,27.8,859.5,1001.24,704.11
2018,9,20,12,30,948.0,97.0,1.2,27.9,856.0,1021.74,717.13
2018,9,20,12,45,945.5,96.5,1.3,27.95,844.0,1036.4,727.77
2018,9,20,13,0,943.0,96.0,1.4,28.0,832.0,1047.03,736.14
2018,9,20,13,15,938.0,95.0,1.4,27.95,812.0,1050.56,738.96
2018,9,20,13,30,933.0,94.0,1.4,27.9,792.0,1050.01,739.55
2018,9,20,13,45,926.0,93.0,1.45,27.85,764.5,1043.42,737.48
2018,9,20,14,0,919.0,92.0,1.5,27.8,737.0,1032.87,733.16
2018,9,20,14,15,908.5,90.5,1.5,27.65,702.5,1014.42,723.57
2018,9,20,14,30,898.0,89.0,1.5,27.5,668.0,992.31,711.85
2018,9,20,14,45,884.5,86.5,1.5,27.35,627.0,962.64,695.37
2018,9,20,15,0,871.0,84.0,1.5,27.2,586.0,929.81,676.85
2018,9,20,15,15,852.0,81.5,1.5,27.2,540.0,898.11,658.53
2018,9,20,15,30,833.0,79.0,1.5,27.2,494.0,854.61,632.21
2018,9,20,15,45,806.5,75.5,1.5,26.7,444.0,801.35,600.14
2018,9,20,16,0,780.0,72.0,1.5,26.2,394.0,746.83,566.33
2018,9,20,16,15,743.0,68.0,1.5,25.4,341.5,682.67,525.16
2018,9,20,16,30,706.0,64.0,1.5,24.6,289.0,618.86,482.47
2018,9,20,16,45,649.5,58.5,1.45,23.8,236.5,545.44,429.88
2018,9,20,17,0,593.0,53.0,1.4,23.0,184.0,471.2,372.4
2018,9,20,17,15,502.5,45.0,1.35,21.95,135.0,377.87,297.37
2018,9,20,17,30,412.0,37.0,1.3,20.9,86.0,292.69,224.19
2018,9,20,17,45,264.0,25.0,1.25,19.85,50.5,177.92,93.68
2018,9,20,18,0,116.0,13.0,1.2,18.8,15.0,60.48,0.0
2018,9,20,18,15,58.0,6.5,1.2,18.45,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,21,5,45,39.5,4.5,0.95,13.45,5.0,0.0,0.0
2018,9,21,6,0,79.0,9.0,0.9,13.5,10.0,8.19,0.0
2018,9,21,6,15,224.5,21.5,0.95,14.2,42.0,17.97,0.0
2018,9,21,6,30,370.0,34.0,1.0,14.9,74.0,27.84,17.81
2018,9,21,6,45,466.0,43.0,1.1,15.6,121.5,34.09,24.21
2018,9,21,7,0,562.0,52.0,1.2,16.3,169.0,40.2,29.93
2018,9,21,7,15,621.5,58.0,1.2,16.9,221.0,43.54,33.01
2018,9,21,7,30,681.0,64.0,1.2,17.5,273.0,46.84,35.88
2018,9,21,7,45,720.0,68.0,1.15,18.05,324.5,76.63,43.75
2018,9,21,8,0,759.0,72.0,1.1,18.6,376.0,133.41,74.0
2018,9,21,8,15,786.5,75.5,1.15,19.2,426.0,192.63,118.56
2018,9,21,8,30,814.0,79.0,1.2,19.8,476.0,254.85,170.73
2018,9,21,8,45,835.0,81.5,1.2,20.45,522.5,317.01,224.36
2018,9,21,9,0,856.0,84.0,1.2,21.1,569.0,383.35,280.46
2018,9,21,9,15,871.0,86.0,1.2,21.65,610.0,444.72,331.39
2018,9,21,9,30,886.0,88.0,1.2,22.2,651.0,506.27,380.55
2018,9,21,9,45,897.0,89.5,1.2,22.8,686.0,565.13,425.77
2018,9,21,10,0,908.0,91.0,1.2,23.4,721.0,623.16,468.57
2018,9,21,10,15,915.0,92.5,1.2,23.85,748.5,677.54,507.49
2018,9,21,10,30,922.0,94.0,1.2,24.3,776.0,730.15,543.86
2018,9,21,10,45,927.0,94.0,1.25,24.7,796.0,777.8,575.03
2018,9,21,11,0,932.0,94.0,1.3,25.1,816.0,823.0,603.59
2018,9,21,11,15,935.0,95.0,1.3,25.35,829.0,864.93,629.44
2018,9,21,11,30,938.0,96.0,1.3,25.6,842.0,903.87,653.1
2018,9,21,11,45,939.5,96.0,1.3,25.85,846.5,937.29,673.07
2018,9,21,12,0,941.0,96.0,1.3,26.1,851.0,967.27,690.81
2018,9,21,12,15,938.5,96.5,1.35,26.1,846.5,990.48,705.81
2018,9,21,12,30,936.0,97.0,1.4,26.1,842.0,1009.85,718.58
2018,9,21,12,45,931.0,97.5,1.4,26.1,829.5,1022.89,726.78
2018,9,21,13,0,926.0,98.0,1.4,26.1,817.0,1031.92,732.72
2018,9,21,13,15,921.0,97.5,1.45,25.95,797.5,1035.82,736.93
2018,9,21,13,30,916.0,97.0,1.5,25.8,778.0,1035.72,738.9
2018,9,21,13,45,908.5,96.0,1.5,25.65,750.5,1028.59,735.88
2018,9,21,14,0,901.0,95.0,1.5,25.5,723.0,1017.58,730.66
2018,9,21,14,15,890.5,93.0,1.5,25.25,688.5,998.65,720.89
2018,9,21,14,30,880.0,91.0,1.5,25.0,654.0,976.13,708.98
2018,9,21,14,45,866.0,88.5,1.5,24.8,613.5,946.25,692.23
2018,9,21,15,0,852.0,86.0,1.5,24.6,573.0,922.75,679.61
2018,9,21,15,15,832.0,83.5,1.5,24.6,527.5,881.19,654.41
2018,9,21,15,30,812.0,81.0,1.5,24.6,482.0,837.32,627.49
2018,9,21,15,45,785.0,77.0,1.5,23.9,432.0,783.65,594.99
2018,9,21,16,0,758.0,73.0,1.5,23.2,382.0,728.83,560.73
2018,9,21,16,15,719.0,69.0,1.45,22.55,330.5,663.97,517.47
2018,9,21,16,30,680.0,65.0,1.4,21.9,279.0,604.23,476.3
2018,9,21,16,45,621.5,59.0,1.4,21.3,227.0,525.81,418.82
2018,9,21,17,0,563.0,53.0,1.4,20.7,175.0,451.06,360.01
2018,9,21,17,15,469.0,44.5,1.3,19.75,127.0,356.77,282.9
2018,9,21,17,30,375.0,36.0,1.2,18.8,79.0,271.15,208.01
2018,9,21,17,45,228.5,23.5,1.15,17.85,45.5,157.1,66.61
2018,9,21,18,0,82.0,11.0,1.1,16.9,12.0,44.24,0.0
2018,9,21,18,15,41.0,5.5,1.05,16.5,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,22,5,45,32.5,4.5,1.0,11.6,4.5,0.0,0.0
2018,9,22,6,0,65.0,9.0,1.0,11.7,9.0,8.19,0.0
2018,9,22,6,15,205.0,22.0,0.95,12.2,40.0,18.57,0.0
2018,9,22,6,30,345.0,35.0,0.9,12.7,71.0,28.88,18.74
2018,9,22,6,45,445.5,44.0,0.85,13.2,118.0,35.04,25.29
2018,9,22,7,0,546.0,53.0,0.8,13.7,165.0,41.1,31.08
2018,9,22,7,15,608.0,59.0,0.75,14.35,217.0,44.4,34.15
2018,9,22,7,30,670.0,65.0,0.7,15.0,269.0,47.66,37.02
2018,9,22,7,45,712.0,69.5,0.65,15.6,321.5,78.02,45.4
2018,9,22,8,0,754.0,74.0,0.6,16.2,374.0,135.02,76.11
2018,9,22,8,15,783.0,77.5,0.6,16.95,424.0,194.2,120.66
2018,9,22,8,30,812.0,81.0,0.6,17.7,474.0,256.57,172.73
2018,9,22,8,45,833.0,83.5,0.55,18.45,520.5,318.63,225.83
2018,9,22,9,0,854.0,86.0,0.5,19.2,567.0,382.27,279.13
2018,9,22,9,15,867.5,89.0,0.5,19.95,608.0,446.3,331.16
2018,9,22,9,30,881.0,92.0,0.5,20.7,649.0,507.87,379.27
2018,9,22,9,45,890.5,94.5,0.5,21.45,683.5,566.61,423.31
2018,9,22,10,0,900.0,97.0,0.5,22.2,718.0,624.39,464.77
2018,9,22,10,15,908.5,98.0,0.6,22.7,746.0,678.88,504.09
2018,9,22,10,30,917.0,99.0,0.7,23.2,774.0,731.74,541.22
2018,9,22,10,45,922.5,100.0,0.85,23.75,795.0,780.54,574.07
2018,9,22,11,0,928.0,101.0,1.0,24.3,816.0,826.96,604.27
2018,9,22,11,15,931.0,101.5,1.1,24.45,828.5,868.26,631.15
2018,9,22,11,30,934.0,102.0,1.2,24.6,841.0,906.56,656.05
2018,9,22,11,45,935.5,102.0,1.3,24.8,845.5,939.86,677.6
2018,9,22,12,0,937.0,102.0,1.4,25.0,850.0,969.74,697.01
2018,9,22,12,15,938.5,100.5,1.5,24.95,846.5,994.44,713.93
2018,9,22,12,30,940.0,99.0,1.6,24.9,843.0,1015.43,728.67
2018,9,22,12,45,941.0,96.5,1.7,24.9,832.0,1030.98,740.02
2018,9,22,13,0,942.0,94.0,1.8,24.9,821.0,1042.57,749.07
2018,9,22,13,15,936.5,93.5,1.9,24.75,801.0,1045.96,753.59
2018,9,22,13,30,931.0,93.0,2.0,24.6,781.0,1045.28,755.76
2018,9,22,13,45,923.0,92.0,2.05,24.45,753.0,1037.51,752.94
2018,9,22,14,0,915.0,91.0,2.1,24.3,725.0,1025.8,747.8
2018,9,22,14,15,904.5,89.0,2.1,24.05,690.0,1006.6,737.65
2018,9,22,14,30,894.0,87.0,2.1,23.8,655.0,983.78,725.25
2018,9,22,14,45,880.0,85.0,2.1,23.55,614.5,954.15,708.42
2018,9,22,15,0,866.0,83.0,2.1,23.3,574.0,921.44,689.47
2018,9,22,15,15,846.5,80.5,2.1,23.3,528.0,889.28,670.09
2018,9,22,15,30,827.0,78.0,2.1,23.3,482.0,845.4,642.47
2018,9,22,15,45,800.5,74.5,2.05,22.65,432.0,792.28,609.12
2018,9,22,16,0,774.0,71.0,2.0,22.0,382.0,737.94,574.05
2018,9,22,16,15,735.5,66.5,1.9,21.45,329.5,672.26,529.02
2018,9,22,16,30,697.0,62.0,1.8,20.9,277.0,607.12,482.8
2018,9,22,16,45,638.5,56.5,1.75,20.35,225.0,532.97,427.51
2018,9,22,17,0,580.0,51.0,1.7,19.8,173.0,458.22,367.58
2018,9,22,17,15,482.0,43.0,1.65,19.0,125.0,361.61,287.75
2018,9,22,17,30,384.0,35.0,1.6,18.2,77.0,273.99,209.5
2018,9,22,17,45,232.5,22.5,1.5,17.4,44.0,155.46,42.09
2018,9,22,18,0,81.0,10.0,1.4,16.6,11.0,42.75,0.0
2018,9,22,18,15,40.5,5.0,1.4,16.2,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,23,5,45,30.0,4.5,1.2,12.15,4.5,0.0,0.0
2018,9,23,6,0,60.0,9.0,1.2,12.3,9.0,8.19,0.0
2018,9,23,6,15,199.0,22.0,1.25,12.8,39.0,18.71,0.0
2018,9,23,6,30,338.0,35.0,1.3,13.3,69.0,29.01,18.62
2018,9,23,6,45,441.0,44.0,1.3,13.8,116.0,35.16,25.26
2018,9,23,7,0,544.0,53.0,1.3,14.3,163.0,41.22,31.06
2018,9,23,7,15,607.0,58.5,1.3,14.8,214.5,44.1,33.79
2018,9,23,7,30,670.0,64.0,1.3,15.3,266.0,46.99,36.35
2018,9,23,7,45,712.0,68.0,1.3,15.8,318.0,77.15,44.51
2018,9,23,8,0,754.0,72.0,1.3,16.3,370.0,133.74,75.16
2018,9,23,8,15,783.0,75.5,1.3,16.8,420.0,192.9,120.21
2018,9,23,8,30,812.0,79.0,1.3,17.3,470.0,255.25,173.05
2018,9,23,8,45,832.5,82.5,1.35,17.85,516.5,318.01,227.92
2018,9,23,9,0,853.0,86.0,1.4,18.4,563.0,382.31,283.4
2018,9,23,9,15,867.0,88.0,1.4,18.9,603.5,445.52,336.5
2018,9,23,9,30,881.0,90.0,1.4,19.4,644.0,506.34,385.91
2018,9,23,9,45,890.5,92.5,1.45,19.9,678.5,565.03,432.15
2018,9,23,10,0,900.0,95.0,1.5,20.4,713.0,622.74,476.0
2018,9,23,10,15,908.5,96.0,1.5,20.75,741.0,677.14,515.96
2018,9,23,10,30,917.0,97.0,1.5,21.1,769.0,729.92,553.48
2018,9,23,10,45,923.5,97.5,1.55,21.5,790.0,778.86,586.31
2018,9,23,11,0,930.0,98.0,1.6,21.9,811.0,825.5,616.42
2018,9,23,11,15,933.5,98.0,1.65,22.2,823.5,866.65,642.8
2018,9,23,11,30,937.0,98.0,1.7,22.5,836.0,904.83,667.06
2018,9,23,11,45,939.0,98.0,1.75,22.8,840.5,938.52,688.29
2018,9,23,12,0,941.0,98.0,1.8,23.1,845.0,968.81,707.28
2018,9,23,12,15,943.5,95.5,1.9,23.15,841.5,993.31,723.91
2018,9,23,12,30,946.0,93.0,2.0,23.2,838.0,1014.06,738.29
2018,9,23,12,45,947.0,91.0,2.05,23.25,827.0,1030.07,749.17
2018,9,23,13,0,948.0,89.0,2.1,23.3,816.0,1042.1,757.7
2018,9,23,13,15,943.5,88.0,2.2,23.15,796.0,1045.79,762.31
2018,9,23,13,30,939.0,87.0,2.3,23.0,776.0,1045.38,764.52
2018,9,23,13,45,932.0,86.0,2.4,22.85,748.5,1038.43,762.68
2018,9,23,14,0,925.0,85.0,2.5,22.7,721.0,1027.51,758.4
2018,9,23,14,15,914.5,83.0,2.5,22.4,686.0,1008.05,748.03
2018,9,23,14,30,904.0,81.0,2.5,22.1,651.0,984.93,735.35
2018,9,23,14,45,890.0,79.0,2.55,21.8,610.0,954.99,718.6
2018,9,23,15,0,876.0,77.0,2.6,21.5,569.0,921.92,699.6
2018,9,23,15,15,857.0,75.0,2.6,21.5,523.5,881.45,674.07
2018,9,23,15,30,838.0,73.0,2.6,21.5,478.0,847.24,652.63
2018,9,23,15,45,811.5,69.5,2.5,20.8,428.0,793.75,618.12
2018,9,23,16,0,785.0,66.0,2.4,20.1,378.0,739.05,581.98
2018,9,23,16,15,746.0,62.5,2.3,19.6,326.0,673.91,536.55
2018,9,23,16,30,707.0,59.0,2.2,19.1,274.0,609.34,489.91
2018,9,23,16,45,647.5,53.5,2.1,18.6,221.5,529.41,429.22
2018,9,23,17,0,588.0,48.0,2.0,18.1,169.0,458.29,370.74
2018,9,23,17,15,488.0,41.0,1.9,17.35,121.5,361.74,289.55
2018,9,23,17,30,388.0,34.0,1.8,16.6,74.0,274.17,208.93
2018,9,23,17,45,230.5,22.0,1.65,15.85,42.0,151.34,6.15
2018,9,23,18,0,73.0,10.0,1.5,15.1,10.0,39.29,0.0
2018,9,23,18,15,36.5,5.0,1.45,14.7,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.5,0.6,11.7,3.5,0.0,0.0
2018,9,24,6,0,53.0,7.0,0.5,11.8,7.0,6.37,0.0
2018,9,24,6,15,210.5,20.5,0.5,12.2,38.5,17.36,0.0
2018,9,24,6,30,368.0,34.0,0.5,12.6,70.0,28.25,17.91
2018,9,24,6,45,476.0,41.5,0.5,13.05,118.0,33.13,23.58
2018,9,24,7,0,584.0,49.0,0.5,13.5,166.0,38.06,28.39
2018,9,24,7,15,647.0,54.5,0.5,14.1,219.0,44.97,34.71
2018,9,24,7,30,710.0,60.0,0.5,14.7,272.0,48.34,37.68
2018,9,24,7,45,751.5,63.5,0.5,15.3,325.0,75.2,41.96
2018,9,24,8,0,793.0,67.0,0.5,15.9,378.0,133.87,73.57
2018,9,24,8,15,821.0,70.0,0.5,16.65,428.5,194.91,119.74
2018,9,24,8,30,849.0,73.0,0.5,17.4,479.0,258.94,173.4
2018,9,24,8,45,869.0,75.5,0.55,18.15,526.0,326.08,230.99
2018,9,24,9,0,889.0,78.0,0.6,18.9,573.0,390.78,285.82
2018,9,24,9,15,903.0,80.0,0.65,19.55,614.0,453.54,337.76
2018,9,24,9,30,917.0,82.0,0.7,20.2,655.0,516.29,387.72
2018,9,24,9,45,926.5,84.0,0.75,20.9,690.0,576.37,433.71
2018,9,24,10,0,936.0,86.0,0.8,21.6,725.0,635.38,477.14
2018,9,24,10,15,942.5,86.5,0.85,22.0,752.0,689.69,516.35
2018,9,24,10,30,949.0,87.0,0.9,22.4,779.0,742.06,553.04
2018,9,24,10,45,953.5,88.0,0.95,22.8,799.5,791.3,584.84
2018,9,24,11,0,958.0,89.0,1.0,23.2,820.0,837.97,614.2
2018,9,24,11,15,961.0,89.5,1.05,23.45,832.5,880.12,640.7
2018,9,24,11,30,964.0,90.0,1.1,23.7,845.0,919.18,665.05
2018,9,24,11,45,965.0,90.5,1.15,23.9,849.5,953.2,686.24
2018,9,24,12,0,966.0,91.0,1.2,24.1,854.0,983.66,705.21
2018,9,24,12,15,963.5,91.0,1.2,24.2,849.0,1006.61,718.96
2018,9,24,12,30,961.0,91.0,1.2,24.3,844.0,1025.61,730.38
2018,9,24,12,45,955.5,92.5,1.25,24.4,831.5,1039.36,739.63
2018,9,24,13,0,950.0,94.0,1.3,24.5,819.0,1049.02,746.56
2018,9,24,13,15,944.5,93.5,1.3,24.45,798.5,1052.3,749.3
2018,9,24,13,30,939.0,93.0,1.3,24.4,778.0,1051.49,749.76
2018,9,24,13,45,931.5,91.5,1.35,24.35,749.5,1043.45,746.86
2018,9,24,14,0,924.0,90.0,1.4,24.3,721.0,1031.43,741.67
2018,9,24,14,15,912.5,88.5,1.4,24.1,686.0,1011.62,731.3
2018,9,24,14,30,901.0,87.0,1.4,23.9,651.0,988.19,718.77
2018,9,24,14,45,885.5,85.5,1.4,23.7,609.5,957.52,701.62
2018,9,24,15,0,870.0,84.0,1.4,23.5,568.0,923.82,682.44
2018,9,24,15,15,849.5,81.0,1.4,23.5,521.5,889.94,662.44
2018,9,24,15,30,829.0,78.0,1.4,23.5,475.0,844.38,634.34
2018,9,24,15,45,799.0,75.0,1.4,22.8,424.0,788.83,600.57
2018,9,24,16,0,769.0,72.0,1.4,22.1,373.0,732.28,565.04
2018,9,24,16,15,726.0,67.5,1.4,21.5,320.0,663.32,518.97
2018,9,24,16,30,683.0,63.0,1.4,20.9,267.0,600.06,475.09
2018,9,24,16,45,619.0,57.5,1.4,20.25,215.0,518.73,414.57
2018,9,24,17,0,555.0,52.0,1.4,19.6,163.0,441.49,352.93
2018,9,24,17,15,449.5,43.0,1.35,18.65,115.5,340.87,269.86
2018,9,24,17,30,344.0,34.0,1.3,17.7,68.0,250.05,186.57
2018,9,24,17,45,196.0,20.5,1.2,16.8,37.5,131.55,0.0
2018,9,24,18,0,48.0,7.0,1.1,15.9,7.0,26.13,0.0
2018,9,24,18,15,24.0,3.5,1.05,15.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,0.95,11.95,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,1.0,12.0,6.0,5.46,0.0
2018,9,25,6,15,208.0,18.5,0.95,12.5,36.0,15.51,0.0
2018,9,25,6,30,362.0,31.0,0.9,13.0,66.0,25.52,15.39
2018,9,25,6,45,465.5,39.5,0.85,13.45,113.0,31.43,21.98
2018,9,25,7,0,569.0,48.0,0.8,13.9,160.0,37.26,27.59
2018,9,25,7,15,631.0,53.5,0.75,14.45,212.0,40.37,30.52
2018,9,25,7,30,693.0,59.0,0.7,15.0,264.0,47.5,36.87
2018,9,25,7,45,733.5,63.0,0.65,15.55,316.0,74.49,41.6
2018,9,25,8,0,774.0,67.0,0.6,16.1,368.0,132.32,73.04
2018,9,25,8,15,801.5,70.0,0.65,16.9,417.5,192.04,118.35
2018,9,25,8,30,829.0,73.0,0.7,17.7,467.0,254.71,171.1
2018,9,25,8,45,848.0,75.5,0.75,18.5,512.5,320.22,227.53
2018,9,25,9,0,867.0,78.0,0.8,19.3,558.0,383.25,281.2
2018,9,25,9,15,881.0,80.0,0.85,19.85,598.5,444.66,332.43
2018,9,25,9,30,895.0,82.0,0.9,20.4,639.0,506.09,381.81
2018,9,25,9,45,905.5,84.0,1.0,20.9,673.5,565.42,428.26
2018,9,25,10,0,916.0,86.0,1.1,21.4,708.0,623.84,472.45
2018,9,25,10,15,923.5,87.0,1.15,21.75,736.0,678.19,512.25
2018,9,25,10,30,931.0,88.0,1.2,22.1,764.0,730.76,549.62
2018,9,25,10,45,936.0,89.0,1.25,22.45,784.0,779.48,581.72
2018,9,25,11,0,941.0,90.0,1.3,22.8,804.0,825.73,611.36
2018,9,25,11,15,943.5,91.0,1.35,23.0,816.5,867.27,637.95
2018,9,25,11,30,946.0,92.0,1.4,23.2,829.0,905.74,662.41
2018,9,25,11,45,946.5,92.0,1.4,23.4,832.5,938.15,682.16
2018,9,25,12,0,947.0,92.0,1.4,23.6,836.0,967.03,699.63
2018,9,25,12,15,945.0,92.0,1.4,23.7,831.5,989.91,713.59
2018,9,25,12,30,943.0,92.0,1.4,23.8,827.0,1008.93,725.23
2018,9,25,12,45,938.5,92.5,1.4,23.9,814.0,1022.16,733.38
2018,9,25,13,0,934.0,93.0,1.4,24.0,801.0,1031.38,739.21
2018,9,25,13,15,929.0,92.0,1.4,24.05,781.0,1034.34,741.5
2018,9,25,13,30,924.0,91.0,1.4,24.1,761.0,1033.27,741.51
2018,9,25,13,45,917.0,89.5,1.4,24.1,733.0,1025.63,737.76
2018,9,25,14,0,910.0,88.0,1.4,24.1,705.0,1014.06,731.79
2018,9,25,14,15,899.0,86.5,1.4,24.0,670.5,994.77,721.37
2018,9,25,14,30,888.0,85.0,1.4,23.9,636.0,971.9,708.82
2018,9,25,14,45,874.0,82.5,1.35,23.8,595.5,941.56,690.73
2018,9,25,15,0,860.0,80.0,1.3,23.7,555.0,908.15,670.66
2018,9,25,15,15,839.5,77.5,1.3,23.7,509.0,875.01,651.11
2018,9,25,15,30,819.0,75.0,1.3,23.7,463.0,830.37,623.56
2018,9,25,15,45,791.0,72.0,1.25,23.25,413.5,776.84,589.95
2018,9,25,16,0,763.0,69.0,1.2,22.8,364.0,722.25,554.73
2018,9,25,16,15,723.0,64.5,1.15,22.1,312.0,655.92,510.42
2018,9,25,16,30,683.0,60.0,1.1,21.4,260.0,590.3,464.79
2018,9,25,16,45,621.0,54.0,1.05,20.7,208.5,514.29,408.38
2018,9,25,17,0,559.0,48.0,1.0,20.0,157.0,437.93,347.54
2018,9,25,17,15,456.5,39.5,1.0,19.0,110.5,339.96,267.11
2018,9,25,17,30,354.0,31.0,1.0,18.0,64.0,251.83,183.73
2018,9,25,17,45,203.0,18.5,1.0,17.05,35.0,130.98,0.0
2018,9,25,18,0,52.0,6.0,1.0,16.1,6.0,5.46,0.0
2018,9,25,18,15,26.0,3.0,0.95,15.75,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.0,0.8,11.95,2.0,0.0,0.0
2018,9,26,6,0,24.0,4.0,0.8,12.0,4.0,3.64,0.0
2018,9,26,6,15,59.0,17.0,0.75,12.45,21.5,15.46,0.0
2018,9,26,6,30,94.0,30.0,0.7,12.9,39.0,24.24,14.13
2018,9,26,6,45,142.5,48.0,0.65,13.35,71.0,38.03,27.73
2018,9,26,7,0,191.0,66.0,0.6,13.8,103.0,51.42,40.11
2018,9,26,7,15,193.5,83.5,0.6,14.35,130.5,63.87,51.37
2018,9,26,7,30,196.0,101.0,0.6,14.9,158.0,75.85,61.91
2018,9,26,7,45,223.5,120.0,0.55,15.45,197.0,98.3,72.68
2018,9,26,8,0,251.0,139.0,0.5,16.0,236.0,133.96,96.11
2018,9,26,8,15,437.0,128.5,0.5,16.85,324.0,175.19,120.32
2018,9,26,8,30,623.0,118.0,0.5,17.7,412.0,242.81,168.95
2018,9,26,8,45,737.0,99.5,0.5,18.5,480.5,303.18,216.83
2018,9,26,9,0,851.0,81.0,0.5,19.3,549.0,380.49,278.32
2018,9,26,9,15,861.0,85.0,0.5,20.05,588.5,441.12,327.83
2018,9,26,9,30,871.0,89.0,0.5,20.8,628.0,501.4,375.1
2018,9,26,9,45,875.5,93.5,0.5,21.6,660.5,558.61,418.03
2018,9,26,10,0,880.0,98.0,0.5,22.4,693.0,614.36,458.03
2018,9,26,10,15,869.0,107.0,0.5,23.05,714.0,662.87,491.55
2018,9,26,10,30,858.0,116.0,0.5,23.7,735.0,711.44,523.73
2018,9,26,10,45,811.0,140.0,0.55,24.35,738.0,743.0,543.72
2018,9,26,11,0,764.0,164.0,0.6,25.0,741.0,770.93,560.76
2018,9,26,11,15,587.5,241.0,0.6,25.55,689.0,737.27,534.04
2018,9,26,11,30,411.0,318.0,0.6,26.1,637.0,686.19,495.92
2018,9,26,11,45,433.5,312.0,0.65,26.65,649.5,719.23,518.54
2018,9,26,12,0,456.0,306.0,0.7,27.2,662.0,751.55,539.47
2018,9,26,12,15,491.5,290.5,0.75,27.55,672.5,785.24,562.01
2018,9,26,12,30,527.0,275.0,0.8,27.9,683.0,817.72,583.64
2018,9,26,12,45,627.5,228.5,0.8,28.2,707.0,883.95,627.44
2018,9,26,13,0,728.0,182.0,0.8,28.5,731.0,944.57,664.38
2018,9,26,13,15,676.0,196.5,0.9,28.45,695.5,917.73,649.51
2018,9,26,13,30,624.0,211.0,1.0,28.4,660.0,886.7,632.93
2018,9,26,13,45,561.5,223.0,1.05,28.3,615.5,833.6,600.35
2018,9,26,14,0,499.0,235.0,1.1,28.2,571.0,785.26,570.06
2018,9,26,14,15,449.5,236.0,1.2,27.9,527.0,735.71,539.75
2018,9,26,14,30,400.0,237.0,1.3,27.6,483.0,666.76,495.74
2018,9,26,14,45,393.5,220.5,1.4,27.3,449.5,636.69,478.36
2018,9,26,15,0,387.0,204.0,1.5,27.0,416.0,604.98,459.04
2018,9,26,15,15,522.5,156.0,1.5,27.0,416.0,680.35,516.47
2018,9,26,15,30,658.0,108.0,1.5,27.0,416.0,734.75,555.3
2018,9,26,15,45,612.5,102.5,1.6,26.0,364.5,668.66,513.12
2018,9,26,16,0,567.0,97.0,1.7,25.0,313.0,603.23,470.66
2018,9,26,16,15,575.5,85.0,1.7,24.1,277.0,572.52,451.21
2018,9,26,16,30,584.0,73.0,1.7,23.2,241.0,539.03,428.04
2018,9,26,16,45,512.0,64.0,1.7,22.3,189.5,452.37,361.58
2018,9,26,17,0,440.0,55.0,1.7,21.4,138.0,370.89,296.13
2018,9,26,17,15,319.0,43.0,1.65,20.5,93.5,264.24,207.6
2018,9,26,17,30,198.0,31.0,1.6,19.6,49.0,170.58,120.31
2018,9,26,17,45,107.0,17.5,1.55,18.7,26.5,65.21,0.0
2018,9,26,18,0,16.0,4.0,1.5,17.8,4.0,0.0,0.0
2018,9,26,18,15,8.0,2.0,1.4,17.35,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,0.8,12.4,5.0,0.0,0.0
2018,9,27,6,15,137.0,18.5,0.8,12.75,29.5,16.83,0.0
2018,9,27,6,30,244.0,32.0,0.8,13.1,54.0,25.11,14.54
2018,9,27,6,45,285.0,43.5,0.8,13.5,85.5,33.52,23.71
2018,9,27,7,0,326.0,55.0,0.8,13.9,117.0,41.61,31.39
2018,9,27,7,15,339.5,61.5,0.75,14.4,143.5,45.6,35.16
2018,9,27,7,30,353.0,68.0,0.7,14.9,170.0,49.42,38.58
2018,9,27,7,45,309.5,72.5,0.65,15.45,174.5,63.59,41.65
2018,9,27,8,0,266.0,77.0,0.6,16.0,179.0,86.01,55.9
2018,9,27,8,15,296.5,110.0,0.6,16.6,237.5,137.47,96.17
2018,9,27,8,30,327.0,143.0,0.6,17.2,296.0,193.92,141.69
2018,9,27,8,45,259.0,164.5,0.6,17.8,293.0,216.63,163.49
2018,9,27,9,0,191.0,186.0,0.6,18.4,290.0,229.97,176.63
2018,9,27,9,15,243.0,189.5,0.6,18.95,332.0,269.78,207.79
2018,9,27,9,30,295.0,193.0,0.6,19.5,374.0,315.19,243.02
2018,9,27,9,45,541.0,158.5,0.65,20.05,513.5,441.61,338.71
2018,9,27,10,0,787.0,124.0,0.7,20.6,653.0,586.27,444.41
2018,9,27,10,15,819.5,118.5,0.75,21.0,689.0,644.97,486.08
2018,9,27,10,30,852.0,113.0,0.8,21.4,725.0,704.41,528.05
2018,9,27,10,45,748.0,148.0,0.85,21.8,696.0,704.86,527.11
2018,9,27,11,0,644.0,183.0,0.9,22.2,667.0,697.31,520.67
2018,9,27,11,15,532.0,237.0,0.9,22.4,641.0,685.04,509.95
2018,9,27,11,30,420.0,291.0,0.9,22.6,615.0,667.81,495.37
2018,9,27,11,45,448.0,284.5,0.95,22.8,631.5,704.89,521.71
2018,9,27,12,0,476.0,278.0,1.0,23.0,648.0,741.52,546.94
2018,9,27,12,15,625.0,219.0,1.05,22.95,702.0,840.76,616.94
2018,9,27,12,30,774.0,160.0,1.1,22.9,756.0,930.19,675.2
2018,9,27,12,45,635.0,212.5,1.1,22.9,696.5,874.47,638.49
2018,9,27,13,0,496.0,265.0,1.1,22.9,637.0,799.74,587.38
2018,9,27,13,15,422.0,287.0,1.15,22.75,597.5,757.75,559.9
2018,9,27,13,30,348.0,309.0,1.2,22.6,558.0,697.16,519.13
2018,9,27,13,45,382.0,284.0,1.25,22.5,547.5,705.55,528.26
2018,9,27,14,0,416.0,259.0,1.3,22.4,537.0,729.68,547.16
2018,9,27,14,15,462.0,230.5,1.35,22.15,524.5,741.38,558.55
2018,9,27,14,30,508.0,202.0,1.4,21.9,512.0,748.96,567.4
2018,9,27,14,45,470.0,197.5,1.45,21.65,469.5,700.7,535.47
2018,9,27,15,0,432.0,193.0,1.5,21.4,427.0,651.76,502.9
2018,9,27,15,15,417.0,177.0,1.5,21.4,387.0,609.92,474.66
2018,9,27,15,30,402.0,161.0,1.5,21.4,347.0,566.96,444.97
2018,9,27,15,45,295.0,153.5,1.6,20.5,282.0,439.59,351.31
2018,9,27,16,0,188.0,146.0,1.7,19.6,217.0,322.01,260.74
2018,9,27,16,15,198.5,125.5,1.7,19.0,190.5,314.6,256.49
2018,9,27,16,30,209.0,105.0,1.7,18.4,164.0,290.24,237.75
2018,9,27,16,45,169.0,85.5,1.75,17.75,127.0,231.71,189.52
2018,9,27,17,0,129.0,66.0,1.8,17.1,90.0,176.31,142.51
2018,9,27,17,15,94.0,47.5,1.8,16.55,62.0,118.22,92.27
2018,9,27,17,30,59.0,29.0,1.8,16.0,34.0,73.3,47.85
2018,9,27,17,45,37.5,16.0,1.8,15.45,18.5,31.75,0.0
2018,9,27,18,0,16.0,3.0,1.8,14.9,3.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,1.75,14.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.5,1.1,12.45,1.5,0.0,0.0
2018,9,28,6,0,13.0,3.0,1.1,12.6,3.0,0.0,0.0
2018,9,28,6,15,6.5,7.0,1.1,12.8,7.0,6.37,0.0
2018,9,28,6,30,0.0,11.0,1.1,13.0,11.0,9.66,2.0
2018,9,28,6,45,0.0,15.0,1.1,13.25,15.0,13.18,5.91
2018,9,28,7,0,0.0,19.0,1.1,13.5,19.0,16.7,9.27
2018,9,28,7,15,0.0,19.0,1.1,13.75,19.0,16.7,9.39
2018,9,28,7,30,0.0,19.0,1.1,14.0,19.0,16.71,9.42
2018,9,28,7,45,0.0,35.0,1.05,14.25,35.0,30.84,20.92
2018,9,28,8,0,0.0,51.0,1.0,14.5,51.0,45.01,32.94
2018,9,28,8,15,3.0,92.0,1.0,14.9,93.5,81.29,63.23
2018,9,28,8,30,6.0,133.0,1.0,15.3,136.0,116.87,92.28
2018,9,28,8,45,65.0,167.0,1.0,15.65,202.0,162.96,127.83
2018,9,28,9,0,124.0,201.0,1.0,16.0,268.0,218.74,171.4
2018,9,28,9,15,94.5,229.5,1.05,16.45,283.0,239.76,188.38
2018,9,28,9,30,65.0,258.0,1.1,16.9,298.0,258.47,202.89
2018,9,28,9,45,342.5,210.5,1.1,17.35,438.0,380.84,298.16
2018,9,28,10,0,620.0,163.0,1.1,17.8,578.0,525.6,407.87
2018,9,28,10,15,756.5,129.0,1.2,18.1,655.5,615.22,474.83
2018,9,28,10,30,893.0,95.0,1.3,18.4,733.0,711.57,545.76
2018,9,28,10,45,899.0,96.0,1.35,18.7,753.0,759.2,577.89
2018,9,28,11,0,905.0,97.0,1.4,19.0,773.0,804.53,607.78
2018,9,28,11,15,908.0,97.0,1.45,19.15,784.5,843.91,633.72
2018,9,28,11,30,911.0,97.0,1.5,19.3,796.0,880.34,657.6
2018,9,28,11,45,911.5,97.5,1.55,19.45,799.5,911.99,678.25
2018,9,28,12,0,912.0,98.0,1.6,19.6,803.0,940.24,696.7
2018,9,28,12,15,910.5,98.0,1.6,19.6,798.5,962.58,711.07
2018,9,28,12,30,909.0,98.0,1.6,19.6,794.0,981.2,723.15
2018,9,28,12,45,906.0,97.5,1.65,19.65,782.0,994.04,732.22
2018,9,28,13,0,903.0,97.0,1.7,19.7,770.0,1003.01,739.0
2018,9,28,13,15,898.5,96.5,1.75,19.65,750.5,1006.62,742.8
2018,9,28,13,30,894.0,96.0,1.8,19.6,731.0,1006.34,744.3
2018,9,28,13,45,886.5,94.0,1.85,19.55,703.5,997.47,740.39
2018,9,28,14,0,879.0,92.0,1.9,19.5,676.0,984.81,734.2
2018,9,28,14,15,868.5,89.5,1.95,19.3,641.5,964.94,723.77
2018,9,28,14,30,858.0,87.0,2.0,19.1,607.0,941.59,711.06
2018,9,28,14,45,844.0,85.0,2.0,18.9,567.5,921.87,700.24
2018,9,28,15,0,830.0,83.0,2.0,18.7,528.0,889.37,680.63
2018,9,28,15,15,808.0,80.0,2.0,18.7,482.5,845.65,652.63
2018,9,28,15,30,786.0,77.0,2.0,18.7,437.0,799.88,622.82
2018,9,28,15,45,758.0,73.0,2.0,18.0,388.5,746.13,588.2
2018,9,28,16,0,730.0,69.0,2.0,17.3,340.0,691.43,551.78
2018,9,28,16,15,690.0,64.0,1.95,16.8,289.5,625.86,505.04
2018,9,28,16,30,650.0,59.0,1.9,16.3,239.0,566.01,460.76
2018,9,28,16,45,586.0,52.0,1.9,15.85,189.0,484.76,396.63
2018,9,28,17,0,522.0,45.0,1.9,15.4,139.0,408.0,332.16
2018,9,28,17,15,412.5,36.5,1.8,14.9,95.5,308.81,246.0
2018,9,28,17,30,303.0,28.0,1.7,14.4,52.0,216.18,142.59
2018,9,28,17,45,162.5,15.5,1.6,13.95,27.0,88.25,0.0
2018,9,28,18,0,22.0,3.0,1.5,13.5,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.45,13.25,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
