Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,5,45,13.0,2.5,1.2,11.95,2.0,0.0,0.0
2018,9,29,6,0,26.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,9,29,6,15,123.5,17.5,1.2,12.75,26.5,15.92,0.0
2018,9,29,6,30,221.0,30.0,1.2,13.4,49.0,23.56,12.57
2018,9,29,6,45,382.5,37.0,1.25,14.05,97.0,29.45,20.0
2018,9,29,7,0,544.0,44.0,1.3,14.7,145.0,34.2,24.67
2018,9,29,7,15,551.5,55.5,1.25,15.15,185.0,42.08,31.89
2018,9,29,7,30,559.0,67.0,1.2,15.6,225.0,49.51,38.53
2018,9,29,7,45,524.5,87.5,1.2,16.05,258.5,83.63,53.49
2018,9,29,8,0,490.0,108.0,1.2,16.5,292.0,133.18,85.59
2018,9,29,8,15,408.5,140.5,1.15,16.9,308.0,180.81,126.65
2018,9,29,8,30,327.0,173.0,1.1,17.3,324.0,219.34,162.31
2018,9,29,8,45,309.0,197.0,1.1,17.75,351.0,258.27,195.58
2018,9,29,9,0,291.0,221.0,1.1,18.2,378.0,295.23,226.47
2018,9,29,9,15,406.0,206.0,1.15,18.55,443.0,354.4,272.44
2018,9,29,9,30,521.0,191.0,1.2,18.9,508.0,424.38,326.79
2018,9,29,9,45,359.0,239.5,1.25,19.2,463.5,411.49,318.26
2018,9,29,10,0,197.0,288.0,1.3,19.5,419.0,379.98,294.07
2018,9,29,10,15,202.0,300.5,1.35,19.75,439.5,408.74,315.99
2018,9,29,10,30,207.0,313.0,1.4,20.0,460.0,437.71,337.39
2018,9,29,10,45,268.5,315.0,1.45,20.2,511.0,506.22,388.5
2018,9,29,11,0,330.0,317.0,1.5,20.4,562.0,572.11,436.74
2018,9,29,11,15,304.5,327.0,1.55,20.5,556.0,579.37,441.09
2018,9,29,11,30,279.0,337.0,1.6,20.6,550.0,583.88,443.84
2018,9,29,11,45,239.0,349.0,1.65,20.7,532.0,575.19,436.75
2018,9,29,12,0,199.0,361.0,1.7,20.8,514.0,549.27,417.53
2018,9,29,12,15,318.5,322.0,1.7,20.85,565.0,643.02,487.96
2018,9,29,12,30,438.0,283.0,1.7,20.9,616.0,741.24,558.85
2018,9,29,12,45,423.0,280.0,1.75,20.95,597.5,734.97,554.09
2018,9,29,13,0,408.0,277.0,1.8,21.0,579.0,726.15,548.61
2018,9,29,13,15,321.0,296.0,1.8,20.95,529.5,650.98,494.79
2018,9,29,13,30,234.0,315.0,1.8,20.9,480.0,572.93,438.2
2018,9,29,13,45,358.0,265.5,1.85,20.85,507.0,660.33,506.1
2018,9,29,14,0,482.0,216.0,1.9,20.8,534.0,745.77,570.15
2018,9,29,14,15,675.5,149.0,1.9,20.6,569.0,863.11,654.1
2018,9,29,14,30,869.0,82.0,1.9,20.4,604.0,944.62,709.81
2018,9,29,14,45,853.0,80.0,1.9,20.25,563.5,913.11,689.86
2018,9,29,15,0,837.0,78.0,1.9,20.1,523.0,887.94,675.34
2018,9,29,15,15,763.0,86.5,1.9,20.1,465.0,812.1,625.16
2018,9,29,15,30,689.0,95.0,1.9,20.1,407.0,741.95,578.19
2018,9,29,15,45,615.5,95.5,1.85,19.55,350.5,659.3,521.45
2018,9,29,16,0,542.0,96.0,1.8,19.0,294.0,578.89,464.44
2018,9,29,16,15,560.0,78.0,1.75,18.6,255.5,548.98,443.6
2018,9,29,16,30,578.0,60.0,1.7,18.2,217.0,514.93,418.05
2018,9,29,16,45,537.0,53.0,1.65,17.8,174.5,452.4,367.45
2018,9,29,17,0,496.0,46.0,1.6,17.4,132.0,392.19,315.99
2018,9,29,17,15,358.5,35.0,1.5,16.8,86.0,275.86,216.93
2018,9,29,17,30,221.0,24.0,1.4,16.2,40.0,168.0,100.34
2018,9,29,17,45,119.5,13.5,1.3,15.65,21.0,66.55,0.0
2018,9,29,18,0,18.0,3.0,1.2,15.1,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,1.2,14.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,9,30,5,45,2.0,0.5,0.35,14.45,0.5,0.0,0.0
2018,9,30,6,0,4.0,1.0,0.3,14.5,1.0,0.0,0.0
2018,9,30,6,15,61.5,13.0,0.3,14.75,18.0,11.82,0.0
2018,9,30,6,30,119.0,25.0,0.3,15.0,35.0,19.48,9.0
2018,9,30,6,45,282.0,38.5,0.3,15.3,84.0,29.77,20.17
2018,9,30,7,0,445.0,52.0,0.3,15.6,133.0,40.95,30.54
2018,9,30,7,15,424.0,65.0,0.35,16.1,162.0,49.74,38.55
2018,9,30,7,30,403.0,78.0,0.4,16.6,191.0,57.08,45.06
2018,9,30,7,45,522.5,81.0,0.4,17.1,257.0,78.53,48.94
2018,9,30,8,0,642.0,84.0,0.4,17.6,323.0,130.68,76.62
2018,9,30,8,15,706.0,82.5,0.4,18.1,378.5,184.95,116.15
2018,9,30,8,30,770.0,81.0,0.4,18.6,434.0,249.72,168.51
2018,9,30,8,45,773.5,89.0,0.4,19.1,474.0,308.8,219.59
2018,9,30,9,0,777.0,97.0,0.4,19.6,514.0,367.47,269.36
2018,9,30,9,15,812.0,94.0,0.45,19.95,558.5,428.41,319.3
2018,9,30,9,30,847.0,91.0,0.5,20.3,603.0,491.83,369.6
2018,9,30,9,45,850.0,95.5,0.5,20.65,633.5,547.65,412.34
2018,9,30,10,0,853.0,100.0,0.5,21.0,664.0,600.66,451.48
2018,9,30,10,15,796.5,128.0,0.6,21.2,671.5,639.77,480.24
2018,9,30,10,30,740.0,156.0,0.7,21.4,679.0,671.4,502.91
2018,9,30,10,45,813.5,129.5,0.75,21.65,719.0,734.37,547.82
2018,9,30,11,0,887.0,103.0,0.8,21.9,759.0,796.22,588.4
2018,9,30,11,15,859.5,118.0,0.85,22.0,761.5,825.38,606.92
2018,9,30,11,30,832.0,133.0,0.9,22.1,764.0,857.33,627.65
2018,9,30,11,45,666.5,205.0,0.95,22.25,712.0,821.05,603.38
2018,9,30,12,0,501.0,277.0,1.0,22.4,660.0,763.2,562.13
2018,9,30,12,15,349.0,320.0,1.0,22.25,586.0,669.4,496.71
2018,9,30,12,30,197.0,363.0,1.0,22.1,512.0,567.18,423.47
2018,9,30,12,45,203.0,356.0,1.05,22.0,507.5,572.61,429.37
2018,9,30,13,0,209.0,349.0,1.1,21.9,503.0,577.16,433.71
2018,9,30,13,15,188.5,340.5,1.1,21.65,476.5,552.99,417.07
2018,9,30,13,30,168.0,332.0,1.1,21.4,450.0,527.65,399.71
2018,9,30,13,45,193.5,314.0,1.15,21.15,444.5,535.66,408.0
2018,9,30,14,0,219.0,296.0,1.2,20.9,439.0,542.35,415.14
2018,9,30,14,15,237.0,275.0,1.2,20.65,422.5,536.55,412.96
2018,9,30,14,30,255.0,254.0,1.2,20.4,406.0,547.62,422.81
2018,9,30,14,45,168.5,232.0,1.25,20.2,329.5,420.07,328.63
2018,9,30,15,0,82.0,210.0,1.3,20.0,253.0,296.51,234.12
2018,9,30,15,15,52.0,173.0,1.3,20.0,199.5,226.33,179.61
2018,9,30,15,30,22.0,136.0,1.3,20.0,146.0,157.71,124.59
2018,9,30,15,45,26.5,133.5,1.3,19.65,144.0,160.78,127.95
2018,9,30,16,0,31.0,131.0,1.3,19.3,142.0,164.62,131.65
2018,9,30,16,15,17.0,108.0,1.25,18.95,114.0,118.17,93.52
2018,9,30,16,30,3.0,85.0,1.2,18.6,86.0,84.2,65.12
2018,9,30,16,45,1.5,66.0,1.15,18.3,66.5,64.29,48.36
2018,9,30,17,0,0.0,47.0,1.1,18.0,47.0,44.14,31.13
2018,9,30,17,15,8.0,32.0,1.05,17.55,32.5,34.01,22.07
2018,9,30,17,30,16.0,17.0,1.0,17.1,18.0,24.11,7.88
2018,9,30,17,45,16.0,10.0,0.9,16.7,10.0,16.33,0.0
2018,9,30,18,0,16.0,3.0,0.8,16.3,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,0.8,16.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.0,0.85,14.1,5.0,4.55,0.0
2018,10,1,6,30,0.0,10.0,0.8,14.3,10.0,8.78,0.75
2018,10,1,6,45,0.0,18.5,0.75,14.55,18.5,16.27,8.47
2018,10,1,7,0,0.0,27.0,0.7,14.8,27.0,23.77,15.44
2018,10,1,7,15,0.0,39.0,0.65,15.35,39.0,34.38,25.05
2018,10,1,7,30,0.0,51.0,0.6,15.9,51.0,45.02,34.53
2018,10,1,7,45,3.5,78.0,0.55,16.45,79.5,68.08,52.13
2018,10,1,8,0,7.0,105.0,0.5,17.0,108.0,91.2,70.9
2018,10,1,8,15,36.5,143.0,0.55,17.7,159.5,126.29,97.94
2018,10,1,8,30,66.0,181.0,0.6,18.4,211.0,167.67,129.76
2018,10,1,8,45,117.5,201.0,0.65,19.05,261.0,205.91,158.41
2018,10,1,9,0,169.0,221.0,0.7,19.7,311.0,251.73,193.35
2018,10,1,9,15,170.0,241.0,0.7,20.2,337.5,282.99,217.64
2018,10,1,9,30,171.0,261.0,0.7,20.7,364.0,314.53,241.63
2018,10,1,9,45,229.0,272.0,0.75,21.25,418.0,368.54,282.21
2018,10,1,10,0,287.0,283.0,0.8,21.8,472.0,433.42,330.07
2018,10,1,10,15,235.5,305.0,0.85,22.15,464.0,434.75,330.21
2018,10,1,10,30,184.0,327.0,0.9,22.5,456.0,435.87,330.12
2018,10,1,10,45,181.0,333.5,0.9,22.85,463.5,452.63,341.77
2018,10,1,11,0,178.0,340.0,0.9,23.2,471.0,468.63,352.6
2018,10,1,11,15,168.0,347.0,1.0,23.3,472.0,478.74,359.86
2018,10,1,11,30,158.0,354.0,1.1,23.4,473.0,487.64,366.27
2018,10,1,11,45,96.5,327.0,1.15,23.5,400.0,401.91,303.44
2018,10,1,12,0,35.0,300.0,1.2,23.6,327.0,323.63,244.81
2018,10,1,12,15,32.5,291.5,1.3,23.5,316.5,315.55,239.57
2018,10,1,12,30,30.0,283.0,1.4,23.4,306.0,307.04,233.61
2018,10,1,12,45,65.0,307.0,1.45,23.35,355.0,369.29,281.43
2018,10,1,13,0,100.0,331.0,1.5,23.3,404.0,433.53,329.68
2018,10,1,13,15,184.5,324.5,1.5,23.15,454.5,531.18,402.96
2018,10,1,13,30,269.0,318.0,1.5,23.0,505.0,629.86,474.91
2018,10,1,13,45,251.5,307.0,1.45,22.9,476.5,603.59,455.88
2018,10,1,14,0,234.0,296.0,1.4,22.8,448.0,557.32,423.97
2018,10,1,14,15,235.0,276.0,1.4,22.6,421.5,536.04,410.59
2018,10,1,14,30,236.0,256.0,1.4,22.4,395.0,513.44,395.96
2018,10,1,14,45,326.0,220.5,1.35,22.15,398.5,572.32,442.44
2018,10,1,15,0,416.0,185.0,1.3,21.9,402.0,625.75,483.72
2018,10,1,15,15,491.0,150.5,1.3,21.9,384.0,642.07,498.27
2018,10,1,15,30,566.0,116.0,1.3,21.9,366.0,659.14,512.39
2018,10,1,15,45,580.5,97.0,1.2,21.4,327.5,629.87,492.69
2018,10,1,16,0,595.0,78.0,1.1,20.9,289.0,596.61,470.0
2018,10,1,16,15,613.0,65.0,1.0,20.5,253.0,569.85,451.13
2018,10,1,16,30,631.0,52.0,0.9,20.1,217.0,535.03,425.04
2018,10,1,16,45,562.0,46.0,0.85,19.65,169.0,457.42,364.38
2018,10,1,17,0,493.0,40.0,0.8,19.2,121.0,380.84,301.09
2018,10,1,17,15,369.5,31.0,0.7,18.75,79.5,275.97,211.18
2018,10,1,17,30,246.0,22.0,0.6,18.3,38.0,173.32,70.11
2018,10,1,17,45,123.0,11.0,0.55,17.85,19.0,65.34,0.0
2018,10,1,18,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.65,15.75,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.6,15.8,1.0,0.0,0.0
2018,10,2,6,15,0.0,8.0,0.6,15.95,8.0,7.28,0.0
2018,10,2,6,30,0.0,15.0,0.6,16.1,15.0,13.2,3.53
2018,10,2,6,45,0.0,28.5,0.55,16.25,28.5,25.13,15.96
2018,10,2,7,0,0.0,42.0,0.5,16.4,42.0,36.9,26.81
2018,10,2,7,15,67.5,65.0,0.55,16.85,83.5,52.95,41.19
2018,10,2,7,30,135.0,88.0,0.6,17.3,125.0,70.1,56.3
2018,10,2,7,45,144.0,114.0,0.6,17.7,160.5,95.17,71.14
2018,10,2,8,0,153.0,140.0,0.6,18.1,196.0,128.11,94.75
2018,10,2,8,15,189.5,155.5,0.65,18.65,234.5,159.82,118.07
2018,10,2,8,30,226.0,171.0,0.7,19.2,273.0,195.08,145.37
2018,10,2,8,45,243.0,186.0,0.75,19.8,306.0,230.71,174.1
2018,10,2,9,0,260.0,201.0,0.8,20.4,339.0,268.41,204.31
2018,10,2,9,15,207.0,217.0,0.9,20.9,332.0,278.28,213.67
2018,10,2,9,30,154.0,233.0,1.0,21.4,325.0,282.47,217.71
2018,10,2,9,45,321.0,228.5,1.05,21.9,434.0,382.32,293.86
2018,10,2,10,0,488.0,224.0,1.1,22.4,543.0,502.51,382.91
2018,10,2,10,15,620.5,180.0,1.15,22.75,602.5,578.75,439.15
2018,10,2,10,30,753.0,136.0,1.2,23.1,662.0,659.32,497.99
2018,10,2,10,45,649.0,189.0,1.25,23.45,651.0,675.3,506.89
2018,10,2,11,0,545.0,242.0,1.3,23.8,640.0,674.84,504.55
2018,10,2,11,15,378.5,283.0,1.35,24.0,561.5,595.8,447.13
2018,10,2,11,30,212.0,324.0,1.4,24.2,483.0,502.93,378.5
2018,10,2,11,45,259.5,303.0,1.45,24.35,498.5,546.39,411.55
2018,10,2,12,0,307.0,282.0,1.5,24.5,514.0,578.66,435.71
2018,10,2,12,15,434.5,262.0,1.55,24.55,588.0,702.58,524.63
2018,10,2,12,30,562.0,242.0,1.6,24.6,662.0,814.85,602.61
2018,10,2,12,45,593.5,227.0,1.6,24.65,664.0,847.09,623.96
2018,10,2,13,0,625.0,212.0,1.6,24.7,666.0,872.65,641.81
2018,10,2,13,15,577.0,217.0,1.65,24.55,627.0,832.1,615.64
2018,10,2,13,30,529.0,222.0,1.7,24.4,588.0,795.3,592.11
2018,10,2,13,45,445.5,231.0,1.75,24.3,530.5,725.58,544.75
2018,10,2,14,0,362.0,240.0,1.8,24.2,473.0,635.28,482.42
2018,10,2,14,15,369.0,234.5,1.85,23.9,461.0,635.01,484.95
2018,10,2,14,30,376.0,229.0,1.9,23.6,449.0,633.0,485.58
2018,10,2,14,45,267.5,220.0,1.95,23.3,371.0,516.86,401.08
2018,10,2,15,0,159.0,211.0,2.0,23.0,293.0,386.18,303.16
2018,10,2,15,15,367.0,158.0,2.0,23.0,325.0,540.36,425.99
2018,10,2,15,30,575.0,105.0,2.0,23.0,357.0,652.79,511.59
2018,10,2,15,45,388.5,109.0,1.95,22.2,270.5,477.07,381.17
2018,10,2,16,0,202.0,113.0,1.9,21.4,184.0,305.45,247.1
2018,10,2,16,15,101.0,68.5,1.85,20.85,104.0,153.07,123.95
2018,10,2,16,30,0.0,24.0,1.8,20.3,24.0,21.11,12.08
2018,10,2,16,45,125.0,24.5,1.7,19.8,44.5,126.42,102.42
2018,10,2,17,0,250.0,25.0,1.6,19.3,65.0,208.93,168.36
2018,10,2,17,15,214.5,23.5,1.45,18.8,48.5,178.57,136.47
2018,10,2,17,30,179.0,22.0,1.3,18.3,32.0,136.95,32.64
2018,10,2,17,45,89.5,11.0,1.2,17.85,16.0,50.09,0.0
2018,10,2,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.0,0.8,16.05,0.5,0.0,0.0
2018,10,3,6,0,17.0,2.0,0.8,16.1,1.0,0.0,0.0
2018,10,3,6,15,17.0,8.5,0.85,16.35,8.5,7.73,0.0
2018,10,3,6,30,17.0,15.0,0.9,16.6,16.0,13.16,3.0
2018,10,3,6,45,8.5,28.0,0.9,16.85,28.5,24.73,15.49
2018,10,3,7,0,0.0,41.0,0.9,17.1,41.0,36.05,25.93
2018,10,3,7,15,0.0,54.5,0.95,17.35,54.5,47.59,36.37
2018,10,3,7,30,0.0,68.0,1.0,17.6,68.0,59.05,46.56
2018,10,3,7,45,0.5,78.0,1.05,17.85,78.0,67.87,51.7
2018,10,3,8,0,1.0,88.0,1.1,18.1,88.0,76.86,59.02
2018,10,3,8,15,0.5,74.0,1.15,18.4,74.0,65.53,49.39
2018,10,3,8,30,0.0,60.0,1.2,18.7,60.0,53.01,38.81
2018,10,3,8,45,0.0,83.0,1.25,19.0,83.0,73.47,55.56
2018,10,3,9,0,0.0,106.0,1.3,19.3,106.0,93.59,71.77
2018,10,3,9,15,4.0,140.0,1.35,19.65,142.5,125.07,96.88
2018,10,3,9,30,8.0,174.0,1.4,20.0,179.0,157.38,122.29
2018,10,3,9,45,25.5,218.0,1.4,20.3,234.5,209.31,162.86
2018,10,3,10,0,43.0,262.0,1.4,20.6,290.0,262.73,203.85
2018,10,3,10,15,107.0,269.5,1.4,20.9,343.0,320.99,248.76
2018,10,3,10,30,171.0,277.0,1.4,21.2,396.0,380.27,293.95
2018,10,3,10,45,102.0,251.5,1.45,21.45,323.0,316.64,244.63
2018,10,3,11,0,33.0,226.0,1.5,21.7,250.0,236.65,182.18
2018,10,3,11,15,22.0,210.0,1.5,21.75,226.0,214.92,165.36
2018,10,3,11,30,11.0,194.0,1.5,21.8,202.0,184.61,141.53
2018,10,3,11,45,29.5,238.0,1.5,21.8,260.0,253.29,195.14
2018,10,3,12,0,48.0,282.0,1.5,21.8,318.0,317.33,243.92
2018,10,3,12,15,103.0,317.5,1.55,21.65,394.0,424.16,324.97
2018,10,3,12,30,158.0,353.0,1.6,21.5,470.0,520.47,396.21
2018,10,3,12,45,167.5,339.0,1.6,21.3,461.5,520.64,396.73
2018,10,3,13,0,177.0,325.0,1.6,21.1,453.0,519.97,397.43
2018,10,3,13,15,146.5,298.5,1.55,20.95,402.5,464.98,357.33
2018,10,3,13,30,116.0,272.0,1.5,20.8,352.0,408.45,315.8
2018,10,3,13,45,228.0,231.5,1.5,20.6,380.0,492.76,383.23
2018,10,3,14,0,340.0,191.0,1.5,20.4,408.0,576.38,447.92
2018,10,3,14,15,195.0,187.0,1.5,20.3,310.0,409.99,322.16
2018,10,3,14,30,50.0,183.0,1.5,20.2,212.0,232.68,183.0
2018,10,3,14,45,254.5,146.5,1.45,20.1,278.5,414.67,331.87
2018,10,3,15,0,459.0,110.0,1.4,20.0,345.0,582.48,460.68
2018,10,3,15,15,486.5,100.5,1.4,20.0,329.0,584.09,461.66
2018,10,3,15,30,514.0,91.0,1.4,20.0,313.0,582.03,461.46
2018,10,3,15,45,516.5,78.5,1.3,19.85,279.0,551.56,439.66
2018,10,3,16,0,519.0,66.0,1.2,19.7,245.0,518.65,415.76
2018,10,3,16,15,543.5,60.5,1.15,19.45,221.5,509.64,409.67
2018,10,3,16,30,568.0,55.0,1.1,19.2,198.0,496.8,399.33
2018,10,3,16,45,508.0,47.0,1.05,18.95,153.0,421.39,338.14
2018,10,3,17,0,448.0,39.0,1.0,18.7,108.0,350.5,277.94
2018,10,3,17,15,330.0,30.0,0.95,18.25,70.0,251.72,189.98
2018,10,3,17,30,212.0,21.0,0.9,17.8,32.0,149.94,0.49
2018,10,3,17,45,106.0,10.5,0.85,17.35,16.0,56.82,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,0.7,14.65,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,0.7,14.7,2.0,0.0,0.0
2018,10,4,6,15,142.0,14.0,0.75,14.95,23.0,12.73,0.0
2018,10,4,6,30,266.0,25.0,0.8,15.2,44.0,20.83,7.18
2018,10,4,6,45,263.5,35.0,0.85,15.5,66.5,27.99,18.32
2018,10,4,7,0,261.0,45.0,0.9,15.8,89.0,34.18,24.41
2018,10,4,7,15,147.5,61.0,0.9,16.0,87.5,47.76,36.72
2018,10,4,7,30,34.0,77.0,0.9,16.2,86.0,64.45,51.58
2018,10,4,7,45,17.5,86.5,0.95,16.45,91.0,73.51,56.33
2018,10,4,8,0,1.0,96.0,1.0,16.7,96.0,83.29,64.72
2018,10,4,8,15,20.5,113.5,1.0,17.05,122.5,100.71,78.04
2018,10,4,8,30,40.0,131.0,1.0,17.4,149.0,122.23,94.76
2018,10,4,8,45,114.5,176.5,1.05,17.75,235.0,185.8,144.02
2018,10,4,9,0,189.0,222.0,1.1,18.1,321.0,260.21,201.76
2018,10,4,9,15,162.0,232.0,1.15,18.35,321.5,272.71,212.4
2018,10,4,9,30,135.0,242.0,1.2,18.6,322.0,281.76,220.0
2018,10,4,9,45,90.5,229.5,1.25,18.85,284.5,254.09,198.66
2018,10,4,10,0,46.0,217.0,1.3,19.1,247.0,223.61,174.56
2018,10,4,10,15,39.5,236.5,1.35,19.2,263.0,241.54,188.37
2018,10,4,10,30,33.0,256.0,1.4,19.3,279.0,259.2,201.63
2018,10,4,10,45,26.5,250.0,1.45,19.45,268.5,252.16,195.79
2018,10,4,11,0,20.0,244.0,1.5,19.6,258.0,236.43,183.33
2018,10,4,11,15,37.5,266.5,1.55,19.6,294.0,282.96,219.69
2018,10,4,11,30,55.0,289.0,1.6,19.6,330.0,323.55,250.92
2018,10,4,11,45,41.5,265.5,1.65,19.65,296.5,291.71,226.22
2018,10,4,12,0,28.0,242.0,1.7,19.7,263.0,258.52,200.55
2018,10,4,12,15,33.5,247.0,1.8,19.75,272.0,270.98,210.61
2018,10,4,12,30,39.0,252.0,1.9,19.8,281.0,283.71,220.72
2018,10,4,12,45,63.0,287.0,1.95,19.8,332.5,346.67,269.68
2018,10,4,13,0,87.0,322.0,2.0,19.8,384.0,412.07,319.57
2018,10,4,13,15,144.0,318.5,2.05,19.7,418.0,485.67,376.42
2018,10,4,13,30,201.0,315.0,2.1,19.6,452.0,541.79,419.88
2018,10,4,13,45,418.5,235.5,2.15,19.5,506.0,703.37,543.9
2018,10,4,14,0,636.0,156.0,2.2,19.4,560.0,832.69,639.07
2018,10,4,14,15,724.5,122.5,2.2,19.3,558.5,873.61,667.67
2018,10,4,14,30,813.0,89.0,2.2,19.2,557.0,902.69,689.0
2018,10,4,14,45,798.0,86.0,2.25,19.05,518.0,871.55,669.79
2018,10,4,15,0,783.0,83.0,2.3,18.9,479.0,837.64,649.01
2018,10,4,15,15,759.0,79.5,2.3,18.9,434.5,792.63,619.27
2018,10,4,15,30,735.0,76.0,2.3,18.9,390.0,745.88,587.82
2018,10,4,15,45,705.0,71.5,2.25,18.4,343.5,691.59,550.83
2018,10,4,16,0,675.0,67.0,2.2,17.9,297.0,641.22,515.65
2018,10,4,16,15,632.0,61.5,2.15,17.6,249.0,575.69,467.12
2018,10,4,16,30,589.0,56.0,2.1,17.3,201.0,511.72,417.69
2018,10,4,16,45,515.0,49.0,2.1,16.95,154.0,427.61,348.63
2018,10,4,17,0,441.0,42.0,2.1,16.6,107.0,349.01,280.73
2018,10,4,17,15,305.5,31.0,2.1,16.2,67.5,238.64,180.15
2018,10,4,17,30,170.0,20.0,2.1,15.8,28.0,125.69,0.0
2018,10,4,17,45,85.0,10.0,2.05,15.4,14.0,46.85,0.0
2018,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.4,11.6,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.4,11.8,2.0,0.0,0.0
2018,10,5,6,15,137.0,14.5,1.45,12.3,22.5,13.19,0.0
2018,10,5,6,30,256.0,26.0,1.5,12.8,43.0,21.94,6.73
2018,10,5,6,45,396.5,33.5,1.55,13.35,87.0,27.03,17.57
2018,10,5,7,0,537.0,41.0,1.6,13.9,131.0,32.23,22.85
2018,10,5,7,15,606.5,47.0,1.55,14.25,181.0,39.24,29.39
2018,10,5,7,30,676.0,53.0,1.5,14.6,231.0,43.28,33.11
2018,10,5,7,45,719.5,56.0,1.4,14.95,281.0,70.93,38.21
2018,10,5,8,0,763.0,59.0,1.3,15.3,331.0,127.16,69.57
2018,10,5,8,15,792.0,62.5,1.25,15.7,379.5,186.58,115.68
2018,10,5,8,30,821.0,66.0,1.2,16.1,428.0,249.09,169.32
2018,10,5,8,45,841.5,67.5,1.1,16.5,472.0,312.75,225.3
2018,10,5,9,0,862.0,69.0,1.0,16.9,516.0,374.48,278.89
2018,10,5,9,15,875.5,71.0,1.0,17.4,555.0,434.8,330.04
2018,10,5,9,30,889.0,73.0,1.0,17.9,594.0,495.05,379.19
2018,10,5,9,45,776.0,118.0,1.05,18.35,591.5,530.09,407.84
2018,10,5,10,0,663.0,163.0,1.1,18.8,589.0,551.7,424.67
2018,10,5,10,15,751.0,137.5,1.1,19.25,638.5,620.46,475.92
2018,10,5,10,30,839.0,112.0,1.1,19.7,688.0,693.53,528.52
2018,10,5,10,45,883.0,97.0,1.15,20.1,718.0,746.43,565.15
2018,10,5,11,0,927.0,82.0,1.2,20.5,748.0,803.03,602.22
2018,10,5,11,15,922.0,86.0,1.25,20.75,757.0,840.29,626.15
2018,10,5,11,30,917.0,90.0,1.3,21.0,766.0,874.05,647.86
2018,10,5,11,45,904.5,96.0,1.3,21.25,765.0,899.86,663.62
2018,10,5,12,0,892.0,102.0,1.3,21.5,764.0,921.64,676.82
2018,10,5,12,15,844.5,121.5,1.35,21.6,745.0,930.95,683.17
2018,10,5,12,30,797.0,141.0,1.4,21.7,726.0,926.67,680.99
2018,10,5,12,45,723.5,169.0,1.45,21.75,693.0,908.55,670.17
2018,10,5,13,0,650.0,197.0,1.5,21.8,660.0,879.14,652.07
2018,10,5,13,15,637.0,192.5,1.6,21.75,635.5,869.15,647.76
2018,10,5,13,30,624.0,188.0,1.7,21.7,611.0,855.93,641.08
2018,10,5,13,45,751.0,135.5,1.8,21.65,623.5,921.55,687.36
2018,10,5,14,0,878.0,83.0,1.9,21.6,636.0,963.59,717.0
2018,10,5,14,15,869.0,80.0,2.0,21.45,602.0,944.02,706.56
2018,10,5,14,30,860.0,77.0,2.1,21.3,568.0,920.95,694.38
2018,10,5,14,45,842.5,75.0,2.2,21.1,527.0,887.97,675.45
2018,10,5,15,0,825.0,73.0,2.3,20.9,486.0,861.31,660.62
2018,10,5,15,15,802.0,70.0,2.3,20.9,441.0,816.72,631.58
2018,10,5,15,30,779.0,67.0,2.3,20.9,396.0,770.26,600.81
2018,10,5,15,45,747.0,63.5,2.35,20.3,347.5,714.25,563.98
2018,10,5,16,0,715.0,60.0,2.4,19.7,299.0,657.71,525.37
2018,10,5,16,15,665.0,56.0,2.4,19.25,249.5,587.08,473.8
2018,10,5,16,30,615.0,52.0,2.4,18.8,200.0,523.23,425.07
2018,10,5,16,45,521.5,46.5,2.4,18.3,151.0,427.57,347.13
2018,10,5,17,0,428.0,41.0,2.4,17.8,102.0,339.1,271.32
2018,10,5,17,15,302.0,29.5,2.45,17.25,64.0,234.59,173.24
2018,10,5,17,30,176.0,18.0,2.5,16.7,26.0,124.84,0.0
2018,10,5,17,45,88.0,9.0,2.5,16.2,13.0,8.19,0.0
2018,10,5,18,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,6,15,125.5,11.5,1.95,13.6,19.5,10.46,0.0
2018,10,6,6,30,251.0,23.0,2.0,14.0,39.0,19.15,3.74
2018,10,6,6,45,389.0,31.0,2.05,14.45,82.0,24.87,15.54
2018,10,6,7,0,527.0,39.0,2.1,14.9,125.0,30.59,21.26
2018,10,6,7,15,602.0,43.5,2.1,15.35,175.0,36.17,26.5
2018,10,6,7,30,677.0,48.0,2.1,15.8,225.0,39.06,29.18
2018,10,6,7,45,722.0,51.5,2.1,16.3,275.5,67.4,34.92
2018,10,6,8,0,767.0,55.0,2.1,16.8,326.0,124.28,66.69
2018,10,6,8,15,797.5,57.5,2.1,17.25,374.5,186.93,115.37
2018,10,6,8,30,828.0,60.0,2.1,17.7,423.0,248.64,168.44
2018,10,6,8,45,850.0,62.5,2.1,18.15,468.5,310.69,223.57
2018,10,6,9,0,872.0,65.0,2.1,18.6,514.0,374.24,279.36
2018,10,6,9,15,885.5,68.0,2.15,18.9,554.0,435.97,332.7
2018,10,6,9,30,899.0,71.0,2.2,19.2,594.0,497.65,384.26
2018,10,6,9,45,908.0,74.0,2.25,19.55,628.0,556.62,431.95
2018,10,6,10,0,917.0,77.0,2.3,19.9,662.0,614.48,477.2
2018,10,6,10,15,925.5,78.0,2.4,20.1,689.0,668.64,518.9
2018,10,6,10,30,934.0,79.0,2.5,20.3,716.0,721.07,558.27
2018,10,6,10,45,940.0,79.5,2.55,20.5,736.0,769.18,591.58
2018,10,6,11,0,946.0,80.0,2.6,20.7,756.0,814.84,622.48
2018,10,6,11,15,948.5,81.0,2.65,20.8,767.5,855.56,649.95
2018,10,6,11,30,951.0,82.0,2.7,20.9,779.0,893.16,675.18
2018,10,6,11,45,952.5,82.0,2.75,21.0,782.5,925.5,696.78
2018,10,6,12,0,954.0,82.0,2.8,21.1,786.0,954.33,716.04
2018,10,6,12,15,952.5,82.5,2.85,21.1,781.0,977.32,731.74
2018,10,6,12,30,951.0,83.0,2.9,21.1,776.0,996.45,745.01
2018,10,6,12,45,946.5,83.0,3.0,21.15,762.5,1008.2,753.85
2018,10,6,13,0,942.0,83.0,3.1,21.2,749.0,1015.91,760.21
2018,10,6,13,15,935.5,81.5,3.1,21.2,727.0,1015.83,760.88
2018,10,6,13,30,929.0,80.0,3.1,21.2,705.0,1011.68,759.08
2018,10,6,13,45,920.0,79.5,3.15,21.15,676.5,1002.34,754.56
2018,10,6,14,0,911.0,79.0,3.2,21.1,648.0,989.16,747.62
2018,10,6,14,15,899.0,77.0,3.2,21.05,612.5,967.51,734.67
2018,10,6,14,30,887.0,75.0,3.2,21.0,577.0,942.37,719.42
2018,10,6,14,45,870.0,73.5,3.2,20.9,536.0,909.96,699.25
2018,10,6,15,0,853.0,72.0,3.2,20.8,495.0,874.74,677.0
2018,10,6,15,15,830.0,69.5,3.2,20.8,449.0,839.08,653.92
2018,10,6,15,30,807.0,67.0,3.2,20.8,403.0,792.44,622.54
2018,10,6,15,45,773.0,63.0,3.2,20.45,353.0,733.22,582.07
2018,10,6,16,0,739.0,59.0,3.2,20.1,303.0,673.55,539.95
2018,10,6,16,15,688.0,55.0,3.1,19.7,252.0,601.31,486.27
2018,10,6,16,30,637.0,51.0,3.0,19.3,201.0,530.79,431.59
2018,10,6,16,45,554.0,44.5,2.95,18.9,152.0,444.92,360.71
2018,10,6,17,0,471.0,38.0,2.9,18.5,103.0,360.4,287.17
2018,10,6,17,15,323.0,28.0,2.85,17.95,64.0,243.96,175.23
2018,10,6,17,30,175.0,18.0,2.8,17.4,25.0,102.36,0.0
2018,10,6,17,45,87.5,9.0,2.75,16.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,7,6,15,145.5,11.0,2.25,14.8,20.0,10.01,0.0
2018,10,7,6,30,291.0,22.0,2.3,15.2,40.0,18.36,1.67
2018,10,7,6,45,423.0,30.5,2.35,15.6,84.0,24.6,15.12
2018,10,7,7,0,555.0,39.0,2.4,16.0,128.0,33.58,23.72
2018,10,7,7,15,624.0,44.5,2.45,16.45,178.0,37.25,27.3
2018,10,7,7,30,693.0,50.0,2.5,16.9,228.0,40.95,30.7
2018,10,7,7,45,736.5,54.0,2.55,17.35,279.5,70.22,36.79
2018,10,7,8,0,780.0,58.0,2.6,17.8,331.0,128.33,69.28
2018,10,7,8,15,809.5,61.5,2.6,18.25,380.0,188.85,116.11
2018,10,7,8,30,839.0,65.0,2.6,18.7,429.0,255.58,173.23
2018,10,7,8,45,859.5,67.5,2.6,19.15,474.5,317.95,228.64
2018,10,7,9,0,880.0,70.0,2.6,19.6,520.0,381.61,284.56
2018,10,7,9,15,895.5,71.5,2.6,20.0,560.0,443.26,337.65
2018,10,7,9,30,911.0,73.0,2.6,20.4,600.0,505.01,389.03
2018,10,7,9,45,922.0,74.5,2.55,20.8,634.0,564.19,436.52
2018,10,7,10,0,933.0,76.0,2.5,21.2,668.0,622.39,481.51
2018,10,7,10,15,940.0,77.5,2.5,21.5,694.5,676.83,522.59
2018,10,7,10,30,947.0,79.0,2.5,21.8,721.0,729.36,561.06
2018,10,7,10,45,951.0,79.5,2.5,22.1,739.5,776.53,592.89
2018,10,7,11,0,955.0,80.0,2.5,22.4,758.0,821.04,622.13
2018,10,7,11,15,956.5,81.0,2.45,22.65,769.0,861.21,647.83
2018,10,7,11,30,958.0,82.0,2.4,22.9,780.0,898.16,671.09
2018,10,7,11,45,956.0,83.5,2.4,23.1,782.0,929.26,690.83
2018,10,7,12,0,954.0,85.0,2.4,23.3,784.0,956.66,708.13
2018,10,7,12,15,949.5,85.5,2.4,23.4,777.5,976.86,720.99
2018,10,7,12,30,945.0,86.0,2.4,23.5,771.0,993.07,731.41
2018,10,7,12,45,939.0,86.5,2.4,23.65,756.5,1003.85,738.3
2018,10,7,13,0,933.0,87.0,2.4,23.8,742.0,1010.59,742.75
2018,10,7,13,15,924.0,86.5,2.45,23.8,719.5,1009.21,743.1
2018,10,7,13,30,915.0,86.0,2.5,23.8,697.0,1003.83,741.06
2018,10,7,13,45,902.5,85.5,2.5,23.85,667.0,991.13,733.76
2018,10,7,14,0,890.0,85.0,2.5,23.9,637.0,974.7,724.19
2018,10,7,14,15,874.0,84.5,2.55,23.8,601.0,951.37,711.04
2018,10,7,14,30,858.0,84.0,2.6,23.7,565.0,934.41,702.2
2018,10,7,14,45,836.0,82.5,2.6,23.6,523.0,897.78,679.52
2018,10,7,15,0,814.0,81.0,2.6,23.5,481.0,858.55,654.95
2018,10,7,15,15,789.0,77.5,2.6,23.5,435.0,811.84,624.56
2018,10,7,15,30,764.0,74.0,2.6,23.5,389.0,763.37,592.35
2018,10,7,15,45,724.0,70.5,2.5,23.1,339.0,701.28,549.79
2018,10,7,16,0,684.0,67.0,2.4,22.7,289.0,644.21,509.67
2018,10,7,16,15,627.0,61.0,2.25,22.15,238.0,567.59,453.3
2018,10,7,16,30,570.0,55.0,2.1,21.6,187.0,493.72,396.31
2018,10,7,16,45,487.0,47.0,1.9,21.05,140.0,403.9,322.94
2018,10,7,17,0,404.0,39.0,1.7,20.5,93.0,320.67,251.46
2018,10,7,17,15,271.0,27.0,1.65,19.8,56.5,212.08,144.83
2018,10,7,17,30,138.0,15.0,1.6,19.1,20.0,81.14,0.0
2018,10,7,17,45,69.0,7.5,1.55,18.35,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,6,15,145.0,10.5,1.3,14.45,19.0,9.55,0.0
2018,10,8,6,30,290.0,21.0,1.3,15.2,38.0,17.52,0.0
2018,10,8,6,45,422.5,29.0,1.3,15.9,81.0,23.35,13.96
2018,10,8,7,0,555.0,37.0,1.3,16.6,124.0,31.79,22.09
2018,10,8,7,15,624.5,42.0,1.35,17.1,173.5,35.1,25.33
2018,10,8,7,30,694.0,47.0,1.4,17.6,223.0,38.46,28.42
2018,10,8,7,45,736.5,51.0,1.45,18.15,273.5,67.8,34.63
2018,10,8,8,0,779.0,55.0,1.5,18.7,324.0,125.73,66.85
2018,10,8,8,15,808.0,57.0,1.55,19.15,372.0,188.26,115.03
2018,10,8,8,30,837.0,59.0,1.6,19.6,420.0,249.76,167.49
2018,10,8,8,45,856.5,61.5,1.6,20.1,464.0,311.51,221.85
2018,10,8,9,0,876.0,64.0,1.6,20.6,508.0,374.45,276.49
2018,10,8,9,15,890.0,65.5,1.6,21.05,547.0,435.06,327.96
2018,10,8,9,30,904.0,67.0,1.6,21.5,586.0,495.59,377.51
2018,10,8,9,45,914.0,68.0,1.6,21.95,618.5,553.18,423.05
2018,10,8,10,0,924.0,69.0,1.6,22.4,651.0,609.69,466.07
2018,10,8,10,15,931.0,70.0,1.6,22.75,677.0,662.97,505.43
2018,10,8,10,30,938.0,71.0,1.6,23.1,703.0,714.36,542.19
2018,10,8,10,45,942.5,71.5,1.6,23.45,721.5,761.28,572.81
2018,10,8,11,0,947.0,72.0,1.6,23.8,740.0,805.6,601.09
2018,10,8,11,15,949.5,72.5,1.6,24.0,751.0,845.52,626.46
2018,10,8,11,30,952.0,73.0,1.6,24.2,762.0,882.31,649.56
2018,10,8,11,45,952.5,73.5,1.6,24.45,765.0,914.06,669.11
2018,10,8,12,0,953.0,74.0,1.6,24.7,768.0,942.25,686.33
2018,10,8,12,15,951.5,74.0,1.6,24.8,763.0,964.36,700.06
2018,10,8,12,30,950.0,74.0,1.6,24.9,758.0,982.6,711.45
2018,10,8,12,45,946.0,74.0,1.6,25.0,744.5,994.53,718.97
2018,10,8,13,0,942.0,74.0,1.6,25.1,731.0,1002.43,724.16
2018,10,8,13,15,936.0,73.5,1.65,25.05,710.0,1003.76,726.55
2018,10,8,13,30,930.0,73.0,1.7,25.0,689.0,1001.07,726.61
2018,10,8,13,45,921.0,72.0,1.7,24.95,660.5,990.89,721.39
2018,10,8,14,0,912.0,71.0,1.7,24.9,632.0,976.86,713.91
2018,10,8,14,15,899.5,69.5,1.75,24.75,596.5,955.15,702.51
2018,10,8,14,30,887.0,68.0,1.8,24.6,561.0,929.99,688.88
2018,10,8,14,45,870.0,67.0,1.85,24.4,520.5,898.1,670.8
2018,10,8,15,0,853.0,66.0,1.9,24.2,480.0,863.43,650.64
2018,10,8,15,15,830.0,63.5,1.9,24.2,434.5,819.04,622.46
2018,10,8,15,30,807.0,61.0,1.9,24.2,389.0,781.04,598.24
2018,10,8,15,45,773.0,58.0,1.95,23.55,340.0,723.29,561.13
2018,10,8,16,0,739.0,55.0,2.0,22.9,291.0,665.12,522.26
2018,10,8,16,15,687.0,51.0,1.95,22.1,240.5,592.46,470.36
2018,10,8,16,30,635.0,47.0,1.9,21.3,190.0,521.72,417.26
2018,10,8,16,45,551.0,40.5,1.85,20.5,142.0,429.89,343.47
2018,10,8,17,0,467.0,34.0,1.8,19.7,94.0,351.28,275.07
2018,10,8,17,15,310.5,24.0,1.75,19.0,56.5,227.47,147.89
2018,10,8,17,30,154.0,14.0,1.7,18.3,19.0,87.72,0.0
2018,10,8,17,45,77.0,7.0,1.7,17.55,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
