Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,6,15,117.5,11.0,0.85,13.2,17.5,10.01,0.0
2018,10,9,6,30,235.0,22.0,0.8,13.7,35.0,18.57,0.0
2018,10,9,6,45,368.5,31.5,0.75,14.2,76.5,25.64,15.9
2018,10,9,7,0,502.0,41.0,0.7,14.7,118.0,32.58,22.97
2018,10,9,7,15,481.0,50.5,0.65,15.15,146.5,38.85,28.88
2018,10,9,7,30,460.0,60.0,0.6,15.6,175.0,44.73,34.26
2018,10,9,7,45,417.0,72.0,0.6,16.05,193.5,69.27,43.59
2018,10,9,8,0,374.0,84.0,0.6,16.5,212.0,104.55,66.76
2018,10,9,8,15,379.5,101.5,0.6,17.1,247.5,147.05,100.46
2018,10,9,8,30,385.0,119.0,0.6,17.7,283.0,190.51,137.04
2018,10,9,8,45,450.5,128.5,0.6,18.25,340.5,245.52,181.36
2018,10,9,9,0,516.0,138.0,0.6,18.8,398.0,308.18,231.68
2018,10,9,9,15,634.0,125.0,0.6,19.5,469.5,382.17,289.25
2018,10,9,9,30,752.0,112.0,0.6,20.2,541.0,465.53,352.83
2018,10,9,9,45,826.5,96.0,0.6,20.85,592.5,534.85,404.96
2018,10,9,10,0,901.0,80.0,0.6,21.5,644.0,606.99,457.65
2018,10,9,10,15,910.0,81.0,0.6,21.95,671.0,660.48,495.57
2018,10,9,10,30,919.0,82.0,0.6,22.4,698.0,712.31,531.22
2018,10,9,10,45,907.5,90.0,0.6,22.8,712.0,754.73,558.11
2018,10,9,11,0,896.0,98.0,0.6,23.2,726.0,793.43,581.67
2018,10,9,11,15,905.5,96.0,0.65,23.4,739.0,834.7,607.97
2018,10,9,11,30,915.0,94.0,0.7,23.6,752.0,873.4,632.41
2018,10,9,11,45,802.0,141.0,0.8,23.8,719.5,863.46,626.6
2018,10,9,12,0,689.0,188.0,0.9,24.0,687.0,842.57,614.36
2018,10,9,12,15,647.5,203.0,1.0,23.95,669.0,840.03,614.68
2018,10,9,12,30,606.0,218.0,1.1,23.9,651.0,832.71,610.95
2018,10,9,12,45,605.0,213.0,1.2,23.8,639.0,839.37,617.66
2018,10,9,13,0,604.0,208.0,1.3,23.7,627.0,843.05,622.29
2018,10,9,13,15,737.5,153.0,1.4,23.4,649.0,919.18,675.28
2018,10,9,13,30,871.0,98.0,1.5,23.1,671.0,972.46,711.99
2018,10,9,13,45,842.5,102.0,1.65,22.85,636.5,960.03,707.17
2018,10,9,14,0,814.0,106.0,1.8,22.6,602.0,934.04,694.12
2018,10,9,14,15,752.5,114.5,1.85,22.15,552.5,884.31,664.38
2018,10,9,14,30,691.0,123.0,1.9,21.7,503.0,828.0,629.69
2018,10,9,14,45,754.5,100.0,2.0,21.3,486.5,840.98,642.71
2018,10,9,15,0,818.0,77.0,2.1,20.9,470.0,853.74,655.05
2018,10,9,15,15,793.0,74.0,2.1,20.9,424.5,807.6,624.52
2018,10,9,15,30,768.0,71.0,2.1,20.9,379.0,759.71,592.67
2018,10,9,15,45,724.5,67.5,2.15,19.95,328.5,694.81,549.94
2018,10,9,16,0,681.0,64.0,2.2,19.0,278.0,630.17,505.54
2018,10,9,16,15,637.0,58.0,2.1,18.45,230.5,568.32,459.56
2018,10,9,16,30,593.0,52.0,2.0,17.9,183.0,503.25,408.46
2018,10,9,16,45,505.5,44.5,1.9,17.35,135.5,410.62,331.7
2018,10,9,17,0,418.0,37.0,1.8,16.8,88.0,324.9,256.29
2018,10,9,17,15,268.5,25.5,1.7,16.2,52.5,203.29,123.08
2018,10,9,17,30,119.0,14.0,1.6,15.6,17.0,70.43,0.0
2018,10,9,17,45,59.5,7.0,1.5,15.0,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,6,15,9.5,6.0,0.7,12.3,6.5,5.46,0.0
2018,10,10,6,30,19.0,12.0,0.7,12.5,13.0,10.55,0.0
2018,10,10,6,45,86.5,26.5,0.75,12.7,38.5,21.64,12.51
2018,10,10,7,0,154.0,41.0,0.8,12.9,64.0,32.96,23.44
2018,10,10,7,15,156.0,53.0,0.75,13.15,84.0,41.96,31.88
2018,10,10,7,30,158.0,65.0,0.7,13.4,104.0,50.66,39.85
2018,10,10,7,45,79.0,76.5,0.7,13.7,96.0,65.95,49.13
2018,10,10,8,0,0.0,88.0,0.7,14.0,88.0,76.5,59.8
2018,10,10,8,15,5.5,113.0,0.7,14.35,115.5,98.72,77.96
2018,10,10,8,30,11.0,138.0,0.7,14.7,143.0,122.0,96.71
2018,10,10,8,45,42.5,174.0,0.7,15.1,195.0,162.8,128.78
2018,10,10,9,0,74.0,210.0,0.7,15.5,247.0,209.09,165.07
2018,10,10,9,15,74.5,227.5,0.7,16.0,267.0,231.46,182.43
2018,10,10,9,30,75.0,245.0,0.7,16.5,287.0,254.06,199.77
2018,10,10,9,45,89.0,258.5,0.7,16.95,311.5,280.38,219.81
2018,10,10,10,0,103.0,272.0,0.7,17.4,336.0,308.21,240.8
2018,10,10,10,15,89.0,276.5,0.65,17.8,333.5,311.38,242.34
2018,10,10,10,30,75.0,281.0,0.6,18.2,331.0,312.89,242.62
2018,10,10,10,45,126.0,303.0,0.6,18.55,389.5,385.96,297.8
2018,10,10,11,0,177.0,325.0,0.6,18.9,448.0,455.82,348.85
2018,10,10,11,15,161.0,327.5,0.6,19.2,441.0,456.36,347.86
2018,10,10,11,30,145.0,330.0,0.6,19.5,434.0,455.16,346.25
2018,10,10,11,45,151.5,335.0,0.65,19.75,444.0,474.51,360.41
2018,10,10,12,0,158.0,340.0,0.7,20.0,454.0,493.8,374.3
2018,10,10,12,15,363.0,275.5,0.75,20.1,534.5,634.43,479.64
2018,10,10,12,30,568.0,211.0,0.8,20.2,615.0,789.38,589.01
2018,10,10,12,45,740.0,148.5,0.9,20.35,664.5,896.74,660.45
2018,10,10,13,0,912.0,86.0,1.0,20.5,714.0,985.05,717.69
2018,10,10,13,15,904.5,85.5,1.05,20.45,692.0,984.79,718.11
2018,10,10,13,30,897.0,85.0,1.1,20.4,670.0,980.64,717.47
2018,10,10,13,45,887.0,84.0,1.2,20.4,641.5,969.64,713.35
2018,10,10,14,0,877.0,83.0,1.3,20.4,613.0,954.96,706.92
2018,10,10,14,15,861.5,81.5,1.4,20.2,577.5,930.89,694.82
2018,10,10,14,30,846.0,80.0,1.5,20.0,542.0,903.61,680.47
2018,10,10,14,45,826.0,78.0,1.6,19.8,500.5,877.86,666.89
2018,10,10,15,0,806.0,76.0,1.7,19.6,459.0,840.02,644.66
2018,10,10,15,15,780.0,73.0,1.7,19.6,414.0,793.35,614.29
2018,10,10,15,30,754.0,70.0,1.7,19.6,369.0,745.04,582.15
2018,10,10,15,45,713.5,67.0,1.8,18.9,320.5,683.74,541.88
2018,10,10,16,0,673.0,64.0,1.9,18.2,272.0,627.54,503.53
2018,10,10,16,15,611.5,59.0,1.9,17.65,222.5,549.84,445.82
2018,10,10,16,30,550.0,54.0,1.9,17.1,173.0,475.24,387.03
2018,10,10,16,45,455.5,46.0,1.9,16.55,127.0,379.54,307.59
2018,10,10,17,0,361.0,38.0,1.9,16.0,81.0,291.32,229.64
2018,10,10,17,15,225.0,25.5,1.85,15.5,48.0,176.82,94.39
2018,10,10,17,30,89.0,13.0,1.8,15.0,15.0,54.79,0.0
2018,10,10,17,45,44.5,6.5,1.75,14.45,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,11,6,15,49.5,10.5,0.45,12.75,13.0,9.55,0.0
2018,10,11,6,30,99.0,21.0,0.4,12.9,26.0,16.61,0.0
2018,10,11,6,45,207.5,37.0,0.35,13.05,63.0,28.91,18.38
2018,10,11,7,0,316.0,53.0,0.3,13.2,100.0,40.86,30.32
2018,10,11,7,15,289.0,60.0,0.3,13.45,115.5,45.16,34.67
2018,10,11,7,30,262.0,67.0,0.3,13.7,131.0,49.23,38.55
2018,10,11,7,45,177.5,89.5,0.25,13.95,137.0,76.22,55.47
2018,10,11,8,0,93.0,112.0,0.2,14.2,143.0,101.76,76.88
2018,10,11,8,15,323.5,114.5,0.25,14.65,246.5,148.45,104.81
2018,10,11,8,30,554.0,117.0,0.3,15.1,350.0,230.0,163.45
2018,10,11,8,45,616.5,117.0,0.3,15.55,402.0,286.35,209.72
2018,10,11,9,0,679.0,117.0,0.3,16.0,454.0,349.52,261.48
2018,10,11,9,15,698.5,121.0,0.35,16.45,491.5,405.02,307.4
2018,10,11,9,30,718.0,125.0,0.4,16.9,529.0,461.57,352.76
2018,10,11,9,45,542.5,181.0,0.4,17.4,496.5,461.82,354.52
2018,10,11,10,0,367.0,237.0,0.4,17.9,464.0,439.48,337.95
2018,10,11,10,15,468.0,215.5,0.4,18.25,517.0,512.54,392.79
2018,10,11,10,30,569.0,194.0,0.4,18.6,570.0,586.78,446.44
2018,10,11,10,45,542.5,205.0,0.4,18.95,571.5,608.27,460.3
2018,10,11,11,0,516.0,216.0,0.4,19.3,573.0,626.0,471.76
2018,10,11,11,15,428.0,237.5,0.4,19.6,537.0,601.63,452.89
2018,10,11,11,30,340.0,259.0,0.4,19.9,501.0,556.58,419.94
2018,10,11,11,45,268.5,274.0,0.4,20.2,465.5,525.02,396.33
2018,10,11,12,0,197.0,289.0,0.4,20.5,430.0,474.06,358.61
2018,10,11,12,15,191.0,307.5,0.4,20.65,443.5,496.44,374.57
2018,10,11,12,30,185.0,326.0,0.4,20.8,457.0,518.55,389.47
2018,10,11,12,45,134.0,309.0,0.45,20.95,403.0,457.69,345.42
2018,10,11,13,0,83.0,292.0,0.5,21.1,349.0,377.14,286.93
2018,10,11,13,15,141.0,291.5,0.55,21.15,384.5,453.94,345.8
2018,10,11,13,30,199.0,291.0,0.6,21.2,420.0,513.49,390.18
2018,10,11,13,45,437.5,217.0,0.65,21.25,484.5,697.58,525.55
2018,10,11,14,0,676.0,143.0,0.7,21.3,549.0,848.81,629.16
2018,10,11,14,15,742.0,117.5,0.8,21.15,539.0,875.42,647.87
2018,10,11,14,30,808.0,92.0,0.9,21.0,529.0,891.14,661.44
2018,10,11,14,45,788.5,89.0,0.95,20.9,488.5,855.8,640.58
2018,10,11,15,0,769.0,86.0,1.0,20.8,448.0,817.91,618.3
2018,10,11,15,15,741.5,82.5,1.0,20.8,403.5,770.21,587.86
2018,10,11,15,30,714.0,79.0,1.0,20.8,359.0,726.2,559.38
2018,10,11,15,45,672.0,74.5,1.2,20.25,310.5,663.48,519.77
2018,10,11,16,0,630.0,70.0,1.4,19.7,262.0,601.24,478.13
2018,10,11,16,15,567.5,64.0,1.45,19.05,213.5,523.16,421.04
2018,10,11,16,30,505.0,58.0,1.5,18.4,165.0,448.22,362.16
2018,10,11,16,45,410.0,48.5,1.55,17.8,120.0,352.37,283.28
2018,10,11,17,0,315.0,39.0,1.6,17.2,75.0,264.04,205.54
2018,10,11,17,15,188.5,24.5,1.65,16.6,43.0,154.81,66.08
2018,10,11,17,30,62.0,10.0,1.7,16.0,11.0,38.9,0.0
2018,10,11,17,45,31.0,5.0,1.8,15.45,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.2,12.45,13.5,9.1,0.0
2018,10,12,6,30,154.0,20.0,1.2,13.0,27.0,15.88,0.0
2018,10,12,6,45,284.5,31.5,1.15,13.5,65.0,25.91,15.57
2018,10,12,7,0,415.0,43.0,1.1,14.0,103.0,34.56,24.61
2018,10,12,7,15,493.5,50.5,1.05,14.55,149.5,39.3,29.26
2018,10,12,7,30,572.0,58.0,1.0,15.1,196.0,44.0,33.63
2018,10,12,7,45,622.5,64.0,0.95,15.65,244.5,71.02,40.42
2018,10,12,8,0,673.0,70.0,0.9,16.2,293.0,124.56,71.01
2018,10,12,8,15,707.5,74.0,0.9,17.05,340.0,179.9,113.27
2018,10,12,8,30,742.0,78.0,0.9,17.9,387.0,241.77,165.09
2018,10,12,8,45,767.0,81.0,0.85,18.75,430.5,300.36,215.53
2018,10,12,9,0,792.0,84.0,0.8,19.6,474.0,361.01,266.76
2018,10,12,9,15,815.5,84.0,0.8,20.3,513.5,419.91,315.48
2018,10,12,9,30,839.0,84.0,0.8,21.0,553.0,479.95,363.27
2018,10,12,9,45,859.5,82.5,0.75,21.7,587.0,537.18,406.82
2018,10,12,10,0,880.0,81.0,0.7,22.4,621.0,594.32,448.44
2018,10,12,10,15,889.0,82.5,0.65,22.95,647.5,647.04,485.41
2018,10,12,10,30,898.0,84.0,0.6,23.5,674.0,698.17,519.82
2018,10,12,10,45,904.0,85.0,0.6,24.05,693.0,744.79,549.49
2018,10,12,11,0,910.0,86.0,0.6,24.6,712.0,789.07,576.32
2018,10,12,11,15,913.0,86.0,0.65,24.8,722.5,827.33,600.52
2018,10,12,11,30,916.0,86.0,0.7,25.0,733.0,862.6,622.75
2018,10,12,11,45,917.0,86.5,0.8,25.2,736.0,893.54,643.09
2018,10,12,12,0,918.0,87.0,0.9,25.4,739.0,921.1,661.36
2018,10,12,12,15,917.0,87.0,1.0,25.4,734.0,942.74,676.52
2018,10,12,12,30,916.0,87.0,1.1,25.4,729.0,960.69,689.55
2018,10,12,12,45,912.0,86.5,1.2,25.4,715.5,971.44,698.22
2018,10,12,13,0,908.0,86.0,1.3,25.4,702.0,978.3,704.66
2018,10,12,13,15,901.5,85.0,1.4,25.3,680.5,978.27,707.18
2018,10,12,13,30,895.0,84.0,1.5,25.2,659.0,974.37,707.41
2018,10,12,13,45,885.0,82.5,1.55,25.1,630.5,962.67,702.06
2018,10,12,14,0,875.0,81.0,1.6,25.0,602.0,947.28,694.49
2018,10,12,14,15,861.5,79.5,1.65,24.8,567.0,925.07,682.8
2018,10,12,14,30,848.0,78.0,1.7,24.6,532.0,899.61,668.95
2018,10,12,14,45,829.5,75.5,1.75,24.35,491.5,874.45,655.31
2018,10,12,15,0,811.0,73.0,1.8,24.1,451.0,837.23,633.26
2018,10,12,15,15,785.0,70.5,1.8,24.1,406.0,791.13,603.63
2018,10,12,15,30,759.0,68.0,1.8,24.1,361.0,743.39,572.24
2018,10,12,15,45,722.5,64.0,1.9,23.45,313.0,684.03,533.66
2018,10,12,16,0,686.0,60.0,2.0,22.8,265.0,624.5,493.13
2018,10,12,16,15,630.5,54.5,1.9,22.05,216.0,554.98,442.04
2018,10,12,16,30,575.0,49.0,1.8,21.3,167.0,483.46,386.3
2018,10,12,16,45,483.5,41.5,1.75,20.55,121.5,389.88,309.49
2018,10,12,17,0,392.0,34.0,1.7,19.8,76.0,303.7,232.23
2018,10,12,17,15,240.0,22.0,1.65,19.05,43.5,176.53,50.05
2018,10,12,17,30,88.0,10.0,1.6,18.3,11.0,51.23,0.0
2018,10,12,17,45,44.0,5.0,1.6,17.6,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,6,15,103.5,9.5,1.05,13.6,14.0,8.64,0.0
2018,10,13,6,30,207.0,19.0,1.0,14.0,28.0,17.28,0.0
2018,10,13,6,45,353.0,28.5,0.95,14.4,68.0,23.34,13.16
2018,10,13,7,0,499.0,38.0,0.9,14.8,108.0,30.4,20.87
2018,10,13,7,15,576.5,43.5,0.9,15.35,156.0,36.83,26.97
2018,10,13,7,30,654.0,49.0,0.9,15.9,204.0,40.52,30.43
2018,10,13,7,45,703.0,53.0,0.85,16.5,254.0,68.51,36.36
2018,10,13,8,0,752.0,57.0,0.8,17.1,304.0,124.77,67.65
2018,10,13,8,15,785.5,60.0,0.85,17.7,352.5,183.43,112.49
2018,10,13,8,30,819.0,63.0,0.9,18.3,401.0,245.66,165.14
2018,10,13,8,45,841.5,65.0,0.95,18.9,445.0,309.34,220.59
2018,10,13,9,0,864.0,67.0,1.0,19.5,489.0,371.72,274.38
2018,10,13,9,15,880.5,69.0,1.05,20.0,528.5,432.86,325.97
2018,10,13,9,30,897.0,71.0,1.1,20.5,568.0,494.22,375.92
2018,10,13,9,45,910.0,72.0,1.1,21.0,602.0,552.69,421.65
2018,10,13,10,0,923.0,73.0,1.1,21.5,636.0,610.4,465.03
2018,10,13,10,15,931.0,74.0,1.15,21.8,662.0,663.92,504.71
2018,10,13,10,30,939.0,75.0,1.2,22.1,688.0,715.62,541.96
2018,10,13,10,45,944.5,75.5,1.25,22.45,707.0,762.95,573.48
2018,10,13,11,0,950.0,76.0,1.3,22.8,726.0,807.74,602.46
2018,10,13,11,15,954.0,76.5,1.35,22.9,737.5,848.61,629.16
2018,10,13,11,30,958.0,77.0,1.4,23.0,749.0,886.43,653.74
2018,10,13,11,45,959.0,77.5,1.45,23.15,752.0,918.45,674.35
2018,10,13,12,0,960.0,78.0,1.5,23.3,755.0,946.92,692.7
2018,10,13,12,15,958.5,78.0,1.55,23.3,749.5,968.85,707.35
2018,10,13,12,30,957.0,78.0,1.6,23.3,744.0,986.91,719.69
2018,10,13,12,45,953.5,77.0,1.65,23.25,730.0,997.93,727.86
2018,10,13,13,0,950.0,76.0,1.7,23.2,716.0,1004.9,733.68
2018,10,13,13,15,943.5,75.5,1.7,23.1,694.5,1005.54,735.1
2018,10,13,13,30,937.0,75.0,1.7,23.0,673.0,1002.14,734.18
2018,10,13,13,45,928.0,74.0,1.75,22.9,644.0,991.76,729.65
2018,10,13,14,0,919.0,73.0,1.8,22.8,615.0,977.53,722.79
2018,10,13,14,15,906.5,71.5,1.8,22.55,579.5,955.65,710.78
2018,10,13,14,30,894.0,70.0,1.8,22.3,544.0,930.33,696.55
2018,10,13,14,45,876.5,67.5,1.8,22.1,502.5,895.9,676.01
2018,10,13,15,0,859.0,65.0,1.8,21.9,461.0,858.69,653.38
2018,10,13,15,15,834.0,62.5,1.8,21.9,415.0,812.55,623.67
2018,10,13,15,30,809.0,60.0,1.8,21.9,369.0,772.78,597.84
2018,10,13,15,45,773.5,57.0,1.75,21.15,320.0,714.03,558.78
2018,10,13,16,0,738.0,54.0,1.7,20.4,271.0,654.96,517.98
2018,10,13,16,15,682.0,49.0,1.6,19.6,220.5,578.65,461.97
2018,10,13,16,30,626.0,44.0,1.5,18.8,170.0,504.65,404.79
2018,10,13,16,45,530.5,37.5,1.4,18.05,123.0,406.8,324.06
2018,10,13,17,0,435.0,31.0,1.3,17.3,76.0,324.69,247.18
2018,10,13,17,15,268.5,20.5,1.3,16.55,43.5,187.77,15.97
2018,10,13,17,30,102.0,10.0,1.3,15.8,11.0,57.74,0.0
2018,10,13,17,45,51.0,5.0,1.25,15.1,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.5,1.2,11.95,13.5,0.0,0.0
2018,10,14,6,30,206.0,19.0,1.1,12.4,27.0,17.28,0.0
2018,10,14,6,45,353.0,28.0,1.0,12.85,66.5,23.0,12.69
2018,10,14,7,0,500.0,37.0,0.9,13.3,106.0,29.64,20.29
2018,10,14,7,15,504.0,45.0,0.85,13.7,139.0,34.88,25.41
2018,10,14,7,30,508.0,53.0,0.8,14.1,172.0,39.87,30.08
2018,10,14,7,45,462.0,73.0,0.75,14.55,200.0,72.53,45.69
2018,10,14,8,0,416.0,93.0,0.7,15.0,228.0,116.28,75.28
2018,10,14,8,15,575.5,86.0,0.65,15.45,304.0,168.26,110.08
2018,10,14,8,30,735.0,79.0,0.6,15.9,380.0,240.86,165.53
2018,10,14,8,45,798.5,74.5,0.55,16.35,434.0,303.16,218.07
2018,10,14,9,0,862.0,70.0,0.5,16.8,488.0,373.47,276.62
2018,10,14,9,15,879.0,72.0,0.5,17.25,527.5,434.68,327.8
2018,10,14,9,30,896.0,74.0,0.5,17.7,567.0,496.17,377.29
2018,10,14,9,45,907.0,76.0,0.45,18.2,600.5,554.52,421.95
2018,10,14,10,0,918.0,78.0,0.4,18.7,634.0,611.91,463.92
2018,10,14,10,15,926.0,79.5,0.4,19.2,660.5,665.69,502.25
2018,10,14,10,30,934.0,81.0,0.4,19.7,687.0,717.69,537.99
2018,10,14,10,45,940.0,81.5,0.4,20.2,706.0,765.16,568.2
2018,10,14,11,0,946.0,82.0,0.4,20.7,725.0,810.16,595.54
2018,10,14,11,15,950.5,82.5,0.45,21.15,737.0,851.28,621.02
2018,10,14,11,30,955.0,83.0,0.5,21.6,749.0,889.41,644.43
2018,10,14,11,45,956.5,83.0,0.55,22.0,751.5,921.21,663.87
2018,10,14,12,0,958.0,83.0,0.6,22.4,754.0,949.49,681.15
2018,10,14,12,15,957.0,82.5,0.6,22.65,748.5,971.26,693.77
2018,10,14,12,30,956.0,82.0,0.6,22.9,743.0,989.16,704.13
2018,10,14,12,45,954.0,81.5,0.65,23.15,730.5,1002.18,712.78
2018,10,14,13,0,952.0,81.0,0.7,23.4,718.0,1011.2,719.19
2018,10,14,13,15,946.5,80.0,0.75,23.5,696.5,1012.23,721.32
2018,10,14,13,30,941.0,79.0,0.8,23.6,675.0,1009.2,721.23
2018,10,14,13,45,932.5,77.0,0.85,23.65,645.5,998.07,716.42
2018,10,14,14,0,924.0,75.0,0.9,23.7,616.0,983.03,709.37
2018,10,14,14,15,912.0,73.5,0.95,23.6,580.5,961.59,698.74
2018,10,14,14,30,900.0,72.0,1.0,23.5,545.0,936.68,685.89
2018,10,14,14,45,884.0,69.5,1.05,23.45,504.0,903.55,667.43
2018,10,14,15,0,868.0,67.0,1.1,23.4,463.0,867.56,646.83
2018,10,14,15,15,842.5,64.5,1.1,23.4,416.5,829.27,623.39
2018,10,14,15,30,817.0,62.0,1.1,23.4,370.0,780.36,592.14
2018,10,14,15,45,780.0,58.5,1.15,22.75,320.0,719.5,553.61
2018,10,14,16,0,743.0,55.0,1.2,22.1,270.0,658.38,512.98
2018,10,14,16,15,686.0,50.5,1.25,21.0,219.5,581.8,459.3
2018,10,14,16,30,629.0,46.0,1.3,19.9,169.0,507.32,403.52
2018,10,14,16,45,532.5,38.5,1.4,18.85,121.5,414.9,328.18
2018,10,14,17,0,436.0,31.0,1.5,17.8,74.0,324.32,243.64
2018,10,14,17,15,267.0,20.5,1.55,17.15,42.0,184.14,0.0
2018,10,14,17,30,98.0,10.0,1.6,16.5,10.0,55.66,0.0
2018,10,14,17,45,49.0,5.0,1.6,15.85,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.0,1.4,11.4,13.0,0.0,0.0
2018,10,15,6,30,216.0,18.0,1.5,12.1,26.0,16.37,0.0
2018,10,15,6,45,369.5,27.0,1.55,12.8,66.0,22.22,11.68
2018,10,15,7,0,523.0,36.0,1.6,13.5,106.0,31.59,21.89
2018,10,15,7,15,603.0,41.5,1.55,14.15,155.0,35.29,25.67
2018,10,15,7,30,683.0,47.0,1.5,14.8,204.0,39.08,29.25
2018,10,15,7,45,731.5,51.0,1.5,15.45,255.0,67.8,35.4
2018,10,15,8,0,780.0,55.0,1.5,16.1,306.0,125.71,67.7
2018,10,15,8,15,812.0,58.0,1.4,16.9,354.5,185.75,113.89
2018,10,15,8,30,844.0,61.0,1.3,17.7,403.0,251.85,169.99
2018,10,15,8,45,866.5,63.5,1.2,18.5,448.0,314.57,224.79
2018,10,15,9,0,889.0,66.0,1.1,19.3,493.0,378.76,279.77
2018,10,15,9,15,904.5,67.5,1.1,19.9,532.5,440.31,331.59
2018,10,15,9,30,920.0,69.0,1.1,20.5,572.0,501.89,381.44
2018,10,15,9,45,931.0,70.0,1.05,21.15,605.0,560.38,426.62
2018,10,15,10,0,942.0,71.0,1.0,21.8,638.0,617.83,469.03
2018,10,15,10,15,949.5,72.5,1.0,22.2,664.5,672.3,508.51
2018,10,15,10,30,957.0,74.0,1.0,22.6,691.0,724.88,545.32
2018,10,15,10,45,962.0,74.5,1.0,22.95,709.5,772.45,576.07
2018,10,15,11,0,967.0,75.0,1.0,23.3,728.0,817.39,604.12
2018,10,15,11,15,969.5,76.0,1.0,23.45,739.0,858.07,629.49
2018,10,15,11,30,972.0,77.0,1.0,23.6,750.0,895.56,652.6
2018,10,15,11,45,972.5,77.5,1.05,23.75,752.5,927.42,672.82
2018,10,15,12,0,973.0,78.0,1.1,23.9,755.0,955.64,690.81
2018,10,15,12,15,971.5,77.5,1.15,23.9,749.0,977.15,705.04
2018,10,15,12,30,970.0,77.0,1.2,23.9,743.0,994.7,717.0
2018,10,15,12,45,966.0,76.5,1.25,23.9,729.0,1005.9,725.15
2018,10,15,13,0,962.0,76.0,1.3,23.9,715.0,1012.99,730.98
2018,10,15,13,15,956.0,75.0,1.35,23.85,693.0,1013.47,733.0
2018,10,15,13,30,950.0,74.0,1.4,23.8,671.0,1009.86,732.67
2018,10,15,13,45,940.5,73.0,1.4,23.7,641.5,998.88,727.19
2018,10,15,14,0,931.0,72.0,1.4,23.6,612.0,984.02,719.44
2018,10,15,14,15,917.0,71.0,1.4,23.4,576.0,961.21,706.96
2018,10,15,14,30,903.0,70.0,1.4,23.2,540.0,934.98,692.33
2018,10,15,14,45,884.5,68.0,1.45,23.05,498.0,900.16,672.49
2018,10,15,15,0,866.0,66.0,1.5,22.9,456.0,862.61,650.51
2018,10,15,15,15,840.5,63.0,1.5,22.9,409.5,815.29,620.4
2018,10,15,15,30,815.0,60.0,1.5,22.9,363.0,774.24,593.98
2018,10,15,15,45,777.0,56.5,1.45,22.2,313.0,712.75,553.19
2018,10,15,16,0,739.0,53.0,1.4,21.5,263.0,651.13,510.7
2018,10,15,16,15,680.0,48.5,1.35,20.6,213.0,573.5,454.43
2018,10,15,16,30,621.0,44.0,1.3,19.7,163.0,498.24,396.58
2018,10,15,16,45,521.0,36.5,1.25,18.8,116.0,397.02,313.51
2018,10,15,17,0,421.0,29.0,1.2,17.9,69.0,312.76,230.58
2018,10,15,17,15,245.5,18.0,1.2,17.25,38.0,168.57,0.0
2018,10,15,17,30,70.0,7.0,1.2,16.6,7.0,6.37,0.0
2018,10,15,17,45,35.0,3.5,1.2,15.95,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,16,6,15,109.5,9.0,0.5,13.3,12.5,0.0,0.0
2018,10,16,6,30,219.0,18.0,0.5,13.5,25.0,16.37,0.0
2018,10,16,6,45,374.5,26.5,0.45,13.7,65.0,21.88,10.97
2018,10,16,7,0,530.0,35.0,0.4,13.9,105.0,30.75,21.13
2018,10,16,7,15,608.0,40.5,0.4,14.4,153.5,34.49,24.97
2018,10,16,7,30,686.0,46.0,0.4,14.9,202.0,38.31,28.59
2018,10,16,7,45,734.5,50.5,0.35,15.4,253.0,67.41,35.11
2018,10,16,8,0,783.0,55.0,0.3,15.9,304.0,125.88,67.58
2018,10,16,8,15,815.5,58.0,0.35,16.7,352.5,186.13,113.43
2018,10,16,8,30,848.0,61.0,0.4,17.5,401.0,252.43,169.06
2018,10,16,8,45,870.5,63.0,0.45,18.35,446.0,314.87,223.08
2018,10,16,9,0,893.0,65.0,0.5,19.2,491.0,378.74,277.44
2018,10,16,9,15,909.0,66.5,0.5,19.8,530.5,440.63,328.72
2018,10,16,9,30,925.0,68.0,0.5,20.4,570.0,502.6,378.0
2018,10,16,9,45,934.5,69.5,0.55,21.05,602.5,560.98,423.07
2018,10,16,10,0,944.0,71.0,0.6,21.7,635.0,618.17,465.56
2018,10,16,10,15,951.0,72.0,0.65,22.05,660.5,671.83,504.64
2018,10,16,10,30,958.0,73.0,0.7,22.4,686.0,723.52,541.18
2018,10,16,10,45,963.0,73.5,0.75,22.75,704.5,771.03,572.32
2018,10,16,11,0,968.0,74.0,0.8,23.1,723.0,815.91,600.84
2018,10,16,11,15,970.5,75.0,0.85,23.3,734.0,856.53,626.69
2018,10,16,11,30,973.0,76.0,0.9,23.5,745.0,893.96,650.37
2018,10,16,11,45,973.5,75.5,1.0,23.7,747.0,924.61,670.54
2018,10,16,12,0,974.0,75.0,1.1,23.9,749.0,951.6,688.49
2018,10,16,12,15,972.0,75.0,1.15,23.95,743.0,973.13,702.64
2018,10,16,12,30,970.0,75.0,1.2,24.0,737.0,990.72,714.49
2018,10,16,12,45,965.0,74.5,1.25,24.1,722.0,1000.88,721.72
2018,10,16,13,0,960.0,74.0,1.3,24.2,707.0,1006.93,726.61
2018,10,16,13,15,952.5,73.5,1.3,24.1,684.5,1006.49,727.36
2018,10,16,13,30,945.0,73.0,1.3,24.0,662.0,1001.99,725.8
2018,10,16,13,45,935.5,71.5,1.35,23.95,632.5,990.35,720.59
2018,10,16,14,0,926.0,70.0,1.4,23.9,603.0,974.83,713.07
2018,10,16,14,15,912.5,69.0,1.45,23.75,567.5,952.5,701.48
2018,10,16,14,30,899.0,68.0,1.5,23.6,532.0,926.77,687.65
2018,10,16,14,45,880.0,66.0,1.5,23.4,490.0,891.56,666.86
2018,10,16,15,0,861.0,64.0,1.5,23.2,448.0,853.66,644.04
2018,10,16,15,15,835.0,61.5,1.5,23.2,402.0,806.74,614.1
2018,10,16,15,30,809.0,59.0,1.5,23.2,356.0,766.16,587.9
2018,10,16,15,45,770.5,55.5,1.55,22.5,306.5,704.57,547.77
2018,10,16,16,0,732.0,52.0,1.6,21.8,257.0,642.92,505.69
2018,10,16,16,15,672.0,47.5,1.55,20.85,207.0,565.02,448.8
2018,10,16,16,30,612.0,43.0,1.5,19.9,157.0,489.61,390.28
2018,10,16,16,45,509.5,36.0,1.5,18.9,111.0,395.34,311.85
2018,10,16,17,0,407.0,29.0,1.5,17.9,65.0,303.85,219.71
2018,10,16,17,15,236.0,18.0,1.5,17.25,35.5,139.25,0.0
2018,10,16,17,30,65.0,7.0,1.5,16.6,6.0,6.37,0.0
2018,10,16,17,45,32.5,3.5,1.55,15.95,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,6,15,78.0,7.5,0.75,11.3,10.0,0.0,0.0
2018,10,17,6,30,156.0,15.0,0.7,11.5,20.0,13.64,0.0
2018,10,17,6,45,312.0,25.5,0.65,11.75,58.0,20.98,9.85
2018,10,17,7,0,468.0,36.0,0.6,12.0,96.0,29.03,19.73
2018,10,17,7,15,552.0,42.5,0.6,12.45,143.5,33.25,24.04
2018,10,17,7,30,636.0,49.0,0.6,12.9,191.0,40.91,31.14
2018,10,17,7,45,687.0,53.5,0.55,13.4,240.5,68.18,37.24
2018,10,17,8,0,738.0,58.0,0.5,13.9,290.0,123.82,68.4
2018,10,17,8,15,772.0,61.5,0.5,14.6,338.0,181.89,112.96
2018,10,17,8,30,806.0,65.0,0.5,15.3,386.0,243.61,165.24
2018,10,17,8,45,830.0,67.5,0.45,16.05,430.0,304.85,218.44
2018,10,17,9,0,854.0,70.0,0.4,16.8,474.0,369.33,273.15
2018,10,17,9,15,871.5,71.5,0.45,17.4,513.0,429.58,323.69
2018,10,17,9,30,889.0,73.0,0.5,18.0,552.0,490.14,372.69
2018,10,17,9,45,902.0,74.0,0.5,18.65,585.0,547.88,417.27
2018,10,17,10,0,915.0,75.0,0.5,19.3,618.0,604.85,459.46
2018,10,17,10,15,923.0,76.5,0.55,19.8,644.0,658.19,498.35
2018,10,17,10,30,931.0,78.0,0.6,20.3,670.0,709.74,534.8
2018,10,17,10,45,936.5,78.5,0.65,20.8,688.5,756.42,565.64
2018,10,17,11,0,942.0,79.0,0.7,21.3,707.0,800.59,593.65
2018,10,17,11,15,945.0,79.5,0.75,21.5,717.5,840.07,619.0
2018,10,17,11,30,948.0,80.0,0.8,21.7,728.0,876.47,642.25
2018,10,17,11,45,948.5,80.5,0.85,21.95,730.5,907.49,661.87
2018,10,17,12,0,949.0,81.0,0.9,22.2,733.0,934.97,679.29
2018,10,17,12,15,947.0,81.0,0.95,22.25,727.0,955.97,693.2
2018,10,17,12,30,945.0,81.0,1.0,22.3,721.0,973.12,704.88
2018,10,17,12,45,940.5,80.0,1.1,22.35,706.5,982.83,712.97
2018,10,17,13,0,936.0,79.0,1.2,22.4,692.0,988.53,718.74
2018,10,17,13,15,929.0,79.0,1.25,22.35,670.5,989.07,720.83
2018,10,17,13,30,922.0,79.0,1.3,22.3,649.0,985.67,720.63
2018,10,17,13,45,912.0,77.5,1.35,22.2,620.0,973.68,715.21
2018,10,17,14,0,902.0,76.0,1.4,22.1,591.0,957.92,707.53
2018,10,17,14,15,888.0,74.0,1.4,21.9,555.0,934.18,694.21
2018,10,17,14,30,874.0,72.0,1.4,21.7,519.0,907.12,678.74
2018,10,17,14,45,854.5,70.5,1.45,21.5,478.0,872.69,658.87
2018,10,17,15,0,835.0,69.0,1.5,21.3,437.0,844.43,642.89
2018,10,17,15,15,807.5,66.0,1.5,21.3,391.0,795.95,611.41
2018,10,17,15,30,780.0,63.0,1.5,21.3,345.0,745.88,578.17
2018,10,17,15,45,739.5,59.0,1.5,20.55,296.0,683.04,536.19
2018,10,17,16,0,699.0,55.0,1.5,19.8,247.0,620.31,492.34
2018,10,17,16,15,636.0,49.5,1.45,18.85,197.5,540.31,433.0
2018,10,17,16,30,573.0,44.0,1.4,17.9,148.0,469.78,376.87
2018,10,17,16,45,466.0,36.0,1.35,17.0,103.5,367.47,291.19
2018,10,17,17,0,359.0,28.0,1.3,16.1,59.0,273.64,193.28
2018,10,17,17,15,205.0,17.0,1.3,15.45,32.0,121.77,0.0
2018,10,17,17,30,51.0,6.0,1.3,14.8,5.0,0.0,0.0
2018,10,17,17,45,25.5,3.0,1.3,14.2,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.5,1.1,11.15,9.5,0.0,0.0
2018,10,18,6,30,151.0,15.0,1.0,11.4,19.0,13.64,0.0
2018,10,18,6,45,306.0,25.5,0.95,11.7,56.0,21.1,9.26
2018,10,18,7,0,461.0,36.0,0.9,12.0,93.0,29.15,19.74
2018,10,18,7,15,545.5,42.0,0.9,12.45,140.0,32.92,23.69
2018,10,18,7,30,630.0,48.0,0.9,12.9,187.0,40.1,30.38
2018,10,18,7,45,682.0,52.5,0.9,13.35,236.0,67.0,36.46
2018,10,18,8,0,734.0,57.0,0.9,13.8,285.0,122.35,67.5
2018,10,18,8,15,768.5,60.5,0.85,14.55,332.5,180.16,112.0
2018,10,18,8,30,803.0,64.0,0.8,15.3,380.0,241.69,164.32
2018,10,18,8,45,826.5,66.5,0.8,16.0,424.0,302.51,217.77
2018,10,18,9,0,850.0,69.0,0.8,16.7,468.0,366.48,272.93
2018,10,18,9,15,867.0,71.5,0.75,17.4,507.0,427.15,323.75
2018,10,18,9,30,884.0,74.0,0.7,18.1,546.0,488.12,372.65
2018,10,18,9,45,896.5,75.5,0.65,18.8,579.0,545.76,416.97
2018,10,18,10,0,909.0,77.0,0.6,19.5,612.0,602.61,458.69
2018,10,18,10,15,917.5,78.0,0.55,20.15,638.0,655.39,495.81
2018,10,18,10,30,926.0,79.0,0.5,20.8,664.0,706.44,530.21
2018,10,18,10,45,932.0,79.5,0.5,21.4,682.5,753.18,560.09
2018,10,18,11,0,938.0,80.0,0.5,22.0,701.0,797.48,586.92
2018,10,18,11,15,941.5,81.0,0.45,22.35,712.0,837.69,610.36
2018,10,18,11,30,945.0,82.0,0.4,22.7,723.0,874.88,631.51
2018,10,18,11,45,946.0,81.5,0.4,23.05,725.0,905.06,648.99
2018,10,18,12,0,947.0,81.0,0.4,23.4,727.0,931.71,664.29
2018,10,18,12,15,945.0,81.0,0.45,23.6,721.0,952.6,677.52
2018,10,18,12,30,943.0,81.0,0.5,23.8,715.0,969.65,688.6
2018,10,18,12,45,938.5,80.5,0.55,24.0,701.0,979.87,695.68
2018,10,18,13,0,934.0,80.0,0.6,24.2,687.0,986.11,700.58
2018,10,18,13,15,927.0,79.5,0.65,24.2,665.5,986.01,702.33
2018,10,18,13,30,920.0,79.0,0.7,24.2,644.0,981.96,701.88
2018,10,18,13,45,910.0,77.5,0.75,24.2,614.5,969.95,696.65
2018,10,18,14,0,900.0,76.0,0.8,24.2,585.0,954.19,689.24
2018,10,18,14,15,885.5,74.5,0.85,24.0,549.5,930.65,677.46
2018,10,18,14,30,871.0,73.0,0.9,23.8,514.0,903.84,663.53
2018,10,18,14,45,850.5,70.5,0.95,23.65,472.0,867.29,642.89
2018,10,18,15,0,830.0,68.0,1.0,23.5,430.0,836.9,626.01
2018,10,18,15,15,802.0,65.5,1.0,23.5,384.5,788.85,595.56
2018,10,18,15,30,774.0,63.0,1.0,23.5,339.0,739.23,563.4
2018,10,18,15,45,732.0,59.0,1.15,22.65,290.0,675.5,523.43
2018,10,18,16,0,690.0,55.0,1.3,21.8,241.0,611.98,481.02
2018,10,18,16,15,625.0,49.5,1.4,20.7,192.0,531.02,422.55
2018,10,18,16,30,560.0,44.0,1.5,19.6,143.0,460.04,366.91
2018,10,18,16,45,451.0,35.5,1.65,18.5,99.0,356.73,281.07
2018,10,18,17,0,342.0,27.0,1.8,17.4,55.0,259.88,175.9
2018,10,18,17,15,184.5,15.5,1.75,16.8,29.0,109.39,0.0
2018,10,18,17,30,27.0,4.0,1.7,16.2,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.65,15.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
