Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,6,15,65.0,7.0,1.35,12.75,8.5,0.0,0.0
2018,10,19,6,30,130.0,14.0,1.3,13.2,17.0,12.73,0.0
2018,10,19,6,45,277.0,25.5,1.2,13.6,52.5,21.2,8.37
2018,10,19,7,0,424.0,37.0,1.1,14.0,88.0,30.13,20.3
2018,10,19,7,15,510.0,44.0,1.1,14.7,134.0,34.66,24.93
2018,10,19,7,30,596.0,51.0,1.1,15.4,180.0,39.2,29.22
2018,10,19,7,45,649.5,56.5,1.1,16.05,229.0,65.71,35.78
2018,10,19,8,0,703.0,62.0,1.1,16.7,278.0,123.51,69.06
2018,10,19,8,15,738.5,66.0,1.05,17.4,325.0,179.96,112.01
2018,10,19,8,30,774.0,70.0,1.0,18.1,372.0,240.31,162.77
2018,10,19,8,45,798.5,73.0,0.95,18.8,415.5,300.14,214.7
2018,10,19,9,0,823.0,76.0,0.9,19.5,459.0,361.86,267.38
2018,10,19,9,15,842.5,78.0,0.9,20.25,498.0,422.18,317.57
2018,10,19,9,30,862.0,80.0,0.9,21.0,537.0,483.15,366.35
2018,10,19,9,45,877.0,80.5,0.9,21.8,570.0,539.86,410.06
2018,10,19,10,0,892.0,81.0,0.9,22.6,603.0,596.11,451.66
2018,10,19,10,15,900.5,82.5,0.9,23.15,628.5,648.54,489.39
2018,10,19,10,30,909.0,84.0,0.9,23.7,654.0,699.3,524.65
2018,10,19,10,45,914.5,85.0,0.85,24.2,672.5,745.48,554.27
2018,10,19,11,0,920.0,86.0,0.8,24.7,691.0,789.23,580.49
2018,10,19,11,15,923.0,86.5,0.75,25.1,701.0,827.85,603.08
2018,10,19,11,30,926.0,87.0,0.7,25.5,711.0,863.45,623.39
2018,10,19,11,45,927.0,87.0,0.7,25.9,713.5,893.63,640.93
2018,10,19,12,0,928.0,87.0,0.7,26.3,716.0,920.37,656.29
2018,10,19,12,15,924.5,87.5,0.65,26.4,709.5,940.09,667.08
2018,10,19,12,30,921.0,88.0,0.6,26.5,703.0,956.01,675.62
2018,10,19,12,45,914.5,88.0,0.6,26.65,688.5,964.7,680.78
2018,10,19,13,0,908.0,88.0,0.6,26.8,674.0,969.48,683.8
2018,10,19,13,15,901.0,87.5,0.65,26.75,652.5,969.31,685.61
2018,10,19,13,30,894.0,87.0,0.7,26.7,631.0,965.3,685.29
2018,10,19,13,45,883.5,85.0,0.75,26.65,602.0,952.37,679.59
2018,10,19,14,0,873.0,83.0,0.8,26.6,573.0,935.79,671.78
2018,10,19,14,15,858.0,81.0,0.85,26.35,537.5,921.01,665.68
2018,10,19,14,30,843.0,79.0,0.9,26.1,502.0,893.42,651.29
2018,10,19,14,45,822.0,76.5,0.95,25.9,461.0,856.77,630.78
2018,10,19,15,0,801.0,74.0,1.0,25.7,420.0,817.6,608.21
2018,10,19,15,15,771.5,70.5,1.0,25.7,374.5,767.73,576.64
2018,10,19,15,30,742.0,67.0,1.0,25.7,329.0,716.46,543.32
2018,10,19,15,45,699.5,62.5,1.15,24.65,280.5,652.74,503.57
2018,10,19,16,0,657.0,58.0,1.3,23.6,232.0,595.04,465.51
2018,10,19,16,15,590.0,52.0,1.35,22.45,184.0,514.17,406.75
2018,10,19,16,30,523.0,46.0,1.4,21.3,136.0,437.0,345.98
2018,10,19,16,45,412.5,36.5,1.45,20.15,93.0,333.34,259.85
2018,10,19,17,0,302.0,27.0,1.5,19.0,50.0,234.04,148.18
2018,10,19,17,15,162.0,15.0,1.5,18.45,26.0,96.99,0.0
2018,10,19,17,30,22.0,3.0,1.5,17.9,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.55,17.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,6,15,64.0,6.5,1.15,12.9,8.0,0.0,0.0
2018,10,20,6,30,128.0,13.0,1.1,13.3,16.0,11.82,0.0
2018,10,20,6,45,278.0,24.5,1.05,13.75,51.0,20.39,6.8
2018,10,20,7,0,428.0,36.0,1.0,14.2,86.0,29.36,19.53
2018,10,20,7,15,516.0,42.5,1.0,14.85,132.0,33.5,23.87
2018,10,20,7,30,604.0,49.0,1.0,15.5,178.0,37.69,27.85
2018,10,20,7,45,658.5,54.5,1.0,16.2,227.0,67.65,37.34
2018,10,20,8,0,713.0,60.0,1.0,16.9,276.0,122.5,67.78
2018,10,20,8,15,748.5,63.5,0.95,17.6,323.0,179.04,110.69
2018,10,20,8,30,784.0,67.0,0.9,18.3,370.0,239.43,161.45
2018,10,20,8,45,809.5,69.5,0.85,19.0,413.5,299.56,213.56
2018,10,20,9,0,835.0,72.0,0.8,19.7,457.0,361.67,266.47
2018,10,20,9,15,853.0,74.5,0.7,20.45,496.0,422.4,316.43
2018,10,20,9,30,871.0,77.0,0.6,21.2,535.0,483.57,364.4
2018,10,20,9,45,884.0,78.0,0.55,22.0,567.5,540.16,407.15
2018,10,20,10,0,897.0,79.0,0.5,22.8,600.0,596.01,447.4
2018,10,20,10,15,906.0,80.0,0.5,23.3,625.5,648.37,484.61
2018,10,20,10,30,915.0,81.0,0.5,23.8,651.0,699.07,519.37
2018,10,20,10,45,921.0,82.0,0.45,24.25,669.5,745.73,548.72
2018,10,20,11,0,927.0,83.0,0.4,24.7,688.0,790.0,574.75
2018,10,20,11,15,930.0,83.5,0.55,24.85,698.5,828.75,601.02
2018,10,20,11,30,933.0,84.0,0.7,25.0,709.0,864.47,625.43
2018,10,20,11,45,934.0,84.0,0.8,25.15,711.0,894.74,645.51
2018,10,20,12,0,935.0,84.0,0.9,25.3,713.0,921.54,663.51
2018,10,20,12,15,933.0,83.5,0.95,25.25,707.0,941.5,676.93
2018,10,20,12,30,931.0,83.0,1.0,25.2,701.0,957.66,688.18
2018,10,20,12,45,927.0,82.5,1.1,25.2,687.0,968.11,696.79
2018,10,20,13,0,923.0,82.0,1.2,25.2,673.0,974.65,703.14
2018,10,20,13,15,916.5,81.0,1.2,25.05,651.5,974.3,704.05
2018,10,20,13,30,910.0,80.0,1.2,24.9,630.0,970.05,702.75
2018,10,20,13,45,900.0,78.0,1.25,24.8,600.5,957.41,696.99
2018,10,20,14,0,890.0,76.0,1.3,24.7,571.0,941.07,689.01
2018,10,20,14,15,876.0,74.5,1.3,24.45,536.0,918.11,676.42
2018,10,20,14,30,862.0,73.0,1.3,24.2,501.0,891.93,661.73
2018,10,20,14,45,842.0,70.5,1.3,24.0,460.0,865.01,646.32
2018,10,20,15,0,822.0,68.0,1.3,23.8,419.0,826.32,622.75
2018,10,20,15,15,793.0,65.0,1.3,23.8,373.5,777.07,591.06
2018,10,20,15,30,764.0,62.0,1.3,23.8,328.0,726.37,557.55
2018,10,20,15,45,722.5,57.5,1.3,22.95,279.5,662.91,515.43
2018,10,20,16,0,681.0,53.0,1.3,22.1,231.0,599.71,471.41
2018,10,20,16,15,616.0,47.5,1.3,21.05,183.0,519.48,412.29
2018,10,20,16,30,551.0,42.0,1.3,20.0,135.0,449.31,356.26
2018,10,20,16,45,438.0,34.0,1.3,18.95,92.0,345.27,268.62
2018,10,20,17,0,325.0,26.0,1.3,17.9,49.0,243.18,142.11
2018,10,20,17,15,174.5,14.5,1.25,17.3,25.5,102.63,0.0
2018,10,20,17,30,24.0,3.0,1.2,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.2,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.5,1.1,11.2,7.5,0.0,0.0
2018,10,21,6,30,129.0,13.0,1.1,11.4,15.0,11.82,0.0
2018,10,21,6,45,281.5,23.5,1.05,11.6,49.5,19.57,5.14
2018,10,21,7,0,434.0,34.0,1.0,11.8,84.0,27.66,18.2
2018,10,21,7,15,522.5,41.0,1.0,12.2,130.0,32.34,23.09
2018,10,21,7,30,611.0,48.0,1.0,12.6,176.0,40.41,30.63
2018,10,21,7,45,665.5,52.5,1.0,13.0,224.5,65.94,36.36
2018,10,21,8,0,720.0,57.0,1.0,13.4,273.0,120.25,66.6
2018,10,21,8,15,756.0,60.5,1.05,14.0,320.0,177.2,110.47
2018,10,21,8,30,792.0,64.0,1.1,14.6,367.0,238.05,162.55
2018,10,21,8,45,817.0,66.5,1.1,15.2,410.5,298.39,216.02
2018,10,21,9,0,842.0,69.0,1.1,15.8,454.0,360.63,270.45
2018,10,21,9,15,857.5,71.5,1.1,16.3,492.0,421.28,322.41
2018,10,21,9,30,873.0,74.0,1.1,16.8,530.0,480.77,371.63
2018,10,21,9,45,882.5,77.0,1.05,17.35,562.0,537.52,416.54
2018,10,21,10,0,892.0,80.0,1.0,17.9,594.0,593.24,458.76
2018,10,21,10,15,900.5,81.5,1.0,18.4,619.5,645.49,497.37
2018,10,21,10,30,909.0,83.0,1.0,18.9,645.0,696.07,533.49
2018,10,21,10,45,914.5,83.0,1.0,19.4,662.5,741.0,563.77
2018,10,21,11,0,920.0,83.0,1.0,19.9,680.0,783.48,590.64
2018,10,21,11,15,922.5,84.0,1.0,20.25,690.0,822.05,614.88
2018,10,21,11,30,925.0,85.0,1.0,20.6,700.0,857.6,636.9
2018,10,21,11,45,925.5,85.0,1.05,20.95,702.0,887.15,655.64
2018,10,21,12,0,926.0,85.0,1.1,21.3,704.0,913.25,672.2
2018,10,21,12,15,922.0,85.5,1.2,21.55,697.5,932.33,685.35
2018,10,21,12,30,918.0,86.0,1.3,21.8,691.0,947.62,696.23
2018,10,21,12,45,910.5,87.0,1.35,22.1,676.5,956.42,702.18
2018,10,21,13,0,903.0,88.0,1.4,22.4,662.0,961.33,705.85
2018,10,21,13,15,896.0,86.5,1.5,22.35,640.0,959.85,707.26
2018,10,21,13,30,889.0,85.0,1.6,22.3,618.0,954.54,706.35
2018,10,21,13,45,878.0,84.0,1.75,22.25,589.5,942.33,701.65
2018,10,21,14,0,867.0,83.0,1.9,22.2,561.0,926.56,694.56
2018,10,21,14,15,852.0,80.5,1.95,21.95,525.5,911.17,687.09
2018,10,21,14,30,837.0,78.0,2.0,21.7,490.0,883.04,670.93
2018,10,21,14,45,815.5,75.5,2.05,21.45,449.0,846.11,648.58
2018,10,21,15,0,794.0,73.0,2.1,21.2,408.0,806.72,624.11
2018,10,21,15,15,763.5,70.0,2.1,21.2,363.0,756.94,590.64
2018,10,21,15,30,733.0,67.0,2.1,21.2,318.0,705.82,555.36
2018,10,21,15,45,688.5,62.0,2.1,20.25,270.0,640.39,510.15
2018,10,21,16,0,644.0,57.0,2.1,19.3,222.0,581.4,467.6
2018,10,21,16,15,575.0,50.5,2.05,18.55,174.5,499.34,404.16
2018,10,21,16,30,506.0,44.0,2.0,17.8,127.0,421.25,339.26
2018,10,21,16,45,388.0,35.5,1.9,17.0,86.0,315.54,247.51
2018,10,21,17,0,270.0,27.0,1.8,16.2,45.0,209.54,108.76
2018,10,21,17,15,143.0,15.0,1.75,15.65,23.5,86.67,0.0
2018,10,21,17,30,16.0,3.0,1.7,15.1,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.7,14.55,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,6,15,51.5,5.5,1.3,11.0,6.5,0.0,0.0
2018,10,22,6,30,103.0,11.0,1.3,11.4,13.0,10.01,0.0
2018,10,22,6,45,264.0,22.5,1.35,11.75,47.0,18.72,3.11
2018,10,22,7,0,425.0,34.0,1.4,12.1,81.0,27.79,18.14
2018,10,22,7,15,516.0,41.0,1.4,12.4,127.0,32.44,23.11
2018,10,22,7,30,607.0,48.0,1.4,12.7,173.0,37.1,27.62
2018,10,22,7,45,662.5,53.0,1.4,13.0,221.5,66.08,36.7
2018,10,22,8,0,718.0,58.0,1.4,13.3,270.0,120.66,67.17
2018,10,22,8,15,754.5,61.0,1.4,13.7,317.0,177.05,110.67
2018,10,22,8,30,791.0,64.0,1.4,14.1,364.0,237.37,162.59
2018,10,22,8,45,817.0,66.5,1.4,14.5,407.5,297.85,216.62
2018,10,22,9,0,843.0,69.0,1.4,14.9,451.0,360.35,271.87
2018,10,22,9,15,859.0,71.5,1.4,15.25,489.0,421.13,324.61
2018,10,22,9,30,875.0,74.0,1.4,15.6,527.0,480.85,374.78
2018,10,22,9,45,885.5,76.0,1.35,16.0,559.0,537.15,420.24
2018,10,22,10,0,896.0,78.0,1.3,16.4,591.0,592.47,463.16
2018,10,22,10,15,905.0,79.5,1.35,16.75,616.5,645.11,503.4
2018,10,22,10,30,914.0,81.0,1.4,17.1,642.0,696.11,541.27
2018,10,22,10,45,920.0,81.5,1.4,17.45,660.0,742.03,573.24
2018,10,22,11,0,926.0,82.0,1.4,17.8,678.0,785.54,601.79
2018,10,22,11,15,929.0,82.5,1.45,18.05,688.5,824.09,627.4
2018,10,22,11,30,932.0,83.0,1.5,18.3,699.0,859.61,650.86
2018,10,22,11,45,933.0,83.0,1.55,18.55,701.0,889.69,670.6
2018,10,22,12,0,934.0,83.0,1.6,18.8,703.0,916.32,688.09
2018,10,22,12,15,932.5,82.5,1.65,18.9,697.0,936.57,701.81
2018,10,22,12,30,931.0,82.0,1.7,19.0,691.0,953.06,713.22
2018,10,22,12,45,927.0,81.5,1.8,19.1,677.0,963.4,721.4
2018,10,22,13,0,923.0,81.0,1.9,19.2,663.0,969.84,727.22
2018,10,22,13,15,915.5,80.0,1.95,19.1,641.0,968.47,727.97
2018,10,22,13,30,908.0,79.0,2.0,19.0,619.0,963.21,726.37
2018,10,22,13,45,896.5,77.5,2.05,18.95,589.5,949.76,719.3
2018,10,22,14,0,885.0,76.0,2.1,18.9,560.0,932.66,709.91
2018,10,22,14,15,869.0,74.5,2.15,18.65,524.0,907.94,695.88
2018,10,22,14,30,853.0,73.0,2.2,18.4,488.0,880.09,679.62
2018,10,22,14,45,831.0,70.5,2.25,18.15,447.0,851.57,662.68
2018,10,22,15,0,809.0,68.0,2.3,17.9,406.0,811.47,637.15
2018,10,22,15,15,779.0,65.5,2.3,17.9,361.0,762.49,603.68
2018,10,22,15,30,749.0,63.0,2.3,17.9,316.0,712.14,568.34
2018,10,22,15,45,704.5,58.5,2.35,17.1,268.0,646.99,522.51
2018,10,22,16,0,660.0,54.0,2.4,16.3,220.0,582.31,474.73
2018,10,22,16,15,589.5,48.0,2.35,15.7,172.5,504.98,413.59
2018,10,22,16,30,519.0,42.0,2.3,15.1,125.0,426.28,346.84
2018,10,22,16,45,391.5,33.0,2.2,14.5,83.0,314.22,247.73
2018,10,22,17,0,264.0,24.0,2.1,13.9,41.0,201.73,86.61
2018,10,22,17,15,132.0,12.0,2.05,13.5,20.5,78.09,0.0
2018,10,22,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,23,6,15,23.0,4.0,1.2,10.85,4.5,0.0,0.0
2018,10,23,6,30,46.0,8.0,1.2,11.2,9.0,7.28,0.0
2018,10,23,6,45,183.5,21.5,1.15,11.5,39.5,17.81,0.8
2018,10,23,7,0,321.0,35.0,1.1,11.8,70.0,28.67,18.8
2018,10,23,7,15,376.0,47.5,1.1,12.2,108.5,38.02,28.02
2018,10,23,7,30,431.0,60.0,1.1,12.6,147.0,46.98,36.42
2018,10,23,7,45,529.0,63.0,1.1,12.95,198.0,66.32,39.94
2018,10,23,8,0,627.0,66.0,1.1,13.3,249.0,115.34,66.51
2018,10,23,8,15,509.0,95.5,1.1,13.65,260.5,164.96,111.35
2018,10,23,8,30,391.0,125.0,1.1,14.0,272.0,196.96,144.57
2018,10,23,8,45,461.5,129.5,1.15,14.4,322.5,248.84,187.4
2018,10,23,9,0,532.0,134.0,1.2,14.8,373.0,308.55,236.96
2018,10,23,9,15,503.5,154.0,1.25,15.15,395.5,350.0,273.21
2018,10,23,9,30,475.0,174.0,1.3,15.5,418.0,387.76,305.18
2018,10,23,9,45,432.5,198.5,1.4,15.8,431.0,418.85,330.87
2018,10,23,10,0,390.0,223.0,1.5,16.1,444.0,438.39,346.75
2018,10,23,10,15,372.5,238.0,1.55,16.25,457.0,465.31,367.75
2018,10,23,10,30,355.0,253.0,1.6,16.4,470.0,489.93,386.43
2018,10,23,10,45,381.5,251.0,1.65,16.55,490.0,526.08,414.22
2018,10,23,11,0,408.0,249.0,1.7,16.7,510.0,573.82,449.96
2018,10,23,11,15,580.5,196.0,1.8,16.7,573.5,674.18,527.39
2018,10,23,11,30,753.0,143.0,1.9,16.7,637.0,788.15,611.13
2018,10,23,11,45,739.5,148.0,1.95,16.7,634.5,808.12,624.32
2018,10,23,12,0,726.0,153.0,2.0,16.7,632.0,824.55,636.06
2018,10,23,12,15,700.0,159.5,2.05,16.65,618.0,827.95,638.98
2018,10,23,12,30,674.0,166.0,2.1,16.6,604.0,827.39,639.41
2018,10,23,12,45,682.5,158.5,2.15,16.5,594.0,839.51,649.02
2018,10,23,13,0,691.0,151.0,2.2,16.4,584.0,848.59,656.55
2018,10,23,13,15,603.5,172.0,2.2,16.45,541.0,796.25,620.2
2018,10,23,13,30,516.0,193.0,2.2,16.5,498.0,734.31,575.9
2018,10,23,13,45,612.5,154.5,2.15,16.55,499.0,789.02,617.42
2018,10,23,14,0,709.0,116.0,2.1,16.6,500.0,831.39,647.61
2018,10,23,14,15,628.5,128.5,2.0,16.7,452.5,766.33,601.18
2018,10,23,14,30,548.0,141.0,1.9,16.8,405.0,692.02,548.36
2018,10,23,14,45,604.0,116.0,1.8,16.85,384.0,710.72,563.21
2018,10,23,15,0,660.0,91.0,1.7,16.9,363.0,715.62,567.07
2018,10,23,15,15,639.5,83.0,1.7,16.9,322.5,671.67,536.09
2018,10,23,15,30,619.0,75.0,1.7,16.9,282.0,626.33,503.72
2018,10,23,15,45,645.0,63.0,1.6,16.65,249.5,610.56,492.32
2018,10,23,16,0,671.0,51.0,1.5,16.4,217.0,585.34,472.33
2018,10,23,16,15,605.5,45.0,1.5,15.7,170.0,505.06,409.84
2018,10,23,16,30,540.0,39.0,1.5,15.0,123.0,427.88,345.6
2018,10,23,16,45,412.0,30.5,1.45,14.25,81.0,323.06,251.73
2018,10,23,17,0,284.0,22.0,1.4,13.5,39.0,208.82,62.89
2018,10,23,17,15,142.0,11.0,1.45,13.1,19.5,82.03,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,24,6,15,24.0,3.5,0.55,11.9,4.0,0.0,0.0
2018,10,24,6,30,48.0,7.0,0.5,12.1,8.0,6.37,0.0
2018,10,24,6,45,129.0,21.5,0.45,12.3,33.0,16.96,0.0
2018,10,24,7,0,210.0,36.0,0.4,12.5,58.0,28.03,18.08
2018,10,24,7,15,356.5,44.0,0.4,12.9,105.0,34.95,25.23
2018,10,24,7,30,503.0,52.0,0.4,13.3,152.0,40.38,30.48
2018,10,24,7,45,611.0,52.0,0.4,13.75,205.5,59.68,32.6
2018,10,24,8,0,719.0,52.0,0.4,14.2,259.0,114.67,61.86
2018,10,24,8,15,753.5,55.5,0.45,14.75,305.0,171.01,104.79
2018,10,24,8,30,788.0,59.0,0.5,15.3,351.0,231.02,155.73
2018,10,24,8,45,812.0,61.0,0.55,15.85,393.0,290.0,207.71
2018,10,24,9,0,836.0,63.0,0.6,16.4,435.0,351.98,261.59
2018,10,24,9,15,852.0,65.5,0.65,16.9,472.5,410.83,311.86
2018,10,24,9,30,868.0,68.0,0.7,17.4,510.0,469.88,360.57
2018,10,24,9,45,879.0,69.5,0.75,17.95,541.5,525.27,404.81
2018,10,24,10,0,890.0,71.0,0.8,18.5,573.0,579.74,446.77
2018,10,24,10,15,897.5,72.0,0.9,18.85,597.0,630.36,485.43
2018,10,24,10,30,905.0,73.0,1.0,19.2,621.0,679.2,521.81
2018,10,24,10,45,910.0,74.0,1.1,19.55,638.5,724.28,553.76
2018,10,24,11,0,915.0,75.0,1.2,19.9,656.0,766.91,582.56
2018,10,24,11,15,917.5,75.5,1.35,20.05,665.5,804.4,608.72
2018,10,24,11,30,920.0,76.0,1.5,20.2,675.0,838.89,632.82
2018,10,24,11,45,919.5,75.5,1.65,20.35,676.0,866.53,652.33
2018,10,24,12,0,919.0,75.0,1.8,20.5,677.0,890.68,669.6
2018,10,24,12,15,917.0,74.5,1.9,20.55,670.5,909.91,683.39
2018,10,24,12,30,915.0,74.0,2.0,20.6,664.0,925.42,694.86
2018,10,24,12,45,910.5,73.5,2.1,20.65,650.0,934.87,702.46
2018,10,24,13,0,906.0,73.0,2.2,20.7,636.0,940.48,707.7
2018,10,24,13,15,891.0,74.5,2.2,20.75,612.5,934.93,704.6
2018,10,24,13,30,876.0,76.0,2.2,20.8,589.0,925.62,699.24
2018,10,24,13,45,836.5,82.5,2.25,20.8,553.0,905.53,687.35
2018,10,24,14,0,797.0,89.0,2.3,20.8,517.0,873.05,667.03
2018,10,24,14,15,816.0,77.5,2.25,20.7,491.0,868.7,665.57
2018,10,24,14,30,835.0,66.0,2.2,20.6,465.0,850.85,654.56
2018,10,24,14,45,813.5,64.5,2.15,20.5,425.5,815.57,631.44
2018,10,24,15,0,792.0,63.0,2.1,20.4,386.0,786.58,612.62
2018,10,24,15,15,708.0,68.5,2.1,20.4,333.0,703.6,554.56
2018,10,24,15,30,624.0,74.0,2.1,20.4,280.0,627.77,500.34
2018,10,24,15,45,555.0,68.5,2.0,19.95,230.5,547.16,440.76
2018,10,24,16,0,486.0,63.0,1.9,19.5,181.0,469.31,380.82
2018,10,24,16,15,495.5,50.5,1.8,18.8,147.5,440.85,356.93
2018,10,24,16,30,505.0,38.0,1.7,18.1,114.0,410.1,327.95
2018,10,24,16,45,377.0,29.5,1.65,17.45,74.5,300.11,229.52
2018,10,24,17,0,249.0,21.0,1.6,16.8,35.0,186.05,22.38
2018,10,24,17,15,124.5,10.5,1.65,16.5,17.5,72.48,0.0
2018,10,24,17,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,6,15,50.0,4.5,1.3,11.55,5.0,0.0,0.0
2018,10,25,6,30,100.0,9.0,1.2,11.9,10.0,8.19,0.0
2018,10,25,6,45,263.5,19.5,1.1,12.2,41.5,16.23,0.0
2018,10,25,7,0,427.0,30.0,1.0,12.5,73.0,24.5,14.89
2018,10,25,7,15,521.0,36.5,0.95,13.0,118.0,31.52,22.13
2018,10,25,7,30,615.0,43.0,0.9,13.5,163.0,36.31,26.77
2018,10,25,7,45,669.5,47.5,0.85,14.0,210.5,60.56,32.28
2018,10,25,8,0,724.0,52.0,0.8,14.5,258.0,114.75,61.78
2018,10,25,8,15,759.5,55.0,0.8,15.05,304.0,171.02,104.65
2018,10,25,8,30,795.0,58.0,0.8,15.6,350.0,231.06,155.72
2018,10,25,8,45,819.0,60.5,0.75,16.15,392.5,292.6,209.77
2018,10,25,9,0,843.0,63.0,0.7,16.7,435.0,353.58,262.69
2018,10,25,9,15,857.5,65.5,0.75,17.25,472.0,412.15,312.83
2018,10,25,9,30,872.0,68.0,0.8,17.8,509.0,470.73,361.25
2018,10,25,9,45,882.0,70.0,0.8,18.35,540.0,526.26,405.29
2018,10,25,10,0,892.0,72.0,0.8,18.9,571.0,580.76,446.84
2018,10,25,10,15,900.5,73.5,0.8,19.5,596.0,632.56,484.8
2018,10,25,10,30,909.0,75.0,0.8,20.1,621.0,682.67,520.23
2018,10,25,10,45,914.5,75.5,0.85,20.7,638.5,727.69,550.85
2018,10,25,11,0,920.0,76.0,0.9,21.3,656.0,770.27,578.13
2018,10,25,11,15,923.0,76.5,0.9,21.65,666.0,808.28,601.91
2018,10,25,11,30,926.0,77.0,0.9,22.0,676.0,843.3,623.51
2018,10,25,11,45,927.0,77.0,0.9,22.35,678.0,872.91,641.44
2018,10,25,12,0,928.0,77.0,0.9,22.7,680.0,899.11,657.15
2018,10,25,12,15,925.0,77.0,0.95,22.9,673.5,918.23,669.61
2018,10,25,12,30,922.0,77.0,1.0,23.1,667.0,933.58,679.87
2018,10,25,12,45,916.0,77.5,1.05,23.25,653.0,942.97,686.63
2018,10,25,13,0,910.0,78.0,1.1,23.4,639.0,948.51,691.16
2018,10,25,13,15,902.5,77.0,1.15,23.45,617.5,946.95,691.61
2018,10,25,13,30,895.0,76.0,1.2,23.5,596.0,941.58,689.85
2018,10,25,13,45,884.0,74.5,1.25,23.5,567.0,928.58,683.43
2018,10,25,14,0,873.0,73.0,1.3,23.5,538.0,912.0,674.81
2018,10,25,14,15,857.5,71.0,1.35,23.35,503.0,887.24,661.2
2018,10,25,14,30,842.0,69.0,1.4,23.2,468.0,859.39,645.44
2018,10,25,14,45,820.5,66.5,1.45,23.1,427.5,831.53,629.32
2018,10,25,15,0,799.0,64.0,1.5,23.0,387.0,792.24,604.97
2018,10,25,15,15,768.0,61.5,1.5,23.0,342.5,742.96,572.32
2018,10,25,15,30,737.0,59.0,1.5,23.0,298.0,692.43,537.87
2018,10,25,15,45,691.5,54.5,1.55,22.2,251.0,627.34,493.36
2018,10,25,16,0,646.0,50.0,1.6,21.4,204.0,562.88,446.91
2018,10,25,16,15,573.0,44.5,1.55,20.35,158.0,485.46,387.57
2018,10,25,16,30,500.0,39.0,1.5,19.3,112.0,407.27,322.61
2018,10,25,16,45,368.5,30.0,1.45,18.3,72.5,294.96,221.98
2018,10,25,17,0,237.0,21.0,1.4,17.3,33.0,176.83,0.0
2018,10,25,17,15,118.5,10.5,1.45,16.75,16.5,69.26,0.0
2018,10,25,17,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,26,6,15,49.0,5.0,1.15,13.2,5.0,0.0,0.0
2018,10,26,6,30,98.0,10.0,1.1,13.4,10.0,9.1,0.0
2018,10,26,6,45,259.5,19.5,1.05,13.6,40.0,16.36,0.0
2018,10,26,7,0,421.0,29.0,1.0,13.8,70.0,23.7,13.93
2018,10,26,7,15,514.0,35.0,0.95,14.3,113.5,30.19,20.78
2018,10,26,7,30,607.0,41.0,0.9,14.8,157.0,34.56,25.04
2018,10,26,7,45,662.0,45.5,0.85,15.35,204.0,58.19,30.46
2018,10,26,8,0,717.0,50.0,0.8,15.9,251.0,111.83,59.37
2018,10,26,8,15,752.5,53.0,0.75,16.6,296.5,167.55,101.46
2018,10,26,8,30,788.0,56.0,0.7,17.3,342.0,227.02,151.58
2018,10,26,8,45,812.0,58.0,0.6,18.0,384.0,287.51,204.13
2018,10,26,9,0,836.0,60.0,0.5,18.7,426.0,347.45,255.38
2018,10,26,9,15,709.0,92.0,0.5,19.5,421.0,376.2,283.62
2018,10,26,9,30,582.0,124.0,0.5,20.3,416.0,392.25,299.51
2018,10,26,9,45,368.5,187.0,0.5,21.1,376.0,368.59,283.25
2018,10,26,10,0,155.0,250.0,0.5,21.9,336.0,325.43,249.82
2018,10,26,10,15,152.5,260.5,0.55,22.5,348.5,345.05,264.6
2018,10,26,10,30,150.0,271.0,0.6,23.1,361.0,364.25,278.3
2018,10,26,10,45,168.0,279.0,0.65,23.7,382.0,394.79,300.51
2018,10,26,11,0,186.0,287.0,0.7,24.3,403.0,426.49,323.22
2018,10,26,11,15,257.0,281.0,0.75,24.55,444.5,497.48,375.28
2018,10,26,11,30,328.0,275.0,0.8,24.8,486.0,561.3,421.22
2018,10,26,11,45,420.5,246.0,0.9,25.1,517.0,635.04,474.33
2018,10,26,12,0,513.0,217.0,1.0,25.4,548.0,699.34,520.4
2018,10,26,12,15,583.5,192.0,1.05,25.4,565.5,749.3,556.06
2018,10,26,12,30,654.0,167.0,1.1,25.4,583.0,806.65,595.37
2018,10,26,12,45,667.0,159.0,1.2,25.45,575.0,821.92,606.4
2018,10,26,13,0,680.0,151.0,1.3,25.5,567.0,834.31,616.14
2018,10,26,13,15,694.5,140.0,1.3,25.4,552.5,841.57,621.77
2018,10,26,13,30,709.0,129.0,1.3,25.3,538.0,845.46,625.39
2018,10,26,13,45,561.0,162.5,1.35,25.15,476.0,738.55,555.29
2018,10,26,14,0,413.0,196.0,1.4,25.0,414.0,639.89,486.58
2018,10,26,14,15,456.5,172.0,1.4,24.8,398.0,649.18,496.8
2018,10,26,14,30,500.0,148.0,1.4,24.6,382.0,654.47,503.26
2018,10,26,14,45,553.0,122.0,1.4,24.4,360.0,668.63,515.17
2018,10,26,15,0,606.0,96.0,1.4,24.2,338.0,671.43,518.63
2018,10,26,15,15,529.5,96.0,1.4,24.2,289.5,592.24,462.66
2018,10,26,15,30,453.0,96.0,1.4,24.2,241.0,509.38,402.52
2018,10,26,15,45,450.5,81.0,1.35,23.35,206.0,474.31,377.75
2018,10,26,16,0,448.0,66.0,1.3,22.5,171.0,443.04,353.81
2018,10,26,16,15,374.5,55.0,1.3,21.55,129.0,360.78,288.36
2018,10,26,16,30,301.0,44.0,1.3,20.6,87.0,281.1,222.28
2018,10,26,16,45,216.0,31.5,1.3,19.7,56.0,203.46,149.87
2018,10,26,17,0,131.0,19.0,1.3,18.8,25.0,114.99,0.0
2018,10,26,17,15,65.5,9.5,1.3,18.4,12.5,41.54,0.0
2018,10,26,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.5,0.5,14.05,3.5,0.0,0.0
2018,10,27,6,30,51.0,7.0,0.5,14.2,7.0,6.37,0.0
2018,10,27,6,45,199.0,19.0,0.55,14.4,35.5,15.95,0.0
2018,10,27,7,0,347.0,31.0,0.6,14.6,64.0,25.58,15.18
2018,10,27,7,15,448.0,38.5,0.6,14.95,106.5,30.7,21.13
2018,10,27,7,30,549.0,46.0,0.6,15.3,149.0,35.82,26.09
2018,10,27,7,45,540.5,58.0,0.65,15.7,183.0,61.6,35.95
2018,10,27,8,0,532.0,70.0,0.7,16.1,217.0,108.53,64.21
2018,10,27,8,15,623.5,69.0,0.75,16.7,271.0,158.59,99.69
2018,10,27,8,30,715.0,68.0,0.8,17.3,325.0,221.57,150.06
2018,10,27,8,45,735.0,72.5,0.85,17.9,364.5,277.28,198.91
2018,10,27,9,0,755.0,77.0,0.9,18.5,404.0,334.44,248.56
2018,10,27,9,15,800.0,75.0,0.95,19.0,448.5,396.33,300.44
2018,10,27,9,30,845.0,73.0,1.0,19.5,493.0,461.43,353.38
2018,10,27,9,45,861.0,73.5,1.1,20.05,525.0,516.95,398.01
2018,10,27,10,0,877.0,74.0,1.2,20.6,557.0,572.07,440.96
2018,10,27,10,15,863.0,82.0,1.25,20.95,575.0,616.14,474.41
2018,10,27,10,30,849.0,90.0,1.3,21.3,593.0,660.05,506.6
2018,10,27,10,45,825.5,101.5,1.35,21.7,602.5,694.99,531.38
2018,10,27,11,0,802.0,113.0,1.4,22.1,612.0,725.46,552.1
2018,10,27,11,15,857.5,96.0,1.45,22.35,637.0,781.76,590.11
2018,10,27,11,30,913.0,79.0,1.5,22.6,662.0,831.8,623.11
2018,10,27,11,45,793.5,121.5,1.55,22.85,629.0,815.05,611.07
2018,10,27,12,0,674.0,164.0,1.6,23.1,596.0,786.65,591.9
2018,10,27,12,15,677.0,161.0,1.65,23.2,591.5,804.21,604.56
2018,10,27,12,30,680.0,158.0,1.7,23.3,587.0,818.95,614.93
2018,10,27,12,45,712.0,143.5,1.75,23.35,584.0,844.27,632.72
2018,10,27,13,0,744.0,129.0,1.8,23.4,581.0,866.5,648.42
2018,10,27,13,15,787.0,110.5,1.85,23.3,574.0,885.65,662.59
2018,10,27,13,30,830.0,92.0,1.9,23.2,567.0,906.59,678.16
2018,10,27,13,45,788.5,96.5,1.95,23.1,529.5,873.05,657.28
2018,10,27,14,0,747.0,101.0,2.0,23.0,492.0,836.29,634.54
2018,10,27,14,15,729.0,98.0,2.0,22.75,458.5,814.97,622.15
2018,10,27,14,30,711.0,95.0,2.0,22.5,425.0,785.74,604.0
2018,10,27,14,45,746.5,80.0,2.05,22.3,399.5,780.47,602.87
2018,10,27,15,0,782.0,65.0,2.1,22.1,374.0,775.61,601.72
2018,10,27,15,15,751.0,62.5,2.1,22.1,331.0,726.9,568.18
2018,10,27,15,30,720.0,60.0,2.1,22.1,288.0,676.98,533.13
2018,10,27,15,45,633.0,59.0,2.05,21.2,236.0,590.82,471.19
2018,10,27,16,0,546.0,58.0,2.0,20.3,184.0,503.77,405.8
2018,10,27,16,15,443.0,50.5,1.95,19.6,137.0,401.88,324.24
2018,10,27,16,30,340.0,43.0,1.9,18.9,90.0,306.87,244.33
2018,10,27,16,45,262.5,31.0,1.8,18.2,58.5,231.08,168.89
2018,10,27,17,0,185.0,19.0,1.7,17.5,27.0,142.34,0.0
2018,10,27,17,15,92.5,9.5,1.7,17.05,13.5,8.64,0.0
2018,10,27,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,28,6,15,11.5,2.0,1.15,12.9,2.0,0.0,0.0
2018,10,28,6,30,23.0,4.0,1.2,13.3,4.0,3.64,0.0
2018,10,28,6,45,74.5,19.0,1.25,13.65,24.5,15.44,0.0
2018,10,28,7,0,126.0,34.0,1.3,14.0,45.0,27.23,16.19
2018,10,28,7,15,176.0,49.0,1.35,14.45,75.5,38.78,28.1
2018,10,28,7,30,226.0,64.0,1.4,14.9,106.0,50.06,38.59
2018,10,28,7,45,259.5,79.0,1.4,15.35,140.0,70.01,48.77
2018,10,28,8,0,293.0,94.0,1.4,15.8,174.0,103.98,70.39
2018,10,28,8,15,356.5,103.5,1.45,16.2,218.0,144.21,99.96
2018,10,28,8,30,420.0,113.0,1.5,16.6,262.0,192.1,138.34
2018,10,28,8,45,592.5,94.0,1.5,17.05,332.5,254.82,186.83
2018,10,28,9,0,765.0,75.0,1.5,17.5,403.0,335.13,251.28
2018,10,28,9,15,803.0,73.5,1.55,17.9,445.0,395.15,302.62
2018,10,28,9,30,841.0,72.0,1.6,18.3,487.0,457.58,354.63
2018,10,28,9,45,863.0,71.5,1.65,18.7,521.0,514.78,401.29
2018,10,28,10,0,885.0,71.0,1.7,19.1,555.0,572.17,446.62
2018,10,28,10,15,893.5,72.0,1.7,19.35,579.5,622.83,485.58
2018,10,28,10,30,902.0,73.0,1.7,19.6,604.0,671.82,522.18
2018,10,28,10,45,907.5,74.0,1.75,19.9,621.5,716.82,554.57
2018,10,28,11,0,913.0,75.0,1.8,20.2,639.0,759.43,583.41
2018,10,28,11,15,915.0,75.5,1.85,20.35,648.0,796.2,608.29
2018,10,28,11,30,917.0,76.0,1.9,20.5,657.0,829.94,631.02
2018,10,28,11,45,916.5,76.5,1.95,20.6,658.5,858.42,650.27
2018,10,28,12,0,916.0,77.0,2.0,20.7,660.0,883.48,667.26
2018,10,28,12,15,912.0,77.0,2.05,20.7,653.0,901.33,679.75
2018,10,28,12,30,908.0,77.0,2.1,20.7,646.0,915.44,689.92
2018,10,28,12,45,900.5,77.0,2.2,20.7,631.0,922.6,696.11
2018,10,28,13,0,893.0,77.0,2.3,20.7,616.0,925.92,699.93
2018,10,28,13,15,884.0,76.5,2.3,20.6,594.0,923.45,699.32
2018,10,28,13,30,875.0,76.0,2.3,20.5,572.0,917.27,696.41
2018,10,28,13,45,863.0,74.5,2.35,20.4,543.5,903.43,688.91
2018,10,28,14,0,851.0,73.0,2.4,20.3,515.0,886.13,679.15
2018,10,28,14,15,833.0,71.5,2.4,20.1,480.0,860.1,663.17
2018,10,28,14,30,815.0,70.0,2.4,19.9,445.0,840.12,651.41
2018,10,28,14,45,791.0,67.5,2.45,19.7,405.0,801.73,626.75
2018,10,28,15,0,767.0,65.0,2.5,19.5,365.0,761.14,600.12
2018,10,28,15,15,733.0,62.5,2.5,19.5,321.5,710.43,564.59
2018,10,28,15,30,699.0,60.0,2.5,19.5,278.0,658.74,527.31
2018,10,28,15,45,564.5,63.0,2.45,18.85,220.5,542.85,440.65
2018,10,28,16,0,430.0,66.0,2.4,18.2,163.0,427.97,350.3
2018,10,28,16,15,346.5,56.0,2.35,17.8,122.0,338.33,276.08
2018,10,28,16,30,263.0,46.0,2.3,17.4,81.0,260.09,208.1
2018,10,28,16,45,161.5,31.0,2.25,16.95,49.5,171.52,122.3
2018,10,28,17,0,60.0,16.0,2.2,16.5,18.0,47.29,0.0
2018,10,28,17,15,30.0,8.0,2.2,16.2,9.0,7.28,0.0
2018,10,28,17,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
