Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,29,6,15,12.0,1.5,2.1,11.85,1.5,0.0,0.0
2018,10,29,6,30,24.0,3.0,2.1,12.1,3.0,2.73,0.0
2018,10,29,6,45,21.5,16.5,2.1,12.4,17.5,15.01,0.0
2018,10,29,7,0,19.0,30.0,2.1,12.7,32.0,25.43,14.44
2018,10,29,7,15,37.5,48.0,2.15,13.15,54.0,39.83,29.07
2018,10,29,7,30,56.0,66.0,2.2,13.6,76.0,54.02,42.22
2018,10,29,7,45,57.0,83.0,2.25,14.1,96.0,69.78,52.78
2018,10,29,8,0,58.0,100.0,2.3,14.6,116.0,89.19,68.0
2018,10,29,8,15,63.5,119.5,2.4,15.05,139.5,111.58,86.29
2018,10,29,8,30,69.0,139.0,2.5,15.5,163.0,135.02,105.69
2018,10,29,8,45,136.5,157.5,2.55,15.9,213.0,177.35,138.81
2018,10,29,9,0,204.0,176.0,2.6,16.3,263.0,227.3,178.81
2018,10,29,9,15,183.5,195.0,2.65,16.55,278.5,250.95,199.21
2018,10,29,9,30,163.0,214.0,2.7,16.8,294.0,272.41,217.19
2018,10,29,9,45,192.5,227.0,2.7,17.0,327.0,311.33,248.55
2018,10,29,10,0,222.0,240.0,2.7,17.2,360.0,353.16,281.87
2018,10,29,10,15,212.5,251.5,2.7,17.2,371.0,372.65,297.29
2018,10,29,10,30,203.0,263.0,2.7,17.2,382.0,390.92,311.54
2018,10,29,10,45,266.0,261.5,2.7,17.2,422.0,454.9,361.99
2018,10,29,11,0,329.0,260.0,2.7,17.2,462.0,514.25,408.24
2018,10,29,11,15,278.5,274.5,2.7,17.15,447.0,506.83,401.5
2018,10,29,11,30,228.0,289.0,2.7,17.1,432.0,482.36,382.2
2018,10,29,11,45,272.0,281.5,2.7,17.05,453.0,534.85,423.21
2018,10,29,12,0,316.0,274.0,2.7,17.0,474.0,575.44,454.76
2018,10,29,12,15,316.5,271.0,2.7,17.0,469.5,583.43,460.89
2018,10,29,12,30,317.0,268.0,2.7,17.0,465.0,590.07,466.25
2018,10,29,12,45,412.0,235.0,2.75,17.05,485.5,663.19,523.38
2018,10,29,13,0,507.0,202.0,2.8,17.1,506.0,721.21,568.73
2018,10,29,13,15,480.0,200.5,2.8,17.3,480.0,700.36,552.95
2018,10,29,13,30,453.0,199.0,2.8,17.5,454.0,677.13,535.99
2018,10,29,13,45,609.5,149.0,2.8,17.7,473.5,772.13,608.7
2018,10,29,14,0,766.0,99.0,2.8,17.9,493.0,848.08,663.12
2018,10,29,14,15,804.0,83.5,2.75,17.95,472.5,856.65,669.46
2018,10,29,14,30,842.0,68.0,2.7,18.0,452.0,850.86,666.27
2018,10,29,14,45,821.5,65.5,2.7,18.1,412.0,823.98,648.39
2018,10,29,15,0,801.0,63.0,2.7,18.2,372.0,785.75,622.2
2018,10,29,15,15,768.5,59.5,2.7,18.2,327.5,734.16,585.9
2018,10,29,15,30,736.0,56.0,2.7,18.2,283.0,681.47,547.75
2018,10,29,15,45,688.0,52.0,2.6,17.9,236.5,615.66,498.27
2018,10,29,16,0,640.0,48.0,2.5,17.6,190.0,550.58,447.24
2018,10,29,16,15,561.0,42.0,2.4,17.0,144.5,463.19,376.6
2018,10,29,16,30,482.0,36.0,2.3,16.4,99.0,388.53,310.34
2018,10,29,16,45,335.0,26.5,2.25,15.85,61.5,266.95,187.42
2018,10,29,17,0,188.0,17.0,2.2,15.3,24.0,117.72,0.0
2018,10,29,17,15,94.0,8.5,2.25,14.95,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,6,15,33.0,3.5,2.1,11.2,3.0,0.0,0.0
2018,10,30,6,30,66.0,7.0,2.1,11.4,6.0,0.0,0.0
2018,10,30,6,45,240.0,17.0,2.1,11.65,34.0,15.46,0.0
2018,10,30,7,0,414.0,27.0,2.1,11.9,62.0,22.34,11.63
2018,10,30,7,15,518.0,34.0,2.2,12.45,106.5,29.74,20.31
2018,10,30,7,30,622.0,41.0,2.3,13.0,151.0,35.08,25.54
2018,10,30,7,45,681.5,45.0,2.4,13.55,198.5,56.63,30.05
2018,10,30,8,0,741.0,49.0,2.5,14.1,246.0,111.04,58.65
2018,10,30,8,15,779.0,52.5,2.5,14.55,293.0,168.71,102.53
2018,10,30,8,30,817.0,56.0,2.5,15.0,340.0,230.42,155.59
2018,10,30,8,45,843.0,58.0,2.55,15.5,383.0,292.68,211.59
2018,10,30,9,0,869.0,60.0,2.6,16.0,426.0,354.76,267.33
2018,10,30,9,15,886.5,62.0,2.6,16.45,464.0,415.02,320.63
2018,10,30,9,30,904.0,64.0,2.6,16.9,502.0,475.56,372.48
2018,10,30,9,45,916.0,66.0,2.55,17.3,534.5,533.32,420.38
2018,10,30,10,0,928.0,68.0,2.5,17.7,567.0,590.19,465.85
2018,10,30,10,15,935.5,68.0,2.5,18.05,591.0,641.06,505.64
2018,10,30,10,30,943.0,68.0,2.5,18.4,615.0,690.01,542.82
2018,10,30,10,45,947.5,69.5,2.5,18.8,632.5,736.4,576.17
2018,10,30,11,0,952.0,71.0,2.5,19.2,650.0,780.23,605.69
2018,10,30,11,15,955.5,71.0,2.5,19.45,660.0,818.81,631.55
2018,10,30,11,30,959.0,71.0,2.5,19.7,670.0,854.32,655.1
2018,10,30,11,45,960.0,71.0,2.5,19.95,672.0,884.53,674.88
2018,10,30,12,0,961.0,71.0,2.5,20.2,674.0,911.21,692.25
2018,10,30,12,15,958.0,71.0,2.5,20.35,667.5,930.76,705.08
2018,10,30,12,30,955.0,71.0,2.5,20.5,661.0,946.44,715.44
2018,10,30,12,45,949.0,71.5,2.5,20.65,646.5,956.11,721.92
2018,10,30,13,0,943.0,72.0,2.5,20.8,632.0,961.81,725.94
2018,10,30,13,15,935.5,71.0,2.5,20.8,610.0,960.3,725.73
2018,10,30,13,30,928.0,70.0,2.5,20.8,588.0,954.87,723.12
2018,10,30,13,45,917.5,68.5,2.55,20.85,559.0,942.21,716.1
2018,10,30,14,0,907.0,67.0,2.6,20.9,530.0,925.85,706.71
2018,10,30,14,15,891.5,66.0,2.55,20.8,495.0,902.13,691.84
2018,10,30,14,30,876.0,65.0,2.5,20.7,460.0,875.26,674.8
2018,10,30,14,45,848.0,62.0,2.5,20.6,416.0,831.87,646.37
2018,10,30,15,0,820.0,59.0,2.5,20.5,372.0,794.72,621.97
2018,10,30,15,15,774.0,57.5,2.5,20.5,324.5,734.38,579.82
2018,10,30,15,30,728.0,56.0,2.5,20.5,277.0,673.62,536.18
2018,10,30,15,45,635.0,53.5,2.4,19.85,223.0,575.97,463.74
2018,10,30,16,0,542.0,51.0,2.3,19.2,169.0,488.66,396.3
2018,10,30,16,15,472.5,44.0,2.2,18.25,128.5,411.44,333.16
2018,10,30,16,30,403.0,37.0,2.1,17.3,88.0,338.58,269.09
2018,10,30,16,45,300.0,27.5,2.0,16.4,56.0,244.43,164.63
2018,10,30,17,0,197.0,18.0,1.9,15.5,24.0,123.19,0.0
2018,10,30,17,15,98.5,9.0,1.9,15.0,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.4,11.1,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,11.4,5.0,0.0,0.0
2018,10,31,6,45,163.5,15.5,1.25,11.65,26.0,14.1,0.0
2018,10,31,7,0,267.0,25.0,1.2,11.9,47.0,20.38,9.64
2018,10,31,7,15,295.5,40.5,1.15,12.7,79.5,31.41,21.69
2018,10,31,7,30,324.0,56.0,1.1,13.5,112.0,42.69,32.2
2018,10,31,7,45,464.5,56.5,1.1,14.3,164.0,56.85,34.41
2018,10,31,8,0,605.0,57.0,1.1,15.1,216.0,102.45,56.74
2018,10,31,8,15,609.5,69.5,1.1,15.7,254.5,154.92,97.78
2018,10,31,8,30,614.0,82.0,1.1,16.3,293.0,207.77,143.4
2018,10,31,8,45,666.0,82.0,1.05,16.85,337.5,262.32,189.99
2018,10,31,9,0,718.0,82.0,1.0,17.4,382.0,322.02,240.78
2018,10,31,9,15,757.0,82.5,1.1,17.95,424.0,383.06,292.41
2018,10,31,9,30,796.0,83.0,1.2,18.5,466.0,445.48,343.87
2018,10,31,9,45,843.0,77.0,1.3,19.05,506.0,507.75,393.9
2018,10,31,10,0,890.0,71.0,1.4,19.6,546.0,570.93,443.31
2018,10,31,10,15,899.0,72.5,1.45,20.0,571.0,622.44,482.61
2018,10,31,10,30,908.0,74.0,1.5,20.4,596.0,672.32,519.66
2018,10,31,10,45,914.0,74.5,1.6,20.8,613.5,717.17,552.24
2018,10,31,11,0,920.0,75.0,1.7,21.2,631.0,759.65,581.03
2018,10,31,11,15,903.0,82.0,1.75,21.45,635.0,789.27,600.62
2018,10,31,11,30,886.0,89.0,1.8,21.7,639.0,814.71,617.42
2018,10,31,11,45,896.0,86.0,1.85,22.0,643.5,847.05,638.85
2018,10,31,12,0,906.0,83.0,1.9,22.3,648.0,876.49,658.2
2018,10,31,12,15,915.5,79.0,1.9,22.5,645.0,901.2,674.12
2018,10,31,12,30,925.0,75.0,1.9,22.7,642.0,922.53,687.89
2018,10,31,12,45,845.5,96.0,1.9,22.85,605.5,898.8,671.93
2018,10,31,13,0,766.0,117.0,1.9,23.0,569.0,860.72,646.82
2018,10,31,13,15,701.5,130.0,1.9,23.05,532.5,829.02,626.31
2018,10,31,13,30,637.0,143.0,1.9,23.1,496.0,787.89,599.13
2018,10,31,13,45,680.0,122.0,1.85,23.15,481.5,803.05,610.45
2018,10,31,14,0,723.0,101.0,1.8,23.2,467.0,813.36,617.98
2018,10,31,14,15,622.0,117.0,1.85,23.05,416.5,736.01,566.07
2018,10,31,14,30,521.0,133.0,1.9,22.9,366.0,649.81,507.06
2018,10,31,14,45,447.5,133.0,1.9,22.8,320.0,578.28,455.84
2018,10,31,15,0,374.0,133.0,1.9,22.7,274.0,507.98,403.59
2018,10,31,15,15,361.0,117.5,1.9,22.7,240.0,469.93,375.84
2018,10,31,15,30,348.0,102.0,1.9,22.7,206.0,431.02,346.38
2018,10,31,15,45,321.0,87.0,1.75,21.95,170.5,381.6,308.02
2018,10,31,16,0,294.0,72.0,1.6,21.2,135.0,332.91,268.76
2018,10,31,16,15,246.0,57.5,1.5,20.2,101.0,271.92,218.09
2018,10,31,16,30,198.0,43.0,1.4,19.2,67.0,214.66,167.94
2018,10,31,16,45,129.0,27.5,1.35,18.25,40.5,141.97,88.42
2018,10,31,17,0,60.0,12.0,1.3,17.3,14.0,43.35,0.0
2018,10,31,17,15,30.0,6.0,1.3,17.0,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,1,6,15,6.0,1.0,1.0,13.4,1.0,0.0,0.0
2018,11,1,6,30,12.0,2.0,1.0,13.7,2.0,0.0,0.0
2018,11,1,6,45,47.5,15.0,1.0,14.05,18.0,13.64,0.0
2018,11,1,7,0,83.0,28.0,1.0,14.4,34.0,22.57,10.45
2018,11,1,7,15,227.0,40.0,1.05,15.05,74.5,30.92,20.95
2018,11,1,7,30,371.0,52.0,1.1,15.7,115.0,41.35,30.68
2018,11,1,7,45,350.0,68.0,1.2,16.35,142.0,61.51,40.25
2018,11,1,8,0,329.0,84.0,1.3,17.0,169.0,98.4,64.11
2018,11,1,8,15,258.0,108.5,1.25,17.6,183.0,132.07,93.68
2018,11,1,8,30,187.0,133.0,1.2,18.2,197.0,155.91,116.82
2018,11,1,8,45,309.5,136.0,1.2,18.8,257.0,207.68,155.97
2018,11,1,9,0,432.0,139.0,1.2,19.4,317.0,275.66,209.19
2018,11,1,9,15,471.0,144.5,1.25,20.1,355.0,324.64,249.23
2018,11,1,9,30,510.0,150.0,1.3,20.8,393.0,377.18,291.38
2018,11,1,9,45,542.0,151.5,1.35,21.45,425.0,425.63,329.65
2018,11,1,10,0,574.0,153.0,1.4,22.1,457.0,480.23,371.5
2018,11,1,10,15,608.0,150.0,1.45,22.6,485.5,529.67,408.89
2018,11,1,10,30,642.0,147.0,1.5,23.1,514.0,580.39,446.43
2018,11,1,10,45,627.0,159.0,1.55,23.6,526.0,613.53,469.88
2018,11,1,11,0,612.0,171.0,1.6,24.1,538.0,643.54,490.68
2018,11,1,11,15,651.5,160.0,1.6,24.45,556.5,688.76,522.79
2018,11,1,11,30,691.0,149.0,1.6,24.8,575.0,733.71,554.07
2018,11,1,11,45,751.5,129.5,1.65,25.15,594.0,785.65,588.75
2018,11,1,12,0,812.0,110.0,1.7,25.5,613.0,833.28,620.03
2018,11,1,12,15,831.0,103.0,1.7,25.7,613.0,861.77,638.2
2018,11,1,12,30,850.0,96.0,1.7,25.9,613.0,887.34,654.63
2018,11,1,12,45,859.5,90.5,1.7,26.1,603.5,902.98,664.59
2018,11,1,13,0,869.0,85.0,1.7,26.3,594.0,906.24,666.67
2018,11,1,13,15,872.5,80.5,1.65,26.35,576.0,910.3,669.37
2018,11,1,13,30,876.0,76.0,1.6,26.4,558.0,910.66,669.77
2018,11,1,13,45,872.5,73.5,1.6,26.45,532.5,903.42,666.01
2018,11,1,14,0,869.0,71.0,1.6,26.5,507.0,892.59,660.08
2018,11,1,14,15,856.0,68.5,1.55,26.4,473.0,869.7,646.07
2018,11,1,14,30,843.0,66.0,1.5,26.3,439.0,843.7,630.04
2018,11,1,14,45,782.0,68.5,1.5,26.2,390.0,788.51,594.61
2018,11,1,15,0,721.0,71.0,1.5,26.1,341.0,723.54,551.78
2018,11,1,15,15,678.5,66.0,1.5,26.1,295.0,664.16,511.48
2018,11,1,15,30,636.0,61.0,1.5,26.1,249.0,609.84,473.37
2018,11,1,15,45,573.0,57.0,1.3,24.85,204.5,537.0,420.96
2018,11,1,16,0,510.0,53.0,1.1,23.6,160.0,466.48,367.91
2018,11,1,16,15,428.5,45.0,1.2,22.7,119.0,381.34,300.64
2018,11,1,16,30,347.0,37.0,1.3,21.8,78.0,301.59,232.85
2018,11,1,16,45,229.5,25.0,1.4,20.9,47.0,195.96,114.35
2018,11,1,17,0,112.0,13.0,1.5,20.0,16.0,72.18,0.0
2018,11,1,17,15,56.0,6.5,1.55,19.65,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,1.0,15.15,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,1.0,15.2,3.0,0.0,0.0
2018,11,2,6,45,182.0,15.0,0.95,15.25,27.0,13.64,0.0
2018,11,2,7,0,338.0,26.0,0.9,15.3,51.0,21.72,8.95
2018,11,2,7,15,449.0,33.5,0.85,15.75,92.5,27.01,17.47
2018,11,2,7,30,560.0,41.0,0.8,16.2,134.0,35.29,25.3
2018,11,2,7,45,624.0,46.0,0.75,16.65,180.0,54.37,29.77
2018,11,2,8,0,688.0,51.0,0.7,17.1,226.0,106.12,56.21
2018,11,2,8,15,729.0,54.0,0.7,17.7,271.0,160.19,95.93
2018,11,2,8,30,770.0,57.0,0.7,18.3,316.0,218.71,144.56
2018,11,2,8,45,769.5,64.5,0.7,18.9,351.5,274.36,194.05
2018,11,2,9,0,769.0,72.0,0.7,19.5,387.0,329.04,242.14
2018,11,2,9,15,816.0,70.0,0.75,20.15,431.5,391.63,294.23
2018,11,2,9,30,863.0,68.0,0.8,20.8,476.0,457.47,347.33
2018,11,2,9,45,876.5,69.5,0.9,21.45,507.5,513.09,391.78
2018,11,2,10,0,890.0,71.0,1.0,22.1,539.0,568.06,434.3
2018,11,2,10,15,837.5,90.0,1.05,22.55,546.5,603.82,461.14
2018,11,2,10,30,785.0,109.0,1.1,23.0,554.0,630.62,480.63
2018,11,2,10,45,826.5,100.5,1.2,23.45,581.5,686.27,521.23
2018,11,2,11,0,868.0,92.0,1.3,23.9,609.0,742.17,559.93
2018,11,2,11,15,887.0,88.0,1.35,24.05,623.5,780.31,585.13
2018,11,2,11,30,906.0,84.0,1.4,24.2,638.0,821.49,612.4
2018,11,2,11,45,854.5,100.0,1.5,24.35,623.5,832.24,619.78
2018,11,2,12,0,803.0,116.0,1.6,24.5,609.0,830.65,619.34
2018,11,2,12,15,660.0,159.0,1.7,24.45,562.0,779.19,585.77
2018,11,2,12,30,517.0,202.0,1.8,24.4,515.0,707.85,536.29
2018,11,2,12,45,647.5,158.0,1.9,24.35,540.5,793.58,599.54
2018,11,2,13,0,778.0,114.0,2.0,24.3,566.0,864.92,648.85
2018,11,2,13,15,761.0,113.0,2.05,24.1,542.0,859.9,646.49
2018,11,2,13,30,744.0,112.0,2.1,23.9,518.0,846.38,639.22
2018,11,2,13,45,757.5,100.5,2.15,23.65,495.5,839.09,636.49
2018,11,2,14,0,771.0,89.0,2.2,23.4,473.0,833.83,635.18
2018,11,2,14,15,778.5,81.0,2.2,23.05,445.5,823.61,630.32
2018,11,2,14,30,786.0,73.0,2.2,22.7,418.0,809.73,622.96
2018,11,2,14,45,783.5,68.0,2.15,22.35,385.0,787.51,609.27
2018,11,2,15,0,781.0,63.0,2.1,22.0,352.0,762.21,593.19
2018,11,2,15,15,735.5,62.0,2.1,22.0,307.0,704.17,552.61
2018,11,2,15,30,690.0,61.0,2.1,22.0,262.0,645.53,510.51
2018,11,2,15,45,637.0,55.0,1.9,21.2,216.0,581.27,462.91
2018,11,2,16,0,584.0,49.0,1.7,20.4,170.0,513.13,410.1
2018,11,2,16,15,502.0,42.5,1.65,19.5,127.0,427.01,340.66
2018,11,2,16,30,420.0,36.0,1.6,18.6,84.0,345.91,269.21
2018,11,2,16,45,266.0,24.0,1.5,17.7,49.5,214.26,115.82
2018,11,2,17,0,112.0,12.0,1.4,16.8,15.0,71.11,0.0
2018,11,2,17,15,56.0,6.0,1.4,16.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.5,2.0,1.05,12.15,1.5,0.0,0.0
2018,11,3,6,30,33.0,4.0,1.0,12.5,3.0,0.0,0.0
2018,11,3,6,45,215.0,14.0,1.0,12.85,27.5,12.73,0.0
2018,11,3,7,0,397.0,24.0,1.0,13.2,52.0,21.9,8.11
2018,11,3,7,15,507.0,31.0,1.05,14.05,95.0,27.29,17.75
2018,11,3,7,30,617.0,38.0,1.1,14.9,138.0,32.73,23.15
2018,11,3,7,45,677.0,42.0,1.1,15.75,184.5,51.51,26.96
2018,11,3,8,0,737.0,46.0,1.1,16.6,231.0,105.17,53.75
2018,11,3,8,15,776.0,49.0,1.15,17.1,277.0,161.8,95.59
2018,11,3,8,30,815.0,52.0,1.2,17.6,323.0,224.46,148.24
2018,11,3,8,45,840.5,54.5,1.3,18.15,365.5,284.45,201.32
2018,11,3,9,0,866.0,57.0,1.4,18.7,408.0,346.21,255.76
2018,11,3,9,15,882.5,59.0,1.45,19.2,445.0,405.48,307.25
2018,11,3,9,30,899.0,61.0,1.5,19.7,482.0,464.92,357.22
2018,11,3,9,45,911.0,62.5,1.55,20.25,513.5,521.49,403.26
2018,11,3,10,0,923.0,64.0,1.6,20.8,545.0,577.18,447.0
2018,11,3,10,15,931.5,65.0,1.65,21.25,570.0,629.09,486.7
2018,11,3,10,30,940.0,66.0,1.7,21.7,595.0,679.24,523.92
2018,11,3,10,45,945.0,67.0,1.75,22.1,612.5,724.99,556.65
2018,11,3,11,0,950.0,68.0,1.8,22.5,630.0,768.22,585.4
2018,11,3,11,15,944.5,71.5,1.85,22.9,637.5,803.63,608.51
2018,11,3,11,30,939.0,75.0,1.9,23.3,645.0,835.49,629.14
2018,11,3,11,45,910.5,83.0,1.95,23.65,637.0,850.08,638.19
2018,11,3,12,0,882.0,91.0,2.0,24.0,629.0,859.86,644.26
2018,11,3,12,15,898.5,86.0,2.0,24.25,629.5,888.98,663.25
2018,11,3,12,30,915.0,81.0,2.0,24.5,630.0,915.03,679.98
2018,11,3,12,45,879.5,88.0,2.0,24.75,606.0,905.61,673.28
2018,11,3,13,0,844.0,95.0,2.0,25.0,582.0,900.92,670.25
2018,11,3,13,15,764.0,113.5,2.0,25.05,542.0,861.65,644.65
2018,11,3,13,30,684.0,132.0,2.0,25.1,502.0,814.06,613.54
2018,11,3,13,45,527.5,160.5,2.0,25.15,437.0,696.89,533.24
2018,11,3,14,0,371.0,189.0,2.0,25.2,372.0,570.12,441.18
2018,11,3,14,15,417.0,165.0,1.95,25.05,357.0,598.73,464.8
2018,11,3,14,30,463.0,141.0,1.9,24.9,342.0,605.9,472.14
2018,11,3,14,45,485.5,123.0,1.9,24.75,316.5,596.04,466.88
2018,11,3,15,0,508.0,105.0,1.9,24.6,291.0,582.73,458.4
2018,11,3,15,15,441.5,99.5,1.9,24.6,246.5,510.36,404.84
2018,11,3,15,30,375.0,94.0,1.9,24.6,202.0,440.27,351.16
2018,11,3,15,45,340.0,80.5,1.7,23.2,165.5,386.02,309.87
2018,11,3,16,0,305.0,67.0,1.5,21.8,129.0,333.12,267.69
2018,11,3,16,15,251.5,53.0,1.45,20.7,95.0,269.0,214.48
2018,11,3,16,30,198.0,39.0,1.4,19.6,61.0,209.23,161.27
2018,11,3,16,45,131.5,25.0,1.35,18.55,36.5,135.54,62.48
2018,11,3,17,0,65.0,11.0,1.3,17.5,12.0,44.84,0.0
2018,11,3,17,15,32.5,5.5,1.3,17.05,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.1,11.6,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,11,4,6,45,158.0,14.0,1.05,11.75,23.5,12.73,0.0
2018,11,4,7,0,292.0,25.0,1.0,11.8,45.0,21.0,6.29
2018,11,4,7,15,408.5,33.5,1.0,12.25,85.5,27.2,17.72
2018,11,4,7,30,525.0,42.0,1.0,12.7,126.0,33.33,23.88
2018,11,4,7,45,389.0,58.0,1.0,13.15,131.5,54.94,35.16
2018,11,4,8,0,253.0,74.0,1.0,13.6,137.0,82.79,54.99
2018,11,4,8,15,207.0,97.5,1.0,14.15,155.5,114.72,82.68
2018,11,4,8,30,161.0,121.0,1.0,14.7,174.0,139.93,106.17
2018,11,4,8,45,158.0,141.5,1.05,15.25,199.0,168.95,131.06
2018,11,4,9,0,155.0,162.0,1.1,15.8,224.0,197.94,155.57
2018,11,4,9,15,233.0,174.0,1.15,16.45,277.0,254.05,200.13
2018,11,4,9,30,311.0,186.0,1.2,17.1,330.0,315.98,249.13
2018,11,4,9,45,378.5,184.5,1.25,17.75,372.0,367.82,290.04
2018,11,4,10,0,446.0,183.0,1.3,18.4,414.0,433.01,340.57
2018,11,4,10,15,519.0,171.0,1.4,18.8,452.0,490.27,385.07
2018,11,4,10,30,592.0,159.0,1.5,19.2,490.0,557.07,435.95
2018,11,4,10,45,748.5,122.5,1.55,19.55,553.5,655.29,509.63
2018,11,4,11,0,905.0,86.0,1.6,19.9,617.0,754.01,580.44
2018,11,4,11,15,928.5,82.5,1.7,20.1,635.0,802.08,612.94
2018,11,4,11,30,952.0,79.0,1.8,20.3,653.0,848.42,644.53
2018,11,4,11,45,952.0,79.0,1.85,20.45,654.5,877.52,663.85
2018,11,4,12,0,952.0,79.0,1.9,20.6,656.0,903.09,681.0
2018,11,4,12,15,885.0,92.0,2.0,20.6,624.0,882.42,667.94
2018,11,4,12,30,818.0,105.0,2.1,20.6,592.0,864.22,657.03
2018,11,4,12,45,784.5,110.5,2.15,20.65,569.0,853.83,650.88
2018,11,4,13,0,751.0,116.0,2.2,20.7,546.0,844.73,645.64
2018,11,4,13,15,738.0,114.0,2.25,20.55,523.5,836.94,641.9
2018,11,4,13,30,725.0,112.0,2.3,20.4,501.0,825.86,635.94
2018,11,4,13,45,788.5,94.5,2.35,20.3,497.5,856.84,659.38
2018,11,4,14,0,852.0,77.0,2.4,20.2,494.0,888.55,683.04
2018,11,4,14,15,856.0,72.5,2.45,19.95,466.5,878.53,678.23
2018,11,4,14,30,860.0,68.0,2.5,19.7,439.0,864.81,671.23
2018,11,4,14,45,835.5,65.5,2.5,19.45,398.0,825.63,645.69
2018,11,4,15,0,811.0,63.0,2.5,19.2,357.0,784.12,618.11
2018,11,4,15,15,775.0,60.0,2.5,19.2,312.0,730.64,580.36
2018,11,4,15,30,739.0,57.0,2.5,19.2,267.0,676.11,540.61
2018,11,4,15,45,679.5,52.5,2.4,18.25,219.5,601.53,485.28
2018,11,4,16,0,620.0,48.0,2.3,17.3,172.0,528.26,428.2
2018,11,4,16,15,515.5,41.0,2.2,16.5,125.5,432.54,349.32
2018,11,4,16,30,411.0,34.0,2.1,15.7,79.0,336.74,263.13
2018,11,4,16,45,250.0,22.0,2.0,14.95,45.5,199.01,79.14
2018,11,4,17,0,89.0,10.0,1.9,14.2,12.0,56.68,0.0
2018,11,4,17,15,44.5,5.0,1.9,13.85,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.6,10.75,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,11,5,6,45,175.5,13.0,1.6,11.5,23.0,11.82,0.0
2018,11,5,7,0,327.0,23.0,1.6,11.9,44.0,19.25,3.71
2018,11,5,7,15,441.5,29.5,1.6,12.45,83.5,25.93,16.48
2018,11,5,7,30,556.0,36.0,1.6,13.0,123.0,30.9,21.64
2018,11,5,7,45,593.0,43.5,1.6,13.6,163.5,49.6,27.71
2018,11,5,8,0,630.0,51.0,1.6,14.2,204.0,99.01,53.66
2018,11,5,8,15,701.5,50.5,1.65,14.8,252.5,150.39,90.37
2018,11,5,8,30,773.0,50.0,1.7,15.4,301.0,209.84,139.37
2018,11,5,8,45,801.5,52.0,1.7,16.0,342.5,269.24,192.27
2018,11,5,9,0,830.0,54.0,1.7,16.6,384.0,328.94,245.42
2018,11,5,9,15,846.5,57.0,1.75,17.15,420.5,386.93,296.5
2018,11,5,9,30,863.0,60.0,1.8,17.7,457.0,445.19,346.22
2018,11,5,9,45,873.0,63.0,1.9,18.25,488.0,500.26,392.02
2018,11,5,10,0,883.0,66.0,2.0,18.8,519.0,554.38,435.57
2018,11,5,10,15,893.0,67.5,2.0,19.2,544.0,605.68,475.47
2018,11,5,10,30,903.0,69.0,2.0,19.6,569.0,655.48,513.02
2018,11,5,10,45,908.5,69.5,2.0,20.0,586.0,699.36,545.2
2018,11,5,11,0,914.0,70.0,2.0,20.4,603.0,740.87,573.05
2018,11,5,11,15,918.0,70.5,2.0,20.65,613.0,778.67,598.33
2018,11,5,11,30,922.0,71.0,2.0,20.9,623.0,813.61,621.43
2018,11,5,11,45,922.5,72.0,2.0,21.2,625.5,843.25,640.65
2018,11,5,12,0,923.0,73.0,2.0,21.5,628.0,869.55,657.57
2018,11,5,12,15,921.0,72.5,2.0,21.6,622.0,888.44,670.02
2018,11,5,12,30,919.0,72.0,2.0,21.7,616.0,903.65,680.16
2018,11,5,12,45,915.0,71.5,2.0,21.85,602.5,913.37,686.64
2018,11,5,13,0,911.0,71.0,2.0,22.0,589.0,919.31,690.79
2018,11,5,13,15,903.5,70.0,2.0,21.95,568.0,917.68,690.59
2018,11,5,13,30,896.0,69.0,2.0,21.9,547.0,912.3,688.11
2018,11,5,13,45,885.0,68.0,2.0,21.9,519.0,900.09,681.05
2018,11,5,14,0,874.0,67.0,2.0,21.9,491.0,884.39,671.77
2018,11,5,14,15,858.0,65.5,2.0,21.75,457.0,860.26,657.14
2018,11,5,14,30,842.0,64.0,2.0,21.6,423.0,833.15,640.39
2018,11,5,14,45,818.5,61.5,2.0,21.45,383.5,803.96,621.95
2018,11,5,15,0,795.0,59.0,2.0,21.3,344.0,763.8,595.3
2018,11,5,15,15,760.0,56.0,2.0,21.3,300.0,711.73,559.02
2018,11,5,15,30,725.0,53.0,2.0,21.3,256.0,658.72,520.81
2018,11,5,15,45,671.0,48.5,1.9,20.4,210.5,589.08,469.59
2018,11,5,16,0,617.0,44.0,1.8,19.5,165.0,520.63,416.65
2018,11,5,16,15,526.5,38.0,1.75,18.45,121.5,435.18,347.14
2018,11,5,16,30,436.0,32.0,1.7,17.4,78.0,349.63,268.86
2018,11,5,16,45,271.0,21.5,1.7,16.35,45.0,208.74,61.02
2018,11,5,17,0,106.0,11.0,1.7,15.3,12.0,66.54,0.0
2018,11,5,17,15,53.0,5.5,1.7,14.9,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,6,6,45,152.0,12.0,1.15,10.45,21.0,10.91,0.0
2018,11,6,7,0,304.0,24.0,1.1,10.6,42.0,20.36,2.15
2018,11,6,7,15,438.5,31.5,1.1,11.4,84.0,25.7,16.24
2018,11,6,7,30,573.0,39.0,1.1,12.2,126.0,33.96,24.39
2018,11,6,7,45,643.0,43.5,1.1,13.05,172.5,50.1,27.89
2018,11,6,8,0,713.0,48.0,1.1,13.9,219.0,102.53,53.54
2018,11,6,8,15,756.0,51.5,1.15,14.45,265.0,158.42,94.61
2018,11,6,8,30,799.0,55.0,1.2,15.0,311.0,218.95,145.55
2018,11,6,8,45,827.5,57.5,1.25,15.6,354.0,278.97,198.83
2018,11,6,9,0,856.0,60.0,1.3,16.2,397.0,342.04,254.53
2018,11,6,9,15,875.5,62.0,1.3,16.7,435.0,401.69,306.54
2018,11,6,9,30,895.0,64.0,1.3,17.2,473.0,461.85,357.25
2018,11,6,9,45,908.5,65.5,1.35,17.75,504.5,518.75,403.89
2018,11,6,10,0,922.0,67.0,1.4,18.3,536.0,574.93,448.34
2018,11,6,10,15,931.0,68.5,1.4,18.75,561.5,627.46,488.43
2018,11,6,10,30,940.0,70.0,1.4,19.2,587.0,678.3,525.96
2018,11,6,10,45,945.5,71.0,1.4,19.7,604.5,724.27,558.78
2018,11,6,11,0,951.0,72.0,1.4,20.2,622.0,767.77,587.05
2018,11,6,11,15,954.0,72.5,1.4,20.6,632.0,806.14,611.66
2018,11,6,11,30,957.0,73.0,1.4,21.0,642.0,841.46,633.98
2018,11,6,11,45,958.0,73.0,1.45,21.4,644.0,871.35,653.16
2018,11,6,12,0,959.0,73.0,1.5,21.8,646.0,897.77,670.06
2018,11,6,12,15,955.0,73.0,1.5,22.0,639.0,916.3,681.67
2018,11,6,12,30,951.0,73.0,1.5,22.2,632.0,930.97,690.92
2018,11,6,12,45,944.5,72.5,1.55,22.4,617.0,938.91,696.62
2018,11,6,13,0,938.0,72.0,1.6,22.6,602.0,942.92,699.96
2018,11,6,13,15,929.0,71.5,1.6,22.6,580.0,940.75,699.33
2018,11,6,13,30,920.0,71.0,1.6,22.6,558.0,934.75,696.4
2018,11,6,13,45,907.0,69.5,1.65,22.65,528.5,920.09,688.42
2018,11,6,14,0,894.0,68.0,1.7,22.7,499.0,901.86,678.16
2018,11,6,14,15,877.0,66.5,1.65,22.55,464.0,876.71,662.58
2018,11,6,14,30,860.0,65.0,1.6,22.4,429.0,848.54,644.9
2018,11,6,14,45,835.5,62.5,1.6,22.3,388.5,818.21,625.94
2018,11,6,15,0,811.0,60.0,1.6,22.2,348.0,776.9,598.89
2018,11,6,15,15,775.0,56.5,1.6,22.2,303.0,723.03,561.95
2018,11,6,15,30,739.0,53.0,1.6,22.2,258.0,668.22,523.04
2018,11,6,15,45,684.0,49.0,1.4,20.8,212.0,598.1,472.25
2018,11,6,16,0,629.0,45.0,1.2,19.4,166.0,529.0,419.51
2018,11,6,16,15,536.5,38.5,1.3,18.5,121.5,441.75,349.75
2018,11,6,16,30,444.0,32.0,1.4,17.6,77.0,353.91,269.08
2018,11,6,16,45,275.5,21.5,1.5,16.65,44.5,209.28,34.24
2018,11,6,17,0,107.0,11.0,1.6,15.7,12.0,66.94,0.0
2018,11,6,17,15,53.5,5.5,1.6,15.3,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,6,45,148.0,11.0,0.5,13.75,19.5,10.01,0.0
2018,11,7,7,0,296.0,22.0,0.5,13.8,39.0,18.54,0.0
2018,11,7,7,15,427.0,29.5,0.45,14.1,79.5,23.97,14.46
2018,11,7,7,30,558.0,37.0,0.4,14.4,120.0,32.11,22.54
2018,11,7,7,45,627.0,42.0,0.4,14.7,165.5,47.68,26.35
2018,11,7,8,0,696.0,47.0,0.4,15.0,211.0,99.34,51.41
2018,11,7,8,15,739.0,50.5,0.45,15.5,256.5,154.05,91.05
2018,11,7,8,30,782.0,54.0,0.5,16.0,302.0,213.41,140.35
2018,11,7,8,45,810.5,56.5,0.55,16.5,344.0,272.28,191.98
2018,11,7,9,0,839.0,59.0,0.6,17.0,386.0,334.21,246.0
2018,11,7,9,15,858.5,61.5,0.7,17.6,423.5,393.28,296.99
2018,11,7,9,30,878.0,64.0,0.8,18.2,461.0,452.92,346.88
2018,11,7,9,45,891.0,65.5,0.9,18.85,492.0,508.6,392.18
2018,11,7,10,0,904.0,67.0,1.0,19.5,523.0,563.54,435.4
2018,11,7,10,15,913.5,68.0,1.05,19.95,548.0,614.89,474.56
2018,11,7,10,30,923.0,69.0,1.1,20.4,573.0,664.62,511.37
2018,11,7,10,45,929.5,69.5,1.2,20.8,590.5,709.91,544.66
2018,11,7,11,0,936.0,70.0,1.3,21.2,608.0,752.85,573.8
2018,11,7,11,15,938.5,70.5,1.3,21.5,617.5,790.23,597.92
2018,11,7,11,30,941.0,71.0,1.3,21.8,627.0,824.58,619.82
2018,11,7,11,45,941.5,71.5,1.35,22.05,629.0,854.13,639.15
2018,11,7,12,0,942.0,72.0,1.4,22.3,631.0,880.27,656.26
2018,11,7,12,15,941.0,70.5,1.45,22.35,624.5,899.16,669.18
2018,11,7,12,30,940.0,69.0,1.5,22.4,618.0,914.32,679.84
2018,11,7,12,45,936.0,69.0,1.55,22.5,604.5,924.91,687.54
2018,11,7,13,0,932.0,69.0,1.6,22.6,591.0,931.67,692.93
2018,11,7,13,15,924.5,68.0,1.65,22.5,569.5,930.17,693.61
2018,11,7,13,30,917.0,67.0,1.7,22.4,548.0,924.85,691.99
2018,11,7,13,45,905.5,65.5,1.7,22.35,519.5,911.53,684.43
2018,11,7,14,0,894.0,64.0,1.7,22.3,491.0,894.64,674.64
2018,11,7,14,15,877.5,62.0,1.75,22.1,456.0,869.24,660.05
2018,11,7,14,30,861.0,60.0,1.8,21.9,421.0,840.8,643.23
2018,11,7,14,45,837.0,58.0,1.8,21.75,381.0,803.19,619.07
2018,11,7,15,0,813.0,56.0,1.8,21.6,341.0,771.54,598.61
2018,11,7,15,15,778.0,53.0,1.8,21.6,297.0,719.26,562.29
2018,11,7,15,30,743.0,50.0,1.8,21.6,253.0,666.02,524.07
2018,11,7,15,45,689.5,46.0,1.65,20.55,207.5,597.2,473.52
2018,11,7,16,0,636.0,42.0,1.5,19.5,162.0,529.45,421.11
2018,11,7,16,15,546.0,35.5,1.45,18.45,118.0,436.17,345.95
2018,11,7,16,30,456.0,29.0,1.4,17.4,74.0,347.76,262.82
2018,11,7,16,45,285.5,19.5,1.35,16.3,42.5,211.69,1.25
2018,11,7,17,0,115.0,10.0,1.3,15.2,11.0,70.16,0.0
2018,11,7,17,15,57.5,5.0,1.35,14.9,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
