Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,6,45,94.5,12.0,1.8,9.65,17.0,10.91,0.0
2018,11,8,7,0,189.0,24.0,1.8,9.8,34.0,19.07,0.0
2018,11,8,7,15,313.0,36.5,1.85,10.4,73.0,30.56,20.0
2018,11,8,7,30,437.0,49.0,1.9,11.0,112.0,40.19,29.87
2018,11,8,7,45,515.5,57.5,1.9,11.6,158.0,55.64,35.4
2018,11,8,8,0,594.0,66.0,1.9,12.2,204.0,104.59,60.68
2018,11,8,8,15,647.5,72.0,1.95,12.8,250.5,157.3,99.26
2018,11,8,8,30,701.0,78.0,2.0,13.4,297.0,216.15,148.28
2018,11,8,8,45,739.5,81.5,2.0,13.95,341.0,274.51,199.73
2018,11,8,9,0,778.0,85.0,2.0,14.5,385.0,336.43,254.32
2018,11,8,9,15,814.0,85.0,1.95,15.1,425.5,398.15,307.79
2018,11,8,9,30,850.0,85.0,1.9,15.7,466.0,460.99,360.65
2018,11,8,9,45,882.0,82.5,1.85,16.3,502.0,521.35,409.96
2018,11,8,10,0,914.0,80.0,1.8,16.9,538.0,580.84,456.93
2018,11,8,10,15,923.0,81.5,1.8,17.3,563.0,633.08,497.43
2018,11,8,10,30,932.0,83.0,1.8,17.7,588.0,683.63,535.43
2018,11,8,10,45,936.5,85.0,1.75,18.15,606.0,729.79,568.6
2018,11,8,11,0,941.0,87.0,1.7,18.6,624.0,773.44,597.83
2018,11,8,11,15,943.5,88.0,1.7,18.9,634.0,811.79,623.03
2018,11,8,11,30,946.0,89.0,1.7,19.2,644.0,847.12,645.96
2018,11,8,11,45,945.0,90.0,1.7,19.45,645.5,876.43,664.81
2018,11,8,12,0,944.0,91.0,1.7,19.7,647.0,902.23,681.3
2018,11,8,12,15,950.5,88.5,1.7,19.9,644.0,926.77,697.11
2018,11,8,12,30,957.0,86.0,1.7,20.1,641.0,947.8,710.64
2018,11,8,12,45,962.0,83.0,1.7,20.25,629.5,963.23,720.73
2018,11,8,13,0,967.0,80.0,1.7,20.4,618.0,974.82,728.49
2018,11,8,13,15,958.0,79.0,1.7,20.45,595.5,972.39,727.47
2018,11,8,13,30,949.0,78.0,1.7,20.5,573.0,965.99,724.16
2018,11,8,13,45,934.5,77.0,1.7,20.55,542.5,950.79,715.19
2018,11,8,14,0,920.0,76.0,1.7,20.6,512.0,931.94,703.94
2018,11,8,14,15,896.5,74.0,1.65,20.55,473.5,909.1,689.66
2018,11,8,14,30,873.0,72.0,1.6,20.5,435.0,874.26,667.17
2018,11,8,14,45,842.5,70.0,1.6,20.45,392.5,830.67,639.0
2018,11,8,15,0,812.0,68.0,1.6,20.4,350.0,784.87,608.66
2018,11,8,15,15,773.5,63.5,1.6,20.4,304.0,727.74,569.16
2018,11,8,15,30,735.0,59.0,1.6,20.4,258.0,669.66,527.52
2018,11,8,15,45,670.5,54.5,1.35,19.2,210.5,591.73,469.67
2018,11,8,16,0,606.0,50.0,1.1,18.0,163.0,524.05,416.74
2018,11,8,16,15,497.0,42.5,1.15,17.2,117.5,418.6,331.66
2018,11,8,16,30,388.0,35.0,1.2,16.4,72.0,319.56,239.41
2018,11,8,16,45,231.0,22.5,1.25,15.6,41.0,179.78,0.0
2018,11,8,17,0,74.0,10.0,1.3,14.8,10.0,48.31,0.0
2018,11,8,17,15,37.0,5.0,1.3,14.55,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,6,45,117.0,11.5,1.55,9.05,17.5,10.46,0.0
2018,11,9,7,0,234.0,23.0,1.5,9.3,35.0,19.82,0.0
2018,11,9,7,15,372.5,33.0,1.5,10.15,75.0,27.45,17.17
2018,11,9,7,30,511.0,43.0,1.5,11.0,115.0,34.95,25.21
2018,11,9,7,45,588.0,50.0,1.45,11.9,162.0,49.69,29.89
2018,11,9,8,0,665.0,57.0,1.4,12.8,209.0,101.53,55.34
2018,11,9,8,15,713.5,62.0,1.3,13.45,255.5,159.2,97.51
2018,11,9,8,30,762.0,67.0,1.2,14.1,302.0,219.43,147.54
2018,11,9,8,45,794.0,70.5,1.1,14.7,345.5,279.0,199.86
2018,11,9,9,0,826.0,74.0,1.0,15.3,389.0,341.31,254.22
2018,11,9,9,15,837.0,79.0,0.85,16.05,425.0,399.58,304.04
2018,11,9,9,30,848.0,84.0,0.7,16.8,461.0,457.63,351.36
2018,11,9,9,45,849.5,90.5,0.55,17.5,490.5,512.1,393.62
2018,11,9,10,0,851.0,97.0,0.4,18.2,520.0,564.89,432.24
2018,11,9,10,15,862.5,99.5,0.45,18.7,546.0,617.54,471.5
2018,11,9,10,30,874.0,102.0,0.5,19.2,572.0,668.94,508.65
2018,11,9,10,45,881.0,103.5,0.55,19.7,590.0,714.76,540.94
2018,11,9,11,0,888.0,105.0,0.6,20.2,608.0,758.41,570.97
2018,11,9,11,15,891.5,105.5,0.6,20.45,617.5,795.99,594.65
2018,11,9,11,30,895.0,106.0,0.6,20.7,627.0,830.72,616.29
2018,11,9,11,45,894.5,107.0,0.65,20.95,629.0,859.76,635.02
2018,11,9,12,0,894.0,108.0,0.7,21.2,631.0,885.43,651.65
2018,11,9,12,15,889.5,108.0,0.7,21.35,624.0,903.1,662.49
2018,11,9,12,30,885.0,108.0,0.7,21.5,617.0,917.04,671.15
2018,11,9,12,45,876.0,108.0,0.7,21.65,602.0,923.26,675.03
2018,11,9,13,0,867.0,108.0,0.7,21.8,587.0,925.63,676.72
2018,11,9,13,15,855.0,107.0,0.75,21.75,564.5,920.35,675.22
2018,11,9,13,30,843.0,106.0,0.8,21.7,542.0,911.31,671.51
2018,11,9,13,45,825.5,104.5,0.8,21.7,512.5,893.11,660.89
2018,11,9,14,0,808.0,103.0,0.8,21.7,483.0,878.21,652.59
2018,11,9,14,15,784.0,100.5,0.8,21.5,447.0,846.97,633.9
2018,11,9,14,30,760.0,98.0,0.8,21.3,411.0,812.99,613.32
2018,11,9,14,45,726.5,94.0,0.85,21.1,369.5,766.64,584.61
2018,11,9,15,0,693.0,90.0,0.9,20.9,328.0,718.56,553.87
2018,11,9,15,15,649.5,83.5,0.9,20.9,283.5,658.19,512.19
2018,11,9,15,30,606.0,77.0,0.9,20.9,239.0,597.49,468.77
2018,11,9,15,45,537.0,69.0,0.95,19.3,193.0,516.45,411.14
2018,11,9,16,0,468.0,61.0,1.0,17.7,147.0,437.61,350.65
2018,11,9,16,15,363.5,49.5,1.1,16.95,104.5,335.2,266.83
2018,11,9,16,30,259.0,38.0,1.2,16.2,62.0,247.91,183.78
2018,11,9,16,45,148.0,22.5,1.25,15.45,34.5,134.79,0.0
2018,11,9,17,0,37.0,7.0,1.3,14.7,7.0,25.93,0.0
2018,11,9,17,15,18.5,3.5,1.35,14.35,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,10,6,45,40.0,8.5,1.3,9.1,10.5,7.73,0.0
2018,11,10,7,0,80.0,17.0,1.3,9.1,21.0,13.39,0.0
2018,11,10,7,15,163.0,34.0,1.2,9.4,53.0,26.54,16.18
2018,11,10,7,30,246.0,51.0,1.1,9.7,85.0,39.31,29.15
2018,11,10,7,45,314.5,66.5,1.0,10.0,126.5,56.23,39.27
2018,11,10,8,0,383.0,82.0,0.9,10.3,168.0,97.83,63.79
2018,11,10,8,15,433.5,93.5,0.85,10.8,210.5,142.06,96.49
2018,11,10,8,30,484.0,105.0,0.8,11.3,253.0,192.22,137.54
2018,11,10,8,45,521.5,114.0,0.8,11.8,293.5,242.5,180.76
2018,11,10,9,0,559.0,123.0,0.8,12.3,334.0,296.63,227.25
2018,11,10,9,15,587.5,130.0,0.75,12.95,371.0,349.09,271.61
2018,11,10,9,30,616.0,137.0,0.7,13.6,408.0,407.08,318.92
2018,11,10,9,45,637.0,142.0,0.65,14.25,439.5,458.42,359.63
2018,11,10,10,0,658.0,147.0,0.6,14.9,471.0,510.55,399.47
2018,11,10,10,15,674.5,150.0,0.55,15.4,496.5,558.64,435.14
2018,11,10,10,30,691.0,153.0,0.5,15.9,522.0,606.43,469.38
2018,11,10,10,45,703.5,154.5,0.4,16.4,540.5,649.48,498.48
2018,11,10,11,0,716.0,156.0,0.3,16.9,559.0,691.31,525.74
2018,11,10,11,15,722.5,156.5,0.35,17.2,569.0,726.19,550.07
2018,11,10,11,30,729.0,157.0,0.4,17.5,579.0,758.94,572.71
2018,11,10,11,45,730.0,156.5,0.4,17.75,580.0,783.88,588.89
2018,11,10,12,0,731.0,156.0,0.4,18.0,581.0,806.02,602.76
2018,11,10,12,15,707.0,162.0,0.5,18.1,569.5,810.92,607.4
2018,11,10,12,30,683.0,168.0,0.6,18.2,558.0,811.87,609.81
2018,11,10,12,45,649.5,173.5,0.7,18.3,537.5,800.1,603.79
2018,11,10,13,0,616.0,179.0,0.8,18.4,517.0,780.16,592.36
2018,11,10,13,15,601.0,176.5,0.85,18.35,496.0,770.08,587.25
2018,11,10,13,30,586.0,174.0,0.9,18.3,475.0,757.28,580.1
2018,11,10,13,45,565.0,169.5,0.95,18.3,447.0,734.18,565.64
2018,11,10,14,0,544.0,165.0,1.0,18.3,419.0,708.78,549.49
2018,11,10,14,15,519.0,157.5,1.0,18.1,385.5,674.26,526.48
2018,11,10,14,30,494.0,150.0,1.0,17.9,352.0,638.11,501.97
2018,11,10,14,45,461.0,139.5,0.95,17.65,313.5,590.25,467.98
2018,11,10,15,0,428.0,129.0,0.9,17.4,275.0,541.8,432.83
2018,11,10,15,15,387.5,115.5,0.9,17.4,234.5,483.52,389.2
2018,11,10,15,30,347.0,102.0,0.9,17.4,194.0,425.99,344.75
2018,11,10,15,45,293.5,85.5,1.0,16.3,153.0,356.33,290.65
2018,11,10,16,0,240.0,69.0,1.1,15.2,112.0,276.16,225.81
2018,11,10,16,15,176.0,49.5,1.15,14.75,76.0,200.74,161.3
2018,11,10,16,30,112.0,30.0,1.2,14.3,40.0,128.34,93.28
2018,11,10,16,45,61.5,16.5,1.25,13.8,21.5,65.56,0.0
2018,11,10,17,0,11.0,3.0,1.3,13.3,3.0,8.54,0.0
2018,11,10,17,15,5.5,1.5,1.3,13.0,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,11,6,45,46.5,8.5,1.65,7.3,10.5,7.73,0.0
2018,11,11,7,0,93.0,17.0,1.6,7.3,21.0,13.43,0.0
2018,11,11,7,15,194.0,34.0,1.55,8.05,56.0,26.64,15.98
2018,11,11,7,30,295.0,51.0,1.5,8.8,91.0,39.51,29.34
2018,11,11,7,45,376.0,64.0,1.5,9.6,134.5,54.8,37.76
2018,11,11,8,0,457.0,77.0,1.5,10.4,178.0,98.95,62.02
2018,11,11,8,15,516.5,85.5,1.5,11.05,223.0,148.73,98.46
2018,11,11,8,30,576.0,94.0,1.5,11.7,268.0,202.79,142.7
2018,11,11,8,45,623.5,99.0,1.5,12.35,311.5,257.29,189.81
2018,11,11,9,0,671.0,104.0,1.5,13.0,355.0,316.68,241.27
2018,11,11,9,15,697.0,108.5,1.45,13.8,392.0,372.07,289.03
2018,11,11,9,30,723.0,113.0,1.4,14.6,429.0,429.15,336.67
2018,11,11,9,45,741.0,117.0,1.3,15.35,460.5,483.28,380.27
2018,11,11,10,0,759.0,121.0,1.2,16.1,492.0,537.63,422.23
2018,11,11,10,15,774.5,122.5,1.15,16.65,517.5,587.93,460.23
2018,11,11,10,30,790.0,124.0,1.1,17.2,543.0,637.55,496.41
2018,11,11,10,45,802.0,124.5,1.05,17.75,561.5,682.81,528.28
2018,11,11,11,0,814.0,125.0,1.0,18.3,580.0,726.51,558.07
2018,11,11,11,15,819.5,126.0,0.95,18.7,590.5,764.13,582.98
2018,11,11,11,30,825.0,127.0,0.9,19.1,601.0,799.29,604.65
2018,11,11,11,45,827.5,127.0,0.85,19.45,603.5,828.27,621.99
2018,11,11,12,0,830.0,127.0,0.8,19.8,606.0,854.25,637.24
2018,11,11,12,15,832.5,124.5,0.75,20.0,601.0,874.2,648.81
2018,11,11,12,30,835.0,122.0,0.7,20.2,596.0,885.24,654.64
2018,11,11,12,45,836.0,118.5,0.7,20.4,583.5,895.85,661.36
2018,11,11,13,0,837.0,115.0,0.7,20.6,571.0,902.92,665.93
2018,11,11,13,15,826.5,113.0,0.7,20.65,549.0,897.77,663.14
2018,11,11,13,30,816.0,111.0,0.7,20.7,527.0,895.52,662.57
2018,11,11,13,45,800.5,108.0,0.65,20.75,498.0,877.9,651.07
2018,11,11,14,0,785.0,105.0,0.6,20.8,469.0,856.99,637.69
2018,11,11,14,15,750.0,102.5,0.6,20.65,429.5,816.48,612.68
2018,11,11,14,30,715.0,100.0,0.6,20.5,390.0,773.62,585.9
2018,11,11,14,45,698.0,94.0,0.6,20.35,354.0,739.78,564.74
2018,11,11,15,0,681.0,88.0,0.6,20.2,318.0,703.69,541.3
2018,11,11,15,15,638.0,81.5,0.6,20.2,274.0,644.29,500.22
2018,11,11,15,30,595.0,75.0,0.6,20.2,230.0,584.59,457.56
2018,11,11,15,45,532.0,66.0,0.65,18.9,185.0,507.65,402.56
2018,11,11,16,0,469.0,57.0,0.7,17.6,140.0,432.82,344.9
2018,11,11,16,15,372.0,45.5,0.7,17.15,99.0,336.22,265.08
2018,11,11,16,30,275.0,34.0,0.7,16.7,58.0,246.38,176.3
2018,11,11,16,45,155.5,19.5,0.7,16.25,31.5,106.39,0.0
2018,11,11,17,0,36.0,5.0,0.7,15.8,5.0,4.55,0.0
2018,11,11,17,15,18.0,2.5,0.7,15.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,6,45,56.5,8.5,2.1,8.4,11.0,7.73,0.0
2018,11,12,7,0,113.0,17.0,2.1,8.5,22.0,15.46,0.0
2018,11,12,7,15,221.0,32.0,2.1,9.1,56.0,25.14,14.23
2018,11,12,7,30,329.0,47.0,2.1,9.7,90.0,36.52,26.5
2018,11,12,7,45,402.5,59.0,2.1,10.3,132.5,50.74,34.28
2018,11,12,8,0,476.0,71.0,2.1,10.9,175.0,97.18,59.83
2018,11,12,8,15,527.0,80.5,2.05,11.55,218.5,144.91,94.67
2018,11,12,8,30,578.0,90.0,2.0,12.2,262.0,198.68,139.08
2018,11,12,8,45,613.5,97.0,1.9,12.85,303.0,251.89,185.61
2018,11,12,9,0,649.0,104.0,1.8,13.5,344.0,308.62,235.23
2018,11,12,9,15,680.5,108.0,1.7,14.2,382.0,364.24,283.19
2018,11,12,9,30,712.0,112.0,1.6,14.9,420.0,422.18,331.62
2018,11,12,9,45,737.0,113.5,1.5,15.6,452.5,476.53,375.72
2018,11,12,10,0,762.0,115.0,1.4,16.3,485.0,531.73,418.81
2018,11,12,10,15,777.0,117.5,1.3,16.95,510.5,582.71,457.14
2018,11,12,10,30,792.0,120.0,1.2,17.6,536.0,633.01,493.46
2018,11,12,10,45,802.5,121.0,1.1,18.3,554.5,677.75,524.33
2018,11,12,11,0,813.0,122.0,1.0,19.0,573.0,720.84,552.87
2018,11,12,11,15,819.5,122.0,0.95,19.5,583.0,757.97,577.23
2018,11,12,11,30,826.0,122.0,0.9,20.0,593.0,788.75,595.71
2018,11,12,11,45,829.0,122.0,0.8,20.5,596.0,817.65,611.95
2018,11,12,12,0,832.0,122.0,0.7,21.0,599.0,843.57,625.91
2018,11,12,12,15,829.0,121.0,0.7,21.2,592.5,860.23,636.15
2018,11,12,12,30,826.0,120.0,0.7,21.4,586.0,873.42,644.35
2018,11,12,12,45,819.5,119.0,0.65,21.6,572.0,885.87,651.28
2018,11,12,13,0,813.0,118.0,0.6,21.8,558.0,889.31,652.47
2018,11,12,13,15,804.5,115.5,0.55,21.8,537.0,885.59,649.8
2018,11,12,13,30,796.0,113.0,0.5,21.8,516.0,878.37,645.11
2018,11,12,13,45,783.0,109.5,0.5,21.8,488.0,862.49,635.94
2018,11,12,14,0,770.0,106.0,0.5,21.8,460.0,843.35,624.8
2018,11,12,14,15,749.0,102.0,0.5,21.6,425.5,813.51,607.03
2018,11,12,14,30,728.0,98.0,0.5,21.4,391.0,780.99,587.34
2018,11,12,14,45,698.5,92.5,0.5,21.2,351.0,737.07,559.47
2018,11,12,15,0,669.0,87.0,0.5,21.0,311.0,691.41,529.74
2018,11,12,15,15,625.5,81.0,0.5,21.0,268.0,632.64,489.3
2018,11,12,15,30,582.0,75.0,0.5,21.0,225.0,573.57,447.16
2018,11,12,15,45,518.0,66.0,0.65,19.8,180.5,496.43,392.74
2018,11,12,16,0,454.0,57.0,0.8,18.6,136.0,421.45,335.26
2018,11,12,16,15,356.5,45.0,0.8,18.1,95.5,324.83,255.26
2018,11,12,16,30,259.0,33.0,0.8,17.6,55.0,239.22,167.48
2018,11,12,16,45,145.5,19.0,0.85,17.1,30.0,100.06,0.0
2018,11,12,17,0,32.0,5.0,0.9,16.6,5.0,4.55,0.0
2018,11,12,17,15,16.0,2.5,0.9,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.25,9.8,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.3,9.8,11.0,10.01,0.0
2018,11,13,7,15,6.0,23.0,1.25,10.2,23.0,20.17,9.82
2018,11,13,7,30,0.0,35.0,1.2,10.6,35.0,30.46,21.06
2018,11,13,7,45,0.0,50.5,1.2,11.0,50.5,43.47,31.56
2018,11,13,8,0,0.0,66.0,1.2,11.4,66.0,57.01,43.48
2018,11,13,8,15,31.5,89.5,1.2,11.8,99.0,81.54,63.16
2018,11,13,8,30,63.0,113.0,1.2,12.2,132.0,110.96,86.85
2018,11,13,8,45,48.5,121.5,1.2,12.65,137.0,120.09,95.27
2018,11,13,9,0,34.0,130.0,1.2,13.1,142.0,127.32,101.8
2018,11,13,9,15,64.5,145.0,1.1,13.6,171.5,155.36,124.51
2018,11,13,9,30,95.0,160.0,1.0,14.1,201.0,191.5,153.81
2018,11,13,9,45,56.0,166.0,0.9,14.65,190.5,180.27,144.49
2018,11,13,10,0,17.0,172.0,0.8,15.2,180.0,164.4,131.03
2018,11,13,10,15,20.0,176.5,0.8,15.8,186.5,171.63,136.56
2018,11,13,10,30,23.0,181.0,0.8,16.4,193.0,179.11,142.17
2018,11,13,10,45,38.0,201.5,0.8,17.05,222.0,218.59,173.39
2018,11,13,11,0,53.0,222.0,0.8,17.7,251.0,253.3,200.24
2018,11,13,11,15,85.5,235.5,0.8,17.9,283.5,295.15,233.13
2018,11,13,11,30,118.0,249.0,0.8,18.1,316.0,351.99,276.9
2018,11,13,11,45,143.0,243.5,0.8,18.3,325.0,372.1,292.36
2018,11,13,12,0,168.0,238.0,0.8,18.5,334.0,392.91,308.59
2018,11,13,12,15,102.5,227.0,0.75,18.3,285.5,331.45,260.46
2018,11,13,12,30,37.0,216.0,0.7,18.1,237.0,251.66,197.69
2018,11,13,12,45,50.0,209.0,0.7,17.9,236.5,257.58,203.63
2018,11,13,13,0,63.0,202.0,0.7,17.7,236.0,263.63,209.22
2018,11,13,13,15,69.0,208.0,0.7,17.5,244.0,279.05,221.79
2018,11,13,13,30,75.0,214.0,0.7,17.3,252.0,295.2,234.87
2018,11,13,13,45,61.5,198.0,0.7,17.15,228.0,266.55,212.59
2018,11,13,14,0,48.0,182.0,0.7,17.0,204.0,237.71,190.14
2018,11,13,14,15,128.0,171.0,0.65,16.8,223.5,313.11,252.79
2018,11,13,14,30,208.0,160.0,0.6,16.6,243.0,369.8,299.1
2018,11,13,14,45,201.0,145.0,0.55,16.45,218.5,344.59,279.45
2018,11,13,15,0,194.0,130.0,0.5,16.3,194.0,334.56,271.78
2018,11,13,15,15,155.0,114.5,0.5,16.3,161.5,266.81,217.83
2018,11,13,15,30,116.0,99.0,0.5,16.3,129.0,216.41,176.59
2018,11,13,15,45,103.5,81.0,0.4,15.75,104.0,183.42,149.24
2018,11,13,16,0,91.0,63.0,0.3,15.2,79.0,150.61,121.14
2018,11,13,16,15,61.5,46.0,0.35,14.95,55.5,108.61,84.31
2018,11,13,16,30,32.0,29.0,0.4,14.7,32.0,66.4,42.65
2018,11,13,16,45,23.0,16.5,0.5,14.5,18.0,28.07,0.0
2018,11,13,17,0,14.0,4.0,0.6,14.3,4.0,0.0,0.0
2018,11,13,17,15,7.0,2.0,0.65,14.15,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,14,6,45,70.5,8.0,1.5,8.55,10.5,0.0,0.0
2018,11,14,7,0,141.0,16.0,1.5,8.5,21.0,14.55,0.0
2018,11,14,7,15,269.0,28.5,1.4,9.15,55.5,23.8,12.01
2018,11,14,7,30,397.0,41.0,1.3,9.8,90.0,33.7,23.87
2018,11,14,7,45,476.0,50.0,1.25,10.45,133.0,44.68,34.3
2018,11,14,8,0,555.0,59.0,1.2,11.1,176.0,90.7,51.65
2018,11,14,8,15,606.5,66.0,1.2,11.7,220.0,140.8,87.45
2018,11,14,8,30,658.0,73.0,1.2,12.3,264.0,196.8,133.6
2018,11,14,8,45,691.5,78.0,1.2,12.9,305.0,251.95,182.11
2018,11,14,9,0,725.0,83.0,1.2,13.5,346.0,310.18,233.44
2018,11,14,9,15,745.5,88.0,1.15,14.2,382.5,366.41,282.36
2018,11,14,9,30,766.0,93.0,1.1,14.9,419.0,423.66,330.48
2018,11,14,9,45,777.5,98.0,1.05,15.6,449.0,477.38,374.16
2018,11,14,10,0,789.0,103.0,1.0,16.3,479.0,530.63,415.69
2018,11,14,10,15,801.0,105.0,1.0,16.9,503.5,580.29,453.56
2018,11,14,10,30,813.0,107.0,1.0,17.5,528.0,627.34,488.33
2018,11,14,10,45,820.0,108.5,1.0,18.1,545.0,670.43,519.16
2018,11,14,11,0,827.0,110.0,1.0,18.7,562.0,711.55,547.76
2018,11,14,11,15,830.0,111.0,0.95,19.1,571.5,747.03,571.0
2018,11,14,11,30,833.0,112.0,0.9,19.5,581.0,779.86,591.26
2018,11,14,11,45,832.5,112.5,0.85,19.95,582.5,806.56,607.03
2018,11,14,12,0,832.0,113.0,0.8,20.4,584.0,830.13,620.61
2018,11,14,12,15,822.0,115.0,0.8,20.55,576.5,844.1,629.36
2018,11,14,12,30,812.0,117.0,0.8,20.7,569.0,854.41,635.93
2018,11,14,12,45,796.5,119.0,0.8,20.9,553.5,862.25,640.93
2018,11,14,13,0,781.0,121.0,0.8,21.1,538.0,861.17,640.23
2018,11,14,13,15,766.5,119.5,0.8,21.05,516.0,853.26,635.89
2018,11,14,13,30,752.0,118.0,0.8,21.0,494.0,841.95,629.51
2018,11,14,13,45,731.5,116.5,0.85,21.0,465.5,822.06,618.2
2018,11,14,14,0,711.0,115.0,0.9,21.0,437.0,799.14,604.84
2018,11,14,14,15,684.5,111.5,0.9,20.7,402.5,765.81,584.18
2018,11,14,14,30,658.0,108.0,0.9,20.4,368.0,730.08,561.6
2018,11,14,14,45,621.5,102.5,0.9,20.15,328.5,681.59,529.38
2018,11,14,15,0,585.0,97.0,0.9,19.9,289.0,631.75,495.39
2018,11,14,15,15,540.5,89.0,0.9,19.9,247.5,571.96,452.47
2018,11,14,15,30,496.0,81.0,0.9,19.9,206.0,512.11,407.81
2018,11,14,15,45,428.0,70.0,1.0,18.25,163.0,432.31,348.12
2018,11,14,16,0,360.0,59.0,1.1,16.6,120.0,358.16,289.23
2018,11,14,16,15,268.5,44.5,1.15,15.95,82.0,268.09,212.71
2018,11,14,16,30,177.0,30.0,1.2,15.3,44.0,181.53,122.12
2018,11,14,16,45,97.0,16.5,1.25,14.7,23.5,69.99,0.0
2018,11,14,17,0,17.0,3.0,1.3,14.1,3.0,0.0,0.0
2018,11,14,17,15,8.5,1.5,1.3,13.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,15,6,45,17.5,6.0,1.55,7.5,6.5,0.0,0.0
2018,11,15,7,0,35.0,12.0,1.5,7.6,13.0,10.91,0.0
2018,11,15,7,15,100.5,27.5,1.5,8.35,38.0,22.21,10.11
2018,11,15,7,30,166.0,43.0,1.5,9.1,63.0,34.23,24.29
2018,11,15,7,45,205.5,58.0,1.5,9.85,93.5,47.47,36.81
2018,11,15,8,0,245.0,73.0,1.5,10.6,124.0,78.22,52.67
2018,11,15,8,15,260.5,88.5,1.5,11.15,153.5,111.17,78.16
2018,11,15,8,30,276.0,104.0,1.5,11.7,183.0,146.12,107.65
2018,11,15,8,45,293.0,118.5,1.45,12.3,213.5,182.45,139.12
2018,11,15,9,0,310.0,133.0,1.4,12.9,244.0,220.7,172.23
2018,11,15,9,15,326.0,146.0,1.3,13.5,273.5,258.96,204.89
2018,11,15,9,30,342.0,159.0,1.2,14.1,303.0,298.7,238.0
2018,11,15,9,45,407.5,159.5,1.1,14.7,343.5,357.37,284.97
2018,11,15,10,0,473.0,160.0,1.0,15.3,384.0,416.47,331.2
2018,11,15,10,15,528.0,157.0,0.9,15.9,419.0,471.16,372.94
2018,11,15,10,30,583.0,154.0,0.8,16.5,454.0,529.26,415.97
2018,11,15,10,45,586.0,157.0,0.75,17.05,467.0,562.38,439.51
2018,11,15,11,0,589.0,160.0,0.7,17.6,480.0,599.14,465.05
2018,11,15,11,15,583.0,163.0,0.65,18.0,484.5,617.32,477.11
2018,11,15,11,30,577.0,166.0,0.6,18.4,489.0,638.3,490.89
2018,11,15,11,45,573.0,169.0,0.55,18.75,490.5,658.47,503.89
2018,11,15,12,0,569.0,172.0,0.5,19.1,492.0,676.33,515.06
2018,11,15,12,15,556.0,174.5,0.5,19.25,484.5,683.73,519.9
2018,11,15,12,30,543.0,177.0,0.5,19.4,477.0,688.44,523.02
2018,11,15,12,45,523.5,176.5,0.5,19.6,460.5,681.44,518.04
2018,11,15,13,0,504.0,176.0,0.5,19.8,444.0,671.76,511.39
2018,11,15,13,15,467.0,178.0,0.5,19.8,418.5,647.04,494.35
2018,11,15,13,30,430.0,180.0,0.5,19.8,393.0,620.01,475.74
2018,11,15,13,45,492.5,164.0,0.5,19.85,395.5,658.05,504.9
2018,11,15,14,0,555.0,148.0,0.5,19.9,398.0,692.94,530.71
2018,11,15,14,15,536.0,142.0,0.5,19.65,368.5,665.62,512.54
2018,11,15,14,30,517.0,136.0,0.5,19.4,339.0,636.51,493.51
2018,11,15,14,45,484.0,127.0,0.55,19.2,302.0,590.45,462.28
2018,11,15,15,0,451.0,118.0,0.6,19.0,265.0,543.77,429.72
2018,11,15,15,15,408.5,106.0,0.6,19.0,225.0,485.63,386.59
2018,11,15,15,30,366.0,94.0,0.6,19.0,185.0,428.32,342.65
2018,11,15,15,45,308.5,78.0,0.7,17.75,144.5,356.23,287.37
2018,11,15,16,0,251.0,62.0,0.8,16.5,104.0,287.07,231.53
2018,11,15,16,15,179.5,44.5,0.9,16.0,69.5,210.24,165.75
2018,11,15,16,30,108.0,27.0,1.0,15.5,35.0,119.55,76.63
2018,11,15,16,45,59.0,14.5,1.05,14.95,18.5,46.57,0.0
2018,11,15,17,0,10.0,2.0,1.1,14.4,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.5,8.05,6.5,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.5,8.2,13.0,10.01,0.0
2018,11,16,7,15,139.0,27.5,1.4,8.85,41.5,21.61,8.72
2018,11,16,7,30,224.0,44.0,1.3,9.5,70.0,34.17,24.09
2018,11,16,7,45,296.5,58.5,1.2,10.2,109.0,46.92,36.22
2018,11,16,8,0,369.0,73.0,1.1,10.9,148.0,86.02,54.83
2018,11,16,8,15,422.5,84.0,1.05,11.5,189.0,128.56,85.4
2018,11,16,8,30,476.0,95.0,1.0,12.1,230.0,177.34,124.85
2018,11,16,8,45,515.5,103.5,1.0,12.7,269.5,226.43,166.94
2018,11,16,9,0,555.0,112.0,1.0,13.3,309.0,279.56,212.72
2018,11,16,9,15,584.0,118.5,0.95,13.95,345.0,333.91,258.96
2018,11,16,9,30,613.0,125.0,0.9,14.6,381.0,387.67,303.51
2018,11,16,9,45,635.0,129.0,0.85,15.25,411.5,437.75,343.93
2018,11,16,10,0,657.0,133.0,0.8,15.9,442.0,488.69,383.58
2018,11,16,10,15,673.5,136.0,0.75,16.35,466.5,536.11,419.53
2018,11,16,10,30,690.0,139.0,0.7,16.8,491.0,583.25,454.08
2018,11,16,10,45,702.0,140.5,0.7,17.25,509.0,625.39,484.5
2018,11,16,11,0,714.0,142.0,0.7,17.7,527.0,666.3,513.32
2018,11,16,11,15,721.5,142.0,0.7,18.0,537.0,700.89,537.39
2018,11,16,11,30,729.0,142.0,0.7,18.3,547.0,733.45,559.67
2018,11,16,11,45,732.5,142.0,0.7,18.55,550.0,760.61,577.64
2018,11,16,12,0,736.0,142.0,0.7,18.8,553.0,785.17,593.42
2018,11,16,12,15,736.0,139.5,0.7,19.0,547.5,801.3,603.66
2018,11,16,12,30,736.0,137.0,0.7,19.2,542.0,814.38,612.05
2018,11,16,12,45,732.5,135.0,0.7,19.35,529.5,821.88,616.98
2018,11,16,13,0,729.0,133.0,0.7,19.5,517.0,826.18,619.98
2018,11,16,13,15,720.0,130.0,0.75,19.5,497.0,821.26,618.2
2018,11,16,13,30,711.0,127.0,0.8,19.5,477.0,813.11,614.46
2018,11,16,13,45,697.0,122.5,0.8,19.55,450.0,795.67,603.61
2018,11,16,14,0,683.0,118.0,0.8,19.6,423.0,775.26,590.85
2018,11,16,14,15,661.5,113.0,0.8,19.4,390.0,744.97,571.75
2018,11,16,14,30,640.0,108.0,0.8,19.2,357.0,712.25,550.77
2018,11,16,14,45,609.5,101.5,0.85,19.05,319.5,668.17,521.76
2018,11,16,15,0,579.0,95.0,0.9,18.9,282.0,622.58,490.82
2018,11,16,15,15,534.0,86.5,0.9,18.9,240.5,562.29,447.09
2018,11,16,15,30,489.0,78.0,0.9,18.9,199.0,502.07,401.7
2018,11,16,15,45,425.5,67.5,1.0,17.6,157.5,426.24,344.06
2018,11,16,16,0,362.0,57.0,1.1,16.3,116.0,356.29,287.64
2018,11,16,16,15,272.5,43.0,1.15,15.8,79.5,268.57,212.21
2018,11,16,16,30,183.0,29.0,1.2,15.3,43.0,181.61,114.51
2018,11,16,16,45,97.0,15.5,1.25,14.8,22.5,68.9,0.0
2018,11,16,17,0,11.0,2.0,1.3,14.3,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,1.25,14.15,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,6,45,30.5,6.0,1.05,9.05,7.0,0.0,0.0
2018,11,17,7,0,61.0,12.0,1.1,9.0,14.0,10.91,0.0
2018,11,17,7,15,156.5,27.5,1.0,9.45,43.0,21.67,7.55
2018,11,17,7,30,252.0,43.0,0.9,9.9,72.0,33.5,23.36
2018,11,17,7,45,330.5,56.0,0.85,10.35,111.5,44.67,34.17
2018,11,17,8,0,409.0,69.0,0.8,10.8,151.0,84.83,52.55
2018,11,17,8,15,465.0,78.5,0.8,11.25,192.5,128.62,83.58
2018,11,17,8,30,521.0,88.0,0.8,11.7,234.0,181.34,126.25
2018,11,17,8,45,560.5,95.0,0.8,12.2,273.5,231.61,169.54
2018,11,17,9,0,600.0,102.0,0.8,12.7,313.0,285.93,216.6
2018,11,17,9,15,649.5,102.0,0.85,13.2,352.0,340.97,263.75
2018,11,17,9,30,699.0,102.0,0.9,13.7,391.0,400.2,313.41
2018,11,17,9,45,747.5,96.0,0.9,14.2,426.0,456.63,359.64
2018,11,17,10,0,796.0,90.0,0.9,14.7,461.0,515.53,406.49
2018,11,17,10,15,810.0,91.5,0.95,15.1,486.0,565.34,445.63
2018,11,17,10,30,824.0,93.0,1.0,15.5,511.0,614.27,483.07
2018,11,17,10,45,833.5,93.5,1.0,15.85,528.5,658.04,515.41
2018,11,17,11,0,843.0,94.0,1.0,16.2,546.0,700.0,545.64
2018,11,17,11,15,847.5,94.5,1.0,16.4,555.5,736.3,570.54
2018,11,17,11,30,852.0,95.0,1.0,16.6,565.0,770.02,592.92
2018,11,17,11,45,853.5,94.5,1.05,16.8,567.0,797.49,611.57
2018,11,17,12,0,855.0,94.0,1.1,17.0,569.0,821.88,628.2
2018,11,17,12,15,835.0,100.0,1.1,17.1,560.0,832.68,635.17
2018,11,17,12,30,815.0,106.0,1.1,17.2,551.0,839.38,639.66
2018,11,17,12,45,785.0,112.5,1.15,17.25,533.0,839.36,640.61
2018,11,17,13,0,755.0,119.0,1.2,17.3,515.0,831.06,636.11
2018,11,17,13,15,746.5,116.0,1.2,17.2,495.0,826.65,634.17
2018,11,17,13,30,738.0,113.0,1.2,17.1,475.0,818.98,630.04
2018,11,17,13,45,725.5,109.5,1.25,17.05,448.5,803.99,621.5
2018,11,17,14,0,713.0,106.0,1.3,17.0,422.0,785.97,610.9
2018,11,17,14,15,692.5,101.5,1.3,16.8,389.5,756.95,592.17
2018,11,17,14,30,672.0,97.0,1.3,16.6,357.0,725.45,571.5
2018,11,17,14,45,643.0,92.0,1.3,16.4,320.0,684.05,543.2
2018,11,17,15,0,614.0,87.0,1.3,16.2,283.0,641.04,513.01
2018,11,17,15,15,568.5,80.0,1.3,16.2,242.0,581.47,468.99
2018,11,17,15,30,523.0,73.0,1.3,16.2,201.0,521.91,423.44
2018,11,17,15,45,459.5,63.5,1.2,15.1,159.5,447.2,364.59
2018,11,17,16,0,396.0,54.0,1.1,14.0,118.0,374.77,304.61
2018,11,17,16,15,301.0,42.0,1.1,13.25,81.5,285.59,227.07
2018,11,17,16,30,206.0,30.0,1.1,12.5,45.0,196.47,120.49
2018,11,17,16,45,109.5,16.0,1.15,11.75,23.5,76.33,0.0
2018,11,17,17,0,13.0,2.0,1.2,11.0,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
