Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,18,6,45,33.0,6.0,0.8,8.35,6.5,0.0,0.0
2018,11,18,7,0,66.0,12.0,0.8,8.3,13.0,10.91,0.0
2018,11,18,7,15,168.0,26.0,0.8,8.6,41.5,20.52,5.47
2018,11,18,7,30,270.0,40.0,0.8,8.9,70.0,31.22,21.36
2018,11,18,7,45,269.5,53.0,0.85,9.2,94.5,41.44,31.41
2018,11,18,8,0,269.0,66.0,0.9,9.5,119.0,72.41,47.33
2018,11,18,8,15,288.5,81.0,0.95,9.8,150.0,107.58,74.17
2018,11,18,8,30,308.0,96.0,1.0,10.1,181.0,145.19,105.86
2018,11,18,8,45,351.0,106.5,1.0,10.45,217.5,186.89,141.27
2018,11,18,9,0,394.0,117.0,1.0,10.8,254.0,233.31,181.15
2018,11,18,9,15,496.5,115.0,1.05,11.4,306.5,293.81,231.23
2018,11,18,9,30,599.0,113.0,1.1,12.0,359.0,368.08,292.17
2018,11,18,9,45,677.5,106.0,1.1,12.65,404.0,432.57,344.59
2018,11,18,10,0,756.0,99.0,1.1,13.3,449.0,502.96,400.43
2018,11,18,10,15,744.0,107.0,1.05,13.9,466.0,543.55,431.78
2018,11,18,10,30,732.0,115.0,1.0,14.5,483.0,581.22,459.9
2018,11,18,10,45,647.0,139.5,0.95,15.1,473.0,585.53,461.72
2018,11,18,11,0,562.0,164.0,0.9,15.7,463.0,575.89,453.04
2018,11,18,11,15,512.5,181.5,0.95,16.1,458.0,582.34,457.39
2018,11,18,11,30,463.0,199.0,1.0,16.5,453.0,583.87,457.67
2018,11,18,11,45,447.5,203.5,1.0,16.95,449.5,593.77,464.2
2018,11,18,12,0,432.0,208.0,1.0,17.4,446.0,601.17,468.74
2018,11,18,12,15,387.0,215.5,1.05,17.55,427.5,570.26,446.23
2018,11,18,12,30,342.0,223.0,1.1,17.7,409.0,550.95,431.95
2018,11,18,12,45,373.5,210.5,1.15,17.85,409.0,571.44,448.64
2018,11,18,13,0,405.0,198.0,1.2,18.0,409.0,607.41,475.84
2018,11,18,13,15,461.0,175.5,1.25,17.95,407.0,636.18,499.07
2018,11,18,13,30,517.0,153.0,1.3,17.9,405.0,662.36,520.51
2018,11,18,13,45,545.5,140.0,1.3,17.85,392.5,672.89,529.24
2018,11,18,14,0,574.0,127.0,1.3,17.8,380.0,687.51,540.71
2018,11,18,14,15,572.0,115.5,1.35,17.55,351.5,668.06,528.38
2018,11,18,14,30,570.0,104.0,1.4,17.3,323.0,645.94,514.24
2018,11,18,14,45,555.0,96.5,1.4,17.05,291.5,615.1,492.9
2018,11,18,15,0,540.0,89.0,1.4,16.8,260.0,582.44,469.67
2018,11,18,15,15,487.5,84.0,1.4,16.8,222.0,521.42,423.58
2018,11,18,15,30,435.0,79.0,1.4,16.8,184.0,459.27,374.51
2018,11,18,15,45,389.0,68.0,1.45,15.55,147.5,399.99,327.59
2018,11,18,16,0,343.0,57.0,1.5,14.3,111.0,343.01,279.83
2018,11,18,16,15,256.0,43.0,1.45,13.65,76.0,258.18,204.98
2018,11,18,16,30,169.0,29.0,1.4,13.0,41.0,171.47,99.86
2018,11,18,16,45,89.0,15.5,1.35,12.3,21.5,64.24,0.0
2018,11,18,17,0,9.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,11,18,17,15,4.5,1.0,1.25,11.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,6,45,21.5,5.0,1.05,9.4,5.5,0.0,0.0
2018,11,19,7,0,43.0,10.0,1.0,9.5,11.0,9.1,0.0
2018,11,19,7,15,87.0,24.0,0.9,10.05,31.5,19.43,3.1
2018,11,19,7,30,131.0,38.0,0.8,10.6,52.0,30.36,20.3
2018,11,19,7,45,208.5,51.5,0.75,11.15,86.0,39.56,29.44
2018,11,19,8,0,286.0,65.0,0.7,11.7,120.0,72.2,46.26
2018,11,19,8,15,308.5,79.0,0.65,12.1,151.5,107.86,72.8
2018,11,19,8,30,331.0,93.0,0.6,12.5,183.0,146.26,104.57
2018,11,19,8,45,224.0,114.0,0.55,12.9,179.0,159.61,121.47
2018,11,19,9,0,117.0,135.0,0.5,13.3,175.0,159.42,125.72
2018,11,19,9,15,229.0,143.0,0.5,13.75,232.5,219.26,173.2
2018,11,19,9,30,341.0,151.0,0.5,14.2,290.0,288.19,227.99
2018,11,19,9,45,380.0,158.0,0.5,14.65,323.5,340.02,269.37
2018,11,19,10,0,419.0,165.0,0.5,15.1,357.0,389.83,308.51
2018,11,19,10,15,426.0,173.0,0.5,15.45,377.0,425.57,336.21
2018,11,19,10,30,433.0,181.0,0.5,15.8,397.0,460.97,363.06
2018,11,19,10,45,424.5,190.0,0.55,16.1,408.0,486.85,382.58
2018,11,19,11,0,416.0,199.0,0.6,16.4,419.0,510.9,400.45
2018,11,19,11,15,377.5,211.5,0.6,16.55,414.0,503.48,394.53
2018,11,19,11,30,339.0,224.0,0.6,16.7,409.0,503.71,394.12
2018,11,19,11,45,272.0,236.0,0.65,16.85,384.5,477.93,374.21
2018,11,19,12,0,205.0,248.0,0.7,17.0,360.0,433.76,340.65
2018,11,19,12,15,187.5,245.5,0.7,17.05,347.5,423.9,333.51
2018,11,19,12,30,170.0,243.0,0.7,17.1,335.0,412.7,325.02
2018,11,19,12,45,139.5,232.5,0.7,17.15,306.5,379.48,299.63
2018,11,19,13,0,109.0,222.0,0.7,17.2,278.0,344.84,273.02
2018,11,19,13,15,283.0,193.0,0.7,17.2,331.5,482.59,382.7
2018,11,19,13,30,457.0,164.0,0.7,17.2,385.0,621.83,487.39
2018,11,19,13,45,297.5,162.5,0.65,17.15,303.0,463.37,367.49
2018,11,19,14,0,138.0,161.0,0.6,17.1,221.0,306.87,246.11
2018,11,19,14,15,112.0,150.0,0.6,16.9,196.5,272.34,220.08
2018,11,19,14,30,86.0,139.0,0.6,16.7,172.0,222.78,180.77
2018,11,19,14,45,201.5,125.5,0.6,16.5,192.0,334.36,273.16
2018,11,19,15,0,317.0,112.0,0.6,16.3,212.0,408.76,333.11
2018,11,19,15,15,292.5,98.5,0.6,16.3,180.5,366.98,299.47
2018,11,19,15,30,268.0,85.0,0.6,16.3,149.0,325.54,266.14
2018,11,19,15,45,235.5,70.0,0.7,15.95,118.0,276.64,226.18
2018,11,19,16,0,203.0,55.0,0.8,15.6,87.0,229.19,185.72
2018,11,19,16,15,152.5,40.5,0.8,15.4,60.0,172.97,135.17
2018,11,19,16,30,102.0,26.0,0.8,15.2,33.0,113.21,60.31
2018,11,19,16,45,56.0,14.0,0.8,15.05,17.5,44.24,0.0
2018,11,19,17,0,10.0,2.0,0.8,14.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,6,45,44.0,5.0,1.15,10.1,5.5,0.0,0.0
2018,11,20,7,0,88.0,10.0,1.1,10.2,11.0,9.1,0.0
2018,11,20,7,15,229.0,22.0,1.0,10.6,41.5,18.37,0.55
2018,11,20,7,30,370.0,34.0,0.9,11.0,72.0,28.04,18.11
2018,11,20,7,45,456.0,42.0,0.8,11.45,112.0,33.65,24.14
2018,11,20,8,0,542.0,50.0,0.7,11.9,152.0,76.42,41.27
2018,11,20,8,15,596.0,55.5,0.7,12.4,194.0,123.78,73.38
2018,11,20,8,30,650.0,61.0,0.7,12.9,236.0,177.22,116.48
2018,11,20,8,45,667.5,68.0,0.7,13.4,272.0,229.08,162.45
2018,11,20,9,0,685.0,75.0,0.7,13.9,308.0,282.25,209.86
2018,11,20,9,15,706.5,80.0,0.75,14.45,343.0,335.97,256.96
2018,11,20,9,30,728.0,85.0,0.8,15.0,378.0,390.89,303.8
2018,11,20,9,45,758.5,85.5,0.85,15.55,411.5,446.29,349.59
2018,11,20,10,0,789.0,86.0,0.9,16.1,445.0,502.71,394.79
2018,11,20,10,15,788.0,90.5,0.95,16.45,465.0,546.71,429.7
2018,11,20,10,30,787.0,95.0,1.0,16.8,485.0,588.6,462.07
2018,11,20,10,45,720.0,113.5,1.05,17.15,480.0,602.61,472.57
2018,11,20,11,0,653.0,132.0,1.1,17.5,475.0,607.79,476.26
2018,11,20,11,15,697.0,124.0,1.15,17.7,496.0,657.57,513.7
2018,11,20,11,30,741.0,116.0,1.2,17.9,517.0,707.44,549.91
2018,11,20,11,45,706.5,125.0,1.25,18.15,509.0,715.07,554.62
2018,11,20,12,0,672.0,134.0,1.3,18.4,501.0,718.23,556.73
2018,11,20,12,15,732.5,118.5,1.3,18.5,514.5,768.05,591.61
2018,11,20,12,30,793.0,103.0,1.3,18.6,528.0,812.08,621.59
2018,11,20,12,45,763.0,107.5,1.35,18.65,508.5,809.45,620.17
2018,11,20,13,0,733.0,112.0,1.4,18.7,489.0,798.86,613.91
2018,11,20,13,15,676.0,118.0,1.35,18.65,455.5,762.83,589.16
2018,11,20,13,30,619.0,124.0,1.3,18.6,422.0,723.21,562.01
2018,11,20,13,45,566.5,129.0,1.3,18.55,390.0,683.27,534.89
2018,11,20,14,0,514.0,134.0,1.3,18.5,358.0,635.29,501.54
2018,11,20,14,15,543.5,116.5,1.25,18.35,337.0,642.59,508.12
2018,11,20,14,30,573.0,99.0,1.2,18.2,316.0,640.72,507.41
2018,11,20,14,45,551.5,91.0,1.15,18.05,282.0,604.01,481.03
2018,11,20,15,0,530.0,83.0,1.1,17.9,248.0,565.79,453.26
2018,11,20,15,15,529.5,73.0,1.1,17.9,218.0,540.42,434.43
2018,11,20,15,30,529.0,63.0,1.1,17.9,188.0,512.97,412.83
2018,11,20,15,45,485.0,54.0,1.0,17.0,150.5,453.5,365.83
2018,11,20,16,0,441.0,45.0,0.9,16.1,113.0,395.36,316.98
2018,11,20,16,15,302.5,35.5,0.9,15.85,75.0,277.65,216.46
2018,11,20,16,30,164.0,26.0,0.9,15.6,37.0,161.82,82.48
2018,11,20,16,45,91.0,14.5,0.9,15.35,19.5,64.33,0.0
2018,11,20,17,0,18.0,3.0,0.9,15.1,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.8,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.15,13.45,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.2,13.5,3.0,2.73,0.0
2018,11,21,7,15,0.0,11.0,2.25,13.7,11.0,9.67,0.0
2018,11,21,7,30,0.0,19.0,2.3,13.9,19.0,16.72,8.24
2018,11,21,7,45,0.0,28.5,2.35,14.15,28.5,25.11,16.31
2018,11,21,8,0,0.0,38.0,2.4,14.4,38.0,33.52,22.82
2018,11,21,8,15,0.0,45.0,2.45,14.5,45.0,39.71,28.31
2018,11,21,8,30,0.0,52.0,2.5,14.6,52.0,45.91,33.71
2018,11,21,8,45,0.0,55.0,2.55,14.75,55.0,48.56,35.98
2018,11,21,9,0,0.0,58.0,2.6,14.9,58.0,51.22,38.19
2018,11,21,9,15,0.0,60.0,2.7,15.15,60.0,53.0,39.6
2018,11,21,9,30,0.0,62.0,2.8,15.4,62.0,54.78,40.99
2018,11,21,9,45,0.0,62.0,2.95,15.65,62.0,54.78,40.87
2018,11,21,10,0,0.0,62.0,3.1,15.9,62.0,54.79,40.75
2018,11,21,10,15,1.5,74.0,3.2,16.05,74.5,66.29,50.33
2018,11,21,10,30,3.0,86.0,3.3,16.2,87.0,77.97,60.0
2018,11,21,10,45,9.5,101.0,3.4,16.4,105.5,96.05,75.06
2018,11,21,11,0,16.0,116.0,3.5,16.6,124.0,119.78,94.73
2018,11,21,11,15,12.5,105.0,3.55,16.65,111.5,102.67,80.45
2018,11,21,11,30,9.0,94.0,3.6,16.7,99.0,90.23,70.04
2018,11,21,11,45,8.5,102.0,3.6,16.7,106.5,97.59,76.12
2018,11,21,12,0,8.0,110.0,3.6,16.7,114.0,105.02,82.25
2018,11,21,12,15,4.5,90.5,3.6,16.7,93.0,83.97,64.72
2018,11,21,12,30,1.0,71.0,3.6,16.7,72.0,63.66,47.76
2018,11,21,12,45,17.0,104.5,3.6,16.7,113.5,114.74,90.86
2018,11,21,13,0,33.0,138.0,3.6,16.7,155.0,165.21,133.0
2018,11,21,13,15,35.0,116.5,3.55,16.6,134.0,144.6,116.36
2018,11,21,13,30,37.0,95.0,3.5,16.5,113.0,124.04,99.77
2018,11,21,13,45,19.5,82.0,3.45,16.45,91.5,95.43,75.46
2018,11,21,14,0,2.0,69.0,3.4,16.4,70.0,62.74,47.47
2018,11,21,14,15,20.0,82.5,3.25,16.3,90.0,97.2,77.32
2018,11,21,14,30,38.0,96.0,3.1,16.2,110.0,128.61,104.41
2018,11,21,14,45,72.0,100.0,2.95,16.1,123.5,176.8,145.8
2018,11,21,15,0,106.0,104.0,2.8,16.0,137.0,211.78,175.73
2018,11,21,15,15,199.5,74.0,2.8,16.0,125.0,258.51,216.76
2018,11,21,15,30,293.0,44.0,2.8,16.0,113.0,308.78,258.98
2018,11,21,15,45,253.0,39.5,2.4,15.65,90.5,256.96,213.92
2018,11,21,16,0,213.0,35.0,2.0,15.3,68.0,217.97,178.42
2018,11,21,16,15,199.0,26.5,1.85,14.8,49.0,192.01,151.22
2018,11,21,16,30,185.0,18.0,1.7,14.3,30.0,163.57,78.74
2018,11,21,16,45,99.5,9.5,1.55,13.85,15.5,64.5,0.0
2018,11,21,17,0,14.0,1.0,1.4,13.4,1.0,0.0,0.0
2018,11,21,17,15,7.0,0.5,1.35,13.15,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,22,6,45,45.5,4.5,1.6,10.95,5.0,0.0,0.0
2018,11,22,7,0,91.0,9.0,1.6,11.0,10.0,8.19,0.0
2018,11,22,7,15,244.5,20.0,1.5,11.6,39.5,16.72,0.0
2018,11,22,7,30,398.0,31.0,1.4,12.2,69.0,25.56,15.5
2018,11,22,7,45,481.0,37.5,1.35,12.8,108.0,29.95,20.63
2018,11,22,8,0,564.0,44.0,1.3,13.4,147.0,70.4,35.8
2018,11,22,8,15,474.0,58.5,1.35,13.65,160.5,109.77,66.8
2018,11,22,8,30,384.0,73.0,1.4,13.9,174.0,136.2,93.44
2018,11,22,8,45,373.0,83.0,1.4,14.15,194.0,168.16,122.98
2018,11,22,9,0,362.0,93.0,1.4,14.4,214.0,198.59,151.39
2018,11,22,9,15,259.5,113.5,1.45,14.7,205.0,200.84,157.94
2018,11,22,9,30,157.0,134.0,1.5,15.0,196.0,190.92,152.58
2018,11,22,9,45,168.5,147.0,1.55,15.25,218.5,218.55,175.86
2018,11,22,10,0,180.0,160.0,1.6,15.5,241.0,247.3,199.63
2018,11,22,10,15,324.0,159.0,1.65,15.65,314.0,343.74,277.95
2018,11,22,10,30,468.0,158.0,1.7,15.8,387.0,455.89,366.7
2018,11,22,10,45,525.5,146.0,1.75,16.0,411.5,503.31,403.97
2018,11,22,11,0,583.0,134.0,1.8,16.2,436.0,559.4,447.6
2018,11,22,11,15,679.5,118.5,1.9,16.25,477.0,635.94,506.8
2018,11,22,11,30,776.0,103.0,2.0,16.3,518.0,712.59,564.13
2018,11,22,11,45,839.0,86.5,2.05,16.4,537.0,767.57,603.16
2018,11,22,12,0,902.0,70.0,2.1,16.5,556.0,814.83,636.48
2018,11,22,12,15,898.0,70.5,2.2,16.5,550.5,833.0,649.87
2018,11,22,12,30,894.0,71.0,2.3,16.5,545.0,847.66,661.19
2018,11,22,12,45,886.5,71.0,2.35,16.5,531.5,855.16,667.21
2018,11,22,13,0,879.0,71.0,2.4,16.5,518.0,859.03,670.9
2018,11,22,13,15,869.5,69.5,2.45,16.4,497.5,855.65,669.9
2018,11,22,13,30,860.0,68.0,2.5,16.3,477.0,848.73,666.56
2018,11,22,13,45,790.0,78.0,2.55,16.25,437.5,809.17,639.76
2018,11,22,14,0,720.0,88.0,2.6,16.2,398.0,763.03,608.08
2018,11,22,14,15,499.5,116.5,2.65,16.0,323.5,596.35,485.27
2018,11,22,14,30,279.0,145.0,2.7,15.8,249.0,425.66,350.43
2018,11,22,14,45,325.5,123.5,2.7,15.6,232.5,433.79,359.84
2018,11,22,15,0,372.0,102.0,2.7,15.4,216.0,455.92,378.67
2018,11,22,15,15,342.0,90.5,2.7,15.4,184.0,410.61,341.67
2018,11,22,15,30,312.0,79.0,2.7,15.4,152.0,365.67,304.2
2018,11,22,15,45,238.5,66.5,2.5,14.85,115.5,288.99,239.32
2018,11,22,16,0,165.0,54.0,2.3,14.3,79.0,202.33,165.13
2018,11,22,16,15,208.0,38.5,2.2,13.85,59.0,220.56,173.7
2018,11,22,16,30,251.0,23.0,2.1,13.4,39.0,208.21,93.84
2018,11,22,16,45,136.0,13.0,2.0,12.9,20.5,88.11,0.0
2018,11,22,17,0,21.0,3.0,1.9,12.4,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,1.95,12.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.4,13.1,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.4,13.1,4.0,3.64,0.0
2018,11,23,7,15,7.0,8.0,1.45,13.35,8.0,7.17,0.0
2018,11,23,7,30,0.0,12.0,1.5,13.6,12.0,10.54,2.93
2018,11,23,7,45,0.0,17.5,1.5,13.85,17.5,15.38,7.79
2018,11,23,8,0,0.0,23.0,1.5,14.1,23.0,20.23,11.57
2018,11,23,8,15,0.0,27.5,1.6,14.25,27.5,24.2,15.1
2018,11,23,8,30,0.0,32.0,1.7,14.4,32.0,28.18,18.58
2018,11,23,8,45,0.0,43.5,1.75,14.6,43.5,38.36,27.31
2018,11,23,9,0,0.0,55.0,1.8,14.8,55.0,48.56,35.97
2018,11,23,9,15,0.0,45.0,1.85,14.9,45.0,39.69,28.35
2018,11,23,9,30,0.0,35.0,1.9,15.0,35.0,30.85,20.75
2018,11,23,9,45,0.0,48.5,1.95,15.15,48.5,42.81,30.85
2018,11,23,10,0,0.0,62.0,2.0,15.3,62.0,54.79,40.89
2018,11,23,10,15,0.0,70.5,2.1,15.45,70.5,62.34,47.14
2018,11,23,10,30,0.0,79.0,2.2,15.6,79.0,69.91,53.37
2018,11,23,10,45,0.0,71.0,2.25,15.7,71.0,62.8,47.32
2018,11,23,11,0,0.0,63.0,2.3,15.8,63.0,55.7,41.32
2018,11,23,11,15,0.0,78.0,2.4,15.9,78.0,69.04,52.41
2018,11,23,11,30,0.0,93.0,2.5,16.0,93.0,82.57,63.61
2018,11,23,11,45,0.0,76.5,2.55,16.1,76.5,67.71,51.19
2018,11,23,12,0,0.0,60.0,2.6,16.2,60.0,53.05,38.95
2018,11,23,12,15,0.0,65.0,2.6,16.25,65.0,57.49,42.67
2018,11,23,12,30,0.0,70.0,2.6,16.3,70.0,61.93,46.39
2018,11,23,12,45,0.5,86.5,2.6,16.35,87.0,77.03,59.01
2018,11,23,13,0,1.0,103.0,2.6,16.4,104.0,93.32,72.6
2018,11,23,13,15,0.5,78.5,2.6,16.35,79.0,69.9,53.17
2018,11,23,13,30,0.0,54.0,2.6,16.3,54.0,47.7,34.65
2018,11,23,13,45,0.5,57.5,2.6,16.3,57.5,51.23,37.72
2018,11,23,14,0,1.0,61.0,2.6,16.3,61.0,54.76,40.78
2018,11,23,14,15,6.5,72.0,2.6,16.2,74.0,69.22,53.3
2018,11,23,14,30,12.0,83.0,2.6,16.1,87.0,85.02,66.93
2018,11,23,14,45,9.0,67.5,2.55,16.0,70.5,67.12,51.81
2018,11,23,15,0,6.0,52.0,2.5,15.9,54.0,50.71,37.86
2018,11,23,15,15,3.0,34.0,2.5,15.9,35.0,32.28,22.05
2018,11,23,15,30,0.0,16.0,2.5,15.9,16.0,14.06,6.34
2018,11,23,15,45,0.0,12.5,2.3,15.5,12.5,10.97,3.66
2018,11,23,16,0,0.0,9.0,2.1,15.1,9.0,7.9,0.96
2018,11,23,16,15,1.0,6.5,2.1,14.95,6.5,6.34,0.0
2018,11,23,16,30,2.0,4.0,2.1,14.8,4.0,4.78,0.0
2018,11,23,16,45,2.0,2.5,2.05,14.65,2.5,3.39,0.0
2018,11,23,17,0,2.0,1.0,2.0,14.5,1.0,0.0,0.0
2018,11,23,17,15,1.0,0.5,2.0,14.5,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,24,6,45,12.5,2.5,1.5,13.55,2.5,0.0,0.0
2018,11,24,7,0,25.0,5.0,1.5,13.5,5.0,4.55,0.0
2018,11,24,7,15,51.5,13.5,1.55,13.8,17.0,11.23,0.0
2018,11,24,7,30,78.0,22.0,1.6,14.1,29.0,18.11,8.84
2018,11,24,7,45,197.0,34.5,1.65,14.4,66.0,26.46,17.34
2018,11,24,8,0,316.0,47.0,1.7,14.7,103.0,56.28,32.09
2018,11,24,8,15,443.5,50.5,1.75,14.85,151.5,97.14,57.33
2018,11,24,8,30,571.0,54.0,1.8,15.0,200.0,151.81,97.97
2018,11,24,8,45,463.0,71.5,1.85,15.2,202.5,179.39,128.4
2018,11,24,9,0,355.0,89.0,1.9,15.4,205.0,191.33,145.08
2018,11,24,9,15,394.0,99.5,1.95,15.6,242.0,237.53,185.0
2018,11,24,9,30,433.0,110.0,2.0,15.8,279.0,287.59,227.68
2018,11,24,9,45,381.0,128.5,2.05,15.95,285.5,307.97,246.62
2018,11,24,10,0,329.0,147.0,2.1,16.1,292.0,314.92,253.83
2018,11,24,10,15,303.5,163.5,2.15,16.3,303.0,335.82,271.29
2018,11,24,10,30,278.0,180.0,2.2,16.5,314.0,354.06,285.97
2018,11,24,10,45,315.0,176.5,2.25,16.7,333.5,388.36,313.87
2018,11,24,11,0,352.0,173.0,2.3,16.9,353.0,424.52,342.94
2018,11,24,11,15,346.5,174.5,2.3,17.0,354.5,437.45,353.11
2018,11,24,11,30,341.0,176.0,2.3,17.1,356.0,448.87,362.09
2018,11,24,11,45,242.5,190.5,2.3,17.2,319.0,401.68,323.62
2018,11,24,12,0,144.0,205.0,2.3,17.3,282.0,334.64,269.24
2018,11,24,12,15,191.0,201.0,2.3,17.3,302.0,374.05,301.95
2018,11,24,12,30,238.0,197.0,2.3,17.3,322.0,429.96,346.51
2018,11,24,12,45,227.0,205.0,2.3,17.3,322.0,436.62,351.26
2018,11,24,13,0,216.0,213.0,2.3,17.3,322.0,426.29,343.44
2018,11,24,13,15,344.0,182.5,2.35,17.2,348.0,520.79,420.26
2018,11,24,13,30,472.0,152.0,2.4,17.1,374.0,616.63,495.94
2018,11,24,13,45,506.0,138.0,2.4,17.0,364.0,630.72,507.7
2018,11,24,14,0,540.0,124.0,2.4,16.9,354.0,642.0,517.35
2018,11,24,14,15,514.5,117.0,2.35,16.7,322.5,608.44,492.91
2018,11,24,14,30,489.0,110.0,2.3,16.5,291.0,573.35,467.3
2018,11,24,14,45,500.0,97.5,2.3,16.3,265.5,559.77,458.04
2018,11,24,15,0,511.0,85.0,2.3,16.1,240.0,550.03,451.21
2018,11,24,15,15,529.5,70.5,2.3,16.1,211.0,534.86,439.16
2018,11,24,15,30,548.0,56.0,2.3,16.1,182.0,516.15,423.32
2018,11,24,15,45,470.0,49.5,2.15,15.3,141.5,435.44,357.85
2018,11,24,16,0,392.0,43.0,2.0,14.5,101.0,358.2,291.84
2018,11,24,16,15,336.5,33.5,1.95,13.85,71.0,296.57,232.17
2018,11,24,16,30,281.0,24.0,1.9,13.2,41.0,224.84,83.05
2018,11,24,16,45,149.0,13.5,1.85,12.55,21.5,95.74,0.0
2018,11,24,17,0,17.0,3.0,1.8,11.9,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,1.8,11.7,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.5,1.25,9.45,3.5,0.0,0.0
2018,11,25,7,0,56.0,7.0,1.2,9.5,7.0,6.37,0.0
2018,11,25,7,15,210.0,18.0,1.15,9.95,34.0,15.12,0.0
2018,11,25,7,30,364.0,29.0,1.1,10.4,61.0,24.03,13.49
2018,11,25,7,45,463.0,36.0,1.05,10.9,100.5,28.93,19.76
2018,11,25,8,0,562.0,43.0,1.0,11.4,140.0,66.22,33.67
2018,11,25,8,15,622.0,47.5,0.95,11.8,182.0,115.65,65.86
2018,11,25,8,30,682.0,52.0,0.9,12.2,224.0,169.56,108.61
2018,11,25,8,45,721.0,55.0,0.9,12.65,264.0,223.59,155.83
2018,11,25,9,0,760.0,58.0,0.9,13.1,304.0,281.23,207.05
2018,11,25,9,15,786.5,60.5,0.95,13.7,340.5,337.32,256.94
2018,11,25,9,30,813.0,63.0,1.0,14.3,377.0,394.95,306.86
2018,11,25,9,45,832.0,64.5,1.0,14.9,408.0,449.36,352.65
2018,11,25,10,0,851.0,66.0,1.0,15.5,439.0,502.08,395.56
2018,11,25,10,15,862.0,67.0,1.0,15.85,463.0,550.82,434.39
2018,11,25,10,30,873.0,68.0,1.0,16.2,487.0,598.3,471.02
2018,11,25,10,45,880.0,69.5,1.05,16.55,504.5,642.32,504.46
2018,11,25,11,0,887.0,71.0,1.1,16.9,522.0,684.3,535.63
2018,11,25,11,15,890.5,72.0,1.1,17.1,532.5,720.98,560.74
2018,11,25,11,30,894.0,73.0,1.1,17.3,543.0,755.0,583.51
2018,11,25,11,45,894.0,73.5,1.15,17.45,545.5,782.89,602.66
2018,11,25,12,0,894.0,74.0,1.2,17.6,548.0,807.63,619.7
2018,11,25,12,15,894.0,72.5,1.2,17.7,543.0,826.66,632.37
2018,11,25,12,30,894.0,71.0,1.2,17.8,538.0,842.29,642.87
2018,11,25,12,45,891.5,70.0,1.25,17.9,526.0,852.97,650.83
2018,11,25,13,0,889.0,69.0,1.3,18.0,514.0,860.12,656.59
2018,11,25,13,15,880.0,68.0,1.3,18.0,494.0,858.09,655.85
2018,11,25,13,30,871.0,67.0,1.3,18.0,474.0,852.51,652.93
2018,11,25,13,45,857.0,65.5,1.3,17.95,447.5,838.49,644.46
2018,11,25,14,0,843.0,64.0,1.3,17.9,421.0,821.2,633.84
2018,11,25,14,15,814.5,63.5,1.3,17.8,386.5,798.19,619.3
2018,11,25,14,30,786.0,63.0,1.3,17.7,352.0,764.1,596.77
2018,11,25,14,45,769.5,59.0,1.25,17.55,317.0,732.95,575.51
2018,11,25,15,0,753.0,55.0,1.2,17.4,282.0,699.43,551.87
2018,11,25,15,15,711.0,51.5,1.2,17.4,241.0,644.67,511.99
2018,11,25,15,30,669.0,48.0,1.2,17.4,200.0,589.36,470.14
2018,11,25,15,45,600.0,42.5,1.15,16.3,157.5,512.23,411.03
2018,11,25,16,0,531.0,37.0,1.1,15.2,115.0,437.22,350.19
2018,11,25,16,15,353.0,30.0,1.2,14.75,74.0,303.33,234.33
2018,11,25,16,30,175.0,23.0,1.3,14.3,33.0,160.6,50.56
2018,11,25,16,45,87.5,11.5,1.35,13.85,16.5,59.44,0.0
2018,11,25,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,6,45,15.0,2.0,1.4,8.65,2.0,0.0,0.0
2018,11,26,7,0,30.0,4.0,1.4,8.6,4.0,3.64,0.0
2018,11,26,7,15,75.5,17.0,1.45,9.35,22.0,15.46,0.0
2018,11,26,7,30,121.0,30.0,1.5,10.1,40.0,24.19,13.2
2018,11,26,7,45,181.5,44.5,1.5,10.8,70.0,34.28,24.35
2018,11,26,8,0,242.0,59.0,1.5,11.5,100.0,61.03,39.13
2018,11,26,8,15,279.5,72.0,1.45,12.0,132.0,94.42,62.88
2018,11,26,8,30,317.0,85.0,1.4,12.5,164.0,132.28,93.3
2018,11,26,8,45,349.5,96.5,1.3,13.05,197.0,172.01,127.07
2018,11,26,9,0,382.0,108.0,1.2,13.6,230.0,215.26,164.3
2018,11,26,9,15,366.5,124.5,1.15,14.25,252.5,250.13,195.51
2018,11,26,9,30,351.0,141.0,1.1,14.9,275.0,277.81,219.9
2018,11,26,9,45,393.5,145.5,1.0,15.55,307.5,328.46,260.98
2018,11,26,10,0,436.0,150.0,0.9,16.2,340.0,377.35,299.63
2018,11,26,10,15,459.5,155.0,0.85,16.6,365.0,419.51,332.63
2018,11,26,10,30,483.0,160.0,0.8,17.0,390.0,462.69,365.59
2018,11,26,10,45,473.0,169.0,0.7,17.4,401.0,489.61,384.91
2018,11,26,11,0,463.0,178.0,0.6,17.8,412.0,514.47,402.14
2018,11,26,11,15,430.5,189.5,0.55,18.05,410.5,523.99,408.04
2018,11,26,11,30,398.0,201.0,0.5,18.3,409.0,517.5,402.46
2018,11,26,11,45,378.0,205.0,0.45,18.55,403.5,521.28,404.47
2018,11,26,12,0,358.0,209.0,0.4,18.8,398.0,522.76,404.61
2018,11,26,12,15,445.0,185.5,0.4,18.95,418.0,593.03,456.7
2018,11,26,12,30,532.0,162.0,0.4,19.1,438.0,650.1,498.07
2018,11,26,12,45,566.0,149.0,0.4,19.25,436.5,674.13,515.14
2018,11,26,13,0,600.0,136.0,0.4,19.4,435.0,704.07,535.84
2018,11,26,13,15,537.5,144.0,0.4,19.4,404.0,658.31,504.17
2018,11,26,13,30,475.0,152.0,0.4,19.4,373.0,617.73,475.82
2018,11,26,13,45,381.5,157.0,0.4,19.35,328.0,544.63,423.24
2018,11,26,14,0,288.0,162.0,0.4,19.3,283.0,454.0,356.93
2018,11,26,14,15,162.0,137.0,0.45,19.0,204.0,298.26,238.74
2018,11,26,14,30,36.0,112.0,0.5,18.7,125.0,146.88,116.78
2018,11,26,14,45,118.5,108.5,0.55,18.4,145.0,226.8,184.96
2018,11,26,15,0,201.0,105.0,0.6,18.1,165.0,305.09,248.89
2018,11,26,15,15,292.0,87.5,0.6,18.1,161.0,366.92,297.97
2018,11,26,15,30,383.0,70.0,0.6,18.1,157.0,405.32,327.37
2018,11,26,15,45,335.0,58.5,0.85,17.3,123.0,346.07,280.12
2018,11,26,16,0,287.0,47.0,1.1,16.5,89.0,289.28,232.62
2018,11,26,16,15,212.0,34.5,1.15,16.15,59.5,217.04,166.29
2018,11,26,16,30,137.0,22.0,1.2,15.8,30.0,135.58,35.71
2018,11,26,16,45,68.5,11.0,1.3,15.45,15.0,48.33,0.0
2018,11,26,17,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,6,45,10.5,2.0,1.15,11.25,2.0,0.0,0.0
2018,11,27,7,0,21.0,4.0,1.1,11.3,4.0,3.64,0.0
2018,11,27,7,15,10.5,13.5,1.05,11.5,13.5,12.28,0.0
2018,11,27,7,30,0.0,23.0,1.0,11.7,23.0,20.13,9.54
2018,11,27,7,45,0.0,38.0,0.95,11.95,38.0,32.69,22.8
2018,11,27,8,0,0.0,53.0,0.9,12.2,53.0,45.67,33.2
2018,11,27,8,15,2.0,69.0,0.9,12.55,69.5,60.05,45.72
2018,11,27,8,30,4.0,85.0,0.9,12.9,86.0,74.92,58.46
2018,11,27,8,45,3.0,90.5,0.9,13.25,91.5,80.4,63.18
2018,11,27,9,0,2.0,96.0,0.9,13.6,97.0,85.56,67.51
2018,11,27,9,15,2.0,105.0,0.9,13.8,106.0,94.03,74.54
2018,11,27,9,30,2.0,114.0,0.9,14.0,115.0,102.55,81.5
2018,11,27,9,45,2.5,129.0,0.95,14.2,130.0,116.91,93.27
2018,11,27,10,0,3.0,144.0,1.0,14.4,145.0,131.57,105.16
2018,11,27,10,15,14.5,163.0,1.0,14.55,169.5,156.34,125.38
2018,11,27,10,30,26.0,182.0,1.0,14.7,194.0,182.58,146.65
2018,11,27,10,45,18.5,174.0,1.05,14.85,183.0,171.48,137.3
2018,11,27,11,0,11.0,166.0,1.1,15.0,172.0,159.66,127.44
2018,11,27,11,15,6.5,157.5,1.15,15.05,161.0,148.84,118.47
2018,11,27,11,30,2.0,149.0,1.2,15.1,150.0,137.66,109.18
2018,11,27,11,45,4.5,156.0,1.25,15.15,158.5,146.87,116.79
2018,11,27,12,0,7.0,163.0,1.3,15.2,167.0,156.42,124.64
2018,11,27,12,15,8.0,166.5,1.35,15.2,171.0,161.51,128.84
2018,11,27,12,30,9.0,170.0,1.4,15.2,175.0,166.82,133.27
2018,11,27,12,45,51.0,186.0,1.45,15.2,211.5,233.55,188.88
2018,11,27,13,0,93.0,202.0,1.5,15.2,248.0,291.44,236.45
2018,11,27,13,15,107.0,193.0,1.55,15.2,244.0,311.59,252.96
2018,11,27,13,30,121.0,184.0,1.6,15.2,240.0,315.92,257.29
2018,11,27,13,45,66.0,154.5,1.65,15.2,185.0,218.62,178.17
2018,11,27,14,0,11.0,125.0,1.7,15.2,130.0,127.25,101.8
2018,11,27,14,15,9.5,121.0,1.7,15.15,125.0,123.11,98.68
2018,11,27,14,30,8.0,117.0,1.7,15.1,120.0,119.33,95.65
2018,11,27,14,45,22.5,111.0,1.7,15.05,118.0,137.46,111.51
2018,11,27,15,0,37.0,105.0,1.7,15.0,116.0,145.03,118.37
2018,11,27,15,15,36.5,95.0,1.7,15.0,104.5,135.34,110.11
2018,11,27,15,30,36.0,85.0,1.7,15.0,93.0,126.39,102.22
2018,11,27,15,45,21.0,58.0,1.6,14.65,62.5,79.64,62.18
2018,11,27,16,0,6.0,31.0,1.5,14.3,32.0,31.4,20.79
2018,11,27,16,15,3.5,20.0,1.5,14.15,20.5,19.85,10.27
2018,11,27,16,30,1.0,9.0,1.5,14.0,9.0,8.5,0.0
2018,11,27,16,45,0.5,4.5,1.45,13.85,4.5,4.37,0.0
2018,11,27,17,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
