Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.9,13.5,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.8,13.6,2.0,0.0,0.0
2018,11,28,7,15,8.5,5.5,0.8,13.75,5.5,5.0,0.0
2018,11,28,7,30,0.0,9.0,0.8,13.9,9.0,7.9,0.06
2018,11,28,7,45,0.0,17.5,0.75,14.05,17.5,15.39,7.64
2018,11,28,8,0,0.0,26.0,0.7,14.2,26.0,22.89,13.74
2018,11,28,8,15,0.0,17.0,0.7,14.3,17.0,14.94,7.15
2018,11,28,8,30,0.0,8.0,0.7,14.4,8.0,7.02,0.4
2018,11,28,8,45,5.0,33.5,0.7,14.5,35.0,30.63,20.56
2018,11,28,9,0,10.0,59.0,0.7,14.6,62.0,54.93,41.19
2018,11,28,9,15,5.0,58.0,0.7,14.7,59.5,52.91,39.57
2018,11,28,9,30,0.0,57.0,0.7,14.8,57.0,50.33,37.41
2018,11,28,9,45,0.5,60.5,0.7,14.9,60.5,53.67,40.15
2018,11,28,10,0,1.0,64.0,0.7,15.0,64.0,57.05,42.92
2018,11,28,10,15,1.0,90.0,0.65,15.1,90.0,80.45,62.45
2018,11,28,10,30,1.0,116.0,0.6,15.2,116.0,104.61,82.33
2018,11,28,10,45,11.5,126.0,0.5,15.35,131.5,120.74,95.56
2018,11,28,11,0,22.0,136.0,0.4,15.5,147.0,143.85,114.43
2018,11,28,11,15,29.5,149.0,0.6,15.55,164.0,163.84,130.83
2018,11,28,11,30,37.0,162.0,0.8,15.6,181.0,184.69,147.93
2018,11,28,11,45,19.5,133.0,1.0,15.65,143.0,142.79,113.58
2018,11,28,12,0,2.0,104.0,1.2,15.7,105.0,94.61,73.61
2018,11,28,12,15,15.5,129.5,1.3,15.75,137.5,130.43,103.73
2018,11,28,12,30,29.0,155.0,1.4,15.8,170.0,177.93,142.92
2018,11,28,12,45,57.5,179.5,1.45,15.9,208.0,231.54,187.04
2018,11,28,13,0,86.0,204.0,1.5,16.0,246.0,287.98,232.77
2018,11,28,13,15,78.0,189.5,1.55,15.95,226.5,266.64,215.81
2018,11,28,13,30,70.0,175.0,1.6,15.9,207.0,244.85,198.7
2018,11,28,13,45,39.5,147.5,1.65,15.85,165.5,187.26,151.58
2018,11,28,14,0,9.0,120.0,1.7,15.8,124.0,120.17,95.71
2018,11,28,14,15,14.0,119.5,1.7,15.75,125.0,125.34,100.52
2018,11,28,14,30,19.0,119.0,1.7,15.7,126.0,130.96,105.56
2018,11,28,14,45,31.5,103.0,1.65,15.65,113.0,134.42,109.07
2018,11,28,15,0,44.0,87.0,1.6,15.6,100.0,126.25,102.79
2018,11,28,15,15,55.0,83.0,1.6,15.6,97.0,132.38,108.11
2018,11,28,15,30,66.0,79.0,1.6,15.6,94.0,152.14,124.25
2018,11,28,15,45,46.0,62.0,1.4,15.2,71.5,104.12,83.07
2018,11,28,16,0,26.0,45.0,1.2,14.8,49.0,69.32,52.67
2018,11,28,16,15,14.0,29.5,1.25,14.5,31.5,42.43,28.31
2018,11,28,16,30,2.0,14.0,1.3,14.2,14.0,13.53,0.0
2018,11,28,16,45,1.0,7.0,1.4,13.95,7.0,6.93,0.0
2018,11,28,17,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.4,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.4,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,4.75,13.45,2.5,2.27,0.0
2018,11,29,7,30,0.0,4.0,4.8,13.5,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.5,4.85,13.5,5.5,4.82,0.0
2018,11,29,8,0,0.0,7.0,4.9,13.5,7.0,6.14,0.0
2018,11,29,8,15,0.0,8.5,4.9,13.5,8.5,7.46,0.72
2018,11,29,8,30,0.0,10.0,4.9,13.5,10.0,8.78,1.9
2018,11,29,8,45,0.0,17.5,4.9,13.5,17.5,15.38,7.62
2018,11,29,9,0,0.0,25.0,4.9,13.5,25.0,22.0,13.33
2018,11,29,9,15,0.0,26.0,4.85,13.5,26.0,22.89,14.08
2018,11,29,9,30,0.0,27.0,4.8,13.5,27.0,23.78,14.82
2018,11,29,9,45,0.0,24.5,4.7,13.5,24.5,21.58,12.9
2018,11,29,10,0,0.0,22.0,4.6,13.5,22.0,19.38,10.98
2018,11,29,10,15,0.0,31.0,4.5,13.5,31.0,27.33,17.76
2018,11,29,10,30,0.0,40.0,4.4,13.5,40.0,35.29,24.52
2018,11,29,10,45,0.0,33.0,4.25,13.5,33.0,29.11,19.22
2018,11,29,11,0,0.0,26.0,4.1,13.5,26.0,22.93,13.93
2018,11,29,11,15,4.5,70.5,4.05,13.55,73.0,65.51,50.17
2018,11,29,11,30,9.0,115.0,4.0,13.6,120.0,109.95,87.58
2018,11,29,11,45,7.5,105.5,3.9,13.65,109.5,100.12,79.23
2018,11,29,12,0,6.0,96.0,3.8,13.7,99.0,90.2,70.88
2018,11,29,12,15,3.0,85.5,3.75,13.7,87.0,78.14,60.66
2018,11,29,12,30,0.0,75.0,3.7,13.7,75.0,66.36,50.67
2018,11,29,12,45,11.5,104.5,3.65,13.7,110.0,103.56,82.46
2018,11,29,13,0,23.0,134.0,3.6,13.7,145.0,152.51,123.78
2018,11,29,13,15,52.5,152.0,3.55,13.65,176.5,199.79,164.15
2018,11,29,13,30,82.0,170.0,3.5,13.6,208.0,249.09,205.83
2018,11,29,13,45,220.0,148.5,3.45,13.6,242.0,375.51,313.2
2018,11,29,14,0,358.0,127.0,3.4,13.6,276.0,486.56,405.39
2018,11,29,14,15,291.0,127.5,3.35,13.55,242.5,411.05,343.92
2018,11,29,14,30,224.0,128.0,3.3,13.5,209.0,355.56,297.99
2018,11,29,14,45,140.0,95.5,3.25,13.45,144.5,226.93,191.01
2018,11,29,15,0,56.0,63.0,3.2,13.4,80.0,117.19,96.61
2018,11,29,15,15,99.5,42.5,3.2,13.4,67.0,135.63,113.72
2018,11,29,15,30,143.0,22.0,3.2,13.4,54.0,156.6,132.08
2018,11,29,15,45,137.0,20.5,3.15,13.15,46.0,139.52,116.33
2018,11,29,16,0,131.0,19.0,3.1,12.9,38.0,131.84,107.62
2018,11,29,16,15,108.5,17.5,3.15,12.8,29.5,115.94,88.34
2018,11,29,16,30,86.0,16.0,3.2,12.7,21.0,92.52,11.44
2018,11,29,16,45,43.0,8.0,3.3,12.65,10.5,31.33,0.0
2018,11,29,17,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,3.1,10.8,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,3.1,10.8,1.0,0.0,0.0
2018,11,30,7,15,32.0,13.5,3.15,11.1,15.5,12.28,0.0
2018,11,30,7,30,60.0,26.0,3.2,11.4,30.0,21.0,8.17
2018,11,30,7,45,111.0,41.5,3.25,11.65,56.0,32.96,22.72
2018,11,30,8,0,162.0,57.0,3.3,11.9,82.0,54.13,35.94
2018,11,30,8,15,188.0,72.0,3.35,12.15,110.0,82.02,56.38
2018,11,30,8,30,214.0,87.0,3.4,12.4,138.0,113.16,81.69
2018,11,30,8,45,265.0,99.0,3.5,12.65,173.0,150.26,112.38
2018,11,30,9,0,316.0,111.0,3.6,12.9,208.0,193.08,148.9
2018,11,30,9,15,414.0,110.5,3.55,13.15,254.0,249.56,196.21
2018,11,30,9,30,512.0,110.0,3.5,13.4,300.0,312.46,249.4
2018,11,30,9,45,658.5,92.5,3.5,13.6,358.0,392.9,316.56
2018,11,30,10,0,805.0,75.0,3.5,13.8,416.0,481.5,389.94
2018,11,30,10,15,779.0,85.5,3.5,13.95,431.0,519.02,422.14
2018,11,30,10,30,753.0,96.0,3.5,14.1,446.0,553.63,451.06
2018,11,30,10,45,565.0,135.0,3.45,14.2,403.5,512.32,418.42
2018,11,30,11,0,377.0,174.0,3.4,14.3,361.0,449.4,367.5
2018,11,30,11,15,487.5,151.5,3.4,14.35,398.0,519.53,425.29
2018,11,30,11,30,598.0,129.0,3.4,14.4,435.0,601.31,490.55
2018,11,30,11,45,719.5,108.0,3.45,14.5,478.5,690.51,559.88
2018,11,30,12,0,841.0,87.0,3.5,14.6,522.0,779.22,625.61
2018,11,30,12,15,861.5,81.0,3.5,14.55,523.5,809.17,647.27
2018,11,30,12,30,882.0,75.0,3.5,14.5,525.0,828.96,661.95
2018,11,30,12,45,877.0,74.0,3.5,14.5,512.5,837.79,668.67
2018,11,30,13,0,872.0,73.0,3.5,14.5,500.0,843.09,673.06
2018,11,30,13,15,863.0,71.5,3.5,14.4,480.5,840.83,672.33
2018,11,30,13,30,854.0,70.0,3.5,14.3,461.0,843.39,675.33
2018,11,30,13,45,832.5,70.0,3.45,14.25,433.0,825.54,663.01
2018,11,30,14,0,811.0,70.0,3.4,14.2,405.0,804.45,648.44
2018,11,30,14,15,800.5,66.5,3.35,14.1,375.5,785.11,635.22
2018,11,30,14,30,790.0,63.0,3.3,14.0,346.0,762.79,619.56
2018,11,30,14,45,763.0,59.0,3.25,13.85,309.0,723.53,590.88
2018,11,30,15,0,736.0,55.0,3.2,13.7,272.0,682.3,560.01
2018,11,30,15,15,692.0,52.0,3.2,13.7,232.0,627.62,517.52
2018,11,30,15,30,648.0,49.0,3.2,13.7,192.0,572.36,472.94
2018,11,30,15,45,579.5,43.5,2.95,13.1,151.0,496.63,410.36
2018,11,30,16,0,511.0,38.0,2.7,12.5,110.0,431.74,353.01
2018,11,30,16,15,385.0,30.0,2.6,12.05,73.0,323.36,250.81
2018,11,30,16,30,259.0,22.0,2.5,11.6,36.0,206.49,24.64
2018,11,30,16,45,129.5,11.0,2.4,11.15,18.0,82.44,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,2.95,11.7,2.0,1.82,0.0
2018,12,1,7,30,0.0,4.0,3.0,11.8,4.0,3.5,0.0
2018,12,1,7,45,0.0,6.5,3.05,11.95,6.5,5.7,0.0
2018,12,1,8,0,0.0,9.0,3.1,12.1,9.0,7.9,1.05
2018,12,1,8,15,0.0,11.5,3.15,12.15,11.5,10.1,3.02
2018,12,1,8,30,0.0,14.0,3.2,12.2,14.0,12.3,4.98
2018,12,1,8,45,0.0,18.5,3.25,12.3,18.5,16.26,8.45
2018,12,1,9,0,0.0,23.0,3.3,12.4,23.0,20.24,11.89
2018,12,1,9,15,0.0,28.0,3.35,12.45,28.0,24.65,15.7
2018,12,1,9,30,0.0,33.0,3.4,12.5,33.0,29.08,19.48
2018,12,1,9,45,1.0,59.5,3.45,12.55,60.0,52.99,39.97
2018,12,1,10,0,2.0,86.0,3.5,12.6,87.0,77.27,60.58
2018,12,1,10,15,2.0,83.0,3.55,12.65,84.0,74.59,58.18
2018,12,1,10,30,2.0,80.0,3.6,12.7,81.0,71.95,55.86
2018,12,1,10,45,10.5,108.5,3.7,12.7,113.5,103.61,82.72
2018,12,1,11,0,19.0,137.0,3.8,12.7,146.0,136.81,110.66
2018,12,1,11,15,74.0,181.5,3.8,12.8,219.0,229.03,188.29
2018,12,1,11,30,129.0,226.0,3.8,12.9,292.0,333.69,274.25
2018,12,1,11,45,141.5,216.5,3.85,13.0,289.0,338.74,278.55
2018,12,1,12,0,154.0,207.0,3.9,13.1,286.0,343.77,283.21
2018,12,1,12,15,187.0,181.0,3.85,13.1,276.5,346.06,286.57
2018,12,1,12,30,220.0,155.0,3.8,13.1,267.0,363.02,301.67
2018,12,1,12,45,392.0,140.5,3.8,13.1,334.0,513.2,425.67
2018,12,1,13,0,564.0,126.0,3.8,13.1,401.0,656.95,539.99
2018,12,1,13,15,594.5,121.5,3.8,13.05,401.5,683.92,560.54
2018,12,1,13,30,625.0,117.0,3.8,13.0,402.0,708.58,580.07
2018,12,1,13,45,676.0,102.0,3.8,12.95,394.5,735.57,601.42
2018,12,1,14,0,727.0,87.0,3.8,12.9,387.0,758.5,619.68
2018,12,1,14,15,559.0,82.5,3.75,12.75,302.5,606.17,503.14
2018,12,1,14,30,391.0,78.0,3.7,12.6,218.0,444.92,375.68
2018,12,1,14,45,464.0,79.0,3.7,12.5,227.5,510.85,430.48
2018,12,1,15,0,537.0,80.0,3.7,12.4,237.0,561.28,470.83
2018,12,1,15,15,505.0,72.0,3.7,12.4,202.5,514.49,432.52
2018,12,1,15,30,473.0,64.0,3.7,12.4,168.0,467.28,392.91
2018,12,1,15,45,432.0,55.5,3.45,11.9,135.0,413.04,345.65
2018,12,1,16,0,391.0,47.0,3.2,11.4,102.0,359.49,296.6
2018,12,1,16,15,270.5,36.0,3.1,11.2,67.5,258.11,200.46
2018,12,1,16,30,150.0,25.0,3.0,11.0,33.0,147.28,11.0
2018,12,1,16,45,75.0,12.5,2.9,10.85,16.5,53.33,0.0
2018,12,1,17,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,1.65,6.85,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,1.6,6.9,2.0,0.0,0.0
2018,12,2,7,15,69.5,13.5,1.5,7.3,17.0,12.28,0.0
2018,12,2,7,30,113.0,24.0,1.4,7.7,32.0,18.84,5.01
2018,12,2,7,45,212.5,37.0,1.35,8.15,64.5,28.75,19.24
2018,12,2,8,0,312.0,50.0,1.3,8.6,97.0,53.07,32.09
2018,12,2,8,15,483.5,51.0,1.25,8.85,150.0,94.22,54.98
2018,12,2,8,30,655.0,52.0,1.2,9.1,203.0,155.17,98.37
2018,12,2,8,45,718.0,53.5,1.2,9.4,247.0,210.58,145.86
2018,12,2,9,0,781.0,55.0,1.2,9.7,291.0,272.32,200.55
2018,12,2,9,15,807.5,57.5,1.2,9.9,327.5,328.98,252.37
2018,12,2,9,30,834.0,60.0,1.2,10.1,364.0,387.18,304.43
2018,12,2,9,45,852.0,61.5,1.15,10.35,395.0,440.73,351.26
2018,12,2,10,0,870.0,63.0,1.1,10.6,426.0,494.77,396.81
2018,12,2,10,15,882.0,64.0,1.05,10.8,451.0,544.75,437.72
2018,12,2,10,30,894.0,65.0,1.0,11.0,476.0,593.56,476.29
2018,12,2,10,45,903.0,65.5,0.95,11.2,494.0,638.52,510.71
2018,12,2,11,0,912.0,66.0,0.9,11.4,512.0,681.56,542.64
2018,12,2,11,15,917.0,66.0,0.9,11.65,523.0,719.1,569.17
2018,12,2,11,30,922.0,66.0,0.9,11.9,534.0,754.0,592.76
2018,12,2,11,45,923.5,66.5,0.9,12.15,537.5,784.05,612.78
2018,12,2,12,0,925.0,67.0,0.9,12.4,541.0,810.96,630.57
2018,12,2,12,15,923.5,66.5,0.9,12.5,536.5,830.96,643.94
2018,12,2,12,30,922.0,66.0,0.9,12.6,532.0,847.48,655.07
2018,12,2,12,45,917.5,65.0,0.95,12.75,520.0,857.31,662.47
2018,12,2,13,0,913.0,64.0,1.0,12.9,508.0,863.48,667.6
2018,12,2,13,15,820.5,80.5,1.0,12.9,468.0,821.55,639.18
2018,12,2,13,30,728.0,97.0,1.0,12.9,428.0,771.75,605.54
2018,12,2,13,45,467.5,132.0,1.0,12.9,340.0,584.74,470.13
2018,12,2,14,0,207.0,167.0,1.0,12.9,252.0,373.88,305.62
2018,12,2,14,15,183.5,156.0,0.95,12.75,227.0,341.84,281.81
2018,12,2,14,30,160.0,145.0,0.9,12.6,202.0,309.73,256.22
2018,12,2,14,45,217.0,126.5,0.9,12.5,195.0,348.12,288.98
2018,12,2,15,0,274.0,108.0,0.9,12.4,188.0,367.34,305.62
2018,12,2,15,15,239.5,94.5,0.9,12.4,157.0,319.72,266.29
2018,12,2,15,30,205.0,81.0,0.9,12.4,126.0,273.13,227.2
2018,12,2,15,45,164.5,66.0,0.95,11.7,97.0,221.29,183.18
2018,12,2,16,0,124.0,51.0,1.0,11.0,68.0,171.6,139.52
2018,12,2,16,15,83.5,34.5,1.05,10.7,44.0,121.29,91.55
2018,12,2,16,30,43.0,18.0,1.1,10.4,20.0,59.99,0.0
2018,12,2,16,45,21.5,9.0,1.15,10.15,10.0,20.22,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,3,6,45,13.0,1.5,1.6,5.75,1.0,0.0,0.0
2018,12,3,7,0,26.0,3.0,1.6,5.8,2.0,0.0,0.0
2018,12,3,7,15,73.0,13.5,1.65,6.45,17.0,12.28,0.0
2018,12,3,7,30,120.0,24.0,1.7,7.1,32.0,18.88,3.77
2018,12,3,7,45,186.0,37.5,1.7,7.75,60.0,29.14,19.47
2018,12,3,8,0,252.0,51.0,1.7,8.4,88.0,50.92,31.96
2018,12,3,8,15,361.5,58.5,1.7,8.85,130.5,86.42,53.58
2018,12,3,8,30,471.0,66.0,1.7,9.3,173.0,136.54,90.78
2018,12,3,8,45,615.5,60.5,1.65,9.8,227.5,192.55,134.72
2018,12,3,9,0,760.0,55.0,1.6,10.3,282.0,264.89,194.96
2018,12,3,9,15,788.0,57.5,1.6,10.75,318.5,320.82,245.98
2018,12,3,9,30,816.0,60.0,1.6,11.2,355.0,378.47,297.5
2018,12,3,9,45,793.0,68.5,1.55,11.65,376.0,421.85,336.62
2018,12,3,10,0,770.0,77.0,1.5,12.1,397.0,461.32,370.93
2018,12,3,10,15,790.0,78.5,1.5,12.25,423.5,512.25,413.24
2018,12,3,10,30,810.0,80.0,1.5,12.4,450.0,562.99,454.13
2018,12,3,10,45,856.0,73.0,1.55,12.55,477.5,619.77,499.11
2018,12,3,11,0,902.0,66.0,1.6,12.7,505.0,673.11,540.71
2018,12,3,11,15,907.0,66.0,1.55,12.85,516.0,710.32,567.43
2018,12,3,11,30,912.0,66.0,1.5,13.0,527.0,744.93,591.11
2018,12,3,11,45,914.0,66.0,1.5,13.1,530.5,774.51,611.59
2018,12,3,12,0,916.0,66.0,1.5,13.2,534.0,801.0,629.87
2018,12,3,12,15,912.5,66.5,1.45,13.3,529.5,820.51,642.65
2018,12,3,12,30,909.0,67.0,1.4,13.4,525.0,836.52,653.07
2018,12,3,12,45,871.5,74.5,1.4,13.45,505.5,829.49,648.21
2018,12,3,13,0,834.0,82.0,1.4,13.5,486.0,826.14,646.36
2018,12,3,13,15,631.5,121.5,1.35,13.5,420.5,713.67,566.13
2018,12,3,13,30,429.0,161.0,1.3,13.5,355.0,584.34,469.7
2018,12,3,13,45,369.0,160.5,1.25,13.5,320.5,517.6,420.19
2018,12,3,14,0,309.0,160.0,1.2,13.5,286.0,467.65,381.53
2018,12,3,14,15,267.5,150.0,1.15,13.35,253.0,420.56,345.14
2018,12,3,14,30,226.0,140.0,1.1,13.2,220.0,373.36,307.95
2018,12,3,14,45,158.0,111.5,1.05,13.05,164.5,263.36,219.28
2018,12,3,15,0,90.0,83.0,1.0,12.9,109.0,170.78,142.01
2018,12,3,15,15,58.5,69.5,1.0,12.9,85.5,129.26,106.43
2018,12,3,15,30,27.0,56.0,1.0,12.9,62.0,77.53,61.51
2018,12,3,15,45,14.5,37.0,1.1,12.25,40.0,45.77,33.9
2018,12,3,16,0,2.0,18.0,1.2,11.6,18.0,17.18,8.91
2018,12,3,16,15,13.0,17.0,1.25,11.45,17.5,23.56,13.38
2018,12,3,16,30,24.0,16.0,1.3,11.3,17.0,36.89,0.0
2018,12,3,16,45,12.0,8.0,1.35,11.1,8.5,13.99,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,4,6,45,10.5,1.5,2.3,8.55,1.0,0.0,0.0
2018,12,4,7,0,21.0,3.0,2.3,8.5,2.0,0.0,0.0
2018,12,4,7,15,21.0,8.0,2.3,8.75,8.0,7.28,0.0
2018,12,4,7,30,21.0,13.0,2.3,9.0,14.0,11.44,0.0
2018,12,4,7,45,10.5,22.0,2.35,9.25,22.5,19.66,11.11
2018,12,4,8,0,0.0,31.0,2.4,9.5,31.0,27.33,17.65
2018,12,4,8,15,0.0,43.0,2.4,9.9,43.0,37.92,27.07
2018,12,4,8,30,0.0,55.0,2.4,10.3,55.0,48.45,36.37
2018,12,4,8,45,32.5,83.5,2.35,10.7,93.0,81.45,63.55
2018,12,4,9,0,65.0,112.0,2.3,11.1,131.0,118.6,94.41
2018,12,4,9,15,46.0,122.0,2.35,11.55,136.5,126.34,101.75
2018,12,4,9,30,27.0,132.0,2.4,12.0,142.0,132.01,106.89
2018,12,4,9,45,17.0,103.5,2.4,12.45,110.0,99.69,79.59
2018,12,4,10,0,7.0,75.0,2.4,12.9,78.0,69.69,54.06
2018,12,4,10,15,3.5,77.0,2.45,13.2,78.5,69.96,54.18
2018,12,4,10,30,0.0,79.0,2.5,13.5,79.0,69.9,53.94
2018,12,4,10,45,0.0,83.5,2.55,13.8,83.5,73.93,57.2
2018,12,4,11,0,0.0,88.0,2.6,14.1,88.0,78.05,60.53
2018,12,4,11,15,0.0,91.0,2.65,14.25,91.0,80.81,62.76
2018,12,4,11,30,0.0,94.0,2.7,14.4,94.0,83.61,65.02
2018,12,4,11,45,0.0,95.0,2.7,14.55,95.0,84.56,65.76
2018,12,4,12,0,0.0,96.0,2.7,14.7,96.0,85.53,66.52
2018,12,4,12,15,0.0,96.0,2.5,14.65,96.0,85.58,66.58
2018,12,4,12,30,0.0,96.0,2.3,14.6,96.0,85.65,66.67
2018,12,4,12,45,0.0,93.0,2.1,14.5,93.0,82.87,64.41
2018,12,4,13,0,0.0,90.0,1.9,14.4,90.0,80.1,62.17
2018,12,4,13,15,0.0,85.0,1.85,14.2,85.0,75.41,58.35
2018,12,4,13,30,0.0,80.0,1.8,14.0,80.0,70.79,54.59
2018,12,4,13,45,0.0,76.0,1.75,13.85,76.0,67.23,51.7
2018,12,4,14,0,0.0,72.0,1.7,13.7,72.0,63.67,48.8
2018,12,4,14,15,0.0,66.0,1.8,13.55,66.0,58.33,44.38
2018,12,4,14,30,0.0,60.0,1.9,13.4,60.0,53.0,39.92
2018,12,4,14,45,0.0,57.0,2.0,13.25,57.0,50.34,37.72
2018,12,4,15,0,0.0,54.0,2.1,13.1,54.0,47.68,35.47
2018,12,4,15,15,0.0,42.0,2.1,13.1,42.0,37.04,26.28
2018,12,4,15,30,0.0,30.0,2.1,13.1,30.0,26.41,17.06
2018,12,4,15,45,0.0,24.5,2.25,12.45,24.5,21.56,12.78
2018,12,4,16,0,0.0,19.0,2.4,11.8,19.0,16.71,8.43
2018,12,4,16,15,1.0,13.5,2.4,11.55,13.5,12.5,4.27
2018,12,4,16,30,2.0,8.0,2.4,11.3,8.0,8.22,0.0
2018,12,4,16,45,1.0,4.0,2.45,11.1,4.0,4.2,0.0
2018,12,4,17,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,5,7,15,9.0,7.0,1.7,11.25,7.5,6.37,0.0
2018,12,5,7,30,18.0,14.0,1.7,11.4,15.0,12.23,0.0
2018,12,5,7,45,26.5,25.0,1.7,11.55,28.0,21.38,12.32
2018,12,5,8,0,35.0,36.0,1.7,11.7,41.0,32.18,20.79
2018,12,5,8,15,52.5,50.0,1.75,11.9,60.5,48.94,34.05
2018,12,5,8,30,70.0,64.0,1.8,12.1,80.0,68.12,49.75
2018,12,5,8,45,68.0,83.5,1.85,12.3,101.0,90.45,69.34
2018,12,5,9,0,66.0,103.0,1.9,12.5,122.0,110.55,87.0
2018,12,5,9,15,46.0,90.0,1.95,12.8,104.0,96.53,76.08
2018,12,5,9,30,26.0,77.0,2.0,13.1,86.0,79.78,62.43
2018,12,5,9,45,21.5,98.5,2.0,13.4,106.5,99.68,79.33
2018,12,5,10,0,17.0,120.0,2.0,13.7,127.0,115.93,92.85
2018,12,5,10,15,63.0,154.5,2.0,13.9,182.5,179.36,145.73
2018,12,5,10,30,109.0,189.0,2.0,14.1,238.0,252.82,205.93
2018,12,5,10,45,69.0,173.0,2.0,14.35,204.5,209.18,169.77
2018,12,5,11,0,29.0,157.0,2.0,14.6,171.0,170.03,137.04
2018,12,5,11,15,15.0,134.5,1.95,14.65,142.0,132.47,105.85
2018,12,5,11,30,1.0,112.0,1.9,14.7,113.0,101.35,79.67
2018,12,5,11,45,1.5,100.5,1.85,14.8,101.5,90.88,70.98
2018,12,5,12,0,2.0,89.0,1.8,14.9,90.0,80.5,62.32
2018,12,5,12,15,1.0,88.5,1.7,14.9,89.0,79.3,61.3
2018,12,5,12,30,0.0,88.0,1.6,14.9,88.0,78.06,60.25
2018,12,5,12,45,0.5,106.0,1.55,14.9,106.0,95.88,75.18
2018,12,5,13,0,1.0,124.0,1.5,14.9,124.0,114.58,90.75
2018,12,5,13,15,10.0,131.5,1.4,14.75,136.0,130.58,104.48
2018,12,5,13,30,19.0,139.0,1.3,14.6,148.0,147.23,118.72
2018,12,5,13,45,27.5,146.0,1.2,14.45,158.0,175.73,142.62
2018,12,5,14,0,36.0,153.0,1.1,14.3,168.0,194.66,158.54
2018,12,5,14,15,42.0,130.5,1.05,14.15,146.5,173.74,141.93
2018,12,5,14,30,48.0,108.0,1.0,14.0,125.0,152.5,125.01
2018,12,5,14,45,25.0,95.5,0.95,13.85,104.5,120.04,97.33
2018,12,5,15,0,2.0,83.0,0.9,13.7,84.0,80.25,63.07
2018,12,5,15,15,1.5,67.0,0.9,13.7,67.5,63.48,48.82
2018,12,5,15,30,1.0,51.0,0.9,13.7,51.0,46.65,34.32
2018,12,5,15,45,0.5,40.5,0.9,13.15,40.5,36.13,25.15
2018,12,5,16,0,0.0,30.0,0.9,12.6,30.0,26.45,16.58
2018,12,5,16,15,4.5,20.5,1.0,12.4,20.5,20.93,10.99
2018,12,5,16,30,9.0,11.0,1.1,12.2,11.0,15.26,0.0
2018,12,5,16,45,4.5,5.5,1.15,12.0,5.5,7.52,0.0
2018,12,5,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,6,7,15,59.0,9.5,2.0,9.05,13.0,8.64,0.0
2018,12,6,7,30,118.0,19.0,2.0,9.3,26.0,14.95,0.0
2018,12,6,7,45,196.5,32.0,2.05,9.6,55.0,24.93,15.28
2018,12,6,8,0,275.0,45.0,2.1,9.9,84.0,44.88,26.87
2018,12,6,8,15,420.5,48.5,2.05,10.25,130.0,81.98,47.37
2018,12,6,8,30,566.0,52.0,2.0,10.6,176.0,134.51,84.23
2018,12,6,8,45,487.5,71.0,1.95,10.95,192.5,171.82,121.5
2018,12,6,9,0,409.0,90.0,1.9,11.3,209.0,197.13,148.98
2018,12,6,9,15,480.0,93.5,1.8,11.75,250.5,248.78,193.31
2018,12,6,9,30,551.0,97.0,1.7,12.2,292.0,310.86,246.04
2018,12,6,9,45,689.0,80.0,1.65,12.65,346.0,384.16,306.68
2018,12,6,10,0,827.0,63.0,1.6,13.1,400.0,468.35,375.2
2018,12,6,10,15,840.0,64.5,1.5,13.4,425.0,515.7,414.04
2018,12,6,10,30,853.0,66.0,1.4,13.7,450.0,563.77,452.18
2018,12,6,10,45,861.0,67.0,1.3,14.05,468.0,607.05,485.27
2018,12,6,11,0,869.0,68.0,1.2,14.4,486.0,648.5,515.83
2018,12,6,11,15,873.5,69.5,1.1,14.6,497.5,686.08,542.45
2018,12,6,11,30,878.0,71.0,1.0,14.8,509.0,721.21,565.36
2018,12,6,11,45,879.0,71.5,0.85,15.05,512.5,749.9,582.53
2018,12,6,12,0,880.0,72.0,0.7,15.3,516.0,775.6,597.19
2018,12,6,12,15,878.5,72.0,0.65,15.4,512.5,795.61,609.62
2018,12,6,12,30,877.0,72.0,0.6,15.5,509.0,812.33,619.88
2018,12,6,12,45,872.5,71.0,0.5,15.6,497.5,821.96,624.47
2018,12,6,13,0,868.0,70.0,0.4,15.7,486.0,828.12,626.87
2018,12,6,13,15,846.5,71.5,0.4,15.7,464.5,827.73,627.15
2018,12,6,13,30,825.0,73.0,0.4,15.7,443.0,815.89,619.93
2018,12,6,13,45,726.5,79.5,0.45,15.7,392.0,741.3,570.72
2018,12,6,14,0,628.0,86.0,0.5,15.7,341.0,669.5,522.9
2018,12,6,14,15,625.5,80.5,0.5,15.6,317.5,656.73,515.72
2018,12,6,14,30,623.0,75.0,0.5,15.5,294.0,641.43,505.76
2018,12,6,14,45,615.5,70.0,0.55,15.4,267.5,620.31,491.92
2018,12,6,15,0,608.0,65.0,0.6,15.3,241.0,597.05,475.97
2018,12,6,15,15,563.5,61.0,0.6,15.3,205.0,544.74,436.79
2018,12,6,15,30,519.0,57.0,0.6,15.3,169.0,492.4,396.3
2018,12,6,15,45,498.5,47.5,0.65,14.65,136.0,450.86,363.25
2018,12,6,16,0,478.0,38.0,0.7,14.0,103.0,409.17,326.31
2018,12,6,16,15,364.0,30.0,0.8,13.7,69.0,310.02,233.54
2018,12,6,16,30,250.0,22.0,0.9,13.4,35.0,199.89,0.0
2018,12,6,16,45,125.0,11.0,1.0,13.1,17.5,80.09,0.0
2018,12,6,17,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,7,15,58.0,10.0,0.7,9.85,13.0,9.1,0.0
2018,12,7,7,30,116.0,20.0,0.8,10.0,26.0,15.78,0.0
2018,12,7,7,45,170.5,34.0,0.9,10.1,52.5,26.5,16.4
2018,12,7,8,0,225.0,48.0,1.0,10.2,79.0,45.19,28.34
2018,12,7,8,15,288.5,59.0,1.0,10.5,112.5,77.06,48.59
2018,12,7,8,30,352.0,70.0,1.0,10.8,146.0,116.31,78.18
2018,12,7,8,45,445.0,74.0,1.05,11.1,189.5,162.47,114.91
2018,12,7,9,0,538.0,78.0,1.1,11.4,233.0,221.33,164.16
2018,12,7,9,15,567.0,84.0,1.05,11.75,266.5,269.24,206.81
2018,12,7,9,30,596.0,90.0,1.0,12.1,300.0,319.49,250.78
2018,12,7,9,45,568.0,104.0,0.95,12.45,318.5,355.57,282.97
2018,12,7,10,0,540.0,118.0,0.9,12.8,337.0,383.81,307.62
2018,12,7,10,15,567.5,120.0,0.8,13.2,362.5,433.31,347.24
2018,12,7,10,30,595.0,122.0,0.7,13.6,388.0,479.94,383.27
2018,12,7,10,45,724.0,98.5,0.65,14.05,435.5,561.94,445.75
2018,12,7,11,0,853.0,75.0,0.6,14.5,483.0,648.62,509.45
2018,12,7,11,15,875.0,71.5,0.55,14.8,498.5,687.76,536.56
2018,12,7,11,30,897.0,68.0,0.5,15.1,514.0,729.63,563.77
2018,12,7,11,45,900.0,67.5,0.45,15.45,517.5,759.18,581.88
2018,12,7,12,0,903.0,67.0,0.4,15.8,521.0,785.76,597.92
2018,12,7,12,15,902.0,66.5,0.45,15.95,517.5,806.06,611.9
2018,12,7,12,30,901.0,66.0,0.5,16.1,514.0,822.99,623.81
2018,12,7,12,45,897.0,65.0,0.55,16.2,502.5,833.38,631.61
2018,12,7,13,0,893.0,64.0,0.6,16.3,491.0,840.22,637.27
2018,12,7,13,15,853.0,69.5,0.65,16.3,465.0,821.56,626.09
2018,12,7,13,30,813.0,75.0,0.7,16.3,439.0,807.32,618.28
2018,12,7,13,45,821.5,69.5,0.7,16.25,419.5,808.73,620.41
2018,12,7,14,0,830.0,64.0,0.7,16.2,400.0,806.64,619.98
2018,12,7,14,15,820.0,60.0,0.7,16.05,370.5,787.53,608.08
2018,12,7,14,30,810.0,56.0,0.7,15.9,341.0,765.36,594.06
2018,12,7,14,45,781.5,54.0,0.75,15.75,305.0,728.08,569.75
2018,12,7,15,0,753.0,52.0,0.8,15.6,269.0,688.8,543.22
2018,12,7,15,15,711.0,48.5,0.8,15.6,229.5,635.5,504.31
2018,12,7,15,30,669.0,45.0,0.8,15.6,190.0,581.58,463.31
2018,12,7,15,45,601.5,40.5,0.9,14.65,149.5,508.09,407.57
2018,12,7,16,0,534.0,36.0,1.0,13.7,109.0,436.06,348.91
2018,12,7,16,15,409.0,28.5,1.05,13.35,72.5,337.35,254.76
2018,12,7,16,30,284.0,21.0,1.1,13.0,36.0,219.99,0.0
2018,12,7,16,45,142.0,10.5,1.2,12.7,18.0,89.23,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,8,7,15,135.5,10.5,1.35,7.3,17.5,9.55,0.0
2018,12,8,7,30,271.0,21.0,1.4,7.9,35.0,17.8,0.0
2018,12,8,7,45,391.0,29.0,1.4,8.5,70.5,23.81,14.07
2018,12,8,8,0,511.0,37.0,1.4,9.1,106.0,44.13,22.74
2018,12,8,8,15,574.5,42.5,1.4,9.6,145.5,89.64,48.09
2018,12,8,8,30,638.0,48.0,1.4,10.1,185.0,140.15,85.73
2018,12,8,8,45,696.0,50.5,1.4,10.55,227.0,193.57,130.91
2018,12,8,9,0,754.0,53.0,1.4,11.0,269.0,252.82,183.24
2018,12,8,9,15,783.5,55.5,1.35,11.55,305.5,308.53,233.78
