Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,9,30,813.0,58.0,1.3,12.1,342.0,366.17,284.94
2018,12,8,9,45,834.5,59.5,1.3,12.65,374.0,420.99,332.68
2018,12,8,10,0,856.0,61.0,1.3,13.2,406.0,474.61,377.95
2018,12,8,10,15,868.5,62.5,1.25,13.55,431.5,524.69,419.01
2018,12,8,10,30,881.0,64.0,1.2,13.9,457.0,573.75,457.81
2018,12,8,10,45,889.0,66.0,1.15,14.25,476.0,619.37,492.69
2018,12,8,11,0,897.0,68.0,1.1,14.6,495.0,663.13,525.06
2018,12,8,11,15,902.0,68.5,1.05,14.8,506.5,701.0,552.24
2018,12,8,11,30,907.0,69.0,1.0,15.0,518.0,736.33,575.66
2018,12,8,11,45,890.0,73.5,0.9,15.15,517.0,757.39,588.21
2018,12,8,12,0,873.0,78.0,0.8,15.3,516.0,780.92,602.47
2018,12,8,12,15,888.5,74.0,0.75,15.35,517.0,803.21,616.68
2018,12,8,12,30,904.0,70.0,0.7,15.4,518.0,829.15,633.34
2018,12,8,12,45,897.5,70.0,0.65,15.45,506.5,838.96,638.96
2018,12,8,13,0,891.0,70.0,0.6,15.5,495.0,845.19,642.49
2018,12,8,13,15,882.0,68.5,0.55,15.45,476.0,843.82,641.28
2018,12,8,13,30,873.0,67.0,0.5,15.4,457.0,838.91,637.91
2018,12,8,13,45,859.0,66.0,0.45,15.4,431.5,826.99,629.83
2018,12,8,14,0,845.0,65.0,0.4,15.4,406.0,819.98,625.24
2018,12,8,14,15,824.0,63.0,0.4,15.25,374.5,794.36,609.13
2018,12,8,14,30,803.0,61.0,0.4,15.1,343.0,765.89,591.05
2018,12,8,14,45,773.0,58.5,0.35,15.0,306.5,726.89,564.21
2018,12,8,15,0,743.0,56.0,0.3,14.9,270.0,685.89,535.36
2018,12,8,15,15,699.5,52.0,0.3,14.9,230.0,630.99,495.95
2018,12,8,15,30,656.0,48.0,0.3,14.9,190.0,575.48,454.45
2018,12,8,15,45,586.5,43.0,0.35,14.2,149.5,500.1,397.47
2018,12,8,16,0,517.0,38.0,0.4,13.5,109.0,435.73,344.64
2018,12,8,16,15,383.5,30.0,0.5,13.15,72.0,322.74,242.06
2018,12,8,16,30,250.0,22.0,0.6,12.8,35.0,200.17,0.0
2018,12,8,16,45,125.0,11.0,0.65,12.5,17.5,80.21,0.0
2018,12,8,17,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,7,15,69.5,9.5,1.1,9.65,13.0,8.64,0.0
2018,12,9,7,30,139.0,19.0,1.0,9.9,26.0,15.04,0.0
2018,12,9,7,45,219.5,31.0,0.95,10.1,54.5,24.27,14.13
2018,12,9,8,0,300.0,43.0,0.9,10.3,83.0,41.81,24.72
2018,12,9,8,15,287.5,51.5,0.85,10.55,100.5,69.17,42.11
2018,12,9,8,30,275.0,60.0,0.8,10.8,118.0,94.8,63.36
2018,12,9,8,45,253.5,79.0,0.8,11.05,141.0,124.45,90.59
2018,12,9,9,0,232.0,98.0,0.8,11.3,164.0,153.04,117.25
2018,12,9,9,15,190.0,117.0,0.75,11.5,175.5,173.05,136.78
2018,12,9,9,30,148.0,136.0,0.7,11.7,187.0,184.26,147.99
2018,12,9,9,45,254.0,142.0,0.7,11.85,239.5,249.24,201.09
2018,12,9,10,0,360.0,148.0,0.7,12.0,292.0,320.08,258.51
2018,12,9,10,15,279.0,164.0,0.7,12.25,280.0,314.37,254.57
2018,12,9,10,30,198.0,180.0,0.7,12.5,268.0,292.61,237.43
2018,12,9,10,45,114.0,178.5,0.7,12.7,229.5,250.64,203.39
2018,12,9,11,0,30.0,177.0,0.7,12.9,191.0,191.72,154.59
2018,12,9,11,15,58.0,193.0,0.75,13.1,221.0,230.17,186.48
2018,12,9,11,30,86.0,209.0,0.8,13.3,251.0,271.14,219.6
2018,12,9,11,45,113.0,215.5,0.85,13.5,271.5,315.13,254.72
2018,12,9,12,0,140.0,222.0,0.9,13.7,292.0,349.05,281.7
2018,12,9,12,15,152.0,221.5,0.95,13.8,297.0,363.99,293.69
2018,12,9,12,30,164.0,221.0,1.0,13.9,302.0,379.04,305.92
2018,12,9,12,45,180.5,212.0,1.05,13.95,299.5,387.33,313.26
2018,12,9,13,0,197.0,203.0,1.1,14.0,297.0,395.29,320.46
2018,12,9,13,15,271.0,187.0,1.05,13.95,311.0,458.59,371.33
2018,12,9,13,30,345.0,171.0,1.0,13.9,325.0,505.57,408.81
2018,12,9,13,45,417.5,148.5,1.0,13.8,324.5,559.16,451.06
2018,12,9,14,0,490.0,126.0,1.0,13.7,324.0,593.4,478.75
2018,12,9,14,15,423.0,125.5,0.95,13.5,287.0,535.2,434.1
2018,12,9,14,30,356.0,125.0,0.9,13.3,250.0,476.64,389.17
2018,12,9,14,45,307.5,116.5,0.9,13.1,216.0,406.93,335.66
2018,12,9,15,0,259.0,108.0,0.9,12.9,182.0,355.23,294.58
2018,12,9,15,15,202.5,95.0,0.9,12.9,148.0,292.2,242.81
2018,12,9,15,30,146.0,82.0,0.9,12.9,114.0,217.63,180.49
2018,12,9,15,45,121.5,66.0,0.95,12.35,88.5,178.12,146.7
2018,12,9,16,0,97.0,50.0,1.0,11.8,63.0,139.48,112.43
2018,12,9,16,15,73.5,34.5,1.0,11.6,42.5,103.29,76.77
2018,12,9,16,30,50.0,19.0,1.0,11.4,22.0,66.48,0.0
2018,12,9,16,45,25.0,9.5,1.0,11.25,11.0,22.7,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,7,15,11.5,8.0,1.55,7.8,8.5,7.28,0.0
2018,12,10,7,30,23.0,16.0,1.6,8.0,17.0,13.63,0.0
2018,12,10,7,45,43.5,32.0,1.65,8.25,36.5,26.35,15.67
2018,12,10,8,0,64.0,48.0,1.7,8.5,56.0,41.08,28.16
2018,12,10,8,15,100.5,63.5,1.75,8.75,82.0,62.94,44.54
2018,12,10,8,30,137.0,79.0,1.8,9.0,108.0,89.36,65.41
2018,12,10,8,45,152.0,94.5,1.85,9.2,132.5,115.96,88.31
2018,12,10,9,0,167.0,110.0,1.9,9.4,157.0,144.41,113.28
2018,12,10,9,15,168.5,125.5,1.95,9.7,178.5,170.47,136.62
2018,12,10,9,30,170.0,141.0,2.0,10.0,200.0,196.77,159.86
2018,12,10,9,45,226.0,149.0,2.0,10.35,234.5,243.98,199.51
2018,12,10,10,0,282.0,157.0,2.0,10.7,269.0,292.07,239.73
2018,12,10,10,15,356.0,156.0,2.05,11.0,307.0,345.1,283.92
2018,12,10,10,30,430.0,155.0,2.1,11.3,345.0,413.13,339.58
2018,12,10,10,45,373.5,171.0,2.1,11.65,341.0,407.71,335.18
2018,12,10,11,0,317.0,187.0,2.1,12.0,337.0,406.25,333.58
2018,12,10,11,15,297.0,196.0,2.1,12.3,339.0,417.06,341.91
2018,12,10,11,30,277.0,205.0,2.1,12.6,341.0,425.81,348.32
2018,12,10,11,45,228.0,211.0,2.1,12.9,323.5,395.01,323.15
2018,12,10,12,0,179.0,217.0,2.1,13.2,306.0,372.96,304.64
2018,12,10,12,15,218.5,209.0,2.1,13.35,317.0,401.52,328.51
2018,12,10,12,30,258.0,201.0,2.1,13.5,328.0,445.69,363.97
2018,12,10,12,45,315.5,187.0,2.05,13.65,339.0,483.41,394.65
2018,12,10,13,0,373.0,173.0,2.0,13.8,350.0,521.08,425.06
2018,12,10,13,15,416.5,159.0,2.05,13.8,350.0,563.72,459.01
2018,12,10,13,30,460.0,145.0,2.1,13.8,350.0,588.12,479.29
2018,12,10,13,45,553.0,120.5,2.1,13.85,353.0,646.15,525.18
2018,12,10,14,0,646.0,96.0,2.1,13.9,356.0,695.39,562.34
2018,12,10,14,15,722.0,77.5,2.15,13.8,347.0,731.77,590.34
2018,12,10,14,30,798.0,59.0,2.2,13.7,338.0,758.36,611.01
2018,12,10,14,45,773.0,55.5,2.2,13.65,302.5,722.39,584.71
2018,12,10,15,0,748.0,52.0,2.2,13.6,267.0,684.31,556.62
2018,12,10,15,15,706.0,49.0,2.2,13.6,228.0,632.08,516.54
2018,12,10,15,30,664.0,46.0,2.2,13.6,189.0,579.12,474.3
2018,12,10,15,45,600.5,40.5,2.0,12.55,149.0,507.64,416.34
2018,12,10,16,0,537.0,35.0,1.8,11.5,109.0,437.72,356.35
2018,12,10,16,15,414.0,28.0,1.8,11.0,72.5,340.47,261.54
2018,12,10,16,30,291.0,21.0,1.8,10.5,36.0,225.02,5.45
2018,12,10,16,45,145.5,10.5,1.8,9.95,18.0,91.45,0.0
2018,12,10,17,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,7,15,133.0,9.0,1.35,6.05,15.0,8.19,0.0
2018,12,11,7,30,266.0,18.0,1.3,6.6,30.0,15.14,0.0
2018,12,11,7,45,414.5,25.5,1.3,7.15,67.5,22.78,12.6
2018,12,11,8,0,563.0,33.0,1.3,7.7,105.0,40.28,20.77
2018,12,11,8,15,630.5,37.5,1.35,8.15,146.0,85.49,43.32
2018,12,11,8,30,698.0,42.0,1.4,8.6,187.0,138.4,81.92
2018,12,11,8,45,740.5,45.5,1.45,9.0,227.5,192.74,128.59
2018,12,11,9,0,783.0,49.0,1.5,9.4,268.0,251.13,181.27
2018,12,11,9,15,809.5,52.0,1.55,9.95,305.0,307.78,233.42
2018,12,11,9,30,836.0,55.0,1.6,10.5,342.0,365.6,285.77
2018,12,11,9,45,852.5,57.5,1.65,11.0,373.5,419.93,334.19
2018,12,11,10,0,869.0,60.0,1.7,11.5,405.0,474.17,381.03
2018,12,11,10,15,880.5,61.5,1.75,11.9,430.0,524.38,423.42
2018,12,11,10,30,892.0,63.0,1.8,12.3,455.0,573.46,463.64
2018,12,11,10,45,900.0,64.0,1.85,12.7,474.0,618.5,499.64
2018,12,11,11,0,908.0,65.0,1.9,13.1,493.0,661.63,533.25
2018,12,11,11,15,911.0,65.5,1.95,13.35,504.0,698.66,561.68
2018,12,11,11,30,914.0,66.0,2.0,13.6,515.0,733.02,586.15
2018,12,11,11,45,914.0,67.0,2.05,13.85,519.0,762.92,607.27
2018,12,11,12,0,914.0,68.0,2.1,14.1,523.0,789.71,626.14
2018,12,11,12,15,912.5,68.0,2.15,14.2,519.5,810.85,641.35
2018,12,11,12,30,911.0,68.0,2.2,14.3,516.0,828.61,654.27
2018,12,11,12,45,905.5,66.5,2.2,14.4,504.0,837.72,660.72
2018,12,11,13,0,900.0,65.0,2.2,14.5,492.0,843.2,664.81
2018,12,11,13,15,891.5,64.0,2.25,14.5,473.5,843.21,665.85
2018,12,11,13,30,883.0,63.0,2.3,14.5,455.0,839.67,664.52
2018,12,11,13,45,869.5,62.0,2.3,14.45,430.0,828.45,657.49
2018,12,11,14,0,856.0,61.0,2.3,14.4,405.0,813.93,648.15
2018,12,11,14,15,836.0,59.0,2.25,14.25,373.5,797.61,637.32
2018,12,11,14,30,816.0,57.0,2.2,14.1,342.0,770.19,618.18
2018,12,11,14,45,787.5,54.0,2.2,13.95,305.5,731.89,591.02
2018,12,11,15,0,759.0,51.0,2.2,13.8,269.0,691.57,561.58
2018,12,11,15,15,711.5,48.5,2.2,13.8,229.0,635.66,518.83
2018,12,11,15,30,664.0,46.0,2.2,13.8,189.0,579.23,474.01
2018,12,11,15,45,594.5,41.0,1.95,12.6,148.5,504.1,413.33
2018,12,11,16,0,525.0,36.0,1.7,11.4,108.0,430.66,350.73
2018,12,11,16,15,402.5,28.5,1.75,11.05,72.0,333.9,256.75
2018,12,11,16,30,280.0,21.0,1.8,10.7,36.0,218.81,10.14
2018,12,11,16,45,140.0,10.5,1.85,10.3,18.0,88.45,0.0
2018,12,11,17,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,7,15,34.0,7.5,1.95,10.65,9.0,6.82,0.0
2018,12,12,7,30,68.0,15.0,2.0,10.8,18.0,13.64,0.0
2018,12,12,7,45,196.0,28.5,2.0,11.0,50.5,22.34,11.69
2018,12,12,8,0,324.0,42.0,2.0,11.2,83.0,40.85,24.56
2018,12,12,8,15,287.0,56.0,2.05,11.4,102.0,70.86,43.7
2018,12,12,8,30,250.0,70.0,2.1,11.6,121.0,98.27,67.2
2018,12,12,8,45,359.0,76.5,2.1,11.75,167.0,142.96,101.54
2018,12,12,9,0,468.0,83.0,2.1,11.9,213.0,199.72,148.1
2018,12,12,9,15,621.0,72.5,2.1,12.2,269.5,268.17,204.59
2018,12,12,9,30,774.0,62.0,2.1,12.5,326.0,349.19,272.44
2018,12,12,9,45,766.5,68.5,2.1,12.8,350.5,395.26,314.3
2018,12,12,10,0,759.0,75.0,2.1,13.1,375.0,439.09,353.02
2018,12,12,10,15,720.5,87.0,2.15,13.45,386.5,471.32,381.29
2018,12,12,10,30,682.0,99.0,2.2,13.8,398.0,498.2,404.17
2018,12,12,10,45,795.0,81.0,2.2,14.1,444.0,576.56,466.77
2018,12,12,11,0,908.0,63.0,2.2,14.4,490.0,657.66,529.89
2018,12,12,11,15,914.0,63.5,2.2,14.55,502.0,696.75,559.51
2018,12,12,11,30,920.0,64.0,2.2,14.7,514.0,733.36,585.51
2018,12,12,11,45,924.0,63.5,2.25,14.9,519.0,764.63,607.7
2018,12,12,12,0,928.0,63.0,2.3,15.1,524.0,792.92,627.73
2018,12,12,12,15,925.0,64.0,2.35,15.15,521.0,814.47,643.31
2018,12,12,12,30,922.0,65.0,2.4,15.2,518.0,832.56,656.56
2018,12,12,12,45,915.0,65.5,2.45,15.3,507.0,843.22,664.52
2018,12,12,13,0,908.0,66.0,2.5,15.4,496.0,850.25,670.1
2018,12,12,13,15,899.5,65.5,2.5,15.4,478.0,851.11,671.31
2018,12,12,13,30,891.0,65.0,2.5,15.4,460.0,848.42,670.15
2018,12,12,13,45,875.5,63.0,2.5,15.35,433.5,834.3,661.03
2018,12,12,14,0,860.0,61.0,2.5,15.3,407.0,816.83,649.6
2018,12,12,14,15,819.0,61.5,2.45,15.15,370.5,786.45,628.55
2018,12,12,14,30,778.0,62.0,2.4,15.0,334.0,745.34,599.37
2018,12,12,14,45,712.0,61.0,2.3,14.85,290.0,679.95,551.18
2018,12,12,15,0,646.0,60.0,2.2,14.7,246.0,619.4,505.62
2018,12,12,15,15,554.5,60.0,2.2,14.7,203.0,536.26,441.29
2018,12,12,15,30,463.0,60.0,2.2,14.7,160.0,454.68,375.98
2018,12,12,15,45,476.5,48.5,1.9,13.35,132.0,437.0,360.16
2018,12,12,16,0,490.0,37.0,1.6,12.0,104.0,416.96,339.0
2018,12,12,16,15,395.0,29.5,1.6,11.55,71.0,330.42,253.8
2018,12,12,16,30,300.0,22.0,1.6,11.1,38.0,231.88,17.4
2018,12,12,16,45,150.0,11.0,1.65,10.6,19.0,94.65,0.0
2018,12,12,17,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,13,7,15,121.0,8.5,1.8,6.85,13.5,7.73,0.0
2018,12,13,7,30,242.0,17.0,1.8,7.5,27.0,15.46,0.0
2018,12,13,7,45,386.5,24.5,1.85,8.15,62.5,21.89,11.21
2018,12,13,8,0,531.0,32.0,1.9,8.8,98.0,36.34,19.3
2018,12,13,8,15,602.5,37.0,1.9,9.3,138.5,80.12,40.19
2018,12,13,8,30,674.0,42.0,1.9,9.8,179.0,132.11,77.33
2018,12,13,8,45,718.5,45.5,1.85,10.3,219.0,185.26,122.43
2018,12,13,9,0,763.0,49.0,1.8,10.8,259.0,242.73,173.85
2018,12,13,9,15,793.0,51.5,1.8,11.35,296.0,298.74,225.16
2018,12,13,9,30,823.0,54.0,1.8,11.9,333.0,356.36,277.1
2018,12,13,9,45,843.5,55.5,1.75,12.45,365.0,410.55,325.06
2018,12,13,10,0,864.0,57.0,1.7,13.0,397.0,465.06,371.66
2018,12,13,10,15,877.5,58.0,1.7,13.5,422.5,515.48,413.78
2018,12,13,10,30,891.0,59.0,1.7,14.0,448.0,564.96,453.77
2018,12,13,10,45,900.0,60.0,1.65,14.5,467.5,610.57,489.25
2018,12,13,11,0,909.0,61.0,1.6,15.0,487.0,654.37,522.23
2018,12,13,11,15,913.5,61.5,1.55,15.3,498.5,692.51,550.29
2018,12,13,11,30,918.0,62.0,1.5,15.6,510.0,728.08,574.28
2018,12,13,11,45,919.0,62.5,1.45,15.85,514.5,758.34,594.31
2018,12,13,12,0,920.0,63.0,1.4,16.1,519.0,785.51,612.03
2018,12,13,12,15,916.5,64.0,1.4,16.25,516.0,806.59,626.21
2018,12,13,12,30,913.0,65.0,1.4,16.4,513.0,824.21,638.1
2018,12,13,12,45,905.5,65.5,1.35,16.55,501.5,834.42,644.34
2018,12,13,13,0,898.0,66.0,1.3,16.7,490.0,841.04,648.26
2018,12,13,13,15,888.5,65.5,1.25,16.7,472.0,841.1,648.18
2018,12,13,13,30,879.0,65.0,1.2,16.7,454.0,837.62,645.83
2018,12,13,13,45,864.0,64.0,1.2,16.75,429.0,825.4,638.14
2018,12,13,14,0,849.0,63.0,1.2,16.8,404.0,818.07,633.98
2018,12,13,14,15,828.5,61.5,1.1,16.6,373.0,794.09,617.34
2018,12,13,14,30,808.0,60.0,1.0,16.4,342.0,767.22,598.64
2018,12,13,14,45,777.5,57.5,0.95,16.2,306.0,728.3,571.68
2018,12,13,15,0,747.0,55.0,0.9,16.0,270.0,687.37,542.63
2018,12,13,15,15,703.5,51.5,0.9,16.0,230.5,633.52,503.23
2018,12,13,15,30,660.0,48.0,0.9,16.0,191.0,578.95,461.67
2018,12,13,15,45,590.0,43.0,0.85,14.65,150.5,503.46,403.83
2018,12,13,16,0,520.0,38.0,0.8,13.3,110.0,438.82,350.37
2018,12,13,16,15,392.0,30.0,0.85,12.9,73.0,329.28,250.05
2018,12,13,16,30,264.0,22.0,0.9,12.5,36.0,210.7,21.6
2018,12,13,16,45,132.0,11.0,0.95,12.1,18.0,84.59,0.0
2018,12,13,17,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.5,2.85,12.35,1.5,1.36,0.0
2018,12,14,7,30,1.0,3.0,2.9,12.5,3.0,2.73,0.0
2018,12,14,7,45,0.5,5.5,3.0,12.7,5.5,4.82,0.0
2018,12,14,8,0,0.0,8.0,3.1,12.9,8.0,7.02,0.16
2018,12,14,8,15,0.0,9.5,3.15,13.05,9.5,8.34,1.42
2018,12,14,8,30,0.0,11.0,3.2,13.2,11.0,9.66,2.63
2018,12,14,8,45,0.0,27.0,3.25,13.35,27.0,23.76,14.82
2018,12,14,9,0,0.0,43.0,3.3,13.5,43.0,37.92,27.02
2018,12,14,9,15,0.0,56.5,3.35,13.55,56.5,49.89,37.3
2018,12,14,9,30,0.0,70.0,3.4,13.6,70.0,61.93,47.54
2018,12,14,9,45,0.5,52.5,3.4,13.7,52.5,46.54,34.32
2018,12,14,10,0,1.0,35.0,3.4,13.8,35.0,31.31,21.24
2018,12,14,10,15,1.0,44.5,3.4,13.9,44.5,39.77,28.43
2018,12,14,10,30,1.0,54.0,3.4,14.0,54.0,48.24,35.58
2018,12,14,10,45,0.5,65.5,3.4,14.05,65.5,58.19,43.96
2018,12,14,11,0,0.0,77.0,3.4,14.1,77.0,68.13,52.27
2018,12,14,11,15,58.5,129.5,3.4,14.2,158.0,162.89,132.89
2018,12,14,11,30,117.0,182.0,3.4,14.3,239.0,273.74,224.78
2018,12,14,11,45,137.0,172.0,3.4,14.35,239.5,282.69,232.48
2018,12,14,12,0,157.0,162.0,3.4,14.4,240.0,292.11,240.93
2018,12,14,12,15,87.5,141.5,3.35,14.45,185.0,219.68,180.3
2018,12,14,12,30,18.0,121.0,3.3,14.5,130.0,132.12,106.07
2018,12,14,12,45,30.5,137.0,3.3,14.55,151.5,160.87,130.54
2018,12,14,13,0,43.0,153.0,3.3,14.6,173.0,191.01,155.87
2018,12,14,13,15,37.5,155.0,3.2,14.6,172.0,190.78,155.55
2018,12,14,13,30,32.0,157.0,3.1,14.6,171.0,190.83,155.53
2018,12,14,13,45,25.5,143.0,3.0,14.6,154.0,170.55,138.77
2018,12,14,14,0,19.0,129.0,2.9,14.6,137.0,139.22,112.74
2018,12,14,14,15,76.0,121.0,2.75,14.45,148.5,204.57,169.47
2018,12,14,14,30,133.0,113.0,2.6,14.3,160.0,243.2,203.39
2018,12,14,14,45,150.5,108.0,2.45,14.2,155.5,252.24,211.33
2018,12,14,15,0,168.0,103.0,2.3,14.1,151.0,275.98,230.94
2018,12,14,15,15,84.0,83.5,2.3,14.1,107.5,169.28,140.2
2018,12,14,15,30,0.0,64.0,2.3,14.1,64.0,61.74,46.93
2018,12,14,15,45,7.0,49.5,2.0,13.55,50.5,51.9,38.63
2018,12,14,16,0,14.0,35.0,1.7,13.0,37.0,45.62,32.96
2018,12,14,16,15,21.5,23.5,1.65,12.55,25.5,37.23,24.39
2018,12,14,16,30,29.0,12.0,1.6,12.1,14.0,39.64,1.0
2018,12,14,16,45,14.5,6.0,1.55,11.7,7.0,13.66,0.0
2018,12,14,17,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,7,15,24.0,6.0,1.5,9.4,7.0,5.46,0.0
2018,12,15,7,30,48.0,12.0,1.5,9.8,14.0,10.91,0.0
2018,12,15,7,45,49.0,27.0,1.5,10.15,31.0,22.49,10.8
2018,12,15,8,0,50.0,42.0,1.5,10.5,48.0,35.21,23.31
2018,12,15,8,15,79.0,58.5,1.55,10.9,72.5,55.89,39.05
2018,12,15,8,30,108.0,75.0,1.6,11.3,97.0,80.41,58.42
2018,12,15,8,45,136.5,91.0,1.6,11.7,124.5,108.09,81.22
2018,12,15,9,0,165.0,107.0,1.6,12.1,152.0,139.24,107.51
2018,12,15,9,15,266.0,112.5,1.65,12.55,196.5,188.94,147.62
2018,12,15,9,30,367.0,118.0,1.7,13.0,241.0,251.6,199.26
2018,12,15,9,45,472.5,111.5,1.7,13.5,286.0,310.55,248.05
2018,12,15,10,0,578.0,105.0,1.7,14.0,331.0,382.95,307.41
2018,12,15,10,15,462.5,135.0,1.65,14.4,323.5,381.78,308.13
2018,12,15,10,30,347.0,165.0,1.6,14.8,316.0,364.67,295.13
2018,12,15,10,45,369.0,168.5,1.55,15.2,335.0,398.86,322.67
2018,12,15,11,0,391.0,172.0,1.5,15.6,354.0,444.45,358.01
2018,12,15,11,15,268.0,189.5,1.4,15.8,315.5,387.91,312.4
2018,12,15,11,30,145.0,207.0,1.3,16.0,277.0,321.19,258.25
2018,12,15,11,45,273.5,194.5,1.2,16.25,329.0,420.58,338.08
2018,12,15,12,0,402.0,182.0,1.1,16.5,381.0,528.15,420.34
2018,12,15,12,15,366.0,188.0,1.1,16.6,368.0,505.2,402.08
2018,12,15,12,30,330.0,194.0,1.1,16.7,355.0,493.59,393.06
2018,12,15,12,45,322.5,185.0,1.1,16.8,340.0,484.96,387.05
2018,12,15,13,0,315.0,176.0,1.1,16.9,325.0,474.68,379.76
2018,12,15,13,15,417.0,155.5,1.1,16.85,345.0,558.05,444.89
2018,12,15,13,30,519.0,135.0,1.1,16.8,365.0,623.92,495.45
2018,12,15,13,45,316.5,141.5,1.1,16.75,279.5,445.44,358.98
2018,12,15,14,0,114.0,148.0,1.1,16.7,194.0,269.22,218.33
2018,12,15,14,15,79.0,129.0,1.1,16.5,159.5,202.81,165.43
2018,12,15,14,30,44.0,110.0,1.1,16.3,125.0,151.8,123.14
2018,12,15,14,45,29.0,88.5,1.1,16.1,98.0,114.47,92.08
2018,12,15,15,0,14.0,67.0,1.1,15.9,71.0,77.7,60.89
2018,12,15,15,15,7.0,54.0,1.1,15.9,56.0,53.09,39.82
2018,12,15,15,30,0.0,41.0,1.1,15.9,41.0,36.16,25.11
2018,12,15,15,45,0.0,32.5,1.2,14.95,32.5,28.64,18.62
2018,12,15,16,0,0.0,24.0,1.3,14.0,24.0,21.13,12.04
2018,12,15,16,15,0.0,16.5,1.45,13.55,16.5,14.51,5.86
2018,12,15,16,30,0.0,9.0,1.6,13.1,9.0,7.9,0.0
2018,12,15,16,45,0.0,4.5,1.7,12.7,4.5,4.09,0.0
2018,12,15,17,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,7,15,10.0,1.5,2.25,12.35,2.0,0.0,0.0
2018,12,16,7,30,20.0,3.0,2.3,12.6,4.0,2.73,0.0
2018,12,16,7,45,10.0,5.5,2.35,12.85,6.0,5.05,0.0
2018,12,16,8,0,0.0,8.0,2.4,13.1,8.0,7.02,0.39
2018,12,16,8,15,0.0,8.0,2.5,13.35,8.0,7.02,0.29
2018,12,16,8,30,0.0,8.0,2.6,13.6,8.0,7.02,0.35
2018,12,16,8,45,0.0,18.0,2.65,13.85,18.0,15.82,7.96
2018,12,16,9,0,0.0,28.0,2.7,14.1,28.0,24.65,15.57
2018,12,16,9,15,0.0,36.5,2.8,14.3,36.5,32.16,22.02
2018,12,16,9,30,0.0,45.0,2.9,14.5,45.0,39.69,28.42
2018,12,16,9,45,0.0,55.5,2.95,14.7,55.5,49.0,36.29
2018,12,16,10,0,0.0,66.0,3.0,14.9,66.0,58.33,44.12
2018,12,16,10,15,0.5,68.5,3.0,14.95,68.5,60.81,46.13
2018,12,16,10,30,1.0,71.0,3.0,15.0,71.0,63.33,48.19
2018,12,16,10,45,0.5,61.5,2.95,15.05,61.5,54.64,40.78
2018,12,16,11,0,0.0,52.0,2.9,15.1,52.0,45.92,33.36
2018,12,16,11,15,6.5,101.5,2.85,15.1,104.5,95.08,74.79
2018,12,16,11,30,13.0,151.0,2.8,15.1,157.0,148.02,118.79
2018,12,16,11,45,18.5,149.0,2.75,15.1,158.0,150.75,121.09
2018,12,16,12,0,24.0,147.0,2.7,15.1,159.0,162.27,130.78
2018,12,16,12,15,12.0,99.0,2.65,15.1,105.0,97.93,77.2
2018,12,16,12,30,0.0,51.0,2.6,15.1,51.0,45.04,32.53
2018,12,16,12,45,1.0,74.0,2.55,15.05,74.5,66.28,50.51
2018,12,16,13,0,2.0,97.0,2.5,15.0,98.0,88.64,69.34
2018,12,16,13,15,2.0,86.5,2.5,15.0,87.5,78.61,60.99
2018,12,16,13,30,2.0,76.0,2.5,15.0,77.0,68.92,52.92
2018,12,16,13,45,1.0,65.5,2.55,14.95,66.0,58.73,44.38
2018,12,16,14,0,0.0,55.0,2.6,14.9,55.0,48.56,35.79
2018,12,16,14,15,0.0,56.0,2.6,14.85,56.0,49.45,36.62
2018,12,16,14,30,0.0,57.0,2.6,14.8,57.0,50.33,37.43
2018,12,16,14,45,0.0,43.0,2.65,14.75,43.0,37.92,26.88
2018,12,16,15,0,0.0,29.0,2.7,14.7,29.0,25.53,16.29
2018,12,16,15,15,0.0,25.5,2.7,14.7,25.5,22.44,13.61
2018,12,16,15,30,0.0,22.0,2.7,14.7,22.0,19.35,10.9
2018,12,16,15,45,0.0,18.0,2.75,14.45,18.0,15.82,7.78
2018,12,16,16,0,0.0,14.0,2.8,14.2,14.0,12.3,4.63
2018,12,16,16,15,0.0,10.0,2.85,14.1,10.0,8.78,1.31
2018,12,16,16,30,0.0,6.0,2.9,14.0,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,2.9,13.95,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,7,15,53.5,5.5,1.3,10.1,7.0,0.0,0.0
2018,12,17,7,30,107.0,11.0,1.2,10.5,14.0,10.01,0.0
2018,12,17,7,45,185.0,20.0,1.15,10.9,37.0,15.91,5.32
2018,12,17,8,0,263.0,29.0,1.1,11.3,60.0,24.72,15.74
2018,12,17,8,15,458.0,35.0,1.1,11.55,114.5,61.62,30.54
2018,12,17,8,30,653.0,41.0,1.1,11.8,169.0,122.64,69.7
2018,12,17,8,45,701.0,44.0,1.05,12.05,208.5,174.38,112.38
2018,12,17,9,0,749.0,47.0,1.0,12.3,248.0,230.86,162.04
2018,12,17,9,15,775.0,50.5,1.0,12.6,284.5,285.75,211.95
2018,12,17,9,30,801.0,54.0,1.0,12.9,321.0,342.3,262.62
2018,12,17,9,45,816.5,57.5,0.95,13.2,352.0,396.01,309.75
2018,12,17,10,0,832.0,61.0,0.9,13.5,383.0,449.72,355.23
2018,12,17,10,15,841.0,63.5,0.95,13.75,408.0,498.8,396.28
2018,12,17,10,30,850.0,66.0,1.0,14.0,433.0,546.71,435.2
2018,12,17,10,45,864.5,66.0,1.0,14.25,453.5,590.31,469.53
2018,12,17,11,0,879.0,66.0,1.0,14.5,474.0,635.32,503.89
2018,12,17,11,15,884.5,67.0,1.05,14.55,486.5,673.99,533.59
2018,12,17,11,30,890.0,68.0,1.1,14.6,499.0,710.28,559.87
2018,12,17,11,45,891.5,68.0,1.15,14.7,503.5,739.9,580.75
2018,12,17,12,0,893.0,68.0,1.2,14.8,508.0,766.55,599.59
2018,12,17,12,15,832.0,82.5,1.25,14.8,490.5,765.66,599.26
2018,12,17,12,30,771.0,97.0,1.3,14.8,473.0,752.24,590.46
2018,12,17,12,45,565.5,139.5,1.3,14.8,412.5,645.6,513.38
2018,12,17,13,0,360.0,182.0,1.3,14.8,352.0,518.85,416.64
2018,12,17,13,15,331.5,176.0,1.35,14.8,328.0,493.71,399.04
2018,12,17,13,30,303.0,170.0,1.4,14.8,304.0,466.86,378.98
2018,12,17,13,45,241.0,159.5,1.4,14.8,262.5,404.57,330.25
2018,12,17,14,0,179.0,149.0,1.4,14.8,221.0,325.07,267.25
2018,12,17,14,15,102.0,125.0,1.35,14.65,165.5,231.35,190.62
2018,12,17,14,30,25.0,101.0,1.3,14.5,110.0,124.73,100.82
2018,12,17,14,45,25.0,85.5,1.3,14.35,93.5,107.44,86.76
2018,12,17,15,0,25.0,70.0,1.3,14.2,77.0,89.99,72.15
2018,12,17,15,15,45.5,70.5,1.3,14.2,81.0,108.45,88.32
2018,12,17,15,30,66.0,71.0,1.3,14.2,85.0,140.34,115.06
2018,12,17,15,45,43.5,57.0,1.2,13.3,65.5,94.93,75.89
2018,12,17,16,0,21.0,43.0,1.1,12.4,46.0,62.92,47.69
2018,12,17,16,15,53.0,31.0,1.15,12.05,35.0,81.21,60.31
2018,12,17,16,30,85.0,19.0,1.2,11.7,24.0,99.47,23.05
2018,12,17,16,45,42.5,9.5,1.3,11.4,12.0,32.82,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,7,15,14.0,5.5,0.8,10.1,6.0,0.0,0.0
2018,12,18,7,30,28.0,11.0,0.8,10.4,12.0,10.01,0.0
2018,12,18,7,45,172.5,24.0,0.75,10.7,42.5,18.85,6.94
2018,12,18,8,0,317.0,37.0,0.7,11.0,73.0,31.71,21.76
2018,12,18,8,15,412.0,44.5,0.65,11.4,111.5,66.31,36.36
2018,12,18,8,30,507.0,52.0,0.6,11.8,150.0,112.04,67.18
2018,12,18,8,45,622.5,50.0,0.6,12.25,197.5,164.51,107.08
2018,12,18,9,0,738.0,48.0,0.6,12.7,245.0,227.69,158.91
2018,12,18,9,15,766.5,50.5,0.6,13.05,281.0,281.67,207.46
2018,12,18,9,30,795.0,53.0,0.6,13.4,317.0,337.58,257.01
2018,12,18,9,45,813.5,56.0,0.6,13.75,348.5,391.64,304.02
2018,12,18,10,0,832.0,59.0,0.6,14.1,380.0,444.55,348.63
2018,12,18,10,15,847.0,60.5,0.65,14.35,406.5,494.92,390.36
2018,12,18,10,30,862.0,62.0,0.7,14.6,433.0,544.63,430.34
2018,12,18,10,45,866.5,64.0,0.7,14.9,451.0,587.81,463.78
2018,12,18,11,0,871.0,66.0,0.7,15.2,469.0,628.96,494.76
2018,12,18,11,15,823.5,79.5,0.7,15.35,468.5,651.17,510.86
2018,12,18,11,30,776.0,93.0,0.7,15.5,468.0,663.28,519.48
2018,12,18,11,45,800.0,87.5,0.75,15.65,478.0,700.7,546.56
2018,12,18,12,0,824.0,82.0,0.8,15.8,488.0,736.39,571.51
2018,12,18,12,15,778.5,92.5,0.85,15.85,474.5,734.7,570.45
2018,12,18,12,30,733.0,103.0,0.9,15.9,461.0,732.49,569.64
2018,12,18,12,45,810.0,83.0,0.9,15.95,471.0,781.62,604.24
2018,12,18,13,0,887.0,63.0,0.9,16.0,481.0,824.52,633.54
