Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,13,15,878.0,62.0,0.95,15.95,463.5,824.77,634.6
2018,12,18,13,30,869.0,61.0,1.0,15.9,446.0,821.51,633.94
2018,12,18,13,45,855.5,60.0,1.05,15.85,422.0,811.04,628.39
2018,12,18,14,0,842.0,59.0,1.1,15.8,398.0,797.32,620.63
2018,12,18,14,15,815.0,58.5,1.1,15.65,366.5,778.1,608.5
2018,12,18,14,30,788.0,58.0,1.1,15.5,335.0,747.96,588.44
2018,12,18,14,45,667.5,64.5,1.1,15.4,282.5,653.75,521.33
2018,12,18,15,0,547.0,71.0,1.1,15.3,230.0,556.61,450.22
2018,12,18,15,15,607.5,58.0,1.1,15.3,211.0,575.34,464.7
2018,12,18,15,30,668.0,45.0,1.1,15.3,192.0,582.98,468.45
2018,12,18,15,45,604.5,40.0,1.05,14.3,152.0,512.51,413.03
2018,12,18,16,0,541.0,35.0,1.0,13.3,112.0,443.53,356.19
2018,12,18,16,15,433.0,28.5,1.05,12.95,76.5,346.22,267.21
2018,12,18,16,30,325.0,22.0,1.1,12.6,41.0,251.81,75.9
2018,12,18,16,45,175.0,12.5,1.2,12.2,21.5,111.1,0.0
2018,12,18,17,0,25.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.3,11.75,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,7,15,86.5,7.0,0.7,10.4,9.5,0.0,0.0
2018,12,19,7,30,173.0,14.0,0.6,10.6,19.0,12.73,0.0
2018,12,19,7,45,310.0,23.5,0.55,10.85,51.0,19.41,6.84
2018,12,19,8,0,447.0,33.0,0.5,11.1,83.0,27.75,18.3
2018,12,19,8,15,519.0,39.0,0.6,11.45,121.0,67.07,33.61
2018,12,19,8,30,591.0,45.0,0.7,11.8,159.0,116.17,67.0
2018,12,19,8,45,519.0,61.5,0.75,12.1,178.0,154.27,102.99
2018,12,19,9,0,447.0,78.0,0.8,12.4,197.0,182.85,132.81
2018,12,19,9,15,544.5,77.0,0.9,12.85,242.5,240.91,181.39
2018,12,19,9,30,642.0,76.0,1.0,13.3,288.0,306.09,236.25
2018,12,19,9,45,600.5,92.0,1.15,13.75,305.5,342.09,269.7
2018,12,19,10,0,559.0,108.0,1.3,14.2,323.0,372.73,297.53
2018,12,19,10,15,650.0,97.5,1.35,14.5,364.0,437.62,350.67
2018,12,19,10,30,741.0,87.0,1.4,14.8,405.0,508.42,407.32
2018,12,19,10,45,722.0,95.5,1.45,15.1,417.0,541.24,433.53
2018,12,19,11,0,703.0,104.0,1.5,15.4,429.0,570.58,456.6
2018,12,19,11,15,778.5,89.0,1.45,15.55,458.0,630.75,502.82
2018,12,19,11,30,854.0,74.0,1.4,15.7,487.0,695.02,550.12
2018,12,19,11,45,863.0,73.0,1.35,15.9,494.0,722.98,568.47
2018,12,19,12,0,872.0,72.0,1.3,16.1,501.0,753.59,588.93
2018,12,19,12,15,762.0,97.0,1.25,16.15,470.5,726.15,568.42
2018,12,19,12,30,652.0,122.0,1.2,16.2,440.0,689.24,541.79
2018,12,19,12,45,680.0,111.5,1.15,16.3,437.5,713.29,559.01
2018,12,19,13,0,708.0,101.0,1.1,16.4,435.0,734.87,573.71
2018,12,19,13,15,712.5,97.5,1.05,16.35,423.5,742.81,579.1
2018,12,19,13,30,717.0,94.0,1.0,16.3,412.0,747.87,582.69
2018,12,19,13,45,725.5,87.0,0.95,16.3,394.0,748.84,583.4
2018,12,19,14,0,734.0,80.0,0.9,16.3,376.0,741.62,578.43
2018,12,19,14,15,702.5,77.0,0.8,16.1,343.0,713.3,558.31
2018,12,19,14,30,671.0,74.0,0.7,15.9,310.0,677.69,533.01
2018,12,19,14,45,660.0,67.5,0.65,15.75,280.0,652.05,515.1
2018,12,19,15,0,649.0,61.0,0.6,15.6,250.0,624.14,494.89
2018,12,19,15,15,616.0,56.0,0.6,15.6,215.0,579.42,461.81
2018,12,19,15,30,583.0,51.0,0.6,15.6,180.0,534.04,427.0
2018,12,19,15,45,539.5,45.0,0.65,14.8,145.0,479.57,385.0
2018,12,19,16,0,496.0,39.0,0.7,14.0,110.0,426.02,340.32
2018,12,19,16,15,413.0,31.0,0.7,13.7,76.5,346.04,265.54
2018,12,19,16,30,330.0,23.0,0.7,13.4,43.0,256.53,87.19
2018,12,19,16,45,178.0,13.0,0.75,13.1,22.5,113.46,0.0
2018,12,19,17,0,26.0,3.0,0.8,12.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,7,15,3.5,4.0,1.2,10.35,4.0,0.0,0.0
2018,12,20,7,30,7.0,8.0,1.2,10.5,8.0,7.28,0.0
2018,12,20,7,45,10.5,22.0,1.15,10.6,23.0,19.03,6.09
2018,12,20,8,0,14.0,36.0,1.1,10.7,38.0,30.51,20.61
2018,12,20,8,15,32.0,53.0,1.1,11.05,59.0,47.48,33.6
2018,12,20,8,30,50.0,70.0,1.1,11.4,80.0,67.14,49.65
2018,12,20,8,45,93.0,85.5,1.1,11.7,108.5,93.86,70.84
2018,12,20,9,0,136.0,101.0,1.1,12.0,137.0,125.08,96.36
2018,12,20,9,15,177.5,115.0,1.05,12.25,169.0,159.46,125.07
2018,12,20,9,30,219.0,129.0,1.0,12.5,201.0,202.58,161.19
2018,12,20,9,45,220.5,141.5,1.0,12.75,220.0,229.48,184.47
2018,12,20,10,0,222.0,154.0,1.0,13.0,239.0,256.39,207.31
2018,12,20,10,15,171.5,167.0,1.0,13.25,235.5,251.03,203.63
2018,12,20,10,30,121.0,180.0,1.0,13.5,232.0,246.92,200.34
2018,12,20,10,45,137.5,189.0,1.0,13.7,250.5,273.28,221.82
2018,12,20,11,0,154.0,198.0,1.0,13.9,269.0,300.91,243.95
2018,12,20,11,15,181.5,204.5,1.0,13.95,290.5,334.19,270.68
2018,12,20,11,30,209.0,211.0,1.0,14.0,312.0,369.12,298.44
2018,12,20,11,45,148.0,213.0,1.0,14.05,285.0,335.94,271.21
2018,12,20,12,0,87.0,215.0,1.0,14.1,258.0,286.1,230.88
2018,12,20,12,15,161.5,210.5,0.95,14.1,289.5,356.3,288.31
2018,12,20,12,30,236.0,206.0,0.9,14.1,321.0,431.01,347.21
2018,12,20,12,45,319.5,191.0,0.85,14.1,343.5,488.25,392.23
2018,12,20,13,0,403.0,176.0,0.8,14.1,366.0,562.25,448.64
2018,12,20,13,15,316.5,181.5,0.75,14.05,327.5,487.36,390.67
2018,12,20,13,30,230.0,187.0,0.7,14.0,289.0,426.44,343.29
2018,12,20,13,45,205.0,178.5,0.65,13.95,266.0,382.35,309.95
2018,12,20,14,0,180.0,170.0,0.6,13.9,243.0,353.6,287.66
2018,12,20,14,15,131.0,157.0,0.6,13.75,208.0,298.35,243.73
2018,12,20,14,30,82.0,144.0,0.6,13.6,173.0,228.56,187.32
2018,12,20,14,45,68.5,123.0,0.55,13.45,145.5,192.23,158.01
2018,12,20,15,0,55.0,102.0,0.5,13.3,118.0,155.84,127.93
2018,12,20,15,15,43.5,92.5,0.5,13.3,104.0,137.79,112.55
2018,12,20,15,30,32.0,83.0,0.5,13.3,90.0,120.93,97.77
2018,12,20,15,45,20.5,67.0,0.55,12.95,71.0,94.47,74.84
2018,12,20,16,0,9.0,51.0,0.6,12.6,52.0,60.73,45.55
2018,12,20,16,15,16.5,35.5,0.55,12.55,36.5,55.23,39.2
2018,12,20,16,30,24.0,20.0,0.5,12.5,21.0,44.54,12.72
2018,12,20,16,45,24.0,11.5,0.45,12.45,11.5,24.19,0.0
2018,12,20,17,0,24.0,3.0,0.4,12.4,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.35,12.35,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.2,12.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.25,12.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,7,15,64.5,6.0,0.95,11.7,7.5,0.0,0.0
2018,12,21,7,30,129.0,12.0,0.9,11.9,15.0,10.91,0.0
2018,12,21,7,45,227.5,19.0,0.9,12.1,38.5,15.25,3.29
2018,12,21,8,0,326.0,26.0,0.9,12.3,62.0,20.46,11.84
2018,12,21,8,15,424.0,34.5,1.0,12.55,102.0,55.14,27.15
2018,12,21,8,30,522.0,43.0,1.1,12.8,142.0,102.14,58.16
2018,12,21,8,45,611.0,46.5,1.2,13.0,188.0,155.22,99.53
2018,12,21,9,0,700.0,50.0,1.3,13.2,234.0,216.39,150.92
2018,12,21,9,15,699.5,58.0,1.3,13.4,264.5,265.43,196.63
2018,12,21,9,30,699.0,66.0,1.3,13.6,295.0,313.47,240.91
2018,12,21,9,45,454.0,84.0,1.3,13.8,238.5,273.94,217.15
2018,12,21,10,0,209.0,102.0,1.3,14.0,182.0,197.55,159.29
2018,12,21,10,15,121.0,103.5,1.35,14.25,150.5,161.43,130.68
2018,12,21,10,30,33.0,105.0,1.4,14.5,119.0,115.65,92.37
2018,12,21,10,45,20.0,121.5,1.4,14.75,130.0,126.22,100.96
2018,12,21,11,0,7.0,138.0,1.4,15.0,141.0,130.05,103.67
2018,12,21,11,15,31.0,168.5,1.45,15.2,183.5,184.96,149.04
2018,12,21,11,30,55.0,199.0,1.5,15.4,226.0,237.13,191.41
2018,12,21,11,45,99.5,197.5,1.55,15.6,246.5,270.87,219.34
2018,12,21,12,0,144.0,196.0,1.6,15.8,267.0,319.62,258.98
2018,12,21,12,15,99.5,175.5,1.6,15.85,224.5,266.97,216.18
2018,12,21,12,30,55.0,155.0,1.6,15.9,182.0,198.64,160.46
2018,12,21,12,45,30.0,130.0,1.6,15.95,144.5,152.5,122.44
2018,12,21,13,0,5.0,105.0,1.6,16.0,107.0,98.96,77.59
2018,12,21,13,15,30.0,134.5,1.7,15.9,147.5,160.31,129.4
2018,12,21,13,30,55.0,164.0,1.8,15.8,188.0,218.48,177.74
2018,12,21,13,45,109.0,167.0,1.85,15.75,212.0,286.17,234.2
2018,12,21,14,0,163.0,170.0,1.9,15.7,236.0,339.18,278.26
2018,12,21,14,15,195.0,151.5,1.9,15.5,224.5,344.12,283.7
2018,12,21,14,30,227.0,133.0,1.9,15.3,213.0,363.39,300.48
2018,12,21,14,45,192.0,123.0,1.85,15.1,186.0,322.18,266.92
2018,12,21,15,0,157.0,113.0,1.8,14.9,159.0,266.49,221.46
2018,12,21,15,15,162.5,99.5,1.8,14.9,141.0,253.47,210.94
2018,12,21,15,30,168.0,86.0,1.8,14.9,123.0,253.69,210.31
2018,12,21,15,45,145.5,63.5,1.65,13.7,91.0,203.51,168.11
2018,12,21,16,0,123.0,41.0,1.5,12.5,59.0,152.27,124.1
2018,12,21,16,15,143.5,33.0,1.55,12.1,47.0,171.52,134.22
2018,12,21,16,30,164.0,25.0,1.6,11.7,35.0,160.8,66.99
2018,12,21,16,45,91.5,14.0,1.7,11.35,18.5,65.2,0.0
2018,12,21,17,0,19.0,3.0,1.8,11.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.8,10.95,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,22,7,15,71.5,6.0,1.25,8.9,8.0,0.0,0.0
2018,12,22,7,30,143.0,12.0,1.2,9.2,16.0,10.91,0.0
2018,12,22,7,45,190.5,24.0,1.1,9.45,39.0,18.93,5.02
2018,12,22,8,0,238.0,36.0,1.0,9.7,62.0,28.03,18.46
2018,12,22,8,15,328.5,45.5,1.05,10.15,98.0,58.87,33.89
2018,12,22,8,30,419.0,55.0,1.1,10.6,134.0,100.28,61.66
2018,12,22,8,45,531.0,57.5,1.15,11.0,181.0,149.31,98.67
2018,12,22,9,0,643.0,60.0,1.2,11.4,228.0,210.62,149.02
2018,12,22,9,15,666.0,64.5,1.2,11.8,261.0,260.19,194.16
2018,12,22,9,30,689.0,69.0,1.2,12.2,294.0,311.33,240.27
2018,12,22,9,45,751.5,67.0,1.2,12.55,335.0,372.83,293.17
2018,12,22,10,0,814.0,65.0,1.2,12.9,376.0,438.61,348.31
2018,12,22,10,15,793.0,73.0,1.1,13.15,393.5,478.26,381.81
2018,12,22,10,30,772.0,81.0,1.0,13.4,411.0,514.12,410.98
2018,12,22,10,45,830.5,73.0,0.95,13.6,443.0,575.08,458.54
2018,12,22,11,0,889.0,65.0,0.9,13.8,475.0,634.14,503.24
2018,12,22,11,15,843.0,77.5,0.85,13.9,474.5,657.36,519.74
2018,12,22,11,30,797.0,90.0,0.8,14.0,474.0,670.69,528.93
2018,12,22,11,45,700.0,113.5,0.8,14.1,453.5,657.18,518.26
2018,12,22,12,0,603.0,137.0,0.8,14.2,433.0,632.16,499.25
2018,12,22,12,15,528.5,155.0,0.85,14.35,414.0,605.87,480.02
2018,12,22,12,30,454.0,173.0,0.9,14.5,395.0,580.81,461.13
2018,12,22,12,45,454.0,169.0,1.0,14.6,387.0,587.06,467.33
2018,12,22,13,0,454.0,165.0,1.1,14.7,379.0,591.36,471.76
2018,12,22,13,15,401.0,168.0,1.05,14.8,352.5,557.51,445.62
2018,12,22,13,30,348.0,171.0,1.0,14.9,326.0,505.25,406.12
2018,12,22,13,45,308.5,163.5,1.0,14.95,295.5,466.12,376.77
2018,12,22,14,0,269.0,156.0,1.0,15.0,265.0,425.81,345.9
2018,12,22,14,15,249.5,143.0,1.0,14.85,238.5,394.18,322.14
2018,12,22,14,30,230.0,130.0,1.0,14.7,212.0,361.72,297.23
2018,12,22,14,45,194.0,118.5,0.95,14.6,182.5,317.42,261.76
2018,12,22,15,0,158.0,107.0,0.9,14.5,153.0,258.34,213.94
2018,12,22,15,15,160.0,96.5,0.9,14.5,137.5,246.8,204.68
2018,12,22,15,30,162.0,86.0,0.9,14.5,122.0,249.12,205.65
2018,12,22,15,45,136.5,70.5,1.1,13.45,96.5,208.71,171.77
2018,12,22,16,0,111.0,55.0,1.3,12.4,71.0,169.3,137.56
2018,12,22,16,15,87.0,39.5,1.35,12.05,49.5,132.12,102.31
2018,12,22,16,30,63.0,24.0,1.4,11.7,28.0,86.19,36.67
2018,12,22,16,45,43.0,13.5,1.5,11.4,15.0,36.99,0.0
2018,12,22,17,0,23.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.55,11.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,7,15,13.5,4.5,1.4,8.65,5.0,0.0,0.0
2018,12,23,7,30,27.0,9.0,1.3,9.0,10.0,8.19,0.0
2018,12,23,7,45,26.0,23.0,1.2,9.35,25.0,19.24,4.62
2018,12,23,8,0,25.0,37.0,1.1,9.7,40.0,31.1,21.02
2018,12,23,8,15,40.5,53.5,1.1,10.1,60.0,47.92,33.84
2018,12,23,8,30,56.0,70.0,1.1,10.5,80.0,67.35,49.71
2018,12,23,8,45,119.5,84.5,1.05,10.85,113.5,96.79,72.33
2018,12,23,9,0,183.0,99.0,1.0,11.2,147.0,135.34,103.38
2018,12,23,9,15,319.5,100.0,1.0,11.6,198.5,191.47,147.69
2018,12,23,9,30,456.0,101.0,1.0,12.0,250.0,259.24,202.83
2018,12,23,9,45,540.5,97.0,1.0,12.45,291.0,318.95,252.66
2018,12,23,10,0,625.0,93.0,1.0,12.9,332.0,382.94,305.45
2018,12,23,10,15,600.5,104.5,1.05,13.25,347.0,415.99,333.8
2018,12,23,10,30,576.0,116.0,1.1,13.6,362.0,445.42,358.44
2018,12,23,10,45,581.5,121.5,1.15,13.95,379.5,482.64,388.37
2018,12,23,11,0,587.0,127.0,1.2,14.3,397.0,518.75,416.68
2018,12,23,11,15,708.5,100.5,1.25,14.45,435.5,595.66,476.9
2018,12,23,11,30,830.0,74.0,1.3,14.6,474.0,674.41,536.86
2018,12,23,11,45,856.0,68.0,1.35,14.8,485.0,708.39,560.51
2018,12,23,12,0,882.0,62.0,1.4,15.0,496.0,745.71,586.95
2018,12,23,12,15,739.5,99.0,1.4,15.1,462.0,712.22,562.23
2018,12,23,12,30,597.0,136.0,1.4,15.2,428.0,658.81,523.17
2018,12,23,12,45,553.5,142.5,1.4,15.3,409.0,636.97,507.54
2018,12,23,13,0,510.0,149.0,1.4,15.4,390.0,618.75,493.92
2018,12,23,13,15,636.5,114.5,1.4,15.4,405.0,698.77,554.5
2018,12,23,13,30,763.0,80.0,1.4,15.4,420.0,763.94,601.19
2018,12,23,13,45,764.5,75.0,1.4,15.4,400.5,761.78,599.66
2018,12,23,14,0,766.0,70.0,1.4,15.4,381.0,756.43,596.67
2018,12,23,14,15,570.0,93.5,1.35,15.25,315.5,624.36,500.92
2018,12,23,14,30,374.0,117.0,1.3,15.1,250.0,480.96,392.03
2018,12,23,14,45,350.0,107.0,1.3,14.9,221.5,445.83,366.3
2018,12,23,15,0,326.0,97.0,1.3,14.7,193.0,410.0,338.46
2018,12,23,15,15,265.0,90.0,1.3,14.7,161.0,332.72,276.1
2018,12,23,15,30,204.0,83.0,1.3,14.7,129.0,275.66,228.28
2018,12,23,15,45,138.0,64.0,1.2,13.6,92.5,198.72,163.76
2018,12,23,16,0,72.0,45.0,1.1,12.5,56.0,111.14,89.09
2018,12,23,16,15,74.5,31.0,1.2,12.15,39.0,105.95,81.69
2018,12,23,16,30,77.0,17.0,1.3,11.8,22.0,92.43,43.2
2018,12,23,16,45,53.0,10.0,1.35,11.45,12.0,39.63,0.0
2018,12,23,17,0,29.0,3.0,1.4,11.1,2.0,0.0,0.0
2018,12,23,17,15,14.5,1.5,1.45,11.0,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,24,7,15,46.5,5.0,1.25,10.15,6.0,0.0,0.0
2018,12,24,7,30,93.0,10.0,1.2,10.6,12.0,9.1,0.0
2018,12,24,7,45,154.0,14.0,1.2,11.05,26.5,10.86,0.0
2018,12,24,8,0,215.0,18.0,1.2,11.5,41.0,13.61,5.94
2018,12,24,8,15,107.5,18.5,1.2,11.8,30.0,21.46,9.27
2018,12,24,8,30,0.0,19.0,1.2,12.1,19.0,16.7,8.7
2018,12,24,8,45,0.0,21.5,1.2,12.45,21.5,18.91,10.7
2018,12,24,9,0,0.0,24.0,1.2,12.8,24.0,21.11,12.64
2018,12,24,9,15,0.0,34.0,1.2,13.1,34.0,29.95,20.27
2018,12,24,9,30,0.0,44.0,1.2,13.4,44.0,38.8,27.84
2018,12,24,9,45,0.0,55.5,1.25,13.7,55.5,49.0,36.49
2018,12,24,10,0,0.0,67.0,1.3,14.0,67.0,59.22,45.07
2018,12,24,10,15,2.5,90.5,1.35,14.2,91.5,81.77,64.02
2018,12,24,10,30,5.0,114.0,1.4,14.4,116.0,105.17,83.48
2018,12,24,10,45,3.5,104.5,1.5,14.6,106.0,95.58,75.28
2018,12,24,11,0,2.0,95.0,1.6,14.8,96.0,85.89,67.04
2018,12,24,11,15,3.0,122.5,1.7,14.85,124.0,112.74,89.38
2018,12,24,11,30,4.0,150.0,1.8,14.9,152.0,140.64,112.34
2018,12,24,11,45,2.5,131.0,1.85,15.0,132.0,121.11,96.06
2018,12,24,12,0,1.0,112.0,1.9,15.1,112.0,101.69,79.91
2018,12,24,12,15,0.5,96.0,2.0,15.0,96.0,86.05,66.94
2018,12,24,12,30,0.0,80.0,2.1,14.9,80.0,70.8,54.23
2018,12,24,12,45,0.0,89.5,2.2,14.8,89.5,79.59,61.66
2018,12,24,13,0,0.0,99.0,2.3,14.7,99.0,88.89,69.52
2018,12,24,13,15,0.0,96.0,2.3,14.5,96.0,86.16,67.34
2018,12,24,13,30,0.0,93.0,2.3,14.3,93.0,83.46,65.2
2018,12,24,13,45,0.5,98.5,2.3,14.1,98.5,89.78,70.69
2018,12,24,14,0,1.0,104.0,2.3,13.9,104.0,96.55,76.56
2018,12,24,14,15,1.0,80.5,2.3,13.8,80.5,72.91,56.72
2018,12,24,14,30,1.0,57.0,2.3,13.7,57.0,51.16,38.33
2018,12,24,14,45,3.5,47.0,2.3,13.6,48.0,44.3,32.64
2018,12,24,15,0,6.0,37.0,2.3,13.5,39.0,37.37,26.82
2018,12,24,15,15,3.0,25.0,2.3,13.5,26.0,24.32,15.44
2018,12,24,15,30,0.0,13.0,2.3,13.5,13.0,11.42,4.17
2018,12,24,15,45,0.0,10.5,2.25,13.35,10.5,9.22,2.23
2018,12,24,16,0,0.0,8.0,2.2,13.2,8.0,7.02,0.27
2018,12,24,16,15,0.0,6.0,2.3,13.2,6.0,5.26,0.0
2018,12,24,16,30,0.0,4.0,2.4,13.2,4.0,3.5,0.0
2018,12,24,16,45,0.0,2.0,2.45,13.15,2.0,1.82,0.0
2018,12,24,17,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,7,15,34.0,4.0,2.35,8.15,4.5,0.0,0.0
2018,12,25,7,30,68.0,8.0,2.4,8.5,9.0,7.28,0.0
2018,12,25,7,45,189.0,17.0,2.4,8.9,34.0,13.54,0.75
2018,12,25,8,0,310.0,26.0,2.4,9.3,59.0,20.56,11.92
2018,12,25,8,15,460.5,34.5,2.45,9.7,107.5,53.4,26.02
2018,12,25,8,30,611.0,43.0,2.5,10.1,156.0,109.24,61.24
2018,12,25,8,45,665.5,46.5,2.55,10.5,196.5,159.59,101.65
2018,12,25,9,0,720.0,50.0,2.6,10.9,237.0,215.57,150.68
2018,12,25,9,15,750.0,54.0,2.65,11.25,274.0,270.44,201.22
2018,12,25,9,30,780.0,58.0,2.7,11.6,311.0,327.54,253.53
2018,12,25,9,45,797.0,62.0,2.75,12.0,343.5,381.51,302.58
2018,12,25,10,0,814.0,66.0,2.8,12.4,376.0,435.74,350.52
2018,12,25,10,15,832.0,67.5,2.9,12.6,403.5,487.75,395.75
2018,12,25,10,30,850.0,69.0,3.0,12.8,431.0,539.48,439.58
2018,12,25,10,45,863.5,69.5,3.05,13.05,452.5,586.89,478.76
2018,12,25,11,0,877.0,70.0,3.1,13.3,474.0,629.24,513.2
2018,12,25,11,15,883.5,71.0,3.15,13.4,487.5,669.2,545.26
2018,12,25,11,30,890.0,72.0,3.2,13.5,501.0,706.91,574.34
2018,12,25,11,45,894.5,72.0,3.25,13.6,507.5,739.55,598.34
2018,12,25,12,0,899.0,72.0,3.3,13.7,514.0,769.42,620.26
2018,12,25,12,15,899.5,72.0,3.3,13.75,513.0,793.28,637.6
2018,12,25,12,30,900.0,72.0,3.3,13.8,512.0,813.93,652.66
2018,12,25,12,45,895.5,71.5,3.35,13.85,503.0,826.59,662.24
2018,12,25,13,0,891.0,71.0,3.4,13.9,494.0,835.74,669.46
2018,12,25,13,15,884.5,70.0,3.4,13.9,477.5,839.08,672.42
2018,12,25,13,30,878.0,69.0,3.4,13.9,461.0,838.9,672.99
2018,12,25,13,45,868.0,67.5,3.4,13.9,438.5,839.78,674.46
2018,12,25,14,0,858.0,66.0,3.4,13.9,416.0,829.17,667.56
2018,12,25,14,15,840.0,64.0,3.35,13.8,386.0,807.86,652.78
2018,12,25,14,30,822.0,62.0,3.3,13.7,356.0,783.51,635.62
2018,12,25,14,45,795.0,59.0,3.3,13.6,320.5,747.7,609.77
2018,12,25,15,0,768.0,56.0,3.3,13.5,285.0,709.61,581.57
2018,12,25,15,15,727.5,53.0,3.3,13.5,246.0,659.11,542.61
2018,12,25,15,30,687.0,50.0,3.3,13.5,207.0,607.51,501.36
2018,12,25,15,45,624.5,45.0,3.0,12.75,166.0,537.0,443.72
2018,12,25,16,0,562.0,40.0,2.7,12.0,125.0,467.36,384.18
2018,12,25,16,15,456.5,33.0,2.65,11.65,87.5,379.83,303.53
2018,12,25,16,30,351.0,26.0,2.6,11.3,50.0,279.54,158.66
2018,12,25,16,45,190.0,15.0,2.5,10.95,26.5,123.64,0.0
2018,12,25,17,0,29.0,4.0,2.4,10.6,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,2.35,10.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,26,7,15,32.0,5.0,1.95,7.45,5.5,0.0,0.0
2018,12,26,7,30,64.0,10.0,1.9,8.0,11.0,9.1,0.0
2018,12,26,7,45,120.0,21.5,1.85,8.6,31.0,16.9,1.84
2018,12,26,8,0,176.0,33.0,1.8,9.2,51.0,25.61,16.2
2018,12,26,8,15,263.5,45.5,1.9,9.65,87.0,51.28,30.27
2018,12,26,8,30,351.0,58.0,2.0,10.1,123.0,90.31,56.5
2018,12,26,8,45,408.0,65.5,2.05,10.6,158.0,129.98,87.8
2018,12,26,9,0,465.0,73.0,2.1,11.1,193.0,178.26,128.81
2018,12,26,9,15,370.5,77.0,2.25,11.35,181.5,181.93,138.63
2018,12,26,9,30,276.0,81.0,2.4,11.6,170.0,176.99,139.74
2018,12,26,9,45,148.5,104.0,2.55,11.85,152.5,161.86,130.74
2018,12,26,10,0,21.0,127.0,2.7,12.1,135.0,123.78,100.07
2018,12,26,10,15,230.5,131.5,2.75,12.25,229.0,248.25,204.39
2018,12,26,10,30,440.0,136.0,2.8,12.4,323.0,386.33,318.06
2018,12,26,10,45,574.5,119.5,2.9,12.55,376.0,474.13,389.84
2018,12,26,11,0,709.0,103.0,3.0,12.7,429.0,566.55,464.51
2018,12,26,11,15,736.5,99.0,2.95,12.75,446.5,609.94,499.0
2018,12,26,11,30,764.0,95.0,2.9,12.8,464.0,650.2,530.87
2018,12,26,11,45,834.5,82.0,2.9,12.85,489.5,712.89,578.7
2018,12,26,12,0,905.0,69.0,2.9,12.9,515.0,769.73,620.4
2018,12,26,12,15,903.5,70.0,2.85,12.9,514.0,793.48,637.16
2018,12,26,12,30,902.0,71.0,2.8,12.9,513.0,813.94,651.79
2018,12,26,12,45,895.5,71.5,2.8,12.95,503.5,826.37,660.85
2018,12,26,13,0,889.0,72.0,2.8,13.0,494.0,835.25,667.53
2018,12,26,13,15,880.5,71.0,2.8,12.95,477.5,837.03,669.45
2018,12,26,13,30,872.0,70.0,2.8,12.9,461.0,843.29,674.84
2018,12,26,13,45,858.5,69.0,2.8,12.85,437.5,833.95,668.92
2018,12,26,14,0,845.0,68.0,2.8,12.8,414.0,821.17,660.67
2018,12,26,14,15,825.0,66.5,2.75,12.65,384.0,799.03,645.41
2018,12,26,14,30,805.0,65.0,2.7,12.5,354.0,773.89,627.82
2018,12,26,14,45,776.5,62.5,2.65,12.35,319.0,737.79,601.67
2018,12,26,15,0,748.0,60.0,2.6,12.2,284.0,699.44,573.24
2018,12,26,15,15,671.0,59.0,2.6,12.2,239.5,629.57,519.57
2018,12,26,15,30,594.0,58.0,2.6,12.2,195.0,555.32,460.79
2018,12,26,15,45,466.5,50.5,2.4,11.35,145.0,437.83,365.85
2018,12,26,16,0,339.0,43.0,2.2,10.5,95.0,326.34,271.31
2018,12,26,16,15,325.5,35.0,2.2,10.15,72.0,296.54,239.39
2018,12,26,16,30,312.0,27.0,2.2,9.8,49.0,257.61,154.35
2018,12,26,16,45,167.5,14.5,2.25,9.45,25.5,110.42,0.0
2018,12,26,17,0,23.0,2.0,2.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.0,2.3,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,27,7,15,80.5,6.0,2.6,7.05,7.5,0.0,0.0
2018,12,27,7,30,161.0,12.0,2.7,7.5,15.0,10.91,0.0
2018,12,27,7,45,329.0,20.5,2.8,7.95,47.5,18.54,2.03
2018,12,27,8,0,497.0,29.0,2.9,8.4,80.0,25.81,16.37
2018,12,27,8,15,583.5,33.5,3.0,8.85,120.5,58.28,27.4
2018,12,27,8,30,670.0,38.0,3.1,9.3,161.0,108.4,58.36
2018,12,27,8,45,720.0,41.0,3.25,9.75,202.0,160.74,100.44
2018,12,27,9,0,770.0,44.0,3.4,10.2,243.0,218.81,151.78
2018,12,27,9,15,799.0,47.0,3.5,10.6,280.5,274.66,203.79
2018,12,27,9,30,828.0,50.0,3.6,11.0,318.0,332.46,257.46
2018,12,27,9,45,846.5,53.0,3.7,11.35,351.5,387.88,308.58
2018,12,27,10,0,865.0,56.0,3.8,11.7,385.0,443.58,358.63
2018,12,27,10,15,880.5,57.0,3.9,11.9,412.5,495.6,404.66
2018,12,27,10,30,896.0,58.0,4.0,12.1,440.0,546.98,448.93
2018,12,27,10,45,907.0,59.0,4.05,12.35,461.5,594.85,489.12
2018,12,27,11,0,918.0,60.0,4.1,12.6,483.0,641.15,527.07
2018,12,27,11,15,926.0,60.5,4.15,12.7,497.5,683.09,561.13
2018,12,27,11,30,934.0,61.0,4.2,12.8,512.0,722.74,591.66
2018,12,27,11,45,938.0,61.0,4.2,12.9,519.0,756.42,616.48
2018,12,27,12,0,942.0,61.0,4.2,13.0,526.0,787.17,639.03
2018,12,27,12,15,941.0,61.5,4.2,13.05,524.5,811.6,656.96
2018,12,27,12,30,940.0,62.0,4.2,13.1,523.0,832.62,672.45
2018,12,27,12,45,936.0,61.5,4.2,13.1,514.0,846.43,682.83
2018,12,27,13,0,932.0,61.0,4.2,13.1,505.0,856.61,690.71
2018,12,27,13,15,926.0,60.5,4.2,13.1,489.0,861.46,694.82
2018,12,27,13,30,920.0,60.0,4.2,13.1,473.0,862.67,696.42
2018,12,27,13,45,910.0,58.5,4.2,13.05,450.0,855.55,692.12
2018,12,27,14,0,900.0,57.0,4.2,13.0,427.0,844.89,685.32
2018,12,27,14,15,884.0,56.0,4.15,12.9,397.5,826.53,672.65
2018,12,27,14,30,868.0,55.0,4.1,12.8,368.0,805.09,657.57
2018,12,27,14,45,843.0,52.5,4.1,12.65,332.0,771.32,633.17
2018,12,27,15,0,818.0,50.0,4.1,12.5,296.0,735.26,606.43
2018,12,27,15,15,781.0,47.0,4.1,12.5,256.5,694.27,574.59
2018,12,27,15,30,744.0,44.0,4.1,12.5,217.0,644.51,534.55
2018,12,27,15,45,686.0,40.0,3.9,11.85,175.5,577.41,479.6
2018,12,27,16,0,628.0,36.0,3.7,11.2,134.0,511.1,422.55
2018,12,27,16,15,528.0,30.5,3.65,10.85,95.0,416.58,336.97
2018,12,27,16,30,428.0,25.0,3.6,10.5,56.0,319.31,200.54
2018,12,27,16,45,250.0,15.5,3.55,10.15,30.5,159.6,0.0
2018,12,27,17,0,72.0,6.0,3.5,9.8,5.0,0.0,0.0
2018,12,27,17,15,36.0,3.0,3.45,9.6,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,28,7,15,63.5,6.0,2.6,5.45,7.0,0.0,0.0
2018,12,28,7,30,127.0,12.0,2.6,5.8,14.0,10.91,0.0
2018,12,28,7,45,194.5,23.0,2.6,6.15,37.5,19.25,1.84
2018,12,28,8,0,262.0,34.0,2.6,6.5,61.0,26.58,17.14
2018,12,28,8,15,304.5,46.0,2.6,6.95,91.5,52.4,30.78
2018,12,28,8,30,347.0,58.0,2.6,7.4,122.0,88.44,55.79
2018,12,28,8,45,509.0,57.0,2.6,7.85,175.5,139.0,91.89
2018,12,28,9,0,671.0,56.0,2.6,8.3,229.0,206.82,146.21
2018,12,28,9,15,664.5,64.0,2.6,8.75,257.0,252.06,189.77
2018,12,28,9,30,658.0,72.0,2.6,9.2,285.0,296.91,232.58
2018,12,28,9,45,705.0,73.0,2.6,9.7,322.5,353.52,283.06
2018,12,28,10,0,752.0,74.0,2.6,10.2,360.0,413.52,335.3
2018,12,28,10,15,837.0,63.0,2.55,10.5,402.5,481.88,393.14
2018,12,28,10,30,922.0,52.0,2.5,10.8,445.0,552.9,451.91
2018,12,28,10,45,932.0,53.0,2.45,11.05,466.5,601.31,491.55
2018,12,28,11,0,942.0,54.0,2.4,11.3,488.0,648.01,528.8
2018,12,28,11,15,947.5,54.5,2.4,11.5,502.0,689.22,561.25
2018,12,28,11,30,953.0,55.0,2.4,11.7,516.0,727.91,589.6
2018,12,28,11,45,955.5,55.5,2.4,11.9,522.5,761.73,613.63
2018,12,28,12,0,958.0,56.0,2.4,12.1,529.0,792.49,635.32
2018,12,28,12,15,952.5,57.5,2.4,12.15,527.0,815.14,651.41
2018,12,28,12,30,947.0,59.0,2.4,12.2,525.0,834.15,665.0
2018,12,28,12,45,938.5,61.0,2.35,12.3,516.0,847.73,674.24
2018,12,28,13,0,930.0,63.0,2.3,12.4,507.0,857.58,680.95
2018,12,28,13,15,922.5,62.5,2.25,12.45,490.5,861.31,683.54
2018,12,28,13,30,915.0,62.0,2.2,12.5,474.0,861.39,683.69
2018,12,28,13,45,904.5,60.5,2.15,12.5,450.5,853.98,678.75
2018,12,28,14,0,894.0,59.0,2.1,12.5,427.0,843.07,671.43
2018,12,28,14,15,878.0,57.0,2.05,12.35,397.5,823.47,658.23
2018,12,28,14,30,862.0,55.0,2.0,12.2,368.0,800.77,642.71
2018,12,28,14,45,837.5,53.0,1.95,12.05,332.5,768.29,619.73
2018,12,28,15,0,813.0,51.0,1.9,11.9,297.0,741.05,600.13
2018,12,28,15,15,776.0,48.0,1.9,11.9,257.5,692.64,563.88
2018,12,28,15,30,739.0,45.0,1.9,11.9,218.0,643.0,525.38
2018,12,28,15,45,681.0,41.0,1.75,10.65,176.5,575.98,472.88
