Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,16,0,623.0,37.0,1.6,9.4,135.0,509.69,418.04
2018,12,28,16,15,522.0,31.5,1.6,8.95,96.0,414.36,334.19
2018,12,28,16,30,421.0,26.0,1.6,8.5,57.0,316.9,206.29
2018,12,28,16,45,245.5,16.5,1.6,8.05,31.5,158.29,0.0
2018,12,28,17,0,70.0,7.0,1.6,7.6,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,1.6,7.55,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,29,7,15,34.5,5.0,1.3,6.65,5.5,0.0,0.0
2018,12,29,7,30,69.0,10.0,1.2,7.0,11.0,9.1,0.0
2018,12,29,7,45,126.5,23.0,1.1,7.35,33.0,18.13,0.9
2018,12,29,8,0,184.0,36.0,1.0,7.7,55.0,28.02,18.28
2018,12,29,8,15,264.0,47.0,1.05,8.2,88.0,50.79,30.6
2018,12,29,8,30,344.0,58.0,1.1,8.7,121.0,87.43,54.8
2018,12,29,8,45,388.0,67.5,1.1,9.2,154.5,126.18,85.67
2018,12,29,9,0,432.0,77.0,1.1,9.7,188.0,169.76,122.95
2018,12,29,9,15,525.5,77.5,1.15,10.15,233.0,225.83,170.22
2018,12,29,9,30,619.0,78.0,1.2,10.6,278.0,288.96,224.05
2018,12,29,9,45,734.5,66.5,1.25,11.1,328.0,357.38,281.83
2018,12,29,10,0,850.0,55.0,1.3,11.6,378.0,433.66,345.43
2018,12,29,10,15,864.5,56.0,1.35,11.95,405.0,484.58,388.87
2018,12,29,10,30,879.0,57.0,1.4,12.3,432.0,534.8,430.59
2018,12,29,10,45,887.5,59.0,1.45,12.7,453.0,581.79,468.49
2018,12,29,11,0,896.0,61.0,1.5,13.1,474.0,627.09,504.05
2018,12,29,11,15,900.5,62.0,1.45,13.3,487.5,666.7,534.11
2018,12,29,11,30,905.0,63.0,1.4,13.5,501.0,703.88,560.67
2018,12,29,11,45,906.5,64.0,1.4,13.75,507.5,736.29,582.95
2018,12,29,12,0,908.0,65.0,1.4,14.0,514.0,765.77,603.04
2018,12,29,12,15,905.0,66.0,1.4,14.1,512.5,788.72,618.78
2018,12,29,12,30,902.0,67.0,1.4,14.2,511.0,808.31,632.24
2018,12,29,12,45,896.0,67.0,1.4,14.25,502.0,820.79,640.94
2018,12,29,13,0,890.0,67.0,1.4,14.3,493.0,829.73,647.35
2018,12,29,13,15,882.0,66.5,1.4,14.3,477.0,832.82,649.97
2018,12,29,13,30,874.0,66.0,1.4,14.3,461.0,832.4,650.32
2018,12,29,13,45,861.5,65.0,1.4,14.25,438.0,824.08,645.39
2018,12,29,14,0,849.0,64.0,1.4,14.2,415.0,820.59,644.03
2018,12,29,14,15,830.0,62.5,1.35,14.05,385.5,799.56,629.82
2018,12,29,14,30,811.0,61.0,1.3,13.9,356.0,775.51,613.51
2018,12,29,14,45,784.0,58.5,1.25,13.7,321.5,740.82,589.35
2018,12,29,15,0,757.0,56.0,1.2,13.5,287.0,703.88,563.06
2018,12,29,15,15,706.0,54.5,1.2,13.5,247.0,647.52,521.63
2018,12,29,15,30,655.0,53.0,1.2,13.5,207.0,590.34,478.16
2018,12,29,15,45,529.5,50.5,1.15,12.35,159.5,485.48,397.48
2018,12,29,16,0,404.0,48.0,1.1,11.2,112.0,378.7,310.78
2018,12,29,16,15,306.5,38.0,1.15,11.0,78.0,288.58,232.14
2018,12,29,16,30,209.0,28.0,1.2,10.8,44.0,200.66,132.82
2018,12,29,16,45,126.0,17.0,1.3,10.6,24.5,89.21,0.0
2018,12,29,17,0,43.0,6.0,1.4,10.4,5.0,0.0,0.0
2018,12,29,17,15,21.5,3.0,1.45,10.35,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,30,7,15,27.0,4.5,2.25,8.05,5.0,0.0,0.0
2018,12,30,7,30,54.0,9.0,2.3,8.3,10.0,8.19,0.0
2018,12,30,7,45,108.5,23.0,2.35,8.6,31.5,18.12,0.39
2018,12,30,8,0,163.0,37.0,2.4,8.9,53.0,28.79,18.74
2018,12,30,8,15,209.0,50.5,2.4,8.9,81.5,50.77,32.08
2018,12,30,8,30,255.0,64.0,2.4,8.9,110.0,82.89,54.77
2018,12,30,8,45,287.5,76.5,2.4,8.95,140.5,117.41,82.89
2018,12,30,9,0,320.0,89.0,2.4,9.0,171.0,155.65,116.04
2018,12,30,9,15,377.0,95.5,2.35,9.1,206.5,198.56,153.27
2018,12,30,9,30,434.0,102.0,2.3,9.2,242.0,247.29,196.0
2018,12,30,9,45,582.5,90.0,2.2,9.25,299.0,321.83,258.74
2018,12,30,10,0,731.0,78.0,2.1,9.3,356.0,406.64,329.94
2018,12,30,10,15,795.5,71.5,2.05,9.6,394.0,469.0,382.69
2018,12,30,10,30,860.0,65.0,2.0,9.9,432.0,532.78,435.5
2018,12,30,10,45,873.5,66.0,1.9,10.2,454.0,580.87,474.36
2018,12,30,11,0,887.0,67.0,1.8,10.5,476.0,627.72,511.06
2018,12,30,11,15,890.0,67.5,1.8,10.85,488.5,665.63,540.46
2018,12,30,11,30,893.0,68.0,1.8,11.2,501.0,701.01,566.65
2018,12,30,11,45,832.5,82.5,1.75,11.6,490.5,709.98,571.43
2018,12,30,12,0,772.0,97.0,1.7,12.0,480.0,707.17,567.86
2018,12,30,12,15,831.5,84.5,1.85,12.25,496.0,760.55,607.72
2018,12,30,12,30,891.0,72.0,2.0,12.5,512.0,805.68,640.77
2018,12,30,12,45,878.5,73.5,2.1,12.7,501.0,814.75,647.51
2018,12,30,13,0,866.0,75.0,2.2,12.9,490.0,827.79,657.63
2018,12,30,13,15,874.0,70.5,2.3,13.0,478.0,831.54,661.37
2018,12,30,13,30,882.0,66.0,2.4,13.1,466.0,839.51,668.37
2018,12,30,13,45,868.5,65.5,2.5,13.15,443.0,831.13,663.7
2018,12,30,14,0,855.0,65.0,2.6,13.2,420.0,827.56,662.73
2018,12,30,14,15,836.0,63.5,2.6,13.15,390.5,806.59,648.47
2018,12,30,14,30,817.0,62.0,2.6,13.1,361.0,782.56,631.95
2018,12,30,14,45,789.0,60.0,2.6,13.0,326.0,747.7,607.16
2018,12,30,15,0,761.0,58.0,2.6,12.9,291.0,710.55,580.09
2018,12,30,15,15,685.0,57.5,2.6,12.9,246.5,635.7,523.04
2018,12,30,15,30,609.0,57.0,2.6,12.9,202.0,568.31,470.13
2018,12,30,15,45,526.0,52.5,2.4,12.0,161.0,486.23,404.21
2018,12,30,16,0,443.0,48.0,2.2,11.1,120.0,406.63,337.01
2018,12,30,16,15,343.0,39.0,2.25,10.85,84.5,314.33,255.3
2018,12,30,16,30,243.0,30.0,2.3,10.6,49.0,223.47,153.48
2018,12,30,16,45,141.0,17.5,2.4,10.4,27.0,98.68,0.0
2018,12,30,17,0,39.0,5.0,2.5,10.2,5.0,4.55,0.0
2018,12,30,17,15,19.5,2.5,2.55,10.25,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,7,15,38.0,4.5,3.35,6.7,5.0,0.0,0.0
2018,12,31,7,30,76.0,9.0,3.4,6.8,10.0,8.19,0.0
2018,12,31,7,45,189.0,20.5,3.4,6.9,36.0,16.91,0.0
2018,12,31,8,0,302.0,32.0,3.4,7.0,62.0,26.15,16.62
2018,12,31,8,15,359.5,43.0,3.4,7.35,96.0,51.6,29.32
2018,12,31,8,30,417.0,54.0,3.4,7.7,130.0,91.59,55.63
2018,12,31,8,45,574.0,51.5,3.4,8.05,183.5,141.37,90.86
2018,12,31,9,0,731.0,49.0,3.4,8.4,237.0,209.62,145.95
2018,12,31,9,15,794.0,48.5,3.5,8.75,281.0,269.53,200.3
2018,12,31,9,30,857.0,48.0,3.6,9.1,325.0,335.01,259.96
2018,12,31,9,45,876.5,50.5,3.65,9.5,359.5,391.97,312.8
2018,12,31,10,0,896.0,53.0,3.7,9.9,394.0,449.26,364.58
2018,12,31,10,15,911.0,54.5,3.7,10.15,422.5,503.32,412.44
2018,12,31,10,30,926.0,56.0,3.7,10.4,451.0,556.68,458.3
2018,12,31,10,45,935.5,56.5,3.75,10.6,472.5,604.75,498.95
2018,12,31,11,0,945.0,57.0,3.8,10.8,494.0,651.05,537.19
2018,12,31,11,15,951.0,57.5,3.8,10.95,508.5,693.07,571.16
2018,12,31,11,30,957.0,58.0,3.8,11.1,523.0,732.61,601.19
2018,12,31,11,45,959.5,58.5,3.8,11.25,530.0,766.95,626.35
2018,12,31,12,0,962.0,59.0,3.8,11.4,537.0,798.23,649.13
2018,12,31,12,15,959.5,60.0,3.8,11.45,536.0,823.08,667.32
2018,12,31,12,30,957.0,61.0,3.8,11.5,535.0,844.39,682.97
2018,12,31,12,45,950.5,62.5,3.8,11.55,526.5,859.51,694.15
2018,12,31,13,0,944.0,64.0,3.8,11.6,518.0,870.91,702.76
2018,12,31,13,15,936.5,63.0,3.85,11.6,501.5,874.5,706.18
2018,12,31,13,30,929.0,62.0,3.9,11.6,485.0,874.34,707.05
2018,12,31,13,45,914.5,61.5,3.9,11.6,460.5,865.26,701.19
2018,12,31,14,0,900.0,61.0,3.9,11.6,436.0,852.64,692.83
2018,12,31,14,15,864.0,61.5,3.85,11.5,401.5,819.98,669.47
2018,12,31,14,30,828.0,62.0,3.8,11.4,367.0,792.51,649.91
2018,12,31,14,45,825.5,58.0,3.75,11.3,337.5,775.8,638.19
2018,12,31,15,0,823.0,54.0,3.7,11.2,308.0,755.94,623.56
2018,12,31,15,15,690.0,58.0,3.7,11.2,252.0,641.15,534.57
2018,12,31,15,30,557.0,62.0,3.7,11.2,196.0,536.19,450.85
2018,12,31,15,45,468.0,49.0,2.25,12.05,147.0,440.08,367.28
2018,12,31,16,0,379.0,36.0,0.8,12.9,98.0,346.83,283.75
2018,12,31,16,15,248.0,33.0,0.8,12.65,69.0,245.15,196.57
2018,12,31,16,30,117.0,30.0,0.8,12.4,40.0,134.96,92.23
2018,12,31,16,45,73.0,17.5,0.8,12.15,22.5,58.89,0.0
2018,12,31,17,0,29.0,5.0,0.8,11.9,5.0,4.55,0.0
2018,12,31,17,15,14.5,2.5,0.75,11.85,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
